Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,11.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,11.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,1,7,15,18.5,4.0,0.6,11.1,4.0,0.0,0.0
2018,1,1,7,30,37.0,8.0,0.7,11.2,8.0,7.86,0.0
2018,1,1,7,45,74.0,20.5,0.85,11.3,26.0,17.24,0.0
2018,1,1,8,0,111.0,33.0,1.0,11.4,44.0,27.32,16.7
2018,1,1,8,15,148.5,48.5,1.15,11.6,70.5,39.42,28.91
2018,1,1,8,30,186.0,64.0,1.3,11.8,97.0,51.16,39.91
2018,1,1,8,45,227.5,77.0,1.45,11.95,127.5,66.66,47.98
2018,1,1,9,0,269.0,90.0,1.6,12.1,158.0,92.73,64.13
2018,1,1,9,15,350.0,95.5,1.7,12.35,198.0,117.37,79.33
2018,1,1,9,30,431.0,101.0,1.8,12.6,238.0,151.58,104.16
2018,1,1,9,45,450.5,109.5,1.85,12.85,266.5,182.58,130.29
2018,1,1,10,0,470.0,118.0,1.9,13.1,295.0,214.42,157.77
2018,1,1,10,15,492.0,124.0,1.85,13.35,321.0,245.34,184.55
2018,1,1,10,30,514.0,130.0,1.8,13.6,347.0,276.87,211.73
2018,1,1,10,45,549.0,128.5,1.7,13.8,371.0,306.24,236.7
2018,1,1,11,0,584.0,127.0,1.6,14.0,395.0,337.25,262.74
2018,1,1,11,15,639.5,116.5,1.5,14.2,418.5,367.46,287.67
2018,1,1,11,30,695.0,106.0,1.4,14.4,442.0,398.76,313.18
2018,1,1,11,45,668.0,115.5,1.25,14.6,442.0,413.49,325.58
2018,1,1,12,0,641.0,125.0,1.1,14.8,442.0,425.28,335.2
2018,1,1,12,15,628.5,128.0,1.1,14.95,438.5,434.83,343.47
2018,1,1,12,30,616.0,131.0,1.1,15.1,435.0,442.11,349.75
2018,1,1,12,45,611.5,130.0,1.05,15.25,428.0,447.21,354.02
2018,1,1,13,0,607.0,129.0,1.0,15.4,421.0,450.26,356.56
2018,1,1,13,15,593.0,127.5,1.05,15.5,405.5,445.84,353.87
2018,1,1,13,30,579.0,126.0,1.1,15.6,390.0,439.36,349.5
2018,1,1,13,45,603.0,114.0,1.15,15.65,377.0,439.8,350.6
2018,1,1,14,0,627.0,102.0,1.2,15.7,364.0,437.83,349.61
2018,1,1,14,15,651.5,89.0,1.2,15.7,345.0,432.4,345.59
2018,1,1,14,30,676.0,76.0,1.2,15.7,326.0,424.05,339.0
2018,1,1,14,45,644.0,73.5,1.2,15.7,293.5,397.41,317.72
2018,1,1,15,0,612.0,71.0,1.2,15.7,261.0,369.81,295.27
2018,1,1,15,15,576.5,65.0,1.2,15.7,226.0,336.13,267.47
2018,1,1,15,30,541.0,59.0,1.2,15.7,191.0,302.29,238.79
2018,1,1,15,45,495.0,52.5,1.1,15.25,156.0,264.01,206.02
2018,1,1,16,0,449.0,46.0,1.0,14.8,121.0,226.88,173.33
2018,1,1,16,15,310.0,38.5,1.05,14.6,83.5,159.55,117.32
2018,1,1,16,30,171.0,31.0,1.1,14.4,46.0,100.48,63.01
2018,1,1,16,45,95.0,17.5,1.1,14.2,25.0,42.14,0.0
2018,1,1,17,0,19.0,4.0,1.1,14.0,4.0,8.28,0.0
2018,1,1,17,15,9.5,2.0,1.1,13.9,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.0,2.5,11.45,3.0,0.0,0.0
2018,1,2,7,30,22.0,6.0,2.5,11.7,6.0,5.9,0.0
2018,1,2,7,45,12.0,18.5,2.5,11.95,18.5,17.28,0.0
2018,1,2,8,0,2.0,31.0,2.5,12.2,31.0,29.09,18.01
2018,1,2,8,15,8.5,46.5,2.55,12.4,48.0,43.03,31.91
2018,1,2,8,30,15.0,62.0,2.6,12.6,65.0,56.83,44.75
2018,1,2,8,45,21.5,78.0,2.6,12.85,83.0,69.37,53.13
2018,1,2,9,0,28.0,94.0,2.6,13.1,101.0,85.76,66.54
2018,1,2,9,15,86.0,110.5,2.5,13.3,137.0,106.36,81.25
2018,1,2,9,30,144.0,127.0,2.4,13.5,173.0,134.8,102.42
2018,1,2,9,45,104.5,133.0,2.25,13.75,168.0,140.42,108.91
2018,1,2,10,0,65.0,139.0,2.1,14.0,163.0,144.17,113.69
2018,1,2,10,15,53.5,153.5,2.05,14.3,174.5,157.63,125.2
2018,1,2,10,30,42.0,168.0,2.0,14.6,186.0,170.28,135.79
2018,1,2,10,45,25.0,158.0,1.9,14.95,169.0,158.11,125.95
2018,1,2,11,0,8.0,148.0,1.8,15.3,152.0,144.73,115.02
2018,1,2,11,15,4.0,121.0,1.8,15.5,123.0,118.15,93.11
2018,1,2,11,30,0.0,94.0,1.8,15.7,94.0,90.86,70.51
2018,1,2,11,45,0.0,111.5,1.75,15.9,111.5,107.73,84.38
2018,1,2,12,0,0.0,129.0,1.7,16.1,129.0,124.71,98.19
2018,1,2,12,15,3.0,146.5,1.7,16.25,148.0,143.29,113.27
2018,1,2,12,30,6.0,164.0,1.7,16.4,167.0,162.16,128.53
2018,1,2,12,45,3.0,151.5,1.7,16.55,153.0,148.78,117.58
2018,1,2,13,0,0.0,139.0,1.7,16.7,139.0,135.22,106.55
2018,1,2,13,15,0.0,128.5,1.7,16.75,128.5,125.07,98.37
2018,1,2,13,30,0.0,118.0,1.7,16.8,118.0,114.87,90.1
2018,1,2,13,45,0.0,107.0,1.7,16.8,107.0,104.11,81.38
2018,1,2,14,0,0.0,96.0,1.7,16.8,96.0,93.32,72.58
2018,1,2,14,15,23.0,111.5,1.6,16.7,120.0,123.45,97.88
2018,1,2,14,30,46.0,127.0,1.5,16.6,144.0,151.96,121.52
2018,1,2,14,45,47.0,122.5,1.45,16.5,138.5,148.28,118.51
2018,1,2,15,0,48.0,118.0,1.4,16.4,133.0,144.72,115.59
2018,1,2,15,15,40.5,105.5,1.4,16.4,117.0,128.39,101.97
2018,1,2,15,30,33.0,93.0,1.4,16.4,101.0,112.33,88.41
2018,1,2,15,45,29.5,77.0,1.3,15.7,83.0,93.9,72.87
2018,1,2,16,0,26.0,61.0,1.2,15.0,65.0,75.43,56.98
2018,1,2,16,15,13.0,44.5,1.25,14.75,46.5,52.99,37.6
2018,1,2,16,30,0.0,28.0,1.3,14.5,28.0,28.67,15.55
2018,1,2,16,45,11.5,16.5,1.35,14.25,16.5,20.36,0.0
2018,1,2,17,0,23.0,5.0,1.4,14.0,5.0,10.23,0.0
2018,1,2,17,15,11.5,2.5,1.4,13.8,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,3,7,15,0.5,0.5,2.1,11.95,0.5,0.0,0.0
2018,1,3,7,30,1.0,1.0,2.0,12.1,1.0,0.98,0.0
2018,1,3,7,45,0.5,3.0,1.85,12.25,3.0,2.89,0.0
2018,1,3,8,0,0.0,5.0,1.7,12.4,5.0,4.82,0.0
2018,1,3,8,15,0.0,6.0,1.55,12.55,6.0,5.78,0.0
2018,1,3,8,30,0.0,7.0,1.4,12.7,7.0,6.74,0.36
2018,1,3,8,45,0.0,8.0,1.25,12.9,8.0,7.71,0.97
2018,1,3,9,0,0.0,9.0,1.1,13.1,9.0,8.68,1.83
2018,1,3,9,15,0.0,11.5,1.05,13.25,11.5,11.09,3.92
2018,1,3,9,30,0.0,14.0,1.0,13.4,14.0,13.5,6.01
2018,1,3,9,45,0.0,15.5,1.0,13.55,15.5,14.95,7.24
2018,1,3,10,0,0.0,17.0,1.0,13.7,17.0,16.4,8.46
2018,1,3,10,15,0.0,19.5,1.25,13.75,19.5,18.82,10.51
2018,1,3,10,30,0.0,22.0,1.5,13.8,22.0,21.23,12.54
2018,1,3,10,45,0.0,26.0,1.75,13.9,26.0,25.1,15.8
2018,1,3,11,0,0.0,30.0,2.0,14.0,30.0,28.97,19.05
2018,1,3,11,15,0.0,45.0,2.35,14.05,45.0,43.47,31.31
2018,1,3,11,30,0.0,60.0,2.7,14.1,60.0,57.99,43.51
2018,1,3,11,45,0.0,57.5,3.05,14.15,57.5,55.57,41.43
2018,1,3,12,0,0.0,55.0,3.4,14.2,55.0,53.16,39.36
2018,1,3,12,15,0.0,55.0,3.65,14.2,55.0,53.16,39.36
2018,1,3,12,30,0.0,55.0,3.9,14.2,55.0,53.16,39.36
2018,1,3,12,45,0.0,59.5,4.1,14.2,59.5,57.51,43.05
2018,1,3,13,0,0.0,64.0,4.3,14.2,64.0,61.87,46.74
2018,1,3,13,15,0.0,56.5,4.3,14.25,56.5,54.6,40.65
2018,1,3,13,30,0.0,49.0,4.3,14.3,49.0,47.34,34.55
2018,1,3,13,45,0.0,37.0,4.3,14.3,37.0,35.73,24.76
2018,1,3,14,0,0.0,25.0,4.3,14.3,25.0,24.13,14.94
2018,1,3,14,15,0.0,35.5,4.0,14.3,35.5,34.28,23.62
2018,1,3,14,30,0.0,46.0,3.7,14.3,46.0,44.43,32.3
2018,1,3,14,45,2.0,72.0,3.4,14.3,72.5,70.72,54.67
2018,1,3,15,0,4.0,98.0,3.1,14.3,99.0,98.92,78.49
2018,1,3,15,15,2.0,78.5,3.1,14.3,79.0,78.2,60.95
2018,1,3,15,30,0.0,59.0,3.1,14.3,59.0,57.47,43.32
2018,1,3,15,45,0.5,49.5,3.05,14.1,49.5,48.3,35.38
2018,1,3,16,0,1.0,40.0,3.0,13.9,40.0,39.09,27.28
2018,1,3,16,15,4.0,29.0,3.25,13.85,29.5,29.34,18.54
2018,1,3,16,30,7.0,18.0,3.5,13.8,19.0,19.62,8.99
2018,1,3,16,45,25.0,12.5,3.75,13.75,13.0,20.72,0.0
2018,1,3,17,0,43.0,7.0,4.0,13.7,7.0,16.9,0.0
2018,1,3,17,15,21.5,3.5,4.25,13.75,3.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,4,7,15,10.5,3.0,3.7,13.15,3.0,0.0,0.0
2018,1,4,7,30,21.0,6.0,3.8,13.4,6.0,5.9,0.0
2018,1,4,7,45,18.0,16.5,3.9,13.65,17.0,14.94,0.0
2018,1,4,8,0,15.0,27.0,4.0,13.9,28.0,25.32,14.79
2018,1,4,8,15,13.5,41.0,4.0,14.15,42.5,37.69,27.04
2018,1,4,8,30,12.0,55.0,4.0,14.4,57.0,51.29,39.56
2018,1,4,8,45,28.0,74.0,4.0,14.6,80.5,66.53,50.3
2018,1,4,9,0,44.0,93.0,4.0,14.8,104.0,86.02,65.78
2018,1,4,9,15,76.0,100.0,4.05,15.1,122.5,96.84,73.19
2018,1,4,9,30,108.0,107.0,4.1,15.4,141.0,112.8,85.04
2018,1,4,9,45,115.0,122.5,4.15,15.7,162.5,133.55,102.23
2018,1,4,10,0,122.0,138.0,4.2,16.0,184.0,154.85,119.96
2018,1,4,10,15,94.0,149.0,4.3,16.2,186.0,163.21,128.1
2018,1,4,10,30,66.0,160.0,4.4,16.4,188.0,170.51,135.0
2018,1,4,10,45,36.5,148.5,4.5,16.65,164.0,153.34,121.5
2018,1,4,11,0,7.0,137.0,4.6,16.9,140.0,134.04,105.96
2018,1,4,11,15,7.0,142.5,4.65,16.95,145.5,139.75,110.58
2018,1,4,11,30,7.0,148.0,4.7,17.0,151.0,145.46,115.17
2018,1,4,11,45,43.0,169.5,4.8,17.1,190.5,183.11,145.86
2018,1,4,12,0,79.0,191.0,4.9,17.2,230.0,222.38,177.78
2018,1,4,12,15,372.0,153.0,4.9,17.2,338.0,335.24,269.94
2018,1,4,12,30,665.0,115.0,4.9,17.2,446.0,452.35,364.18
2018,1,4,12,45,552.0,142.0,4.9,17.2,414.0,429.08,345.81
2018,1,4,13,0,439.0,169.0,4.9,17.2,382.0,404.03,325.95
2018,1,4,13,15,404.0,168.5,4.9,17.15,360.0,389.27,314.71
2018,1,4,13,30,369.0,168.0,4.9,17.1,338.0,368.77,298.74
2018,1,4,13,45,498.5,136.5,4.85,17.05,354.5,409.13,332.22
2018,1,4,14,0,628.0,105.0,4.8,17.0,371.0,444.57,361.23
2018,1,4,14,15,673.5,89.0,4.75,16.9,357.5,446.95,363.32
2018,1,4,14,30,719.0,73.0,4.7,16.8,344.0,444.68,361.5
2018,1,4,14,45,649.0,74.5,4.65,16.7,302.0,404.57,328.82
2018,1,4,15,0,579.0,76.0,4.6,16.6,260.0,363.57,295.03
2018,1,4,15,15,545.0,69.5,4.6,16.6,225.5,330.62,267.15
2018,1,4,15,30,511.0,63.0,4.6,16.6,191.0,297.49,238.42
2018,1,4,15,45,509.0,55.0,4.2,16.05,163.0,275.56,217.92
2018,1,4,16,0,507.0,47.0,3.8,15.5,135.0,252.34,195.28
2018,1,4,16,15,416.5,39.0,3.7,15.2,98.0,198.15,147.87
2018,1,4,16,30,326.0,31.0,3.6,14.9,61.0,148.87,99.5
2018,1,4,16,45,198.5,19.5,3.5,14.6,35.0,83.14,0.0
2018,1,4,17,0,71.0,8.0,3.4,14.3,9.0,24.57,0.0
2018,1,4,17,15,35.5,4.0,3.45,14.25,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,5,7,15,8.0,1.0,3.7,14.2,1.0,0.0,0.0
2018,1,5,7,30,16.0,2.0,3.7,14.3,2.0,1.97,0.0
2018,1,5,7,45,8.0,6.5,3.75,14.45,6.5,6.24,0.0
2018,1,5,8,0,0.0,11.0,3.8,14.6,11.0,10.6,2.89
2018,1,5,8,15,0.0,20.5,3.7,14.65,20.5,19.78,11.5
2018,1,5,8,30,0.0,30.0,3.6,14.7,30.0,28.96,19.91
2018,1,5,8,45,0.0,42.0,3.45,14.8,42.0,40.57,28.79
2018,1,5,9,0,0.0,54.0,3.3,14.9,54.0,52.15,38.75
2018,1,5,9,15,0.0,42.5,3.2,14.95,42.5,41.04,29.38
2018,1,5,9,30,0.0,31.0,3.1,15.0,31.0,29.92,19.92
2018,1,5,9,45,0.0,35.5,3.0,15.05,35.5,34.27,23.61
2018,1,5,10,0,0.0,40.0,2.9,15.1,40.0,38.63,27.27
2018,1,5,10,15,0.0,52.0,2.8,15.15,52.0,50.24,37.04
2018,1,5,10,30,0.0,64.0,2.7,15.2,64.0,61.86,46.76
2018,1,5,10,45,0.0,69.0,2.55,15.25,69.0,66.7,50.74
2018,1,5,11,0,0.0,74.0,2.4,15.3,74.0,71.55,54.72
2018,1,5,11,15,0.5,77.0,2.25,15.3,77.0,74.66,57.25
2018,1,5,11,30,1.0,80.0,2.1,15.3,80.0,77.8,59.81
2018,1,5,11,45,1.0,92.0,2.0,15.3,92.5,89.41,69.43
2018,1,5,12,0,1.0,104.0,1.9,15.3,105.0,101.04,79.01
2018,1,5,12,15,0.5,82.0,1.95,15.25,82.5,79.55,61.18
2018,1,5,12,30,0.0,60.0,2.0,15.2,60.0,58.0,43.24
2018,1,5,12,45,10.5,110.0,2.0,15.15,115.0,111.95,88.29
2018,1,5,13,0,21.0,160.0,2.0,15.1,170.0,166.84,133.42
2018,1,5,13,15,22.0,160.0,2.05,15.0,170.5,167.87,134.33
2018,1,5,13,30,23.0,160.0,2.1,14.9,171.0,168.91,135.4
2018,1,5,13,45,16.0,145.5,2.15,14.85,153.0,151.09,120.91
2018,1,5,14,0,9.0,131.0,2.2,14.8,135.0,133.17,106.29
2018,1,5,14,15,5.5,113.0,2.2,14.65,115.5,113.46,90.13
2018,1,5,14,30,2.0,95.0,2.2,14.5,96.0,93.73,73.82
2018,1,5,14,45,4.0,89.5,2.25,14.4,91.0,89.43,70.37
2018,1,5,15,0,6.0,84.0,2.3,14.3,86.0,85.11,66.82
2018,1,5,15,15,4.0,73.0,2.3,14.3,74.5,73.23,56.77
2018,1,5,15,30,2.0,62.0,2.3,14.3,63.0,61.39,46.66
2018,1,5,15,45,1.0,43.0,2.5,14.0,43.5,41.93,30.04
2018,1,5,16,0,0.0,24.0,2.7,13.7,24.0,23.16,13.94
2018,1,5,16,15,0.0,19.0,2.8,13.55,19.0,18.33,9.59
2018,1,5,16,30,0.0,14.0,2.9,13.4,14.0,13.5,4.81
2018,1,5,16,45,0.5,8.0,3.0,13.25,8.0,7.85,0.0
2018,1,5,17,0,1.0,2.0,3.1,13.1,2.0,2.2,0.0
2018,1,5,17,15,0.5,1.0,3.2,13.0,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,6,7,15,15.5,3.5,2.35,11.3,3.5,0.0,0.0
2018,1,6,7,30,31.0,7.0,2.4,11.5,7.0,6.88,0.0
2018,1,6,7,45,179.0,20.0,2.4,11.7,35.5,16.19,0.0
2018,1,6,8,0,327.0,33.0,2.4,11.9,64.0,26.49,15.93
2018,1,6,8,15,464.5,37.0,2.45,12.1,106.0,27.53,18.46
2018,1,6,8,30,602.0,41.0,2.5,12.3,148.0,31.61,22.51
2018,1,6,8,45,657.0,45.0,2.5,12.45,188.5,46.52,24.93
2018,1,6,9,0,712.0,49.0,2.5,12.6,229.0,84.98,41.98
2018,1,6,9,15,529.5,79.0,2.55,12.8,224.5,122.62,75.97
2018,1,6,9,30,347.0,109.0,2.6,13.0,220.0,145.52,102.72
2018,1,6,9,45,243.0,134.0,2.6,13.15,216.0,165.88,124.83
2018,1,6,10,0,139.0,159.0,2.6,13.3,212.0,176.88,138.55
2018,1,6,10,15,197.5,166.0,2.75,13.5,247.0,206.28,161.61
2018,1,6,10,30,256.0,173.0,2.9,13.7,282.0,238.27,187.21
2018,1,6,10,45,535.0,127.5,3.0,13.85,371.0,301.59,234.78
2018,1,6,11,0,814.0,82.0,3.1,14.0,460.0,382.62,298.15
2018,1,6,11,15,817.5,82.5,3.25,14.1,472.5,409.05,322.0
2018,1,6,11,30,821.0,83.0,3.4,14.2,485.0,433.49,344.0
2018,1,6,11,45,763.0,96.5,3.5,14.3,474.5,441.05,352.33
2018,1,6,12,0,705.0,110.0,3.6,14.4,464.0,443.42,356.01
2018,1,6,12,15,709.5,108.5,3.5,14.4,465.0,458.02,368.79
2018,1,6,12,30,714.0,107.0,3.4,14.4,466.0,470.56,379.64
2018,1,6,12,45,788.5,90.0,3.25,14.45,481.0,500.99,404.35
2018,1,6,13,0,863.0,73.0,3.1,14.5,496.0,528.78,426.66
2018,1,6,13,15,827.5,76.0,3.05,14.5,472.0,519.5,419.87
2018,1,6,13,30,792.0,79.0,3.0,14.5,448.0,506.47,410.14
2018,1,6,13,45,769.0,78.5,2.95,14.45,423.0,493.76,400.61
2018,1,6,14,0,746.0,78.0,2.9,14.4,398.0,478.69,388.99
2018,1,6,14,15,756.0,72.5,3.0,14.35,378.5,473.05,384.94
2018,1,6,14,30,766.0,67.0,3.1,14.3,359.0,464.73,378.38
2018,1,6,14,45,762.0,62.0,3.15,14.2,330.5,447.4,364.24
2018,1,6,15,0,758.0,57.0,3.2,14.1,302.0,427.8,347.74
2018,1,6,15,15,734.5,54.0,3.2,14.1,267.5,399.5,323.41
2018,1,6,15,30,711.0,51.0,3.2,14.1,233.0,370.03,297.31
2018,1,6,15,45,654.0,47.5,3.05,13.5,192.0,325.64,258.96
2018,1,6,16,0,597.0,44.0,2.9,12.9,151.0,282.35,220.47
2018,1,6,16,15,477.5,37.5,2.85,12.55,108.5,219.47,166.05
2018,1,6,16,30,358.0,31.0,2.8,12.2,66.0,160.53,111.33
2018,1,6,16,45,235.0,20.5,2.75,11.85,39.0,96.27,1.56
2018,1,6,17,0,112.0,10.0,2.7,11.5,12.0,36.7,0.0
2018,1,6,17,15,56.0,5.0,2.65,11.4,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,7,7,15,10.0,2.0,2.45,8.9,2.0,0.0,0.0
2018,1,7,7,30,20.0,4.0,2.4,9.1,4.0,3.93,0.0
2018,1,7,7,45,17.0,11.0,2.4,9.35,11.5,10.3,0.0
2018,1,7,8,0,14.0,18.0,2.4,9.6,19.0,17.51,8.76
2018,1,7,8,15,7.0,24.0,2.45,9.75,24.5,23.35,14.98
2018,1,7,8,30,0.0,30.0,2.5,9.9,30.0,28.96,20.38
2018,1,7,8,45,0.0,37.0,2.55,10.1,37.0,35.72,25.22
2018,1,7,9,0,0.0,44.0,2.6,10.3,44.0,42.49,31.18
2018,1,7,9,15,0.0,50.0,2.65,10.55,50.0,48.3,36.22
2018,1,7,9,30,0.0,56.0,2.7,10.8,56.0,54.11,41.19
2018,1,7,9,45,0.0,73.5,2.75,11.0,73.5,70.89,55.5
2018,1,7,10,0,0.0,91.0,2.8,11.2,91.0,87.34,69.39
2018,1,7,10,15,0.0,99.5,2.75,11.45,99.5,95.5,76.11
2018,1,7,10,30,0.0,108.0,2.7,11.7,108.0,103.69,82.82
2018,1,7,10,45,0.0,112.0,2.7,11.95,112.0,107.67,85.96
2018,1,7,11,0,0.0,116.0,2.7,12.2,116.0,111.64,89.09
2018,1,7,11,15,0.0,121.0,2.55,12.4,121.0,116.56,93.02
2018,1,7,11,30,0.0,126.0,2.4,12.6,126.0,121.5,96.96
2018,1,7,11,45,0.0,111.0,2.2,12.75,111.0,107.25,84.96
2018,1,7,12,0,0.0,96.0,2.0,12.9,96.0,92.85,72.87
2018,1,7,12,15,0.5,114.5,1.9,13.0,115.0,111.04,88.01
2018,1,7,12,30,1.0,133.0,1.8,13.1,134.0,129.39,103.16
2018,1,7,12,45,2.5,148.0,1.65,13.2,149.5,145.05,116.01
2018,1,7,13,0,4.0,163.0,1.5,13.3,165.0,160.95,129.01
2018,1,7,13,15,6.0,162.0,1.35,13.3,165.0,161.45,129.45
2018,1,7,13,30,8.0,161.0,1.2,13.3,165.0,162.0,129.99
2018,1,7,13,45,5.0,146.5,1.05,13.25,149.0,146.29,117.18
2018,1,7,14,0,2.0,132.0,0.9,13.2,133.0,130.49,104.28
2018,1,7,14,15,2.0,121.5,0.9,13.1,122.5,120.27,96.06
2018,1,7,14,30,2.0,111.0,0.9,13.0,112.0,110.01,87.71
2018,1,7,14,45,2.5,103.0,0.9,12.85,104.0,102.55,81.67
2018,1,7,15,0,3.0,95.0,0.9,12.7,96.0,95.09,75.54
2018,1,7,15,15,3.0,89.0,0.9,12.7,90.0,89.57,70.9
2018,1,7,15,30,3.0,83.0,0.9,12.7,84.0,84.24,66.3
2018,1,7,15,45,1.5,68.0,0.9,12.45,68.5,68.54,52.84
2018,1,7,16,0,0.0,53.0,0.9,12.2,53.0,52.78,39.19
2018,1,7,16,15,0.0,39.5,0.85,12.1,39.5,39.15,27.16
2018,1,7,16,30,0.0,26.0,0.8,12.0,26.0,25.26,14.44
2018,1,7,16,45,0.5,15.5,0.75,11.9,15.5,15.1,0.0
2018,1,7,17,0,1.0,5.0,0.7,11.8,5.0,5.16,0.0
2018,1,7,17,15,0.5,2.5,0.75,11.75,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.3,12.35,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.5,12.5,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,4.7,12.65,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,4.9,12.8,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,5.1,12.95,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.1,7.0,6.74,0.33
2018,1,8,8,45,0.0,8.5,5.45,13.2,8.5,8.19,1.35
2018,1,8,9,0,0.0,10.0,5.6,13.3,10.0,9.64,2.62
2018,1,8,9,15,0.0,15.0,5.7,13.4,15.0,14.47,6.78
2018,1,8,9,30,0.0,20.0,5.8,13.5,20.0,19.29,10.93
2018,1,8,9,45,0.0,18.0,5.9,13.6,18.0,17.37,9.25
2018,1,8,10,0,0.0,16.0,6.0,13.7,16.0,15.44,7.57
2018,1,8,10,15,0.0,17.5,6.05,13.8,17.5,16.89,8.79
2018,1,8,10,30,0.0,19.0,6.1,13.9,19.0,18.34,10.0
2018,1,8,10,45,0.0,24.0,6.1,13.95,24.0,23.17,14.09
2018,1,8,11,0,0.0,29.0,6.1,14.0,29.0,28.0,18.17
2018,1,8,11,15,0.0,33.0,6.2,14.1,33.0,31.87,21.42
2018,1,8,11,30,0.0,37.0,6.3,14.2,37.0,35.74,24.66
2018,1,8,11,45,0.0,39.0,6.4,14.3,39.0,37.68,26.26
2018,1,8,12,0,0.0,41.0,6.5,14.4,41.0,39.61,27.87
2018,1,8,12,15,0.0,37.5,6.4,14.4,37.5,36.23,25.01
2018,1,8,12,30,0.0,34.0,6.3,14.4,34.0,32.84,22.16
2018,1,8,12,45,0.0,40.0,6.2,14.45,40.0,38.64,27.06
2018,1,8,13,0,0.0,46.0,6.1,14.5,46.0,44.45,31.97
2018,1,8,13,15,0.0,46.5,6.0,14.5,46.5,44.93,32.41
2018,1,8,13,30,0.0,47.0,5.9,14.5,47.0,45.41,32.85
2018,1,8,13,45,0.0,44.0,5.8,14.5,44.0,42.5,30.44
2018,1,8,14,0,0.0,41.0,5.7,14.5,41.0,39.6,28.03
2018,1,8,14,15,0.0,41.0,5.6,14.45,41.0,39.6,28.08
2018,1,8,14,30,0.0,41.0,5.5,14.4,41.0,39.59,28.13
2018,1,8,14,45,0.0,50.0,5.4,14.35,50.0,48.3,35.59
2018,1,8,15,0,0.0,59.0,5.3,14.3,59.0,57.01,43.05
2018,1,8,15,15,0.5,59.0,5.3,14.3,59.0,57.24,43.25
2018,1,8,15,30,1.0,59.0,5.3,14.3,59.0,57.71,43.58
2018,1,8,15,45,0.5,48.0,5.35,14.15,48.0,46.58,33.98
2018,1,8,16,0,0.0,37.0,5.4,14.0,37.0,35.73,24.56
2018,1,8,16,15,0.0,28.5,5.3,13.95,28.5,27.51,17.27
2018,1,8,16,30,0.0,20.0,5.2,13.9,20.0,19.3,9.67
2018,1,8,16,45,8.0,13.0,5.1,13.85,13.0,14.88,0.0
2018,1,8,17,0,16.0,6.0,5.0,13.8,6.0,9.81,0.0
2018,1,8,17,15,8.0,3.0,4.8,13.8,3.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,3.4,13.1,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,3.8,13.2,1.0,0.98,0.0
2018,1,9,7,45,0.0,3.5,4.25,13.3,3.5,3.37,0.0
2018,1,9,8,0,0.0,6.0,4.7,13.4,6.0,5.78,0.0
2018,1,9,8,15,0.0,8.0,5.0,13.45,8.0,7.71,1.06
2018,1,9,8,30,0.0,10.0,5.3,13.5,10.0,9.64,2.9
2018,1,9,8,45,0.0,12.0,5.6,13.55,12.0,11.57,4.23
2018,1,9,9,0,0.0,14.0,5.9,13.6,14.0,13.5,5.92
2018,1,9,9,15,0.0,35.5,5.85,13.65,35.5,34.27,23.75
2018,1,9,9,30,0.0,57.0,5.8,13.7,57.0,55.08,41.51
2018,1,9,9,45,2.0,82.0,5.8,13.75,83.0,79.15,61.83
2018,1,9,10,0,4.0,107.0,5.8,13.8,109.0,103.02,81.82
2018,1,9,10,15,2.0,97.0,5.65,13.8,98.0,93.74,73.94
2018,1,9,10,30,0.0,87.0,5.5,13.8,87.0,83.96,65.65
2018,1,9,10,45,0.0,65.5,5.4,13.8,65.5,63.31,48.15
2018,1,9,11,0,0.0,44.0,5.3,13.8,44.0,42.51,30.49
2018,1,9,11,15,0.0,59.5,5.3,13.75,59.5,57.51,43.15
2018,1,9,11,30,0.0,75.0,5.3,13.7,75.0,72.53,55.77
2018,1,9,11,45,0.0,68.0,5.35,13.7,68.0,65.74,50.02
2018,1,9,12,0,0.0,61.0,5.4,13.7,61.0,58.97,44.3
2018,1,9,12,15,0.0,58.5,5.55,13.7,58.5,56.55,42.25
2018,1,9,12,30,0.0,56.0,5.7,13.7,56.0,54.13,40.21
2018,1,9,12,45,48.5,101.5,5.9,13.65,125.5,124.51,99.9
2018,1,9,13,0,97.0,147.0,6.1,13.6,195.0,198.78,162.2
2018,1,9,13,15,59.5,139.5,6.25,13.6,168.5,169.59,137.69
2018,1,9,13,30,22.0,132.0,6.4,13.6,142.0,142.67,114.96
2018,1,9,13,45,31.0,125.0,6.55,13.6,138.5,140.84,113.73
2018,1,9,14,0,40.0,118.0,6.7,13.6,135.0,138.81,112.32
2018,1,9,14,15,37.0,118.0,6.7,13.55,133.0,137.57,111.39
2018,1,9,14,30,34.0,118.0,6.7,13.5,131.0,136.44,110.54
2018,1,9,14,45,42.0,106.5,6.75,13.45,121.5,128.59,104.12
2018,1,9,15,0,50.0,95.0,6.8,13.4,112.0,120.28,97.2
2018,1,9,15,15,61.5,71.5,6.8,13.4,89.5,104.11,83.46
2018,1,9,15,30,73.0,48.0,6.8,13.4,67.0,82.59,64.91
2018,1,9,15,45,104.0,41.5,6.9,13.3,63.5,90.91,71.29
2018,1,9,16,0,135.0,35.0,7.0,13.2,60.0,99.12,76.85
2018,1,9,16,15,74.0,24.5,7.05,13.1,37.5,56.29,40.31
2018,1,9,16,30,13.0,14.0,7.1,13.0,15.0,17.73,8.31
2018,1,9,16,45,13.0,10.0,7.15,12.95,10.5,14.55,0.23
2018,1,9,17,0,13.0,6.0,7.2,12.9,6.0,9.11,0.0
2018,1,9,17,15,6.5,3.0,7.3,12.8,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.45,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.5,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.5,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.5,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.5,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.45,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.2,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.15,12.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.05,11.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,6.95,11.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.8,11.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.7,11.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.65,11.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.6,11.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.55,11.15,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.4,11.05,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.2,10.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,5.95,10.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.75,10.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.65,10.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.55,10.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,1,10,7,15,3.5,1.0,3.45,11.3,1.0,0.0,0.0
2018,1,10,7,30,7.0,2.0,3.3,11.5,2.0,1.97,0.0
2018,1,10,7,45,3.5,7.0,3.15,11.65,7.0,6.8,0.0
2018,1,10,8,0,0.0,12.0,3.0,11.8,12.0,11.57,3.85
2018,1,10,8,15,0.0,17.0,3.0,11.9,17.0,16.39,8.74
2018,1,10,8,30,0.0,22.0,3.0,12.0,22.0,21.22,13.3
2018,1,10,8,45,1.0,34.5,3.0,12.15,35.0,33.32,22.94
2018,1,10,9,0,2.0,47.0,3.0,12.3,48.0,45.53,33.45
2018,1,10,9,15,4.5,70.5,3.1,12.35,72.0,68.01,52.6
2018,1,10,9,30,7.0,94.0,3.2,12.4,96.0,90.23,71.36
2018,1,10,9,45,5.5,107.5,3.35,12.5,109.5,103.02,82.16
2018,1,10,10,0,4.0,121.0,3.5,12.6,123.0,115.75,92.81
2018,1,10,10,15,3.0,128.0,3.6,12.65,129.5,122.64,98.47
2018,1,10,10,30,2.0,135.0,3.7,12.7,136.0,129.41,104.01
2018,1,10,10,45,6.5,150.5,3.85,12.8,153.5,145.89,117.49
2018,1,10,11,0,11.0,166.0,4.0,12.9,171.0,162.76,131.27
2018,1,10,11,15,12.5,170.5,3.95,12.95,176.5,168.45,135.82
2018,1,10,11,30,14.0,175.0,3.9,13.0,182.0,174.18,140.43
2018,1,10,11,45,7.0,147.0,3.9,13.1,150.5,144.99,116.23
2018,1,10,12,0,0.0,119.0,3.9,13.2,119.0,115.05,91.31
2018,1,10,12,15,0.5,130.5,3.75,13.25,131.0,126.54,100.86
2018,1,10,12,30,1.0,142.0,3.6,13.3,143.0,138.14,110.45
2018,1,10,12,45,20.0,165.0,3.45,13.35,175.0,170.81,137.61
2018,1,10,13,0,39.0,188.0,3.3,13.4,207.0,206.69,167.22
2018,1,10,13,15,23.0,163.0,3.15,13.45,174.0,171.48,138.2
2018,1,10,13,30,7.0,138.0,3.0,13.5,141.0,138.4,110.84
2018,1,10,13,45,13.5,137.0,2.85,13.55,143.0,141.2,113.41
2018,1,10,14,0,20.0,136.0,2.7,13.6,145.0,144.0,115.92
2018,1,10,14,15,18.5,136.0,2.65,13.65,144.0,143.61,115.7
2018,1,10,14,30,17.0,136.0,2.6,13.7,143.0,143.4,115.63
2018,1,10,14,45,35.5,125.0,2.5,13.7,137.5,145.39,117.58
2018,1,10,15,0,54.0,114.0,2.4,13.7,132.0,143.07,115.81
2018,1,10,15,15,29.5,95.0,2.4,13.7,104.5,111.14,88.91
2018,1,10,15,30,5.0,76.0,2.4,13.7,77.0,77.29,60.26
2018,1,10,15,45,57.0,58.0,2.2,13.5,69.0,86.52,67.69
2018,1,10,16,0,109.0,40.0,2.0,13.3,61.0,89.7,69.16
2018,1,10,16,15,245.5,36.5,1.95,13.15,68.0,138.57,105.73
2018,1,10,16,30,382.0,33.0,1.9,13.0,75.0,174.3,125.42
2018,1,10,16,45,256.0,23.0,1.9,12.85,45.5,109.91,44.05
2018,1,10,17,0,130.0,13.0,1.9,12.7,16.0,45.29,0.0
2018,1,10,17,15,65.0,6.5,1.9,12.65,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,11,7,15,7.0,2.0,0.35,12.1,2.0,0.0,0.0
2018,1,11,7,30,14.0,4.0,0.4,12.2,4.0,3.93,0.0
2018,1,11,7,45,7.0,14.5,0.4,12.3,14.5,14.0,0.0
2018,1,11,8,0,0.0,25.0,0.4,12.4,25.0,24.11,14.23
2018,1,11,8,15,0.0,41.0,0.6,12.55,41.0,38.68,28.26
2018,1,11,8,30,0.0,57.0,0.8,12.7,57.0,53.03,41.48
2018,1,11,8,45,6.0,75.0,1.0,12.9,76.5,69.23,53.28
2018,1,11,9,0,12.0,93.0,1.2,13.1,96.0,86.55,67.76
2018,1,11,9,15,22.5,109.0,1.3,13.25,116.0,100.98,79.4
2018,1,11,9,30,33.0,125.0,1.4,13.4,136.0,118.82,93.81
2018,1,11,9,45,61.5,140.5,1.5,13.55,163.5,140.78,110.9
2018,1,11,10,0,90.0,156.0,1.6,13.7,191.0,165.11,130.11
2018,1,11,10,15,56.5,156.5,1.55,13.9,179.0,161.44,128.2
2018,1,11,10,30,23.0,157.0,1.5,14.1,167.0,156.17,124.66
2018,1,11,10,45,27.0,163.5,1.4,14.25,176.0,163.98,130.84
2018,1,11,11,0,31.0,170.0,1.3,14.4,185.0,173.36,138.26
2018,1,11,11,15,74.5,189.0,1.2,14.5,226.0,210.64,167.95
2018,1,11,11,30,118.0,208.0,1.1,14.6,267.0,250.84,199.71
2018,1,11,11,45,177.5,216.5,0.95,14.75,306.5,290.58,230.73
2018,1,11,12,0,237.0,225.0,0.8,14.9,346.0,332.6,263.1
2018,1,11,12,15,234.5,225.5,0.85,14.9,345.5,337.85,267.5
2018,1,11,12,30,232.0,226.0,0.9,14.9,345.0,342.3,271.5
2018,1,11,12,45,272.0,215.5,0.95,14.95,353.5,359.93,285.94
2018,1,11,13,0,312.0,205.0,1.0,15.0,362.0,374.93,298.31
2018,1,11,13,15,269.5,202.5,1.1,14.95,335.0,353.27,281.99
2018,1,11,13,30,227.0,200.0,1.2,14.9,308.0,326.49,261.65
2018,1,11,13,45,277.5,185.5,1.3,14.9,312.0,344.13,276.68
2018,1,11,14,0,328.0,171.0,1.4,14.9,316.0,356.39,287.2
2018,1,11,14,15,383.5,150.5,1.4,14.8,309.5,368.07,297.04
