Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,439.0,130.0,1.4,14.7,303.0,372.43,300.98
2018,1,11,14,45,473.5,113.0,1.45,14.6,285.0,366.84,296.83
2018,1,11,15,0,508.0,96.0,1.5,14.5,267.0,360.69,291.8
2018,1,11,15,15,478.5,87.5,1.5,14.5,233.5,326.61,263.81
2018,1,11,15,30,449.0,79.0,1.5,14.5,200.0,294.7,237.01
2018,1,11,15,45,339.0,73.0,1.35,14.1,156.0,232.47,185.63
2018,1,11,16,0,229.0,67.0,1.2,13.7,112.0,169.56,133.41
2018,1,11,16,15,167.5,53.0,1.25,13.4,81.5,126.39,96.68
2018,1,11,16,30,106.0,39.0,1.3,13.1,51.0,86.72,62.2
2018,1,11,16,45,87.5,25.0,1.3,12.85,32.0,59.97,25.99
2018,1,11,17,0,69.0,11.0,1.3,12.6,13.0,28.26,0.0
2018,1,11,17,15,34.5,5.5,1.45,12.45,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,12,7,15,58.5,4.5,2.15,10.55,5.5,0.0,0.0
2018,1,12,7,30,117.0,9.0,2.2,10.8,11.0,8.85,0.0
2018,1,12,7,45,281.0,18.5,2.25,11.05,41.5,14.53,0.0
2018,1,12,8,0,445.0,28.0,2.3,11.3,72.0,23.32,13.65
2018,1,12,8,15,531.0,33.5,2.4,11.6,111.5,26.37,17.54
2018,1,12,8,30,617.0,39.0,2.5,11.9,151.0,29.46,20.67
2018,1,12,8,45,669.0,43.5,2.6,12.15,192.5,46.63,24.02
2018,1,12,9,0,721.0,48.0,2.7,12.4,234.0,86.37,42.36
2018,1,12,9,15,747.0,52.0,2.8,12.75,271.5,126.65,69.85
2018,1,12,9,30,773.0,56.0,2.9,13.1,309.0,168.23,103.26
2018,1,12,9,45,801.0,58.0,3.0,13.45,345.0,209.41,138.81
2018,1,12,10,0,829.0,60.0,3.1,13.8,381.0,251.48,176.29
2018,1,12,10,15,845.0,61.5,3.05,14.0,410.0,292.73,213.79
2018,1,12,10,30,861.0,63.0,3.0,14.2,439.0,330.83,248.43
2018,1,12,10,45,840.5,71.0,2.95,14.45,453.5,359.72,275.79
2018,1,12,11,0,820.0,79.0,2.9,14.7,468.0,387.53,301.39
2018,1,12,11,15,802.0,85.0,2.9,14.8,476.0,411.21,323.13
2018,1,12,11,30,784.0,91.0,2.9,14.9,484.0,431.85,341.81
2018,1,12,11,45,781.5,92.0,2.85,15.05,489.0,451.65,359.11
2018,1,12,12,0,779.0,93.0,2.8,15.2,494.0,469.11,374.13
2018,1,12,12,15,748.0,104.5,2.85,15.25,490.0,480.09,383.97
2018,1,12,12,30,717.0,116.0,2.9,15.3,486.0,488.61,391.56
2018,1,12,12,45,775.5,99.0,2.95,15.35,494.5,512.08,411.12
2018,1,12,13,0,834.0,82.0,3.0,15.4,503.0,533.71,429.06
2018,1,12,13,15,841.0,76.5,3.05,15.4,491.0,537.39,432.82
2018,1,12,13,30,848.0,71.0,3.1,15.4,479.0,536.89,433.33
2018,1,12,13,45,855.5,69.0,3.15,15.4,465.0,538.76,435.37
2018,1,12,14,0,863.0,67.0,3.2,15.4,451.0,537.82,435.03
2018,1,12,14,15,779.5,76.0,3.2,15.35,406.5,500.02,405.42
2018,1,12,14,30,696.0,85.0,3.2,15.3,362.0,460.62,374.27
2018,1,12,14,45,606.0,90.5,3.2,15.2,317.0,413.05,336.3
2018,1,12,15,0,516.0,96.0,3.2,15.1,272.0,366.04,298.18
2018,1,12,15,15,497.5,86.5,3.2,15.1,240.0,338.05,274.86
2018,1,12,15,30,479.0,77.0,3.2,15.1,208.0,309.22,250.15
2018,1,12,15,45,444.0,67.0,2.9,14.5,173.0,272.37,218.57
2018,1,12,16,0,409.0,57.0,2.6,13.9,138.0,236.06,186.65
2018,1,12,16,15,366.5,47.0,2.55,13.55,106.0,198.0,152.52
2018,1,12,16,30,324.0,37.0,2.5,13.2,74.0,161.79,118.25
2018,1,12,16,45,211.5,25.0,2.5,12.85,45.0,101.92,51.64
2018,1,12,17,0,99.0,13.0,2.5,12.5,16.0,38.09,0.0
2018,1,12,17,15,49.5,6.5,2.5,12.35,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.25,8.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.4,8.75,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,1,13,7,15,22.0,4.0,5.2,9.05,4.5,0.0,0.0
2018,1,13,7,30,44.0,8.0,5.4,9.3,9.0,7.86,0.0
2018,1,13,7,45,109.5,22.0,5.6,9.55,31.0,17.35,0.0
2018,1,13,8,0,175.0,36.0,5.8,9.8,53.0,27.97,17.64
2018,1,13,8,15,240.5,48.0,5.85,10.1,84.5,36.51,26.57
2018,1,13,8,30,306.0,60.0,5.9,10.4,116.0,44.74,34.43
2018,1,13,8,45,346.5,71.5,5.9,10.65,149.5,61.56,41.79
2018,1,13,9,0,387.0,83.0,5.9,10.9,183.0,92.24,59.66
2018,1,13,9,15,442.0,89.0,5.85,11.3,220.5,123.22,80.76
2018,1,13,9,30,497.0,95.0,5.8,11.7,258.0,158.42,107.96
2018,1,13,9,45,528.0,101.0,5.75,12.1,291.0,193.0,137.34
2018,1,13,10,0,559.0,107.0,5.7,12.5,324.0,229.0,168.78
2018,1,13,10,15,604.5,107.0,5.6,12.9,358.0,264.9,200.03
2018,1,13,10,30,650.0,107.0,5.5,13.3,392.0,302.99,233.24
2018,1,13,10,45,771.0,87.0,5.45,13.7,442.0,352.0,274.02
2018,1,13,11,0,892.0,67.0,5.4,14.1,492.0,406.21,319.26
2018,1,13,11,15,899.5,67.5,5.2,14.45,508.0,436.74,346.33
2018,1,13,11,30,907.0,68.0,5.0,14.8,524.0,465.27,371.12
2018,1,13,11,45,910.5,68.0,4.8,15.15,532.5,489.31,391.71
2018,1,13,12,0,914.0,68.0,4.6,15.5,541.0,510.88,409.74
2018,1,13,12,15,914.0,68.5,4.5,15.75,542.0,528.62,424.68
2018,1,13,12,30,914.0,69.0,4.4,16.0,543.0,543.59,437.06
2018,1,13,12,45,908.0,69.0,4.25,16.25,535.0,552.05,443.95
2018,1,13,13,0,902.0,69.0,4.1,16.5,527.0,557.52,448.38
2018,1,13,13,15,853.0,79.0,4.05,16.6,502.5,548.53,441.65
2018,1,13,13,30,804.0,89.0,4.0,16.7,478.0,535.58,431.72
2018,1,13,13,45,763.5,90.5,3.9,16.8,447.0,515.65,416.3
2018,1,13,14,0,723.0,92.0,3.8,16.9,416.0,494.42,399.65
2018,1,13,14,15,648.0,100.0,3.7,16.85,377.0,459.33,371.92
2018,1,13,14,30,573.0,108.0,3.6,16.8,338.0,423.31,343.16
2018,1,13,14,45,616.5,92.0,3.55,16.7,320.5,421.7,342.03
2018,1,13,15,0,660.0,76.0,3.5,16.6,303.0,416.36,337.3
2018,1,13,15,15,657.5,67.0,3.5,16.6,271.0,393.27,317.73
2018,1,13,15,30,655.0,58.0,3.5,16.6,239.0,368.2,295.84
2018,1,13,15,45,601.5,54.0,3.15,15.8,199.5,325.64,259.76
2018,1,13,16,0,548.0,50.0,2.8,15.0,160.0,284.29,223.71
2018,1,13,16,15,426.5,44.5,2.9,14.6,117.5,218.25,167.83
2018,1,13,16,30,305.0,39.0,3.0,14.2,75.0,158.55,116.31
2018,1,13,16,45,216.0,27.0,3.05,13.8,47.0,106.73,58.39
2018,1,13,17,0,127.0,15.0,3.1,13.4,19.0,47.59,0.0
2018,1,13,17,15,63.5,7.5,3.3,13.2,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.45,9.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.55,9.9,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.55,9.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,1,14,7,15,31.5,4.5,4.45,10.15,5.0,0.0,0.0
2018,1,14,7,30,63.0,9.0,4.4,10.3,10.0,8.85,0.0
2018,1,14,7,45,117.5,22.0,4.35,10.4,31.0,17.33,0.0
2018,1,14,8,0,172.0,35.0,4.3,10.5,52.0,27.09,16.95
2018,1,14,8,15,311.5,43.5,4.15,10.75,93.5,32.84,23.31
2018,1,14,8,30,451.0,52.0,4.0,11.0,135.0,38.28,28.63
2018,1,14,8,45,372.5,72.5,3.8,11.2,152.5,63.25,42.56
2018,1,14,9,0,294.0,93.0,3.6,11.4,170.0,94.53,64.76
2018,1,14,9,15,299.5,105.0,3.45,11.7,194.0,123.99,87.36
2018,1,14,9,30,305.0,117.0,3.3,12.0,218.0,150.3,109.11
2018,1,14,9,45,222.5,140.5,3.15,12.35,218.5,168.84,128.7
2018,1,14,10,0,140.0,164.0,3.0,12.7,219.0,182.48,143.62
2018,1,14,10,15,226.0,164.5,2.8,13.0,260.5,212.85,166.67
2018,1,14,10,30,312.0,165.0,2.6,13.3,302.0,250.9,196.63
2018,1,14,10,45,359.0,169.0,2.4,13.65,334.5,283.69,223.31
2018,1,14,11,0,406.0,173.0,2.2,14.0,367.0,318.39,251.4
2018,1,14,11,15,268.5,193.5,2.05,14.35,323.5,294.97,234.55
2018,1,14,11,30,131.0,214.0,1.9,14.7,280.0,262.75,209.63
2018,1,14,11,45,95.5,213.5,1.7,15.0,262.0,249.89,199.35
2018,1,14,12,0,60.0,213.0,1.5,15.3,244.0,235.45,187.5
2018,1,14,12,15,101.0,219.0,1.45,15.5,271.5,264.12,210.5
2018,1,14,12,30,142.0,225.0,1.4,15.7,299.0,296.17,235.87
2018,1,14,12,45,196.0,221.5,1.35,15.85,322.5,324.67,258.54
2018,1,14,13,0,250.0,218.0,1.3,16.0,346.0,356.81,283.85
2018,1,14,13,15,271.0,210.5,1.3,16.05,345.5,364.08,289.85
2018,1,14,13,30,292.0,203.0,1.3,16.1,345.0,370.51,295.33
2018,1,14,13,45,199.5,194.0,1.3,16.15,289.0,308.26,246.43
2018,1,14,14,0,107.0,185.0,1.3,16.2,233.0,249.71,199.82
2018,1,14,14,15,136.0,176.0,1.4,16.15,233.5,256.58,206.29
2018,1,14,14,30,165.0,167.0,1.5,16.1,234.0,262.48,211.6
2018,1,14,14,45,186.5,151.0,1.6,16.05,220.5,255.58,206.52
2018,1,14,15,0,208.0,135.0,1.7,16.0,207.0,252.51,204.27
2018,1,14,15,15,167.0,123.0,1.7,16.0,176.5,212.48,171.5
2018,1,14,15,30,126.0,111.0,1.7,16.0,146.0,179.01,143.77
2018,1,14,15,45,113.5,94.0,1.85,15.4,122.0,153.28,122.38
2018,1,14,16,0,101.0,77.0,2.0,14.8,98.0,127.73,100.6
2018,1,14,16,15,79.5,60.5,1.85,14.55,74.5,99.8,76.39
2018,1,14,16,30,58.0,44.0,1.7,14.3,51.0,72.78,52.57
2018,1,14,16,45,45.5,28.5,1.55,14.1,32.5,49.54,26.89
2018,1,14,17,0,33.0,13.0,1.4,13.9,14.0,21.41,0.0
2018,1,14,17,15,16.5,6.5,1.25,13.8,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,15,7,15,6.5,3.0,2.6,11.65,3.0,0.0,0.0
2018,1,15,7,30,13.0,6.0,2.6,11.9,6.0,5.9,0.0
2018,1,15,7,45,17.5,21.0,2.55,12.15,22.0,19.43,0.0
2018,1,15,8,0,22.0,36.0,2.5,12.4,38.0,32.57,21.44
2018,1,15,8,15,40.0,52.5,2.6,12.65,59.0,46.64,35.2
2018,1,15,8,30,58.0,69.0,2.7,12.9,80.0,60.47,48.03
2018,1,15,8,45,86.0,86.5,2.75,13.1,107.0,74.66,56.5
2018,1,15,9,0,114.0,104.0,2.8,13.3,134.0,97.16,72.98
2018,1,15,9,15,224.5,111.5,2.7,13.55,182.0,120.98,87.4
2018,1,15,9,30,335.0,119.0,2.6,13.8,230.0,154.48,110.48
2018,1,15,9,45,429.5,117.0,2.5,14.05,275.5,188.19,135.66
2018,1,15,10,0,524.0,115.0,2.4,14.3,321.0,228.83,167.74
2018,1,15,10,15,540.0,121.5,2.45,14.55,347.5,261.4,196.4
2018,1,15,10,30,556.0,128.0,2.5,14.8,374.0,294.11,225.02
2018,1,15,10,45,546.0,138.5,2.5,15.05,390.5,321.31,249.28
2018,1,15,11,0,536.0,149.0,2.5,15.3,407.0,346.7,271.51
2018,1,15,11,15,465.5,170.5,2.5,15.3,400.0,355.6,280.84
2018,1,15,11,30,395.0,192.0,2.5,15.3,393.0,358.99,285.09
2018,1,15,11,45,300.0,212.5,2.5,15.3,366.5,345.85,275.73
2018,1,15,12,0,205.0,233.0,2.5,15.3,340.0,326.54,260.86
2018,1,15,12,15,207.0,233.5,2.4,15.25,342.0,333.62,266.88
2018,1,15,12,30,209.0,234.0,2.3,15.2,344.0,340.12,272.3
2018,1,15,12,45,222.5,230.0,2.25,15.15,345.5,347.67,278.7
2018,1,15,13,0,236.0,226.0,2.2,15.1,347.0,354.72,284.71
2018,1,15,13,15,183.0,220.0,2.1,15.05,312.5,322.85,259.4
2018,1,15,13,30,130.0,214.0,2.0,15.0,278.0,289.89,233.11
2018,1,15,13,45,103.5,202.5,1.95,14.95,252.0,261.01,210.24
2018,1,15,14,0,77.0,191.0,1.9,14.9,226.0,235.63,189.93
2018,1,15,14,15,164.0,176.0,1.8,14.9,244.5,271.88,220.34
2018,1,15,14,30,251.0,161.0,1.7,14.9,263.0,306.5,248.7
2018,1,15,14,45,298.0,142.5,1.65,14.9,254.0,308.84,250.75
2018,1,15,15,0,345.0,124.0,1.6,14.9,245.0,314.26,255.0
2018,1,15,15,15,365.0,108.0,1.6,14.9,223.0,301.11,243.96
2018,1,15,15,30,385.0,92.0,1.6,14.9,201.0,285.73,230.63
2018,1,15,15,45,321.5,82.5,1.45,14.65,163.5,239.79,192.21
2018,1,15,16,0,258.0,73.0,1.3,14.4,126.0,196.41,155.5
2018,1,15,16,15,227.5,58.5,1.25,14.3,97.5,162.47,125.73
2018,1,15,16,30,197.0,44.0,1.2,14.2,69.0,129.93,96.22
2018,1,15,16,45,130.0,30.0,1.15,14.05,43.5,87.4,52.82
2018,1,15,17,0,63.0,16.0,1.1,13.9,18.0,32.4,0.0
2018,1,15,17,15,31.5,8.0,1.05,13.85,9.0,7.86,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,16,7,15,2.0,2.0,0.9,13.5,2.0,0.0,0.0
2018,1,16,7,30,4.0,4.0,0.9,13.6,4.0,3.93,0.0
2018,1,16,7,45,2.0,17.0,0.9,13.7,17.0,16.41,0.0
2018,1,16,8,0,0.0,30.0,0.9,13.8,30.0,28.49,18.06
2018,1,16,8,15,0.5,45.5,1.0,13.95,45.5,42.55,31.52
2018,1,16,8,30,1.0,61.0,1.1,14.1,61.0,56.45,44.31
2018,1,16,8,45,4.0,73.5,1.2,14.2,74.5,68.28,52.28
2018,1,16,9,0,7.0,86.0,1.3,14.3,88.0,80.72,62.75
2018,1,16,9,15,7.0,88.0,1.15,14.5,90.0,83.98,65.45
2018,1,16,9,30,7.0,90.0,1.0,14.7,92.0,86.83,67.75
2018,1,16,9,45,21.0,114.5,0.85,14.9,122.5,110.94,87.15
2018,1,16,10,0,35.0,139.0,0.7,15.1,153.0,137.8,108.61
2018,1,16,10,15,53.0,154.0,0.6,15.3,177.0,158.78,125.01
2018,1,16,10,30,71.0,169.0,0.5,15.5,201.0,181.16,142.5
2018,1,16,10,45,41.5,158.0,0.35,15.7,177.0,164.38,129.26
2018,1,16,11,0,12.0,147.0,0.2,15.9,153.0,145.55,114.24
2018,1,16,11,15,29.5,152.5,0.25,16.0,167.5,158.48,124.59
2018,1,16,11,30,47.0,158.0,0.3,16.1,182.0,172.89,136.07
2018,1,16,11,45,66.5,188.5,0.35,16.25,223.0,212.93,167.75
2018,1,16,12,0,86.0,219.0,0.4,16.4,264.0,254.15,199.84
2018,1,16,12,15,125.0,226.0,0.65,16.4,291.5,285.26,224.79
2018,1,16,12,30,164.0,233.0,0.9,16.4,319.0,316.14,249.68
2018,1,16,12,45,142.5,224.0,1.15,16.35,298.0,299.51,237.42
2018,1,16,13,0,121.0,215.0,1.4,16.3,277.0,281.77,224.25
2018,1,16,13,15,66.0,177.0,1.35,16.25,210.5,211.85,168.7
2018,1,16,13,30,11.0,139.0,1.3,16.2,144.0,141.58,111.76
2018,1,16,13,45,11.5,127.5,1.25,16.1,132.5,130.65,103.22
2018,1,16,14,0,12.0,116.0,1.2,16.0,121.0,119.64,94.4
2018,1,16,14,15,70.5,128.0,1.25,15.9,157.0,166.44,133.74
2018,1,16,14,30,129.0,140.0,1.3,15.8,193.0,214.88,173.69
2018,1,16,14,45,191.0,135.5,1.3,15.7,206.5,246.87,199.89
2018,1,16,15,0,253.0,131.0,1.3,15.6,220.0,271.51,219.78
2018,1,16,15,15,127.0,107.5,1.3,15.6,152.0,176.41,142.08
2018,1,16,15,30,1.0,84.0,1.3,15.6,84.0,83.63,65.01
2018,1,16,15,45,0.5,67.5,1.25,15.15,67.5,66.72,50.95
2018,1,16,16,0,0.0,51.0,1.2,14.7,51.0,49.73,36.51
2018,1,16,16,15,0.0,42.0,1.2,14.4,42.0,40.97,28.81
2018,1,16,16,30,0.0,33.0,1.2,14.1,33.0,32.27,20.95
2018,1,16,16,45,14.5,21.5,1.2,13.85,22.0,26.32,13.21
2018,1,16,17,0,29.0,10.0,1.2,13.6,11.0,17.59,0.0
2018,1,16,17,15,14.5,5.0,1.2,13.45,5.5,8.29,0.0
2018,1,16,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,17,7,15,6.5,3.0,1.45,11.75,3.0,0.0,0.0
2018,1,17,7,30,13.0,6.0,1.4,12.0,6.0,5.9,0.0
2018,1,17,7,45,6.5,17.0,1.35,12.25,17.0,16.24,0.0
2018,1,17,8,0,0.0,28.0,1.3,12.5,28.0,26.83,16.85
2018,1,17,8,15,0.0,42.0,1.25,12.75,42.0,39.71,29.23
2018,1,17,8,30,0.0,56.0,1.2,13.0,56.0,52.46,41.02
2018,1,17,8,45,0.0,69.5,1.15,13.2,69.5,64.97,49.78
2018,1,17,9,0,0.0,83.0,1.1,13.4,83.0,77.75,60.73
2018,1,17,9,15,3.5,93.5,1.1,13.65,94.5,88.41,69.55
2018,1,17,9,30,7.0,104.0,1.1,13.9,106.0,99.33,78.45
2018,1,17,9,45,3.5,84.0,1.05,14.15,85.0,81.42,63.41
2018,1,17,10,0,0.0,64.0,1.0,14.4,64.0,61.86,46.97
2018,1,17,10,15,10.5,98.5,1.1,14.55,103.0,97.66,76.59
2018,1,17,10,30,21.0,133.0,1.2,14.7,142.0,132.77,105.23
2018,1,17,10,45,11.0,138.0,1.25,14.85,142.5,136.03,107.87
2018,1,17,11,0,1.0,143.0,1.3,15.0,143.0,137.56,109.06
2018,1,17,11,15,4.0,155.5,1.4,15.15,157.5,150.97,119.83
2018,1,17,11,30,7.0,168.0,1.5,15.3,172.0,164.64,130.76
2018,1,17,11,45,17.0,184.0,1.65,15.4,193.0,185.17,147.3
2018,1,17,12,0,27.0,200.0,1.8,15.5,214.0,206.28,164.27
2018,1,17,12,15,41.0,208.0,1.8,15.6,229.5,223.51,178.08
2018,1,17,12,30,55.0,216.0,1.8,15.7,245.0,240.43,191.67
2018,1,17,12,45,126.5,222.0,1.8,15.75,288.0,289.26,231.18
2018,1,17,13,0,198.0,228.0,1.8,15.8,331.0,337.18,269.51
2018,1,17,13,15,183.5,222.0,1.85,15.8,315.5,326.05,260.88
2018,1,17,13,30,169.0,216.0,1.9,15.8,300.0,314.15,251.84
2018,1,17,13,45,194.0,206.0,1.9,15.8,298.5,319.29,256.61
2018,1,17,14,0,219.0,196.0,1.9,15.8,297.0,323.57,260.58
2018,1,17,14,15,220.5,184.0,1.9,15.65,280.5,311.9,251.83
2018,1,17,14,30,222.0,172.0,1.9,15.5,264.0,304.45,246.32
2018,1,17,14,45,258.5,153.5,1.95,15.4,252.0,302.22,245.21
2018,1,17,15,0,295.0,135.0,2.0,15.3,240.0,297.77,241.98
2018,1,17,15,15,316.0,117.0,2.0,15.3,218.5,283.88,230.55
2018,1,17,15,30,337.0,99.0,2.0,15.3,197.0,273.95,221.73
2018,1,17,15,45,334.5,84.5,1.85,14.75,169.0,249.69,200.97
2018,1,17,16,0,332.0,70.0,1.7,14.2,141.0,224.46,178.64
2018,1,17,16,15,286.5,57.5,1.6,13.95,109.0,184.64,143.88
2018,1,17,16,30,241.0,45.0,1.5,13.7,77.0,147.14,110.34
2018,1,17,16,45,168.5,31.0,1.45,13.45,49.0,102.38,66.67
2018,1,17,17,0,96.0,17.0,1.4,13.2,21.0,52.0,0.0
2018,1,17,17,15,48.0,8.5,1.35,13.15,10.5,19.67,0.0
2018,1,17,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.0,2.95,12.55,3.0,0.0,0.0
2018,1,18,7,30,19.0,6.0,3.1,12.8,6.0,5.9,0.0
2018,1,18,7,45,9.5,12.5,3.25,13.05,12.5,12.16,0.0
2018,1,18,8,0,0.0,19.0,3.4,13.3,19.0,18.33,9.72
2018,1,18,8,15,0.0,27.0,3.4,13.45,27.0,26.06,17.2
2018,1,18,8,30,0.0,35.0,3.4,13.6,35.0,33.79,24.4
2018,1,18,8,45,0.0,36.5,3.45,13.7,36.5,35.24,24.46
2018,1,18,9,0,0.0,38.0,3.5,13.8,38.0,36.69,25.79
2018,1,18,9,15,0.0,34.0,3.45,13.9,34.0,32.82,22.5
2018,1,18,9,30,0.0,30.0,3.4,14.0,30.0,28.95,19.18
2018,1,18,9,45,1.5,53.0,3.4,14.1,53.5,51.51,38.31
2018,1,18,10,0,3.0,76.0,3.4,14.2,77.0,74.2,57.36
2018,1,18,10,15,8.5,117.5,3.5,14.3,121.0,114.75,91.08
2018,1,18,10,30,14.0,159.0,3.6,14.4,165.0,155.51,124.59
2018,1,18,10,45,21.0,162.0,3.7,14.5,172.0,161.95,129.59
2018,1,18,11,0,28.0,165.0,3.8,14.6,179.0,168.02,134.42
2018,1,18,11,15,16.0,109.5,3.8,14.6,117.5,112.3,88.52
2018,1,18,11,30,4.0,54.0,3.8,14.6,56.0,53.98,39.91
2018,1,18,11,45,2.0,70.0,3.8,14.65,71.0,68.63,52.18
2018,1,18,12,0,0.0,86.0,3.8,14.7,86.0,83.2,64.27
2018,1,18,12,15,0.5,109.0,3.85,14.7,109.5,105.72,82.97
2018,1,18,12,30,1.0,132.0,3.9,14.7,133.0,128.39,101.7
2018,1,18,12,45,11.0,153.5,3.9,14.75,159.5,154.96,123.68
2018,1,18,13,0,21.0,175.0,3.9,14.8,186.0,182.01,145.97
2018,1,18,13,15,16.5,144.5,3.95,14.7,153.0,149.82,119.69
2018,1,18,13,30,12.0,114.0,4.0,14.6,120.0,117.4,93.06
2018,1,18,13,45,13.0,108.5,4.05,14.55,114.5,112.64,89.29
2018,1,18,14,0,14.0,103.0,4.1,14.5,109.0,107.81,85.44
2018,1,18,14,15,11.0,110.5,4.15,14.35,115.0,113.77,90.54
2018,1,18,14,30,8.0,118.0,4.2,14.2,121.0,119.99,95.89
2018,1,18,14,45,9.0,109.5,4.25,14.0,113.0,112.2,89.59
2018,1,18,15,0,10.0,101.0,4.3,13.8,105.0,104.35,83.2
2018,1,18,15,15,28.0,93.5,4.3,13.8,102.0,108.7,87.08
2018,1,18,15,30,46.0,86.0,4.3,13.8,99.0,109.37,87.64
2018,1,18,15,45,56.5,79.5,4.05,13.45,93.5,107.08,85.48
2018,1,18,16,0,67.0,73.0,3.8,13.1,88.0,109.21,86.67
2018,1,18,16,15,46.5,51.5,3.75,12.95,61.0,75.77,57.81
2018,1,18,16,30,26.0,30.0,3.7,12.8,34.0,39.06,26.41
2018,1,18,16,45,16.5,17.5,3.65,12.65,19.5,22.15,10.93
2018,1,18,17,0,7.0,5.0,3.6,12.5,5.0,7.1,0.0
2018,1,18,17,15,3.5,2.5,3.75,12.4,2.5,3.29,0.0
2018,1,18,17,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,19,7,15,17.0,4.5,2.8,10.05,5.0,0.0,0.0
2018,1,19,7,30,34.0,9.0,2.8,10.4,10.0,8.85,0.0
2018,1,19,7,45,178.0,23.5,2.8,10.75,41.0,18.46,2.12
2018,1,19,8,0,322.0,38.0,2.8,11.1,72.0,30.66,20.33
2018,1,19,8,15,433.0,45.0,2.9,11.25,114.0,34.19,24.58
2018,1,19,8,30,544.0,52.0,3.0,11.4,156.0,37.78,28.22
2018,1,19,8,45,603.0,56.5,3.05,11.55,198.0,58.16,32.4
2018,1,19,9,0,662.0,61.0,3.1,11.7,240.0,96.39,51.83
2018,1,19,9,15,635.0,71.5,3.05,11.75,264.5,134.25,81.12
2018,1,19,9,30,608.0,82.0,3.0,11.8,289.0,168.96,111.85
2018,1,19,9,45,401.0,116.5,3.0,11.85,259.0,184.47,135.17
2018,1,19,10,0,194.0,151.0,3.0,11.9,229.0,186.18,145.43
2018,1,19,10,15,460.5,125.5,2.95,11.95,328.5,245.8,188.58
2018,1,19,10,30,727.0,100.0,2.9,12.0,428.0,328.07,252.32
2018,1,19,10,45,787.5,91.0,2.9,12.05,463.5,370.09,288.52
2018,1,19,11,0,848.0,82.0,2.9,12.1,499.0,412.02,324.59
2018,1,19,11,15,855.5,83.0,2.95,12.1,515.5,442.77,352.0
2018,1,19,11,30,863.0,84.0,3.0,12.1,532.0,471.68,377.44
2018,1,19,11,45,867.5,85.0,3.0,12.15,541.5,497.16,399.53
2018,1,19,12,0,872.0,86.0,3.0,12.2,551.0,520.36,419.38
2018,1,19,12,15,875.5,85.5,3.15,12.2,553.5,539.12,435.91
2018,1,19,12,30,879.0,85.0,3.3,12.2,556.0,555.3,450.19
2018,1,19,12,45,721.5,109.5,3.4,12.2,493.0,507.13,413.21
2018,1,19,13,0,564.0,134.0,3.5,12.2,430.0,453.69,371.29
2018,1,19,13,15,424.5,140.5,3.65,12.15,360.0,385.55,317.19
2018,1,19,13,30,285.0,147.0,3.8,12.1,290.0,312.49,257.78
2018,1,19,13,45,511.5,124.0,3.95,12.05,368.0,423.95,350.62
2018,1,19,14,0,738.0,101.0,4.1,12.0,446.0,525.16,432.87
2018,1,19,14,15,776.0,87.5,4.2,11.95,431.5,526.61,434.51
2018,1,19,14,30,814.0,74.0,4.3,11.9,417.0,525.7,434.43
2018,1,19,14,45,779.0,74.0,4.45,11.8,380.5,497.47,411.99
2018,1,19,15,0,744.0,74.0,4.6,11.7,344.0,467.77,387.87
2018,1,19,15,15,639.5,76.0,4.6,11.7,290.5,407.19,337.59
2018,1,19,15,30,535.0,78.0,4.6,11.7,237.0,347.38,287.28
2018,1,19,15,45,508.0,70.0,4.55,11.4,202.5,314.1,258.24
2018,1,19,16,0,481.0,62.0,4.5,11.1,168.0,280.73,228.15
2018,1,19,16,15,437.0,52.5,4.45,10.8,132.5,239.48,190.77
2018,1,19,16,30,393.0,43.0,4.4,10.5,97.0,199.88,153.75
2018,1,19,16,45,296.5,33.0,4.35,10.25,65.0,145.44,101.06
2018,1,19,17,0,200.0,23.0,4.3,10.0,33.0,88.53,0.0
2018,1,19,17,15,100.0,11.5,4.3,9.95,16.5,35.48,0.0
2018,1,19,17,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.65,9.4,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,4.9,9.05,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.9,8.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.8,8.55,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.8,8.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.75,8.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.7,8.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,7.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,7.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.55,7.8,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.5,7.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.5,7.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.45,7.75,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,1,20,7,15,66.5,6.5,4.5,8.25,8.0,0.0,0.0
2018,1,20,7,30,133.0,13.0,4.6,8.7,16.0,12.78,0.0
2018,1,20,7,45,286.0,22.5,4.65,9.15,48.0,17.95,2.81
2018,1,20,8,0,439.0,32.0,4.7,9.6,80.0,24.54,15.32
2018,1,20,8,15,527.0,38.5,4.75,9.9,122.0,28.05,19.28
2018,1,20,8,30,615.0,45.0,4.8,10.2,164.0,34.5,25.41
2018,1,20,8,45,669.0,49.5,4.85,10.45,207.0,57.82,30.39
2018,1,20,9,0,723.0,54.0,4.9,10.7,250.0,98.63,51.4
2018,1,20,9,15,759.0,56.5,4.9,10.9,290.5,139.63,80.56
2018,1,20,9,30,795.0,59.0,4.9,11.1,331.0,182.89,116.17
2018,1,20,9,45,820.0,60.5,4.9,11.3,367.0,224.83,153.58
2018,1,20,10,0,845.0,62.0,4.9,11.5,403.0,270.07,194.76
2018,1,20,10,15,860.5,64.0,4.9,11.6,433.5,310.58,232.58
2018,1,20,10,30,876.0,66.0,4.9,11.7,464.0,350.44,269.55
2018,1,20,10,45,886.0,67.5,4.9,11.85,488.0,386.96,303.31
2018,1,20,11,0,896.0,69.0,4.9,12.0,512.0,422.01,335.2
2018,1,20,11,15,902.0,70.0,4.95,12.05,528.5,453.23,363.6
2018,1,20,11,30,908.0,71.0,5.0,12.1,545.0,482.38,389.75
2018,1,20,11,45,910.0,72.0,5.05,12.2,554.0,507.4,412.03
2018,1,20,12,0,912.0,73.0,5.1,12.3,563.0,529.9,431.86
2018,1,20,12,15,904.5,75.5,5.1,12.35,562.5,546.37,446.48
2018,1,20,12,30,897.0,78.0,5.1,12.4,562.0,559.86,458.42
2018,1,20,12,45,847.0,90.0,5.15,12.4,543.0,557.68,457.63
2018,1,20,13,0,797.0,102.0,5.2,12.4,524.0,551.47,453.41
2018,1,20,13,15,840.5,89.5,5.2,12.45,524.0,569.07,468.5
2018,1,20,13,30,884.0,77.0,5.2,12.5,524.0,582.45,480.06
2018,1,20,13,45,874.5,75.5,5.2,12.5,502.5,577.72,476.76
2018,1,20,14,0,865.0,74.0,5.2,12.5,481.0,568.66,469.97
2018,1,20,14,15,852.0,72.0,5.2,12.45,453.5,554.39,458.91
2018,1,20,14,30,839.0,70.0,5.2,12.4,426.0,537.56,445.54
2018,1,20,14,45,820.5,67.0,5.2,12.35,392.0,514.33,426.69
2018,1,20,15,0,802.0,64.0,5.2,12.3,358.0,489.04,405.72
2018,1,20,15,15,772.0,60.5,5.2,12.3,319.0,455.71,377.58
2018,1,20,15,30,742.0,57.0,5.2,12.3,280.0,421.3,347.81
2018,1,20,15,45,692.0,54.0,4.9,11.9,237.5,377.78,309.9
2018,1,20,16,0,642.0,51.0,4.6,11.5,195.0,334.83,271.52
2018,1,20,16,15,578.5,45.0,4.45,11.15,153.5,287.32,228.59
2018,1,20,16,30,515.0,39.0,4.3,10.8,112.0,240.11,184.85
2018,1,20,16,45,377.5,30.5,4.15,10.4,73.5,169.93,119.84
2018,1,20,17,0,240.0,22.0,4.0,10.0,35.0,100.66,0.0
2018,1,20,17,15,120.0,11.0,3.9,9.9,17.5,40.19,0.0
2018,1,20,17,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,21,7,15,45.0,6.0,1.45,9.75,7.0,0.0,0.0
2018,1,21,7,30,90.0,12.0,1.3,10.0,14.0,11.8,0.0
2018,1,21,7,45,228.5,24.0,1.2,10.2,45.0,19.36,4.32
2018,1,21,8,0,367.0,36.0,1.1,10.4,76.0,28.33,18.63
2018,1,21,8,15,421.0,45.5,1.15,10.65,112.0,34.39,24.91
2018,1,21,8,30,475.0,55.0,1.2,10.9,148.0,40.22,30.53
2018,1,21,8,45,580.0,56.5,1.25,11.1,197.0,59.25,32.91
2018,1,21,9,0,685.0,58.0,1.3,11.3,246.0,100.54,54.03
2018,1,21,9,15,720.5,61.5,1.45,11.5,286.0,140.75,82.65
2018,1,21,9,30,756.0,65.0,1.6,11.7,326.0,183.26,117.3
2018,1,21,9,45,699.5,81.5,1.75,11.9,342.5,217.76,151.04
2018,1,21,10,0,643.0,98.0,1.9,12.1,359.0,249.01,182.19
2018,1,21,10,15,549.0,125.5,2.0,12.25,360.0,273.58,208.11
2018,1,21,10,30,455.0,153.0,2.1,12.4,361.0,290.02,226.06
2018,1,21,10,45,546.0,140.5,2.25,12.5,403.0,329.75,258.93
2018,1,21,11,0,637.0,128.0,2.4,12.6,445.0,374.55,296.07
2018,1,21,11,15,508.5,165.5,2.45,12.6,423.5,375.39,299.51
2018,1,21,11,30,380.0,203.0,2.5,12.6,402.0,368.0,295.34
2018,1,21,11,45,405.0,202.5,2.55,12.65,418.0,391.92,315.32
2018,1,21,12,0,430.0,202.0,2.6,12.7,434.0,415.21,334.56
2018,1,21,12,15,429.5,202.0,2.6,12.75,434.5,425.43,343.25
2018,1,21,12,30,429.0,202.0,2.6,12.8,435.0,434.28,350.81
2018,1,21,12,45,304.0,221.0,2.6,12.8,385.0,389.57,315.18
2018,1,21,13,0,179.0,240.0,2.6,12.8,335.0,340.84,275.81
2018,1,21,13,15,172.0,234.5,2.6,12.8,324.0,334.34,271.12
2018,1,21,13,30,165.0,229.0,2.6,12.8,313.0,327.16,265.7
2018,1,21,13,45,159.5,219.0,2.6,12.85,297.5,315.54,256.71
2018,1,21,14,0,154.0,209.0,2.6,12.9,282.0,303.31,247.2
2018,1,21,14,15,142.5,194.5,2.5,12.85,259.0,282.4,230.57
2018,1,21,14,30,131.0,180.0,2.4,12.8,236.0,261.04,213.48
2018,1,21,14,45,82.5,159.0,2.35,12.8,193.5,207.51,169.5
2018,1,21,15,0,34.0,138.0,2.3,12.8,151.0,159.84,129.85
2018,1,21,15,15,44.0,127.5,2.3,12.8,142.0,154.37,125.58
2018,1,21,15,30,54.0,117.0,2.3,12.8,133.0,148.5,120.67
2018,1,21,15,45,63.0,102.5,2.15,12.5,118.5,137.0,110.88
2018,1,21,16,0,72.0,88.0,2.0,12.2,104.0,129.77,104.25
2018,1,21,16,15,51.5,70.0,2.05,12.1,80.5,96.18,75.28
2018,1,21,16,30,31.0,52.0,2.1,12.0,57.0,68.29,51.01
2018,1,21,16,45,24.0,35.0,2.2,11.9,38.0,46.83,31.14
2018,1,21,17,0,17.0,18.0,2.3,11.8,19.0,23.54,0.0
2018,1,21,17,15,8.5,9.0,2.4,11.75,9.5,10.95,0.0
2018,1,21,17,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
