Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,22,7,15,6.0,3.5,3.25,12.25,3.5,0.0,0.0
2018,1,22,7,30,12.0,7.0,3.3,12.4,7.0,6.88,0.0
2018,1,22,7,45,6.0,17.0,3.35,12.55,17.0,16.38,3.37
2018,1,22,8,0,0.0,27.0,3.4,12.7,27.0,26.07,16.55
2018,1,22,8,15,10.5,43.0,3.4,12.75,45.0,40.79,30.28
2018,1,22,8,30,21.0,59.0,3.4,12.8,63.0,53.59,42.12
2018,1,22,8,45,21.5,79.5,3.35,12.85,84.5,72.02,55.41
2018,1,22,9,0,22.0,100.0,3.3,12.9,106.0,91.52,71.71
2018,1,22,9,15,24.0,113.5,3.3,13.05,121.0,105.94,83.69
2018,1,22,9,30,26.0,127.0,3.3,13.2,136.0,120.53,95.77
2018,1,22,9,45,56.5,144.0,3.3,13.3,166.5,144.34,114.46
2018,1,22,10,0,87.0,161.0,3.3,13.4,197.0,170.8,135.53
2018,1,22,10,15,249.5,163.5,3.4,13.45,276.5,222.35,174.16
2018,1,22,10,30,412.0,166.0,3.5,13.5,356.0,288.63,226.12
2018,1,22,10,45,623.5,126.5,3.6,13.6,430.0,347.02,272.14
2018,1,22,11,0,835.0,87.0,3.7,13.7,504.0,417.68,329.08
2018,1,22,11,15,839.0,88.0,3.7,13.7,519.0,446.87,355.01
2018,1,22,11,30,843.0,89.0,3.7,13.7,534.0,474.06,378.94
2018,1,22,11,45,857.5,87.5,3.75,13.75,547.0,501.7,402.74
2018,1,22,12,0,872.0,86.0,3.8,13.8,560.0,527.5,424.7
2018,1,22,12,15,875.5,86.0,3.8,13.8,563.0,547.02,441.39
2018,1,22,12,30,879.0,86.0,3.8,13.8,566.0,563.96,455.81
2018,1,22,12,45,877.0,85.5,3.75,13.75,560.0,574.69,465.18
2018,1,22,13,0,875.0,85.0,3.7,13.7,554.0,582.56,472.17
2018,1,22,13,15,870.0,84.0,3.65,13.65,540.5,585.34,475.06
2018,1,22,13,30,865.0,83.0,3.6,13.6,527.0,585.2,475.59
2018,1,22,13,45,855.5,81.5,3.5,13.55,506.0,579.09,471.23
2018,1,22,14,0,846.0,80.0,3.4,13.5,485.0,570.19,464.57
2018,1,22,14,15,832.5,78.5,3.3,13.35,457.5,556.36,454.06
2018,1,22,14,30,819.0,77.0,3.2,13.2,430.0,540.03,441.36
2018,1,22,14,45,799.0,74.0,3.1,13.1,396.5,516.24,422.46
2018,1,22,15,0,779.0,71.0,3.0,13.0,363.0,490.48,401.59
2018,1,22,15,15,748.5,67.5,3.0,13.0,324.0,457.19,374.3
2018,1,22,15,30,718.0,64.0,3.0,13.0,285.0,422.85,345.44
2018,1,22,15,45,674.0,59.5,2.8,12.6,243.0,382.72,311.23
2018,1,22,16,0,630.0,55.0,2.6,12.2,201.0,341.25,274.96
2018,1,22,16,15,544.5,49.5,2.55,11.9,156.5,283.2,224.68
2018,1,22,16,30,459.0,44.0,2.5,11.6,112.0,229.06,176.7
2018,1,22,16,45,354.0,34.5,2.5,11.3,76.0,169.04,121.79
2018,1,22,17,0,249.0,25.0,2.5,11.0,40.0,109.14,28.14
2018,1,22,17,15,132.0,14.0,2.5,10.85,21.0,46.9,0.0
2018,1,22,17,30,15.0,3.0,2.5,10.7,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,2.55,10.6,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,23,7,15,28.5,6.0,1.9,8.8,7.0,0.0,0.0
2018,1,23,7,30,57.0,12.0,1.9,9.0,14.0,11.8,0.0
2018,1,23,7,45,121.0,26.0,1.9,9.15,37.5,20.38,6.53
2018,1,23,8,0,185.0,40.0,1.9,9.3,61.0,30.81,21.0
2018,1,23,8,15,277.0,51.0,1.9,9.45,98.5,38.39,28.64
2018,1,23,8,30,369.0,62.0,1.9,9.6,136.0,45.7,35.64
2018,1,23,8,45,515.5,64.5,1.9,9.8,193.5,66.12,39.45
2018,1,23,9,0,662.0,67.0,1.9,10.0,251.0,106.17,59.52
2018,1,23,9,15,688.0,72.0,1.9,10.2,289.0,146.01,88.93
2018,1,23,9,30,714.0,77.0,1.9,10.4,327.0,187.32,123.35
2018,1,23,9,45,763.0,76.0,1.95,10.65,368.0,231.85,161.44
2018,1,23,10,0,812.0,75.0,2.0,10.9,409.0,276.39,200.5
2018,1,23,10,15,829.5,77.0,2.0,11.15,440.0,316.81,237.25
2018,1,23,10,30,847.0,79.0,2.0,11.4,471.0,356.87,273.25
2018,1,23,10,45,860.0,80.0,2.05,11.65,495.5,393.69,306.19
2018,1,23,11,0,873.0,81.0,2.1,11.9,520.0,429.34,337.51
2018,1,23,11,15,880.5,82.0,1.95,12.1,537.0,461.22,364.72
2018,1,23,11,30,888.0,83.0,1.8,12.3,554.0,491.19,389.63
2018,1,23,11,45,892.5,83.0,1.65,12.55,563.5,517.26,410.72
2018,1,23,12,0,897.0,83.0,1.5,12.8,573.0,540.0,428.62
2018,1,23,12,15,898.5,82.5,1.25,12.9,575.0,558.15,442.1
2018,1,23,12,30,900.0,82.0,1.0,13.0,577.0,573.59,452.82
2018,1,23,12,45,898.5,81.5,0.8,13.15,571.0,584.57,459.9
2018,1,23,13,0,897.0,81.0,0.6,13.3,565.0,592.64,464.34
2018,1,23,13,15,892.0,80.5,0.55,13.35,551.5,595.79,466.7
2018,1,23,13,30,887.0,80.0,0.5,13.4,538.0,595.99,466.8
2018,1,23,13,45,878.0,78.5,0.4,13.45,517.0,591.67,462.9
2018,1,23,14,0,869.0,77.0,0.3,13.5,496.0,582.96,455.75
2018,1,23,14,15,856.0,75.0,0.35,13.5,468.0,568.68,446.28
2018,1,23,14,30,843.0,73.0,0.4,13.5,440.0,551.81,434.67
2018,1,23,14,45,824.0,70.5,0.45,13.5,406.0,528.73,418.11
2018,1,23,15,0,805.0,68.0,0.5,13.5,372.0,503.58,399.51
2018,1,23,15,15,776.0,65.0,0.5,13.5,333.0,471.0,374.25
2018,1,23,15,30,747.0,62.0,0.5,13.5,294.0,437.24,347.36
2018,1,23,15,45,707.0,57.0,0.6,13.25,251.5,395.42,314.27
2018,1,23,16,0,667.0,52.0,0.7,13.0,209.0,353.66,279.76
2018,1,23,16,15,594.0,47.0,0.8,12.8,165.0,301.95,236.07
2018,1,23,16,30,521.0,42.0,0.9,12.6,121.0,251.16,191.7
2018,1,23,16,45,309.5,31.5,1.0,12.4,74.0,152.72,109.89
2018,1,23,17,0,98.0,21.0,1.1,12.2,27.0,62.35,20.36
2018,1,23,17,15,61.0,12.0,1.2,12.05,14.5,27.31,0.0
2018,1,23,17,30,24.0,3.0,1.3,11.9,2.0,0.0,0.0
2018,1,23,17,45,12.0,1.5,1.4,11.75,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,24,7,15,5.0,3.5,4.0,10.65,3.5,0.0,0.0
2018,1,24,7,30,10.0,7.0,4.1,11.0,7.0,6.88,0.0
2018,1,24,7,45,5.0,19.5,4.25,11.3,19.5,18.83,6.15
2018,1,24,8,0,0.0,32.0,4.4,11.6,32.0,30.53,20.58
2018,1,24,8,15,0.0,47.0,4.6,11.85,47.0,44.23,33.48
2018,1,24,8,30,0.0,62.0,4.8,12.1,62.0,57.78,46.01
2018,1,24,8,45,17.5,83.0,5.0,12.35,88.0,77.22,60.03
2018,1,24,9,0,35.0,104.0,5.2,12.6,114.0,96.06,75.17
2018,1,24,9,15,148.5,120.5,5.35,12.75,171.5,125.3,94.72
2018,1,24,9,30,262.0,137.0,5.5,12.9,229.0,165.01,123.41
2018,1,24,9,45,328.0,142.0,5.65,13.1,269.5,197.41,148.98
2018,1,24,10,0,394.0,147.0,5.8,13.3,310.0,232.54,177.73
2018,1,24,10,15,398.5,158.0,6.0,13.45,333.5,261.62,203.72
2018,1,24,10,30,403.0,169.0,6.2,13.6,357.0,290.35,229.24
2018,1,24,10,45,282.5,197.5,6.4,13.75,332.5,288.85,231.32
2018,1,24,11,0,162.0,226.0,6.6,13.9,308.0,278.15,224.46
2018,1,24,11,15,111.5,224.5,6.8,13.95,282.0,261.77,211.76
2018,1,24,11,30,61.0,223.0,7.0,14.0,256.0,241.67,195.5
2018,1,24,11,45,37.5,209.5,7.15,14.1,230.0,220.18,177.86
2018,1,24,12,0,14.0,196.0,7.3,14.2,204.0,196.33,158.09
2018,1,24,12,15,10.0,182.5,7.45,14.15,188.0,181.89,146.24
2018,1,24,12,30,6.0,169.0,7.6,14.1,172.0,167.1,134.08
2018,1,24,12,45,8.0,169.5,7.7,14.05,173.5,169.09,135.84
2018,1,24,13,0,10.0,170.0,7.8,14.0,175.0,171.12,137.67
2018,1,24,13,15,5.0,147.5,7.75,13.85,150.0,146.41,117.29
2018,1,24,13,30,0.0,125.0,7.7,13.7,125.0,121.52,96.66
2018,1,24,13,45,0.0,108.0,7.6,13.6,108.0,104.85,82.88
2018,1,24,14,0,0.0,91.0,7.5,13.5,91.0,88.14,69.0
2018,1,24,14,15,10.5,94.5,7.2,13.4,99.0,97.62,77.33
2018,1,24,14,30,21.0,98.0,6.9,13.3,107.0,109.27,87.48
2018,1,24,14,45,27.5,110.5,6.6,13.2,121.5,126.06,101.87
2018,1,24,15,0,34.0,123.0,6.3,13.1,136.0,143.36,116.64
2018,1,24,15,15,24.5,107.5,6.3,13.1,116.5,122.27,98.83
2018,1,24,15,30,15.0,92.0,6.3,13.1,97.0,98.26,78.45
2018,1,24,15,45,7.5,69.5,6.0,12.8,72.0,71.48,55.64
2018,1,24,16,0,0.0,47.0,5.7,12.5,47.0,45.4,33.29
2018,1,24,16,15,0.0,37.5,5.75,12.2,37.5,36.21,25.26
2018,1,24,16,30,0.0,28.0,5.8,11.9,28.0,27.03,17.15
2018,1,24,16,45,7.5,20.5,5.9,11.6,21.0,22.43,12.5
2018,1,24,17,0,15.0,13.0,6.0,11.3,14.0,19.02,4.08
2018,1,24,17,15,15.0,7.5,5.55,10.95,8.0,11.24,0.0
2018,1,24,17,30,15.0,2.0,5.1,10.6,2.0,0.0,0.0
2018,1,24,17,45,7.5,1.0,4.7,10.25,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,1,25,7,15,35.0,7.5,3.6,9.75,8.5,0.0,0.0
2018,1,25,7,30,70.0,15.0,3.5,10.0,17.0,14.74,0.0
2018,1,25,7,45,163.5,29.5,3.4,10.2,45.5,23.25,9.74
2018,1,25,8,0,257.0,44.0,3.3,10.4,74.0,34.03,23.81
2018,1,25,8,15,385.0,52.0,3.35,10.55,119.5,40.01,29.98
2018,1,25,8,30,513.0,60.0,3.4,10.7,165.0,44.2,34.15
2018,1,25,8,45,505.5,71.0,3.45,10.85,194.0,73.65,45.01
2018,1,25,9,0,498.0,82.0,3.5,11.0,223.0,108.33,67.3
2018,1,25,9,15,607.5,79.5,3.55,11.15,277.5,144.96,91.41
2018,1,25,9,30,717.0,77.0,3.6,11.3,332.0,190.98,126.5
2018,1,25,9,45,764.5,75.5,3.65,11.45,372.5,235.18,164.76
2018,1,25,10,0,812.0,74.0,3.7,11.6,413.0,279.3,203.95
2018,1,25,10,15,617.0,112.5,3.85,11.75,381.0,287.6,220.15
2018,1,25,10,30,422.0,151.0,4.0,11.9,349.0,281.47,222.0
2018,1,25,10,45,328.0,175.5,4.1,12.05,334.0,286.7,229.38
2018,1,25,11,0,234.0,200.0,4.2,12.2,319.0,283.65,228.8
2018,1,25,11,15,244.5,200.0,4.3,12.25,328.0,297.48,240.85
2018,1,25,11,30,255.0,200.0,4.4,12.3,337.0,311.18,252.7
2018,1,25,11,45,427.0,166.5,4.55,12.35,401.0,372.91,304.02
2018,1,25,12,0,599.0,133.0,4.7,12.4,465.0,441.28,360.72
2018,1,25,12,15,739.0,111.5,4.75,12.45,522.0,507.69,415.22
2018,1,25,12,30,879.0,90.0,4.8,12.5,579.0,576.38,471.05
2018,1,25,12,45,866.5,92.5,4.9,12.55,570.5,584.52,478.41
2018,1,25,13,0,854.0,95.0,5.0,12.6,562.0,589.62,483.46
2018,1,25,13,15,720.0,124.5,5.05,12.6,511.5,550.12,452.01
2018,1,25,13,30,586.0,154.0,5.1,12.6,461.0,506.55,416.9
2018,1,25,13,45,640.0,136.5,5.15,12.6,460.0,521.71,430.41
2018,1,25,14,0,694.0,119.0,5.2,12.6,459.0,534.07,441.37
2018,1,25,14,15,505.5,140.5,5.2,12.55,380.5,443.67,367.71
2018,1,25,14,30,317.0,162.0,5.2,12.5,302.0,352.21,292.09
2018,1,25,14,45,353.5,146.5,5.2,12.4,291.5,352.9,293.57
2018,1,25,15,0,390.0,131.0,5.2,12.3,281.0,357.36,297.54
2018,1,25,15,15,408.0,116.0,5.2,12.3,259.0,344.22,286.54
2018,1,25,15,30,426.0,101.0,5.2,12.3,237.0,328.84,273.21
2018,1,25,15,45,494.0,83.0,4.9,11.95,219.0,332.77,275.15
2018,1,25,16,0,562.0,65.0,4.6,11.6,201.0,329.88,270.04
2018,1,25,16,15,503.0,57.5,4.45,11.4,161.0,281.28,226.67
2018,1,25,16,30,444.0,50.0,4.3,11.2,121.0,234.95,184.43
2018,1,25,16,45,327.5,40.5,4.1,10.95,83.5,169.99,126.57
2018,1,25,17,0,211.0,31.0,3.9,10.7,46.0,111.24,56.0
2018,1,25,17,15,110.5,16.5,3.85,10.65,24.0,45.06,0.0
2018,1,25,17,30,10.0,2.0,3.8,10.6,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.75,10.55,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,26,7,15,77.0,8.0,1.75,9.55,10.5,0.0,0.0
2018,1,26,7,30,154.0,16.0,1.8,9.8,21.0,15.73,0.0
2018,1,26,7,45,235.5,26.0,1.85,10.05,47.5,20.71,8.68
2018,1,26,8,0,317.0,36.0,1.9,10.3,74.0,27.54,18.3
2018,1,26,8,15,462.5,42.5,1.95,10.5,124.5,30.87,21.92
2018,1,26,8,30,608.0,49.0,2.0,10.7,175.0,34.19,25.21
2018,1,26,8,45,669.0,52.0,2.05,10.9,219.5,67.39,34.87
2018,1,26,9,0,730.0,55.0,2.1,11.1,264.0,108.42,57.66
2018,1,26,9,15,764.5,57.5,2.05,11.15,305.0,150.39,88.87
2018,1,26,9,30,799.0,60.0,2.0,11.2,346.0,194.49,125.8
2018,1,26,9,45,823.5,61.5,1.9,11.3,383.0,237.26,163.92
2018,1,26,10,0,848.0,63.0,1.8,11.4,420.0,283.39,205.37
2018,1,26,10,15,863.5,65.0,1.8,11.55,451.0,324.69,243.05
2018,1,26,10,30,879.0,67.0,1.8,11.7,482.0,365.35,279.67
2018,1,26,10,45,888.5,68.0,1.75,11.8,505.5,401.94,312.37
2018,1,26,11,0,898.0,69.0,1.7,11.9,529.0,437.01,343.07
2018,1,26,11,15,904.5,70.0,1.7,12.0,546.5,469.07,370.82
2018,1,26,11,30,911.0,71.0,1.7,12.1,564.0,499.07,396.32
2018,1,26,11,45,913.5,72.0,1.7,12.2,573.5,524.9,418.04
2018,1,26,12,0,916.0,73.0,1.7,12.3,583.0,548.2,437.36
2018,1,26,12,15,914.5,73.5,1.75,12.35,584.0,566.22,452.65
2018,1,26,12,30,913.0,74.0,1.8,12.4,585.0,581.39,465.51
2018,1,26,12,45,909.0,74.0,1.85,12.45,578.5,591.72,474.53
2018,1,26,13,0,905.0,74.0,1.9,12.5,572.0,599.05,481.14
2018,1,26,13,15,899.5,73.5,2.0,12.45,558.5,601.99,484.75
2018,1,26,13,30,894.0,73.0,2.1,12.4,545.0,601.93,485.98
2018,1,26,13,45,704.0,104.0,2.2,12.4,467.0,527.37,428.38
2018,1,26,14,0,514.0,135.0,2.3,12.4,389.0,446.31,364.69
2018,1,26,14,15,450.0,138.5,2.35,12.3,351.5,411.61,337.72
2018,1,26,14,30,386.0,142.0,2.4,12.2,314.0,376.56,309.76
2018,1,26,14,45,353.0,136.5,2.5,12.1,285.0,349.13,288.02
2018,1,26,15,0,320.0,131.0,2.6,12.0,256.0,315.23,260.7
2018,1,26,15,15,213.5,126.0,2.6,12.0,205.5,250.61,206.99
2018,1,26,15,30,107.0,121.0,2.6,12.0,155.0,184.36,151.35
2018,1,26,15,45,99.0,107.5,2.6,11.6,135.5,164.81,135.0
2018,1,26,16,0,91.0,94.0,2.6,11.2,116.0,145.46,118.32
2018,1,26,16,15,83.0,76.5,2.55,10.9,93.5,121.4,97.22
2018,1,26,16,30,75.0,59.0,2.5,10.6,71.0,97.4,75.78
2018,1,26,16,45,67.0,40.5,2.45,10.3,48.5,71.93,52.52
2018,1,26,17,0,59.0,22.0,2.4,10.0,26.0,48.71,24.58
2018,1,26,17,15,42.5,13.0,2.45,9.85,14.5,24.02,0.0
2018,1,26,17,30,26.0,4.0,2.5,9.7,3.0,0.0,0.0
2018,1,26,17,45,13.0,2.0,2.55,9.6,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,27,7,15,25.5,6.5,1.55,9.2,7.5,0.0,0.0
2018,1,27,7,30,51.0,13.0,1.6,9.5,15.0,12.78,0.0
2018,1,27,7,45,97.5,28.5,1.65,9.8,38.5,23.71,11.39
2018,1,27,8,0,144.0,44.0,1.7,10.1,62.0,35.94,25.69
2018,1,27,8,15,340.0,48.5,1.75,10.4,113.5,36.19,26.69
2018,1,27,8,30,536.0,53.0,1.8,10.7,165.0,37.46,28.17
2018,1,27,8,45,427.0,76.5,1.85,10.95,178.5,76.91,48.94
2018,1,27,9,0,318.0,100.0,1.9,11.2,192.0,109.21,74.96
2018,1,27,9,15,510.5,86.5,2.0,11.5,259.5,140.82,91.91
2018,1,27,9,30,703.0,73.0,2.1,11.8,327.0,188.34,124.61
2018,1,27,9,45,757.5,70.0,2.2,12.1,369.0,232.28,162.17
2018,1,27,10,0,812.0,67.0,2.3,12.4,411.0,276.98,201.27
2018,1,27,10,15,808.5,73.0,2.4,12.6,436.5,315.1,236.79
2018,1,27,10,30,805.0,79.0,2.5,12.8,462.0,351.34,270.17
2018,1,27,10,45,730.0,103.0,2.6,13.0,463.5,373.73,292.57
2018,1,27,11,0,655.0,127.0,2.7,13.2,465.0,391.38,309.94
2018,1,27,11,15,703.0,118.0,2.8,13.4,491.5,426.03,339.34
2018,1,27,11,30,751.0,109.0,2.9,13.6,518.0,461.42,368.98
2018,1,27,11,45,762.5,108.0,3.0,13.75,529.5,487.64,391.16
2018,1,27,12,0,774.0,107.0,3.1,13.9,541.0,511.03,410.85
2018,1,27,12,15,789.5,103.0,3.1,14.05,547.0,531.7,428.01
2018,1,27,12,30,805.0,99.0,3.1,14.2,553.0,550.4,443.4
2018,1,27,12,45,764.5,109.0,3.1,14.35,536.5,549.39,442.95
2018,1,27,13,0,724.0,119.0,3.1,14.5,520.0,545.46,440.13
2018,1,27,13,15,769.5,103.0,3.1,14.55,520.0,561.42,453.66
2018,1,27,13,30,815.0,87.0,3.1,14.6,520.0,575.21,465.31
2018,1,27,13,45,821.5,82.5,3.1,14.65,505.0,575.38,465.95
2018,1,27,14,0,828.0,78.0,3.1,14.7,490.0,572.73,464.37
2018,1,27,14,15,839.5,71.0,3.1,14.65,469.0,567.32,460.79
2018,1,27,14,30,851.0,64.0,3.1,14.6,448.0,556.5,452.89
2018,1,27,14,45,773.0,74.0,3.15,14.6,402.5,516.64,421.4
2018,1,27,15,0,695.0,84.0,3.2,14.6,357.0,475.71,388.69
2018,1,27,15,15,610.0,86.5,3.2,14.6,308.5,422.26,345.57
2018,1,27,15,30,525.0,89.0,3.2,14.6,260.0,370.23,302.89
2018,1,27,15,45,525.0,77.5,3.0,14.15,228.5,345.42,281.87
2018,1,27,16,0,525.0,66.0,2.8,13.7,197.0,318.97,258.44
2018,1,27,16,15,462.5,57.0,2.8,13.3,156.0,268.01,214.53
2018,1,27,16,30,400.0,48.0,2.8,12.9,115.0,219.78,171.99
2018,1,27,16,45,338.5,38.0,2.8,12.5,82.5,174.19,130.34
2018,1,27,17,0,277.0,28.0,2.8,12.1,50.0,130.07,76.52
2018,1,27,17,15,164.5,17.0,2.95,12.0,27.5,60.77,0.0
2018,1,27,17,30,52.0,6.0,3.1,11.9,5.0,0.0,0.0
2018,1,27,17,45,26.0,3.0,3.2,11.8,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.25,8.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,1,28,7,15,95.5,8.5,4.5,9.0,12.0,0.0,0.0
2018,1,28,7,30,191.0,17.0,4.7,9.3,24.0,16.71,0.0
2018,1,28,7,45,322.5,27.0,4.85,9.65,59.0,21.41,10.2
2018,1,28,8,0,454.0,37.0,5.0,10.0,94.0,28.23,19.0
2018,1,28,8,15,543.5,43.0,5.05,10.3,138.5,31.06,22.11
2018,1,28,8,30,633.0,49.0,5.1,10.6,183.0,37.19,27.91
2018,1,28,8,45,689.0,52.0,5.1,10.95,228.0,71.28,36.29
2018,1,28,9,0,745.0,55.0,5.1,11.3,273.0,113.22,60.63
2018,1,28,9,15,781.0,58.0,5.05,11.7,315.5,156.84,93.71
2018,1,28,9,30,817.0,61.0,5.0,12.1,358.0,202.73,132.52
2018,1,28,9,45,843.0,61.5,4.95,12.55,395.5,245.99,171.4
2018,1,28,10,0,869.0,62.0,4.9,13.0,433.0,292.73,213.77
2018,1,28,10,15,884.5,64.0,4.8,13.35,465.0,335.08,252.7
2018,1,28,10,30,900.0,66.0,4.7,13.7,497.0,376.75,290.48
2018,1,28,10,45,910.5,67.0,4.6,14.1,522.0,414.65,324.46
2018,1,28,11,0,921.0,68.0,4.5,14.5,547.0,451.06,356.37
2018,1,28,11,15,928.0,68.5,4.35,14.8,564.5,483.73,384.55
2018,1,28,11,30,935.0,69.0,4.2,15.1,582.0,514.3,410.3
2018,1,28,11,45,940.5,69.5,4.05,15.4,593.0,541.87,433.11
2018,1,28,12,0,946.0,70.0,3.9,15.7,604.0,566.96,453.49
2018,1,28,12,15,947.0,70.0,3.85,15.9,606.0,586.49,469.55
2018,1,28,12,30,948.0,70.0,3.8,16.1,608.0,603.13,483.08
2018,1,28,12,45,946.0,70.0,3.8,16.3,602.5,615.09,492.92
2018,1,28,13,0,944.0,70.0,3.8,16.5,597.0,623.98,500.24
2018,1,28,13,15,938.5,69.5,3.75,16.6,583.0,627.18,503.15
2018,1,28,13,30,933.0,69.0,3.7,16.7,569.0,627.25,503.57
2018,1,28,13,45,924.0,68.5,3.65,16.75,547.5,622.16,500.05
2018,1,28,14,0,915.0,68.0,3.6,16.8,526.0,614.07,494.12
2018,1,28,14,15,885.0,70.5,3.6,16.8,494.0,594.19,479.13
2018,1,28,14,30,855.0,73.0,3.6,16.8,462.0,574.36,463.9
2018,1,28,14,45,829.5,72.0,3.55,16.75,426.0,548.91,444.17
2018,1,28,15,0,804.0,71.0,3.5,16.7,390.0,521.56,422.57
2018,1,28,15,15,796.0,64.5,3.5,16.7,354.0,495.59,401.71
2018,1,28,15,30,788.0,58.0,3.5,16.7,318.0,467.46,378.43
2018,1,28,15,45,754.0,54.0,3.15,15.95,275.5,427.84,345.64
2018,1,28,16,0,720.0,50.0,2.8,15.2,233.0,387.87,311.46
2018,1,28,16,15,654.0,45.5,2.8,14.8,187.0,334.03,265.24
2018,1,28,16,30,588.0,41.0,2.8,14.4,141.0,282.53,219.62
2018,1,28,16,45,458.5,34.5,2.85,14.0,98.0,213.37,159.38
2018,1,28,17,0,329.0,28.0,2.9,13.6,55.0,148.33,91.53
2018,1,28,17,15,193.0,17.0,2.95,13.45,30.0,69.07,0.0
2018,1,28,17,30,57.0,6.0,3.0,13.3,5.0,0.0,0.0
2018,1,28,17,45,28.5,3.0,3.1,13.1,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.05,9.6,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.65,9.45,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.55,9.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.65,9.35,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,29,7,15,13.0,5.0,4.85,9.6,5.5,4.91,0.0
2018,1,29,7,30,26.0,10.0,4.9,9.8,11.0,9.83,0.0
2018,1,29,7,45,13.0,20.5,4.95,9.95,21.0,19.66,9.29
2018,1,29,8,0,0.0,31.0,5.0,10.1,31.0,29.92,20.53
2018,1,29,8,15,0.0,43.5,4.9,10.4,43.5,41.6,31.52
2018,1,29,8,30,0.0,56.0,4.8,10.7,56.0,53.18,42.27
2018,1,29,8,45,0.0,67.5,4.7,10.95,67.5,64.08,49.62
2018,1,29,9,0,0.0,79.0,4.6,11.2,79.0,75.02,59.03
2018,1,29,9,15,1.5,94.5,4.45,11.65,95.0,89.74,71.4
2018,1,29,9,30,3.0,110.0,4.3,12.1,111.0,104.68,83.78
2018,1,29,9,45,63.0,144.5,4.1,12.5,171.5,147.87,117.64
2018,1,29,10,0,123.0,179.0,3.9,12.9,232.0,196.1,155.82
2018,1,29,10,15,149.0,194.5,3.7,13.35,263.0,224.86,178.96
2018,1,29,10,30,175.0,210.0,3.5,13.8,294.0,255.5,203.61
2018,1,29,10,45,142.0,222.0,3.35,14.2,292.5,261.9,209.3
2018,1,29,11,0,109.0,234.0,3.2,14.6,291.0,266.47,213.1
2018,1,29,11,15,148.5,242.0,3.05,14.95,322.5,296.44,236.83
2018,1,29,11,30,188.0,250.0,2.9,15.3,354.0,329.07,262.52
2018,1,29,11,45,182.0,252.5,2.8,15.7,354.5,335.24,267.13
2018,1,29,12,0,176.0,255.0,2.7,16.1,355.0,340.57,271.07
2018,1,29,12,15,98.5,226.0,2.6,16.1,282.0,273.76,218.07
2018,1,29,12,30,21.0,197.0,2.5,16.1,209.0,202.87,160.88
2018,1,29,12,45,63.5,210.0,2.4,16.15,246.0,242.95,193.78
2018,1,29,13,0,106.0,223.0,2.3,16.2,283.0,285.68,228.22
2018,1,29,13,15,259.5,214.5,2.2,16.1,356.0,373.82,299.72
2018,1,29,13,30,413.0,206.0,2.1,16.0,429.0,463.45,370.53
2018,1,29,13,45,447.5,189.5,2.0,15.85,422.5,469.3,375.42
2018,1,29,14,0,482.0,173.0,1.9,15.7,416.0,473.16,379.23
2018,1,29,14,15,348.0,182.5,2.0,15.65,353.0,398.23,320.69
2018,1,29,14,30,214.0,192.0,2.1,15.6,290.0,324.75,262.28
2018,1,29,14,45,173.0,179.0,2.2,15.55,254.5,286.85,232.43
2018,1,29,15,0,132.0,166.0,2.3,15.5,219.0,249.54,202.44
2018,1,29,15,15,127.5,145.0,2.3,15.5,192.0,223.33,181.44
2018,1,29,15,30,123.0,124.0,2.3,15.5,165.0,196.61,159.63
2018,1,29,15,45,172.0,110.0,2.3,15.05,159.0,203.19,165.26
2018,1,29,16,0,221.0,96.0,2.3,14.6,153.0,212.26,172.05
2018,1,29,16,15,195.5,79.5,2.4,14.2,123.0,177.86,142.46
2018,1,29,16,30,170.0,63.0,2.5,13.8,93.0,144.43,113.19
2018,1,29,16,45,127.5,47.5,2.55,13.4,66.0,107.63,80.77
2018,1,29,17,0,85.0,32.0,2.6,13.0,39.0,73.3,46.12
2018,1,29,17,15,57.0,18.5,2.8,12.85,22.0,33.85,0.0
2018,1,29,17,30,29.0,5.0,3.0,12.7,5.0,4.91,0.0
2018,1,29,17,45,14.5,2.5,3.15,12.5,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,30,7,15,75.0,8.5,2.8,10.75,11.5,8.36,0.0
2018,1,30,7,30,150.0,17.0,2.9,11.1,23.0,16.71,0.0
2018,1,30,7,45,239.5,29.5,3.0,11.45,54.0,23.56,12.58
2018,1,30,8,0,329.0,42.0,3.1,11.8,85.0,32.67,22.85
2018,1,30,8,15,454.5,47.5,3.1,12.05,132.0,34.74,25.28
2018,1,30,8,30,580.0,53.0,3.1,12.3,179.0,37.29,27.85
2018,1,30,8,45,647.5,55.5,3.05,12.5,225.0,72.78,37.22
2018,1,30,9,0,715.0,58.0,3.0,12.7,271.0,116.79,63.98
2018,1,30,9,15,664.0,74.5,2.9,13.1,294.5,156.16,97.59
2018,1,30,9,30,613.0,91.0,2.8,13.5,318.0,192.97,131.92
2018,1,30,9,45,689.5,87.0,2.7,13.9,366.5,235.71,167.23
2018,1,30,10,0,766.0,83.0,2.6,14.3,415.0,286.06,209.59
2018,1,30,10,15,833.0,74.5,2.55,14.6,459.0,331.3,248.48
2018,1,30,10,30,900.0,66.0,2.5,14.9,503.0,382.24,291.77
2018,1,30,10,45,910.5,67.0,2.4,15.2,528.0,420.35,325.09
2018,1,30,11,0,921.0,68.0,2.3,15.5,553.0,456.96,356.36
2018,1,30,11,15,927.5,68.5,2.25,15.75,570.5,489.58,383.93
2018,1,30,11,30,934.0,69.0,2.2,16.0,588.0,520.08,409.14
2018,1,30,11,45,937.5,70.0,2.15,16.3,598.5,547.27,431.11
2018,1,30,12,0,941.0,71.0,2.1,16.6,609.0,571.9,450.59
2018,1,30,12,15,942.5,70.5,2.05,16.85,611.0,591.23,465.8
2018,1,30,12,30,944.0,70.0,2.0,17.1,613.0,607.69,478.54
2018,1,30,12,45,942.0,70.0,2.0,17.35,607.5,619.69,487.97
2018,1,30,13,0,940.0,70.0,2.0,17.6,602.0,628.62,494.95
2018,1,30,13,15,935.0,69.0,2.05,17.7,588.0,631.61,498.02
2018,1,30,13,30,930.0,68.0,2.1,17.8,574.0,631.46,498.69
2018,1,30,13,45,922.5,67.5,2.2,17.9,553.5,627.25,496.49
2018,1,30,14,0,915.0,67.0,2.3,18.0,533.0,620.04,491.91
2018,1,30,14,15,903.5,65.5,2.45,17.85,505.0,606.44,483.08
2018,1,30,14,30,892.0,64.0,2.6,17.7,477.0,590.08,471.89
2018,1,30,14,45,875.0,62.5,2.75,17.5,443.0,568.02,456.04
2018,1,30,15,0,858.0,61.0,2.9,17.3,409.0,543.71,437.96
2018,1,30,15,15,833.0,58.5,2.9,17.3,369.0,514.67,414.86
2018,1,30,15,30,808.0,56.0,2.9,17.3,329.0,481.53,387.96
2018,1,30,15,45,758.0,54.5,2.9,16.45,283.5,436.28,351.89
2018,1,30,16,0,708.0,53.0,2.9,15.6,238.0,391.45,314.88
2018,1,30,16,15,602.5,51.5,2.85,15.1,188.0,326.46,260.28
2018,1,30,16,30,497.0,50.0,2.8,14.6,138.0,264.53,207.18
2018,1,30,16,45,340.5,41.0,2.7,14.05,93.0,182.07,137.65
2018,1,30,17,0,184.0,32.0,2.6,13.5,48.0,111.03,73.38
2018,1,30,17,15,115.5,19.0,2.6,13.35,27.0,61.06,0.0
2018,1,30,17,30,47.0,6.0,2.6,13.2,6.0,17.24,0.0
2018,1,30,17,45,23.5,3.0,2.65,13.05,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,31,7,15,109.5,9.0,2.65,10.8,14.0,8.85,0.0
2018,1,31,7,30,219.0,18.0,2.6,11.2,28.0,17.69,0.0
2018,1,31,7,45,326.5,28.5,2.55,11.6,62.5,22.39,12.02
2018,1,31,8,0,434.0,39.0,2.5,12.0,97.0,29.58,20.2
2018,1,31,8,15,447.5,50.5,2.3,12.25,130.5,37.31,27.58
2018,1,31,8,30,461.0,62.0,2.1,12.5,164.0,46.33,35.93
2018,1,31,8,45,505.0,71.0,1.9,12.7,204.5,80.59,47.61
2018,1,31,9,0,549.0,80.0,1.7,12.9,245.0,118.75,72.27
2018,1,31,9,15,558.0,89.5,1.7,13.2,278.0,155.84,101.76
2018,1,31,9,30,567.0,99.0,1.7,13.5,311.0,193.13,133.71
2018,1,31,9,45,589.0,106.0,1.7,13.8,345.5,231.25,166.79
2018,1,31,10,0,611.0,113.0,1.7,14.1,380.0,270.34,200.9
2018,1,31,10,15,710.0,99.5,1.8,14.35,431.0,315.77,238.45
2018,1,31,10,30,809.0,86.0,1.9,14.6,482.0,369.16,282.63
2018,1,31,10,45,864.5,77.5,2.05,14.9,519.5,413.2,320.05
2018,1,31,11,0,920.0,69.0,2.2,15.2,557.0,460.56,359.64
2018,1,31,11,15,925.5,69.5,2.25,15.4,574.0,492.79,387.15
2018,1,31,11,30,931.0,70.0,2.3,15.6,591.0,522.84,412.41
2018,1,31,11,45,934.5,70.5,2.3,15.8,601.0,549.54,434.4
2018,1,31,12,0,938.0,71.0,2.3,16.0,611.0,573.68,453.96
2018,1,31,12,15,936.0,72.5,2.4,16.15,613.0,593.11,470.07
2018,1,31,12,30,934.0,74.0,2.5,16.3,615.0,609.6,483.71
2018,1,31,12,45,917.0,78.0,2.55,16.5,605.0,616.93,489.9
2018,1,31,13,0,900.0,82.0,2.6,16.7,595.0,620.98,493.51
2018,1,31,13,15,836.5,95.5,2.65,16.8,563.5,605.36,481.98
2018,1,31,13,30,773.0,109.0,2.7,16.9,532.0,585.3,467.02
2018,1,31,13,45,769.5,102.0,2.7,17.0,510.0,577.32,461.68
2018,1,31,14,0,766.0,95.0,2.7,17.1,488.0,566.63,454.09
2018,1,31,14,15,774.5,88.0,2.7,17.1,467.0,560.39,449.95
2018,1,31,14,30,783.0,81.0,2.7,17.1,446.0,551.32,443.45
2018,1,31,14,45,763.0,78.0,2.7,17.1,412.5,527.52,425.25
2018,1,31,15,0,743.0,75.0,2.7,17.1,379.0,501.82,405.29
2018,1,31,15,15,755.0,66.5,2.7,17.1,349.5,485.44,392.26
2018,1,31,15,30,767.0,58.0,2.7,17.1,320.0,466.09,376.23
2018,1,31,15,45,722.0,53.5,2.55,16.45,274.5,420.67,339.49
2018,1,31,16,0,677.0,49.0,2.4,15.8,229.0,375.58,302.0
2018,1,31,16,15,598.0,47.5,2.4,15.35,184.5,320.08,255.12
2018,1,31,16,30,519.0,46.0,2.4,14.9,140.0,270.72,212.0
2018,1,31,16,45,378.5,39.0,2.45,14.4,97.0,194.96,147.73
2018,1,31,17,0,238.0,32.0,2.5,13.9,54.0,128.66,87.18
2018,1,31,17,15,156.5,20.0,2.5,13.75,31.0,74.79,0.0
2018,1,31,17,30,75.0,8.0,2.5,13.6,8.0,26.21,0.0
2018,1,31,17,45,37.5,4.0,2.55,13.4,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
