Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,1,7,15,42.0,8.5,1.7,12.45,10.5,8.36,0.0
2018,2,1,7,30,84.0,17.0,1.8,12.8,21.0,13.34,0.0
2018,2,1,7,45,149.5,32.5,1.9,13.1,49.0,25.26,14.52
2018,2,1,8,0,215.0,48.0,2.0,13.4,77.0,36.67,26.28
2018,2,1,8,15,266.5,61.5,2.0,13.65,111.5,45.98,35.1
2018,2,1,8,30,318.0,75.0,2.0,13.9,146.0,57.24,45.42
2018,2,1,8,45,364.0,86.0,2.05,14.15,184.0,86.85,56.62
2018,2,1,9,0,410.0,97.0,2.1,14.4,222.0,120.58,79.13
2018,2,1,9,15,458.5,104.5,2.1,14.75,262.5,155.65,105.43
2018,2,1,9,30,507.0,112.0,2.1,15.1,303.0,194.57,136.75
2018,2,1,9,45,519.0,122.0,2.05,15.4,334.5,230.52,167.96
2018,2,1,10,0,531.0,132.0,2.0,15.7,366.0,266.72,199.44
2018,2,1,10,15,526.5,144.5,2.05,16.05,390.0,299.94,228.65
2018,2,1,10,30,522.0,157.0,2.1,16.4,414.0,331.9,256.24
2018,2,1,10,45,599.5,141.5,2.15,16.7,451.0,369.76,287.23
2018,2,1,11,0,677.0,126.0,2.2,17.0,488.0,410.46,320.43
2018,2,1,11,15,695.0,126.0,2.25,17.25,508.0,441.63,346.25
2018,2,1,11,30,713.0,126.0,2.3,17.5,528.0,471.99,371.05
2018,2,1,11,45,744.5,119.0,2.4,17.7,545.0,501.42,395.08
2018,2,1,12,0,776.0,112.0,2.5,17.9,562.0,530.66,418.68
2018,2,1,12,15,816.5,101.0,2.55,18.05,576.0,558.86,441.29
2018,2,1,12,30,857.0,90.0,2.6,18.2,590.0,585.7,462.68
2018,2,1,12,45,813.5,101.5,2.65,18.3,572.5,584.63,462.3
2018,2,1,13,0,770.0,113.0,2.7,18.4,555.0,579.99,459.2
2018,2,1,13,15,796.5,101.5,2.75,18.5,549.5,590.76,468.44
2018,2,1,13,30,823.0,90.0,2.8,18.6,544.0,598.85,475.5
2018,2,1,13,45,818.5,86.5,2.85,18.65,524.0,593.73,472.34
2018,2,1,14,0,814.0,83.0,2.9,18.7,504.0,585.83,467.04
2018,2,1,14,15,795.5,82.0,2.85,18.65,475.5,569.57,455.02
2018,2,1,14,30,777.0,81.0,2.8,18.6,447.0,550.97,441.06
2018,2,1,14,45,779.0,73.5,2.8,18.55,418.0,534.84,429.15
2018,2,1,15,0,781.0,66.0,2.8,18.5,389.0,516.0,414.79
2018,2,1,15,15,741.5,65.5,2.8,18.5,348.5,480.12,386.49
2018,2,1,15,30,702.0,65.0,2.8,18.5,308.0,443.58,357.11
2018,2,1,15,45,672.5,59.5,2.5,17.8,267.5,406.1,326.67
2018,2,1,16,0,643.0,54.0,2.2,17.1,227.0,368.23,294.9
2018,2,1,16,15,556.0,51.5,2.2,16.65,181.5,311.15,247.2
2018,2,1,16,30,469.0,49.0,2.2,16.2,136.0,256.26,200.29
2018,2,1,16,45,370.5,41.0,2.2,15.75,97.5,195.72,148.19
2018,2,1,17,0,272.0,33.0,2.2,15.3,59.0,141.46,97.34
2018,2,1,17,15,176.0,20.5,2.25,15.15,34.0,81.73,0.0
2018,2,1,17,30,80.0,8.0,2.3,15.0,9.0,27.69,0.0
2018,2,1,17,45,40.0,4.0,2.3,14.8,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,7,15,90.0,9.5,1.4,13.45,14.0,9.34,0.0
2018,2,2,7,30,180.0,19.0,1.5,13.8,28.0,15.4,0.0
2018,2,2,7,45,344.0,27.5,1.6,14.1,67.5,21.06,11.36
2018,2,2,8,0,508.0,36.0,1.7,14.4,107.0,26.45,17.38
2018,2,2,8,15,574.5,41.0,1.85,14.7,149.5,31.18,21.95
2018,2,2,8,30,641.0,46.0,2.0,15.0,192.0,39.39,29.45
2018,2,2,8,45,534.0,71.0,2.2,15.25,209.5,85.02,48.95
2018,2,2,9,0,427.0,96.0,2.4,15.5,227.0,122.79,79.82
2018,2,2,9,15,548.5,90.5,2.5,15.75,283.5,158.52,103.62
2018,2,2,9,30,670.0,85.0,2.6,16.0,340.0,204.3,138.18
2018,2,2,9,45,624.5,104.0,2.75,16.25,360.0,241.63,173.46
2018,2,2,10,0,579.0,123.0,2.9,16.5,380.0,274.31,204.49
2018,2,2,10,15,535.5,144.5,2.95,16.65,395.0,304.62,232.66
2018,2,2,10,30,492.0,166.0,3.0,16.8,410.0,330.95,256.66
2018,2,2,10,45,462.0,183.0,3.05,16.95,421.0,354.55,277.47
2018,2,2,11,0,432.0,200.0,3.1,17.1,432.0,375.2,295.27
2018,2,2,11,15,470.5,196.5,3.1,17.3,457.0,405.73,320.11
2018,2,2,11,30,509.0,193.0,3.1,17.5,482.0,437.17,345.43
2018,2,2,11,45,490.5,203.5,3.1,17.7,486.0,452.99,358.2
2018,2,2,12,0,472.0,214.0,3.1,17.9,490.0,466.64,369.04
2018,2,2,12,15,515.0,200.0,3.1,18.0,502.0,488.9,387.15
2018,2,2,12,30,558.0,186.0,3.1,18.1,514.0,510.75,404.85
2018,2,2,12,45,654.5,152.5,3.1,18.25,533.5,545.68,433.02
2018,2,2,13,0,751.0,119.0,3.1,18.4,553.0,578.11,459.14
2018,2,2,13,15,789.0,104.5,3.1,18.4,551.5,592.48,471.06
2018,2,2,13,30,827.0,90.0,3.1,18.4,550.0,604.59,481.29
2018,2,2,13,45,811.0,89.5,3.1,18.45,527.0,595.65,474.92
2018,2,2,14,0,795.0,89.0,3.1,18.5,504.0,584.04,466.52
2018,2,2,14,15,793.5,84.0,3.0,18.4,479.5,573.78,459.16
2018,2,2,14,30,792.0,79.0,2.9,18.3,455.0,560.82,449.58
2018,2,2,14,45,775.5,77.5,2.8,18.2,424.0,540.41,433.95
2018,2,2,15,0,759.0,76.0,2.7,18.1,393.0,517.97,416.47
2018,2,2,15,15,757.0,68.0,2.7,18.1,358.5,494.35,397.99
2018,2,2,15,30,755.0,60.0,2.7,18.1,324.0,468.34,377.05
2018,2,2,15,45,729.0,57.0,2.4,17.6,285.0,433.94,348.67
2018,2,2,16,0,703.0,54.0,2.1,17.1,246.0,398.78,318.77
2018,2,2,16,15,640.0,50.0,2.1,16.75,200.5,345.91,274.38
2018,2,2,16,30,577.0,46.0,2.1,16.4,155.0,298.08,232.67
2018,2,2,16,45,473.0,39.0,2.1,16.05,112.0,232.53,176.23
2018,2,2,17,0,369.0,32.0,2.1,15.7,69.0,173.57,121.21
2018,2,2,17,15,233.5,21.0,2.1,15.55,40.0,100.38,0.0
2018,2,2,17,30,98.0,10.0,2.1,15.4,11.0,34.44,0.0
2018,2,2,17,45,49.0,5.0,2.1,15.25,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,3,7,15,137.0,10.5,3.25,12.4,17.5,10.32,0.0
2018,2,3,7,30,274.0,21.0,3.3,12.8,35.0,17.31,0.0
2018,2,3,7,45,406.0,29.0,3.4,13.25,74.5,22.34,12.64
2018,2,3,8,0,538.0,37.0,3.5,13.7,114.0,29.75,20.33
2018,2,3,8,15,609.5,42.5,3.4,14.0,159.5,32.46,23.15
2018,2,3,8,30,681.0,48.0,3.3,14.3,205.0,43.49,25.54
2018,2,3,8,45,725.5,51.5,3.25,14.6,250.0,83.98,41.24
2018,2,3,9,0,770.0,55.0,3.2,14.9,295.0,128.18,69.77
2018,2,3,9,15,801.0,57.5,3.2,15.35,337.5,172.73,104.85
2018,2,3,9,30,832.0,60.0,3.2,15.8,380.0,219.08,144.46
2018,2,3,9,45,853.5,62.0,3.2,16.25,418.0,267.12,187.05
2018,2,3,10,0,875.0,64.0,3.2,16.7,456.0,312.34,227.52
2018,2,3,10,15,888.5,66.0,3.15,17.1,488.0,354.98,265.7
2018,2,3,10,30,902.0,68.0,3.1,17.5,520.0,396.79,302.44
2018,2,3,10,45,911.0,69.0,3.1,17.85,544.5,434.78,335.52
2018,2,3,11,0,920.0,70.0,3.1,18.2,569.0,471.18,366.51
2018,2,3,11,15,925.5,71.0,3.05,18.55,586.5,504.14,393.99
2018,2,3,11,30,931.0,72.0,3.0,18.9,604.0,534.93,419.08
2018,2,3,11,45,934.0,73.0,2.95,19.25,614.5,562.09,440.79
2018,2,3,12,0,937.0,74.0,2.9,19.6,625.0,586.67,460.04
2018,2,3,12,15,937.5,74.0,2.8,19.8,627.0,606.13,475.18
2018,2,3,12,30,938.0,74.0,2.7,20.0,629.0,622.69,487.83
2018,2,3,12,45,935.0,74.0,2.65,20.25,623.0,634.2,496.61
2018,2,3,13,0,932.0,74.0,2.6,20.5,617.0,642.62,502.94
2018,2,3,13,15,926.5,74.0,2.55,20.6,603.5,646.4,506.03
2018,2,3,13,30,921.0,74.0,2.5,20.7,590.0,647.08,506.75
2018,2,3,13,45,911.5,73.0,2.45,20.8,568.0,641.15,502.58
2018,2,3,14,0,902.0,72.0,2.4,20.9,546.0,632.22,496.14
2018,2,3,14,15,890.0,70.5,2.4,20.8,518.0,618.33,486.54
2018,2,3,14,30,878.0,69.0,2.4,20.7,490.0,601.72,474.75
2018,2,3,14,45,861.0,67.0,2.4,20.65,455.5,579.07,458.12
2018,2,3,15,0,844.0,65.0,2.4,20.6,421.0,556.88,441.41
2018,2,3,15,15,819.5,63.0,2.4,20.6,381.5,525.94,417.6
2018,2,3,15,30,795.0,61.0,2.4,20.6,342.0,493.5,392.05
2018,2,3,15,45,760.0,57.0,2.1,19.85,298.0,452.35,359.3
2018,2,3,16,0,725.0,53.0,1.8,19.1,254.0,410.86,325.26
2018,2,3,16,15,671.5,48.5,1.8,18.7,208.5,360.7,283.63
2018,2,3,16,30,618.0,44.0,1.8,18.3,163.0,312.09,241.77
2018,2,3,16,45,529.0,37.5,1.75,17.9,120.0,250.19,188.43
2018,2,3,17,0,440.0,31.0,1.7,17.5,77.0,197.62,138.62
2018,2,3,17,15,275.0,21.0,1.7,17.4,44.5,114.33,14.28
2018,2,3,17,30,110.0,11.0,1.7,17.3,12.0,38.8,0.0
2018,2,3,17,45,55.0,5.5,1.65,17.2,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,4,7,15,34.0,9.5,2.0,13.15,11.5,9.34,0.0
2018,2,4,7,30,68.0,19.0,2.1,13.5,23.0,16.06,0.0
2018,2,4,7,45,98.0,35.5,2.2,13.85,47.0,29.29,18.54
2018,2,4,8,0,128.0,52.0,2.3,14.2,71.0,42.09,31.08
2018,2,4,8,15,150.5,69.5,2.3,14.4,99.0,55.21,43.21
2018,2,4,8,30,173.0,87.0,2.3,14.6,127.0,71.45,53.12
2018,2,4,8,45,156.0,105.0,2.35,14.85,147.0,99.54,73.32
2018,2,4,9,0,139.0,123.0,2.4,15.1,167.0,122.27,91.65
2018,2,4,9,15,193.0,138.5,2.45,15.45,208.5,152.7,114.29
2018,2,4,9,30,247.0,154.0,2.5,15.8,250.0,185.05,139.17
2018,2,4,9,45,158.5,166.0,2.55,16.1,230.0,189.32,146.52
2018,2,4,10,0,70.0,178.0,2.6,16.4,210.0,184.92,145.78
2018,2,4,10,15,124.0,193.5,2.65,16.75,254.5,219.14,172.4
2018,2,4,10,30,178.0,209.0,2.7,17.1,299.0,259.72,204.27
2018,2,4,10,45,279.0,212.5,2.7,17.5,361.5,311.23,244.44
2018,2,4,11,0,380.0,216.0,2.7,17.9,424.0,370.66,290.85
2018,2,4,11,15,470.0,198.0,2.75,18.1,463.0,410.4,322.48
2018,2,4,11,30,560.0,180.0,2.8,18.3,502.0,454.2,357.37
2018,2,4,11,45,640.0,157.0,2.8,18.55,531.0,491.85,387.34
2018,2,4,12,0,720.0,134.0,2.8,18.8,560.0,529.92,417.5
2018,2,4,12,15,670.0,151.0,2.8,18.9,549.0,534.47,421.15
2018,2,4,12,30,620.0,168.0,2.8,19.0,538.0,535.26,421.84
2018,2,4,12,45,671.0,150.5,2.8,19.05,547.5,558.81,440.91
2018,2,4,13,0,722.0,133.0,2.8,19.1,557.0,580.9,458.66
2018,2,4,13,15,808.5,108.5,2.75,19.1,573.0,615.02,485.56
2018,2,4,13,30,895.0,84.0,2.7,19.1,589.0,645.35,509.38
2018,2,4,13,45,894.0,81.0,2.7,19.05,570.0,642.64,507.95
2018,2,4,14,0,893.0,78.0,2.7,19.0,551.0,636.9,504.4
2018,2,4,14,15,882.5,76.0,2.7,18.9,523.0,623.47,495.05
2018,2,4,14,30,872.0,74.0,2.7,18.8,495.0,607.29,483.49
2018,2,4,14,45,857.5,70.5,2.7,18.75,460.5,587.12,468.55
2018,2,4,15,0,843.0,67.0,2.7,18.7,426.0,562.08,449.66
2018,2,4,15,15,818.5,65.0,2.7,18.7,386.5,531.06,425.6
2018,2,4,15,30,794.0,63.0,2.7,18.7,347.0,498.53,399.77
2018,2,4,15,45,760.5,59.0,2.45,18.15,303.0,457.99,367.17
2018,2,4,16,0,727.0,55.0,2.2,17.6,259.0,417.02,333.23
2018,2,4,16,15,676.0,50.0,2.15,17.25,213.5,367.09,291.3
2018,2,4,16,30,625.0,45.0,2.1,16.9,168.0,318.56,249.07
2018,2,4,16,45,532.5,38.5,2.05,16.5,123.5,257.9,196.36
2018,2,4,17,0,440.0,32.0,2.0,16.1,79.0,200.41,143.15
2018,2,4,17,15,277.5,21.5,1.95,16.0,46.0,117.51,30.48
2018,2,4,17,30,115.0,11.0,1.9,15.9,13.0,40.46,0.0
2018,2,4,17,45,57.5,5.5,1.85,15.8,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,5,7,15,121.0,11.0,0.85,14.3,18.0,10.81,0.0
2018,2,5,7,30,242.0,22.0,0.9,14.5,36.0,17.92,0.0
2018,2,5,7,45,369.0,31.5,0.9,14.75,75.5,24.35,14.62
2018,2,5,8,0,496.0,41.0,0.9,15.0,115.0,30.46,20.97
2018,2,5,8,15,578.0,46.0,1.0,15.2,161.0,32.32,23.0
2018,2,5,8,30,660.0,51.0,1.1,15.4,207.0,49.89,28.17
2018,2,5,8,45,704.5,55.0,1.25,15.6,252.5,90.14,45.66
2018,2,5,9,0,749.0,59.0,1.4,15.8,298.0,134.16,74.89
2018,2,5,9,15,781.5,61.5,1.5,16.1,340.5,178.29,109.8
2018,2,5,9,30,814.0,64.0,1.6,16.4,383.0,224.4,149.04
2018,2,5,9,45,838.0,65.5,1.7,16.65,421.5,269.11,188.62
2018,2,5,10,0,862.0,67.0,1.8,16.9,460.0,317.25,231.04
2018,2,5,10,15,877.0,68.5,1.85,17.2,492.0,359.65,268.6
2018,2,5,10,30,892.0,70.0,1.9,17.5,524.0,401.35,304.88
2018,2,5,10,45,896.5,72.5,2.0,17.75,547.5,438.76,337.32
2018,2,5,11,0,901.0,75.0,2.1,18.0,571.0,474.31,367.56
2018,2,5,11,15,855.0,90.0,2.1,18.25,572.5,494.61,385.24
2018,2,5,11,30,809.0,105.0,2.1,18.5,574.0,511.8,399.78
2018,2,5,11,45,729.0,132.0,2.1,18.75,560.0,517.22,404.59
2018,2,5,12,0,649.0,159.0,2.1,19.0,546.0,518.03,405.35
2018,2,5,12,15,653.5,158.5,2.2,19.15,549.5,535.1,419.27
2018,2,5,12,30,658.0,158.0,2.3,19.3,553.0,550.28,431.51
2018,2,5,12,45,756.0,126.0,2.35,19.45,576.0,588.01,461.44
2018,2,5,13,0,854.0,94.0,2.4,19.6,599.0,624.33,490.03
2018,2,5,13,15,810.0,102.5,2.5,19.55,573.0,613.11,482.33
2018,2,5,13,30,766.0,111.0,2.6,19.5,547.0,598.77,472.44
2018,2,5,13,45,728.5,117.5,2.65,19.45,520.0,584.81,462.54
2018,2,5,14,0,691.0,124.0,2.7,19.4,493.0,567.82,450.21
2018,2,5,14,15,639.5,129.5,2.75,19.2,457.5,539.19,429.14
2018,2,5,14,30,588.0,135.0,2.8,19.0,422.0,509.13,406.71
2018,2,5,14,45,615.0,119.0,2.85,18.75,400.5,501.97,402.6
2018,2,5,15,0,642.0,103.0,2.9,18.5,379.0,491.61,395.62
2018,2,5,15,15,704.5,83.0,2.9,18.5,360.0,492.99,397.05
2018,2,5,15,30,767.0,63.0,2.9,18.5,341.0,487.48,392.5
2018,2,5,15,45,744.0,58.5,2.75,17.65,300.0,452.22,364.48
2018,2,5,16,0,721.0,54.0,2.6,16.8,259.0,416.03,334.76
2018,2,5,16,15,669.0,49.5,2.45,16.3,214.0,366.19,292.67
2018,2,5,16,30,617.0,45.0,2.3,15.8,169.0,317.82,250.44
2018,2,5,16,45,530.5,38.5,2.2,15.35,125.0,259.22,199.1
2018,2,5,17,0,444.0,32.0,2.1,14.9,81.0,203.5,147.5
2018,2,5,17,15,290.5,22.5,2.05,14.75,48.5,124.37,45.39
2018,2,5,17,30,137.0,13.0,2.0,14.6,16.0,48.58,0.0
2018,2,5,17,45,68.5,6.5,2.0,14.5,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,2,6,7,15,145.0,10.5,2.75,13.4,19.5,10.32,0.0
2018,2,6,7,30,290.0,21.0,2.8,13.8,39.0,16.7,0.0
2018,2,6,7,45,409.0,30.0,2.9,14.25,79.5,22.73,13.41
2018,2,6,8,0,528.0,39.0,3.0,14.7,120.0,28.44,19.23
2018,2,6,8,15,620.5,43.0,3.1,14.95,169.5,32.36,23.04
2018,2,6,8,30,713.0,47.0,3.2,15.2,219.0,49.37,25.6
2018,2,6,8,45,773.5,48.5,3.3,15.4,269.0,91.42,43.7
2018,2,6,9,0,834.0,50.0,3.4,15.6,319.0,142.06,77.9
2018,2,6,9,15,861.0,52.5,3.45,15.85,362.5,189.41,116.28
2018,2,6,9,30,888.0,55.0,3.5,16.1,406.0,237.99,158.57
2018,2,6,9,45,907.0,56.5,3.5,16.35,444.5,284.61,200.68
2018,2,6,10,0,926.0,58.0,3.5,16.6,483.0,331.23,242.83
2018,2,6,10,15,938.5,59.5,3.5,16.85,516.0,375.38,282.65
2018,2,6,10,30,951.0,61.0,3.5,17.1,549.0,418.51,320.85
2018,2,6,10,45,960.0,62.5,3.45,17.3,575.0,458.95,356.06
2018,2,6,11,0,969.0,64.0,3.4,17.5,601.0,497.68,389.03
2018,2,6,11,15,975.0,64.5,3.4,17.75,619.5,532.09,417.9
2018,2,6,11,30,981.0,65.0,3.4,18.0,638.0,564.2,444.32
2018,2,6,11,45,982.5,65.5,3.35,18.2,647.5,591.46,466.42
2018,2,6,12,0,984.0,66.0,3.3,18.4,657.0,615.9,485.9
2018,2,6,12,15,982.0,66.5,3.3,18.5,658.5,635.4,501.63
2018,2,6,12,30,980.0,67.0,3.3,18.6,660.0,651.77,514.76
2018,2,6,12,45,976.5,68.5,3.25,18.75,654.5,665.09,525.09
2018,2,6,13,0,973.0,70.0,3.2,18.9,649.0,675.18,532.86
2018,2,6,13,15,968.5,69.0,3.2,18.95,635.0,678.77,536.2
2018,2,6,13,30,964.0,68.0,3.2,19.0,621.0,679.09,537.06
2018,2,6,13,45,955.5,67.5,3.15,19.1,599.0,674.2,533.66
2018,2,6,14,0,947.0,67.0,3.1,19.2,577.0,666.14,527.85
2018,2,6,14,15,915.0,70.5,3.05,19.1,542.5,644.92,512.33
2018,2,6,14,30,883.0,74.0,3.0,19.0,508.0,621.29,494.87
2018,2,6,14,45,848.0,75.0,2.95,18.9,468.5,593.71,474.17
2018,2,6,15,0,813.0,76.0,2.9,18.8,429.0,561.88,449.95
2018,2,6,15,15,785.0,73.0,2.9,18.8,388.0,528.17,423.95
2018,2,6,15,30,757.0,70.0,2.9,18.8,347.0,493.15,396.31
2018,2,6,15,45,725.0,65.5,2.5,18.1,304.0,453.44,364.38
2018,2,6,16,0,693.0,61.0,2.1,17.4,261.0,413.28,331.11
2018,2,6,16,15,660.0,53.5,2.05,16.95,217.5,369.28,294.17
2018,2,6,16,30,627.0,46.0,2.0,16.5,174.0,325.62,255.99
2018,2,6,16,45,565.0,39.0,2.0,16.05,132.0,272.07,208.77
2018,2,6,17,0,503.0,32.0,2.0,15.6,90.0,221.55,161.21
2018,2,6,17,15,337.0,23.0,1.95,15.6,54.0,141.08,62.7
2018,2,6,17,30,171.0,14.0,1.9,15.6,18.0,59.04,0.0
2018,2,6,17,45,85.5,7.0,1.85,15.55,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,3.2,11.7,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,3.2,11.8,2.0,0.0,0.0
2018,2,7,7,15,165.5,13.0,3.3,12.25,22.5,12.78,0.0
2018,2,7,7,30,307.0,23.0,3.4,12.7,43.0,18.53,2.49
2018,2,7,7,45,422.0,31.5,3.5,13.15,83.5,23.95,14.64
2018,2,7,8,0,537.0,40.0,3.6,13.6,124.0,29.15,19.98
2018,2,7,8,15,614.0,44.5,3.5,13.9,171.0,33.57,24.24
2018,2,7,8,30,691.0,49.0,3.4,14.2,218.0,52.93,27.71
2018,2,7,8,45,733.5,52.5,3.3,14.5,263.5,94.56,47.37
2018,2,7,9,0,776.0,56.0,3.2,14.8,309.0,139.7,78.55
2018,2,7,9,15,804.5,58.5,3.05,15.2,351.5,184.77,115.24
2018,2,7,9,30,833.0,61.0,2.9,15.6,394.0,234.58,158.3
2018,2,7,9,45,853.5,63.0,2.8,16.05,432.0,279.82,198.75
2018,2,7,10,0,874.0,65.0,2.7,16.5,470.0,325.27,239.27
2018,2,7,10,15,888.0,67.0,2.55,16.95,502.5,368.47,277.42
2018,2,7,10,30,902.0,69.0,2.4,17.4,535.0,410.89,313.97
2018,2,7,10,45,911.5,70.5,2.3,17.85,560.5,449.93,347.01
2018,2,7,11,0,921.0,72.0,2.2,18.3,586.0,487.41,377.84
2018,2,7,11,15,927.0,72.5,2.05,18.55,604.0,520.48,404.55
2018,2,7,11,30,933.0,73.0,1.9,18.8,622.0,551.38,428.79
2018,2,7,11,45,936.0,74.0,1.75,19.05,632.5,578.84,449.7
2018,2,7,12,0,939.0,75.0,1.6,19.3,643.0,603.7,468.02
2018,2,7,12,15,938.0,75.5,1.5,19.45,645.0,623.01,482.28
2018,2,7,12,30,937.0,76.0,1.4,19.6,647.0,639.36,494.05
2018,2,7,12,45,932.5,76.5,1.25,19.75,640.5,650.56,501.39
2018,2,7,13,0,928.0,77.0,1.1,19.9,634.0,658.63,506.22
2018,2,7,13,15,923.5,76.5,1.05,19.95,620.5,662.53,509.07
2018,2,7,13,30,919.0,76.0,1.0,20.0,607.0,663.3,509.65
2018,2,7,13,45,911.0,75.5,0.9,20.1,586.0,658.77,505.79
2018,2,7,14,0,903.0,75.0,0.8,20.2,565.0,651.22,499.73
2018,2,7,14,15,891.0,73.5,0.75,20.15,536.5,637.18,489.85
2018,2,7,14,30,879.0,72.0,0.7,20.1,508.0,620.38,477.92
2018,2,7,14,45,856.0,71.5,0.6,20.05,472.0,598.21,461.29
2018,2,7,15,0,833.0,71.0,0.5,20.0,436.0,571.41,441.19
2018,2,7,15,15,809.5,68.0,0.5,20.0,396.0,539.7,418.24
2018,2,7,15,30,786.0,65.0,0.5,20.0,356.0,506.43,393.55
2018,2,7,15,45,757.5,60.5,0.45,19.45,313.0,467.64,364.36
2018,2,7,16,0,729.0,56.0,0.4,18.9,270.0,428.14,333.61
2018,2,7,16,15,670.5,52.0,0.45,18.5,223.0,375.16,291.91
2018,2,7,16,30,612.0,48.0,0.5,18.1,176.0,324.01,249.98
2018,2,7,16,45,532.5,41.0,0.55,17.7,132.0,267.07,202.11
2018,2,7,17,0,453.0,34.0,0.6,17.3,88.0,212.29,153.57
2018,2,7,17,15,299.0,24.0,0.6,17.05,53.0,132.61,66.1
2018,2,7,17,30,145.0,14.0,0.6,16.8,18.0,52.66,0.0
2018,2,7,17,45,72.5,7.0,0.6,16.6,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.55,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.5,2.0,0.0,0.0
2018,2,8,7,15,167.0,14.0,1.3,12.8,24.0,13.76,0.0
2018,2,8,7,30,311.0,25.0,1.4,13.1,46.0,20.36,5.1
2018,2,8,7,45,426.0,33.5,1.45,13.4,87.0,25.65,16.22
2018,2,8,8,0,541.0,42.0,1.5,13.7,128.0,30.75,21.46
2018,2,8,8,15,613.0,47.0,1.4,13.95,175.0,35.73,26.22
2018,2,8,8,30,685.0,52.0,1.3,14.2,222.0,57.77,30.64
2018,2,8,8,45,727.5,56.0,1.2,14.45,268.0,99.71,51.31
2018,2,8,9,0,770.0,60.0,1.1,14.7,314.0,145.2,83.04
2018,2,8,9,15,802.5,62.0,1.05,15.1,357.5,190.39,119.51
2018,2,8,9,30,835.0,64.0,1.0,15.5,401.0,237.52,159.79
2018,2,8,9,45,859.0,65.0,0.95,15.85,440.0,286.19,202.26
2018,2,8,10,0,883.0,66.0,0.9,16.2,479.0,332.19,242.32
2018,2,8,10,15,896.5,67.5,0.95,16.65,511.0,375.24,279.81
2018,2,8,10,30,910.0,69.0,1.0,17.1,543.0,417.44,315.75
2018,2,8,10,45,919.5,70.5,1.05,17.55,569.0,456.86,348.7
2018,2,8,11,0,929.0,72.0,1.1,18.0,595.0,494.7,379.56
2018,2,8,11,15,935.0,72.5,1.1,18.35,613.0,528.09,406.2
2018,2,8,11,30,941.0,73.0,1.1,18.7,631.0,559.29,430.52
2018,2,8,11,45,944.5,73.5,1.15,19.0,641.5,586.78,452.0
2018,2,8,12,0,948.0,74.0,1.2,19.3,652.0,611.66,471.17
2018,2,8,12,15,949.5,74.0,1.25,19.55,654.5,632.13,486.94
2018,2,8,12,30,951.0,74.0,1.3,19.8,657.0,649.67,500.38
2018,2,8,12,45,950.0,73.5,1.35,20.05,651.5,662.17,510.07
2018,2,8,13,0,949.0,73.0,1.4,20.3,646.0,671.53,517.42
2018,2,8,13,15,944.5,72.5,1.5,20.35,632.5,675.52,521.66
2018,2,8,13,30,940.0,72.0,1.6,20.4,619.0,676.32,523.56
2018,2,8,13,45,932.5,71.0,1.7,20.4,597.5,671.51,521.47
2018,2,8,14,0,925.0,70.0,1.8,20.4,576.0,663.58,517.04
2018,2,8,14,15,914.0,68.5,1.85,20.35,547.5,649.91,508.07
2018,2,8,14,30,903.0,67.0,1.9,20.3,519.0,633.38,496.87
2018,2,8,14,45,887.5,65.0,1.95,20.25,484.0,610.88,481.02
2018,2,8,15,0,872.0,63.0,2.0,20.2,449.0,585.99,463.04
2018,2,8,15,15,849.5,61.5,2.0,20.2,409.0,555.54,440.07
2018,2,8,15,30,827.0,60.0,2.0,20.2,369.0,526.37,417.42
2018,2,8,15,45,795.0,56.5,1.95,19.4,324.5,485.7,386.4
2018,2,8,16,0,763.0,53.0,1.9,18.6,280.0,444.44,353.8
2018,2,8,16,15,714.0,49.0,1.9,18.0,233.0,394.56,313.03
2018,2,8,16,30,665.0,45.0,1.9,17.4,186.0,345.89,271.62
2018,2,8,16,45,585.5,39.0,1.95,16.8,140.5,284.75,219.12
2018,2,8,17,0,506.0,33.0,2.0,16.2,95.0,227.85,167.83
2018,2,8,17,15,343.5,24.0,2.05,16.0,57.5,148.66,82.18
2018,2,8,17,30,181.0,15.0,2.1,15.8,20.0,63.95,0.0
2018,2,8,17,45,90.5,7.5,2.1,15.6,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.7,13.3,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.4,2.0,0.0,0.0
2018,2,9,7,15,201.5,13.5,0.7,13.7,26.0,13.27,0.0
2018,2,9,7,30,371.0,24.0,0.7,14.0,50.0,19.11,5.77
2018,2,9,7,45,469.0,31.0,0.7,14.3,90.5,25.22,15.92
2018,2,9,8,0,567.0,38.0,0.7,14.6,131.0,29.48,20.33
2018,2,9,8,15,648.0,41.5,0.65,14.85,180.0,30.42,21.46
2018,2,9,8,30,729.0,45.0,0.6,15.1,229.0,55.14,26.13
2018,2,9,8,45,769.0,48.5,0.6,15.4,275.5,98.89,48.24
2018,2,9,9,0,809.0,52.0,0.6,15.7,322.0,149.25,84.12
2018,2,9,9,15,836.5,54.5,0.6,16.05,365.5,195.96,122.04
2018,2,9,9,30,864.0,57.0,0.6,16.4,409.0,244.01,163.15
2018,2,9,9,45,884.5,58.5,0.6,16.75,448.0,290.36,203.72
2018,2,9,10,0,905.0,60.0,0.6,17.1,487.0,336.88,244.1
2018,2,9,10,15,918.0,61.5,0.75,17.4,519.5,380.68,282.48
2018,2,9,10,30,931.0,63.0,0.9,17.7,552.0,423.54,319.37
2018,2,9,10,45,925.5,68.0,1.05,18.0,573.5,460.69,351.27
2018,2,9,11,0,920.0,73.0,1.2,18.3,595.0,495.25,380.4
2018,2,9,11,15,938.5,71.0,1.4,18.55,617.5,532.15,410.91
2018,2,9,11,30,957.0,69.0,1.6,18.8,640.0,567.55,439.73
2018,2,9,11,45,959.5,69.5,1.75,19.05,650.5,594.93,461.88
2018,2,9,12,0,962.0,70.0,1.9,19.3,661.0,619.59,481.69
2018,2,9,12,15,939.0,77.5,2.0,19.4,656.0,633.48,493.12
2018,2,9,12,30,916.0,85.0,2.1,19.5,651.0,643.7,501.68
2018,2,9,12,45,890.0,90.5,2.2,19.55,636.5,646.5,504.81
2018,2,9,13,0,864.0,96.0,2.3,19.6,622.0,647.17,506.22
2018,2,9,13,15,878.5,88.5,2.3,19.6,613.5,654.35,512.54
2018,2,9,13,30,893.0,81.0,2.3,19.6,605.0,659.86,517.48
2018,2,9,13,45,883.5,80.0,2.35,19.55,583.0,653.83,513.98
2018,2,9,14,0,874.0,79.0,2.4,19.5,561.0,644.86,508.31
2018,2,9,14,15,829.0,84.0,2.4,19.4,523.0,619.69,489.99
2018,2,9,14,30,784.0,89.0,2.4,19.3,485.0,590.26,468.42
2018,2,9,14,45,762.5,86.0,2.45,19.15,449.5,564.83,450.18
2018,2,9,15,0,741.0,83.0,2.5,19.0,414.0,537.5,430.06
2018,2,9,15,15,692.5,83.5,2.5,19.0,371.0,498.65,400.04
2018,2,9,15,30,644.0,84.0,2.5,19.0,328.0,458.3,368.35
2018,2,9,15,45,574.0,83.5,2.45,18.25,281.5,405.85,327.36
2018,2,9,16,0,504.0,83.0,2.4,17.5,235.0,355.23,286.8
2018,2,9,16,15,418.0,76.5,2.35,16.95,188.5,291.16,234.36
2018,2,9,16,30,332.0,70.0,2.3,16.4,142.0,234.51,186.86
2018,2,9,16,45,279.5,56.5,2.25,15.8,107.0,188.01,146.71
2018,2,9,17,0,227.0,43.0,2.2,15.2,72.0,144.97,108.36
2018,2,9,17,15,155.0,28.5,2.25,15.0,44.5,96.2,56.5
2018,2,9,17,30,83.0,14.0,2.3,14.8,17.0,36.63,0.0
2018,2,9,17,45,41.5,7.0,2.35,14.55,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,3.55,11.0,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,3.5,11.2,2.0,0.0,0.0
2018,2,10,7,15,184.5,15.0,3.7,11.55,27.0,14.74,0.0
2018,2,10,7,30,343.0,27.0,3.9,11.9,52.0,21.93,8.75
2018,2,10,7,45,440.5,34.5,4.1,12.25,92.0,26.15,16.91
2018,2,10,8,0,538.0,42.0,4.3,12.6,132.0,30.31,21.21
2018,2,10,8,15,594.0,49.0,4.35,12.95,177.0,33.88,24.68
2018,2,10,8,30,650.0,56.0,4.4,13.3,222.0,61.65,32.31
2018,2,10,8,45,697.5,60.0,4.4,13.6,269.0,105.9,56.95
2018,2,10,9,0,745.0,64.0,4.4,13.9,316.0,150.99,89.51
2018,2,10,9,15,796.5,63.0,4.45,14.25,363.5,196.04,126.2
2018,2,10,9,30,848.0,62.0,4.5,14.6,411.0,248.07,171.04
2018,2,10,9,45,865.5,65.0,4.5,14.95,449.5,294.45,213.27
2018,2,10,10,0,883.0,68.0,4.5,15.3,488.0,340.8,255.31
2018,2,10,10,15,895.5,69.5,4.4,15.5,520.0,383.72,294.14
2018,2,10,10,30,908.0,71.0,4.3,15.7,552.0,425.71,331.35
2018,2,10,10,45,847.0,90.5,4.2,15.95,555.5,450.0,354.1
2018,2,10,11,0,786.0,110.0,4.1,16.2,559.0,470.6,372.72
2018,2,10,11,15,707.0,138.5,4.05,16.35,552.0,483.66,384.59
2018,2,10,11,30,628.0,167.0,4.0,16.5,545.0,492.02,391.88
2018,2,10,11,45,596.0,181.5,3.95,16.7,545.0,506.95,403.91
2018,2,10,12,0,564.0,196.0,3.9,16.9,545.0,517.48,412.15
2018,2,10,12,15,629.0,175.0,4.05,17.0,565.5,550.48,439.19
2018,2,10,12,30,694.0,154.0,4.2,17.1,586.0,582.2,465.09
2018,2,10,12,45,708.5,148.5,4.3,17.2,586.0,597.25,477.57
2018,2,10,13,0,723.0,143.0,4.4,17.3,586.0,610.18,488.45
2018,2,10,13,15,806.0,114.5,4.55,17.3,598.5,640.3,513.84
2018,2,10,13,30,889.0,86.0,4.7,17.3,611.0,666.43,536.15
2018,2,10,13,45,908.0,79.5,4.85,17.3,599.5,672.92,542.46
2018,2,10,14,0,927.0,73.0,5.0,17.3,588.0,676.15,546.31
2018,2,10,14,15,891.5,77.0,5.1,17.15,552.5,652.85,529.34
2018,2,10,14,30,856.0,81.0,5.2,17.0,517.0,629.92,512.38
2018,2,10,14,45,859.0,73.0,5.25,16.9,485.5,612.8,500.02
2018,2,10,15,0,862.0,65.0,5.3,16.8,454.0,589.77,482.77
2018,2,10,15,15,844.5,62.5,5.3,16.8,415.0,561.02,459.95
2018,2,10,15,30,827.0,60.0,5.3,16.8,376.0,533.39,437.39
2018,2,10,15,45,792.5,57.0,5.05,16.35,330.5,491.65,403.21
2018,2,10,16,0,758.0,54.0,4.8,15.9,285.0,449.46,367.77
2018,2,10,16,15,693.0,51.5,4.7,15.5,236.0,393.49,320.33
2018,2,10,16,30,628.0,49.0,4.6,15.1,187.0,339.69,273.39
2018,2,10,16,45,543.5,44.0,4.5,14.65,142.5,281.29,221.69
2018,2,10,17,0,459.0,39.0,4.4,14.2,98.0,225.24,170.58
2018,2,10,17,15,330.0,28.0,4.5,14.0,61.0,153.08,96.27
2018,2,10,17,30,201.0,17.0,4.6,13.8,24.0,72.81,0.0
2018,2,10,17,45,100.5,8.5,4.75,13.6,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,11,6,45,13.0,1.5,1.95,10.65,1.0,0.0,0.0
2018,2,11,7,0,26.0,3.0,2.1,10.7,2.0,0.0,0.0
2018,2,11,7,15,207.0,15.0,2.15,11.05,29.5,14.74,0.0
2018,2,11,7,30,388.0,27.0,2.2,11.4,57.0,21.67,9.6
2018,2,11,7,45,503.0,33.5,2.2,11.75,101.5,27.36,18.1
2018,2,11,8,0,618.0,40.0,2.2,12.1,146.0,31.02,21.95
2018,2,11,8,15,663.5,47.0,2.55,12.4,192.0,35.08,25.86
2018,2,11,8,30,709.0,54.0,2.9,12.7,238.0,67.56,34.86
2018,2,11,8,45,599.0,74.5,3.3,13.0,250.0,109.49,63.59
2018,2,11,9,0,489.0,95.0,3.7,13.3,262.0,143.84,94.88
2018,2,11,9,15,330.0,129.5,4.2,13.45,248.5,172.87,126.73
2018,2,11,9,30,171.0,164.0,4.7,13.6,235.0,186.0,144.85
2018,2,11,9,45,200.0,180.5,5.2,13.75,271.0,217.96,171.25
2018,2,11,10,0,229.0,197.0,5.7,13.9,307.0,249.84,197.83
2018,2,11,10,15,178.5,218.0,5.8,13.8,307.0,264.1,211.36
2018,2,11,10,30,128.0,239.0,5.9,13.7,307.0,271.83,218.8
2018,2,11,10,45,106.0,248.5,5.95,13.65,306.5,279.06,225.1
2018,2,11,11,0,84.0,258.0,6.0,13.6,306.0,282.87,228.34
