Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,15,57.0,236.5,5.85,13.5,269.5,253.84,204.8
2018,2,11,11,30,30.0,215.0,5.7,13.4,233.0,222.27,178.96
2018,2,11,11,45,19.0,206.5,5.5,13.25,218.0,209.51,168.47
2018,2,11,12,0,8.0,198.0,5.3,13.1,203.0,195.87,157.17
2018,2,11,12,15,87.5,229.0,5.55,13.05,284.0,275.24,223.33
2018,2,11,12,30,167.0,260.0,5.8,13.0,365.0,359.45,292.66
2018,2,11,12,45,186.0,271.5,6.05,12.95,387.5,386.96,315.29
2018,2,11,13,0,205.0,283.0,6.3,12.9,410.0,414.59,338.15
2018,2,11,13,15,117.5,248.5,6.7,12.75,321.0,326.74,266.77
2018,2,11,13,30,30.0,214.0,7.1,12.6,232.0,232.67,188.85
2018,2,11,13,45,17.0,167.5,7.55,12.5,177.5,174.68,141.23
2018,2,11,14,0,4.0,121.0,8.0,12.4,123.0,120.22,95.87
2018,2,11,14,15,82.5,144.5,8.05,12.35,187.0,201.76,166.15
2018,2,11,14,30,161.0,168.0,8.1,12.3,251.0,276.3,229.85
2018,2,11,14,45,117.0,169.0,8.15,12.25,227.0,249.64,207.03
2018,2,11,15,0,73.0,170.0,8.2,12.2,203.0,218.41,180.44
2018,2,11,15,15,223.0,149.0,8.2,12.2,237.5,294.59,246.88
2018,2,11,15,30,373.0,128.0,8.2,12.2,272.0,358.52,301.8
2018,2,11,15,45,346.5,115.5,8.15,11.95,237.0,322.64,271.41
2018,2,11,16,0,320.0,103.0,8.1,11.7,202.0,287.05,240.85
2018,2,11,16,15,295.5,84.0,7.95,11.55,164.0,245.49,204.59
2018,2,11,16,30,271.0,65.0,7.8,11.4,126.0,204.28,167.94
2018,2,11,16,45,337.5,53.5,7.6,11.25,111.0,209.55,168.78
2018,2,11,17,0,404.0,42.0,7.4,11.1,96.0,210.19,162.76
2018,2,11,17,15,270.5,30.5,7.4,11.0,60.0,138.55,91.7
2018,2,11,17,30,137.0,19.0,7.4,10.9,24.0,57.42,0.0
2018,2,11,17,45,68.5,9.5,7.35,10.8,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,7.3,10.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.4,10.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.5,10.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.6,10.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.7,10.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.65,10.65,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.6,10.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.55,10.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.3,10.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.85,10.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.6,10.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.45,10.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,9.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,9.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,9.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,9.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.65,9.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.55,9.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.5,9.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.55,8.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.6,8.65,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.55,8.55,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.5,8.45,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.45,8.4,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.4,8.35,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,8.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,8.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,8.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,8.2,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,8.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,2,12,6,45,17.0,2.5,5.05,8.8,2.0,0.0,0.0
2018,2,12,7,0,34.0,5.0,5.0,9.0,4.0,0.0,0.0
2018,2,12,7,15,87.5,14.0,5.05,9.35,19.0,13.76,0.0
2018,2,12,7,30,141.0,23.0,5.1,9.7,34.0,17.65,7.46
2018,2,12,7,45,321.5,32.0,5.15,10.05,81.5,23.36,14.8
2018,2,12,8,0,502.0,41.0,5.2,10.4,129.0,28.99,20.3
2018,2,12,8,15,454.5,52.5,5.15,10.65,150.0,36.31,27.15
2018,2,12,8,30,407.0,64.0,5.1,10.9,171.0,63.26,38.18
2018,2,12,8,45,579.5,63.5,5.0,11.1,247.0,100.42,56.81
2018,2,12,9,0,752.0,63.0,4.9,11.3,323.0,156.61,94.88
2018,2,12,9,15,809.5,62.0,4.75,11.45,374.0,203.62,133.94
2018,2,12,9,30,867.0,61.0,4.6,11.6,425.0,258.21,181.57
2018,2,12,9,45,881.5,64.5,4.45,11.75,463.5,305.27,225.15
2018,2,12,10,0,896.0,68.0,4.3,11.9,502.0,352.02,268.15
2018,2,12,10,15,909.5,69.5,4.2,12.05,535.0,396.03,308.25
2018,2,12,10,30,923.0,71.0,4.1,12.2,568.0,439.15,346.72
2018,2,12,10,45,933.0,72.0,4.0,12.4,594.0,479.15,381.75
2018,2,12,11,0,943.0,73.0,3.9,12.6,620.0,517.55,414.65
2018,2,12,11,15,949.0,73.5,3.85,12.7,638.5,551.66,443.64
2018,2,12,11,30,955.0,74.0,3.8,12.8,657.0,583.52,470.22
2018,2,12,11,45,958.0,74.5,3.75,12.95,667.5,611.3,492.99
2018,2,12,12,0,961.0,75.0,3.7,13.1,678.0,636.4,513.23
2018,2,12,12,15,960.0,76.0,3.7,13.2,680.0,656.77,529.75
2018,2,12,12,30,959.0,77.0,3.7,13.3,682.0,674.11,543.71
2018,2,12,12,45,954.5,77.5,3.65,13.4,675.5,685.62,552.91
2018,2,12,13,0,950.0,78.0,3.6,13.5,669.0,693.9,559.56
2018,2,12,13,15,945.5,77.5,3.6,13.55,655.0,697.92,563.23
2018,2,12,13,30,941.0,77.0,3.6,13.6,641.0,698.71,564.42
2018,2,12,13,45,933.5,76.0,3.55,13.65,619.5,693.83,561.09
2018,2,12,14,0,926.0,75.0,3.5,13.7,598.0,685.81,555.36
2018,2,12,14,15,915.0,73.5,3.5,13.7,569.0,671.96,545.42
2018,2,12,14,30,904.0,72.0,3.5,13.7,540.0,655.23,533.17
2018,2,12,14,45,888.0,70.5,3.5,13.7,504.5,632.69,516.23
2018,2,12,15,0,872.0,69.0,3.5,13.7,469.0,607.76,497.17
2018,2,12,15,15,844.5,67.5,3.5,13.7,427.0,576.92,472.98
2018,2,12,15,30,817.0,66.0,3.5,13.7,385.0,541.71,444.91
2018,2,12,15,45,784.0,62.5,3.4,13.5,339.5,500.11,411.21
2018,2,12,16,0,751.0,59.0,3.3,13.3,294.0,457.98,376.13
2018,2,12,16,15,703.0,55.0,3.25,12.9,247.0,407.95,333.92
2018,2,12,16,30,655.0,51.0,3.2,12.5,200.0,359.03,291.15
2018,2,12,16,45,500.5,47.0,3.15,12.05,145.0,271.64,216.65
2018,2,12,17,0,346.0,43.0,3.1,11.6,90.0,191.59,147.69
2018,2,12,17,15,226.5,29.0,3.2,11.4,55.0,123.34,83.29
2018,2,12,17,30,107.0,15.0,3.3,11.2,20.0,45.39,0.0
2018,2,12,17,45,53.5,7.5,3.4,11.05,10.0,7.37,0.0
2018,2,12,18,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.1,8.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.15,8.55,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.25,8.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.5,7.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.5,7.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.5,7.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.4,7.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.25,7.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.9,6.85,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,13,6,45,23.5,3.0,3.65,7.4,2.5,0.0,0.0
2018,2,13,7,0,47.0,6.0,3.6,7.6,5.0,0.0,0.0
2018,2,13,7,15,170.0,18.0,3.65,7.95,30.0,17.69,0.0
2018,2,13,7,30,293.0,30.0,3.7,8.3,55.0,24.17,13.1
2018,2,13,7,45,388.0,40.5,3.75,8.65,96.0,31.13,21.83
2018,2,13,8,0,483.0,51.0,3.8,9.0,137.0,37.75,28.35
2018,2,13,8,15,578.0,55.5,3.65,9.5,188.5,38.74,29.52
2018,2,13,8,30,673.0,60.0,3.5,10.0,240.0,73.24,38.76
2018,2,13,8,45,731.0,62.0,3.4,10.45,290.0,118.61,65.77
2018,2,13,9,0,789.0,64.0,3.3,10.9,340.0,165.71,100.91
2018,2,13,9,15,819.0,66.0,3.2,11.35,384.0,212.2,140.67
2018,2,13,9,30,849.0,68.0,3.1,11.8,428.0,260.4,183.64
2018,2,13,9,45,872.0,69.5,2.95,12.25,468.0,310.63,228.83
2018,2,13,10,0,895.0,71.0,2.8,12.7,508.0,358.09,271.3
2018,2,13,10,15,908.0,72.0,2.65,13.0,540.5,401.54,310.07
2018,2,13,10,30,921.0,73.0,2.5,13.3,573.0,444.06,347.05
2018,2,13,10,45,930.0,75.0,2.3,13.55,599.5,484.6,381.3
2018,2,13,11,0,939.0,77.0,2.1,13.8,626.0,523.49,413.1
2018,2,13,11,15,945.0,77.5,1.95,14.0,644.5,557.57,440.48
2018,2,13,11,30,951.0,78.0,1.8,14.2,663.0,589.41,465.3
2018,2,13,11,45,954.0,78.5,1.6,14.4,673.5,617.18,485.98
2018,2,13,12,0,957.0,79.0,1.4,14.6,684.0,642.25,503.87
2018,2,13,12,15,958.0,79.0,1.25,14.75,686.5,662.81,518.31
2018,2,13,12,30,959.0,79.0,1.1,14.9,689.0,680.38,530.1
2018,2,13,12,45,957.5,78.5,1.0,15.05,683.0,692.79,538.34
2018,2,13,13,0,956.0,78.0,0.9,15.2,677.0,702.0,544.11
2018,2,13,13,15,951.5,77.5,0.8,15.3,663.0,706.04,546.15
2018,2,13,13,30,947.0,77.0,0.7,15.4,649.0,706.84,545.81
2018,2,13,13,45,939.5,76.5,0.65,15.5,627.5,702.45,542.44
2018,2,13,14,0,932.0,76.0,0.6,15.6,606.0,694.91,536.86
2018,2,13,14,15,902.5,79.0,0.6,15.6,572.0,673.89,522.41
2018,2,13,14,30,873.0,82.0,0.6,15.6,538.0,653.16,508.05
2018,2,13,14,45,832.5,84.5,0.6,15.6,496.0,620.27,484.77
2018,2,13,15,0,792.0,87.0,0.6,15.6,454.0,585.8,460.06
2018,2,13,15,15,768.5,83.0,0.6,15.6,413.5,553.11,436.41
2018,2,13,15,30,745.0,79.0,0.6,15.6,373.0,518.94,411.01
2018,2,13,15,45,714.0,74.0,0.8,15.25,329.5,480.48,383.63
2018,2,13,16,0,683.0,69.0,1.0,14.9,286.0,439.74,352.96
2018,2,13,16,15,642.5,62.0,1.1,14.45,240.5,392.04,314.9
2018,2,13,16,30,602.0,55.0,1.2,14.0,195.0,345.26,275.85
2018,2,13,16,45,530.5,47.5,1.3,13.55,150.0,286.53,225.75
2018,2,13,17,0,459.0,40.0,1.4,13.1,105.0,231.92,177.29
2018,2,13,17,15,325.5,29.5,1.5,12.9,66.5,158.45,108.91
2018,2,13,17,30,192.0,19.0,1.6,12.7,28.0,85.24,0.0
2018,2,13,17,45,96.0,9.5,1.7,12.45,14.0,33.38,0.0
2018,2,13,18,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,14,6,45,26.5,3.0,1.15,9.75,3.0,0.0,0.0
2018,2,14,7,0,53.0,6.0,1.1,9.8,6.0,5.9,0.0
2018,2,14,7,15,193.5,18.5,1.05,10.05,33.5,18.18,0.0
2018,2,14,7,30,334.0,31.0,1.0,10.3,61.0,24.91,14.15
2018,2,14,7,45,433.0,40.0,0.95,10.5,103.5,30.38,21.13
2018,2,14,8,0,532.0,49.0,0.9,10.7,146.0,35.65,26.37
2018,2,14,8,15,609.0,54.0,1.0,11.05,195.5,37.22,28.04
2018,2,14,8,30,686.0,59.0,1.1,11.4,245.0,78.9,41.94
2018,2,14,8,45,714.5,65.0,1.2,11.7,289.5,122.54,68.94
2018,2,14,9,0,743.0,71.0,1.3,12.0,334.0,168.39,104.4
2018,2,14,9,15,724.5,82.5,1.55,12.4,365.0,209.07,141.0
2018,2,14,9,30,706.0,94.0,1.8,12.8,396.0,250.11,179.04
2018,2,14,9,45,467.5,134.0,2.05,13.2,341.5,251.31,190.65
2018,2,14,10,0,229.0,174.0,2.3,13.6,287.0,232.82,183.02
2018,2,14,10,15,139.0,197.5,2.5,13.75,267.5,234.04,186.28
2018,2,14,10,30,49.0,221.0,2.7,13.9,248.0,227.02,181.57
2018,2,14,10,45,57.0,237.5,2.85,14.05,270.0,248.91,199.07
2018,2,14,11,0,65.0,254.0,3.0,14.2,292.0,271.42,216.94
2018,2,14,11,15,103.0,270.5,3.1,14.35,333.0,309.89,247.59
2018,2,14,11,30,141.0,287.0,3.2,14.5,374.0,350.8,280.04
2018,2,14,11,45,294.5,259.0,3.35,14.6,445.0,418.17,334.86
2018,2,14,12,0,448.0,231.0,3.5,14.7,516.0,492.73,394.92
2018,2,14,12,15,452.0,236.0,3.6,14.75,524.5,511.69,409.87
2018,2,14,12,30,456.0,241.0,3.7,14.8,533.0,529.43,424.04
2018,2,14,12,45,513.0,220.5,3.8,14.8,546.5,554.64,445.11
2018,2,14,13,0,570.0,200.0,3.9,14.8,560.0,578.99,465.48
2018,2,14,13,15,745.0,142.5,4.05,14.7,602.5,644.13,519.18
2018,2,14,13,30,920.0,85.0,4.2,14.6,645.0,701.65,566.71
2018,2,14,13,45,918.5,82.5,4.3,14.55,625.5,699.15,565.82
2018,2,14,14,0,917.0,80.0,4.4,14.5,606.0,693.5,562.81
2018,2,14,14,15,906.0,78.5,4.6,14.3,577.0,679.63,554.11
2018,2,14,14,30,895.0,77.0,4.8,14.1,548.0,662.91,542.97
2018,2,14,14,45,875.5,76.0,5.0,13.9,511.5,638.71,525.62
2018,2,14,15,0,856.0,75.0,5.2,13.7,475.0,615.23,508.3
2018,2,14,15,15,838.0,71.5,5.2,13.7,435.0,584.91,484.31
2018,2,14,15,30,820.0,68.0,5.2,13.7,395.0,552.7,458.3
2018,2,14,15,45,790.0,64.5,5.4,13.1,350.0,512.32,426.38
2018,2,14,16,0,760.0,61.0,5.6,12.5,305.0,471.21,392.66
2018,2,14,16,15,715.0,56.5,5.5,12.1,257.5,421.32,349.75
2018,2,14,16,30,670.0,52.0,5.4,11.7,210.0,372.34,306.21
2018,2,14,16,45,594.0,46.0,5.3,11.3,162.5,313.22,253.08
2018,2,14,17,0,518.0,40.0,5.2,10.9,115.0,255.94,200.2
2018,2,14,17,15,378.5,31.0,5.25,10.65,74.5,179.04,127.51
2018,2,14,17,30,239.0,22.0,5.3,10.4,34.0,103.05,0.0
2018,2,14,17,45,119.5,11.0,5.3,10.2,17.0,41.13,0.0
2018,2,14,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.8,9.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.85,10.05,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.85,10.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.75,10.1,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.7,10.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.65,9.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.35,9.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.1,9.05,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.8,8.85,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.45,8.7,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,8.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,8.4,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,8.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,8.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.85,7.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.05,7.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.15,7.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.25,7.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,2,15,6,45,37.5,3.5,5.35,8.15,3.5,0.0,0.0
2018,2,15,7,0,75.0,7.0,5.4,8.3,7.0,6.88,0.0
2018,2,15,7,15,258.5,18.5,5.5,8.6,39.0,15.11,0.0
2018,2,15,7,30,442.0,30.0,5.6,8.9,71.0,23.64,13.59
2018,2,15,7,45,516.0,38.0,5.75,9.2,113.5,28.27,19.37
2018,2,15,8,0,590.0,46.0,5.9,9.5,156.0,32.74,23.84
2018,2,15,8,15,677.0,49.0,5.8,9.8,209.5,36.49,27.47
2018,2,15,8,30,764.0,52.0,5.7,10.1,263.0,79.24,38.99
2018,2,15,8,45,803.0,55.0,5.65,10.45,311.5,125.37,67.81
2018,2,15,9,0,842.0,58.0,5.6,10.8,360.0,174.62,106.55
2018,2,15,9,15,870.5,60.5,5.55,11.2,406.0,227.54,152.74
2018,2,15,9,30,899.0,63.0,5.5,11.6,452.0,278.41,198.91
2018,2,15,9,45,917.5,64.5,5.45,12.0,492.0,326.59,243.56
2018,2,15,10,0,936.0,66.0,5.4,12.4,532.0,374.71,287.74
2018,2,15,10,15,949.0,67.5,5.25,12.75,566.0,420.44,329.19
2018,2,15,10,30,962.0,69.0,5.1,13.1,600.0,465.17,368.77
2018,2,15,10,45,972.0,69.5,5.0,13.4,626.5,506.34,404.65
2018,2,15,11,0,982.0,70.0,4.9,13.7,653.0,545.81,438.2
2018,2,15,11,15,988.0,70.5,4.85,13.9,672.0,581.29,468.07
2018,2,15,11,30,994.0,71.0,4.8,14.1,691.0,614.42,495.4
2018,2,15,11,45,999.5,71.5,4.7,14.3,703.5,644.74,519.77
2018,2,15,12,0,1005.0,72.0,4.6,14.5,716.0,672.35,541.52
2018,2,15,12,15,1007.0,71.5,4.55,14.6,719.0,693.94,558.73
2018,2,15,12,30,1009.0,71.0,4.5,14.7,722.0,712.41,573.31
2018,2,15,12,45,1007.5,71.5,4.5,14.85,716.5,726.44,584.44
2018,2,15,13,0,1006.0,72.0,4.5,15.0,711.0,737.14,592.77
2018,2,15,13,15,1001.5,71.5,4.45,15.05,696.5,741.41,595.94
2018,2,15,13,30,997.0,71.0,4.4,15.1,682.0,742.27,596.72
2018,2,15,13,45,987.5,70.0,4.4,15.15,658.0,735.86,592.47
2018,2,15,14,0,978.0,69.0,4.4,15.2,634.0,726.14,585.9
2018,2,15,14,15,951.5,71.0,4.35,15.15,599.0,705.34,571.04
2018,2,15,14,30,925.0,73.0,4.3,15.1,564.0,681.85,553.49
2018,2,15,14,45,887.5,75.5,4.25,15.05,521.5,649.59,528.91
2018,2,15,15,0,850.0,78.0,4.2,15.0,479.0,618.63,504.92
2018,2,15,15,15,816.5,76.5,4.2,15.0,435.0,581.32,475.93
2018,2,15,15,30,783.0,75.0,4.2,15.0,391.0,542.82,445.44
2018,2,15,15,45,729.5,73.5,3.9,14.6,341.5,492.52,404.89
2018,2,15,16,0,676.0,72.0,3.6,14.2,292.0,445.3,365.92
2018,2,15,16,15,639.0,65.0,3.5,13.6,247.0,399.13,327.43
2018,2,15,16,30,602.0,58.0,3.4,13.0,202.0,353.64,288.09
2018,2,15,16,45,575.0,48.0,3.3,12.45,160.5,309.98,248.57
2018,2,15,17,0,548.0,38.0,3.2,11.9,119.0,263.62,205.06
2018,2,15,17,15,403.0,30.0,3.2,11.7,77.5,187.82,134.76
2018,2,15,17,30,258.0,22.0,3.2,11.5,36.0,110.63,0.0
2018,2,15,17,45,129.0,11.0,3.2,11.25,18.0,43.96,0.0
2018,2,15,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,16,6,45,32.0,4.0,1.7,9.8,4.0,0.0,0.0
2018,2,16,7,0,64.0,8.0,1.6,9.9,8.0,7.86,0.0
2018,2,16,7,15,201.5,20.0,1.65,10.25,36.5,16.42,0.0
2018,2,16,7,30,339.0,32.0,1.7,10.6,65.0,25.33,15.26
2018,2,16,7,45,429.5,40.5,1.75,10.9,106.5,30.3,21.13
2018,2,16,8,0,520.0,49.0,1.8,11.2,148.0,35.1,25.86
2018,2,16,8,15,611.5,53.5,1.9,11.55,201.5,39.41,29.95
2018,2,16,8,30,703.0,58.0,2.0,11.9,255.0,84.24,43.86
2018,2,16,8,45,755.0,59.5,2.05,12.25,304.5,127.49,70.67
2018,2,16,9,0,807.0,61.0,2.1,12.6,354.0,175.26,107.5
2018,2,16,9,15,833.5,64.0,2.1,12.95,398.5,223.3,149.02
2018,2,16,9,30,860.0,67.0,2.1,13.3,443.0,275.97,195.64
2018,2,16,9,45,879.0,68.5,2.1,13.65,482.0,322.72,237.82
2018,2,16,10,0,898.0,70.0,2.1,14.0,521.0,369.51,279.5
2018,2,16,10,15,910.5,72.0,2.15,14.25,554.0,414.09,318.88
2018,2,16,10,30,923.0,74.0,2.2,14.5,587.0,457.71,356.56
2018,2,16,10,45,931.5,75.0,2.2,14.7,613.0,497.37,390.21
2018,2,16,11,0,940.0,76.0,2.2,14.9,639.0,535.33,421.66
2018,2,16,11,15,945.5,77.0,2.2,15.1,657.5,569.81,449.7
2018,2,16,11,30,951.0,78.0,2.2,15.3,676.0,602.04,475.38
2018,2,16,11,45,953.5,79.0,2.2,15.45,686.5,630.11,497.49
2018,2,16,12,0,956.0,80.0,2.2,15.6,697.0,655.48,517.17
2018,2,16,12,15,957.0,80.0,2.2,15.7,699.5,676.09,533.16
2018,2,16,12,30,958.0,80.0,2.2,15.8,702.0,693.7,546.73
2018,2,16,12,45,956.5,80.0,2.2,15.9,696.5,706.61,556.71
2018,2,16,13,0,955.0,80.0,2.2,16.0,691.0,716.34,564.28
2018,2,16,13,15,951.0,79.0,2.3,16.05,677.0,720.13,567.9
2018,2,16,13,30,947.0,78.0,2.4,16.1,663.0,720.67,569.28
2018,2,16,13,45,941.0,77.0,2.45,16.15,642.0,716.62,567.16
2018,2,16,14,0,935.0,76.0,2.5,16.2,621.0,709.4,562.87
2018,2,16,14,15,912.0,77.5,2.55,16.1,588.0,690.57,550.34
2018,2,16,14,30,889.0,79.0,2.6,16.0,555.0,669.12,535.31
2018,2,16,14,45,866.5,78.5,2.7,15.95,517.5,646.36,519.16
2018,2,16,15,0,844.0,78.0,2.8,15.9,480.0,618.64,498.98
2018,2,16,15,15,841.5,71.5,2.8,15.9,443.5,594.3,480.75
2018,2,16,15,30,839.0,65.0,2.8,15.9,407.0,567.33,459.96
2018,2,16,15,45,803.0,63.0,2.8,15.45,360.0,524.52,426.77
2018,2,16,16,0,767.0,61.0,2.8,15.0,313.0,481.29,392.25
2018,2,16,16,15,729.5,55.5,2.75,14.5,266.0,433.31,352.74
2018,2,16,16,30,692.0,50.0,2.7,14.0,219.0,385.79,312.06
2018,2,16,16,45,621.5,44.5,2.7,13.45,171.0,325.15,259.5
2018,2,16,17,0,551.0,39.0,2.7,12.9,123.0,268.04,208.16
2018,2,16,17,15,395.5,31.0,2.75,12.65,80.0,187.87,135.93
2018,2,16,17,30,240.0,23.0,2.8,12.4,37.0,107.97,10.14
2018,2,16,17,45,120.0,11.5,2.9,12.15,18.5,42.53,0.0
2018,2,16,18,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,17,6,45,44.5,4.5,1.05,10.6,5.0,0.0,0.0
2018,2,17,7,0,89.0,9.0,1.1,10.7,10.0,8.85,0.0
2018,2,17,7,15,248.0,21.0,1.2,11.0,42.0,17.2,0.0
2018,2,17,7,30,407.0,33.0,1.3,11.3,74.0,26.06,16.12
2018,2,17,7,45,504.5,40.5,1.35,11.55,119.5,30.07,20.93
2018,2,17,8,0,602.0,48.0,1.4,11.8,165.0,34.01,24.86
2018,2,17,8,15,661.5,52.5,1.4,12.15,213.5,44.84,34.78
2018,2,17,8,30,721.0,57.0,1.4,12.5,262.0,87.22,44.72
2018,2,17,8,45,760.0,60.5,1.45,12.85,309.5,132.02,73.75
2018,2,17,9,0,799.0,64.0,1.5,13.2,357.0,180.01,111.49
2018,2,17,9,15,826.5,66.5,1.5,13.6,401.5,227.59,152.44
2018,2,17,9,30,854.0,69.0,1.5,14.0,446.0,276.63,195.75
2018,2,17,9,45,874.0,70.0,1.45,14.4,485.0,326.35,239.72
2018,2,17,10,0,894.0,71.0,1.4,14.8,524.0,372.95,280.5
2018,2,17,10,15,907.0,72.5,1.35,15.15,557.0,417.19,318.61
2018,2,17,10,30,920.0,74.0,1.3,15.5,590.0,460.51,354.87
2018,2,17,10,45,928.5,75.5,1.25,15.85,616.0,500.6,387.58
2018,2,17,11,0,937.0,77.0,1.2,16.2,642.0,539.0,417.99
2018,2,17,11,15,943.0,77.5,1.2,16.4,660.5,573.23,445.01
2018,2,17,11,30,949.0,78.0,1.2,16.6,679.0,605.22,469.73
2018,2,17,11,45,952.0,78.5,1.2,16.85,689.5,633.07,490.8
2018,2,17,12,0,955.0,79.0,1.2,17.1,700.0,658.22,509.5
2018,2,17,12,15,956.5,78.5,1.3,17.15,702.5,678.62,525.82
2018,2,17,12,30,958.0,78.0,1.4,17.2,705.0,696.03,539.86
2018,2,17,12,45,956.5,77.5,1.5,17.3,699.0,708.4,550.09
2018,2,17,13,0,955.0,77.0,1.6,17.4,693.0,717.57,557.63
2018,2,17,13,15,950.5,76.5,1.75,17.3,679.0,721.5,562.16
2018,2,17,13,30,946.0,76.0,1.9,17.2,665.0,722.17,564.49
2018,2,17,13,45,938.5,75.0,2.0,17.15,642.5,717.04,562.27
2018,2,17,14,0,931.0,74.0,2.1,17.1,620.0,708.75,557.88
2018,2,17,14,15,920.0,73.0,2.25,16.9,591.0,695.06,550.23
2018,2,17,14,30,909.0,72.0,2.4,16.7,562.0,678.46,540.2
2018,2,17,14,45,894.5,70.5,2.55,16.55,527.0,656.32,525.28
2018,2,17,15,0,880.0,69.0,2.7,16.4,492.0,631.71,508.11
2018,2,17,15,15,859.5,66.5,2.7,16.4,450.5,600.07,484.26
2018,2,17,15,30,839.0,64.0,2.7,16.4,409.0,569.78,460.84
2018,2,17,15,45,808.5,61.5,3.0,15.75,363.5,529.28,430.82
2018,2,17,16,0,778.0,59.0,3.3,15.1,318.0,488.05,398.87
2018,2,17,16,15,731.5,55.0,3.3,14.6,269.5,436.77,356.71
2018,2,17,16,30,685.0,51.0,3.3,14.1,221.0,386.52,313.85
2018,2,17,16,45,608.0,46.0,3.35,13.6,172.5,323.55,259.34
2018,2,17,17,0,531.0,41.0,3.4,13.1,124.0,268.24,209.47
2018,2,17,17,15,366.0,32.0,3.55,12.8,79.5,180.24,131.94
2018,2,17,17,30,201.0,23.0,3.7,12.5,35.0,98.02,22.65
2018,2,17,17,45,100.5,11.5,3.8,12.2,17.5,37.79,0.0
2018,2,17,18,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,4.95,10.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.05,10.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.3,10.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,18,6,45,10.5,4.0,5.7,10.45,4.0,0.0,0.0
2018,2,18,7,0,21.0,8.0,5.9,10.6,8.0,7.86,0.0
2018,2,18,7,15,88.0,23.0,6.25,10.75,31.0,19.24,0.0
2018,2,18,7,30,155.0,38.0,6.6,10.9,54.0,29.45,19.17
2018,2,18,7,45,223.0,53.5,7.0,11.05,90.5,40.6,30.25
2018,2,18,8,0,291.0,69.0,7.4,11.2,127.0,51.25,40.3
2018,2,18,8,15,256.5,88.0,7.45,11.25,149.0,72.77,54.45
2018,2,18,8,30,222.0,107.0,7.5,11.3,171.0,101.42,73.78
2018,2,18,8,45,140.5,117.0,7.6,11.4,160.0,118.05,89.54
2018,2,18,9,0,59.0,127.0,7.7,11.5,149.0,125.44,99.24
2018,2,18,9,15,106.5,156.5,7.7,11.55,202.0,161.71,128.11
2018,2,18,9,30,154.0,186.0,7.7,11.6,255.0,206.02,164.12
2018,2,18,9,45,441.5,152.0,7.65,11.7,373.0,267.44,209.08
2018,2,18,10,0,729.0,118.0,7.6,11.8,491.0,357.57,281.03
2018,2,18,10,15,797.0,107.5,7.7,11.9,538.5,408.56,325.94
2018,2,18,10,30,865.0,97.0,7.8,12.0,586.0,460.39,371.47
2018,2,18,10,45,858.0,104.0,7.9,12.05,607.0,497.08,404.61
2018,2,18,11,0,851.0,111.0,8.0,12.1,628.0,531.25,434.97
2018,2,18,11,15,675.5,166.5,8.1,12.15,584.5,518.47,425.74
2018,2,18,11,30,500.0,222.0,8.2,12.2,541.0,494.09,405.78
2018,2,18,11,45,698.0,165.0,8.35,12.25,618.0,572.04,472.01
2018,2,18,12,0,896.0,108.0,8.5,12.3,695.0,655.43,542.25
2018,2,18,12,15,919.0,101.5,8.6,12.25,705.5,682.39,565.29
2018,2,18,12,30,942.0,95.0,8.7,12.2,716.0,707.29,586.67
2018,2,18,12,45,943.0,94.0,8.85,12.15,711.0,720.75,598.68
2018,2,18,13,0,944.0,93.0,9.0,12.1,706.0,731.11,608.17
2018,2,18,13,15,904.5,102.5,9.05,11.95,680.0,723.61,602.78
2018,2,18,13,30,865.0,112.0,9.1,11.8,654.0,711.31,593.53
2018,2,18,13,45,697.0,152.0,9.2,11.7,579.5,641.69,536.07
2018,2,18,14,0,529.0,192.0,9.3,11.6,505.0,566.62,473.51
2018,2,18,14,15,629.0,160.0,9.35,11.45,514.5,601.17,504.46
2018,2,18,14,30,729.0,128.0,9.4,11.3,524.0,628.93,529.63
2018,2,18,14,45,469.0,167.0,9.45,11.15,415.5,491.33,414.1
2018,2,18,15,0,209.0,206.0,9.5,11.0,307.0,351.09,294.3
2018,2,18,15,15,336.5,168.0,9.5,11.0,315.0,391.32,330.7
2018,2,18,15,30,464.0,130.0,9.5,11.0,323.0,425.35,361.03
2018,2,18,15,45,322.5,129.0,9.55,10.6,256.0,327.22,277.56
2018,2,18,16,0,181.0,128.0,9.6,10.2,189.0,237.43,200.12
2018,2,18,16,15,223.0,106.5,9.5,9.95,170.5,236.5,199.28
2018,2,18,16,30,265.0,85.0,9.4,9.7,152.0,225.4,188.77
2018,2,18,16,45,298.0,69.0,9.3,9.5,129.0,220.12,181.72
2018,2,18,17,0,331.0,53.0,9.2,9.3,106.0,204.6,164.3
2018,2,18,17,15,258.0,40.5,9.2,9.15,73.0,153.31,115.63
2018,2,18,17,30,185.0,28.0,9.2,9.0,40.0,101.37,35.57
2018,2,18,17,45,94.5,14.5,9.15,8.85,20.5,39.48,0.0
2018,2,18,18,0,4.0,1.0,9.1,8.7,1.0,0.0,0.0
2018,2,18,18,15,2.0,0.5,9.05,8.6,0.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.0,8.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.0,8.4,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.0,8.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,8.95,8.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,8.9,8.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,8.9,8.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,8.9,8.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.85,7.95,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.8,7.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.8,7.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.8,7.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.7,7.65,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.6,7.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.55,7.5,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.5,7.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.45,7.35,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.4,7.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.3,7.25,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.2,7.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.1,7.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.0,7.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,7.95,7.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,7.9,7.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.85,7.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.85,7.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,7.9,7.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,7.95,7.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.1,6.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.2,6.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.3,6.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.4,6.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.5,6.75,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.6,6.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.65,6.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.7,6.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.75,6.55,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.8,6.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.75,6.45,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.7,6.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.65,6.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.6,6.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.6,6.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.6,6.3,0.0,0.0,0.0
2018,2,19,6,45,18.0,4.5,8.55,6.35,5.0,0.0,0.0
2018,2,19,7,0,36.0,9.0,8.5,6.4,10.0,8.85,0.0
2018,2,19,7,15,129.5,25.0,8.5,6.55,37.5,19.78,1.31
2018,2,19,7,30,223.0,41.0,8.5,6.7,65.0,31.85,21.83
2018,2,19,7,45,352.5,51.5,8.5,6.85,112.5,38.87,29.29
2018,2,19,8,0,482.0,62.0,8.5,7.0,160.0,46.13,36.37
2018,2,19,8,15,565.5,67.5,8.4,7.15,211.5,58.24,37.92
2018,2,19,8,30,649.0,73.0,8.3,7.3,263.0,99.04,56.83
2018,2,19,8,45,675.0,79.5,8.2,7.5,306.5,141.99,87.61
2018,2,19,9,0,701.0,86.0,8.1,7.7,350.0,186.95,125.39
2018,2,19,9,15,772.5,82.5,7.95,7.85,405.0,237.57,169.0
2018,2,19,9,30,844.0,79.0,7.8,8.0,460.0,290.5,216.32
2018,2,19,9,45,865.5,80.0,7.65,8.15,499.5,337.42,260.66
2018,2,19,10,0,887.0,81.0,7.5,8.3,539.0,384.7,304.9
2018,2,19,10,15,900.0,82.5,7.35,8.4,572.0,431.75,348.36
2018,2,19,10,30,913.0,84.0,7.2,8.5,605.0,475.07,387.88
2018,2,19,10,45,922.0,86.0,7.05,8.6,631.5,515.84,424.43
2018,2,19,11,0,931.0,88.0,6.9,8.7,658.0,554.96,458.78
2018,2,19,11,15,937.5,88.5,6.85,8.75,677.0,589.48,488.94
2018,2,19,11,30,944.0,89.0,6.8,8.8,696.0,621.79,516.74
2018,2,19,11,45,947.0,89.5,6.75,8.85,706.5,649.67,540.5
2018,2,19,12,0,950.0,90.0,6.7,8.9,717.0,674.86,561.71
2018,2,19,12,15,951.5,90.0,6.7,8.95,719.5,695.79,579.39
2018,2,19,12,30,953.0,90.0,6.7,9.0,722.0,713.76,594.51
2018,2,19,12,45,951.5,89.5,6.75,9.1,716.0,726.17,605.13
2018,2,19,13,0,950.0,89.0,6.8,9.2,710.0,735.38,612.74
2018,2,19,13,15,946.0,88.0,6.9,9.25,696.0,739.16,616.28
2018,2,19,13,30,942.0,87.0,7.0,9.3,682.0,739.68,617.41
2018,2,19,13,45,934.5,86.0,7.05,9.35,659.5,734.57,614.09
2018,2,19,14,0,927.0,85.0,7.1,9.4,637.0,726.29,608.41
2018,2,19,14,15,916.5,83.5,7.15,9.4,607.5,712.38,598.46
2018,2,19,14,30,906.0,82.0,7.2,9.4,578.0,695.56,586.11
2018,2,19,14,45,891.5,79.5,7.2,9.4,542.0,672.26,567.86
2018,2,19,15,0,877.0,77.0,7.2,9.4,506.0,649.59,549.75
2018,2,19,15,15,855.5,74.5,7.2,9.4,464.0,617.27,523.54
2018,2,19,15,30,834.0,72.0,7.2,9.4,422.0,583.16,495.38
2018,2,19,15,45,802.0,69.0,7.05,9.35,375.5,541.02,459.8
2018,2,19,16,0,770.0,66.0,6.9,9.3,329.0,498.22,422.89
2018,2,19,16,15,730.0,61.0,6.65,9.05,280.5,448.84,379.71
2018,2,19,16,30,690.0,56.0,6.4,8.8,232.0,400.01,335.73
2018,2,19,16,45,617.5,50.0,6.15,8.55,182.5,339.94,281.11
2018,2,19,17,0,545.0,44.0,5.9,8.3,133.0,281.36,226.56
2018,2,19,17,15,420.0,35.5,5.85,8.1,90.0,205.95,156.93
2018,2,19,17,30,295.0,27.0,5.8,7.9,47.0,134.25,59.71
2018,2,19,17,45,157.5,15.0,5.75,7.7,24.5,57.33,0.0
2018,2,19,18,0,20.0,3.0,5.7,7.5,2.0,0.0,0.0
2018,2,19,18,15,10.0,1.5,5.65,7.45,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.6,7.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.55,7.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.5,7.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.4,7.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.2,6.9,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,4.95,6.7,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.25,6.35,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,6.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,6.2,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,6.2,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.45,6.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.25,6.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,20,6,45,42.5,5.5,2.25,6.25,6.5,0.0,0.0
2018,2,20,7,0,85.0,11.0,2.2,6.4,13.0,10.81,0.0
2018,2,20,7,15,184.5,24.5,2.15,6.7,41.5,19.26,3.76
2018,2,20,7,30,284.0,38.0,2.1,7.0,70.0,29.22,19.8
2018,2,20,7,45,424.5,45.0,2.05,7.3,120.0,33.36,24.43
2018,2,20,8,0,565.0,52.0,2.0,7.6,170.0,36.68,27.82
2018,2,20,8,15,647.0,56.0,1.9,7.8,223.5,52.4,29.92
2018,2,20,8,30,729.0,60.0,1.8,8.0,277.0,99.51,53.22
2018,2,20,8,45,662.0,78.5,1.75,8.25,300.5,142.42,87.72
2018,2,20,9,0,595.0,97.0,1.7,8.5,324.0,181.52,124.14
2018,2,20,9,15,477.5,134.5,1.75,8.65,330.0,219.12,162.58
2018,2,20,9,30,360.0,172.0,1.8,8.8,336.0,247.82,192.49
2018,2,20,9,45,531.5,146.0,1.8,9.0,411.0,294.3,228.54
2018,2,20,10,0,703.0,120.0,1.8,9.2,486.0,356.68,278.91
2018,2,20,10,15,807.0,101.0,2.0,9.3,546.0,413.6,326.96
2018,2,20,10,30,911.0,82.0,2.2,9.4,606.0,476.5,379.73
2018,2,20,10,45,919.0,84.0,2.35,9.55,632.0,516.76,414.47
2018,2,20,11,0,927.0,86.0,2.5,9.7,658.0,555.31,447.23
2018,2,20,11,15,932.5,87.0,2.6,9.75,676.5,589.66,476.11
2018,2,20,11,30,938.0,88.0,2.7,9.8,695.0,621.77,502.74
2018,2,20,11,45,941.0,88.5,2.8,9.9,705.5,649.5,525.51
2018,2,20,12,0,944.0,89.0,2.9,10.0,716.0,674.56,545.91
2018,2,20,12,15,945.5,88.5,3.1,10.0,718.5,694.88,563.16
2018,2,20,12,30,947.0,88.0,3.3,10.0,721.0,712.22,578.02
2018,2,20,12,45,946.5,87.5,3.45,10.0,715.5,725.19,589.1
2018,2,20,13,0,946.0,87.0,3.6,10.0,710.0,734.99,597.31
2018,2,20,13,15,941.5,86.0,3.75,10.0,695.5,738.34,600.79
2018,2,20,13,30,937.0,85.0,3.9,10.0,681.0,738.44,601.97
2018,2,20,13,45,930.0,84.0,4.05,9.95,659.0,733.59,599.65
2018,2,20,14,0,923.0,83.0,4.2,9.9,637.0,725.59,595.28
2018,2,20,14,15,903.0,84.0,4.35,9.85,605.0,707.87,583.57
2018,2,20,14,30,883.0,85.0,4.5,9.8,573.0,687.49,569.67
2018,2,20,14,45,591.5,140.0,4.6,9.7,458.0,549.94,458.35
2018,2,20,15,0,300.0,195.0,4.7,9.6,343.0,405.22,338.26
2018,2,20,15,15,218.5,181.0,4.7,9.6,284.0,335.59,280.87
2018,2,20,15,30,137.0,167.0,4.7,9.6,225.0,262.01,219.13
2018,2,20,15,45,209.5,147.5,4.85,9.3,225.0,286.61,241.41
2018,2,20,16,0,282.0,128.0,5.0,9.0,225.0,299.71,253.34
2018,2,20,16,15,167.0,113.0,4.9,8.75,168.0,210.92,177.13
2018,2,20,16,30,52.0,98.0,4.8,8.5,111.0,130.19,107.16
2018,2,20,16,45,34.0,78.0,4.7,8.25,86.0,99.62,80.35
2018,2,20,17,0,16.0,58.0,4.6,8.0,61.0,69.94,54.12
2018,2,20,17,15,18.0,39.5,4.5,7.9,41.5,50.23,35.93
2018,2,20,17,30,20.0,21.0,4.4,7.8,22.0,28.48,10.81
2018,2,20,17,45,20.0,12.0,4.3,7.65,12.0,17.27,0.0
2018,2,20,18,0,20.0,3.0,4.2,7.5,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,4.1,7.45,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,21,6,45,21.5,4.5,1.75,7.35,5.0,0.0,0.0
2018,2,21,7,0,43.0,9.0,1.8,7.4,10.0,8.85,0.0
2018,2,21,7,15,193.5,24.0,1.9,7.6,44.5,18.74,5.36
2018,2,21,7,30,344.0,39.0,2.0,7.8,79.0,30.76,21.23
2018,2,21,7,45,428.5,47.5,2.15,7.95,122.0,35.39,26.23
2018,2,21,8,0,513.0,56.0,2.3,8.1,165.0,39.89,30.7
2018,2,21,8,15,603.5,60.0,2.35,8.2,219.5,57.45,33.35
2018,2,21,8,30,694.0,64.0,2.4,8.3,274.0,100.32,54.47
2018,2,21,8,45,735.5,67.0,2.45,8.4,322.0,147.68,88.86
2018,2,21,9,0,777.0,70.0,2.5,8.5,370.0,195.27,128.39
2018,2,21,9,15,807.5,72.0,2.5,8.75,415.0,242.65,170.65
2018,2,21,9,30,838.0,74.0,2.5,9.0,460.0,291.83,215.29
2018,2,21,9,45,862.5,74.5,2.5,9.25,500.5,342.31,261.05
2018,2,21,10,0,887.0,75.0,2.5,9.5,541.0,390.09,303.97
2018,2,21,10,15,899.5,77.0,2.35,9.75,574.5,434.69,343.3
2018,2,21,10,30,912.0,79.0,2.2,10.0,608.0,478.34,380.67
2018,2,21,10,45,921.5,80.5,2.05,10.25,634.5,518.9,414.47
2018,2,21,11,0,931.0,82.0,1.9,10.5,661.0,557.86,445.89
2018,2,21,11,15,936.5,83.5,1.55,10.65,680.0,592.81,472.23
2018,2,21,11,30,942.0,85.0,1.2,10.8,699.0,625.52,495.33
2018,2,21,11,45,944.5,85.5,0.85,11.0,709.5,653.05,512.88
2018,2,21,12,0,947.0,86.0,0.5,11.2,720.0,677.86,526.79
2018,2,21,12,15,947.5,86.5,0.7,11.3,722.5,698.57,544.8
2018,2,21,12,30,948.0,87.0,0.9,11.4,725.0,716.28,560.5
2018,2,21,12,45,945.5,87.0,1.15,11.55,718.5,728.4,572.07
2018,2,21,13,0,943.0,87.0,1.4,11.7,712.0,737.32,580.96
2018,2,21,13,15,937.5,86.5,1.6,11.75,697.5,740.44,585.33
2018,2,21,13,30,932.0,86.0,1.8,11.8,683.0,740.32,587.4
2018,2,21,13,45,923.0,86.0,2.05,11.85,661.0,735.1,586.12
2018,2,21,14,0,914.0,86.0,2.3,11.9,639.0,726.78,582.48
2018,2,21,14,15,902.0,85.0,2.35,11.85,609.0,712.32,573.21
2018,2,21,14,30,890.0,84.0,2.4,11.8,579.0,695.03,561.89
2018,2,21,14,45,872.5,82.5,2.5,11.75,542.5,673.98,547.35
2018,2,21,15,0,855.0,81.0,2.6,11.7,506.0,647.61,528.36
