Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,15,833.5,78.0,2.6,11.7,464.5,614.92,503.61
2018,2,21,15,30,812.0,75.0,2.6,11.7,423.0,580.5,477.02
2018,2,21,15,45,773.5,73.5,2.8,11.45,376.0,536.51,443.21
2018,2,21,16,0,735.0,72.0,3.0,11.2,329.0,492.25,408.01
2018,2,21,16,15,686.5,67.5,3.05,10.85,280.0,442.23,366.7
2018,2,21,16,30,638.0,63.0,3.1,10.5,231.0,391.35,323.3
2018,2,21,16,45,540.5,57.5,3.15,10.2,179.0,319.38,261.28
2018,2,21,17,0,443.0,52.0,3.2,9.9,127.0,253.16,202.77
2018,2,21,17,15,357.5,40.0,3.3,9.65,87.5,191.17,146.24
2018,2,21,17,30,272.0,28.0,3.4,9.4,48.0,132.28,73.71
2018,2,21,17,45,147.0,15.5,3.5,9.15,25.0,55.97,0.0
2018,2,21,18,0,22.0,3.0,3.6,8.9,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,3.7,8.8,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.85,8.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.05,7.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,6.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.9,7.65,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.1,7.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.25,7.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.3,7.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.5,7.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.5,7.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,7.7,0.0,0.0,0.0
2018,2,22,6,45,9.0,5.5,5.9,7.9,5.5,0.0,0.0
2018,2,22,7,0,18.0,11.0,6.0,8.1,11.0,10.81,0.0
2018,2,22,7,15,75.5,28.0,6.1,8.3,36.0,23.28,9.68
2018,2,22,7,30,133.0,45.0,6.2,8.5,61.0,36.69,26.41
2018,2,22,7,45,252.0,57.5,6.35,8.7,105.5,43.18,33.12
2018,2,22,8,0,371.0,70.0,6.5,8.9,150.0,51.31,40.9
2018,2,22,8,15,389.5,84.5,6.5,9.1,187.0,74.65,51.03
2018,2,22,8,30,408.0,99.0,6.5,9.3,224.0,110.37,73.68
2018,2,22,8,45,565.0,91.0,6.5,9.45,294.5,146.55,95.4
2018,2,22,9,0,722.0,83.0,6.5,9.6,365.0,197.41,133.0
2018,2,22,9,15,777.0,81.5,6.5,9.75,416.0,247.93,177.35
2018,2,22,9,30,832.0,80.0,6.5,9.9,467.0,299.43,223.78
2018,2,22,9,45,852.5,81.5,6.5,10.05,506.5,346.33,267.6
2018,2,22,10,0,873.0,83.0,6.5,10.2,546.0,393.53,311.16
2018,2,22,10,15,882.0,86.0,6.55,10.3,578.0,437.48,351.56
2018,2,22,10,30,891.0,89.0,6.6,10.4,610.0,482.51,391.91
2018,2,22,10,45,898.0,91.5,6.7,10.5,635.5,522.19,427.22
2018,2,22,11,0,905.0,94.0,6.8,10.6,661.0,560.15,460.42
2018,2,22,11,15,619.0,170.5,6.95,10.65,563.5,503.85,415.37
2018,2,22,11,30,333.0,247.0,7.1,10.7,466.0,430.11,353.84
2018,2,22,11,45,219.0,253.5,7.25,10.75,398.5,378.47,311.16
2018,2,22,12,0,105.0,260.0,7.4,10.8,331.0,319.37,261.35
2018,2,22,12,15,243.5,270.5,7.55,10.8,435.5,425.13,350.15
2018,2,22,12,30,382.0,281.0,7.7,10.8,540.0,534.12,440.27
2018,2,22,12,45,396.0,271.5,7.9,10.8,538.0,541.93,447.41
2018,2,22,13,0,410.0,262.0,8.1,10.8,536.0,552.27,456.75
2018,2,22,13,15,473.5,231.5,8.3,10.75,541.5,571.41,474.6
2018,2,22,13,30,537.0,201.0,8.5,10.7,547.0,588.74,491.06
2018,2,22,13,45,465.0,207.5,8.7,10.65,500.0,547.43,457.32
2018,2,22,14,0,393.0,214.0,8.9,10.6,453.0,504.81,422.22
2018,2,22,14,15,454.5,184.0,9.0,10.5,448.5,515.19,433.19
2018,2,22,14,30,516.0,154.0,9.1,10.4,444.0,522.14,441.21
2018,2,22,14,45,523.0,149.0,9.2,10.35,427.0,516.15,437.04
2018,2,22,15,0,530.0,144.0,9.3,10.3,410.0,508.16,431.13
2018,2,22,15,15,407.5,143.0,9.3,10.3,337.5,421.3,357.79
2018,2,22,15,30,285.0,142.0,9.3,10.3,265.0,330.88,280.72
2018,2,22,15,45,204.0,132.5,9.3,10.0,215.5,267.81,226.74
2018,2,22,16,0,123.0,123.0,9.3,9.7,166.0,202.08,169.96
2018,2,22,16,15,298.5,100.5,9.15,9.55,185.0,278.99,236.8
2018,2,22,16,30,474.0,78.0,9.0,9.4,204.0,331.24,280.03
2018,2,22,16,45,392.5,67.5,8.85,9.2,157.5,264.78,220.69
2018,2,22,17,0,311.0,57.0,8.7,9.0,111.0,205.97,167.42
2018,2,22,17,15,261.5,43.5,8.65,8.9,78.5,161.38,125.16
2018,2,22,17,30,212.0,30.0,8.6,8.8,46.0,118.31,71.01
2018,2,22,17,45,114.0,16.5,8.5,8.7,24.5,48.2,0.0
2018,2,22,18,0,16.0,3.0,8.4,8.6,3.0,0.0,0.0
2018,2,22,18,15,8.0,1.5,8.35,8.55,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.3,8.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.25,8.4,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.1,8.25,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,7.9,8.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.65,7.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.5,7.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.3,7.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.1,7.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.0,7.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,6.9,7.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.75,7.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.6,7.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.5,7.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.35,6.9,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.3,6.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.25,6.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.2,6.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.15,6.55,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.05,6.4,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.0,6.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,5.95,6.2,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,5.9,6.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.7,5.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.65,5.8,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.6,5.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.55,5.6,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.3,5.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.25,5.25,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.2,5.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.15,5.15,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.1,5.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.1,5.1,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,5.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.05,5.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,4.95,4.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,4.9,4.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,4.9,5.25,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,4.9,5.6,0.0,0.0,0.0
2018,2,23,6,45,57.5,7.0,4.9,5.95,8.5,0.0,0.0
2018,2,23,7,0,115.0,14.0,4.9,6.3,17.0,13.76,0.0
2018,2,23,7,15,243.0,26.5,5.05,6.6,51.5,21.1,9.51
2018,2,23,7,30,371.0,39.0,5.2,6.9,86.0,30.08,20.92
2018,2,23,7,45,476.5,47.5,5.4,7.25,135.5,34.78,25.82
2018,2,23,8,0,582.0,56.0,5.6,7.6,185.0,39.32,30.25
2018,2,23,8,15,689.5,56.5,5.6,7.8,245.0,66.06,35.97
2018,2,23,8,30,797.0,57.0,5.6,8.0,305.0,112.14,59.33
2018,2,23,8,45,831.0,60.0,5.6,8.2,355.0,160.92,96.13
2018,2,23,9,0,865.0,63.0,5.6,8.4,405.0,212.29,140.37
2018,2,23,9,15,887.5,66.0,5.5,8.55,451.0,266.78,190.18
2018,2,23,9,30,910.0,69.0,5.4,8.7,497.0,318.52,238.42
2018,2,23,9,45,925.5,71.5,5.3,8.9,537.0,368.1,284.78
2018,2,23,10,0,941.0,74.0,5.2,9.1,577.0,417.35,330.07
2018,2,23,10,15,950.0,75.5,5.15,9.25,609.5,462.43,371.18
2018,2,23,10,30,959.0,77.0,5.1,9.4,642.0,506.15,410.16
2018,2,23,10,45,965.0,78.5,5.1,9.6,667.5,546.85,445.76
2018,2,23,11,0,971.0,80.0,5.1,9.8,693.0,585.56,478.91
2018,2,23,11,15,976.0,81.0,5.1,9.95,712.0,621.08,508.88
2018,2,23,11,30,981.0,82.0,5.1,10.1,731.0,654.2,536.34
2018,2,23,11,45,983.0,83.0,5.1,10.25,741.5,682.93,559.86
2018,2,23,12,0,985.0,84.0,5.1,10.4,752.0,708.81,580.78
2018,2,23,12,15,983.5,85.0,5.1,10.5,754.0,729.44,597.46
2018,2,23,12,30,982.0,86.0,5.1,10.6,756.0,746.89,611.12
2018,2,23,12,45,978.0,87.0,5.1,10.75,749.5,759.41,620.39
2018,2,23,13,0,974.0,88.0,5.1,10.9,743.0,768.59,627.26
2018,2,23,13,15,969.5,87.0,5.05,10.95,728.0,772.02,629.88
2018,2,23,13,30,965.0,86.0,5.0,11.0,713.0,772.08,630.12
2018,2,23,13,45,957.5,85.5,5.0,11.1,690.5,767.25,626.91
2018,2,23,14,0,950.0,85.0,5.0,11.2,668.0,759.16,621.38
2018,2,23,14,15,925.0,86.5,4.9,11.2,632.5,737.97,605.69
2018,2,23,14,30,900.0,88.0,4.8,11.2,597.0,714.13,588.08
2018,2,23,14,45,887.5,84.5,4.75,11.2,560.5,693.96,573.35
2018,2,23,15,0,875.0,81.0,4.7,11.2,524.0,668.14,553.55
2018,2,23,15,15,863.0,77.0,4.7,11.2,484.0,639.65,531.57
2018,2,23,15,30,851.0,73.0,4.7,11.2,444.0,608.92,507.34
2018,2,23,15,45,822.0,70.0,4.65,11.0,397.0,567.37,473.99
2018,2,23,16,0,793.0,67.0,4.6,10.8,350.0,524.95,439.1
2018,2,23,16,15,729.5,65.0,4.45,10.35,296.5,465.08,389.06
2018,2,23,16,30,666.0,63.0,4.3,9.9,243.0,410.12,341.65
2018,2,23,16,45,560.5,56.5,4.15,9.45,187.0,331.57,273.71
2018,2,23,17,0,455.0,50.0,4.0,9.0,131.0,259.6,210.08
2018,2,23,17,15,402.5,40.0,4.05,8.7,94.5,210.79,163.8
2018,2,23,17,30,350.0,30.0,4.1,8.4,58.0,163.89,104.22
2018,2,23,17,45,197.5,18.0,4.15,8.15,31.5,73.78,0.0
2018,2,23,18,0,45.0,6.0,4.2,7.9,5.0,0.0,0.0
2018,2,23,18,15,22.5,3.0,4.15,7.8,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,6.9,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.55,5.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,24,6,45,73.5,9.0,3.6,6.9,11.5,0.0,0.0
2018,2,24,7,0,147.0,18.0,3.6,7.3,23.0,17.69,0.0
2018,2,24,7,15,288.5,29.5,3.8,7.7,60.0,23.86,12.43
2018,2,24,7,30,430.0,41.0,4.0,8.1,97.0,31.73,22.38
2018,2,24,7,45,430.0,51.5,4.15,8.5,128.0,38.15,28.76
2018,2,24,8,0,430.0,62.0,4.3,8.9,159.0,44.22,34.56
2018,2,24,8,15,261.5,94.5,4.35,9.1,157.5,85.93,62.24
2018,2,24,8,30,93.0,127.0,4.4,9.3,156.0,116.33,91.05
2018,2,24,8,45,147.5,145.5,4.4,9.55,200.5,146.48,113.72
2018,2,24,9,0,202.0,164.0,4.4,9.8,245.0,182.06,141.55
2018,2,24,9,15,190.0,185.0,4.5,10.0,267.5,209.05,165.31
2018,2,24,9,30,178.0,206.0,4.6,10.2,290.0,234.86,187.9
2018,2,24,9,45,300.5,201.5,4.65,10.45,357.5,279.35,222.86
2018,2,24,10,0,423.0,197.0,4.7,10.7,425.0,334.44,267.59
2018,2,24,10,15,578.5,166.5,4.8,10.85,498.5,391.65,314.82
2018,2,24,10,30,734.0,136.0,4.9,11.0,572.0,459.2,371.06
2018,2,24,10,45,809.0,118.5,5.0,11.15,618.0,510.61,414.57
2018,2,24,11,0,884.0,101.0,5.1,11.3,664.0,562.84,458.49
2018,2,24,11,15,828.5,122.0,5.15,11.3,661.0,581.69,474.82
2018,2,24,11,30,773.0,143.0,5.2,11.3,658.0,594.14,485.6
2018,2,24,11,45,715.0,166.0,5.25,11.25,648.0,603.22,493.23
2018,2,24,12,0,657.0,189.0,5.3,11.2,638.0,607.56,496.76
2018,2,24,12,15,645.0,194.0,5.45,11.2,636.0,620.24,507.61
2018,2,24,12,30,633.0,199.0,5.6,11.2,634.0,630.45,516.38
2018,2,24,12,45,539.0,223.0,5.7,11.2,591.0,599.23,491.12
2018,2,24,13,0,445.0,247.0,5.8,11.2,548.0,565.74,463.77
2018,2,24,13,15,359.5,270.0,5.95,11.25,510.0,530.2,434.66
2018,2,24,13,30,274.0,293.0,6.1,11.3,472.0,497.06,406.99
2018,2,24,13,45,319.5,273.5,6.2,11.35,476.0,511.73,420.54
2018,2,24,14,0,365.0,254.0,6.3,11.4,480.0,524.75,432.66
2018,2,24,14,15,334.0,244.5,6.4,11.4,444.0,492.96,407.5
2018,2,24,14,30,303.0,235.0,6.5,11.4,408.0,460.44,381.65
2018,2,24,14,45,401.0,197.0,6.55,11.4,411.0,490.24,408.65
2018,2,24,15,0,499.0,159.0,6.6,11.4,414.0,508.85,426.35
2018,2,24,15,15,576.0,131.0,6.6,11.4,402.0,522.03,438.7
2018,2,24,15,30,653.0,103.0,6.6,11.4,390.0,526.72,443.87
2018,2,24,15,45,650.0,93.5,6.65,11.2,354.0,498.45,420.95
2018,2,24,16,0,647.0,84.0,6.7,11.0,318.0,468.29,395.83
2018,2,24,16,15,629.5,76.0,6.55,10.75,277.0,430.44,363.21
2018,2,24,16,30,612.0,68.0,6.4,10.5,236.0,391.99,328.94
2018,2,24,16,45,528.5,61.5,6.3,10.3,186.0,324.87,269.6
2018,2,24,17,0,445.0,55.0,6.2,10.1,136.0,262.55,213.31
2018,2,24,17,15,340.0,44.0,6.1,9.85,94.5,192.99,150.58
2018,2,24,17,30,235.0,33.0,6.0,9.6,53.0,133.06,87.67
2018,2,24,17,45,129.0,19.0,5.9,9.35,29.0,55.75,0.0
2018,2,24,18,0,23.0,5.0,5.8,9.1,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,5.8,9.05,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.75,8.9,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.65,8.7,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.5,8.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.85,7.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,7.6,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,6.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,6.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,6.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,25,6,45,87.5,9.0,2.35,7.1,12.5,0.0,0.0
2018,2,25,7,0,175.0,18.0,2.3,7.4,25.0,17.69,0.0
2018,2,25,7,15,324.0,29.0,2.25,7.75,64.5,23.02,12.53
2018,2,25,7,30,473.0,40.0,2.2,8.1,104.0,30.43,21.36
2018,2,25,7,45,541.0,47.5,2.2,8.4,150.0,34.22,25.31
2018,2,25,8,0,609.0,55.0,2.2,8.7,196.0,37.89,28.9
2018,2,25,8,15,678.0,59.0,2.25,9.1,249.5,73.98,39.98
2018,2,25,8,30,747.0,63.0,2.3,9.5,303.0,119.99,66.49
2018,2,25,8,45,782.0,66.5,2.3,9.9,352.0,167.18,102.64
2018,2,25,9,0,817.0,70.0,2.3,10.3,401.0,217.15,145.25
2018,2,25,9,15,842.5,73.0,2.3,10.6,446.5,266.84,189.87
2018,2,25,9,30,868.0,76.0,2.3,10.9,492.0,317.78,235.9
2018,2,25,9,45,886.0,77.5,2.25,11.2,531.5,368.94,281.71
2018,2,25,10,0,904.0,79.0,2.2,11.5,571.0,416.75,323.9
2018,2,25,10,15,916.0,80.5,2.2,11.7,604.5,461.72,363.09
2018,2,25,10,30,928.0,82.0,2.2,11.9,638.0,505.65,400.41
2018,2,25,10,45,936.0,82.5,2.2,12.05,663.5,545.37,433.62
2018,2,25,11,0,944.0,83.0,2.2,12.2,689.0,583.3,464.61
2018,2,25,11,15,950.5,84.5,2.3,12.3,708.5,619.36,493.98
2018,2,25,11,30,957.0,86.0,2.4,12.4,728.0,653.19,521.11
2018,2,25,11,45,961.0,86.0,2.5,12.45,739.0,681.6,543.92
2018,2,25,12,0,965.0,86.0,2.6,12.5,750.0,707.29,564.43
2018,2,25,12,15,964.5,86.5,2.8,12.55,752.0,727.66,581.29
2018,2,25,12,30,964.0,87.0,3.0,12.6,754.0,744.94,594.94
2018,2,25,12,45,960.0,88.0,3.2,12.6,747.5,757.14,604.95
2018,2,25,13,0,956.0,89.0,3.4,12.6,741.0,766.06,612.69
2018,2,25,13,15,952.5,88.0,3.6,12.6,726.5,769.99,616.87
2018,2,25,13,30,949.0,87.0,3.8,12.6,712.0,770.62,618.74
2018,2,25,13,45,942.5,86.0,3.95,12.55,689.5,765.83,616.61
2018,2,25,14,0,936.0,85.0,4.1,12.5,667.0,757.84,612.2
2018,2,25,14,15,922.0,84.5,4.3,12.45,636.0,741.99,602.46
2018,2,25,14,30,908.0,84.0,4.5,12.4,605.0,723.27,590.61
2018,2,25,14,45,871.0,86.0,4.65,12.3,561.0,692.27,569.05
2018,2,25,15,0,834.0,88.0,4.8,12.2,517.0,656.46,542.47
2018,2,25,15,15,809.0,86.0,4.8,12.2,474.5,622.55,516.2
2018,2,25,15,30,784.0,84.0,4.8,12.2,432.0,587.1,488.22
2018,2,25,15,45,774.0,77.0,5.15,11.8,390.5,553.76,463.14
2018,2,25,16,0,764.0,70.0,5.5,11.4,349.0,518.59,435.41
2018,2,25,16,15,718.5,66.0,5.35,11.05,299.0,466.34,391.36
2018,2,25,16,30,673.0,62.0,5.2,10.7,249.0,417.71,349.01
2018,2,25,16,45,498.0,51.0,5.1,10.35,174.5,300.87,249.43
2018,2,25,17,0,323.0,40.0,5.0,10.0,100.0,196.14,159.06
2018,2,25,17,15,243.5,31.0,4.85,9.75,68.0,143.42,111.45
2018,2,25,17,30,164.0,22.0,4.7,9.5,36.0,94.25,62.61
2018,2,25,17,45,95.5,13.0,4.55,9.3,20.0,40.55,0.0
2018,2,25,18,0,27.0,4.0,4.4,9.1,4.0,0.0,0.0
2018,2,25,18,15,13.5,2.0,4.3,9.0,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.45,9.25,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.5,9.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.55,9.8,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.1,9.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,6.25,9.9,2.5,2.46,0.0
2018,2,26,7,0,0.0,5.0,6.3,9.9,5.0,4.91,0.0
2018,2,26,7,15,0.0,9.0,6.4,9.9,9.0,8.67,1.33
2018,2,26,7,30,0.0,13.0,6.5,9.9,13.0,12.53,5.42
2018,2,26,7,45,0.0,17.0,6.6,9.9,17.0,16.39,9.11
2018,2,26,8,0,0.0,21.0,6.7,9.9,21.0,20.26,12.75
2018,2,26,8,15,0.0,21.0,6.7,9.9,21.0,20.26,11.96
2018,2,26,8,30,0.0,21.0,6.7,9.9,21.0,20.26,11.97
2018,2,26,8,45,6.5,52.5,6.75,9.85,55.0,51.69,38.88
2018,2,26,9,0,13.0,84.0,6.8,9.8,89.0,83.49,65.88
2018,2,26,9,15,48.0,127.5,6.8,9.8,150.0,130.67,104.81
2018,2,26,9,30,83.0,171.0,6.8,9.8,211.0,182.35,147.56
2018,2,26,9,45,138.5,195.0,6.8,9.8,268.5,224.79,182.28
2018,2,26,10,0,194.0,219.0,6.8,9.8,326.0,275.14,223.94
2018,2,26,10,15,394.0,198.5,6.8,9.85,431.5,347.69,283.48
2018,2,26,10,30,594.0,178.0,6.8,9.9,537.0,440.33,360.35
2018,2,26,10,45,668.5,162.0,6.8,9.9,581.5,486.92,400.33
2018,2,26,11,0,743.0,146.0,6.8,9.9,626.0,537.04,443.07
2018,2,26,11,15,830.5,122.5,6.85,9.95,673.0,591.25,489.0
2018,2,26,11,30,918.0,99.0,6.9,10.0,720.0,647.06,535.9
2018,2,26,11,45,733.0,166.5,6.9,10.05,667.0,621.81,514.17
2018,2,26,12,0,548.0,234.0,6.9,10.1,614.0,585.92,483.22
2018,2,26,12,15,438.0,271.0,6.95,10.1,575.0,562.23,462.96
2018,2,26,12,30,328.0,308.0,7.0,10.1,536.0,531.21,436.39
2018,2,26,12,45,353.5,298.0,7.0,10.15,542.0,546.33,449.48
2018,2,26,13,0,379.0,288.0,7.0,10.2,548.0,560.64,461.84
2018,2,26,13,15,380.0,282.5,7.0,10.2,539.0,560.96,462.64
2018,2,26,13,30,381.0,277.0,7.0,10.2,530.0,559.88,462.39
2018,2,26,13,45,431.0,253.0,7.0,10.2,530.0,578.51,479.06
2018,2,26,14,0,481.0,229.0,7.0,10.2,530.0,590.47,490.49
2018,2,26,14,15,544.5,197.5,7.0,10.2,524.0,601.32,501.45
2018,2,26,14,30,608.0,166.0,7.0,10.2,518.0,611.25,511.56
2018,2,26,14,45,675.0,139.5,6.95,10.15,508.0,622.39,522.5
2018,2,26,15,0,742.0,113.0,6.9,10.1,498.0,628.26,529.05
2018,2,26,15,15,720.5,108.0,6.9,10.1,457.0,595.29,502.62
2018,2,26,15,30,699.0,103.0,6.9,10.1,416.0,560.88,474.71
2018,2,26,15,45,645.5,99.5,6.75,9.95,365.0,507.92,430.82
2018,2,26,16,0,592.0,96.0,6.6,9.8,314.0,455.88,386.98
2018,2,26,16,15,604.0,82.0,6.3,9.6,278.0,428.71,363.38
2018,2,26,16,30,616.0,68.0,6.0,9.4,242.0,398.88,336.35
2018,2,26,16,45,550.5,61.0,5.7,9.2,194.0,338.66,282.59
2018,2,26,17,0,485.0,54.0,5.4,9.0,146.0,281.99,230.72
2018,2,26,17,15,358.0,44.0,5.25,8.8,100.5,202.72,159.94
2018,2,26,17,30,231.0,34.0,5.1,8.6,55.0,134.86,94.21
2018,2,26,17,45,131.5,19.5,4.95,8.45,30.0,57.86,0.0
2018,2,26,18,0,32.0,5.0,4.8,8.3,5.0,4.91,0.0
2018,2,26,18,15,16.0,2.5,4.65,8.25,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,7.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.25,7.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.45,7.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.95,7.8,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.8,7.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.15,7.8,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.7,7.8,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,6.9,7.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.1,7.75,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.3,7.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.25,7.65,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.2,7.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.15,7.5,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.1,7.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.05,7.35,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.0,7.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,6.95,7.3,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,6.9,7.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,6.95,7.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.0,7.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.05,7.3,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.1,7.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.1,7.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.1,7.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.1,7.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.05,6.95,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.0,6.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,6.95,6.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,6.9,6.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.7,6.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.6,6.25,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.5,6.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.45,6.05,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.35,5.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.3,5.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.35,6.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.4,6.5,0.0,0.0,0.0
2018,2,27,6,45,72.5,9.5,6.5,6.75,13.0,9.34,0.0
2018,2,27,7,0,145.0,19.0,6.6,7.0,26.0,15.02,0.0
2018,2,27,7,15,301.5,30.5,6.6,7.25,67.0,23.87,14.17
2018,2,27,7,30,458.0,42.0,6.6,7.5,108.0,31.68,22.63
2018,2,27,7,45,524.5,50.5,6.65,7.75,154.5,36.29,27.28
2018,2,27,8,0,591.0,59.0,6.7,8.0,201.0,40.69,31.53
2018,2,27,8,15,698.5,58.5,6.55,8.2,263.0,80.76,42.8
2018,2,27,8,30,806.0,58.0,6.4,8.4,325.0,128.54,70.85
2018,2,27,8,45,836.0,61.5,6.25,8.65,374.5,178.35,110.93
2018,2,27,9,0,866.0,65.0,6.1,8.9,424.0,233.99,160.06
2018,2,27,9,15,887.0,68.0,5.9,9.15,469.5,285.09,207.41
2018,2,27,9,30,908.0,71.0,5.7,9.4,515.0,336.87,255.6
2018,2,27,9,45,923.0,73.5,5.5,9.6,555.5,386.56,301.72
2018,2,27,10,0,938.0,76.0,5.3,9.8,596.0,435.88,346.54
2018,2,27,10,15,951.0,78.0,5.15,10.0,631.5,483.25,388.74
2018,2,27,10,30,964.0,80.0,5.0,10.2,667.0,529.59,428.94
2018,2,27,10,45,972.5,81.5,4.9,10.4,694.5,571.91,464.99
2018,2,27,11,0,981.0,83.0,4.8,10.6,722.0,612.39,498.63
2018,2,27,11,15,986.0,84.0,4.7,10.8,741.0,648.35,527.91
2018,2,27,11,30,991.0,85.0,4.6,11.0,760.0,681.86,554.59
2018,2,27,11,45,992.5,86.0,4.55,11.15,770.0,710.57,577.32
2018,2,27,12,0,994.0,87.0,4.5,11.3,780.0,736.36,597.41
2018,2,27,12,15,992.5,87.0,4.45,11.45,781.0,756.11,612.14
2018,2,27,12,30,991.0,87.0,4.4,11.6,782.0,772.62,623.79
2018,2,27,12,45,986.0,87.0,4.35,11.7,773.5,783.37,631.34
2018,2,27,13,0,981.0,87.0,4.3,11.8,765.0,790.71,636.48
2018,2,27,13,15,976.5,86.5,4.2,11.85,750.0,794.49,638.91
2018,2,27,13,30,972.0,86.0,4.1,11.9,735.0,794.88,639.11
2018,2,27,13,45,964.5,85.5,4.05,12.0,712.0,789.75,635.57
2018,2,27,14,0,957.0,85.0,4.0,12.1,689.0,781.35,629.77
2018,2,27,14,15,935.5,86.5,3.9,12.1,654.5,761.97,615.93
2018,2,27,14,30,914.0,88.0,3.8,12.1,620.0,739.85,600.15
2018,2,27,14,45,879.5,88.5,3.75,12.1,575.5,708.51,577.6
2018,2,27,15,0,845.0,89.0,3.7,12.1,531.0,672.16,550.58
2018,2,27,15,15,822.0,86.5,3.7,12.1,488.0,638.47,525.06
2018,2,27,15,30,799.0,84.0,3.7,12.1,445.0,603.12,497.74
2018,2,27,15,45,769.0,80.5,3.8,11.9,398.5,561.09,465.15
2018,2,27,16,0,739.0,77.0,3.9,11.7,352.0,520.64,432.82
2018,2,27,16,15,685.5,72.0,3.85,11.25,299.5,463.58,386.21
2018,2,27,16,30,632.0,67.0,3.8,10.8,247.0,408.21,339.6
2018,2,27,16,45,566.5,60.0,3.75,10.3,198.0,347.13,286.89
2018,2,27,17,0,501.0,53.0,3.7,9.8,149.0,289.63,235.59
2018,2,27,17,15,377.5,42.0,3.7,9.5,102.0,209.58,165.01
2018,2,27,17,30,254.0,31.0,3.7,9.2,55.0,139.57,98.91
2018,2,27,17,45,146.0,18.5,3.7,8.85,30.5,72.85,0.0
2018,2,27,18,0,38.0,6.0,3.7,8.5,6.0,15.62,0.0
2018,2,27,18,15,19.0,3.0,3.65,8.4,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,28,6,45,74.0,10.0,2.4,7.9,14.0,9.83,0.0
2018,2,28,7,0,148.0,20.0,2.4,8.2,28.0,15.76,0.0
2018,2,28,7,15,259.0,33.0,2.5,8.5,64.5,26.02,16.26
2018,2,28,7,30,370.0,46.0,2.6,8.8,101.0,35.14,25.69
2018,2,28,7,45,251.5,62.5,2.7,9.05,106.5,46.08,36.03
2018,2,28,8,0,133.0,79.0,2.8,9.3,112.0,67.14,55.33
2018,2,28,8,15,92.0,90.0,2.85,9.5,115.0,82.98,63.21
2018,2,28,8,30,51.0,101.0,2.9,9.7,118.0,97.84,76.66
2018,2,28,8,45,105.5,129.0,2.95,9.85,171.0,130.47,101.76
2018,2,28,9,0,160.0,157.0,3.0,10.0,224.0,172.37,135.01
2018,2,28,9,15,101.5,175.5,3.05,10.25,219.5,182.94,146.23
2018,2,28,9,30,43.0,194.0,3.1,10.5,215.0,190.98,154.51
2018,2,28,9,45,32.5,202.0,3.2,10.7,218.5,198.13,160.39
2018,2,28,10,0,22.0,210.0,3.3,10.9,222.0,206.98,167.48
2018,2,28,10,15,19.0,211.0,3.35,11.0,222.0,208.5,168.44
2018,2,28,10,30,16.0,212.0,3.4,11.1,222.0,209.56,169.04
2018,2,28,10,45,85.0,249.0,3.45,11.2,304.5,278.72,225.33
2018,2,28,11,0,154.0,286.0,3.5,11.3,387.0,354.12,285.91
2018,2,28,11,15,223.5,298.0,3.55,11.35,449.0,412.63,332.81
2018,2,28,11,30,293.0,310.0,3.6,11.4,511.0,475.18,382.56
2018,2,28,11,45,322.5,308.5,3.6,11.5,532.5,503.09,404.6
2018,2,28,12,0,352.0,307.0,3.6,11.6,554.0,531.39,427.01
2018,2,28,12,15,326.5,314.5,3.6,11.6,544.0,531.37,426.71
2018,2,28,12,30,301.0,322.0,3.6,11.6,534.0,529.51,425.05
2018,2,28,12,45,209.0,318.5,3.6,11.65,465.0,464.83,373.65
2018,2,28,13,0,117.0,315.0,3.6,11.7,396.0,399.93,321.36
2018,2,28,13,15,95.0,308.0,3.55,11.65,373.0,375.7,302.35
2018,2,28,13,30,73.0,301.0,3.5,11.6,350.0,354.7,285.59
2018,2,28,13,45,102.5,294.5,3.5,11.6,361.0,371.25,299.97
2018,2,28,14,0,132.0,288.0,3.5,11.6,372.0,393.05,318.32
2018,2,28,14,15,105.5,263.5,3.45,11.55,328.5,343.52,279.01
2018,2,28,14,30,79.0,239.0,3.4,11.5,285.0,299.5,243.83
2018,2,28,14,45,58.0,212.0,3.35,11.45,244.5,256.7,209.36
2018,2,28,15,0,37.0,185.0,3.3,11.4,204.0,214.08,174.59
2018,2,28,15,15,22.5,154.0,3.3,11.4,165.5,171.8,139.85
2018,2,28,15,30,8.0,123.0,3.3,11.4,127.0,126.04,101.69
2018,2,28,15,45,68.0,126.0,3.3,11.3,152.0,170.28,140.52
2018,2,28,16,0,128.0,129.0,3.3,11.2,177.0,214.07,178.16
2018,2,28,16,15,161.5,118.0,3.3,11.1,170.0,217.77,181.48
2018,2,28,16,30,195.0,107.0,3.3,11.0,163.0,225.54,187.58
2018,2,28,16,45,160.0,89.5,3.3,10.95,129.5,183.74,151.22
2018,2,28,17,0,125.0,72.0,3.3,10.9,96.0,138.21,111.38
2018,2,28,17,15,85.5,53.0,3.35,10.8,67.5,97.57,75.43
2018,2,28,17,30,46.0,34.0,3.4,10.7,39.0,59.48,40.62
2018,2,28,17,45,30.0,19.5,3.45,10.65,22.0,33.24,0.0
2018,2,28,18,0,14.0,5.0,3.5,10.6,5.0,8.54,0.0
2018,2,28,18,15,7.0,2.5,3.6,10.6,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.1,10.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.8,10.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.95,10.85,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.45,10.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.35,10.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.35,10.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.45,10.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.7,10.95,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.45,11.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.75,11.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.9,11.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.95,11.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.0,11.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.1,11.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.3,11.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.4,11.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.35,11.55,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.3,11.6,0.0,0.0,0.0
2018,3,1,6,45,0.5,1.5,8.2,11.65,1.5,1.47,0.0
2018,3,1,7,0,1.0,3.0,8.1,11.7,3.0,2.91,0.0
2018,3,1,7,15,0.5,5.5,7.85,11.75,5.5,5.3,0.0
2018,3,1,7,30,0.0,8.0,7.6,11.8,8.0,7.71,1.16
2018,3,1,7,45,0.0,11.0,7.35,11.85,11.0,10.6,3.86
2018,3,1,8,0,0.0,14.0,7.1,11.9,14.0,13.5,6.54
2018,3,1,8,15,0.0,21.5,6.9,11.95,21.5,20.74,12.26
2018,3,1,8,30,0.0,29.0,6.7,12.0,29.0,27.99,18.5
2018,3,1,8,45,0.0,45.0,6.5,12.0,45.0,43.46,31.74
2018,3,1,9,0,0.0,61.0,6.3,12.0,61.0,58.95,44.89
2018,3,1,9,15,0.0,75.5,6.15,12.05,75.5,73.0,56.68
2018,3,1,9,30,0.0,90.0,6.0,12.1,90.0,86.94,68.28
2018,3,1,9,45,0.0,99.5,5.8,12.1,99.5,96.0,75.71
2018,3,1,10,0,0.0,109.0,5.6,12.1,109.0,105.08,83.12
2018,3,1,10,15,40.5,148.0,5.5,12.1,173.0,158.42,127.27
2018,3,1,10,30,81.0,187.0,5.4,12.1,237.0,214.74,173.69
2018,3,1,10,45,65.5,208.0,5.3,12.1,249.5,231.45,187.14
2018,3,1,11,0,50.0,229.0,5.2,12.1,262.0,245.74,198.43
2018,3,1,11,15,47.0,237.0,5.25,12.05,268.5,254.22,205.21
2018,3,1,11,30,44.0,245.0,5.3,12.0,275.0,262.45,211.79
2018,3,1,11,45,60.5,265.5,5.35,11.95,307.5,294.86,238.25
2018,3,1,12,0,77.0,286.0,5.4,11.9,340.0,328.22,265.36
2018,3,1,12,15,61.0,267.0,5.5,11.9,310.0,301.8,243.93
2018,3,1,12,30,45.0,248.0,5.6,11.9,280.0,274.24,221.55
2018,3,1,12,45,63.0,273.5,5.7,11.9,318.0,314.03,254.22
2018,3,1,13,0,81.0,299.0,5.8,11.9,356.0,354.58,287.25
2018,3,1,13,15,79.5,300.5,5.9,11.9,355.5,357.21,289.52
2018,3,1,13,30,78.0,302.0,6.0,11.9,355.0,359.68,291.78
2018,3,1,13,45,70.5,288.5,6.15,11.9,335.0,342.05,277.93
2018,3,1,14,0,63.0,275.0,6.3,11.9,315.0,324.06,263.76
2018,3,1,14,15,56.5,259.0,6.35,11.9,294.0,303.89,247.76
2018,3,1,14,30,50.0,243.0,6.4,11.9,273.0,283.49,231.5
2018,3,1,14,45,152.0,224.5,6.4,11.9,307.0,342.13,282.73
2018,3,1,15,0,254.0,206.0,6.4,11.9,341.0,397.45,330.57
2018,3,1,15,15,334.5,183.5,6.4,11.9,346.5,422.51,353.1
2018,3,1,15,30,415.0,161.0,6.4,11.9,352.0,450.19,377.31
2018,3,1,15,45,543.0,124.0,6.5,11.9,347.0,477.49,401.82
2018,3,1,16,0,671.0,87.0,6.6,11.9,342.0,498.8,420.43
2018,3,1,16,15,668.0,76.5,6.55,11.8,301.5,464.68,391.28
2018,3,1,16,30,665.0,66.0,6.5,11.7,261.0,428.83,359.71
2018,3,1,16,45,508.5,65.0,6.5,11.55,197.5,329.69,274.36
2018,3,1,17,0,352.0,64.0,6.5,11.4,134.0,239.72,195.98
2018,3,1,17,15,260.5,50.5,6.65,11.3,94.0,175.31,138.62
2018,3,1,17,30,169.0,37.0,6.8,11.2,54.0,118.74,86.11
2018,3,1,17,45,99.0,22.5,6.9,11.1,31.0,62.06,0.0
2018,3,1,18,0,29.0,8.0,7.0,11.0,8.0,15.45,0.0
2018,3,1,18,15,14.5,4.0,7.15,11.0,4.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.6,10.95,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.6,10.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.6,10.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.6,10.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.55,10.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.5,10.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.5,10.7,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.5,10.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.55,10.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.6,10.45,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.6,10.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.45,10.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.3,10.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.2,10.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.8,9.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.5,9.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.15,9.6,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.55,9.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.05,8.95,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.6,8.65,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,2,6,45,0.0,3.5,2.7,8.8,3.5,3.44,0.0
2018,3,2,7,0,0.0,7.0,2.8,9.1,7.0,6.75,0.0
2018,3,2,7,15,0.0,14.0,3.1,9.35,14.0,13.5,5.95
2018,3,2,7,30,0.0,21.0,3.4,9.6,21.0,20.26,12.46
2018,3,2,7,45,2.0,34.5,3.7,9.85,35.0,33.31,24.49
2018,3,2,8,0,4.0,48.0,4.0,10.1,49.0,46.42,34.55
2018,3,2,8,15,121.0,86.5,4.3,10.25,128.0,83.43,62.14
2018,3,2,8,30,238.0,125.0,4.6,10.4,207.0,132.05,97.32
2018,3,2,8,45,315.5,136.5,4.95,10.5,262.0,169.19,125.3
2018,3,2,9,0,393.0,148.0,5.3,10.6,317.0,209.93,157.88
2018,3,2,9,15,582.0,126.5,5.55,10.7,405.5,262.72,198.52
2018,3,2,9,30,771.0,105.0,5.8,10.8,494.0,331.78,255.12
2018,3,2,9,45,805.5,102.0,6.05,10.9,535.5,380.76,299.59
2018,3,2,10,0,840.0,99.0,6.3,11.0,577.0,428.39,342.63
2018,3,2,10,15,666.5,159.0,6.45,11.05,551.5,440.92,357.18
2018,3,2,10,30,493.0,219.0,6.6,11.1,526.0,440.2,358.72
2018,3,2,10,45,371.0,262.0,6.7,11.1,498.5,437.98,357.55
2018,3,2,11,0,249.0,305.0,6.8,11.1,471.0,425.19,346.69
2018,3,2,11,15,242.5,309.0,6.9,11.1,474.0,436.35,356.07
2018,3,2,11,30,236.0,313.0,7.0,11.1,477.0,445.61,363.77
2018,3,2,11,45,133.0,273.0,7.05,11.1,365.5,349.94,285.66
2018,3,2,12,0,30.0,233.0,7.1,11.1,254.0,246.17,199.35
2018,3,2,12,15,19.0,201.0,7.15,11.1,214.5,207.72,167.78
2018,3,2,12,30,8.0,169.0,7.2,11.1,175.0,169.48,136.09
2018,3,2,12,45,4.5,130.5,7.25,11.1,134.0,129.73,103.19
2018,3,2,13,0,1.0,92.0,7.3,11.1,93.0,89.8,69.9
2018,3,2,13,15,65.5,180.5,7.3,11.05,225.0,230.06,188.32
2018,3,2,13,30,130.0,269.0,7.3,11.0,357.0,369.29,303.34
2018,3,2,13,45,123.5,281.0,7.35,10.95,362.5,378.87,310.97
2018,3,2,14,0,117.0,293.0,7.4,10.9,368.0,388.47,318.88
2018,3,2,14,15,100.5,269.0,7.35,10.85,331.5,346.52,285.06
2018,3,2,14,30,84.0,245.0,7.3,10.8,295.0,310.01,255.45
2018,3,2,14,45,102.5,238.0,7.25,10.7,295.5,316.19,261.67
2018,3,2,15,0,121.0,231.0,7.2,10.6,296.0,328.33,272.66
2018,3,2,15,15,193.5,208.0,7.2,10.6,302.0,350.79,293.55
2018,3,2,15,30,266.0,185.0,7.2,10.6,308.0,376.21,316.48
2018,3,2,15,45,206.5,157.0,7.0,10.4,246.5,303.4,255.56
2018,3,2,16,0,147.0,129.0,6.8,10.2,185.0,225.9,190.01
2018,3,2,16,15,209.5,111.0,6.75,10.05,179.5,243.63,205.85
2018,3,2,16,30,272.0,93.0,6.7,9.9,174.0,249.48,210.69
2018,3,2,16,45,283.0,80.0,6.65,9.75,150.5,238.97,200.14
2018,3,2,17,0,294.0,67.0,6.6,9.6,127.0,219.2,180.67
2018,3,2,17,15,226.0,52.0,6.55,9.5,90.5,164.32,131.06
2018,3,2,17,30,158.0,37.0,6.5,9.4,54.0,115.14,84.89
2018,3,2,17,45,88.0,22.5,6.45,9.25,31.0,59.12,1.19
2018,3,2,18,0,18.0,8.0,6.4,9.1,8.0,12.63,0.0
2018,3,2,18,15,9.0,4.0,6.3,9.0,4.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.2,8.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.05,8.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.65,8.65,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.15,8.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.7,8.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.25,8.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,3,6,45,71.5,14.0,3.05,8.55,18.5,13.76,0.0
2018,3,3,7,0,143.0,28.0,3.1,8.8,37.0,22.23,5.29
2018,3,3,7,15,263.5,42.0,3.2,8.9,78.0,32.49,22.49
2018,3,3,7,30,384.0,56.0,3.3,9.0,119.0,42.27,32.22
2018,3,3,7,45,291.0,46.0,3.4,9.1,103.0,32.89,24.22
2018,3,3,8,0,198.0,36.0,3.5,9.2,87.0,28.92,16.82
2018,3,3,8,15,162.0,67.0,3.55,9.25,114.5,67.22,46.71
2018,3,3,8,30,126.0,98.0,3.6,9.3,142.0,102.3,77.19
2018,3,3,8,45,341.5,112.5,3.7,9.3,255.5,151.13,109.41
2018,3,3,9,0,557.0,127.0,3.8,9.3,369.0,230.54,169.62
2018,3,3,9,15,664.5,117.0,3.85,9.35,434.5,279.37,210.37
2018,3,3,9,30,772.0,107.0,3.9,9.4,500.0,337.68,260.21
2018,3,3,9,45,713.0,122.5,4.0,9.4,507.0,367.01,289.78
2018,3,3,10,0,654.0,138.0,4.1,9.4,514.0,390.04,312.94
2018,3,3,10,15,458.5,191.0,4.15,9.45,461.5,379.82,308.09
2018,3,3,10,30,263.0,244.0,4.2,9.5,409.0,354.44,288.63
2018,3,3,10,45,482.0,207.0,4.3,9.5,524.5,446.75,365.13
2018,3,3,11,0,701.0,170.0,4.4,9.5,640.0,554.33,453.05
2018,3,3,11,15,588.0,199.5,4.45,9.45,601.0,540.06,441.76
2018,3,3,11,30,475.0,229.0,4.5,9.4,562.0,516.82,423.12
2018,3,3,11,45,329.0,194.5,4.55,9.4,426.5,404.22,333.35
2018,3,3,12,0,183.0,160.0,4.6,9.4,291.0,280.56,231.93
2018,3,3,12,15,102.0,194.0,4.6,9.4,267.0,261.58,214.59
2018,3,3,12,30,21.0,228.0,4.6,9.4,243.0,236.14,191.42
2018,3,3,12,45,39.0,240.5,4.65,9.35,268.0,264.62,215.32
2018,3,3,13,0,57.0,253.0,4.7,9.3,293.0,291.68,237.95
2018,3,3,13,15,156.5,271.5,4.75,9.25,379.0,389.66,319.92
2018,3,3,13,30,256.0,290.0,4.8,9.2,465.0,489.69,401.91
2018,3,3,13,45,282.5,274.0,4.8,9.15,461.5,495.22,407.32
2018,3,3,14,0,309.0,258.0,4.8,9.1,458.0,499.34,412.0
2018,3,3,14,15,241.5,232.0,4.8,9.05,384.0,422.73,350.31
2018,3,3,14,30,174.0,206.0,4.8,9.0,310.0,339.6,282.52
2018,3,3,14,45,243.5,168.0,4.75,8.95,304.5,353.22,296.43
2018,3,3,15,0,313.0,130.0,4.7,8.9,299.0,364.43,307.95
2018,3,3,15,15,452.5,127.5,4.7,8.9,350.5,449.68,380.19
2018,3,3,15,30,592.0,125.0,4.7,8.9,402.0,530.96,447.39
2018,3,3,15,45,633.5,105.5,4.6,8.7,375.0,520.57,439.5
2018,3,3,16,0,675.0,86.0,4.5,8.5,348.0,505.4,427.51
2018,3,3,16,15,685.5,74.0,4.3,8.4,309.5,476.72,402.92
2018,3,3,16,30,696.0,62.0,4.1,8.3,271.0,442.97,373.15
2018,3,3,16,45,643.0,56.0,3.95,8.15,221.5,387.87,324.36
2018,3,3,17,0,590.0,50.0,3.8,8.0,172.0,333.03,274.45
2018,3,3,17,15,482.0,42.5,3.65,7.9,124.0,257.52,206.5
2018,3,3,17,30,374.0,35.0,3.5,7.8,76.0,190.18,142.91
2018,3,3,17,45,216.5,22.0,3.4,7.7,43.0,103.46,21.2
2018,3,3,18,0,59.0,9.0,3.3,7.6,10.0,24.65,0.0
2018,3,3,18,15,29.5,4.5,3.3,7.55,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.0,6.85,0.0,0.0,0.0
