Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.8,7.55,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.7,7.7,2.0,0.0,0.0
2018,3,4,6,45,169.0,15.0,0.6,7.85,25.5,14.74,0.0
2018,3,4,7,0,318.0,27.0,0.5,8.0,49.0,22.23,7.79
2018,3,4,7,15,444.0,34.5,0.5,8.15,93.5,26.23,17.37
2018,3,4,7,30,570.0,42.0,0.5,8.3,138.0,33.09,24.25
2018,3,4,7,45,643.5,46.5,0.5,8.5,189.5,34.51,25.87
2018,3,4,8,0,717.0,51.0,0.5,8.7,241.0,53.5,28.94
2018,3,4,8,15,761.0,55.0,0.5,8.85,293.0,98.98,50.78
2018,3,4,8,30,805.0,59.0,0.5,9.0,345.0,148.62,85.88
2018,3,4,8,45,835.0,61.0,0.5,9.15,394.0,201.72,129.87
2018,3,4,9,0,865.0,63.0,0.5,9.3,443.0,253.11,174.87
2018,3,4,9,15,883.5,66.0,0.45,9.55,488.0,303.98,220.26
2018,3,4,9,30,902.0,69.0,0.4,9.8,533.0,355.29,265.36
2018,3,4,9,45,914.0,72.0,0.35,10.05,572.0,404.42,307.68
2018,3,4,10,0,926.0,75.0,0.3,10.3,611.0,452.92,348.11
2018,3,4,10,15,938.0,76.0,0.3,10.45,645.0,498.72,385.7
2018,3,4,10,30,950.0,77.0,0.3,10.6,679.0,543.39,421.29
2018,3,4,10,45,958.5,78.5,0.25,10.8,706.0,585.33,453.17
2018,3,4,11,0,967.0,80.0,0.2,11.0,733.0,625.45,482.72
2018,3,4,11,15,972.0,80.5,0.3,11.15,751.5,660.51,509.87
2018,3,4,11,30,977.0,81.0,0.4,11.3,770.0,693.13,534.99
2018,3,4,11,45,980.0,81.5,0.5,11.45,780.5,721.85,557.08
2018,3,4,12,0,983.0,82.0,0.6,11.6,791.0,747.74,576.13
2018,3,4,12,15,981.5,83.0,0.65,11.65,792.5,768.05,590.4
2018,3,4,12,30,980.0,84.0,0.7,11.7,794.0,785.16,602.62
2018,3,4,12,45,976.0,85.5,0.75,11.8,787.0,797.7,611.73
2018,3,4,13,0,972.0,87.0,0.8,11.9,780.0,806.91,618.74
2018,3,4,13,15,968.0,86.0,0.9,11.95,765.0,810.17,622.74
2018,3,4,13,30,964.0,85.0,1.0,12.0,750.0,810.05,624.57
2018,3,4,13,45,957.5,84.0,1.05,12.05,727.0,804.73,622.2
2018,3,4,14,0,951.0,83.0,1.1,12.1,704.0,796.12,617.7
2018,3,4,14,15,941.0,82.0,1.15,12.1,673.5,781.75,609.38
2018,3,4,14,30,931.0,81.0,1.2,12.1,643.0,764.36,599.01
2018,3,4,14,45,897.5,83.5,1.3,12.1,599.0,731.33,577.98
2018,3,4,15,0,864.0,86.0,1.4,12.1,555.0,699.99,557.93
2018,3,4,15,15,853.0,81.5,1.4,12.1,514.5,670.95,538.11
2018,3,4,15,30,842.0,77.0,1.4,12.1,474.0,639.63,515.43
2018,3,4,15,45,828.5,72.0,1.7,11.9,430.0,604.11,491.43
2018,3,4,16,0,815.0,67.0,2.0,11.7,386.0,566.86,464.59
2018,3,4,16,15,776.0,63.5,2.1,11.4,335.0,515.61,424.5
2018,3,4,16,30,737.0,60.0,2.2,11.1,284.0,464.83,383.24
2018,3,4,16,45,672.5,55.5,2.3,10.8,231.5,401.38,330.05
2018,3,4,17,0,608.0,51.0,2.4,10.5,179.0,344.36,280.03
2018,3,4,17,15,510.0,43.5,2.5,10.3,130.5,271.67,215.74
2018,3,4,17,30,412.0,36.0,2.6,10.1,82.0,206.23,154.66
2018,3,4,17,45,254.5,24.0,2.7,9.85,47.5,118.8,37.88
2018,3,4,18,0,97.0,12.0,2.8,9.6,13.0,38.06,0.0
2018,3,4,18,15,48.5,6.0,2.9,9.55,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,5.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,3.9,5.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,3,5,6,15,11.5,1.5,4.2,5.6,1.0,0.0,0.0
2018,3,5,6,30,23.0,3.0,4.4,5.9,2.0,0.0,0.0
2018,3,5,6,45,177.0,15.5,4.55,6.25,27.5,15.24,0.0
2018,3,5,7,0,331.0,28.0,4.7,6.6,53.0,22.9,9.97
2018,3,5,7,15,439.5,37.0,4.75,6.85,97.0,28.3,19.31
2018,3,5,7,30,548.0,46.0,4.8,7.1,141.0,33.5,24.67
2018,3,5,7,45,626.5,52.0,4.85,7.35,194.5,35.86,27.14
2018,3,5,8,0,705.0,58.0,4.9,7.6,248.0,62.97,35.4
2018,3,5,8,15,754.0,61.5,4.9,8.0,301.0,107.9,58.21
2018,3,5,8,30,803.0,65.0,4.9,8.4,354.0,157.61,94.41
2018,3,5,8,45,833.5,68.0,4.9,8.8,404.5,207.92,137.33
2018,3,5,9,0,864.0,71.0,4.9,9.2,455.0,260.46,184.76
2018,3,5,9,15,886.5,73.0,4.85,9.65,501.0,315.39,235.16
2018,3,5,9,30,909.0,75.0,4.8,10.1,547.0,367.44,282.88
2018,3,5,9,45,925.5,76.0,4.75,10.55,587.0,416.88,327.76
2018,3,5,10,0,942.0,77.0,4.7,11.0,627.0,466.02,371.28
2018,3,5,10,15,950.5,78.5,4.6,11.4,659.5,511.41,410.64
2018,3,5,10,30,959.0,80.0,4.5,11.8,692.0,555.37,447.67
2018,3,5,10,45,966.5,80.5,4.35,12.15,718.0,596.22,481.09
2018,3,5,11,0,974.0,81.0,4.2,12.5,744.0,635.13,511.99
2018,3,5,11,15,978.5,82.0,3.95,12.75,762.5,670.6,539.38
2018,3,5,11,30,983.0,83.0,3.7,13.0,781.0,703.6,564.22
2018,3,5,11,45,985.5,83.5,3.5,13.25,791.0,732.15,585.26
2018,3,5,12,0,988.0,84.0,3.3,13.5,801.0,757.83,602.56
2018,3,5,12,15,990.0,83.0,3.15,13.65,803.0,778.66,616.4
2018,3,5,12,30,992.0,82.0,3.0,13.8,805.0,796.34,627.92
2018,3,5,12,45,992.0,81.0,2.85,13.95,798.5,809.32,636.03
2018,3,5,13,0,992.0,80.0,2.7,14.1,792.0,818.94,641.77
2018,3,5,13,15,987.5,79.5,2.65,14.2,776.5,822.34,643.96
2018,3,5,13,30,983.0,79.0,2.6,14.3,761.0,822.29,643.89
2018,3,5,13,45,976.5,78.0,2.55,14.4,737.5,816.81,640.1
2018,3,5,14,0,970.0,77.0,2.5,14.5,714.0,807.98,634.11
2018,3,5,14,15,959.0,76.0,2.45,14.55,682.5,792.57,623.66
2018,3,5,14,30,948.0,75.0,2.4,14.6,651.0,774.1,611.15
2018,3,5,14,45,916.0,78.0,2.4,14.6,607.5,742.21,589.39
2018,3,5,15,0,884.0,81.0,2.4,14.6,564.0,708.39,566.16
2018,3,5,15,15,875.5,76.5,2.4,14.6,524.0,680.42,547.07
2018,3,5,15,30,867.0,72.0,2.4,14.6,484.0,650.02,525.24
2018,3,5,15,45,827.0,71.0,2.4,14.45,432.5,605.34,491.5
2018,3,5,16,0,787.0,70.0,2.4,14.3,381.0,556.87,454.16
2018,3,5,16,15,723.5,67.0,2.3,13.85,324.0,493.12,403.95
2018,3,5,16,30,660.0,64.0,2.2,13.4,267.0,433.98,355.91
2018,3,5,16,45,630.0,57.0,2.05,12.95,222.5,387.45,316.36
2018,3,5,17,0,600.0,50.0,1.9,12.5,178.0,341.79,275.73
2018,3,5,17,15,494.5,43.0,2.0,12.15,129.5,266.62,210.49
2018,3,5,17,30,389.0,36.0,2.1,11.8,81.0,199.42,149.47
2018,3,5,17,45,255.0,24.5,2.15,11.45,48.0,121.26,48.9
2018,3,5,18,0,121.0,13.0,2.2,11.1,15.0,45.91,0.0
2018,3,5,18,15,60.5,6.5,2.3,10.95,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,3.1,8.3,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,3.2,8.7,3.0,0.0,0.0
2018,3,6,6,45,68.0,15.0,3.25,9.05,19.0,14.74,0.0
2018,3,6,7,0,110.0,26.0,3.3,9.4,35.0,20.14,9.06
2018,3,6,7,15,111.0,46.0,3.35,9.7,60.5,37.48,27.23
2018,3,6,7,30,112.0,66.0,3.4,10.0,86.0,55.49,44.06
2018,3,6,7,45,188.0,82.5,3.45,10.3,129.0,64.67,52.76
2018,3,6,8,0,264.0,99.0,3.5,10.6,172.0,87.33,63.79
2018,3,6,8,15,340.0,108.5,3.45,11.0,221.0,113.47,78.12
2018,3,6,8,30,416.0,118.0,3.4,11.4,270.0,151.67,105.26
2018,3,6,8,45,555.0,110.0,3.35,11.8,342.0,193.88,135.54
2018,3,6,9,0,694.0,102.0,3.3,12.2,414.0,248.97,179.01
2018,3,6,9,15,795.0,87.5,3.15,12.7,478.5,303.13,224.56
2018,3,6,9,30,896.0,73.0,3.0,13.2,543.0,365.85,277.52
2018,3,6,9,45,911.0,75.0,2.85,13.7,583.0,415.08,320.76
2018,3,6,10,0,926.0,77.0,2.7,14.2,623.0,463.94,362.43
2018,3,6,10,15,936.5,78.5,2.6,14.5,656.0,509.62,400.74
2018,3,6,10,30,947.0,80.0,2.5,14.8,689.0,554.06,436.88
2018,3,6,10,45,954.5,81.0,2.35,15.1,715.0,594.96,469.03
2018,3,6,11,0,962.0,82.0,2.2,15.4,741.0,633.96,498.69
2018,3,6,11,15,966.5,83.0,2.1,15.65,759.5,669.05,524.91
2018,3,6,11,30,971.0,84.0,2.0,15.9,778.0,701.7,548.63
2018,3,6,11,45,973.0,85.0,1.85,16.15,788.0,730.1,568.28
2018,3,6,12,0,975.0,86.0,1.7,16.4,798.0,755.63,584.12
2018,3,6,12,15,963.5,90.0,1.65,16.5,795.0,771.7,594.35
2018,3,6,12,30,952.0,94.0,1.6,16.6,792.0,784.29,602.28
2018,3,6,12,45,903.5,109.0,1.55,16.7,767.0,777.41,596.77
2018,3,6,13,0,855.0,124.0,1.5,16.8,742.0,768.81,590.4
2018,3,6,13,15,831.0,129.0,1.55,16.8,719.5,763.07,587.37
2018,3,6,13,30,807.0,134.0,1.6,16.8,697.0,754.27,582.26
2018,3,6,13,45,805.0,129.5,1.6,16.8,676.5,749.33,579.53
2018,3,6,14,0,803.0,125.0,1.6,16.8,656.0,741.49,574.83
2018,3,6,14,15,819.5,112.0,1.6,16.7,633.0,735.48,571.78
2018,3,6,14,30,836.0,99.0,1.6,16.6,610.0,725.99,566.34
2018,3,6,14,45,795.0,102.5,1.6,16.55,565.5,689.86,541.76
2018,3,6,15,0,754.0,106.0,1.6,16.5,521.0,652.32,515.79
2018,3,6,15,15,662.0,120.5,1.6,16.5,464.5,593.78,472.17
2018,3,6,15,30,570.0,135.0,1.6,16.5,408.0,534.65,427.47
2018,3,6,15,45,586.0,116.5,1.7,16.05,373.0,510.51,411.49
2018,3,6,16,0,602.0,98.0,1.8,15.6,338.0,483.3,392.12
2018,3,6,16,15,549.0,92.5,1.75,15.1,289.5,428.52,349.18
2018,3,6,16,30,496.0,87.0,1.7,14.6,241.0,375.65,306.67
2018,3,6,16,45,440.0,76.5,1.65,14.1,195.0,315.94,257.48
2018,3,6,17,0,384.0,66.0,1.6,13.6,149.0,262.52,211.89
2018,3,6,17,15,303.0,54.0,1.6,13.25,108.5,200.98,158.64
2018,3,6,17,30,222.0,42.0,1.6,12.9,68.0,146.32,109.82
2018,3,6,17,45,142.0,26.5,1.6,12.5,40.0,89.46,41.2
2018,3,6,18,0,62.0,11.0,1.6,12.1,12.0,27.98,0.0
2018,3,6,18,15,31.0,5.5,1.55,12.05,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.95,10.9,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,2.1,11.0,3.0,0.0,0.0
2018,3,7,6,45,7.0,13.0,2.25,11.05,13.0,12.78,0.0
2018,3,7,7,0,0.0,23.0,2.4,11.1,23.0,22.12,11.29
2018,3,7,7,15,0.0,39.5,2.5,11.4,39.5,37.29,27.0
2018,3,7,7,30,0.0,56.0,2.6,11.7,56.0,52.33,41.05
2018,3,7,7,45,12.0,77.0,2.7,12.0,80.5,70.84,57.95
2018,3,7,8,0,24.0,98.0,2.8,12.3,105.0,87.55,68.79
2018,3,7,8,15,13.5,90.0,2.8,12.65,94.0,86.22,67.62
2018,3,7,8,30,3.0,82.0,2.8,13.0,83.0,79.12,61.83
2018,3,7,8,45,2.0,87.0,2.8,13.35,87.5,84.06,65.81
2018,3,7,9,0,1.0,92.0,2.8,13.7,92.0,88.82,69.57
2018,3,7,9,15,53.5,146.0,3.0,14.05,174.0,151.46,119.91
2018,3,7,9,30,106.0,200.0,3.2,14.4,256.0,217.08,172.32
2018,3,7,9,45,217.0,222.5,3.35,14.75,348.0,286.16,226.59
2018,3,7,10,0,328.0,245.0,3.5,15.1,440.0,362.29,286.63
2018,3,7,10,15,492.0,209.0,3.65,15.25,519.0,421.16,333.89
2018,3,7,10,30,656.0,173.0,3.8,15.4,598.0,493.51,392.17
2018,3,7,10,45,787.5,132.5,3.9,15.6,662.0,555.5,442.27
2018,3,7,11,0,919.0,92.0,4.0,15.8,726.0,623.26,496.48
2018,3,7,11,15,941.0,86.0,4.1,15.85,749.5,661.05,526.72
2018,3,7,11,30,963.0,80.0,4.2,15.9,773.0,697.37,555.54
2018,3,7,11,45,965.5,80.5,4.25,16.0,783.0,725.34,576.95
2018,3,7,12,0,968.0,81.0,4.3,16.1,793.0,750.48,595.19
2018,3,7,12,15,970.0,80.5,4.35,16.15,795.0,771.33,610.43
2018,3,7,12,30,972.0,80.0,4.4,16.2,797.0,789.09,623.52
2018,3,7,12,45,971.5,78.5,4.4,16.2,790.0,800.81,632.12
2018,3,7,13,0,971.0,77.0,4.4,16.2,783.0,809.22,638.47
2018,3,7,13,15,966.5,76.5,4.4,16.2,767.5,812.31,641.1
2018,3,7,13,30,962.0,76.0,4.4,16.2,752.0,812.03,641.45
2018,3,7,13,45,956.0,74.5,4.45,16.2,728.5,806.2,638.23
2018,3,7,14,0,950.0,73.0,4.5,16.2,705.0,797.08,632.74
2018,3,7,14,15,939.5,72.0,4.5,16.1,674.0,781.93,622.88
2018,3,7,14,30,929.0,71.0,4.5,16.0,643.0,763.78,610.88
2018,3,7,14,45,915.0,70.0,4.5,15.9,606.0,740.24,594.9
2018,3,7,15,0,901.0,69.0,4.5,15.8,569.0,714.15,576.98
2018,3,7,15,15,884.0,67.0,4.5,15.8,526.5,682.51,554.53
2018,3,7,15,30,867.0,65.0,4.5,15.8,484.0,648.87,530.35
2018,3,7,15,45,840.5,62.5,4.3,15.4,436.0,606.91,497.97
2018,3,7,16,0,814.0,60.0,4.1,15.0,388.0,564.04,464.23
2018,3,7,16,15,608.0,80.0,3.95,14.65,307.5,450.13,371.86
2018,3,7,16,30,402.0,100.0,3.8,14.3,227.0,339.65,280.61
2018,3,7,16,45,273.0,91.5,3.65,13.95,171.0,245.07,201.58
2018,3,7,17,0,144.0,83.0,3.5,13.6,115.0,162.19,131.16
2018,3,7,17,15,231.0,59.5,3.5,13.45,95.0,178.98,142.27
2018,3,7,17,30,318.0,36.0,3.5,13.3,75.0,175.96,133.21
2018,3,7,17,45,222.5,24.5,3.55,13.1,45.5,114.43,59.64
2018,3,7,18,0,127.0,13.0,3.6,12.9,16.0,48.32,0.0
2018,3,7,18,15,63.5,6.5,3.55,12.85,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.45,12.15,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.4,12.4,3.0,0.0,0.0
2018,3,8,6,45,17.5,15.5,1.3,12.6,16.5,15.24,0.0
2018,3,8,7,0,25.0,28.0,1.2,12.8,30.0,25.98,14.89
2018,3,8,7,15,56.5,44.0,1.1,13.0,53.5,38.25,27.79
2018,3,8,7,30,88.0,60.0,1.0,13.2,77.0,51.38,40.04
2018,3,8,7,45,76.5,73.0,0.9,13.4,91.0,61.93,49.77
2018,3,8,8,0,65.0,86.0,0.8,13.6,105.0,76.77,58.16
2018,3,8,8,15,32.5,98.5,0.75,13.85,108.0,92.96,72.07
2018,3,8,8,30,0.0,111.0,0.7,14.1,111.0,104.54,82.83
2018,3,8,8,45,75.0,143.0,0.65,14.35,177.5,145.18,113.0
2018,3,8,9,0,150.0,175.0,0.6,14.6,244.0,192.66,148.85
2018,3,8,9,15,378.5,157.5,0.6,14.75,354.0,247.45,187.28
2018,3,8,9,30,607.0,140.0,0.6,14.9,464.0,330.06,249.65
2018,3,8,9,45,730.5,119.0,0.6,15.05,537.0,388.47,295.76
2018,3,8,10,0,854.0,98.0,0.6,15.2,610.0,458.5,350.6
2018,3,8,10,15,732.5,143.0,0.65,15.4,598.5,477.33,367.3
2018,3,8,10,30,611.0,188.0,0.7,15.6,587.0,487.65,376.5
2018,3,8,10,45,520.5,230.0,0.75,15.75,579.0,501.34,387.16
2018,3,8,11,0,430.0,272.0,0.8,15.9,571.0,508.01,391.74
2018,3,8,11,15,359.0,301.0,0.9,16.05,554.5,508.11,391.69
2018,3,8,11,30,288.0,330.0,1.0,16.2,538.0,502.86,387.32
2018,3,8,11,45,223.0,342.5,1.1,16.35,505.0,480.82,370.67
2018,3,8,12,0,158.0,355.0,1.2,16.5,472.0,455.43,351.2
2018,3,8,12,15,175.0,352.5,1.3,16.55,482.5,470.99,363.81
2018,3,8,12,30,192.0,350.0,1.4,16.6,493.0,486.52,376.1
2018,3,8,12,45,293.5,327.0,1.5,16.6,543.0,547.73,424.05
2018,3,8,13,0,395.0,304.0,1.6,16.6,593.0,606.89,469.75
2018,3,8,13,15,635.5,209.0,1.65,16.55,663.0,705.12,546.41
2018,3,8,13,30,876.0,114.0,1.7,16.5,733.0,793.36,611.55
2018,3,8,13,45,698.0,170.5,1.8,16.45,654.0,719.56,559.26
2018,3,8,14,0,520.0,227.0,1.9,16.4,575.0,640.05,500.21
2018,3,8,14,15,502.5,218.0,1.9,16.25,542.5,615.87,484.07
2018,3,8,14,30,485.0,209.0,1.9,16.1,510.0,590.09,466.11
2018,3,8,14,45,678.5,147.5,1.95,15.95,541.5,662.94,525.2
2018,3,8,15,0,872.0,86.0,2.0,15.8,573.0,720.0,569.76
2018,3,8,15,15,637.0,130.0,2.0,15.8,471.5,592.45,473.65
2018,3,8,15,30,402.0,174.0,2.0,15.8,370.0,467.75,376.53
2018,3,8,15,45,455.0,145.5,2.0,15.45,347.0,460.83,373.96
2018,3,8,16,0,508.0,117.0,2.0,15.1,324.0,448.81,366.16
2018,3,8,16,15,418.0,115.0,2.0,14.7,270.5,380.03,311.29
2018,3,8,16,30,328.0,113.0,2.0,14.3,217.0,316.3,259.44
2018,3,8,16,45,268.0,97.0,2.05,13.95,172.5,250.15,204.9
2018,3,8,17,0,208.0,81.0,2.1,13.6,128.0,195.48,158.46
2018,3,8,17,15,170.5,63.0,2.1,13.2,95.0,152.1,120.54
2018,3,8,17,30,133.0,45.0,2.1,12.8,62.0,111.5,84.11
2018,3,8,17,45,95.0,28.0,2.1,12.4,37.5,72.51,39.75
2018,3,8,18,0,57.0,11.0,2.1,12.0,13.0,26.94,0.0
2018,3,8,18,15,28.5,5.5,2.15,11.85,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,6,15,28.0,3.5,2.0,10.3,3.5,0.0,0.0
2018,3,9,6,30,56.0,7.0,2.1,10.5,7.0,6.88,0.0
2018,3,9,6,45,188.5,18.0,2.2,10.7,33.0,14.61,0.0
2018,3,9,7,0,321.0,29.0,2.3,10.9,59.0,22.5,12.72
2018,3,9,7,15,271.5,28.0,2.4,11.1,64.5,19.22,11.33
2018,3,9,7,30,222.0,27.0,2.5,11.3,70.0,17.0,9.63
2018,3,9,7,45,111.0,31.5,2.55,11.55,53.0,21.61,13.92
2018,3,9,8,0,0.0,36.0,2.6,11.8,36.0,34.75,24.4
2018,3,9,8,15,0.0,54.5,2.55,12.05,54.5,52.65,39.73
2018,3,9,8,30,0.0,73.0,2.5,12.3,73.0,70.56,54.86
2018,3,9,8,45,8.0,119.0,2.4,12.6,122.5,114.33,91.2
2018,3,9,9,0,16.0,165.0,2.3,12.9,172.0,158.44,127.14
2018,3,9,9,15,26.5,188.5,2.15,13.15,202.0,184.44,147.69
2018,3,9,9,30,37.0,212.0,2.0,13.4,232.0,207.84,166.02
2018,3,9,9,45,59.0,240.0,1.8,13.6,274.5,244.46,194.68
2018,3,9,10,0,81.0,268.0,1.6,13.8,317.0,283.26,224.71
2018,3,9,10,15,103.0,286.5,1.65,14.0,352.0,315.74,249.85
2018,3,9,10,30,125.0,305.0,1.7,14.2,387.0,348.08,274.8
2018,3,9,10,45,166.0,314.0,1.75,14.35,427.5,386.31,304.46
2018,3,9,11,0,207.0,323.0,1.8,14.5,468.0,427.1,335.92
2018,3,9,11,15,239.0,331.5,1.85,14.55,502.5,464.07,364.29
2018,3,9,11,30,271.0,340.0,1.9,14.6,537.0,502.7,393.74
2018,3,9,11,45,262.5,344.5,1.95,14.65,537.5,511.52,400.21
2018,3,9,12,0,254.0,349.0,2.0,14.7,538.0,519.18,405.97
2018,3,9,12,15,289.0,344.5,1.95,14.75,560.0,548.25,428.19
2018,3,9,12,30,324.0,340.0,1.9,14.8,582.0,577.52,450.25
2018,3,9,12,45,341.0,332.0,1.9,14.85,584.5,589.67,459.65
2018,3,9,13,0,358.0,324.0,1.9,14.9,587.0,600.86,468.5
2018,3,9,13,15,366.5,314.0,1.95,14.9,579.0,602.38,470.56
2018,3,9,13,30,375.0,304.0,2.0,14.9,571.0,602.49,471.71
2018,3,9,13,45,383.5,291.5,2.05,14.9,557.0,598.5,469.96
2018,3,9,14,0,392.0,279.0,2.1,14.9,543.0,592.91,467.06
2018,3,9,14,15,350.5,274.5,2.1,14.85,503.0,556.41,439.96
2018,3,9,14,30,309.0,270.0,2.1,14.8,463.0,519.46,412.42
2018,3,9,14,45,292.0,254.0,2.15,14.75,428.0,487.91,389.57
2018,3,9,15,0,275.0,238.0,2.2,14.7,393.0,455.71,365.86
2018,3,9,15,15,276.5,219.0,2.2,14.7,364.5,432.5,349.02
2018,3,9,15,30,278.0,200.0,2.2,14.7,336.0,408.1,330.94
2018,3,9,15,45,281.0,180.0,2.3,14.4,306.5,382.36,312.08
2018,3,9,16,0,284.0,160.0,2.4,14.1,277.0,355.38,291.71
2018,3,9,16,15,235.0,141.0,2.35,13.8,229.5,298.39,245.66
2018,3,9,16,30,186.0,122.0,2.3,13.5,182.0,243.93,200.86
2018,3,9,16,45,164.5,104.0,2.2,13.25,150.5,200.93,164.83
2018,3,9,17,0,143.0,86.0,2.1,13.0,119.0,166.02,134.67
2018,3,9,17,15,113.0,66.0,2.05,12.8,88.0,126.26,99.88
2018,3,9,17,30,83.0,46.0,2.0,12.6,57.0,88.4,66.28
2018,3,9,17,45,53.5,28.5,1.95,12.4,34.5,54.98,31.0
2018,3,9,18,0,24.0,11.0,1.9,12.2,12.0,17.68,0.0
2018,3,9,18,15,12.0,5.5,1.85,12.1,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,11.35,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,11.4,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,1.25,11.5,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,1.3,11.6,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.0,1.3,11.75,6.0,5.78,0.0
2018,3,10,7,30,0.0,7.0,1.3,11.9,7.0,6.75,0.42
2018,3,10,7,45,0.0,9.0,1.35,12.0,9.0,8.68,2.21
2018,3,10,8,0,0.0,11.0,1.4,12.1,11.0,10.61,3.54
2018,3,10,8,15,0.0,14.0,1.3,12.2,14.0,13.5,6.04
2018,3,10,8,30,0.0,17.0,1.2,12.3,17.0,16.4,8.52
2018,3,10,8,45,0.0,34.0,1.1,12.35,34.0,32.83,22.6
2018,3,10,9,0,0.0,51.0,1.0,12.4,51.0,49.28,36.51
2018,3,10,9,15,0.0,60.0,0.95,12.55,60.0,58.0,43.73
2018,3,10,9,30,0.0,69.0,0.9,12.7,69.0,66.72,50.89
2018,3,10,9,45,0.0,75.0,0.8,12.8,75.0,72.55,55.57
2018,3,10,10,0,0.0,81.0,0.7,12.9,81.0,78.37,60.24
2018,3,10,10,15,0.0,72.0,0.75,13.05,72.0,69.66,52.84
2018,3,10,10,30,0.0,63.0,0.8,13.2,63.0,60.95,45.49
2018,3,10,10,45,0.0,85.0,0.8,13.3,85.0,82.28,63.05
2018,3,10,11,0,0.0,107.0,0.8,13.4,107.0,103.51,80.3
2018,3,10,11,15,0.0,115.0,1.0,13.45,115.0,111.24,86.47
2018,3,10,11,30,0.0,123.0,1.2,13.5,123.0,118.99,92.7
2018,3,10,11,45,0.5,136.5,1.35,13.6,137.0,132.41,103.51
2018,3,10,12,0,1.0,150.0,1.5,13.7,151.0,145.91,114.35
2018,3,10,12,15,2.5,164.5,1.6,13.7,166.5,161.18,126.67
2018,3,10,12,30,4.0,179.0,1.7,13.7,182.0,176.59,139.07
2018,3,10,12,45,2.5,168.0,1.85,13.75,170.0,164.97,129.74
2018,3,10,13,0,1.0,157.0,2.0,13.8,158.0,153.25,120.36
2018,3,10,13,15,1.5,158.0,2.0,13.8,159.0,154.76,121.71
2018,3,10,13,30,2.0,159.0,2.0,13.8,160.0,156.28,123.06
2018,3,10,13,45,2.0,154.5,2.05,13.8,155.5,151.99,119.75
2018,3,10,14,0,2.0,150.0,2.1,13.8,151.0,147.69,116.46
2018,3,10,14,15,1.0,141.5,2.05,13.75,142.0,138.64,109.27
2018,3,10,14,30,0.0,133.0,2.0,13.7,133.0,129.58,102.08
2018,3,10,14,45,0.0,133.0,1.9,13.7,133.0,129.77,102.45
2018,3,10,15,0,0.0,133.0,1.8,13.7,133.0,130.01,102.89
2018,3,10,15,15,0.5,129.5,1.8,13.7,129.5,127.15,100.82
2018,3,10,15,30,1.0,126.0,1.8,13.7,126.0,124.33,98.81
2018,3,10,15,45,3.5,115.5,1.45,13.55,116.5,115.65,91.97
2018,3,10,16,0,6.0,105.0,1.1,13.4,107.0,106.82,84.94
2018,3,10,16,15,40.5,116.0,1.05,13.3,129.0,143.81,116.66
2018,3,10,16,30,75.0,127.0,1.0,13.2,151.0,176.76,144.25
2018,3,10,16,45,80.5,107.5,0.9,13.1,129.5,163.07,132.51
2018,3,10,17,0,86.0,88.0,0.8,13.0,108.0,142.22,114.47
2018,3,10,17,15,65.0,67.5,0.9,12.85,80.5,107.96,84.81
2018,3,10,17,30,44.0,47.0,1.0,12.7,53.0,69.75,51.57
2018,3,10,17,45,30.0,29.0,1.1,12.6,32.5,47.99,27.91
2018,3,10,18,0,16.0,11.0,1.2,12.5,12.0,15.44,0.0
2018,3,10,18,15,8.0,5.5,1.15,12.45,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,11,6,15,42.0,4.5,2.3,9.5,5.0,0.0,0.0
2018,3,11,6,30,84.0,9.0,2.3,9.8,10.0,8.85,0.0
2018,3,11,6,45,146.0,17.5,2.25,10.05,29.0,13.57,0.0
2018,3,11,7,0,208.0,26.0,2.2,10.3,48.0,19.09,10.51
2018,3,11,7,15,281.0,42.5,2.15,10.6,89.5,31.68,22.51
2018,3,11,7,30,354.0,59.0,2.1,10.9,131.0,43.16,33.21
2018,3,11,7,45,251.5,82.5,2.05,11.2,141.0,65.73,53.7
2018,3,11,8,0,149.0,106.0,2.0,11.5,151.0,98.53,74.04
2018,3,11,8,15,288.5,116.5,1.9,11.9,222.5,128.29,91.29
2018,3,11,8,30,428.0,127.0,1.8,12.3,294.0,172.17,121.35
2018,3,11,8,45,602.5,107.0,1.7,12.7,375.0,215.3,151.68
2018,3,11,9,0,777.0,87.0,1.6,13.1,456.0,278.04,200.59
2018,3,11,9,15,816.0,85.0,1.55,13.45,504.5,327.39,243.8
2018,3,11,9,30,855.0,83.0,1.5,13.8,553.0,379.29,288.54
2018,3,11,9,45,678.5,145.0,1.45,14.15,534.0,402.13,311.59
2018,3,11,10,0,502.0,207.0,1.4,14.5,515.0,410.98,321.1
2018,3,11,10,15,396.5,253.5,1.45,14.95,504.5,426.63,333.88
2018,3,11,10,30,291.0,300.0,1.5,15.4,494.0,431.01,336.77
2018,3,11,10,45,287.0,313.0,1.55,15.85,510.5,454.34,354.27
2018,3,11,11,0,283.0,326.0,1.6,16.3,527.0,476.85,370.71
2018,3,11,11,15,329.5,319.5,1.6,16.6,559.0,512.27,397.42
2018,3,11,11,30,376.0,313.0,1.6,16.9,591.0,549.35,425.03
2018,3,11,11,45,453.5,291.0,1.65,17.2,630.0,595.26,459.76
2018,3,11,12,0,531.0,269.0,1.7,17.5,669.0,642.64,495.17
2018,3,11,12,15,500.5,280.5,1.7,17.7,658.0,645.08,495.87
2018,3,11,12,30,470.0,292.0,1.7,17.9,647.0,644.95,495.06
2018,3,11,12,45,545.5,260.0,1.65,18.1,668.5,679.79,521.39
2018,3,11,13,0,621.0,228.0,1.6,18.3,690.0,715.2,547.51
2018,3,11,13,15,684.5,196.5,1.55,18.4,696.5,739.2,565.49
2018,3,11,13,30,748.0,165.0,1.5,18.5,703.0,760.34,581.28
2018,3,11,13,45,727.0,166.0,1.4,18.6,675.5,746.66,570.89
2018,3,11,14,0,706.0,167.0,1.3,18.7,648.0,730.49,558.91
2018,3,11,14,15,799.0,128.5,1.3,18.65,650.5,754.96,577.62
2018,3,11,14,30,892.0,90.0,1.3,18.6,653.0,772.33,590.57
2018,3,11,14,45,871.0,89.0,1.25,18.6,613.0,743.9,571.26
2018,3,11,15,0,850.0,88.0,1.2,18.6,573.0,717.01,553.5
2018,3,11,15,15,812.0,90.5,1.2,18.6,526.0,676.57,526.49
2018,3,11,15,30,774.0,93.0,1.2,18.6,479.0,635.18,497.71
2018,3,11,15,45,777.5,84.0,1.5,18.1,440.0,607.38,481.45
2018,3,11,16,0,781.0,75.0,1.8,17.6,401.0,576.95,461.72
2018,3,11,16,15,738.5,72.0,1.85,17.1,349.5,523.91,421.92
2018,3,11,16,30,696.0,69.0,1.9,16.6,298.0,474.16,383.25
2018,3,11,16,45,641.0,63.0,2.0,16.05,246.0,413.77,334.9
2018,3,11,17,0,586.0,57.0,2.1,15.5,194.0,356.14,286.72
2018,3,11,17,15,494.5,48.0,2.05,15.05,144.0,282.68,223.91
2018,3,11,17,30,403.0,39.0,2.0,14.6,94.0,216.21,165.26
2018,3,11,17,45,270.5,28.0,1.95,14.1,58.0,141.06,91.61
2018,3,11,18,0,138.0,17.0,1.9,13.6,22.0,57.03,0.0
2018,3,11,18,15,69.0,8.5,1.8,13.4,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,12,6,15,19.0,3.5,3.85,12.55,3.5,0.0,0.0
2018,3,12,6,30,38.0,7.0,4.0,12.8,7.0,6.88,0.0
2018,3,12,6,45,81.0,18.0,4.1,13.05,25.0,13.93,0.0
2018,3,12,7,0,124.0,29.0,4.2,13.3,43.0,21.93,12.88
2018,3,12,7,15,300.5,42.0,4.1,13.6,99.0,30.63,21.32
2018,3,12,7,30,477.0,55.0,4.0,13.9,155.0,39.21,29.3
2018,3,12,7,45,302.0,78.0,3.9,14.25,147.5,59.06,47.14
2018,3,12,8,0,127.0,101.0,3.8,14.6,140.0,94.45,70.29
2018,3,12,8,15,86.5,125.5,3.9,15.0,154.0,118.35,90.69
2018,3,12,8,30,46.0,150.0,4.0,15.4,168.0,142.23,111.92
2018,3,12,8,45,76.5,172.5,4.15,15.8,207.0,172.1,135.11
2018,3,12,9,0,107.0,195.0,4.3,16.2,246.0,201.55,158.16
2018,3,12,9,15,176.5,208.5,4.5,16.45,302.0,242.7,190.19
2018,3,12,9,30,246.0,222.0,4.7,16.7,358.0,286.81,225.2
2018,3,12,9,45,148.0,238.5,4.9,16.95,322.0,278.06,219.83
2018,3,12,10,0,50.0,255.0,5.1,17.2,286.0,259.56,205.39
2018,3,12,10,15,135.0,267.5,5.2,17.25,357.0,314.48,249.27
2018,3,12,10,30,220.0,280.0,5.3,17.3,428.0,378.66,300.46
2018,3,12,10,45,227.0,307.5,5.45,17.4,465.0,418.08,331.28
2018,3,12,11,0,234.0,335.0,5.6,17.5,502.0,457.84,362.13
2018,3,12,11,15,438.5,271.0,5.7,17.5,593.5,537.94,428.0
2018,3,12,11,30,643.0,207.0,5.8,17.5,685.0,629.4,502.15
2018,3,12,11,45,654.5,201.5,5.85,17.5,693.0,651.32,519.57
2018,3,12,12,0,666.0,196.0,5.9,17.5,701.0,671.69,535.96
2018,3,12,12,15,370.5,266.0,5.95,17.5,547.0,538.14,428.82
2018,3,12,12,30,75.0,336.0,6.0,17.5,393.0,385.95,304.01
2018,3,12,12,45,72.0,332.5,6.05,17.45,387.0,382.97,302.19
2018,3,12,13,0,69.0,329.0,6.1,17.4,381.0,379.63,299.81
2018,3,12,13,15,61.0,313.5,6.1,17.35,358.5,359.9,284.56
2018,3,12,13,30,53.0,298.0,6.1,17.3,336.0,339.66,268.89
2018,3,12,13,45,37.0,262.0,6.05,17.25,288.0,291.64,231.05
2018,3,12,14,0,21.0,226.0,6.0,17.2,240.0,238.35,188.67
2018,3,12,14,15,10.5,176.5,6.0,17.15,183.5,180.84,142.63
2018,3,12,14,30,0.0,127.0,6.0,17.1,127.0,123.6,96.16
2018,3,12,14,45,1.0,134.0,5.95,17.0,134.5,131.48,102.92
2018,3,12,15,0,2.0,141.0,5.9,16.9,142.0,139.5,109.79
2018,3,12,15,15,22.0,158.0,5.9,16.9,169.0,176.11,140.65
2018,3,12,15,30,42.0,175.0,5.9,16.9,196.0,208.86,168.22
2018,3,12,15,45,33.5,140.5,5.8,16.55,156.5,165.92,133.43
2018,3,12,16,0,25.0,106.0,5.7,16.2,117.0,123.26,98.43
2018,3,12,16,15,66.0,97.5,5.65,15.95,121.0,144.1,116.95
2018,3,12,16,30,107.0,89.0,5.6,15.7,125.0,156.19,127.7
2018,3,12,16,45,53.5,61.5,5.6,15.45,79.5,94.45,75.03
2018,3,12,17,0,0.0,34.0,5.6,15.2,34.0,32.82,22.24
2018,3,12,17,15,11.5,26.0,5.65,15.0,27.5,30.25,19.86
2018,3,12,17,30,23.0,18.0,5.7,14.8,21.0,28.57,17.82
2018,3,12,17,45,15.0,11.5,5.8,14.65,13.0,17.94,7.48
2018,3,12,18,0,7.0,5.0,5.9,14.5,5.0,6.98,0.0
2018,3,12,18,15,3.5,2.5,5.7,14.4,2.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.5,14.25,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.15,14.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.25,14.3,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.15,14.25,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.15,14.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.35,13.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.3,13.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.25,13.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.15,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.55,13.4,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.5,13.4,2.0,1.97,0.0
2018,3,13,6,45,0.0,6.0,4.5,13.35,6.0,5.78,0.0
2018,3,13,7,0,0.0,10.0,4.5,13.3,10.0,9.64,2.56
2018,3,13,7,15,0.0,13.5,4.5,13.3,13.5,13.01,5.85
2018,3,13,7,30,0.0,17.0,4.5,13.3,17.0,16.39,9.03
2018,3,13,7,45,0.0,20.0,4.45,13.25,20.0,19.29,10.93
2018,3,13,8,0,0.0,23.0,4.4,13.2,23.0,22.19,13.45
2018,3,13,8,15,0.0,20.5,4.35,13.25,20.5,19.78,11.35
2018,3,13,8,30,0.0,18.0,4.3,13.3,18.0,17.37,9.25
2018,3,13,8,45,0.0,21.5,4.25,13.3,21.5,20.75,12.1
2018,3,13,9,0,0.0,25.0,4.2,13.3,25.0,24.14,14.93
2018,3,13,9,15,0.0,36.5,4.2,13.45,36.5,35.26,24.29
2018,3,13,9,30,0.0,48.0,4.2,13.6,48.0,46.39,33.57
2018,3,13,9,45,0.0,58.5,4.25,13.7,58.5,56.57,41.99
2018,3,13,10,0,0.0,69.0,4.3,13.8,69.0,66.75,50.36
2018,3,13,10,15,3.5,125.5,4.35,13.9,128.0,122.73,96.55
2018,3,13,10,30,7.0,182.0,4.4,14.0,187.0,178.35,141.7
2018,3,13,10,45,18.0,227.0,4.45,14.15,240.0,227.69,181.28
2018,3,13,11,0,29.0,272.0,4.5,14.3,293.0,276.74,220.2
2018,3,13,11,15,45.0,255.5,4.6,14.35,289.0,273.75,218.05
2018,3,13,11,30,61.0,239.0,4.7,14.4,285.0,271.2,216.5
2018,3,13,11,45,128.5,295.5,4.75,14.5,393.5,376.06,300.6
2018,3,13,12,0,196.0,352.0,4.8,14.6,502.0,483.99,385.13
2018,3,13,12,15,221.5,352.5,4.8,14.65,522.0,509.74,405.23
2018,3,13,12,30,247.0,353.0,4.8,14.7,542.0,538.59,427.89
2018,3,13,12,45,246.5,354.0,4.85,14.7,541.0,545.66,433.53
2018,3,13,13,0,246.0,355.0,4.9,14.7,540.0,547.67,435.5
2018,3,13,13,15,285.0,337.5,4.85,14.7,548.0,569.32,453.4
2018,3,13,13,30,324.0,320.0,4.8,14.7,556.0,585.71,467.3
2018,3,13,13,45,217.0,319.0,4.75,14.75,475.0,497.57,397.56
2018,3,13,14,0,110.0,318.0,4.7,14.8,394.0,408.48,326.14
2018,3,13,14,15,144.0,296.5,4.65,14.75,391.5,419.79,336.89
2018,3,13,14,30,178.0,275.0,4.6,14.7,389.0,423.4,341.39
2018,3,13,14,45,268.5,253.0,4.5,14.65,413.5,474.01,383.86
2018,3,13,15,0,359.0,231.0,4.4,14.6,438.0,513.39,417.06
2018,3,13,15,15,432.0,195.0,4.4,14.6,426.0,527.71,430.53
2018,3,13,15,30,505.0,159.0,4.4,14.6,414.0,529.39,434.18
2018,3,13,15,45,528.0,139.0,4.15,14.35,383.5,510.01,419.7
2018,3,13,16,0,551.0,119.0,3.9,14.1,353.0,490.65,405.03
2018,3,13,16,15,411.5,121.5,3.65,13.9,284.0,391.19,323.88
2018,3,13,16,30,272.0,124.0,3.4,13.7,215.0,296.18,245.11
2018,3,13,16,45,257.5,105.0,3.1,13.45,180.0,258.42,213.44
2018,3,13,17,0,243.0,86.0,2.8,13.2,145.0,221.02,181.0
2018,3,13,17,15,196.0,68.0,2.6,12.9,108.0,171.29,137.57
2018,3,13,17,30,149.0,50.0,2.4,12.6,71.0,125.12,96.65
2018,3,13,17,45,102.0,33.0,2.15,12.3,44.5,84.28,56.95
2018,3,13,18,0,55.0,16.0,1.9,12.0,18.0,32.13,0.0
2018,3,13,18,15,27.5,8.0,1.85,11.9,9.0,7.86,0.0
2018,3,13,18,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
