Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,14,6,15,7.0,4.5,3.0,10.2,4.5,0.0,0.0
2018,3,14,6,30,14.0,9.0,3.2,10.6,9.0,8.85,0.0
2018,3,14,6,45,14.0,24.5,3.45,11.0,25.5,22.55,7.39
2018,3,14,7,0,14.0,40.0,3.7,11.4,42.0,36.33,25.71
2018,3,14,7,15,28.0,60.5,3.9,11.45,66.0,53.65,42.03
2018,3,14,7,30,42.0,81.0,4.1,11.5,90.0,70.6,57.73
2018,3,14,7,45,27.5,87.5,4.35,11.6,94.0,78.38,61.35
2018,3,14,8,0,13.0,94.0,4.6,11.7,98.0,89.0,70.35
2018,3,14,8,15,7.5,98.0,4.65,11.7,100.5,93.71,74.42
2018,3,14,8,30,2.0,102.0,4.7,11.7,103.0,97.52,77.71
2018,3,14,8,45,11.0,126.5,4.8,11.65,132.0,122.36,98.15
2018,3,14,9,0,20.0,151.0,4.9,11.6,161.0,148.2,119.32
2018,3,14,9,15,17.0,142.5,4.85,11.55,151.5,141.27,113.42
2018,3,14,9,30,14.0,134.0,4.8,11.5,142.0,133.58,106.9
2018,3,14,9,45,33.0,169.0,4.75,11.5,189.5,172.83,139.16
2018,3,14,10,0,52.0,204.0,4.7,11.5,237.0,215.7,174.19
2018,3,14,10,15,102.0,254.5,4.6,11.5,323.0,287.88,232.81
2018,3,14,10,30,152.0,305.0,4.5,11.5,409.0,366.62,295.87
2018,3,14,10,45,348.0,273.5,4.4,11.45,522.5,458.17,370.74
2018,3,14,11,0,544.0,242.0,4.3,11.4,636.0,563.28,455.35
2018,3,14,11,15,616.5,221.5,4.2,11.4,677.5,611.16,493.34
2018,3,14,11,30,689.0,201.0,4.1,11.4,719.0,660.92,532.58
2018,3,14,11,45,501.5,272.0,3.95,11.4,651.5,617.47,495.62
2018,3,14,12,0,314.0,343.0,3.8,11.4,584.0,563.17,449.98
2018,3,14,12,15,235.0,358.5,3.75,11.4,539.0,526.7,420.64
2018,3,14,12,30,156.0,374.0,3.7,11.4,494.0,488.54,389.48
2018,3,14,12,45,303.0,325.5,3.65,11.45,556.0,561.99,450.31
2018,3,14,13,0,450.0,277.0,3.6,11.5,618.0,637.97,511.63
2018,3,14,13,15,660.5,197.5,3.55,11.5,687.0,730.6,586.31
2018,3,14,13,30,871.0,118.0,3.5,11.5,756.0,816.74,651.16
2018,3,14,13,45,571.5,204.0,3.5,11.5,617.5,672.89,541.43
2018,3,14,14,0,272.0,290.0,3.5,11.5,479.0,518.93,417.95
2018,3,14,14,15,459.5,223.5,3.5,11.5,526.0,601.33,487.83
2018,3,14,14,30,647.0,157.0,3.5,11.5,573.0,674.18,548.13
2018,3,14,14,45,780.0,115.0,3.55,11.5,588.5,718.35,583.49
2018,3,14,15,0,913.0,73.0,3.6,11.5,604.0,752.57,610.57
2018,3,14,15,15,896.5,71.5,3.6,11.5,561.0,720.75,587.81
2018,3,14,15,30,880.0,70.0,3.6,11.5,518.0,686.89,563.77
2018,3,14,15,45,857.0,67.5,3.75,11.45,470.0,645.8,534.3
2018,3,14,16,0,834.0,65.0,3.9,11.4,422.0,607.31,504.58
2018,3,14,16,15,800.5,62.5,3.9,11.3,371.0,557.91,465.05
2018,3,14,16,30,767.0,60.0,3.9,11.2,320.0,508.64,424.45
2018,3,14,16,45,635.5,62.0,3.9,11.05,253.5,416.39,347.38
2018,3,14,17,0,504.0,64.0,3.9,10.9,187.0,330.8,274.18
2018,3,14,17,15,267.5,53.5,3.85,10.65,117.5,191.91,156.15
2018,3,14,17,30,31.0,43.0,3.8,10.4,48.0,58.23,43.1
2018,3,14,17,45,38.0,28.0,3.75,10.1,31.5,48.31,31.57
2018,3,14,18,0,45.0,13.0,3.7,9.8,15.0,31.36,0.0
2018,3,14,18,15,22.5,6.5,3.75,9.75,7.5,6.39,0.0
2018,3,14,18,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,15,6,15,9.0,2.5,3.6,8.95,2.5,0.0,0.0
2018,3,15,6,30,18.0,5.0,3.8,9.4,5.0,4.91,0.0
2018,3,15,6,45,122.5,18.0,3.95,9.8,32.0,13.72,3.48
2018,3,15,7,0,227.0,31.0,4.1,10.2,59.0,23.25,14.63
2018,3,15,7,15,175.0,34.0,4.35,10.45,62.0,24.57,16.36
2018,3,15,7,30,123.0,37.0,4.6,10.7,65.0,30.24,21.7
2018,3,15,7,45,61.5,50.0,4.85,10.95,64.0,46.15,33.18
2018,3,15,8,0,0.0,63.0,5.1,11.2,63.0,60.89,46.93
2018,3,15,8,15,26.5,102.5,5.25,11.35,113.5,97.8,77.16
2018,3,15,8,30,53.0,142.0,5.4,11.5,164.0,138.49,110.27
2018,3,15,8,45,43.5,142.5,5.55,11.65,162.0,141.28,112.89
2018,3,15,9,0,34.0,143.0,5.7,11.8,160.0,142.55,114.17
2018,3,15,9,15,18.0,135.5,5.8,11.85,144.5,135.33,108.38
2018,3,15,9,30,2.0,128.0,5.9,11.9,129.0,123.56,98.57
2018,3,15,9,45,5.5,153.5,6.0,12.0,157.0,149.2,119.59
2018,3,15,10,0,9.0,179.0,6.1,12.1,185.0,175.21,140.77
2018,3,15,10,15,20.0,218.0,6.25,12.2,231.5,217.95,175.57
2018,3,15,10,30,31.0,257.0,6.4,12.3,278.0,259.5,209.13
2018,3,15,10,45,57.0,261.0,6.5,12.4,301.5,280.95,226.67
2018,3,15,11,0,83.0,265.0,6.6,12.5,325.0,304.07,245.68
2018,3,15,11,15,162.0,293.5,6.75,12.5,414.5,386.12,313.01
2018,3,15,11,30,241.0,322.0,6.9,12.5,504.0,473.71,384.0
2018,3,15,11,45,146.5,312.0,7.0,12.55,423.0,405.87,328.26
2018,3,15,12,0,52.0,302.0,7.1,12.6,342.0,331.22,266.37
2018,3,15,12,15,71.0,331.0,7.15,12.55,386.0,376.21,302.91
2018,3,15,12,30,90.0,360.0,7.2,12.5,430.0,422.21,339.91
2018,3,15,12,45,127.5,345.0,7.2,12.45,443.0,443.17,357.93
2018,3,15,13,0,165.0,330.0,7.2,12.4,456.0,461.2,373.78
2018,3,15,13,15,137.5,301.5,7.2,12.35,405.0,413.83,336.01
2018,3,15,13,30,110.0,273.0,7.2,12.3,354.0,365.21,297.01
2018,3,15,13,45,241.0,263.5,7.15,12.3,434.0,466.59,382.47
2018,3,15,14,0,372.0,254.0,7.1,12.3,514.0,567.52,465.93
2018,3,15,14,15,419.5,245.0,7.05,12.25,526.0,594.63,488.8
2018,3,15,14,30,467.0,236.0,7.0,12.2,538.0,619.16,509.77
2018,3,15,14,45,321.5,246.0,6.95,12.2,448.5,508.43,419.42
2018,3,15,15,0,176.0,256.0,6.9,12.2,359.0,401.58,330.75
2018,3,15,15,15,115.5,221.5,6.9,12.2,287.0,319.0,263.12
2018,3,15,15,30,55.0,187.0,6.9,12.2,215.0,231.21,190.03
2018,3,15,15,45,111.0,175.0,6.8,12.15,225.0,262.55,218.04
2018,3,15,16,0,167.0,163.0,6.7,12.1,235.0,283.25,236.8
2018,3,15,16,15,95.5,138.0,6.6,12.0,178.0,208.59,173.38
2018,3,15,16,30,24.0,113.0,6.5,11.9,121.0,131.87,107.58
2018,3,15,16,45,12.5,72.5,6.4,11.8,76.5,77.63,61.29
2018,3,15,17,0,1.0,32.0,6.3,11.7,32.0,31.37,21.38
2018,3,15,17,15,13.0,22.5,6.15,11.65,24.5,27.62,18.0
2018,3,15,17,30,25.0,13.0,6.0,11.6,17.0,23.78,14.22
2018,3,15,17,45,12.5,8.5,5.85,11.5,10.5,13.51,4.84
2018,3,15,18,0,0.0,4.0,5.7,11.4,4.0,3.85,0.0
2018,3,15,18,15,0.0,2.0,5.65,11.35,2.0,1.97,0.0
2018,3,15,18,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.55,11.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.2,9.95,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.4,10.0,3.0,2.95,0.0
2018,3,16,6,45,0.0,8.5,4.6,10.05,8.5,8.19,0.28
2018,3,16,7,0,0.0,14.0,4.8,10.1,14.0,13.5,6.19
2018,3,16,7,15,0.0,23.5,4.85,10.05,23.5,22.67,14.72
2018,3,16,7,30,0.0,33.0,4.9,10.0,33.0,31.85,23.25
2018,3,16,7,45,0.0,53.5,5.0,10.0,53.5,51.69,39.2
2018,3,16,8,0,0.0,74.0,5.1,10.0,74.0,70.93,55.79
2018,3,16,8,15,2.0,91.0,5.15,10.0,92.0,87.04,69.43
2018,3,16,8,30,4.0,108.0,5.2,10.0,110.0,103.44,83.15
2018,3,16,8,45,58.0,126.0,5.25,10.0,155.0,130.89,104.31
2018,3,16,9,0,112.0,144.0,5.3,10.0,200.0,162.93,129.97
2018,3,16,9,15,243.5,165.5,5.35,10.15,301.0,228.89,182.93
2018,3,16,9,30,375.0,187.0,5.4,10.3,402.0,308.05,247.68
2018,3,16,9,45,325.5,227.5,5.4,10.4,423.0,344.9,279.35
2018,3,16,10,0,276.0,268.0,5.4,10.5,444.0,373.95,303.61
2018,3,16,10,15,187.5,252.0,5.45,10.6,374.0,330.81,269.19
2018,3,16,10,30,99.0,236.0,5.5,10.7,304.0,276.63,224.8
2018,3,16,10,45,421.5,203.5,5.55,10.85,510.0,439.48,360.83
2018,3,16,11,0,744.0,171.0,5.6,11.0,716.0,627.02,512.7
2018,3,16,11,15,581.5,206.0,5.75,11.05,638.0,579.53,473.98
2018,3,16,11,30,419.0,241.0,5.9,11.1,560.0,520.55,425.79
2018,3,16,11,45,281.0,231.0,6.0,11.2,446.0,425.02,348.34
2018,3,16,12,0,143.0,221.0,6.1,11.3,332.0,321.36,262.44
2018,3,16,12,15,510.5,175.5,6.2,11.3,572.5,562.75,464.49
2018,3,16,12,30,878.0,130.0,6.3,11.3,813.0,809.02,658.85
2018,3,16,12,45,823.0,152.0,6.35,11.35,787.5,801.19,652.06
2018,3,16,13,0,768.0,174.0,6.4,11.4,762.0,791.07,644.72
2018,3,16,13,15,640.5,220.5,6.45,11.35,704.5,743.73,606.73
2018,3,16,13,30,513.0,267.0,6.5,11.3,647.0,691.71,564.17
2018,3,16,13,45,668.5,199.5,6.5,11.25,678.5,750.46,614.9
2018,3,16,14,0,824.0,132.0,6.5,11.2,710.0,799.9,655.19
2018,3,16,14,15,853.0,116.0,6.45,11.15,692.0,800.53,656.44
2018,3,16,14,30,882.0,100.0,6.4,11.1,674.0,793.4,652.07
2018,3,16,14,45,859.5,100.0,6.4,11.05,633.5,768.36,634.14
2018,3,16,15,0,837.0,100.0,6.4,11.0,593.0,737.39,611.63
2018,3,16,15,15,845.5,90.5,6.4,11.0,557.5,716.24,596.66
2018,3,16,15,30,854.0,81.0,6.4,11.0,522.0,691.82,579.02
2018,3,16,15,45,729.0,98.0,6.2,10.85,450.0,607.58,511.15
2018,3,16,16,0,604.0,115.0,6.0,10.7,378.0,526.14,443.76
2018,3,16,16,15,580.0,102.5,5.75,10.55,330.0,478.74,404.8
2018,3,16,16,30,556.0,90.0,5.5,10.4,282.0,431.26,364.8
2018,3,16,16,45,596.0,74.0,5.3,10.3,250.0,413.85,348.84
2018,3,16,17,0,636.0,58.0,5.1,10.2,218.0,391.58,327.07
2018,3,16,17,15,546.5,51.5,4.9,9.95,166.0,318.06,261.43
2018,3,16,17,30,457.0,45.0,4.7,9.7,114.0,251.04,200.12
2018,3,16,17,45,305.0,33.5,4.5,9.45,72.0,163.85,120.04
2018,3,16,18,0,153.0,22.0,4.3,9.2,30.0,82.06,0.0
2018,3,16,18,15,76.5,11.0,4.3,9.15,15.0,30.93,0.0
2018,3,16,18,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,17,6,15,3.0,3.0,1.75,9.0,3.0,0.0,0.0
2018,3,17,6,30,6.0,6.0,1.8,9.2,6.0,5.9,0.0
2018,3,17,6,45,3.0,13.5,1.85,9.35,13.5,13.02,4.38
2018,3,17,7,0,0.0,21.0,1.9,9.5,21.0,20.26,12.26
2018,3,17,7,15,0.0,33.0,1.9,9.55,33.0,31.86,23.09
2018,3,17,7,30,0.0,45.0,1.9,9.6,45.0,43.47,33.87
2018,3,17,7,45,31.5,80.0,1.95,9.7,90.5,73.93,57.7
2018,3,17,8,0,63.0,115.0,2.0,9.8,136.0,108.23,85.11
2018,3,17,8,15,171.5,136.0,1.95,9.85,205.5,142.03,108.38
2018,3,17,8,30,280.0,157.0,1.9,9.9,275.0,186.94,141.64
2018,3,17,8,45,364.5,166.0,1.9,10.0,338.5,231.74,177.0
2018,3,17,9,0,449.0,175.0,1.9,10.1,402.0,280.7,216.78
2018,3,17,9,15,628.5,141.0,1.95,10.2,488.5,335.72,260.61
2018,3,17,9,30,808.0,107.0,2.0,10.3,575.0,408.88,320.27
2018,3,17,9,45,836.0,106.0,2.0,10.4,618.0,458.09,362.39
2018,3,17,10,0,864.0,105.0,2.0,10.5,661.0,508.22,404.35
2018,3,17,10,15,875.5,106.5,2.0,10.55,693.5,552.71,441.05
2018,3,17,10,30,887.0,108.0,2.0,10.6,726.0,598.07,477.42
2018,3,17,10,45,895.0,109.5,2.05,10.7,751.5,637.81,508.94
2018,3,17,11,0,903.0,111.0,2.1,10.8,777.0,675.82,538.55
2018,3,17,11,15,842.5,137.5,2.15,10.85,770.0,690.17,549.21
2018,3,17,11,30,782.0,164.0,2.2,10.9,763.0,699.82,556.12
2018,3,17,11,45,492.0,228.5,2.3,10.95,607.0,576.2,460.47
2018,3,17,12,0,202.0,293.0,2.4,11.0,451.0,436.89,349.24
2018,3,17,12,15,257.0,285.5,2.55,11.0,486.5,477.65,383.31
2018,3,17,12,30,312.0,278.0,2.7,11.0,522.0,519.33,416.98
2018,3,17,12,45,528.0,231.5,2.85,11.05,640.0,652.72,523.32
2018,3,17,13,0,744.0,185.0,3.0,11.1,758.0,786.6,626.49
2018,3,17,13,15,685.5,204.5,3.1,11.1,724.0,766.4,610.44
2018,3,17,13,30,627.0,224.0,3.2,11.1,690.0,743.27,593.23
2018,3,17,13,45,655.5,203.0,3.35,11.1,677.5,746.48,598.11
2018,3,17,14,0,684.0,182.0,3.5,11.1,665.0,746.64,600.59
2018,3,17,14,15,742.5,153.5,3.5,11.05,657.0,759.1,611.55
2018,3,17,14,30,801.0,125.0,3.5,11.0,649.0,764.82,616.95
2018,3,17,14,45,831.5,109.5,3.55,11.0,627.0,760.78,615.39
2018,3,17,15,0,862.0,94.0,3.6,11.0,605.0,752.5,610.84
2018,3,17,15,15,843.5,91.5,3.6,11.0,561.5,719.08,587.16
2018,3,17,15,30,825.0,89.0,3.6,11.0,518.0,683.79,561.99
2018,3,17,15,45,804.5,84.5,3.45,10.85,471.0,643.31,531.64
2018,3,17,16,0,784.0,80.0,3.3,10.7,424.0,601.58,499.12
2018,3,17,16,15,749.0,75.5,3.2,10.6,372.0,550.09,458.09
2018,3,17,16,30,714.0,71.0,3.1,10.5,320.0,498.93,416.23
2018,3,17,16,45,667.0,64.5,2.95,10.35,268.0,442.51,368.74
2018,3,17,17,0,620.0,58.0,2.8,10.2,216.0,385.82,319.56
2018,3,17,17,15,546.5,51.5,2.7,9.95,167.0,319.83,261.35
2018,3,17,17,30,473.0,45.0,2.6,9.7,118.0,259.02,205.85
2018,3,17,17,45,340.0,34.5,2.5,9.45,76.5,178.36,131.72
2018,3,17,18,0,207.0,24.0,2.4,9.2,35.0,100.46,0.0
2018,3,17,18,15,103.5,12.0,2.4,9.1,17.5,39.28,0.0
2018,3,17,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,18,6,15,42.0,8.5,1.2,8.65,10.0,0.0,0.0
2018,3,18,6,30,84.0,17.0,1.3,8.8,20.0,16.71,0.0
2018,3,18,6,45,166.5,31.5,1.4,8.95,50.5,24.48,13.97
2018,3,18,7,0,249.0,46.0,1.5,9.1,81.0,34.92,25.32
2018,3,18,7,15,282.0,62.0,1.6,9.3,117.5,46.01,35.88
2018,3,18,7,30,315.0,78.0,1.7,9.5,154.0,56.53,45.71
2018,3,18,7,45,333.5,97.0,1.8,9.75,194.0,85.76,59.92
2018,3,18,8,0,352.0,116.0,1.9,10.0,234.0,123.0,85.46
2018,3,18,8,15,467.5,115.0,1.95,10.3,298.5,159.7,109.9
2018,3,18,8,30,583.0,114.0,2.0,10.6,363.0,207.22,146.07
2018,3,18,8,45,520.0,144.0,2.1,10.9,385.0,249.45,186.08
2018,3,18,9,0,457.0,174.0,2.2,11.2,407.0,284.6,219.37
2018,3,18,9,15,374.0,210.5,2.2,11.45,412.0,315.46,248.02
2018,3,18,9,30,291.0,247.0,2.2,11.7,417.0,334.42,265.46
2018,3,18,9,45,239.5,274.0,2.25,11.95,420.0,354.41,282.23
2018,3,18,10,0,188.0,301.0,2.3,12.2,423.0,366.27,291.71
2018,3,18,10,15,196.5,316.5,2.2,12.35,449.5,395.04,314.01
2018,3,18,10,30,205.0,332.0,2.1,12.5,476.0,424.21,336.19
2018,3,18,10,45,193.0,346.0,2.05,12.65,485.0,440.08,347.78
2018,3,18,11,0,181.0,360.0,2.0,12.8,494.0,454.77,358.33
2018,3,18,11,15,228.0,361.5,1.95,12.8,534.5,496.01,390.14
2018,3,18,11,30,275.0,363.0,1.9,12.8,575.0,539.68,423.3
2018,3,18,11,45,304.5,358.5,1.85,12.8,595.5,567.03,443.86
2018,3,18,12,0,334.0,354.0,1.8,12.8,616.0,594.74,464.65
2018,3,18,12,15,216.0,363.0,1.85,12.75,532.5,521.2,408.08
2018,3,18,12,30,98.0,372.0,1.9,12.7,449.0,441.59,346.12
2018,3,18,12,45,71.0,350.0,1.95,12.65,405.5,401.69,316.04
2018,3,18,13,0,44.0,328.0,2.0,12.6,362.0,360.55,284.33
2018,3,18,13,15,33.0,303.0,2.0,12.55,328.0,328.32,259.62
2018,3,18,13,30,22.0,278.0,2.0,12.5,294.0,290.58,230.33
2018,3,18,13,45,18.0,259.5,2.0,12.45,272.5,269.49,214.12
2018,3,18,14,0,14.0,241.0,2.0,12.4,251.0,248.25,197.61
2018,3,18,14,15,12.5,228.5,1.95,12.35,237.0,234.96,187.39
2018,3,18,14,30,11.0,216.0,1.9,12.3,223.0,221.62,177.06
2018,3,18,14,45,9.5,202.5,1.85,12.2,208.5,207.22,165.89
2018,3,18,15,0,8.0,189.0,1.8,12.1,194.0,192.8,154.65
2018,3,18,15,15,13.5,186.0,1.8,12.1,193.5,194.35,156.55
2018,3,18,15,30,19.0,183.0,1.8,12.1,193.0,195.82,158.34
2018,3,18,15,45,74.0,181.5,1.55,11.9,215.0,238.68,195.16
2018,3,18,16,0,129.0,180.0,1.3,11.7,237.0,279.84,229.68
2018,3,18,16,15,105.5,156.5,1.15,11.6,199.5,236.85,194.46
2018,3,18,16,30,82.0,133.0,1.0,11.5,162.0,188.24,154.52
2018,3,18,16,45,108.0,114.5,0.85,11.4,146.5,186.76,153.56
2018,3,18,17,0,134.0,96.0,0.7,11.3,131.0,176.21,144.19
2018,3,18,17,15,144.5,76.5,0.75,11.2,106.0,161.09,130.22
2018,3,18,17,30,155.0,57.0,0.8,11.1,81.0,137.95,108.54
2018,3,18,17,45,101.5,38.5,0.85,11.0,52.0,91.64,66.7
2018,3,18,18,0,48.0,20.0,0.9,10.9,23.0,43.47,2.08
2018,3,18,18,15,24.0,10.0,0.95,10.9,11.5,16.27,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,19,6,15,96.0,9.5,2.8,8.15,14.0,9.34,0.0
2018,3,19,6,30,192.0,19.0,2.9,8.6,28.0,15.68,0.0
2018,3,19,6,45,340.0,30.0,3.0,9.05,70.0,23.48,13.65
2018,3,19,7,0,488.0,41.0,3.1,9.5,112.0,30.74,21.63
2018,3,19,7,15,556.0,48.5,3.25,9.85,160.5,34.39,25.38
2018,3,19,7,30,624.0,56.0,3.4,10.2,209.0,37.9,28.77
2018,3,19,7,45,547.0,77.5,3.55,10.55,234.0,80.83,48.78
2018,3,19,8,0,470.0,99.0,3.7,10.9,259.0,122.64,79.74
2018,3,19,8,15,413.5,129.0,3.9,11.3,286.0,165.75,117.25
2018,3,19,8,30,357.0,159.0,4.1,11.7,313.0,207.38,155.35
2018,3,19,8,45,371.5,176.0,4.35,12.1,352.5,245.88,188.41
2018,3,19,9,0,386.0,193.0,4.6,12.5,392.0,285.58,222.6
2018,3,19,9,15,452.0,193.5,4.4,12.8,445.5,326.74,256.73
2018,3,19,9,30,518.0,194.0,4.2,13.1,499.0,377.1,298.29
2018,3,19,9,45,634.5,167.5,4.0,13.35,565.0,430.56,342.11
2018,3,19,10,0,751.0,141.0,3.8,13.6,631.0,492.59,392.66
2018,3,19,10,15,652.0,187.0,3.7,13.9,627.0,515.66,411.21
2018,3,19,10,30,553.0,233.0,3.6,14.2,623.0,529.59,421.53
2018,3,19,10,45,457.5,278.5,3.45,14.45,608.5,536.76,425.69
2018,3,19,11,0,362.0,324.0,3.3,14.7,594.0,537.22,423.98
2018,3,19,11,15,417.0,312.0,3.3,14.9,630.0,577.12,455.08
2018,3,19,11,30,472.0,300.0,3.3,15.1,666.0,619.53,487.59
2018,3,19,11,45,614.0,244.0,3.3,15.3,725.5,684.55,538.66
2018,3,19,12,0,756.0,188.0,3.3,15.5,785.0,752.8,591.34
2018,3,19,12,15,731.5,197.0,3.1,15.65,775.0,759.98,594.7
2018,3,19,12,30,707.0,206.0,2.9,15.8,765.0,764.02,596.08
2018,3,19,12,45,523.5,277.5,2.75,15.95,689.0,699.81,544.57
2018,3,19,13,0,340.0,349.0,2.6,16.1,613.0,628.05,487.31
2018,3,19,13,15,320.0,346.5,2.45,16.15,591.5,614.43,477.16
2018,3,19,13,30,300.0,344.0,2.3,16.2,570.0,599.48,465.62
2018,3,19,13,45,278.5,335.5,2.2,16.25,540.0,575.96,448.13
2018,3,19,14,0,257.0,327.0,2.1,16.3,510.0,551.44,429.91
2018,3,19,14,15,373.0,280.0,2.0,16.1,533.5,594.6,465.87
2018,3,19,14,30,489.0,233.0,1.9,15.9,557.0,640.79,502.88
2018,3,19,14,45,339.0,252.5,1.85,15.7,471.0,533.82,421.37
2018,3,19,15,0,189.0,272.0,1.8,15.5,385.0,431.3,341.95
2018,3,19,15,15,205.0,243.0,1.8,15.5,357.5,409.43,327.26
2018,3,19,15,30,221.0,214.0,1.8,15.5,330.0,385.78,310.46
2018,3,19,15,45,252.5,193.5,1.7,15.1,314.5,388.05,313.85
2018,3,19,16,0,284.0,173.0,1.6,14.7,299.0,379.72,308.7
2018,3,19,16,15,364.5,141.0,1.5,14.45,283.0,393.0,320.72
2018,3,19,16,30,445.0,109.0,1.4,14.2,267.0,391.4,320.2
2018,3,19,16,45,336.0,102.0,1.35,13.95,210.5,309.28,253.19
2018,3,19,17,0,227.0,95.0,1.3,13.7,154.0,227.99,185.89
2018,3,19,17,15,181.0,75.5,1.35,13.4,116.0,176.57,142.25
2018,3,19,17,30,135.0,56.0,1.4,13.1,78.0,128.54,100.55
2018,3,19,17,45,106.5,38.0,1.5,12.8,51.5,92.54,67.47
2018,3,19,18,0,78.0,20.0,1.6,12.5,25.0,53.2,10.23
2018,3,19,18,15,39.0,10.0,1.8,12.35,12.5,20.39,0.0
2018,3,19,18,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,2.5,11.65,1.5,1.47,0.0
2018,3,20,6,30,0.0,3.0,2.9,11.6,3.0,2.89,0.0
2018,3,20,6,45,0.0,4.5,3.3,11.5,4.5,4.33,0.0
2018,3,20,7,0,0.0,6.0,3.7,11.4,6.0,5.78,0.0
2018,3,20,7,15,0.0,10.0,4.05,11.45,10.0,9.64,3.02
2018,3,20,7,30,0.0,14.0,4.4,11.5,14.0,13.5,6.57
2018,3,20,7,45,0.0,28.0,4.75,11.5,28.0,27.02,17.73
2018,3,20,8,0,0.0,42.0,5.1,11.5,42.0,40.56,29.38
2018,3,20,8,15,0.0,53.0,5.2,11.55,53.0,51.2,38.43
2018,3,20,8,30,0.0,64.0,5.3,11.6,64.0,61.86,47.4
2018,3,20,8,45,0.0,80.0,5.35,11.65,80.0,77.37,60.4
2018,3,20,9,0,0.0,96.0,5.4,11.7,96.0,92.62,73.05
2018,3,20,9,15,0.0,86.5,5.5,11.75,86.5,83.69,65.3
2018,3,20,9,30,0.0,77.0,5.6,11.8,77.0,74.49,57.38
2018,3,20,9,45,0.0,94.0,5.7,11.85,94.0,90.97,71.03
2018,3,20,10,0,0.0,111.0,5.8,11.9,111.0,107.19,84.37
2018,3,20,10,15,0.0,116.5,5.8,11.95,116.5,112.5,88.57
2018,3,20,10,30,0.0,122.0,5.8,12.0,122.0,117.82,92.8
2018,3,20,10,45,2.0,152.0,5.85,12.1,153.5,147.77,117.34
2018,3,20,11,0,4.0,182.0,5.9,12.2,185.0,177.93,141.84
2018,3,20,11,15,2.5,156.5,5.95,12.25,158.5,152.85,121.15
2018,3,20,11,30,1.0,131.0,6.0,12.3,132.0,127.45,100.2
2018,3,20,11,45,0.5,123.5,6.05,12.35,124.0,119.93,93.96
2018,3,20,12,0,0.0,116.0,6.1,12.4,116.0,112.36,87.68
2018,3,20,12,15,0.0,100.0,6.2,12.45,100.0,96.88,74.91
2018,3,20,12,30,0.0,84.0,6.3,12.5,84.0,81.37,62.09
2018,3,20,12,45,0.0,74.0,6.35,12.55,74.0,71.67,54.07
2018,3,20,13,0,0.0,64.0,6.4,12.6,64.0,61.97,46.05
2018,3,20,13,15,0.0,64.5,6.2,12.6,64.5,62.45,46.49
2018,3,20,13,30,0.0,65.0,6.0,12.6,65.0,62.92,46.93
2018,3,20,13,45,0.0,74.5,5.8,12.6,74.5,72.12,54.64
2018,3,20,14,0,0.0,84.0,5.6,12.6,84.0,81.32,62.36
2018,3,20,14,15,0.0,84.0,5.4,12.65,84.0,81.31,62.44
2018,3,20,14,30,0.0,84.0,5.2,12.7,84.0,81.3,62.54
2018,3,20,14,45,0.0,82.5,5.05,12.7,82.5,79.83,61.45
2018,3,20,15,0,0.0,81.0,4.9,12.7,81.0,78.37,60.38
2018,3,20,15,15,0.0,81.5,4.9,12.7,81.5,78.84,60.95
2018,3,20,15,30,0.0,82.0,4.9,12.7,82.0,79.32,61.53
2018,3,20,15,45,0.0,85.0,4.65,12.7,85.0,82.23,64.18
2018,3,20,16,0,0.0,88.0,4.4,12.7,88.0,85.41,67.06
2018,3,20,16,15,0.0,88.5,4.3,12.65,88.5,86.25,67.99
2018,3,20,16,30,0.0,89.0,4.2,12.6,89.0,87.37,69.12
2018,3,20,16,45,8.5,90.5,4.05,12.6,92.5,94.7,75.56
2018,3,20,17,0,17.0,92.0,3.9,12.6,96.0,102.48,82.07
2018,3,20,17,15,11.0,73.0,4.0,12.55,75.5,79.94,62.47
2018,3,20,17,30,5.0,54.0,4.1,12.5,55.0,57.66,42.92
2018,3,20,17,45,3.5,36.0,4.15,12.45,36.5,38.37,25.55
2018,3,20,18,0,2.0,18.0,4.2,12.4,18.0,18.06,1.76
2018,3,20,18,15,1.0,9.0,4.7,12.45,9.0,9.12,0.0
2018,3,20,18,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.65,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,21,6,15,3.5,3.5,2.0,13.15,3.5,3.44,0.0
2018,3,21,6,30,7.0,7.0,2.1,13.3,7.0,6.8,0.0
2018,3,21,6,45,3.5,9.5,2.15,13.5,9.5,9.23,2.08
2018,3,21,7,0,0.0,12.0,2.2,13.7,12.0,11.57,4.54
2018,3,21,7,15,0.0,17.0,2.4,13.8,17.0,16.39,9.0
2018,3,21,7,30,0.0,22.0,2.6,13.9,22.0,21.22,13.43
2018,3,21,7,45,0.0,30.0,2.8,14.05,30.0,28.95,19.2
2018,3,21,8,0,0.0,38.0,3.0,14.2,38.0,36.69,25.76
2018,3,21,8,15,0.0,50.5,3.15,14.3,50.5,48.79,35.96
2018,3,21,8,30,0.0,63.0,3.3,14.4,63.0,60.89,46.04
2018,3,21,8,45,0.0,55.0,3.4,14.45,55.0,53.15,39.36
2018,3,21,9,0,0.0,47.0,3.5,14.5,47.0,45.42,32.72
2018,3,21,9,15,0.0,60.0,3.75,14.65,60.0,58.01,43.14
2018,3,21,9,30,0.0,73.0,4.0,14.8,73.0,70.61,53.47
2018,3,21,9,45,0.0,96.5,4.2,14.95,96.5,93.35,72.09
2018,3,21,10,0,0.0,120.0,4.4,15.1,120.0,115.75,90.26
2018,3,21,10,15,3.5,160.5,4.7,15.2,163.0,156.12,122.96
2018,3,21,10,30,7.0,201.0,5.0,15.3,206.0,196.76,155.56
2018,3,21,10,45,14.5,239.5,5.3,15.45,250.5,238.35,188.7
2018,3,21,11,0,22.0,278.0,5.6,15.6,295.0,280.64,222.16
2018,3,21,11,15,19.5,274.0,5.8,15.6,289.0,276.57,218.75
2018,3,21,11,30,17.0,270.0,6.0,15.6,283.0,272.19,215.19
2018,3,21,11,45,28.0,299.5,6.15,15.6,321.5,310.33,245.59
2018,3,21,12,0,39.0,329.0,6.3,15.6,360.0,349.26,276.43
2018,3,21,12,15,46.5,342.5,6.3,15.6,379.5,370.67,293.32
2018,3,21,12,30,54.0,356.0,6.3,15.6,399.0,392.45,310.53
2018,3,21,12,45,35.5,303.5,6.3,15.55,331.5,327.86,259.7
2018,3,21,13,0,17.0,251.0,6.3,15.5,264.0,258.61,204.68
2018,3,21,13,15,36.0,284.0,6.25,15.45,311.5,311.94,247.88
2018,3,21,13,30,55.0,317.0,6.2,15.4,359.0,362.68,288.58
2018,3,21,13,45,47.5,305.5,6.15,15.4,341.0,346.32,275.68
2018,3,21,14,0,40.0,294.0,6.1,15.4,323.0,329.74,262.71
2018,3,21,14,15,27.0,245.0,6.15,15.35,264.0,269.26,214.83
2018,3,21,14,30,14.0,196.0,6.2,15.3,205.0,203.73,162.24
2018,3,21,14,45,25.5,207.5,6.25,15.3,223.0,230.41,184.65
2018,3,21,15,0,37.0,219.0,6.3,15.3,241.0,252.24,203.05
2018,3,21,15,15,55.5,218.0,6.3,15.3,248.5,265.69,214.99
2018,3,21,15,30,74.0,217.0,6.3,15.3,256.0,278.51,226.42
2018,3,21,15,45,79.5,189.0,6.55,15.1,227.5,251.25,205.25
2018,3,21,16,0,85.0,161.0,6.8,14.9,199.0,223.16,183.09
2018,3,21,16,15,103.0,148.5,6.75,14.8,189.5,226.6,186.7
2018,3,21,16,30,121.0,136.0,6.7,14.7,180.0,221.53,182.97
2018,3,21,16,45,163.5,115.0,6.7,14.55,164.5,218.03,180.53
2018,3,21,17,0,206.0,94.0,6.7,14.4,149.0,217.25,179.35
2018,3,21,17,15,199.5,76.5,6.7,14.35,120.0,187.05,152.21
2018,3,21,17,30,193.0,59.0,6.7,14.3,91.0,156.96,124.28
2018,3,21,17,45,140.5,42.0,6.7,14.2,61.0,110.85,82.41
2018,3,21,18,0,88.0,25.0,6.7,14.1,31.0,64.79,24.92
2018,3,21,18,15,46.5,13.5,6.8,14.1,16.5,26.11,0.0
2018,3,21,18,30,5.0,2.0,6.9,14.1,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,6.95,14.1,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.05,14.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.1,14.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.1,14.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.1,14.1,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.2,14.05,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.1,13.95,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.1,13.9,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.15,13.85,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.2,13.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.25,13.8,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.3,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.3,13.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.3,13.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.25,13.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.2,13.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.15,13.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.05,13.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.0,13.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.0,13.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.0,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,7.95,13.35,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.8,13.3,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.55,13.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.25,13.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.1,13.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,6.95,13.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.65,13.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.4,13.25,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,6.2,13.3,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,6.2,13.3,4.0,3.85,0.0
2018,3,22,6,45,0.0,6.0,6.25,13.3,6.0,5.78,0.0
2018,3,22,7,0,0.0,8.0,6.3,13.3,8.0,7.71,1.14
2018,3,22,7,15,0.0,10.5,6.2,13.35,10.5,10.12,3.4
2018,3,22,7,30,0.0,13.0,6.1,13.4,13.0,12.53,5.62
2018,3,22,7,45,0.0,16.5,6.0,13.4,16.5,15.91,8.03
2018,3,22,8,0,0.0,20.0,5.9,13.4,20.0,19.3,10.92
2018,3,22,8,15,0.0,28.0,5.85,13.4,28.0,27.03,17.49
2018,3,22,8,30,0.0,36.0,5.8,13.4,36.0,34.77,24.02
2018,3,22,8,45,2.0,80.5,5.75,13.4,81.5,78.39,60.76
2018,3,22,9,0,4.0,125.0,5.7,13.4,127.0,120.87,96.03
2018,3,22,9,15,19.0,177.0,5.85,13.3,188.5,174.64,140.08
2018,3,22,9,30,34.0,229.0,6.0,13.2,250.0,225.92,181.73
2018,3,22,9,45,45.0,240.0,6.15,13.1,269.0,243.94,196.22
2018,3,22,10,0,56.0,251.0,6.3,13.0,288.0,262.85,211.55
2018,3,22,10,15,63.0,275.5,6.45,12.8,319.0,292.66,235.7
2018,3,22,10,30,70.0,300.0,6.6,12.6,350.0,323.18,260.32
2018,3,22,10,45,54.0,299.0,6.7,12.35,338.5,316.7,254.94
2018,3,22,11,0,38.0,298.0,6.8,12.1,327.0,308.79,248.38
2018,3,22,11,15,95.5,319.5,6.85,12.0,394.5,371.04,299.61
2018,3,22,11,30,153.0,341.0,6.9,11.9,462.0,437.26,353.59
2018,3,22,11,45,355.5,308.5,6.95,11.75,592.5,562.61,457.84
2018,3,22,12,0,558.0,276.0,7.0,11.6,723.0,697.53,567.66
2018,3,22,12,15,535.5,284.5,7.05,11.65,714.0,702.04,570.54
2018,3,22,12,30,513.0,293.0,7.1,11.7,705.0,704.13,571.92
2018,3,22,12,45,605.5,248.5,7.1,11.7,730.0,745.05,606.67
2018,3,22,13,0,698.0,204.0,7.1,11.7,755.0,784.34,639.96
2018,3,22,13,15,736.0,184.5,7.15,11.75,755.5,801.97,654.39
2018,3,22,13,30,774.0,165.0,7.2,11.8,756.0,816.74,666.31
2018,3,22,13,45,841.5,133.0,7.25,11.85,757.5,837.54,683.0
2018,3,22,14,0,909.0,101.0,7.3,11.9,759.0,852.26,695.16
2018,3,22,14,15,896.5,101.0,7.4,11.85,727.5,835.63,683.89
2018,3,22,14,30,884.0,101.0,7.5,11.8,696.0,816.2,670.63
2018,3,22,14,45,869.0,99.5,7.6,11.75,657.5,794.64,655.73
2018,3,22,15,0,854.0,98.0,7.7,11.7,619.0,766.71,635.82
2018,3,22,15,15,796.5,105.0,7.7,11.7,564.0,714.56,596.25
2018,3,22,15,30,739.0,112.0,7.7,11.7,509.0,665.02,558.16
2018,3,22,15,45,751.0,98.5,7.75,11.45,470.5,638.6,538.64
2018,3,22,16,0,763.0,85.0,7.8,11.2,432.0,606.9,514.3
2018,3,22,16,15,672.5,88.5,7.75,11.0,368.5,532.4,452.45
2018,3,22,16,30,582.0,92.0,7.7,10.8,305.0,460.01,391.32
2018,3,22,16,45,559.0,79.0,7.65,10.65,258.0,411.07,349.32
2018,3,22,17,0,536.0,66.0,7.6,10.5,211.0,362.51,306.26
2018,3,22,17,15,464.5,58.0,7.4,10.25,164.0,297.88,248.24
2018,3,22,17,30,393.0,50.0,7.2,10.0,117.0,238.45,193.62
2018,3,22,17,45,319.5,39.0,7.0,9.8,81.0,180.77,139.17
2018,3,22,18,0,246.0,28.0,6.8,9.6,45.0,124.32,60.62
2018,3,22,18,15,129.5,15.0,6.65,9.5,23.5,50.86,0.0
2018,3,22,18,30,13.0,2.0,6.5,9.4,2.0,0.0,0.0
2018,3,22,18,45,6.5,1.0,6.4,9.3,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.15,9.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.85,8.95,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.6,8.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.4,8.75,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.25,8.65,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,8.55,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.9,8.45,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.7,8.35,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.55,8.25,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.45,8.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.15,8.05,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,23,6,15,122.5,12.5,1.95,9.35,20.5,12.29,0.0
2018,3,23,6,30,245.0,25.0,1.9,9.7,41.0,20.56,3.83
2018,3,23,6,45,380.5,35.0,1.85,10.05,85.5,27.01,17.68
2018,3,23,7,0,516.0,45.0,1.8,10.4,130.0,33.11,23.93
2018,3,23,7,15,580.5,52.0,1.85,10.55,180.0,36.21,27.1
2018,3,23,7,30,645.0,59.0,1.9,10.7,230.0,47.29,29.62
2018,3,23,7,45,700.0,63.5,1.9,10.85,285.5,93.8,50.28
2018,3,23,8,0,755.0,68.0,1.9,11.0,341.0,142.3,82.73
2018,3,23,8,15,793.5,70.5,2.0,11.15,395.0,191.75,122.77
2018,3,23,8,30,832.0,73.0,2.1,11.3,449.0,244.72,168.96
2018,3,23,8,45,855.0,75.5,2.2,11.5,498.0,296.69,216.08
2018,3,23,9,0,878.0,78.0,2.3,11.7,547.0,353.86,267.26
2018,3,23,9,15,895.5,80.0,2.45,11.85,592.0,405.64,313.66
2018,3,23,9,30,913.0,82.0,2.6,12.0,637.0,457.67,359.3
2018,3,23,9,45,926.5,82.5,2.75,12.2,676.0,506.49,401.35
2018,3,23,10,0,940.0,83.0,2.9,12.4,715.0,554.68,441.87
2018,3,23,10,15,947.5,85.0,3.1,12.55,747.0,600.12,479.53
2018,3,23,10,30,955.0,87.0,3.3,12.7,779.0,644.0,515.19
2018,3,23,10,45,960.5,88.0,3.5,12.8,803.5,683.94,547.32
2018,3,23,11,0,966.0,89.0,3.7,12.9,828.0,721.78,577.34
2018,3,23,11,15,969.0,90.0,3.9,13.0,844.5,755.62,602.68
2018,3,23,11,30,972.0,91.0,4.1,13.1,861.0,786.87,625.65
2018,3,23,11,45,972.5,92.5,4.3,13.15,869.5,814.04,646.02
2018,3,23,12,0,973.0,94.0,4.5,13.2,878.0,838.24,664.54
2018,3,23,12,15,973.5,93.5,4.6,13.25,878.5,857.4,678.82
2018,3,23,12,30,974.0,93.0,4.7,13.3,879.0,873.39,690.94
2018,3,23,12,45,973.0,92.5,4.85,13.3,871.0,884.91,700.43
2018,3,23,13,0,972.0,92.0,5.0,13.3,863.0,893.11,707.66
2018,3,23,13,15,967.5,91.5,5.0,13.25,846.5,895.08,709.66
2018,3,23,13,30,963.0,91.0,5.0,13.2,830.0,893.65,709.37
2018,3,23,13,45,956.0,90.0,5.05,13.15,805.0,886.29,705.24
2018,3,23,14,0,949.0,89.0,5.1,13.1,780.0,875.65,698.85
2018,3,23,14,15,940.0,87.5,5.1,13.0,748.0,859.67,688.46
2018,3,23,14,30,931.0,86.0,5.1,12.9,716.0,840.64,675.92
2018,3,23,14,45,918.5,85.0,5.1,12.85,678.0,816.54,659.5
2018,3,23,15,0,906.0,84.0,5.1,12.8,640.0,789.83,641.13
2018,3,23,15,15,890.0,81.5,5.1,12.8,595.5,756.44,617.49
2018,3,23,15,30,874.0,79.0,5.1,12.8,551.0,721.01,592.14
2018,3,23,15,45,849.0,77.0,5.0,12.55,502.0,682.18,564.03
2018,3,23,16,0,824.0,75.0,4.9,12.3,453.0,638.26,530.87
2018,3,23,16,15,788.0,72.5,4.8,12.15,400.0,586.16,489.32
2018,3,23,16,30,752.0,70.0,4.7,12.0,347.0,534.4,447.02
2018,3,23,16,45,702.5,65.5,4.6,11.9,293.5,473.64,396.14
2018,3,23,17,0,653.0,61.0,4.5,11.8,240.0,417.94,347.82
2018,3,23,17,15,578.0,55.0,4.3,11.5,188.0,348.84,287.14
2018,3,23,17,30,503.0,49.0,4.1,11.2,136.0,285.01,229.34
2018,3,23,17,45,376.0,39.0,3.95,10.95,91.5,203.05,155.82
2018,3,23,18,0,249.0,29.0,3.8,10.7,47.0,127.84,68.3
2018,3,23,18,15,129.5,15.5,3.8,10.6,24.5,51.7,0.0
2018,3,23,18,30,10.0,2.0,3.8,10.5,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,3.8,10.4,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,24,5,45,2.5,1.0,2.55,9.9,1.0,0.0,0.0
2018,3,24,6,0,5.0,2.0,2.5,9.9,2.0,0.0,0.0
2018,3,24,6,15,5.0,3.5,2.6,10.1,3.5,3.44,0.0
2018,3,24,6,30,5.0,5.0,2.7,10.3,5.0,4.86,0.0
2018,3,24,6,45,2.5,7.0,2.8,10.5,7.0,6.8,0.25
2018,3,24,7,0,0.0,9.0,2.9,10.7,9.0,8.67,2.11
2018,3,24,7,15,9.0,23.5,2.95,10.8,26.0,22.87,15.05
2018,3,24,7,30,18.0,38.0,3.0,10.9,43.0,37.2,26.35
