Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,7,45,74.0,73.0,3.1,10.95,99.5,69.87,51.95
2018,3,24,8,0,130.0,108.0,3.2,11.0,156.0,110.88,83.73
2018,3,24,8,15,77.5,119.0,3.25,11.05,148.5,119.41,93.1
2018,3,24,8,30,25.0,130.0,3.3,11.1,141.0,125.95,100.67
2018,3,24,8,45,109.0,160.0,3.35,11.15,217.5,174.11,138.3
2018,3,24,9,0,193.0,190.0,3.4,11.2,294.0,234.48,186.64
2018,3,24,9,15,451.5,167.5,3.55,11.3,437.0,315.66,250.28
2018,3,24,9,30,710.0,145.0,3.7,11.4,580.0,427.32,339.96
2018,3,24,9,45,779.5,131.0,3.8,11.45,635.5,483.7,387.29
2018,3,24,10,0,849.0,117.0,3.9,11.5,691.0,541.35,435.39
2018,3,24,10,15,888.5,108.5,4.05,11.6,733.5,593.73,478.61
2018,3,24,10,30,928.0,100.0,4.2,11.7,776.0,644.68,520.28
2018,3,24,10,45,940.0,98.5,4.35,11.75,802.5,685.45,553.49
2018,3,24,11,0,952.0,97.0,4.5,11.8,829.0,724.57,585.02
2018,3,24,11,15,956.5,98.0,4.65,11.8,846.5,759.03,611.47
2018,3,24,11,30,961.0,99.0,4.8,11.8,864.0,791.03,635.6
2018,3,24,11,45,964.0,99.0,4.95,11.85,873.0,818.32,656.13
2018,3,24,12,0,967.0,99.0,5.1,11.9,882.0,842.77,674.65
2018,3,24,12,15,968.0,98.5,5.25,11.85,882.5,862.19,689.81
2018,3,24,12,30,969.0,98.0,5.4,11.8,883.0,878.48,702.8
2018,3,24,12,45,969.5,97.0,5.5,11.8,876.0,890.63,712.48
2018,3,24,13,0,970.0,96.0,5.6,11.8,869.0,899.5,719.88
2018,3,24,13,15,883.0,130.0,5.65,11.75,823.5,871.81,700.19
2018,3,24,13,30,796.0,164.0,5.7,11.7,778.0,837.95,676.01
2018,3,24,13,45,592.0,225.0,5.8,11.65,674.0,735.07,596.88
2018,3,24,14,0,388.0,286.0,5.9,11.6,570.0,621.19,505.29
2018,3,24,14,15,601.5,208.0,5.85,11.55,627.0,721.74,589.96
2018,3,24,14,30,815.0,130.0,5.8,11.5,684.0,802.63,654.83
2018,3,24,14,45,725.5,148.5,5.8,11.4,621.5,743.76,610.78
2018,3,24,15,0,636.0,167.0,5.8,11.3,559.0,682.92,563.76
2018,3,24,15,15,466.0,192.0,5.8,11.3,468.5,567.51,470.64
2018,3,24,15,30,296.0,217.0,5.8,11.3,378.0,454.54,377.55
2018,3,24,15,45,257.0,203.0,5.65,11.1,334.0,405.88,338.45
2018,3,24,16,0,218.0,189.0,5.5,10.9,290.0,350.93,293.62
2018,3,24,16,15,408.5,140.0,5.45,10.8,302.0,425.46,358.85
2018,3,24,16,30,599.0,91.0,5.4,10.7,314.0,472.71,399.73
2018,3,24,16,45,638.0,75.5,5.3,10.55,280.5,454.32,383.48
2018,3,24,17,0,677.0,60.0,5.2,10.4,247.0,431.04,361.83
2018,3,24,17,15,581.5,55.0,5.05,10.15,191.5,352.22,292.51
2018,3,24,17,30,486.0,50.0,4.9,9.9,136.0,280.42,227.78
2018,3,24,17,45,323.5,40.0,4.7,9.65,89.0,185.36,143.74
2018,3,24,18,0,161.0,30.0,4.5,9.4,42.0,103.43,59.31
2018,3,24,18,15,87.5,16.0,4.5,9.35,22.0,40.6,0.0
2018,3,24,18,30,14.0,2.0,4.5,9.3,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.5,9.25,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.35,9.15,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,3.15,8.45,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,3.2,8.6,2.0,0.0,0.0
2018,3,25,6,15,50.0,12.0,3.3,8.95,15.5,11.8,0.0
2018,3,25,6,30,93.0,22.0,3.4,9.3,29.0,18.56,6.77
2018,3,25,6,45,101.0,30.5,3.55,9.6,43.5,25.43,16.6
2018,3,25,7,0,109.0,39.0,3.7,9.9,58.0,32.05,23.12
2018,3,25,7,15,109.5,64.5,3.8,10.05,89.0,55.42,44.51
2018,3,25,7,30,110.0,90.0,3.9,10.2,120.0,78.4,60.35
2018,3,25,7,45,274.5,103.5,4.0,10.3,200.0,105.06,74.4
2018,3,25,8,0,439.0,117.0,4.1,10.4,280.0,148.74,102.24
2018,3,25,8,15,614.5,101.0,4.15,10.55,365.0,190.91,130.89
2018,3,25,8,30,790.0,85.0,4.2,10.7,450.0,254.13,180.52
2018,3,25,8,45,815.0,88.0,4.3,10.8,499.0,305.17,227.24
2018,3,25,9,0,840.0,91.0,4.4,10.9,548.0,357.86,275.31
2018,3,25,9,15,861.0,92.5,4.45,11.05,593.5,409.04,321.52
2018,3,25,9,30,882.0,94.0,4.5,11.2,639.0,464.19,369.9
2018,3,25,9,45,899.5,93.5,4.55,11.3,678.5,512.74,412.18
2018,3,25,10,0,917.0,93.0,4.6,11.4,718.0,561.05,453.3
2018,3,25,10,15,927.5,94.0,4.7,11.5,750.5,606.33,491.26
2018,3,25,10,30,938.0,95.0,4.8,11.6,783.0,650.32,527.44
2018,3,25,10,45,947.0,95.0,4.9,11.7,808.5,690.91,560.37
2018,3,25,11,0,956.0,95.0,5.0,11.8,834.0,729.66,591.35
2018,3,25,11,15,961.0,95.5,5.1,11.85,851.5,764.05,617.17
2018,3,25,11,30,966.0,96.0,5.2,11.9,869.0,795.98,640.95
2018,3,25,11,45,969.0,96.0,5.3,11.95,878.0,823.31,661.3
2018,3,25,12,0,972.0,96.0,5.4,12.0,887.0,847.79,679.59
2018,3,25,12,15,973.0,95.5,5.5,12.0,887.5,867.21,694.35
2018,3,25,12,30,974.0,95.0,5.6,12.0,888.0,883.48,706.91
2018,3,25,12,45,973.0,94.0,5.75,12.0,880.0,894.37,715.92
2018,3,25,13,0,972.0,93.0,5.9,12.0,872.0,901.92,722.62
2018,3,25,13,15,968.5,92.5,5.9,12.0,855.5,904.55,725.03
2018,3,25,13,30,965.0,92.0,5.9,12.0,839.0,903.8,725.1
2018,3,25,13,45,959.0,91.0,5.95,12.0,814.5,897.09,721.18
2018,3,25,14,0,953.0,90.0,6.0,12.0,790.0,887.09,714.96
2018,3,25,14,15,944.5,88.0,6.0,11.9,758.0,870.75,704.14
2018,3,25,14,30,936.0,86.0,6.0,11.8,726.0,851.34,691.1
2018,3,25,14,45,924.0,84.5,6.0,11.75,687.5,826.79,674.08
2018,3,25,15,0,912.0,83.0,6.0,11.7,649.0,799.6,655.06
2018,3,25,15,15,884.5,83.5,6.0,11.7,601.0,760.6,626.73
2018,3,25,15,30,857.0,84.0,6.0,11.7,553.0,724.31,600.33
2018,3,25,15,45,845.5,79.0,5.95,11.55,507.5,687.63,573.52
2018,3,25,16,0,834.0,74.0,5.9,11.4,462.0,649.1,544.63
2018,3,25,16,15,800.5,71.0,5.85,11.25,409.0,597.36,503.09
2018,3,25,16,30,767.0,68.0,5.8,11.1,356.0,545.79,460.66
2018,3,25,16,45,719.5,63.5,5.75,11.0,301.5,485.24,409.53
2018,3,25,17,0,672.0,59.0,5.7,10.9,247.0,426.67,358.52
2018,3,25,17,15,601.0,53.5,5.6,10.65,195.0,361.39,300.42
2018,3,25,17,30,530.0,48.0,5.5,10.4,143.0,298.49,242.79
2018,3,25,17,45,409.5,39.0,5.4,10.1,98.0,218.19,169.96
2018,3,25,18,0,289.0,30.0,5.3,9.8,53.0,145.67,89.21
2018,3,25,18,15,153.5,17.0,5.35,9.7,28.0,60.75,0.0
2018,3,25,18,30,18.0,4.0,5.4,9.6,3.0,0.0,0.0
2018,3,25,18,45,9.0,2.0,5.4,9.5,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.4,9.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.3,9.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.15,8.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.05,8.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.0,8.65,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.0,8.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.0,8.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,4.95,8.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,4.9,8.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.9,8.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.8,8.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.75,7.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.7,7.85,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.65,7.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.6,7.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.6,7.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.55,7.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,3,26,5,45,13.5,2.0,4.5,8.05,1.5,0.0,0.0
2018,3,26,6,0,27.0,4.0,4.5,8.2,3.0,0.0,0.0
2018,3,26,6,15,191.5,16.0,4.6,8.65,29.5,15.73,0.0
2018,3,26,6,30,356.0,28.0,4.7,9.1,56.0,22.55,10.77
2018,3,26,6,45,471.5,35.5,4.8,9.55,102.5,26.53,17.65
2018,3,26,7,0,587.0,43.0,4.9,10.0,149.0,33.31,24.26
2018,3,26,7,15,652.5,48.0,5.0,10.35,202.0,35.12,26.17
2018,3,26,7,30,718.0,53.0,5.1,10.7,255.0,57.72,30.45
2018,3,26,7,45,759.5,57.5,5.15,11.05,309.5,104.16,54.07
2018,3,26,8,0,801.0,62.0,5.2,11.4,364.0,154.85,91.04
2018,3,26,8,15,829.5,65.5,5.25,11.7,416.5,206.27,134.76
2018,3,26,8,30,858.0,69.0,5.3,12.0,469.0,264.21,186.56
2018,3,26,8,45,876.5,72.0,5.4,12.3,517.5,316.78,235.1
2018,3,26,9,0,895.0,75.0,5.5,12.6,566.0,370.16,284.07
2018,3,26,9,15,911.0,76.0,5.5,12.85,610.0,421.38,330.52
2018,3,26,9,30,927.0,77.0,5.5,13.1,654.0,472.65,375.96
2018,3,26,9,45,939.0,78.5,5.5,13.35,693.0,522.29,418.96
2018,3,26,10,0,951.0,80.0,5.5,13.6,732.0,571.16,460.22
2018,3,26,10,15,957.5,81.0,5.5,13.75,762.5,615.47,497.09
2018,3,26,10,30,964.0,82.0,5.5,13.9,793.0,658.09,531.78
2018,3,26,10,45,968.5,83.5,5.45,14.1,817.5,698.05,563.36
2018,3,26,11,0,973.0,85.0,5.4,14.3,842.0,735.81,592.08
2018,3,26,11,15,977.0,85.5,5.4,14.45,858.5,769.9,616.67
2018,3,26,11,30,981.0,86.0,5.4,14.6,875.0,801.41,639.24
2018,3,26,11,45,982.5,86.0,5.35,14.75,883.0,827.84,657.72
2018,3,26,12,0,984.0,86.0,5.3,14.9,891.0,851.3,674.0
2018,3,26,12,15,982.0,86.5,5.25,14.95,890.0,869.39,686.63
2018,3,26,12,30,980.0,87.0,5.2,15.0,889.0,884.22,696.97
2018,3,26,12,45,976.5,88.0,5.2,15.1,880.5,895.02,704.65
2018,3,26,13,0,973.0,89.0,5.2,15.2,872.0,902.45,710.04
2018,3,26,13,15,967.5,89.5,5.2,15.2,855.0,904.33,711.85
2018,3,26,13,30,962.0,90.0,5.2,15.2,838.0,902.84,711.39
2018,3,26,13,45,952.5,90.5,5.2,15.25,812.5,894.7,706.13
2018,3,26,14,0,943.0,91.0,5.2,15.3,787.0,883.34,698.71
2018,3,26,14,15,932.5,90.0,5.25,15.25,754.5,866.44,687.92
2018,3,26,14,30,922.0,89.0,5.3,15.2,722.0,846.58,675.02
2018,3,26,14,45,908.5,88.0,5.35,15.15,683.5,821.53,658.29
2018,3,26,15,0,895.0,87.0,5.4,15.1,645.0,793.96,639.65
2018,3,26,15,15,870.0,86.5,5.4,15.1,598.0,755.98,612.67
2018,3,26,15,30,845.0,86.0,5.4,15.1,551.0,720.67,587.56
2018,3,26,15,45,830.0,82.0,5.45,14.85,505.0,682.95,561.03
2018,3,26,16,0,815.0,78.0,5.5,14.6,459.0,643.65,532.47
2018,3,26,16,15,782.0,74.5,5.5,14.3,406.5,592.14,492.23
2018,3,26,16,30,749.0,71.0,5.5,14.0,354.0,540.81,451.04
2018,3,26,16,45,702.5,66.5,5.5,13.7,300.5,481.3,401.9
2018,3,26,17,0,656.0,62.0,5.5,13.4,247.0,426.57,355.0
2018,3,26,17,15,587.5,55.5,5.4,12.95,195.5,359.09,296.13
2018,3,26,17,30,519.0,49.0,5.3,12.5,144.0,296.44,239.6
2018,3,26,17,45,374.5,39.5,5.2,12.05,96.5,206.48,160.19
2018,3,26,18,0,230.0,30.0,5.1,11.6,49.0,128.81,81.47
2018,3,26,18,15,124.5,16.5,5.05,11.4,26.0,52.27,0.0
2018,3,26,18,30,19.0,3.0,5.0,11.2,3.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,4.95,11.05,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,3.8,10.55,2.5,0.0,0.0
2018,3,27,6,0,39.0,6.0,3.8,10.7,5.0,0.0,0.0
2018,3,27,6,15,182.0,18.0,3.9,11.2,31.0,17.69,0.0
2018,3,27,6,30,325.0,30.0,4.0,11.7,57.0,24.22,12.82
2018,3,27,6,45,427.0,38.5,4.1,12.2,101.0,29.0,19.69
2018,3,27,7,0,529.0,47.0,4.2,12.7,145.0,33.62,24.3
2018,3,27,7,15,605.0,52.5,4.25,12.95,199.0,35.47,26.22
2018,3,27,7,30,681.0,58.0,4.3,13.2,253.0,64.67,34.85
2018,3,27,7,45,723.0,63.0,4.3,13.5,306.5,109.78,58.97
2018,3,27,8,0,765.0,68.0,4.3,13.8,360.0,159.23,95.32
2018,3,27,8,15,794.5,71.5,4.3,14.1,411.5,209.07,137.43
2018,3,27,8,30,824.0,75.0,4.3,14.4,463.0,261.47,183.93
2018,3,27,8,45,828.5,82.0,4.3,14.7,506.5,311.95,230.22
2018,3,27,9,0,833.0,89.0,4.3,15.0,550.0,362.02,275.59
2018,3,27,9,15,789.0,110.5,4.2,15.25,574.5,405.74,315.27
2018,3,27,9,30,745.0,132.0,4.1,15.5,599.0,441.43,346.98
2018,3,27,9,45,761.5,136.5,4.05,15.75,638.5,488.74,386.37
2018,3,27,10,0,778.0,141.0,4.0,16.0,678.0,538.48,426.53
2018,3,27,10,15,854.0,118.0,3.9,16.25,731.5,593.44,470.37
2018,3,27,10,30,930.0,95.0,3.8,16.5,785.0,654.14,517.64
2018,3,27,10,45,935.5,96.0,3.7,16.7,809.0,693.1,547.09
2018,3,27,11,0,941.0,97.0,3.6,16.9,833.0,730.0,574.23
2018,3,27,11,15,923.5,108.0,3.55,17.05,842.5,758.02,593.32
2018,3,27,11,30,906.0,119.0,3.5,17.2,852.0,782.49,609.81
2018,3,27,11,45,870.0,138.5,3.5,17.4,848.0,798.62,620.43
2018,3,27,12,0,834.0,158.0,3.5,17.6,844.0,810.43,628.1
2018,3,27,12,15,751.5,200.0,3.5,17.7,818.0,804.35,623.36
2018,3,27,12,30,669.0,242.0,3.5,17.8,792.0,792.85,613.06
2018,3,27,12,45,720.0,213.5,3.55,17.9,800.0,817.67,632.75
2018,3,27,13,0,771.0,185.0,3.6,18.0,808.0,840.22,649.15
2018,3,27,13,15,797.0,167.5,3.65,18.05,800.5,848.33,655.31
2018,3,27,13,30,823.0,150.0,3.7,18.1,793.0,855.52,661.06
2018,3,27,13,45,836.0,137.5,3.8,18.1,774.0,853.66,660.93
2018,3,27,14,0,849.0,125.0,3.9,18.1,755.0,848.46,658.62
2018,3,27,14,15,869.0,111.5,3.95,18.05,733.0,840.41,654.29
2018,3,27,14,30,889.0,98.0,4.0,18.0,711.0,832.74,650.38
2018,3,27,14,45,866.5,98.5,4.1,17.95,669.5,802.66,630.58
2018,3,27,15,0,844.0,99.0,4.2,17.9,628.0,774.8,612.4
2018,3,27,15,15,839.5,92.0,4.2,17.9,587.5,746.16,593.01
2018,3,27,15,30,835.0,85.0,4.2,17.9,547.0,714.96,571.61
2018,3,27,15,45,817.5,80.5,4.3,17.5,500.0,675.09,544.67
2018,3,27,16,0,800.0,76.0,4.4,17.1,453.0,633.83,516.08
2018,3,27,16,15,786.0,70.5,4.4,16.65,406.0,592.5,485.13
2018,3,27,16,30,772.0,65.0,4.4,16.2,359.0,550.03,452.22
2018,3,27,16,45,727.5,61.0,4.35,15.8,305.5,491.23,404.72
2018,3,27,17,0,683.0,57.0,4.3,15.4,252.0,434.22,357.04
2018,3,27,17,15,608.5,52.5,4.25,14.85,199.5,367.26,299.71
2018,3,27,17,30,534.0,48.0,4.2,14.3,147.0,303.31,243.09
2018,3,27,17,45,387.0,39.5,4.1,13.8,99.0,212.43,163.94
2018,3,27,18,0,240.0,31.0,4.0,13.3,51.0,134.87,87.69
2018,3,27,18,15,138.0,18.5,3.9,13.05,28.0,58.51,0.0
2018,3,27,18,30,36.0,6.0,3.8,12.8,5.0,0.0,0.0
2018,3,27,18,45,18.0,3.0,3.7,12.55,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,5,45,22.0,3.0,1.25,12.25,2.5,0.0,0.0
2018,3,28,6,0,44.0,6.0,1.3,12.3,5.0,0.0,0.0
2018,3,28,6,15,189.0,18.0,1.4,12.65,32.5,17.69,0.0
2018,3,28,6,30,334.0,30.0,1.5,13.0,60.0,23.84,13.18
2018,3,28,6,45,438.0,38.5,1.65,13.4,105.5,28.68,19.42
2018,3,28,7,0,542.0,47.0,1.8,13.8,151.0,33.32,24.0
2018,3,28,7,15,612.0,53.0,1.9,14.1,204.0,35.62,26.26
2018,3,28,7,30,682.0,59.0,2.0,14.4,257.0,69.12,36.67
2018,3,28,7,45,725.0,63.0,2.15,14.7,310.5,113.68,61.16
2018,3,28,8,0,768.0,67.0,2.3,15.0,364.0,162.69,97.41
2018,3,28,8,15,798.0,70.5,2.35,15.3,416.0,212.92,139.67
2018,3,28,8,30,828.0,74.0,2.4,15.6,468.0,265.73,186.06
2018,3,28,8,45,850.0,76.0,2.45,15.9,516.5,321.16,235.19
2018,3,28,9,0,872.0,78.0,2.5,16.2,565.0,373.69,281.52
2018,3,28,9,15,890.5,79.0,2.5,16.5,609.5,424.87,325.86
2018,3,28,9,30,909.0,80.0,2.5,16.8,654.0,476.37,369.27
2018,3,28,9,45,924.0,79.5,2.45,17.1,692.5,524.86,409.06
2018,3,28,10,0,939.0,79.0,2.4,17.4,731.0,572.83,447.24
2018,3,28,10,15,946.5,80.5,2.4,17.7,762.5,617.61,482.07
2018,3,28,10,30,954.0,82.0,2.4,18.0,794.0,660.82,514.79
2018,3,28,10,45,959.5,83.0,2.4,18.3,818.0,700.49,544.13
2018,3,28,11,0,965.0,84.0,2.4,18.6,842.0,738.06,570.32
2018,3,28,11,15,968.5,84.5,2.45,18.8,858.5,771.43,592.98
2018,3,28,11,30,972.0,85.0,2.5,19.0,875.0,802.23,613.77
2018,3,28,11,45,973.0,85.5,2.5,19.25,883.0,828.4,630.81
2018,3,28,12,0,974.0,86.0,2.5,19.5,891.0,851.62,645.81
2018,3,28,12,15,974.0,86.5,2.6,19.65,891.0,870.98,659.22
2018,3,28,12,30,974.0,87.0,2.7,19.8,891.0,887.16,670.57
2018,3,28,12,45,972.0,86.5,2.8,19.9,882.5,897.43,678.13
2018,3,28,13,0,970.0,86.0,2.9,20.0,874.0,904.35,683.58
2018,3,28,13,15,966.0,86.0,2.95,20.05,857.5,906.74,685.87
2018,3,28,13,30,962.0,86.0,3.0,20.1,841.0,905.78,686.03
2018,3,28,13,45,955.5,85.5,3.1,20.15,816.5,898.85,682.6
2018,3,28,14,0,949.0,85.0,3.2,20.2,792.0,888.66,677.07
2018,3,28,14,15,940.5,84.0,3.3,20.1,760.5,873.1,668.28
2018,3,28,14,30,932.0,83.0,3.4,20.0,729.0,854.52,657.43
2018,3,28,14,45,920.5,81.0,3.5,19.95,690.5,829.53,641.92
2018,3,28,15,0,909.0,79.0,3.6,19.9,652.0,801.9,624.46
2018,3,28,15,15,893.5,77.0,3.6,19.9,608.0,768.78,602.34
2018,3,28,15,30,878.0,75.0,3.6,19.9,564.0,733.62,578.58
2018,3,28,15,45,857.0,73.0,3.7,19.4,515.5,692.77,551.78
2018,3,28,16,0,836.0,71.0,3.8,18.9,467.0,654.78,526.55
2018,3,28,16,15,807.5,68.0,3.8,18.4,415.5,605.75,490.57
2018,3,28,16,30,779.0,65.0,3.8,17.9,364.0,556.57,453.02
2018,3,28,16,45,738.0,60.5,3.75,17.4,310.5,498.75,407.21
2018,3,28,17,0,697.0,56.0,3.7,16.9,257.0,442.43,360.91
2018,3,28,17,15,634.5,50.5,3.55,16.3,205.0,376.49,305.06
2018,3,28,17,30,572.0,45.0,3.4,15.7,153.0,317.88,253.14
2018,3,28,17,45,455.0,37.0,3.25,15.15,106.0,237.28,182.42
2018,3,28,18,0,338.0,29.0,3.1,14.6,59.0,167.23,111.33
2018,3,28,18,15,192.0,17.5,3.0,14.35,32.0,73.81,0.0
2018,3,28,18,30,46.0,6.0,2.9,14.1,5.0,0.0,0.0
2018,3,28,18,45,23.0,3.0,2.8,13.85,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,5,45,19.0,2.5,0.95,13.8,2.5,0.0,0.0
2018,3,29,6,0,38.0,5.0,1.0,13.8,5.0,4.91,0.0
2018,3,29,6,15,138.0,19.0,1.1,14.15,30.0,15.08,0.0
2018,3,29,6,30,238.0,33.0,1.2,14.5,55.0,25.61,15.02
2018,3,29,6,45,343.5,44.0,1.25,14.85,99.0,33.51,23.57
2018,3,29,7,0,449.0,55.0,1.3,15.2,143.0,40.13,29.9
2018,3,29,7,15,575.5,56.5,1.4,15.5,204.5,38.2,28.41
2018,3,29,7,30,702.0,58.0,1.5,15.8,266.0,72.58,37.23
2018,3,29,7,45,744.0,62.0,1.55,16.1,320.0,118.34,63.32
2018,3,29,8,0,786.0,66.0,1.6,16.4,374.0,168.4,100.69
2018,3,29,8,15,814.0,69.5,1.65,16.75,426.0,219.29,143.49
2018,3,29,8,30,842.0,73.0,1.7,17.1,478.0,272.53,189.95
2018,3,29,8,45,862.5,76.0,1.7,17.45,527.0,329.17,239.41
2018,3,29,9,0,883.0,79.0,1.7,17.8,576.0,382.73,285.73
2018,3,29,9,15,900.5,80.0,1.75,18.15,620.5,434.08,329.47
2018,3,29,9,30,918.0,81.0,1.8,18.5,665.0,485.65,372.16
2018,3,29,9,45,932.5,81.5,1.8,18.85,704.5,535.23,411.97
2018,3,29,10,0,947.0,82.0,1.8,19.2,744.0,584.25,450.13
2018,3,29,10,15,954.5,83.5,1.8,19.55,775.5,629.36,484.28
2018,3,29,10,30,962.0,85.0,1.8,19.9,807.0,672.87,516.31
2018,3,29,10,45,966.5,86.5,1.85,20.2,831.0,712.63,545.3
2018,3,29,11,0,971.0,88.0,1.9,20.5,855.0,750.21,571.08
2018,3,29,11,15,974.5,88.5,1.9,20.75,871.5,783.74,592.87
2018,3,29,11,30,978.0,89.0,1.9,21.0,888.0,814.69,612.75
2018,3,29,11,45,979.5,90.0,1.95,21.2,896.5,841.85,630.57
2018,3,29,12,0,981.0,91.0,2.0,21.4,905.0,866.07,646.42
2018,3,29,12,15,976.0,93.0,2.05,21.55,903.0,883.0,657.58
2018,3,29,12,30,971.0,95.0,2.1,21.7,901.0,896.61,666.67
2018,3,29,12,45,976.0,91.5,2.15,21.85,894.5,909.62,675.5
2018,3,29,13,0,981.0,88.0,2.2,22.0,888.0,919.34,682.26
2018,3,29,13,15,971.5,90.0,2.25,22.05,869.5,919.15,682.86
2018,3,29,13,30,962.0,92.0,2.3,22.1,851.0,915.59,681.44
2018,3,29,13,45,947.5,95.0,2.4,22.15,823.5,905.57,676.29
2018,3,29,14,0,933.0,98.0,2.5,22.2,796.0,892.44,669.16
2018,3,29,14,15,909.5,101.5,2.65,22.05,759.0,869.42,656.22
2018,3,29,14,30,886.0,105.0,2.8,21.9,722.0,843.88,641.45
2018,3,29,14,45,881.5,99.5,2.95,21.75,685.5,821.57,628.77
2018,3,29,15,0,877.0,94.0,3.1,21.6,649.0,796.42,613.89
2018,3,29,15,15,868.0,89.0,3.1,21.6,607.0,765.68,593.74
2018,3,29,15,30,859.0,84.0,3.1,21.6,565.0,736.81,574.84
2018,3,29,15,45,847.0,79.0,3.35,20.9,519.0,699.38,552.04
2018,3,29,16,0,835.0,74.0,3.6,20.2,473.0,660.14,527.18
2018,3,29,16,15,785.5,73.5,3.55,19.65,415.5,600.4,483.22
2018,3,29,16,30,736.0,73.0,3.5,19.1,358.0,541.96,438.7
2018,3,29,16,45,712.0,66.0,3.45,18.55,309.0,492.43,399.94
2018,3,29,17,0,688.0,59.0,3.4,18.0,260.0,443.12,359.67
2018,3,29,17,15,618.0,53.5,3.2,17.4,206.5,376.51,303.64
2018,3,29,17,30,548.0,48.0,3.0,16.8,153.0,312.47,247.96
2018,3,29,17,45,459.0,39.5,2.85,16.15,108.5,242.93,186.5
2018,3,29,18,0,370.0,31.0,2.7,15.5,64.0,181.12,122.87
2018,3,29,18,15,212.0,19.0,2.6,15.25,35.0,81.75,0.0
2018,3,29,18,30,54.0,7.0,2.5,15.0,6.0,0.0,0.0
2018,3,29,18,45,27.0,3.5,2.45,14.75,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,30,5,45,11.5,2.5,0.9,12.75,2.5,0.0,0.0
2018,3,30,6,0,23.0,5.0,0.8,12.8,5.0,4.91,0.0
2018,3,30,6,15,85.0,17.5,0.75,13.15,25.0,13.7,0.0
2018,3,30,6,30,147.0,30.0,0.7,13.5,45.0,22.97,13.35
2018,3,30,6,45,256.0,44.0,0.65,13.85,88.0,32.97,23.32
2018,3,30,7,0,365.0,58.0,0.6,14.2,131.0,42.49,32.19
2018,3,30,7,15,410.0,71.5,0.55,14.45,176.5,51.09,40.06
2018,3,30,7,30,455.0,85.0,0.5,14.7,222.0,84.72,53.21
2018,3,30,7,45,419.5,110.5,0.45,14.95,255.0,127.98,84.46
2018,3,30,8,0,384.0,136.0,0.4,15.2,288.0,167.91,117.44
2018,3,30,8,15,422.5,148.5,0.35,15.6,336.5,208.56,149.45
2018,3,30,8,30,461.0,161.0,0.3,16.0,385.0,253.0,185.13
2018,3,30,8,45,461.5,180.0,0.25,16.45,423.0,294.96,219.7
2018,3,30,9,0,462.0,199.0,0.2,16.9,461.0,336.7,253.19
2018,3,30,9,15,466.0,214.5,0.25,17.2,496.0,376.46,284.88
2018,3,30,9,30,470.0,230.0,0.3,17.5,531.0,416.1,315.71
2018,3,30,9,45,448.5,254.5,0.35,17.85,555.0,450.86,342.03
2018,3,30,10,0,427.0,279.0,0.4,18.2,579.0,483.24,365.82
2018,3,30,10,15,446.5,284.5,0.4,18.45,610.5,519.9,392.27
2018,3,30,10,30,466.0,290.0,0.4,18.7,642.0,557.21,418.61
2018,3,30,10,45,492.5,289.0,0.45,18.95,671.0,593.55,444.56
2018,3,30,11,0,519.0,288.0,0.5,19.2,700.0,630.46,470.6
2018,3,30,11,15,483.0,310.5,0.55,19.4,700.0,644.78,479.67
2018,3,30,11,30,447.0,333.0,0.6,19.6,700.0,655.98,486.67
2018,3,30,11,45,561.5,286.5,0.6,19.8,752.0,714.58,528.79
2018,3,30,12,0,676.0,240.0,0.6,20.0,804.0,776.14,571.6
2018,3,30,12,15,766.5,196.0,0.65,20.25,835.0,821.78,603.09
2018,3,30,12,30,857.0,152.0,0.7,20.5,866.0,865.57,631.24
2018,3,30,12,45,858.0,149.5,0.75,20.7,858.5,875.85,637.85
2018,3,30,13,0,859.0,147.0,0.8,20.9,851.0,883.17,643.14
2018,3,30,13,15,823.0,159.0,0.95,20.95,822.5,870.83,637.92
2018,3,30,13,30,787.0,171.0,1.1,21.0,794.0,855.42,630.76
2018,3,30,13,45,767.0,172.0,1.25,21.1,764.5,842.46,624.92
2018,3,30,14,0,747.0,173.0,1.4,21.2,735.0,824.5,615.54
2018,3,30,14,15,711.5,177.5,1.5,21.2,695.0,794.93,597.81
2018,3,30,14,30,676.0,182.0,1.6,21.2,655.0,763.58,578.57
2018,3,30,14,45,670.0,170.5,1.75,21.15,618.5,737.66,563.42
2018,3,30,15,0,664.0,159.0,1.9,21.1,582.0,709.46,546.2
2018,3,30,15,15,647.5,152.0,1.9,21.1,541.0,675.96,523.42
2018,3,30,15,30,631.0,145.0,1.9,21.1,500.0,641.04,499.32
2018,3,30,15,45,510.0,159.5,2.05,20.8,430.5,550.57,433.45
2018,3,30,16,0,389.0,174.0,2.2,20.5,361.0,469.92,372.91
2018,3,30,16,15,351.0,157.5,2.25,19.9,312.0,407.07,326.38
2018,3,30,16,30,313.0,141.0,2.3,19.3,263.0,354.24,285.99
2018,3,30,16,45,361.5,115.0,2.35,18.75,236.5,349.75,283.57
2018,3,30,17,0,410.0,89.0,2.4,18.2,210.0,331.91,269.35
2018,3,30,17,15,370.0,75.5,2.45,17.55,168.0,280.47,226.4
2018,3,30,17,30,330.0,62.0,2.5,16.9,126.0,231.92,184.45
2018,3,30,17,45,250.0,47.0,2.5,16.2,87.0,168.95,129.96
2018,3,30,18,0,170.0,32.0,2.5,15.5,48.0,113.64,77.87
2018,3,30,18,15,98.5,18.5,2.6,15.2,26.5,47.75,0.0
2018,3,30,18,30,27.0,5.0,2.7,14.9,5.0,4.91,0.0
2018,3,30,18,45,13.5,2.5,2.75,14.65,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,31,5,45,6.0,2.0,2.2,12.15,2.0,0.0,0.0
2018,3,31,6,0,12.0,4.0,2.2,12.2,4.0,3.93,0.0
2018,3,31,6,15,6.0,7.5,2.3,12.5,7.5,7.29,0.0
2018,3,31,6,30,0.0,11.0,2.4,12.8,11.0,10.6,3.25
2018,3,31,6,45,0.0,16.5,2.45,13.1,16.5,15.91,8.39
2018,3,31,7,0,0.0,22.0,2.5,13.4,22.0,21.22,13.34
2018,3,31,7,15,0.0,30.5,2.5,13.65,30.5,29.43,20.82
2018,3,31,7,30,0.0,39.0,2.5,13.9,39.0,37.65,26.65
2018,3,31,7,45,0.5,73.0,2.5,14.1,73.0,70.4,54.39
2018,3,31,8,0,1.0,107.0,2.5,14.3,107.0,101.58,80.36
2018,3,31,8,15,17.0,148.5,2.45,14.55,156.5,142.5,113.3
2018,3,31,8,30,33.0,190.0,2.4,14.8,206.0,180.55,143.49
2018,3,31,8,45,51.0,218.5,2.4,15.05,246.0,214.0,169.68
2018,3,31,9,0,69.0,247.0,2.4,15.3,286.0,249.5,197.39
2018,3,31,9,15,75.0,268.0,2.4,15.5,313.5,275.68,217.72
2018,3,31,9,30,81.0,289.0,2.4,15.7,341.0,302.49,238.36
2018,3,31,9,45,83.0,306.5,2.35,15.95,362.5,324.82,255.2
2018,3,31,10,0,85.0,324.0,2.3,16.2,384.0,347.3,271.97
2018,3,31,10,15,101.5,342.0,2.35,16.35,417.0,378.84,295.94
2018,3,31,10,30,118.0,360.0,2.4,16.5,450.0,409.64,319.18
2018,3,31,10,45,124.5,372.5,2.45,16.65,470.0,432.48,336.13
2018,3,31,11,0,131.0,385.0,2.5,16.8,490.0,455.61,353.24
2018,3,31,11,15,133.0,393.0,2.6,16.9,501.0,471.54,365.02
2018,3,31,11,30,135.0,401.0,2.7,17.0,512.0,487.31,376.71
2018,3,31,11,45,148.0,408.5,2.8,17.1,531.5,510.95,394.51
2018,3,31,12,0,161.0,416.0,2.9,17.2,551.0,534.85,412.43
2018,3,31,12,15,193.0,414.0,3.0,17.2,575.5,565.08,435.8
2018,3,31,12,30,225.0,412.0,3.1,17.2,600.0,595.68,459.37
2018,3,31,12,45,263.0,399.5,3.2,17.2,617.5,624.85,482.15
2018,3,31,13,0,301.0,387.0,3.3,17.2,635.0,650.32,502.3
2018,3,31,13,15,330.0,370.5,3.35,17.1,637.5,663.16,513.25
2018,3,31,13,30,359.0,354.0,3.4,17.0,640.0,674.67,523.37
2018,3,31,13,45,378.0,335.5,3.5,16.9,628.5,673.91,524.66
2018,3,31,14,0,397.0,317.0,3.6,16.8,617.0,671.32,524.74
2018,3,31,14,15,415.0,296.5,3.65,16.65,598.5,670.5,525.97
2018,3,31,14,30,433.0,276.0,3.7,16.5,580.0,661.32,521.23
2018,3,31,14,45,412.5,265.5,3.8,16.3,543.0,629.08,498.58
2018,3,31,15,0,392.0,255.0,3.9,16.1,506.0,588.36,469.53
2018,3,31,15,15,347.5,246.0,3.9,16.1,457.0,537.86,431.35
2018,3,31,15,30,303.0,237.0,3.9,16.1,408.0,488.38,393.46
2018,3,31,15,45,276.5,218.5,3.95,15.65,364.5,442.54,359.1
2018,3,31,16,0,250.0,200.0,4.0,15.2,321.0,397.31,324.5
2018,3,31,16,15,243.5,177.5,4.0,14.85,284.5,361.32,296.88
2018,3,31,16,30,237.0,155.0,4.0,14.5,248.0,324.89,268.23
2018,3,31,16,45,188.0,136.0,4.0,14.2,203.0,260.6,215.41
2018,3,31,17,0,139.0,117.0,4.0,13.9,158.0,207.36,170.71
2018,3,31,17,15,104.5,95.0,3.95,13.5,122.5,161.17,131.36
2018,3,31,17,30,70.0,73.0,3.9,13.1,87.0,117.48,93.57
2018,3,31,17,45,47.5,52.0,3.85,12.7,60.0,77.12,58.39
2018,3,31,18,0,25.0,31.0,3.8,12.3,33.0,43.38,27.86
2018,3,31,18,15,15.0,16.5,3.75,12.1,17.5,22.05,0.0
2018,3,31,18,30,5.0,2.0,3.7,11.9,2.0,3.25,0.0
2018,3,31,18,45,2.5,1.0,3.7,11.75,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.5,4.15,11.0,5.0,0.0,0.0
2018,4,1,6,0,47.0,9.0,4.2,11.2,10.0,8.85,0.0
2018,4,1,6,15,171.0,24.5,4.3,11.45,41.0,19.42,0.0
2018,4,1,6,30,295.0,40.0,4.4,11.7,72.0,31.01,20.7
2018,4,1,6,45,386.5,50.5,4.5,12.0,117.0,38.67,28.57
2018,4,1,7,0,478.0,61.0,4.6,12.3,162.0,44.54,34.27
2018,4,1,7,15,510.0,73.0,4.55,12.55,207.5,53.59,42.58
2018,4,1,7,30,542.0,85.0,4.5,12.8,253.0,94.0,56.99
2018,4,1,7,45,624.5,86.5,4.45,13.05,314.0,134.23,81.52
2018,4,1,8,0,707.0,88.0,4.4,13.3,375.0,183.23,118.53
2018,4,1,8,15,743.5,92.0,4.35,13.55,428.5,232.86,161.25
2018,4,1,8,30,780.0,96.0,4.3,13.8,482.0,289.01,210.7
2018,4,1,8,45,803.5,99.5,4.25,14.1,531.0,340.14,256.56
2018,4,1,9,0,827.0,103.0,4.2,14.4,580.0,392.76,303.0
2018,4,1,9,15,846.0,104.5,4.25,14.65,624.0,442.92,346.85
2018,4,1,9,30,865.0,106.0,4.3,14.9,668.0,493.6,390.08
2018,4,1,9,45,880.0,107.5,4.3,15.15,707.0,542.5,430.75
2018,4,1,10,0,895.0,109.0,4.3,15.4,746.0,593.48,471.87
2018,4,1,10,15,904.5,110.0,4.4,15.55,777.5,637.31,507.21
2018,4,1,10,30,914.0,111.0,4.5,15.7,809.0,679.8,540.86
2018,4,1,10,45,921.0,112.5,4.6,15.85,834.0,719.55,571.84
2018,4,1,11,0,928.0,114.0,4.7,16.0,859.0,757.4,600.24
2018,4,1,11,15,932.0,115.0,4.8,16.05,875.0,790.5,624.28
2018,4,1,11,30,936.0,116.0,4.9,16.1,891.0,821.18,646.55
2018,4,1,11,45,938.0,116.0,5.0,16.2,899.0,846.76,665.01
2018,4,1,12,0,940.0,116.0,5.1,16.3,907.0,869.54,681.52
2018,4,1,12,15,940.0,116.0,5.25,16.3,906.5,887.77,695.41
2018,4,1,12,30,940.0,116.0,5.4,16.3,906.0,902.94,707.23
2018,4,1,12,45,938.5,115.5,5.6,16.3,897.5,913.21,715.96
2018,4,1,13,0,937.0,115.0,5.8,16.3,889.0,920.27,722.51
2018,4,1,13,15,933.5,114.0,5.95,16.25,872.5,921.86,725.1
2018,4,1,13,30,930.0,113.0,6.1,16.2,856.0,920.2,725.48
2018,4,1,13,45,923.5,111.5,6.25,16.1,831.0,912.21,721.5
2018,4,1,14,0,917.0,110.0,6.4,16.0,806.0,901.06,715.3
2018,4,1,14,15,908.0,108.5,6.5,15.9,774.0,884.74,705.11
2018,4,1,14,30,899.0,107.0,6.6,15.8,742.0,865.5,692.81
2018,4,1,14,45,887.0,104.5,6.7,15.65,703.0,839.97,675.92
2018,4,1,15,0,875.0,102.0,6.8,15.5,664.0,816.36,660.44
2018,4,1,15,15,858.0,99.5,6.8,15.5,619.5,782.13,636.05
2018,4,1,15,30,841.0,97.0,6.8,15.5,575.0,745.97,610.06
2018,4,1,15,45,819.0,93.5,7.0,15.1,526.0,703.42,580.28
2018,4,1,16,0,797.0,90.0,7.2,14.7,477.0,659.73,548.9
2018,4,1,16,15,766.0,86.0,7.2,14.45,425.0,608.75,508.76
2018,4,1,16,30,735.0,82.0,7.2,14.2,373.0,560.49,469.75
2018,4,1,16,45,689.5,76.5,7.2,13.9,319.0,500.23,419.94
2018,4,1,17,0,644.0,71.0,7.2,13.6,265.0,441.97,370.31
2018,4,1,17,15,573.0,64.5,7.1,13.3,212.0,372.35,309.64
2018,4,1,17,30,502.0,58.0,7.0,13.0,159.0,307.65,251.56
2018,4,1,17,45,391.0,48.0,6.95,12.7,112.5,228.45,180.79
2018,4,1,18,0,280.0,38.0,6.9,12.4,66.0,161.09,116.51
2018,4,1,18,15,157.5,22.5,6.9,12.25,36.5,83.47,0.0
2018,4,1,18,30,35.0,7.0,6.9,12.1,7.0,15.97,0.0
2018,4,1,18,45,17.5,3.5,6.85,11.95,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.75,11.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.6,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.35,11.7,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.85,11.6,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.7,11.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.65,11.4,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.7,11.35,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.75,11.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.15,11.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.25,11.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,5.95,11.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.85,11.1,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,4,2,5,45,7.0,4.0,6.0,11.6,4.0,0.0,0.0
2018,4,2,6,0,14.0,8.0,6.1,11.8,8.0,7.86,0.0
2018,4,2,6,15,43.5,24.0,6.2,11.95,28.0,21.11,3.74
2018,4,2,6,30,73.0,40.0,6.3,12.1,48.0,34.62,23.94
2018,4,2,6,45,95.5,60.5,6.45,12.3,77.0,51.14,39.58
2018,4,2,7,0,118.0,81.0,6.6,12.5,106.0,67.2,54.44
2018,4,2,7,15,154.5,101.5,6.6,12.7,144.0,84.72,70.36
2018,4,2,7,30,191.0,122.0,6.6,12.9,182.0,109.56,81.4
2018,4,2,7,45,250.5,137.5,6.65,13.05,231.0,141.8,104.07
2018,4,2,8,0,310.0,153.0,6.7,13.2,280.0,180.21,133.47
2018,4,2,8,15,258.5,183.0,6.6,13.4,298.0,212.09,162.99
2018,4,2,8,30,207.0,213.0,6.5,13.6,316.0,243.18,191.32
2018,4,2,8,45,258.5,228.0,6.45,13.8,369.5,281.34,222.3
2018,4,2,9,0,310.0,243.0,6.4,14.0,423.0,328.71,261.05
2018,4,2,9,15,304.5,263.5,6.35,14.15,451.5,361.6,288.66
2018,4,2,9,30,299.0,284.0,6.3,14.3,480.0,393.76,315.11
2018,4,2,9,45,452.0,251.0,6.3,14.5,565.5,456.02,366.02
2018,4,2,10,0,605.0,218.0,6.3,14.7,651.0,532.71,428.48
2018,4,2,10,15,691.5,188.5,6.2,14.8,703.5,583.66,470.27
2018,4,2,10,30,778.0,159.0,6.1,14.9,756.0,641.24,516.83
2018,4,2,10,45,848.5,133.0,6.0,15.0,802.0,693.3,558.45
2018,4,2,11,0,919.0,107.0,5.9,15.1,848.0,748.37,600.67
2018,4,2,11,15,923.0,108.0,5.8,15.15,864.0,781.09,624.01
2018,4,2,11,30,927.0,109.0,5.7,15.2,880.0,811.4,645.5
2018,4,2,11,45,929.0,109.0,5.65,15.3,888.0,836.64,663.25
2018,4,2,12,0,931.0,109.0,5.6,15.4,896.0,859.1,678.95
2018,4,2,12,15,931.5,108.5,5.6,15.45,895.5,876.94,691.71
2018,4,2,12,30,932.0,108.0,5.6,15.5,895.0,891.76,702.37
2018,4,2,12,45,930.5,108.0,5.6,15.5,887.0,902.29,710.16
2018,4,2,13,0,929.0,108.0,5.6,15.5,879.0,909.64,715.8
2018,4,2,13,15,923.5,108.5,5.65,15.5,862.0,910.87,717.43
2018,4,2,13,30,918.0,109.0,5.7,15.5,845.0,908.9,716.91
2018,4,2,13,45,910.0,109.0,5.7,15.45,820.5,901.09,712.16
2018,4,2,14,0,902.0,109.0,5.7,15.4,796.0,890.22,705.31
2018,4,2,14,15,892.0,108.0,5.65,15.3,764.5,873.62,694.25
2018,4,2,14,30,882.0,107.0,5.6,15.2,733.0,854.2,681.22
2018,4,2,14,45,867.0,106.5,5.6,15.1,694.5,833.02,667.2
2018,4,2,15,0,852.0,106.0,5.6,15.0,656.0,805.15,648.19
2018,4,2,15,15,823.0,105.5,5.6,15.0,607.5,764.27,619.04
2018,4,2,15,30,794.0,105.0,5.6,15.0,559.0,722.14,588.72
2018,4,2,15,45,777.0,99.5,5.55,14.65,512.5,682.23,560.36
2018,4,2,16,0,760.0,94.0,5.5,14.3,466.0,640.98,530.21
2018,4,2,16,15,718.0,88.5,5.45,14.0,409.5,584.75,486.26
2018,4,2,16,30,676.0,83.0,5.4,13.7,353.0,527.2,440.3
2018,4,2,16,45,609.0,79.0,5.35,13.4,296.5,458.36,383.76
2018,4,2,17,0,542.0,75.0,5.3,13.1,240.0,393.37,328.95
2018,4,2,17,15,489.0,65.5,5.2,12.7,192.5,333.42,277.05
2018,4,2,17,30,436.0,56.0,5.1,12.3,145.0,277.15,226.72
2018,4,2,17,45,352.0,46.5,5.0,11.9,104.5,212.34,168.39
2018,4,2,18,0,268.0,37.0,4.9,11.5,64.0,155.89,114.0
2018,4,2,18,15,153.5,22.5,4.7,11.35,36.0,83.12,0.0
2018,4,2,18,30,39.0,8.0,4.5,11.2,8.0,18.09,0.0
2018,4,2,18,45,19.5,4.0,4.3,11.0,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,3,5,45,2.0,3.0,2.95,9.9,3.0,0.0,0.0
2018,4,3,6,0,4.0,6.0,2.9,10.1,6.0,5.9,0.0
2018,4,3,6,15,2.0,18.0,2.95,10.4,18.0,17.38,4.28
2018,4,3,6,30,0.0,30.0,3.0,10.7,30.0,28.88,19.37
2018,4,3,6,45,0.0,50.0,3.0,11.0,50.0,47.01,36.25
2018,4,3,7,0,0.0,70.0,3.0,11.3,70.0,64.86,52.67
2018,4,3,7,15,48.0,97.0,3.0,11.55,112.5,85.42,67.24
2018,4,3,7,30,96.0,124.0,3.0,11.8,155.0,110.54,85.57
2018,4,3,7,45,194.0,142.0,2.95,12.1,218.0,144.65,108.91
2018,4,3,8,0,292.0,160.0,2.9,12.4,281.0,184.44,137.58
