Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,8,15,306.0,180.0,2.95,12.65,321.0,221.82,168.86
2018,4,3,8,30,320.0,200.0,3.0,12.9,361.0,260.61,201.56
2018,4,3,8,45,321.5,221.5,3.0,13.2,396.5,297.91,233.1
2018,4,3,9,0,323.0,243.0,3.0,13.5,432.0,335.23,264.1
2018,4,3,9,15,391.5,243.0,3.0,13.75,489.0,382.4,301.98
2018,4,3,9,30,460.0,243.0,3.0,14.0,546.0,432.03,341.75
2018,4,3,9,45,656.5,185.5,3.05,14.25,644.5,504.23,399.73
2018,4,3,10,0,853.0,128.0,3.1,14.5,743.0,593.22,470.3
2018,4,3,10,15,875.5,125.0,3.05,14.65,779.0,639.84,506.47
2018,4,3,10,30,898.0,122.0,3.0,14.8,815.0,687.66,542.86
2018,4,3,10,45,906.0,122.5,2.95,15.0,839.0,726.58,571.71
2018,4,3,11,0,914.0,123.0,2.9,15.2,863.0,763.69,597.97
2018,4,3,11,15,914.5,124.5,2.8,15.3,877.0,794.23,618.27
2018,4,3,11,30,915.0,126.0,2.7,15.4,891.0,822.2,636.59
2018,4,3,11,45,916.0,126.5,2.6,15.55,898.0,846.93,652.38
2018,4,3,12,0,917.0,127.0,2.5,15.7,905.0,868.88,666.14
2018,4,3,12,15,880.5,145.5,2.6,15.8,892.0,876.91,672.01
2018,4,3,12,30,844.0,164.0,2.7,15.9,879.0,879.57,674.38
2018,4,3,12,45,839.0,163.5,2.75,15.95,868.5,886.48,679.61
2018,4,3,13,0,834.0,163.0,2.8,16.0,858.0,890.4,682.86
2018,4,3,13,15,833.5,159.5,3.0,16.0,842.5,892.19,686.0
2018,4,3,13,30,833.0,156.0,3.2,16.0,827.0,890.99,687.13
2018,4,3,13,45,833.0,149.5,3.35,15.95,803.5,884.11,684.15
2018,4,3,14,0,833.0,143.0,3.5,15.9,780.0,874.18,679.12
2018,4,3,14,15,840.5,134.0,3.7,15.8,754.5,864.94,675.04
2018,4,3,14,30,848.0,125.0,3.9,15.7,729.0,852.44,668.63
2018,4,3,14,45,837.0,121.5,4.1,15.6,691.5,827.5,653.2
2018,4,3,15,0,826.0,118.0,4.3,15.5,654.0,800.09,636.0
2018,4,3,15,15,795.5,115.0,4.3,15.5,603.0,755.77,604.97
2018,4,3,15,30,765.0,112.0,4.3,15.5,552.0,710.34,572.83
2018,4,3,15,45,748.5,105.0,4.45,15.1,505.0,672.43,547.51
2018,4,3,16,0,732.0,98.0,4.6,14.7,458.0,630.74,518.01
2018,4,3,16,15,682.5,93.5,4.55,14.4,401.0,569.21,470.36
2018,4,3,16,30,633.0,89.0,4.5,14.1,344.0,509.31,422.93
2018,4,3,16,45,604.5,80.5,4.5,13.8,296.5,459.15,382.4
2018,4,3,17,0,576.0,72.0,4.5,13.5,249.0,409.82,341.14
2018,4,3,17,15,510.0,65.5,4.4,13.15,200.0,345.23,285.69
2018,4,3,17,30,444.0,59.0,4.3,12.8,151.0,285.25,232.64
2018,4,3,17,45,350.5,49.0,4.25,12.45,108.5,215.28,170.54
2018,4,3,18,0,257.0,39.0,4.2,12.1,66.0,155.05,114.11
2018,4,3,18,15,146.5,24.0,4.05,11.9,37.5,83.76,0.0
2018,4,3,18,30,36.0,9.0,3.9,11.7,9.0,18.37,0.0
2018,4,3,18,45,18.0,4.5,3.8,11.5,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,4,5,45,4.0,4.0,2.95,10.45,4.0,0.0,0.0
2018,4,4,6,0,8.0,8.0,3.0,10.6,8.0,7.86,0.0
2018,4,4,6,15,32.0,20.5,3.1,10.85,24.0,18.54,6.51
2018,4,4,6,30,56.0,33.0,3.2,11.1,40.0,29.41,19.92
2018,4,4,6,45,95.5,50.5,3.35,11.35,69.0,43.94,33.54
2018,4,4,7,0,135.0,68.0,3.5,11.6,98.0,53.99,42.94
2018,4,4,7,15,175.5,85.5,3.4,11.8,135.5,71.07,52.96
2018,4,4,7,30,216.0,103.0,3.3,12.0,173.0,99.39,71.48
2018,4,4,7,45,287.0,119.0,3.15,12.2,229.0,134.78,96.47
2018,4,4,8,0,358.0,135.0,3.0,12.4,285.0,172.71,125.22
2018,4,4,8,15,380.5,159.0,2.9,12.65,336.5,218.8,163.95
2018,4,4,8,30,403.0,183.0,2.8,12.9,388.0,267.28,204.8
2018,4,4,8,45,413.5,200.0,2.65,13.1,427.5,307.95,239.4
2018,4,4,9,0,424.0,217.0,2.5,13.3,467.0,349.4,274.02
2018,4,4,9,15,493.0,211.5,2.45,13.5,522.5,396.83,312.54
2018,4,4,9,30,562.0,206.0,2.4,13.7,578.0,449.87,355.17
2018,4,4,9,45,494.5,245.5,2.3,13.85,586.0,477.43,376.85
2018,4,4,10,0,427.0,285.0,2.2,14.0,594.0,498.7,392.65
2018,4,4,10,15,504.5,268.5,2.15,14.15,648.5,550.66,432.95
2018,4,4,10,30,582.0,252.0,2.1,14.3,703.0,607.27,475.97
2018,4,4,10,45,518.0,288.0,2.0,14.4,698.5,620.82,484.02
2018,4,4,11,0,454.0,324.0,1.9,14.5,694.0,629.15,488.07
2018,4,4,11,15,558.5,287.0,1.85,14.6,750.5,688.91,533.22
2018,4,4,11,30,663.0,250.0,1.8,14.7,807.0,752.31,579.77
2018,4,4,11,45,598.5,276.5,1.75,14.8,782.5,745.8,572.7
2018,4,4,12,0,534.0,303.0,1.7,14.9,758.0,734.94,563.12
2018,4,4,12,15,465.5,335.5,1.85,15.0,732.0,722.74,553.88
2018,4,4,12,30,397.0,368.0,2.0,15.1,706.0,704.34,540.04
2018,4,4,12,45,280.5,378.5,2.2,15.2,616.0,622.98,480.34
2018,4,4,13,0,164.0,389.0,2.4,15.3,526.0,533.83,413.44
2018,4,4,13,15,320.0,349.5,2.6,15.3,610.5,637.89,496.26
2018,4,4,13,30,476.0,310.0,2.8,15.3,695.0,741.95,576.31
2018,4,4,13,45,377.0,327.0,3.0,15.3,626.0,669.41,522.19
2018,4,4,14,0,278.0,344.0,3.2,15.3,557.0,602.64,472.08
2018,4,4,14,15,253.0,335.5,3.25,15.2,523.5,572.68,450.59
2018,4,4,14,30,228.0,327.0,3.3,15.1,490.0,534.5,422.62
2018,4,4,14,45,238.0,309.5,3.3,14.95,472.0,522.74,415.4
2018,4,4,15,0,248.0,292.0,3.3,14.8,454.0,517.85,413.08
2018,4,4,15,15,256.0,269.5,3.3,14.8,426.5,496.41,398.03
2018,4,4,15,30,264.0,247.0,3.3,14.8,399.0,473.47,381.75
2018,4,4,15,45,227.5,229.5,3.15,14.5,353.0,414.07,335.96
2018,4,4,16,0,191.0,212.0,3.0,14.2,307.0,364.45,297.15
2018,4,4,16,15,168.0,189.5,2.9,14.0,266.5,319.76,261.93
2018,4,4,16,30,145.0,167.0,2.8,13.8,226.0,276.06,226.89
2018,4,4,16,45,107.0,142.0,2.75,13.55,182.0,221.75,182.3
2018,4,4,17,0,69.0,117.0,2.7,13.3,138.0,163.33,133.52
2018,4,4,17,15,61.0,97.0,2.6,13.1,113.0,135.85,110.17
2018,4,4,17,30,53.0,77.0,2.5,12.9,88.0,108.8,86.62
2018,4,4,17,45,35.5,57.0,2.45,12.65,63.5,78.19,59.75
2018,4,4,18,0,18.0,37.0,2.4,12.4,39.0,48.44,33.17
2018,4,4,18,15,14.0,22.0,2.45,12.3,23.0,29.07,0.4
2018,4,4,18,30,10.0,7.0,2.5,12.2,7.0,9.55,0.0
2018,4,4,18,45,5.0,3.5,2.5,12.15,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.25,11.25,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.2,11.4,6.0,5.9,0.0
2018,4,5,6,15,0.0,14.5,2.2,11.65,14.5,13.99,4.34
2018,4,5,6,30,0.0,23.0,2.2,11.9,23.0,22.2,13.71
2018,4,5,6,45,0.0,31.0,2.25,12.1,31.0,29.92,21.06
2018,4,5,7,0,0.0,39.0,2.3,12.3,39.0,37.66,28.26
2018,4,5,7,15,4.0,51.5,2.15,12.4,53.0,49.85,37.2
2018,4,5,7,30,8.0,64.0,2.0,12.5,67.0,62.47,47.74
2018,4,5,7,45,21.0,105.0,1.8,12.55,113.5,99.23,78.12
2018,4,5,8,0,34.0,146.0,1.6,12.6,160.0,138.36,109.98
2018,4,5,8,15,105.5,182.0,1.6,12.95,234.5,184.44,144.97
2018,4,5,8,30,177.0,218.0,1.6,13.3,309.0,242.41,189.91
2018,4,5,8,45,276.0,225.5,1.6,13.6,382.5,289.37,225.85
2018,4,5,9,0,375.0,233.0,1.6,13.9,456.0,350.07,273.25
2018,4,5,9,15,222.0,221.5,1.5,14.2,356.0,294.23,231.66
2018,4,5,9,30,69.0,210.0,1.4,14.5,256.0,229.7,181.23
2018,4,5,9,45,59.5,233.0,1.3,14.8,274.0,249.71,196.74
2018,4,5,10,0,50.0,256.0,1.2,15.1,292.0,269.0,210.98
2018,4,5,10,15,43.0,265.0,1.25,15.15,297.0,276.34,216.29
2018,4,5,10,30,36.0,274.0,1.3,15.2,302.0,283.09,221.14
2018,4,5,10,45,35.0,302.0,1.4,15.3,330.0,311.08,242.36
2018,4,5,11,0,34.0,330.0,1.5,15.4,358.0,339.27,263.46
2018,4,5,11,15,49.0,352.0,1.7,15.4,393.0,373.93,290.14
2018,4,5,11,30,64.0,374.0,1.9,15.4,428.0,409.63,317.48
2018,4,5,11,45,51.0,361.0,2.15,15.35,404.5,390.34,303.0
2018,4,5,12,0,38.0,348.0,2.4,15.3,381.0,370.03,287.81
2018,4,5,12,15,31.5,335.5,2.5,15.2,362.5,354.74,276.35
2018,4,5,12,30,25.0,323.0,2.6,15.1,344.0,338.91,264.41
2018,4,5,12,45,23.5,316.5,2.65,15.0,336.0,329.08,257.15
2018,4,5,13,0,22.0,310.0,2.7,14.9,328.0,322.27,252.2
2018,4,5,13,15,19.5,295.0,2.6,14.85,311.0,305.99,239.73
2018,4,5,13,30,17.0,280.0,2.5,14.8,294.0,289.53,227.13
2018,4,5,13,45,20.5,281.0,2.35,14.75,297.5,294.19,231.12
2018,4,5,14,0,24.0,282.0,2.2,14.7,301.0,298.85,235.06
2018,4,5,14,15,18.5,256.0,2.1,14.6,270.0,268.33,211.44
2018,4,5,14,30,13.0,230.0,2.0,14.5,239.0,237.73,187.7
2018,4,5,14,45,19.0,236.5,1.9,14.4,249.0,249.84,197.95
2018,4,5,15,0,25.0,243.0,1.8,14.3,259.0,261.98,208.12
2018,4,5,15,15,22.5,225.5,1.8,14.3,239.5,242.36,193.0
2018,4,5,15,30,20.0,208.0,1.8,14.3,220.0,222.75,177.88
2018,4,5,15,45,16.5,188.0,1.65,14.1,197.0,199.79,159.94
2018,4,5,16,0,13.0,168.0,1.5,13.9,174.0,176.93,141.9
2018,4,5,16,15,30.5,155.0,1.4,13.8,168.0,181.63,146.75
2018,4,5,16,30,48.0,142.0,1.3,13.7,162.0,178.96,145.35
2018,4,5,16,45,55.5,129.5,1.2,13.55,149.5,169.7,138.12
2018,4,5,17,0,63.0,117.0,1.1,13.4,137.0,160.01,130.21
2018,4,5,17,15,33.5,93.5,0.9,13.3,104.0,117.52,94.2
2018,4,5,17,30,4.0,70.0,0.7,13.2,71.0,73.35,56.59
2018,4,5,17,45,2.0,51.0,0.5,13.05,51.5,52.93,38.86
2018,4,5,18,0,0.0,32.0,0.3,12.9,32.0,32.14,20.45
2018,4,5,18,15,4.0,18.5,0.5,12.9,18.5,19.46,0.7
2018,4,5,18,30,8.0,5.0,0.7,12.9,5.0,7.07,0.0
2018,4,5,18,45,4.0,2.5,0.95,12.85,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.5,5.3,13.15,2.5,0.0,0.0
2018,4,6,6,0,10.0,5.0,5.4,13.2,5.0,4.91,0.0
2018,4,6,6,15,5.0,9.5,5.55,13.25,9.5,9.23,1.27
2018,4,6,6,30,0.0,14.0,5.7,13.3,14.0,13.5,6.08
2018,4,6,6,45,0.0,18.5,5.9,13.4,18.5,17.84,10.21
2018,4,6,7,0,0.0,23.0,6.1,13.5,23.0,22.19,14.25
2018,4,6,7,15,0.5,52.5,6.25,13.6,52.5,50.74,37.81
2018,4,6,7,30,1.0,82.0,6.4,13.7,82.0,78.19,61.11
2018,4,6,7,45,0.5,78.5,6.55,13.85,78.5,75.67,58.82
2018,4,6,8,0,0.0,75.0,6.7,14.0,75.0,72.52,55.97
2018,4,6,8,15,0.0,53.0,6.8,14.25,53.0,51.22,37.77
2018,4,6,8,30,0.0,31.0,6.9,14.5,31.0,29.94,19.67
2018,4,6,8,45,0.0,51.5,6.95,14.7,51.5,49.78,36.24
2018,4,6,9,0,0.0,72.0,7.0,14.9,72.0,69.64,52.65
2018,4,6,9,15,0.0,94.0,7.0,15.05,94.0,90.97,70.13
2018,4,6,9,30,0.0,116.0,7.0,15.2,116.0,111.92,87.14
2018,4,6,9,45,0.5,117.0,7.0,15.4,117.5,113.22,87.93
2018,4,6,10,0,1.0,118.0,7.0,15.6,119.0,114.54,88.78
2018,4,6,10,15,3.5,154.0,6.95,15.6,157.0,150.49,117.91
2018,4,6,10,30,6.0,190.0,6.9,15.6,195.0,186.64,146.95
2018,4,6,10,45,4.5,177.5,6.85,15.6,181.0,174.18,136.68
2018,4,6,11,0,3.0,165.0,6.8,15.6,167.0,161.48,126.29
2018,4,6,11,15,5.0,179.0,6.8,15.6,183.0,176.68,138.49
2018,4,6,11,30,7.0,193.0,6.8,15.6,199.0,192.03,150.78
2018,4,6,11,45,6.0,184.0,6.8,15.6,189.0,182.93,143.39
2018,4,6,12,0,5.0,175.0,6.8,15.6,179.0,173.7,135.93
2018,4,6,12,15,7.5,194.5,6.75,15.6,201.0,194.99,153.09
2018,4,6,12,30,10.0,214.0,6.7,15.6,223.0,216.46,170.33
2018,4,6,12,45,12.5,237.0,6.65,15.6,248.0,241.54,190.41
2018,4,6,13,0,15.0,260.0,6.6,15.6,273.0,266.83,210.61
2018,4,6,13,15,14.0,251.0,6.5,15.6,263.0,257.57,203.33
2018,4,6,13,30,13.0,242.0,6.4,15.6,253.0,248.21,196.03
2018,4,6,13,45,14.0,247.5,6.3,15.6,259.0,254.99,201.66
2018,4,6,14,0,15.0,253.0,6.2,15.6,265.0,261.83,207.35
2018,4,6,14,15,18.5,249.5,6.1,15.55,263.5,261.77,207.78
2018,4,6,14,30,22.0,246.0,6.0,15.5,262.0,261.63,208.19
2018,4,6,14,45,18.0,230.0,5.9,15.45,242.5,242.37,193.05
2018,4,6,15,0,14.0,214.0,5.8,15.4,223.0,223.13,177.9
2018,4,6,15,15,8.0,176.5,5.8,15.4,181.5,180.29,143.45
2018,4,6,15,30,2.0,139.0,5.8,15.4,140.0,137.73,108.86
2018,4,6,15,45,37.5,144.0,5.55,15.3,163.0,174.0,140.33
2018,4,6,16,0,73.0,149.0,5.3,15.2,186.0,204.17,166.52
2018,4,6,16,15,75.5,140.0,5.2,15.1,174.5,194.87,159.27
2018,4,6,16,30,78.0,131.0,5.1,15.0,163.0,192.29,157.48
2018,4,6,16,45,61.0,101.5,5.0,14.95,124.5,140.76,114.48
2018,4,6,17,0,44.0,72.0,4.9,14.9,86.0,97.32,77.71
2018,4,6,17,15,22.0,40.0,4.8,14.85,47.0,50.35,37.49
2018,4,6,17,30,0.0,8.0,4.7,14.8,8.0,7.71,0.9
2018,4,6,17,45,0.0,6.5,4.6,14.75,6.5,6.26,0.0
2018,4,6,18,0,0.0,5.0,4.5,14.7,5.0,4.82,0.0
2018,4,6,18,15,0.0,3.0,4.45,14.65,3.0,2.89,0.0
2018,4,6,18,30,0.0,1.0,4.4,14.6,1.0,0.98,0.0
2018,4,6,18,45,0.0,0.5,4.4,14.6,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,4,7,5,45,17.0,7.5,3.85,13.7,8.0,0.0,0.0
2018,4,7,6,0,34.0,15.0,3.8,13.7,16.0,14.74,0.0
2018,4,7,6,15,95.0,32.0,3.9,13.75,43.5,26.5,15.0
2018,4,7,6,30,156.0,49.0,4.0,13.8,71.0,39.82,28.98
2018,4,7,6,45,181.5,67.5,4.1,13.85,103.5,53.76,42.0
2018,4,7,7,0,207.0,86.0,4.2,13.9,136.0,67.16,54.31
2018,4,7,7,15,219.0,108.0,4.3,14.05,172.0,92.68,68.31
2018,4,7,7,30,231.0,130.0,4.4,14.2,208.0,125.35,91.39
2018,4,7,7,45,279.5,146.0,4.5,14.3,256.0,159.9,116.91
2018,4,7,8,0,328.0,162.0,4.6,14.4,304.0,199.48,148.16
2018,4,7,8,15,351.0,178.0,4.55,14.5,346.5,237.8,180.34
2018,4,7,8,30,374.0,194.0,4.5,14.6,389.0,278.32,214.63
2018,4,7,8,45,430.0,200.5,4.45,14.7,444.5,320.18,249.41
2018,4,7,9,0,486.0,207.0,4.4,14.8,500.0,371.27,291.66
2018,4,7,9,15,544.5,203.5,4.35,14.9,553.5,419.5,331.52
2018,4,7,9,30,603.0,200.0,4.3,15.0,607.0,471.96,374.36
2018,4,7,9,45,688.5,181.5,4.3,15.1,670.0,529.28,420.87
2018,4,7,10,0,774.0,163.0,4.3,15.2,733.0,592.67,471.51
2018,4,7,10,15,809.5,156.5,4.35,15.3,774.0,643.51,511.6
2018,4,7,10,30,845.0,150.0,4.4,15.4,815.0,692.88,550.07
2018,4,7,10,45,843.0,155.5,4.5,15.45,835.0,728.25,577.35
2018,4,7,11,0,841.0,161.0,4.6,15.5,855.0,761.39,602.67
2018,4,7,11,15,857.5,157.0,4.7,15.5,875.5,797.02,629.02
2018,4,7,11,30,874.0,153.0,4.8,15.5,896.0,831.09,653.86
2018,4,7,11,45,874.5,154.0,4.95,15.5,902.5,855.38,671.91
2018,4,7,12,0,875.0,155.0,5.1,15.5,909.0,877.02,688.2
2018,4,7,12,15,866.5,160.5,5.1,15.45,907.0,892.8,699.57
2018,4,7,12,30,858.0,166.0,5.1,15.4,905.0,905.56,708.89
2018,4,7,12,45,844.0,172.5,5.1,15.4,893.0,911.53,713.33
2018,4,7,13,0,830.0,179.0,5.1,15.4,881.0,914.41,715.72
2018,4,7,13,15,774.5,198.5,5.1,15.3,843.5,893.88,701.68
2018,4,7,13,30,719.0,218.0,5.1,15.2,806.0,868.28,684.12
2018,4,7,13,45,698.0,218.0,5.1,15.15,775.0,850.48,672.16
2018,4,7,14,0,677.0,218.0,5.1,15.1,744.0,830.3,658.12
2018,4,7,14,15,718.5,194.0,5.05,15.0,732.0,836.79,664.32
2018,4,7,14,30,760.0,170.0,5.0,14.9,720.0,839.21,667.2
2018,4,7,14,45,772.0,158.0,5.0,14.8,691.5,825.71,658.8
2018,4,7,15,0,784.0,146.0,5.0,14.7,663.0,808.97,648.17
2018,4,7,15,15,765.0,141.5,5.0,14.7,618.5,772.8,622.79
2018,4,7,15,30,746.0,137.0,5.0,14.7,574.0,735.04,596.11
2018,4,7,15,45,723.5,131.0,4.9,14.5,526.0,691.72,564.5
2018,4,7,16,0,701.0,125.0,4.8,14.3,478.0,647.53,531.19
2018,4,7,16,15,668.5,118.5,4.8,14.15,426.5,595.5,491.27
2018,4,7,16,30,636.0,112.0,4.8,14.0,375.0,543.86,450.72
2018,4,7,16,45,589.0,104.5,4.75,13.8,322.0,483.22,401.74
2018,4,7,17,0,542.0,97.0,4.7,13.6,269.0,424.72,353.19
2018,4,7,17,15,471.0,87.5,4.55,13.35,217.0,353.62,292.84
2018,4,7,17,30,400.0,78.0,4.4,13.1,165.0,290.07,237.32
2018,4,7,17,45,299.0,64.0,4.25,12.85,119.0,214.71,171.36
2018,4,7,18,0,198.0,50.0,4.1,12.6,73.0,144.23,108.81
2018,4,7,18,15,110.5,31.0,3.95,12.45,42.5,81.39,33.21
2018,4,7,18,30,23.0,12.0,3.8,12.3,12.0,18.09,0.0
2018,4,7,18,45,11.5,6.0,3.65,12.15,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,8,5,45,42.5,9.5,4.5,10.95,11.5,9.34,0.0
2018,4,8,6,0,85.0,19.0,4.6,11.2,23.0,18.68,0.0
2018,4,8,6,15,204.0,35.0,4.8,11.4,60.0,27.33,16.43
2018,4,8,6,30,323.0,51.0,5.0,11.6,97.0,38.93,28.57
2018,4,8,6,45,411.0,61.5,5.2,11.85,145.5,46.43,35.87
2018,4,8,7,0,499.0,72.0,5.4,12.1,194.0,51.88,41.05
2018,4,8,7,15,563.0,79.5,5.4,12.25,248.0,79.41,48.29
2018,4,8,7,30,627.0,87.0,5.4,12.4,302.0,122.55,73.24
2018,4,8,7,45,669.0,92.0,5.4,12.55,355.5,167.18,106.78
2018,4,8,8,0,711.0,97.0,5.4,12.7,409.0,216.12,147.98
2018,4,8,8,15,738.5,102.5,5.35,12.95,460.0,265.97,192.42
2018,4,8,8,30,766.0,108.0,5.3,13.2,511.0,318.17,239.34
2018,4,8,8,45,769.5,116.0,5.3,13.4,552.5,366.3,283.22
2018,4,8,9,0,773.0,124.0,5.3,13.6,594.0,413.98,325.82
2018,4,8,9,15,808.5,122.0,5.25,13.8,643.5,469.18,373.08
2018,4,8,9,30,844.0,120.0,5.2,14.0,693.0,523.29,418.58
2018,4,8,9,45,859.5,121.0,5.2,14.2,731.5,571.17,458.32
2018,4,8,10,0,875.0,122.0,5.2,14.4,770.0,618.74,496.91
2018,4,8,10,15,883.0,124.0,5.2,14.55,800.5,663.78,532.7
2018,4,8,10,30,891.0,126.0,5.2,14.7,831.0,705.27,565.1
2018,4,8,10,45,895.5,128.5,5.15,14.85,854.0,743.2,593.98
2018,4,8,11,0,900.0,131.0,5.1,15.0,877.0,779.13,619.57
2018,4,8,11,15,903.5,132.5,5.1,15.15,892.5,811.22,642.22
2018,4,8,11,30,907.0,134.0,5.1,15.3,908.0,840.94,663.05
2018,4,8,11,45,908.5,134.0,5.05,15.4,915.0,865.11,679.65
2018,4,8,12,0,910.0,134.0,5.0,15.5,922.0,886.57,694.28
2018,4,8,12,15,911.5,133.0,5.0,15.55,921.5,904.22,706.68
2018,4,8,12,30,913.0,132.0,5.0,15.6,921.0,918.95,717.09
2018,4,8,12,45,912.5,130.5,5.0,15.65,912.0,928.43,723.86
2018,4,8,13,0,912.0,129.0,5.0,15.7,903.0,934.81,728.58
2018,4,8,13,15,907.0,128.5,5.05,15.7,885.5,935.09,729.6
2018,4,8,13,30,902.0,128.0,5.1,15.7,868.0,932.22,728.54
2018,4,8,13,45,894.5,126.5,5.1,15.7,842.5,923.02,722.74
2018,4,8,14,0,887.0,125.0,5.1,15.7,817.0,910.78,714.93
2018,4,8,14,15,876.0,124.0,5.2,15.65,784.5,897.76,707.45
2018,4,8,14,30,865.0,123.0,5.3,15.6,752.0,877.48,694.72
2018,4,8,14,45,850.0,120.5,5.35,15.5,712.0,849.6,676.26
2018,4,8,15,0,835.0,118.0,5.4,15.4,672.0,819.41,656.03
2018,4,8,15,15,817.0,115.0,5.4,15.4,627.5,784.17,631.41
2018,4,8,15,30,799.0,112.0,5.4,15.4,583.0,747.19,605.31
2018,4,8,15,45,773.5,109.0,5.65,15.15,534.0,703.15,575.01
2018,4,8,16,0,748.0,106.0,5.9,14.9,485.0,661.24,545.36
2018,4,8,16,15,711.5,102.5,5.95,14.65,432.5,608.25,504.48
2018,4,8,16,30,675.0,99.0,6.0,14.4,380.0,555.9,463.11
2018,4,8,16,45,625.5,93.0,6.1,14.15,326.0,493.95,412.91
2018,4,8,17,0,576.0,87.0,6.2,13.9,272.0,434.38,363.2
2018,4,8,17,15,502.0,79.0,6.1,13.55,219.0,362.79,302.03
2018,4,8,17,30,428.0,71.0,6.0,13.2,166.0,295.61,243.13
2018,4,8,17,45,321.0,58.5,5.85,12.85,119.0,217.81,174.66
2018,4,8,18,0,214.0,46.0,5.7,12.5,72.0,150.21,114.19
2018,4,8,18,15,125.0,29.0,5.55,12.3,42.5,87.87,41.39
2018,4,8,18,30,36.0,12.0,5.4,12.1,13.0,21.74,0.0
2018,4,8,18,45,18.0,6.0,5.2,11.95,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,6.0,1.5,11.75,6.0,5.9,0.0
2018,4,9,6,0,0.0,12.0,1.5,11.9,12.0,11.58,0.0
2018,4,9,6,15,13.0,27.5,1.6,12.3,29.5,25.81,15.61
2018,4,9,6,30,26.0,43.0,1.7,12.7,47.0,39.64,29.2
2018,4,9,6,45,13.5,62.0,1.85,13.05,64.0,57.7,45.76
2018,4,9,7,0,1.0,81.0,2.0,13.4,81.0,74.63,61.09
2018,4,9,7,15,1.0,86.5,1.95,13.75,86.5,81.13,63.55
2018,4,9,7,30,1.0,92.0,1.9,14.1,92.0,87.22,68.52
2018,4,9,7,45,56.5,136.0,1.9,14.4,161.0,130.96,102.32
2018,4,9,8,0,112.0,180.0,1.9,14.7,230.0,178.59,138.94
2018,4,9,8,15,279.0,181.5,1.9,15.05,325.0,226.09,172.11
2018,4,9,8,30,446.0,183.0,1.9,15.4,420.0,290.32,220.63
2018,4,9,8,45,558.0,168.0,1.85,15.7,491.5,341.53,261.36
2018,4,9,9,0,670.0,153.0,1.8,16.0,563.0,401.74,309.57
2018,4,9,9,15,651.5,171.5,1.75,16.35,592.5,443.61,343.89
2018,4,9,9,30,633.0,190.0,1.7,16.7,622.0,482.99,375.07
2018,4,9,9,45,616.5,208.5,1.7,17.0,648.0,520.91,404.29
2018,4,9,10,0,600.0,227.0,1.7,17.3,674.0,556.46,430.83
2018,4,9,10,15,670.0,210.0,1.65,17.65,727.5,610.74,471.17
2018,4,9,10,30,740.0,193.0,1.6,18.0,781.0,668.86,513.25
2018,4,9,10,45,753.0,194.5,1.6,18.3,807.0,707.75,540.45
2018,4,9,11,0,766.0,196.0,1.6,18.6,833.0,745.64,566.58
2018,4,9,11,15,681.0,244.0,1.55,18.85,818.0,752.12,567.95
2018,4,9,11,30,596.0,292.0,1.5,19.1,803.0,752.49,565.1
2018,4,9,11,45,588.5,299.0,1.45,19.35,807.0,770.7,576.46
2018,4,9,12,0,581.0,306.0,1.4,19.6,811.0,786.88,586.09
2018,4,9,12,15,612.0,290.0,1.35,19.85,821.5,811.23,602.32
2018,4,9,12,30,643.0,274.0,1.3,20.1,832.0,834.61,617.63
2018,4,9,12,45,597.0,287.5,1.25,20.35,801.0,817.51,604.07
2018,4,9,13,0,551.0,301.0,1.2,20.6,770.0,798.26,589.53
2018,4,9,13,15,677.0,236.5,1.05,20.8,801.5,851.31,626.53
2018,4,9,13,30,803.0,172.0,0.9,21.0,833.0,896.95,653.7
2018,4,9,13,45,687.5,215.5,0.75,21.15,770.0,842.99,615.92
2018,4,9,14,0,572.0,259.0,0.6,21.3,707.0,782.62,572.29
2018,4,9,14,15,567.0,248.0,0.75,21.25,677.0,763.62,563.89
2018,4,9,14,30,562.0,237.0,0.9,21.2,647.0,742.56,553.17
2018,4,9,14,45,530.5,233.5,1.05,21.1,604.5,705.38,530.5
2018,4,9,15,0,499.0,230.0,1.2,21.0,562.0,667.47,506.75
2018,4,9,15,15,432.0,232.5,1.2,21.0,506.5,607.42,464.45
2018,4,9,15,30,365.0,235.0,1.2,21.0,451.0,541.15,417.18
2018,4,9,15,45,404.0,205.0,1.85,20.35,425.5,536.69,420.78
2018,4,9,16,0,443.0,175.0,2.5,19.7,400.0,520.14,413.74
2018,4,9,16,15,441.5,151.0,2.75,19.1,355.5,478.63,384.73
2018,4,9,16,30,440.0,127.0,3.0,18.5,311.0,435.64,353.56
2018,4,9,16,45,336.5,118.0,3.3,17.95,247.5,347.58,283.87
2018,4,9,17,0,233.0,109.0,3.6,17.4,184.0,258.9,211.77
2018,4,9,17,15,238.5,87.5,3.7,16.8,152.5,228.16,186.38
2018,4,9,17,30,244.0,66.0,3.8,16.2,121.0,204.08,165.04
2018,4,9,17,45,167.5,48.0,3.9,15.65,81.0,132.33,103.71
2018,4,9,18,0,91.0,30.0,4.0,15.1,41.0,74.91,54.33
2018,4,9,18,15,59.0,19.0,3.7,14.85,25.0,46.55,21.39
2018,4,9,18,30,27.0,8.0,3.4,14.6,9.0,15.38,0.0
2018,4,9,18,45,13.5,4.0,3.15,14.3,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,10,5,45,3.0,7.0,2.35,12.8,7.0,6.88,0.0
2018,4,10,6,0,6.0,14.0,2.3,12.9,14.0,13.53,0.0
2018,4,10,6,15,8.5,29.5,2.4,13.15,30.5,27.55,17.29
2018,4,10,6,30,11.0,45.0,2.5,13.4,47.0,42.39,31.57
2018,4,10,6,45,16.5,64.5,2.55,13.6,68.5,57.98,45.94
2018,4,10,7,0,22.0,84.0,2.6,13.8,90.0,74.24,60.69
2018,4,10,7,15,21.0,98.0,2.7,14.0,104.5,88.7,69.3
2018,4,10,7,30,20.0,112.0,2.8,14.2,119.0,106.39,83.81
2018,4,10,7,45,13.5,125.0,2.9,14.35,130.0,119.13,94.43
2018,4,10,8,0,7.0,138.0,3.0,14.5,141.0,131.14,104.34
2018,4,10,8,15,4.0,136.5,3.1,14.65,138.5,130.41,103.47
2018,4,10,8,30,1.0,135.0,3.2,14.8,136.0,129.01,102.03
2018,4,10,8,45,3.5,157.0,3.3,14.9,159.5,150.61,119.32
2018,4,10,9,0,6.0,179.0,3.4,15.0,183.0,172.53,136.72
2018,4,10,9,15,5.5,183.5,3.4,15.1,187.0,177.34,140.18
2018,4,10,9,30,5.0,188.0,3.4,15.2,191.0,182.03,143.58
2018,4,10,9,45,11.5,220.0,3.4,15.3,228.0,216.04,170.47
2018,4,10,10,0,18.0,252.0,3.4,15.4,265.0,250.71,197.59
2018,4,10,10,15,24.5,269.0,3.35,15.45,288.0,269.66,212.2
2018,4,10,10,30,31.0,286.0,3.3,15.5,311.0,291.93,229.39
2018,4,10,10,45,55.5,338.0,3.2,15.55,384.0,359.96,282.08
2018,4,10,11,0,80.0,390.0,3.1,15.6,457.0,430.12,335.3
2018,4,10,11,15,63.0,373.0,3.1,15.55,426.5,405.73,316.1
2018,4,10,11,30,46.0,356.0,3.1,15.5,396.0,379.77,295.99
2018,4,10,11,45,51.0,374.0,3.1,15.5,418.5,404.08,314.58
2018,4,10,12,0,56.0,392.0,3.1,15.5,441.0,428.76,333.17
2018,4,10,12,15,84.5,408.0,3.2,15.4,481.5,471.81,366.64
2018,4,10,12,30,113.0,424.0,3.3,15.3,522.0,519.34,403.16
2018,4,10,12,45,88.5,384.0,3.4,15.2,460.5,457.84,357.0
2018,4,10,13,0,64.0,344.0,3.5,15.1,399.0,398.49,312.13
2018,4,10,13,15,33.5,250.0,3.65,15.05,278.5,278.18,219.06
2018,4,10,13,30,3.0,156.0,3.8,15.0,158.0,154.49,120.41
2018,4,10,13,45,7.5,197.0,3.9,14.9,202.5,199.1,156.7
2018,4,10,14,0,12.0,238.0,4.0,14.8,247.0,244.25,192.95
2018,4,10,14,15,10.0,222.5,4.15,14.7,230.0,227.28,179.74
2018,4,10,14,30,8.0,207.0,4.3,14.6,213.0,210.27,166.55
2018,4,10,14,45,14.5,224.5,4.4,14.45,234.5,233.89,186.24
2018,4,10,15,0,21.0,242.0,4.5,14.3,256.0,257.77,206.11
2018,4,10,15,15,22.0,224.5,4.5,14.3,238.5,240.96,193.14
2018,4,10,15,30,23.0,207.0,4.5,14.3,221.0,223.99,180.04
2018,4,10,15,45,53.5,203.0,4.8,14.1,231.5,250.21,203.16
2018,4,10,16,0,84.0,199.0,5.1,13.9,242.0,267.95,219.3
2018,4,10,16,15,144.5,171.5,5.1,13.8,236.0,284.94,235.44
2018,4,10,16,30,205.0,144.0,5.1,13.7,230.0,296.87,247.03
2018,4,10,16,45,319.0,119.0,5.15,13.55,232.5,339.01,283.63
2018,4,10,17,0,433.0,94.0,5.2,13.4,235.0,362.07,303.21
2018,4,10,17,15,289.5,72.0,5.0,13.15,159.0,244.41,203.42
2018,4,10,17,30,146.0,50.0,4.8,12.9,83.0,130.12,105.52
2018,4,10,17,45,169.0,41.0,4.65,12.65,69.5,131.73,104.75
2018,4,10,18,0,192.0,32.0,4.5,12.4,56.0,123.45,93.7
2018,4,10,18,15,132.5,23.0,4.4,12.15,36.0,83.48,46.02
2018,4,10,18,30,73.0,14.0,4.3,11.9,16.0,34.27,0.0
2018,4,10,18,45,36.5,7.0,4.2,11.7,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,11,5,45,52.0,12.0,3.85,11.05,15.0,11.8,0.0
2018,4,11,6,0,104.0,24.0,3.7,11.1,30.0,20.02,0.0
2018,4,11,6,15,192.0,37.5,3.7,11.3,62.5,28.97,18.89
2018,4,11,6,30,280.0,51.0,3.7,11.5,95.0,38.39,28.36
2018,4,11,6,45,316.5,66.5,3.75,11.75,134.0,48.87,38.2
2018,4,11,7,0,353.0,82.0,3.8,12.0,173.0,58.79,47.33
2018,4,11,7,15,375.5,97.0,3.5,12.1,213.5,92.66,62.06
2018,4,11,7,30,398.0,112.0,3.2,12.2,254.0,129.1,87.36
2018,4,11,7,45,319.5,142.0,2.95,12.35,267.5,169.21,123.63
2018,4,11,8,0,241.0,172.0,2.7,12.5,281.0,196.19,149.87
2018,4,11,8,15,252.0,197.5,2.6,12.6,323.0,235.07,182.4
2018,4,11,8,30,263.0,223.0,2.5,12.7,365.0,275.21,215.73
2018,4,11,8,45,365.5,221.0,2.4,12.8,437.0,326.5,256.27
2018,4,11,9,0,468.0,219.0,2.3,12.9,509.0,383.27,301.64
2018,4,11,9,15,407.5,254.0,2.5,13.1,519.0,410.81,324.96
2018,4,11,9,30,347.0,289.0,2.7,13.3,529.0,435.43,344.92
2018,4,11,9,45,332.0,312.0,2.95,13.45,551.0,465.52,368.76
2018,4,11,10,0,317.0,335.0,3.2,13.6,573.0,494.01,390.87
2018,4,11,10,15,391.5,323.5,3.5,13.65,629.5,546.32,432.61
2018,4,11,10,30,466.0,312.0,3.8,13.7,686.0,601.62,476.42
2018,4,11,10,45,508.5,306.5,4.15,13.7,724.5,646.08,511.52
2018,4,11,11,0,551.0,301.0,4.5,13.7,763.0,692.02,548.2
2018,4,11,11,15,578.0,296.0,4.7,13.65,788.5,727.64,576.31
2018,4,11,11,30,605.0,291.0,4.9,13.6,814.0,762.71,604.01
2018,4,11,11,45,552.0,315.0,5.05,13.6,795.0,760.5,601.68
2018,4,11,12,0,499.0,339.0,5.2,13.6,776.0,754.26,596.4
2018,4,11,12,15,398.0,369.0,5.35,13.55,717.0,709.53,561.31
2018,4,11,12,30,297.0,399.0,5.5,13.5,658.0,658.2,520.83
2018,4,11,12,45,258.0,404.5,5.6,13.5,628.0,636.25,503.86
2018,4,11,13,0,219.0,410.0,5.7,13.5,598.0,607.87,481.84
2018,4,11,13,15,192.5,402.5,5.7,13.5,565.5,580.45,460.72
2018,4,11,13,30,166.0,395.0,5.7,13.5,533.0,552.1,438.78
2018,4,11,13,45,147.0,377.0,5.75,13.45,496.5,518.83,413.53
2018,4,11,14,0,128.0,359.0,5.8,13.4,460.0,484.92,387.59
2018,4,11,14,15,328.0,298.0,5.85,13.4,542.5,603.54,487.14
2018,4,11,14,30,528.0,237.0,5.9,13.4,625.0,716.53,579.94
2018,4,11,14,45,551.5,221.5,5.95,13.35,608.5,713.14,578.83
2018,4,11,15,0,575.0,206.0,6.0,13.3,592.0,706.79,575.95
2018,4,11,15,15,443.5,227.5,6.0,13.3,513.5,613.57,501.62
2018,4,11,15,30,312.0,249.0,6.0,13.3,435.0,517.52,424.12
2018,4,11,15,45,296.0,228.0,6.2,13.2,393.0,475.49,392.19
2018,4,11,16,0,280.0,207.0,6.4,13.1,351.0,433.34,359.44
2018,4,11,16,15,167.5,183.0,6.5,13.0,266.5,314.05,260.92
2018,4,11,16,30,55.0,159.0,6.6,12.9,182.0,202.98,167.07
2018,4,11,16,45,27.5,93.5,6.65,12.8,105.0,112.07,90.58
2018,4,11,17,0,0.0,28.0,6.7,12.7,28.0,27.02,17.6
2018,4,11,17,15,14.0,30.0,7.0,12.55,33.0,36.47,25.92
2018,4,11,17,30,28.0,32.0,7.3,12.4,38.0,47.81,35.51
2018,4,11,17,45,26.5,34.0,7.55,12.25,38.5,44.98,32.49
2018,4,11,18,0,25.0,36.0,7.8,12.1,39.0,47.7,33.62
2018,4,11,18,15,14.5,23.0,7.7,11.9,24.5,29.38,14.0
2018,4,11,18,30,4.0,10.0,7.6,11.7,10.0,10.96,0.0
2018,4,11,18,45,2.0,5.0,7.5,11.5,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.15,11.15,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.6,10.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.85,10.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.75,10.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.9,10.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.1,9.95,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.15,9.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.05,9.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.0,9.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,5.9,9.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.7,9.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.6,9.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.55,9.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.5,9.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.45,9.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.35,9.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.15,9.15,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,4,12,5,45,56.0,12.5,5.25,9.65,16.0,12.29,0.0
2018,4,12,6,0,112.0,25.0,5.3,9.9,32.0,19.76,1.63
2018,4,12,6,15,193.5,40.0,5.4,10.15,66.0,30.9,20.84
2018,4,12,6,30,275.0,55.0,5.5,10.4,100.0,41.46,31.26
2018,4,12,6,45,399.5,65.0,5.65,10.65,156.5,47.56,37.22
2018,4,12,7,0,524.0,75.0,5.8,10.9,213.0,55.82,44.87
2018,4,12,7,15,580.0,83.0,5.8,11.0,267.0,94.38,56.43
2018,4,12,7,30,636.0,91.0,5.8,11.1,321.0,139.06,85.81
2018,4,12,7,45,672.0,97.5,5.75,11.2,374.0,185.12,122.73
2018,4,12,8,0,708.0,104.0,5.7,11.3,427.0,234.84,165.9
2018,4,12,8,15,733.0,110.0,5.65,11.45,477.5,284.63,210.94
2018,4,12,8,30,758.0,116.0,5.6,11.6,528.0,336.52,257.94
2018,4,12,8,45,775.0,121.5,5.5,11.75,574.5,386.89,303.37
2018,4,12,9,0,792.0,127.0,5.4,11.9,621.0,441.28,351.06
2018,4,12,9,15,807.5,130.5,5.35,12.05,663.5,490.34,393.57
2018,4,12,9,30,823.0,134.0,5.3,12.2,706.0,539.64,435.24
2018,4,12,9,45,834.0,137.0,5.2,12.3,742.5,585.99,473.56
2018,4,12,10,0,845.0,140.0,5.1,12.4,779.0,631.72,510.43
2018,4,12,10,15,854.0,143.0,5.05,12.55,810.0,675.34,544.86
2018,4,12,10,30,863.0,146.0,5.0,12.7,841.0,717.76,577.62
2018,4,12,10,45,868.5,148.5,5.0,12.8,864.0,755.83,606.8
2018,4,12,11,0,874.0,151.0,5.0,12.9,887.0,792.07,633.13
2018,4,12,11,15,875.0,154.0,5.05,12.95,901.5,823.34,655.77
2018,4,12,11,30,876.0,157.0,5.1,13.0,916.0,852.23,676.65
2018,4,12,11,45,874.5,159.0,5.2,13.05,922.0,875.61,693.8
2018,4,12,12,0,873.0,161.0,5.3,13.1,928.0,896.27,709.08
2018,4,12,12,15,868.5,164.0,5.45,13.1,926.0,912.55,721.72
2018,4,12,12,30,864.0,167.0,5.6,13.1,924.0,925.91,732.37
2018,4,12,12,45,855.5,169.5,5.8,13.15,912.5,932.29,738.23
2018,4,12,13,0,847.0,172.0,6.0,13.2,901.0,935.63,742.02
2018,4,12,13,15,843.5,169.5,6.1,13.15,883.5,935.37,743.02
2018,4,12,13,30,840.0,167.0,6.2,13.1,866.0,932.1,741.96
2018,4,12,13,45,835.0,164.0,6.35,13.1,841.5,924.0,737.58
2018,4,12,14,0,830.0,161.0,6.5,13.1,817.0,912.96,731.12
2018,4,12,14,15,822.5,157.0,6.55,13.0,785.5,895.82,719.99
2018,4,12,14,30,815.0,153.0,6.6,12.9,754.0,875.94,706.89
2018,4,12,14,45,796.5,150.0,6.65,12.85,712.5,845.2,685.46
2018,4,12,15,0,778.0,147.0,6.7,12.8,671.0,815.8,664.99
2018,4,12,15,15,767.5,141.0,6.7,12.8,630.0,784.52,642.69
2018,4,12,15,30,757.0,135.0,6.7,12.8,589.0,751.26,618.74
2018,4,12,15,45,736.0,128.5,6.75,12.65,540.5,707.78,587.08
2018,4,12,16,0,715.0,122.0,6.8,12.5,492.0,663.34,553.44
2018,4,12,16,15,689.0,115.0,6.75,12.35,441.5,614.25,514.88
2018,4,12,16,30,663.0,108.0,6.7,12.2,391.0,565.1,475.47
2018,4,12,16,45,622.0,100.5,6.65,12.1,338.5,506.52,427.22
2018,4,12,17,0,581.0,93.0,6.6,12.0,286.0,449.65,379.18
2018,4,12,17,15,517.5,83.5,6.45,11.75,233.0,380.91,320.03
2018,4,12,17,30,454.0,74.0,6.3,11.5,180.0,315.55,262.33
2018,4,12,17,45,363.5,62.0,6.15,11.3,133.0,243.09,197.66
2018,4,12,18,0,273.0,50.0,6.0,11.1,86.0,179.13,139.51
2018,4,12,18,15,164.5,32.5,5.9,10.95,51.5,109.38,68.57
2018,4,12,18,30,56.0,15.0,5.8,10.8,17.0,30.75,0.0
2018,4,12,18,45,28.0,7.5,5.7,10.65,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.55,10.4,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.4,10.25,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,9.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.8,9.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,0.5,3.9,9.1,0.5,0.0,0.0
2018,4,13,5,30,4.0,1.0,3.9,9.4,1.0,0.0,0.0
2018,4,13,5,45,75.0,14.5,3.85,9.75,19.5,14.25,0.0
2018,4,13,6,0,146.0,28.0,3.8,10.1,38.0,22.21,5.62
2018,4,13,6,15,261.0,41.5,3.85,10.45,78.0,32.02,21.98
2018,4,13,6,30,376.0,55.0,3.9,10.8,118.0,41.35,31.19
2018,4,13,6,45,452.0,65.0,4.0,11.15,167.0,47.73,37.34
2018,4,13,7,0,528.0,75.0,4.1,11.5,216.0,58.34,40.77
2018,4,13,7,15,586.0,81.5,4.2,11.85,270.0,96.17,56.65
2018,4,13,7,30,644.0,88.0,4.3,12.2,324.0,140.35,85.86
2018,4,13,7,45,681.5,93.5,4.35,12.55,377.0,186.36,122.67
2018,4,13,8,0,719.0,99.0,4.4,12.9,430.0,236.15,165.56
2018,4,13,8,15,745.5,103.5,4.35,13.15,480.5,285.67,209.89
2018,4,13,8,30,772.0,108.0,4.3,13.4,531.0,340.71,258.74
2018,4,13,8,45,791.0,112.5,4.3,13.7,578.0,391.38,303.62
2018,4,13,9,0,810.0,117.0,4.3,14.0,625.0,443.05,348.36
2018,4,13,9,15,829.0,118.5,4.25,14.2,668.5,492.76,390.56
2018,4,13,9,30,848.0,120.0,4.2,14.4,712.0,542.96,432.04
2018,4,13,9,45,863.5,120.0,4.15,14.6,749.5,590.07,470.1
