Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,10,0,879.0,120.0,4.1,14.8,787.0,638.98,508.57
2018,4,13,10,15,886.5,122.0,4.05,15.0,817.0,681.49,541.3
2018,4,13,10,30,894.0,124.0,4.0,15.2,847.0,722.53,572.21
2018,4,13,10,45,899.0,125.5,3.95,15.4,869.5,759.69,598.8
2018,4,13,11,0,904.0,127.0,3.9,15.6,892.0,794.85,622.89
2018,4,13,11,15,907.0,128.5,3.9,15.7,907.0,826.33,644.62
2018,4,13,11,30,910.0,130.0,3.9,15.8,922.0,855.4,664.56
2018,4,13,11,45,910.5,130.5,3.9,15.95,928.0,878.94,680.41
2018,4,13,12,0,911.0,131.0,3.9,16.1,934.0,899.71,694.36
2018,4,13,12,15,886.5,144.0,3.9,16.2,924.5,908.29,699.94
2018,4,13,12,30,862.0,157.0,3.9,16.3,915.0,916.88,705.74
2018,4,13,12,45,831.0,171.5,3.95,16.4,896.0,915.21,704.75
2018,4,13,13,0,800.0,186.0,4.0,16.5,877.0,910.25,701.65
2018,4,13,13,15,824.0,169.5,4.05,16.5,869.0,920.36,709.54
2018,4,13,13,30,848.0,153.0,4.1,16.5,861.0,927.29,715.22
2018,4,13,13,45,839.5,151.0,4.1,16.55,834.5,916.9,708.51
2018,4,13,14,0,831.0,149.0,4.1,16.6,808.0,903.62,700.0
2018,4,13,14,15,815.0,148.5,4.1,16.55,774.0,882.56,686.33
2018,4,13,14,30,799.0,148.0,4.1,16.5,740.0,859.03,670.99
2018,4,13,14,45,808.5,136.5,4.15,16.5,709.0,843.16,661.29
2018,4,13,15,0,818.0,125.0,4.2,16.5,678.0,824.07,649.24
2018,4,13,15,15,796.0,122.0,4.2,16.5,631.5,785.64,622.87
2018,4,13,15,30,774.0,119.0,4.2,16.5,585.0,745.73,595.28
2018,4,13,15,45,742.5,115.5,4.25,16.25,533.0,699.85,563.63
2018,4,13,16,0,711.0,112.0,4.3,16.0,481.0,650.97,528.91
2018,4,13,16,15,711.5,102.0,4.35,15.7,439.5,616.64,504.26
2018,4,13,16,30,712.0,92.0,4.4,15.4,398.0,580.32,477.16
2018,4,13,16,45,675.0,85.5,4.45,15.15,345.0,523.38,432.35
2018,4,13,17,0,638.0,79.0,4.5,14.9,292.0,467.83,387.26
2018,4,13,17,15,582.0,71.5,4.45,14.45,240.0,402.89,333.03
2018,4,13,17,30,526.0,64.0,4.4,14.0,188.0,341.67,280.1
2018,4,13,17,45,437.0,54.5,4.4,13.55,140.0,268.05,215.65
2018,4,13,18,0,348.0,45.0,4.4,13.1,92.0,201.88,156.17
2018,4,13,18,15,222.5,31.5,4.3,12.8,56.5,128.53,82.99
2018,4,13,18,30,97.0,18.0,4.2,12.5,21.0,45.64,0.0
2018,4,13,18,45,48.5,9.0,4.1,12.2,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,14,5,15,3.5,1.0,2.75,10.65,1.0,0.0,0.0
2018,4,14,5,30,7.0,2.0,2.7,10.9,2.0,0.0,0.0
2018,4,14,5,45,92.5,15.5,2.7,11.15,22.0,15.24,0.0
2018,4,14,6,0,178.0,29.0,2.7,11.4,42.0,22.94,8.18
2018,4,14,6,15,284.0,41.0,2.75,11.7,81.0,31.47,21.55
2018,4,14,6,30,390.0,53.0,2.8,12.0,120.0,40.18,30.07
2018,4,14,6,45,475.0,62.5,2.85,12.35,172.0,45.05,34.8
2018,4,14,7,0,560.0,72.0,2.9,12.7,224.0,58.62,38.66
2018,4,14,7,15,611.5,78.0,2.9,12.95,276.5,97.59,55.87
2018,4,14,7,30,663.0,84.0,2.9,13.2,329.0,142.16,85.93
2018,4,14,7,45,699.0,89.0,2.85,13.5,382.0,188.63,123.29
2018,4,14,8,0,735.0,94.0,2.8,13.8,435.0,238.68,166.32
2018,4,14,8,15,762.5,98.0,2.7,14.05,486.5,292.21,213.47
2018,4,14,8,30,790.0,102.0,2.6,14.3,538.0,344.47,259.47
2018,4,14,8,45,810.0,105.0,2.45,14.6,585.0,395.07,303.44
2018,4,14,9,0,830.0,108.0,2.3,14.9,632.0,446.73,347.03
2018,4,14,9,15,847.5,109.5,2.25,15.2,675.0,496.66,388.27
2018,4,14,9,30,865.0,111.0,2.2,15.5,718.0,546.91,428.49
2018,4,14,9,45,879.5,111.0,2.15,15.8,755.5,596.79,467.18
2018,4,14,10,0,894.0,111.0,2.1,16.1,793.0,643.19,502.24
2018,4,14,10,15,902.0,112.5,2.15,16.3,823.0,686.04,534.49
2018,4,14,10,30,910.0,114.0,2.2,16.5,853.0,727.42,565.0
2018,4,14,10,45,916.5,115.0,2.2,16.7,876.5,765.61,590.91
2018,4,14,11,0,923.0,116.0,2.2,16.9,900.0,801.85,614.99
2018,4,14,11,15,926.5,117.0,2.3,17.05,915.0,833.66,636.74
2018,4,14,11,30,930.0,118.0,2.4,17.2,930.0,863.02,656.8
2018,4,14,11,45,931.5,118.0,2.45,17.3,936.5,887.2,673.02
2018,4,14,12,0,933.0,118.0,2.5,17.4,943.0,908.59,687.42
2018,4,14,12,15,933.0,118.0,2.65,17.45,942.0,925.79,700.05
2018,4,14,12,30,933.0,118.0,2.8,17.5,941.0,939.98,710.76
2018,4,14,12,45,931.5,117.0,2.95,17.5,931.5,948.76,718.04
2018,4,14,13,0,930.0,116.0,3.1,17.5,922.0,954.37,723.32
2018,4,14,13,15,926.0,115.5,3.25,17.5,904.5,955.06,725.36
2018,4,14,13,30,922.0,115.0,3.4,17.5,887.0,952.55,725.35
2018,4,14,13,45,916.5,113.5,3.55,17.45,862.0,944.5,721.76
2018,4,14,14,0,911.0,112.0,3.7,17.4,837.0,933.35,716.11
2018,4,14,14,15,903.0,109.5,3.85,17.3,804.5,915.91,706.25
2018,4,14,14,30,895.0,107.0,4.0,17.2,772.0,895.58,694.36
2018,4,14,14,45,884.0,104.5,4.1,17.1,733.5,869.95,678.39
2018,4,14,15,0,873.0,102.0,4.2,17.0,695.0,841.83,660.57
2018,4,14,15,15,857.5,100.0,4.2,17.0,651.0,813.02,641.47
2018,4,14,15,30,842.0,98.0,4.2,17.0,607.0,777.61,617.43
2018,4,14,15,45,821.0,95.0,4.5,16.6,558.5,735.23,590.42
2018,4,14,16,0,800.0,92.0,4.8,16.2,510.0,691.73,561.83
2018,4,14,16,15,770.5,88.5,4.85,15.9,458.0,640.97,525.38
2018,4,14,16,30,741.0,85.0,4.9,15.6,406.0,590.23,486.59
2018,4,14,16,45,692.5,81.0,5.0,15.3,350.0,530.44,439.38
2018,4,14,17,0,644.0,77.0,5.1,15.0,294.0,470.46,390.59
2018,4,14,17,15,580.0,71.0,5.0,14.65,241.0,402.67,333.59
2018,4,14,17,30,516.0,65.0,4.9,14.3,188.0,339.25,278.57
2018,4,14,17,45,422.0,55.0,4.85,13.95,139.0,263.16,212.0
2018,4,14,18,0,328.0,45.0,4.8,13.6,90.0,194.92,151.04
2018,4,14,18,15,211.0,31.0,4.7,13.4,55.5,125.05,82.73
2018,4,14,18,30,94.0,17.0,4.6,13.2,21.0,44.02,0.0
2018,4,14,18,45,47.0,8.5,4.5,13.05,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,2.6,11.05,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,2.7,11.2,2.0,0.0,0.0
2018,4,15,5,45,50.5,15.0,2.8,11.35,18.5,14.74,0.0
2018,4,15,6,0,94.0,28.0,2.9,11.5,35.0,23.29,10.01
2018,4,15,6,15,227.5,43.0,3.05,11.7,78.0,32.95,22.95
2018,4,15,6,30,361.0,58.0,3.2,11.9,121.0,43.42,33.0
2018,4,15,6,45,390.5,70.5,3.3,12.15,160.0,51.32,40.47
2018,4,15,7,0,420.0,83.0,3.4,12.4,199.0,68.19,46.96
2018,4,15,7,15,350.5,111.0,3.45,12.65,221.5,109.76,75.14
2018,4,15,7,30,281.0,139.0,3.5,12.9,244.0,149.19,108.55
2018,4,15,7,45,280.0,162.0,3.55,13.15,280.0,184.8,138.13
2018,4,15,8,0,279.0,185.0,3.6,13.4,316.0,220.48,168.49
2018,4,15,8,15,339.0,195.0,3.7,13.6,371.5,262.46,202.38
2018,4,15,8,30,399.0,205.0,3.8,13.8,427.0,306.07,238.19
2018,4,15,8,45,376.0,230.0,3.95,14.0,453.0,344.9,271.43
2018,4,15,9,0,353.0,255.0,4.1,14.2,479.0,377.17,298.6
2018,4,15,9,15,382.0,263.5,4.2,14.3,520.5,417.47,331.49
2018,4,15,9,30,411.0,272.0,4.3,14.4,562.0,456.76,363.33
2018,4,15,9,45,597.5,215.5,4.4,14.55,661.0,531.55,424.12
2018,4,15,10,0,784.0,159.0,4.5,14.7,760.0,622.04,496.64
2018,4,15,10,15,841.5,140.0,4.6,14.75,807.0,674.06,538.06
2018,4,15,10,30,899.0,121.0,4.7,14.8,854.0,729.63,581.8
2018,4,15,10,45,904.0,122.0,4.75,14.85,876.0,766.36,608.57
2018,4,15,11,0,909.0,123.0,4.8,14.9,898.0,801.08,633.51
2018,4,15,11,15,911.5,123.5,4.9,14.95,911.5,831.2,655.32
2018,4,15,11,30,914.0,124.0,5.0,15.0,925.0,858.88,675.38
2018,4,15,11,45,914.5,124.0,5.15,15.05,930.5,881.83,692.37
2018,4,15,12,0,915.0,124.0,5.3,15.1,936.0,902.02,707.47
2018,4,15,12,15,913.0,124.5,5.5,15.1,933.5,917.66,719.85
2018,4,15,12,30,911.0,125.0,5.7,15.1,931.0,930.3,730.2
2018,4,15,12,45,861.0,147.5,5.9,15.05,903.0,922.69,726.14
2018,4,15,13,0,811.0,170.0,6.1,15.0,875.0,908.71,717.57
2018,4,15,13,15,511.5,289.0,6.25,14.85,730.5,765.96,608.86
2018,4,15,13,30,212.0,408.0,6.4,14.7,586.0,608.97,482.05
2018,4,15,13,45,125.5,363.5,6.55,14.55,468.0,487.09,387.67
2018,4,15,14,0,39.0,319.0,6.7,14.4,350.0,357.62,284.57
2018,4,15,14,15,24.5,268.0,6.85,14.15,287.0,292.68,233.6
2018,4,15,14,30,10.0,217.0,7.0,13.9,224.0,222.13,177.14
2018,4,15,14,45,6.0,181.0,7.1,13.7,185.0,182.64,145.48
2018,4,15,15,0,2.0,145.0,7.2,13.5,146.0,143.29,113.55
2018,4,15,15,15,8.5,154.0,7.2,13.5,159.0,157.81,126.09
2018,4,15,15,30,15.0,163.0,7.2,13.5,172.0,172.25,138.57
2018,4,15,15,45,24.5,168.0,7.2,13.05,181.5,190.42,154.54
2018,4,15,16,0,34.0,173.0,7.2,12.6,191.0,203.31,166.22
2018,4,15,16,15,64.0,156.5,7.1,12.45,186.0,206.24,170.16
2018,4,15,16,30,94.0,140.0,7.0,12.3,181.0,213.99,177.87
2018,4,15,16,45,160.0,127.0,6.85,12.1,186.0,237.9,199.61
2018,4,15,17,0,226.0,114.0,6.7,11.9,191.0,263.59,221.94
2018,4,15,17,15,255.0,97.5,6.5,11.75,170.0,251.84,211.44
2018,4,15,17,30,284.0,81.0,6.3,11.6,149.0,244.65,203.52
2018,4,15,17,45,235.0,64.5,6.15,11.4,111.5,192.15,156.45
2018,4,15,18,0,186.0,48.0,6.0,11.2,74.0,144.02,112.62
2018,4,15,18,15,113.5,31.5,5.9,11.1,45.5,85.82,57.49
2018,4,15,18,30,41.0,15.0,5.8,11.0,17.0,26.75,0.0
2018,4,15,18,45,20.5,7.5,5.7,10.9,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.45,10.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,3.8,10.2,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,3.9,10.3,2.0,0.0,0.0
2018,4,16,5,45,5.0,10.5,3.95,10.4,10.5,10.32,0.0
2018,4,16,6,0,6.0,19.0,4.0,10.5,19.0,18.3,7.62
2018,4,16,6,15,8.5,29.0,4.2,10.55,30.0,27.72,18.61
2018,4,16,6,30,11.0,39.0,4.4,10.6,41.0,37.04,27.53
2018,4,16,6,45,29.0,62.5,4.55,10.65,70.0,57.24,46.05
2018,4,16,7,0,47.0,86.0,4.7,10.7,99.0,78.32,61.15
2018,4,16,7,15,36.5,86.5,4.8,10.7,98.0,82.38,64.03
2018,4,16,7,30,26.0,87.0,4.9,10.7,97.0,84.53,65.99
2018,4,16,7,45,75.0,129.5,4.95,10.65,164.0,127.97,100.67
2018,4,16,8,0,124.0,172.0,5.0,10.6,231.0,180.14,142.83
2018,4,16,8,15,321.0,174.5,5.1,10.65,349.0,241.91,189.17
2018,4,16,8,30,518.0,177.0,5.2,10.7,467.0,323.53,254.23
2018,4,16,8,45,319.5,176.5,5.25,10.75,360.0,274.69,220.04
2018,4,16,9,0,121.0,176.0,5.3,10.8,253.0,214.03,172.87
2018,4,16,9,15,204.5,222.5,5.3,10.8,363.0,298.23,242.12
2018,4,16,9,30,288.0,269.0,5.3,10.8,473.0,394.43,320.14
2018,4,16,9,45,310.0,304.5,5.3,10.85,534.0,453.45,367.22
2018,4,16,10,0,332.0,340.0,5.3,10.9,595.0,514.26,415.08
2018,4,16,10,15,380.5,337.5,5.3,10.95,640.5,559.64,451.32
2018,4,16,10,30,429.0,335.0,5.3,11.0,686.0,606.16,488.26
2018,4,16,10,45,475.0,325.0,5.25,11.0,723.5,648.45,521.69
2018,4,16,11,0,521.0,315.0,5.2,11.0,761.0,692.46,556.15
2018,4,16,11,15,590.5,258.0,5.2,10.95,771.0,711.37,573.32
2018,4,16,11,30,660.0,201.0,5.2,10.9,781.0,731.75,591.8
2018,4,16,11,45,403.0,209.0,5.2,10.9,564.0,543.22,442.78
2018,4,16,12,0,146.0,217.0,5.2,10.9,347.0,339.87,276.3
2018,4,16,12,15,228.5,281.5,5.25,10.85,484.5,479.94,389.38
2018,4,16,12,30,311.0,346.0,5.3,10.8,622.0,622.76,500.78
2018,4,16,12,45,167.5,316.0,5.3,10.8,464.5,466.59,376.1
2018,4,16,13,0,24.0,286.0,5.3,10.8,307.0,305.31,244.23
2018,4,16,13,15,47.0,277.5,5.4,10.8,317.5,318.77,256.59
2018,4,16,13,30,70.0,269.0,5.5,10.8,328.0,332.05,268.5
2018,4,16,13,45,359.0,249.0,5.6,10.8,538.0,592.64,484.03
2018,4,16,14,0,648.0,229.0,5.7,10.8,748.0,833.12,674.15
2018,4,16,14,15,758.0,174.5,5.8,10.75,758.5,869.08,702.31
2018,4,16,14,30,868.0,120.0,5.9,10.7,769.0,895.32,723.68
2018,4,16,14,45,880.0,108.0,6.0,10.65,737.5,874.68,710.07
2018,4,16,15,0,892.0,96.0,6.1,10.6,706.0,855.35,697.69
2018,4,16,15,15,877.5,94.0,6.1,10.6,662.0,822.04,674.02
2018,4,16,15,30,863.0,92.0,6.1,10.6,618.0,786.77,648.76
2018,4,16,15,45,754.0,110.0,6.25,10.55,543.0,705.05,587.48
2018,4,16,16,0,645.0,128.0,6.4,10.5,468.0,626.1,525.84
2018,4,16,16,15,623.5,117.5,6.4,10.4,419.5,578.35,488.33
2018,4,16,16,30,602.0,107.0,6.4,10.3,371.0,530.4,449.75
2018,4,16,16,45,610.0,92.5,6.35,10.25,330.5,496.16,421.73
2018,4,16,17,0,618.0,78.0,6.3,10.2,290.0,459.71,390.79
2018,4,16,17,15,529.5,73.0,6.15,10.05,232.5,380.85,322.67
2018,4,16,17,30,441.0,68.0,6.0,9.9,175.0,308.54,258.84
2018,4,16,17,45,374.0,56.5,5.85,9.8,132.0,243.78,200.44
2018,4,16,18,0,307.0,45.0,5.7,9.7,89.0,187.85,148.68
2018,4,16,18,15,206.0,31.0,5.6,9.6,55.5,123.73,86.5
2018,4,16,18,30,105.0,17.0,5.5,9.5,22.0,47.72,0.0
2018,4,16,18,45,52.5,8.5,5.35,9.4,11.0,8.36,0.0
2018,4,16,19,0,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.05,8.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.0,2.9,8.25,2.0,0.0,0.0
2018,4,17,5,30,23.0,4.0,2.8,8.5,4.0,0.0,0.0
2018,4,17,5,45,138.5,18.0,2.75,8.75,28.5,17.69,0.0
2018,4,17,6,0,254.0,32.0,2.7,9.0,53.0,25.1,13.58
2018,4,17,6,15,366.5,42.5,2.65,9.25,97.0,32.94,23.42
2018,4,17,6,30,479.0,53.0,2.6,9.5,141.0,39.17,29.64
2018,4,17,6,45,545.5,61.5,2.6,9.8,192.5,43.21,33.59
2018,4,17,7,0,612.0,70.0,2.6,10.1,244.0,66.17,39.56
2018,4,17,7,15,662.5,75.5,2.5,10.3,299.0,108.01,61.27
2018,4,17,7,30,713.0,81.0,2.4,10.5,354.0,155.27,95.28
2018,4,17,7,45,746.0,85.5,2.3,10.75,407.5,207.19,138.57
2018,4,17,8,0,779.0,90.0,2.2,11.0,461.0,258.6,183.67
2018,4,17,8,15,803.0,94.0,2.1,11.25,512.5,310.01,229.73
2018,4,17,8,30,827.0,98.0,2.0,11.5,564.0,363.31,276.89
2018,4,17,8,45,845.0,101.5,1.9,11.8,611.5,415.47,322.18
2018,4,17,9,0,863.0,105.0,1.8,12.1,659.0,468.44,366.73
2018,4,17,9,15,877.5,106.5,1.65,12.35,701.5,521.73,409.85
2018,4,17,9,30,892.0,108.0,1.5,12.6,744.0,571.43,448.72
2018,4,17,9,45,903.0,110.0,1.35,12.85,781.0,619.26,484.66
2018,4,17,10,0,914.0,112.0,1.2,13.1,818.0,666.24,518.51
2018,4,17,10,15,920.0,114.5,1.05,13.3,848.0,709.35,548.24
2018,4,17,10,30,926.0,117.0,0.9,13.5,878.0,750.81,575.31
2018,4,17,10,45,930.0,118.5,0.75,13.7,900.0,788.07,597.06
2018,4,17,11,0,934.0,120.0,0.6,13.9,922.0,823.19,616.66
2018,4,17,11,15,937.5,121.0,0.65,14.05,937.0,855.15,637.46
2018,4,17,11,30,941.0,122.0,0.7,14.2,952.0,884.64,656.62
2018,4,17,11,45,942.0,123.0,0.7,14.3,959.0,909.46,671.88
2018,4,17,12,0,943.0,124.0,0.7,14.4,966.0,931.45,685.37
2018,4,17,12,15,942.0,124.0,0.8,14.5,964.0,947.81,697.34
2018,4,17,12,30,941.0,124.0,0.9,14.6,962.0,961.11,707.5
2018,4,17,12,45,938.0,124.0,1.05,14.7,952.0,969.49,715.56
2018,4,17,13,0,935.0,124.0,1.2,14.8,942.0,974.69,721.62
2018,4,17,13,15,928.0,125.0,1.4,14.8,923.5,974.08,724.98
2018,4,17,13,30,921.0,126.0,1.6,14.8,905.0,970.31,726.17
2018,4,17,13,45,911.0,127.0,1.8,14.8,878.5,960.71,723.36
2018,4,17,14,0,901.0,128.0,2.0,14.8,852.0,948.13,718.41
2018,4,17,14,15,890.5,126.0,2.3,14.75,818.5,929.09,710.03
2018,4,17,14,30,880.0,124.0,2.6,14.7,785.0,912.27,702.75
2018,4,17,14,45,867.5,121.5,2.85,14.65,745.5,885.63,687.78
2018,4,17,15,0,855.0,119.0,3.1,14.6,706.0,856.57,670.77
2018,4,17,15,15,836.0,117.0,3.1,14.6,660.5,820.52,646.75
2018,4,17,15,30,817.0,115.0,3.1,14.6,615.0,782.76,621.32
2018,4,17,15,45,790.5,111.0,3.65,14.3,563.5,735.65,591.84
2018,4,17,16,0,764.0,107.0,4.2,14.0,512.0,690.59,562.56
2018,4,17,16,15,699.5,105.5,4.35,13.8,448.0,619.02,509.34
2018,4,17,16,30,635.0,104.0,4.5,13.6,384.0,550.11,456.05
2018,4,17,16,45,631.5,92.0,4.65,13.35,340.5,510.29,425.27
2018,4,17,17,0,628.0,80.0,4.8,13.1,297.0,469.22,392.06
2018,4,17,17,15,553.0,72.0,4.85,12.75,239.5,393.49,328.68
2018,4,17,17,30,478.0,64.0,4.9,12.4,182.0,323.27,268.16
2018,4,17,17,45,406.0,55.0,5.0,12.0,138.5,259.21,211.37
2018,4,17,18,0,334.0,46.0,5.1,11.6,95.0,201.15,158.49
2018,4,17,18,15,221.5,33.0,5.0,11.4,60.0,132.08,93.3
2018,4,17,18,30,109.0,20.0,4.9,11.2,25.0,63.82,0.0
2018,4,17,18,45,54.5,10.0,4.85,10.95,12.5,23.56,0.0
2018,4,17,19,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.3,9.85,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.0,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.5,2.25,10.1,8.5,8.36,0.0
2018,4,18,6,0,0.0,14.0,2.2,10.2,14.0,13.5,5.03
2018,4,18,6,15,0.0,21.5,2.15,10.35,21.5,20.74,12.67
2018,4,18,6,30,0.0,29.0,2.1,10.5,29.0,27.99,19.55
2018,4,18,6,45,0.0,29.0,2.1,10.65,29.0,27.98,19.75
2018,4,18,7,0,0.0,29.0,2.1,10.8,29.0,27.99,18.65
2018,4,18,7,15,0.0,51.0,2.0,10.9,51.0,49.27,37.01
2018,4,18,7,30,0.0,73.0,1.9,11.0,73.0,70.58,55.14
2018,4,18,7,45,0.0,81.5,1.85,11.05,81.5,78.71,61.85
2018,4,18,8,0,0.0,90.0,1.8,11.1,90.0,86.82,68.46
2018,4,18,8,15,0.0,96.0,1.8,11.25,96.0,92.61,73.03
2018,4,18,8,30,0.0,102.0,1.8,11.4,102.0,98.38,77.56
2018,4,18,8,45,15.0,159.5,1.85,11.55,169.0,157.89,126.3
2018,4,18,9,0,30.0,217.0,1.9,11.7,236.0,214.67,171.85
2018,4,18,9,15,38.5,258.0,1.95,11.85,284.5,257.9,205.87
2018,4,18,9,30,47.0,299.0,2.0,12.0,333.0,302.18,240.3
2018,4,18,9,45,132.5,330.0,2.05,12.15,431.5,379.8,301.27
2018,4,18,10,0,218.0,361.0,2.1,12.3,530.0,468.26,369.45
2018,4,18,10,15,188.0,376.0,2.25,12.45,525.5,473.48,372.5
2018,4,18,10,30,158.0,391.0,2.4,12.6,521.0,476.17,373.91
2018,4,18,10,45,115.5,393.0,2.5,12.7,489.5,455.51,357.28
2018,4,18,11,0,73.0,395.0,2.6,12.8,458.0,432.38,338.62
2018,4,18,11,15,65.0,394.5,2.75,12.9,451.0,429.91,336.65
2018,4,18,11,30,57.0,394.0,2.9,13.0,444.0,426.74,334.05
2018,4,18,11,45,47.0,384.0,3.05,13.1,425.5,412.11,322.7
2018,4,18,12,0,37.0,374.0,3.2,13.2,407.0,396.69,310.76
2018,4,18,12,15,36.0,372.0,3.3,13.25,404.0,396.34,310.62
2018,4,18,12,30,35.0,370.0,3.4,13.3,401.0,395.79,310.31
2018,4,18,12,45,66.5,393.5,3.45,13.35,452.0,449.86,352.76
2018,4,18,13,0,98.0,417.0,3.5,13.4,503.0,504.73,395.18
2018,4,18,13,15,151.0,412.5,3.55,13.4,542.0,556.87,436.27
2018,4,18,13,30,204.0,408.0,3.6,13.4,581.0,603.4,472.95
2018,4,18,13,45,315.0,366.5,3.6,13.45,625.0,669.94,526.18
2018,4,18,14,0,426.0,325.0,3.6,13.5,669.0,733.91,576.7
2018,4,18,14,15,547.0,263.0,3.6,13.4,686.5,775.39,611.62
2018,4,18,14,30,668.0,201.0,3.6,13.3,704.0,813.88,644.08
2018,4,18,14,45,747.0,160.0,3.6,13.25,696.0,828.67,655.92
2018,4,18,15,0,826.0,119.0,3.6,13.2,688.0,834.2,661.38
2018,4,18,15,15,854.0,105.0,3.6,13.2,660.5,823.9,655.42
2018,4,18,15,30,882.0,91.0,3.6,13.2,633.0,804.64,643.1
2018,4,18,15,45,864.5,87.5,3.55,13.0,584.0,767.56,617.86
2018,4,18,16,0,847.0,84.0,3.5,12.8,535.0,724.44,587.89
2018,4,18,16,15,821.0,80.5,3.45,12.6,482.0,674.23,552.08
2018,4,18,16,30,795.0,77.0,3.4,12.4,429.0,623.73,514.51
2018,4,18,16,45,755.5,73.0,3.3,12.25,373.5,564.3,467.65
2018,4,18,17,0,716.0,69.0,3.2,12.1,318.0,506.27,420.56
2018,4,18,17,15,606.0,66.0,3.1,11.75,252.5,416.19,346.14
2018,4,18,17,30,496.0,63.0,3.0,11.4,187.0,332.1,274.79
2018,4,18,17,45,407.5,54.0,2.9,11.05,139.5,259.75,211.65
2018,4,18,18,0,319.0,45.0,2.8,10.7,92.0,193.67,152.74
2018,4,18,18,15,221.5,32.5,2.75,10.45,59.0,131.56,94.2
2018,4,18,18,30,124.0,20.0,2.7,10.2,26.0,68.96,0.0
2018,4,18,18,45,62.0,10.0,2.65,9.95,13.0,25.58,0.0
2018,4,18,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,8.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,19,5,15,20.5,3.0,2.85,8.95,3.0,0.0,0.0
2018,4,19,5,30,41.0,6.0,3.0,9.3,6.0,5.9,0.0
2018,4,19,5,45,179.5,19.0,3.15,9.7,33.5,18.68,0.0
2018,4,19,6,0,318.0,32.0,3.3,10.1,61.0,25.65,15.13
2018,4,19,6,15,420.5,41.0,3.45,10.35,106.0,30.87,21.63
2018,4,19,6,30,523.0,50.0,3.6,10.6,151.0,35.85,26.59
2018,4,19,6,45,530.5,62.5,3.8,10.9,192.0,43.47,33.7
2018,4,19,7,0,538.0,75.0,4.0,11.2,233.0,73.28,44.42
2018,4,19,7,15,523.5,92.0,4.05,11.45,270.5,115.85,72.27
2018,4,19,7,30,509.0,109.0,4.1,11.7,308.0,157.64,105.99
2018,4,19,7,45,515.5,127.0,4.2,11.95,352.5,202.12,144.07
2018,4,19,8,0,522.0,145.0,4.3,12.2,397.0,247.32,183.94
2018,4,19,8,15,651.0,126.5,4.3,12.45,475.0,296.87,224.47
2018,4,19,8,30,780.0,108.0,4.3,12.7,553.0,362.7,279.49
2018,4,19,8,45,823.5,103.5,4.35,12.9,607.5,415.44,325.73
2018,4,19,9,0,867.0,99.0,4.4,13.1,662.0,475.07,376.66
2018,4,19,9,15,874.5,103.5,4.35,13.35,702.5,524.21,418.16
2018,4,19,9,30,882.0,108.0,4.3,13.6,743.0,572.66,457.92
2018,4,19,9,45,806.0,147.0,4.3,13.8,749.0,601.05,480.52
2018,4,19,10,0,730.0,186.0,4.3,14.0,755.0,622.53,496.77
2018,4,19,10,15,649.0,231.5,4.3,14.2,751.0,641.85,510.23
2018,4,19,10,30,568.0,277.0,4.3,14.4,747.0,654.47,517.95
2018,4,19,10,45,555.0,294.0,4.3,14.55,763.0,683.23,538.87
2018,4,19,11,0,542.0,311.0,4.3,14.7,779.0,710.0,557.9
2018,4,19,11,15,505.0,324.5,4.45,14.8,766.5,712.52,559.45
2018,4,19,11,30,468.0,338.0,4.6,14.9,754.0,711.82,558.63
2018,4,19,11,45,538.5,311.5,4.75,15.05,793.0,760.29,596.73
2018,4,19,12,0,609.0,285.0,4.9,15.2,832.0,809.46,634.92
2018,4,19,12,15,545.5,314.5,5.1,15.2,804.0,796.26,624.36
2018,4,19,12,30,482.0,344.0,5.3,15.2,776.0,779.62,611.43
2018,4,19,12,45,445.0,358.5,5.5,15.25,754.0,769.24,603.77
2018,4,19,13,0,408.0,373.0,5.7,15.3,732.0,756.81,594.47
2018,4,19,13,15,434.5,353.5,5.8,15.25,729.0,766.57,603.73
2018,4,19,13,30,461.0,334.0,5.9,15.2,726.0,774.42,611.58
2018,4,19,13,45,561.5,280.0,6.0,15.2,743.5,811.82,643.82
2018,4,19,14,0,662.0,226.0,6.1,15.2,761.0,847.6,674.64
2018,4,19,14,15,782.0,168.5,6.15,15.15,776.5,886.31,704.75
2018,4,19,14,30,902.0,111.0,6.2,15.1,792.0,916.87,728.69
2018,4,19,14,45,890.0,109.0,6.2,15.0,753.0,890.56,710.79
2018,4,19,15,0,878.0,107.0,6.2,14.9,714.0,861.82,691.31
2018,4,19,15,15,862.5,104.5,6.2,14.9,669.5,832.25,670.91
2018,4,19,15,30,847.0,102.0,6.2,14.9,625.0,795.9,645.29
2018,4,19,15,45,824.5,99.5,6.05,14.65,575.5,752.5,614.13
2018,4,19,16,0,802.0,97.0,5.9,14.4,526.0,708.07,581.89
2018,4,19,16,15,771.0,93.5,5.85,14.2,473.0,655.83,543.3
2018,4,19,16,30,740.0,90.0,5.8,14.0,420.0,606.4,504.66
2018,4,19,16,45,699.0,85.5,5.7,13.75,366.0,547.7,457.5
2018,4,19,17,0,658.0,81.0,5.6,13.5,312.0,490.67,410.48
2018,4,19,17,15,580.5,76.5,5.45,13.15,255.5,415.96,347.55
2018,4,19,17,30,503.0,72.0,5.3,12.8,199.0,346.65,287.59
2018,4,19,17,45,427.0,61.5,5.15,12.4,151.5,277.46,226.54
2018,4,19,18,0,351.0,51.0,5.0,12.0,104.0,214.82,169.92
2018,4,19,18,15,236.5,37.0,4.8,11.75,66.5,143.26,103.81
2018,4,19,18,30,122.0,23.0,4.6,11.5,29.0,72.98,0.0
2018,4,19,18,45,61.0,11.5,4.35,11.3,14.5,26.93,0.0
2018,4,19,19,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,20,5,15,0.0,1.0,2.65,10.3,1.0,0.0,0.0
2018,4,20,5,30,0.0,2.0,2.6,10.6,2.0,1.97,0.0
2018,4,20,5,45,67.0,15.5,2.6,10.9,22.0,13.2,0.0
2018,4,20,6,0,134.0,29.0,2.6,11.2,42.0,22.22,12.64
2018,4,20,6,15,215.5,42.0,2.6,11.5,78.0,31.46,22.11
2018,4,20,6,30,297.0,55.0,2.6,11.8,114.0,40.23,30.41
2018,4,20,6,45,168.0,72.0,2.6,12.1,107.5,56.85,45.54
2018,4,20,7,0,39.0,89.0,2.6,12.4,101.0,81.96,63.63
2018,4,20,7,15,20.0,106.0,2.55,12.7,112.0,97.92,77.18
2018,4,20,7,30,1.0,123.0,2.5,13.0,123.0,115.27,92.24
2018,4,20,7,45,7.5,146.5,2.45,13.3,150.0,138.34,110.76
2018,4,20,8,0,14.0,170.0,2.4,13.6,177.0,162.22,129.72
2018,4,20,8,15,37.5,205.0,2.45,13.9,226.0,197.22,157.14
2018,4,20,8,30,61.0,240.0,2.5,14.2,275.0,238.97,189.87
2018,4,20,8,45,93.0,269.0,2.55,14.5,327.5,281.71,223.12
2018,4,20,9,0,125.0,298.0,2.6,14.8,380.0,323.64,255.59
2018,4,20,9,15,174.0,316.5,2.65,15.05,438.0,372.43,293.36
2018,4,20,9,30,223.0,335.0,2.7,15.3,496.0,425.61,334.26
2018,4,20,9,45,298.0,333.5,2.75,15.5,560.0,477.06,374.11
2018,4,20,10,0,373.0,332.0,2.8,15.7,624.0,537.78,420.63
2018,4,20,10,15,355.0,352.5,2.85,15.9,638.5,561.91,437.89
2018,4,20,10,30,337.0,373.0,2.9,16.1,653.0,584.2,453.67
2018,4,20,10,45,312.0,391.5,3.0,16.3,656.0,597.77,462.86
2018,4,20,11,0,287.0,410.0,3.1,16.5,659.0,609.23,470.39
2018,4,20,11,15,265.0,422.0,3.1,16.65,654.5,615.04,473.64
2018,4,20,11,30,243.0,434.0,3.1,16.8,650.0,619.14,475.61
2018,4,20,11,45,230.5,439.0,3.15,16.9,645.0,621.83,477.18
2018,4,20,12,0,218.0,444.0,3.2,17.0,640.0,623.77,478.21
2018,4,20,12,15,229.0,440.0,3.3,17.05,646.0,636.52,488.15
2018,4,20,12,30,240.0,436.0,3.4,17.1,652.0,652.28,500.19
2018,4,20,12,45,192.0,436.5,3.5,17.1,608.0,611.45,469.66
2018,4,20,13,0,144.0,437.0,3.6,17.1,564.0,572.69,440.52
2018,4,20,13,15,130.5,426.5,3.8,17.05,540.0,553.25,426.92
2018,4,20,13,30,117.0,416.0,4.0,17.0,516.0,533.1,412.58
2018,4,20,13,45,249.5,362.5,4.15,16.9,567.5,607.63,473.85
2018,4,20,14,0,382.0,309.0,4.3,16.8,619.0,679.73,532.33
2018,4,20,14,15,642.5,206.0,4.5,16.65,703.0,806.46,634.41
2018,4,20,14,30,903.0,103.0,4.7,16.5,787.0,911.2,711.97
2018,4,20,14,45,844.5,117.0,4.85,16.35,731.5,866.85,682.14
2018,4,20,15,0,786.0,131.0,5.0,16.2,676.0,817.19,648.84
2018,4,20,15,15,809.0,115.5,5.0,16.2,646.0,802.39,639.73
2018,4,20,15,30,832.0,100.0,5.0,16.2,616.0,783.59,627.52
2018,4,20,15,45,813.0,96.5,5.2,15.7,568.0,742.13,600.33
2018,4,20,16,0,794.0,93.0,5.4,15.2,520.0,699.47,571.65
2018,4,20,16,15,778.0,87.5,5.4,14.9,471.5,655.71,540.31
2018,4,20,16,30,762.0,82.0,5.4,14.6,423.0,611.05,506.68
2018,4,20,16,45,705.0,80.0,5.4,14.3,365.0,546.52,455.24
2018,4,20,17,0,648.0,78.0,5.4,14.0,307.0,482.81,403.16
2018,4,20,17,15,586.0,72.0,5.3,13.6,253.0,415.1,346.38
2018,4,20,17,30,524.0,66.0,5.2,13.2,199.0,351.66,291.52
2018,4,20,17,45,451.5,56.5,5.1,12.85,152.0,284.21,231.94
2018,4,20,18,0,379.0,47.0,5.0,12.5,105.0,222.83,176.3
2018,4,20,18,15,262.5,34.0,4.85,12.2,67.0,149.01,108.72
2018,4,20,18,30,146.0,21.0,4.7,11.9,29.0,78.35,0.0
2018,4,20,18,45,73.0,10.5,4.55,11.65,14.5,29.17,0.0
2018,4,20,19,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,21,5,15,24.5,4.0,3.05,10.05,4.0,0.0,0.0
2018,4,21,5,30,49.0,8.0,3.0,10.4,8.0,7.86,0.0
2018,4,21,5,45,169.5,22.0,3.0,10.75,36.5,17.48,0.0
2018,4,21,6,0,290.0,36.0,3.0,11.1,65.0,29.09,18.63
2018,4,21,6,15,378.5,46.5,2.9,11.4,108.0,35.53,25.76
2018,4,21,6,30,467.0,57.0,2.8,11.7,151.0,41.6,31.67
2018,4,21,6,45,545.5,63.5,2.75,11.95,204.5,43.78,33.86
2018,4,21,7,0,624.0,70.0,2.7,12.2,258.0,77.64,43.42
2018,4,21,7,15,668.5,75.0,2.55,12.45,311.0,119.83,68.53
2018,4,21,7,30,713.0,80.0,2.4,12.7,364.0,166.75,104.1
2018,4,21,7,45,745.5,84.0,2.25,13.0,417.0,218.24,147.62
2018,4,21,8,0,778.0,88.0,2.1,13.3,470.0,269.38,192.42
2018,4,21,8,15,801.5,91.5,2.0,13.6,520.5,320.3,237.62
2018,4,21,8,30,825.0,95.0,1.9,13.9,571.0,373.02,283.61
2018,4,21,8,45,842.5,97.0,1.75,14.2,617.0,423.55,326.75
2018,4,21,9,0,860.0,99.0,1.6,14.5,663.0,478.37,371.63
2018,4,21,9,15,874.5,100.5,1.5,14.9,705.0,527.89,411.03
2018,4,21,9,30,889.0,102.0,1.4,15.3,747.0,577.31,448.92
2018,4,21,9,45,900.5,103.0,1.3,15.7,783.5,624.2,483.55
2018,4,21,10,0,912.0,104.0,1.2,16.1,820.0,670.26,516.29
2018,4,21,10,15,919.5,104.5,1.15,16.55,849.0,712.16,545.33
2018,4,21,10,30,927.0,105.0,1.1,17.0,878.0,752.49,571.13
2018,4,21,10,45,932.0,106.0,1.05,17.45,900.0,789.71,593.79
2018,4,21,11,0,937.0,107.0,1.0,17.9,922.0,824.84,614.67
2018,4,21,11,15,939.5,108.0,1.1,18.15,936.0,855.74,635.16
2018,4,21,11,30,942.0,109.0,1.2,18.4,950.0,884.11,654.0
2018,4,21,11,45,943.0,109.0,1.25,18.7,956.0,907.61,668.79
2018,4,21,12,0,944.0,109.0,1.3,19.0,962.0,928.27,681.81
2018,4,21,12,15,943.5,109.5,1.55,19.05,960.5,945.18,696.01
2018,4,21,12,30,943.0,110.0,1.8,19.1,959.0,959.05,708.13
2018,4,21,12,45,941.0,109.5,2.05,19.15,949.0,967.47,716.6
2018,4,21,13,0,939.0,109.0,2.3,19.2,939.0,972.71,722.94
2018,4,21,13,15,934.5,109.0,2.5,19.1,921.5,972.98,725.86
2018,4,21,13,30,930.0,109.0,2.7,19.0,904.0,970.06,726.69
2018,4,21,13,45,903.5,118.0,2.95,18.9,872.0,953.3,718.6
2018,4,21,14,0,877.0,127.0,3.2,18.8,840.0,933.85,708.58
2018,4,21,14,15,826.5,143.0,3.35,18.7,794.5,903.13,689.89
2018,4,21,14,30,776.0,159.0,3.5,18.6,749.0,865.81,666.41
2018,4,21,14,45,774.0,149.5,3.65,18.45,713.0,842.58,652.74
2018,4,21,15,0,772.0,140.0,3.8,18.3,677.0,816.72,636.95
2018,4,21,15,15,757.5,134.0,3.8,18.3,633.5,784.81,615.62
2018,4,21,15,30,743.0,128.0,3.8,18.3,590.0,748.21,590.75
2018,4,21,15,45,735.0,119.0,4.0,17.9,546.0,711.71,567.32
2018,4,21,16,0,727.0,110.0,4.2,17.5,502.0,673.5,542.06
2018,4,21,16,15,722.0,101.0,4.25,17.15,458.5,635.85,515.81
2018,4,21,16,30,717.0,92.0,4.3,16.8,415.0,596.62,487.08
2018,4,21,16,45,690.0,85.5,4.35,16.45,365.0,545.11,447.52
2018,4,21,17,0,663.0,79.0,4.4,16.1,315.0,494.19,407.12
2018,4,21,17,15,614.5,72.5,4.4,15.65,263.0,432.46,356.5
2018,4,21,17,30,566.0,66.0,4.4,15.2,211.0,373.78,306.58
2018,4,21,17,45,489.0,57.0,4.35,14.7,162.0,302.76,245.01
2018,4,21,18,0,412.0,48.0,4.3,14.2,113.0,238.14,187.34
2018,4,21,18,15,289.5,35.5,4.2,13.85,73.0,160.72,117.54
2018,4,21,18,30,167.0,23.0,4.1,13.5,33.0,88.23,9.21
2018,4,21,18,45,83.5,11.5,4.0,13.2,16.5,33.04,0.0
2018,4,21,19,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,22,5,15,6.0,3.0,2.9,10.35,3.0,0.0,0.0
2018,4,22,5,30,12.0,6.0,2.9,10.7,6.0,5.9,0.0
2018,4,22,5,45,27.5,18.5,2.95,11.05,21.0,16.61,0.0
2018,4,22,6,0,43.0,31.0,3.0,11.4,36.0,27.49,17.52
2018,4,22,6,15,98.5,49.0,3.05,11.7,67.5,39.83,29.57
2018,4,22,6,30,154.0,67.0,3.1,12.0,99.0,53.35,42.13
2018,4,22,6,45,129.5,92.5,3.15,12.3,124.5,76.31,62.9
2018,4,22,7,0,105.0,118.0,3.2,12.6,150.0,103.5,79.7
2018,4,22,7,15,144.5,137.5,3.05,12.9,190.5,131.21,99.79
2018,4,22,7,30,184.0,157.0,2.9,13.2,231.0,163.13,124.0
2018,4,22,7,45,269.5,170.0,2.75,13.5,295.0,198.67,150.13
2018,4,22,8,0,355.0,183.0,2.6,13.8,359.0,247.62,188.33
2018,4,22,8,15,420.5,188.0,2.45,14.1,417.0,287.79,220.82
2018,4,22,8,30,486.0,193.0,2.3,14.4,475.0,338.67,262.14
2018,4,22,8,45,577.5,178.5,2.15,14.7,540.0,388.69,302.51
2018,4,22,9,0,669.0,164.0,2.0,15.0,605.0,446.51,348.72
2018,4,22,9,15,715.5,163.5,2.0,15.3,662.0,502.2,392.95
2018,4,22,9,30,762.0,163.0,2.0,15.6,719.0,561.08,438.58
2018,4,22,9,45,754.5,175.5,1.95,15.9,748.0,602.75,469.79
2018,4,22,10,0,747.0,188.0,1.9,16.2,777.0,642.51,498.74
2018,4,22,10,15,665.0,233.5,1.95,16.5,772.0,660.86,510.65
2018,4,22,10,30,583.0,279.0,2.0,16.8,767.0,672.52,517.26
2018,4,22,10,45,542.5,307.5,2.0,17.1,770.5,691.83,529.53
2018,4,22,11,0,502.0,336.0,2.0,17.4,774.0,707.53,538.85
2018,4,22,11,15,493.0,346.5,2.1,17.6,782.5,728.23,553.29
2018,4,22,11,30,484.0,357.0,2.2,17.8,791.0,747.26,566.4
2018,4,22,11,45,531.0,341.0,2.25,18.05,820.0,786.91,594.94
2018,4,22,12,0,578.0,325.0,2.3,18.3,849.0,826.62,623.1
2018,4,22,12,15,655.0,282.0,2.4,18.4,874.5,866.07,652.91
2018,4,22,12,30,732.0,239.0,2.5,18.5,900.0,905.33,681.9
2018,4,22,12,45,815.5,192.5,2.6,18.65,921.5,942.51,707.33
2018,4,22,13,0,899.0,146.0,2.7,18.8,943.0,975.55,729.98
2018,4,22,13,15,918.0,134.5,2.8,18.8,934.5,986.0,738.05
2018,4,22,13,30,937.0,123.0,2.9,18.8,926.0,993.11,744.24
2018,4,22,13,45,932.0,121.5,3.05,18.85,901.0,985.1,740.72
2018,4,22,14,0,927.0,120.0,3.2,18.9,876.0,973.96,735.25
2018,4,22,14,15,898.5,125.5,3.3,18.85,835.0,946.02,718.26
2018,4,22,14,30,870.0,131.0,3.4,18.8,794.0,921.08,703.35
2018,4,22,14,45,860.0,127.0,3.5,18.8,755.5,894.93,687.35
2018,4,22,15,0,850.0,123.0,3.6,18.8,717.0,866.3,669.49
2018,4,22,15,15,843.5,117.0,3.6,18.8,675.5,836.04,649.83
2018,4,22,15,30,837.0,111.0,3.6,18.8,634.0,803.43,628.38
2018,4,22,15,45,810.0,108.0,3.6,18.6,582.0,756.14,596.53
2018,4,22,16,0,783.0,105.0,3.6,18.4,530.0,708.12,563.72
2018,4,22,16,15,762.5,97.5,3.65,18.05,478.0,659.31,530.18
2018,4,22,16,30,742.0,90.0,3.7,17.7,426.0,612.53,496.13
2018,4,22,16,45,706.0,86.5,3.8,17.4,374.5,557.83,454.52
2018,4,22,17,0,670.0,83.0,3.9,17.1,323.0,504.38,412.5
2018,4,22,17,15,584.0,76.0,3.9,16.5,260.5,421.18,345.48
2018,4,22,17,30,498.0,69.0,3.9,15.9,198.0,344.35,281.62
2018,4,22,17,45,430.0,58.5,3.95,15.3,152.0,278.71,225.16
2018,4,22,18,0,362.0,48.0,4.0,14.7,106.0,218.8,172.03
2018,4,22,18,15,250.0,37.5,3.95,14.3,70.5,149.53,109.88
2018,4,22,18,30,138.0,27.0,3.9,13.9,35.0,85.32,18.5
2018,4,22,18,45,69.0,13.5,3.85,13.55,17.5,31.38,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,5,15,7.0,4.0,1.0,11.75,4.0,0.0,0.0
2018,4,23,5,30,14.0,8.0,1.0,11.9,8.0,7.86,0.0
2018,4,23,5,45,58.5,23.0,0.95,12.1,28.5,19.26,0.0
2018,4,23,6,0,103.0,38.0,0.9,12.3,49.0,31.26,20.9
2018,4,23,6,15,138.5,56.0,0.85,12.55,79.5,45.14,34.25
2018,4,23,6,30,174.0,74.0,0.8,12.8,110.0,58.51,46.65
2018,4,23,6,45,179.5,94.5,0.7,13.05,141.0,73.46,60.17
2018,4,23,7,0,185.0,115.0,0.6,13.3,172.0,101.64,75.07
2018,4,23,7,15,213.0,136.0,0.5,13.65,213.5,133.41,97.85
