Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,7,30,241.0,157.0,0.4,14.0,255.0,168.3,124.38
2018,4,23,7,45,176.0,182.5,0.3,14.35,259.0,195.14,148.65
2018,4,23,8,0,111.0,208.0,0.2,14.7,263.0,210.76,163.16
2018,4,23,8,15,128.5,230.0,0.25,15.05,300.0,242.73,187.93
2018,4,23,8,30,146.0,252.0,0.3,15.4,337.0,276.56,213.87
2018,4,23,8,45,227.5,266.0,0.35,15.75,411.0,331.69,255.29
2018,4,23,9,0,309.0,280.0,0.4,16.1,485.0,390.22,299.09
2018,4,23,9,15,381.5,278.5,0.4,16.55,547.0,442.49,337.62
2018,4,23,9,30,454.0,277.0,0.4,17.0,609.0,497.43,377.71
2018,4,23,9,45,653.5,207.5,0.45,17.45,711.0,574.58,435.33
2018,4,23,10,0,853.0,138.0,0.5,17.9,813.0,668.02,503.19
2018,4,23,10,15,871.0,136.0,0.5,18.25,846.5,712.9,533.27
2018,4,23,10,30,889.0,134.0,0.5,18.6,880.0,758.03,562.91
2018,4,23,10,45,901.5,130.5,0.5,18.9,903.5,795.44,585.78
2018,4,23,11,0,914.0,127.0,0.5,19.2,927.0,831.27,607.44
2018,4,23,11,15,748.0,212.0,0.6,19.4,873.5,807.02,591.94
2018,4,23,11,30,582.0,297.0,0.7,19.6,820.0,772.95,566.83
2018,4,23,11,45,461.5,357.5,0.85,19.75,774.0,744.92,547.18
2018,4,23,12,0,341.0,418.0,1.0,19.9,728.0,709.7,521.83
2018,4,23,12,15,404.5,390.5,1.15,19.9,757.5,750.89,553.66
2018,4,23,12,30,468.0,363.0,1.3,19.9,787.0,790.87,583.76
2018,4,23,12,45,482.5,355.5,1.45,19.95,788.5,805.23,595.19
2018,4,23,13,0,497.0,348.0,1.6,20.0,790.0,817.97,605.83
2018,4,23,13,15,496.0,339.0,1.75,19.85,773.0,813.12,604.88
2018,4,23,13,30,495.0,330.0,1.9,19.7,756.0,806.28,602.71
2018,4,23,13,45,482.5,322.5,2.05,19.6,727.5,788.45,592.59
2018,4,23,14,0,470.0,315.0,2.2,19.5,699.0,768.86,581.16
2018,4,23,14,15,454.0,307.0,2.35,19.3,666.5,743.97,566.0
2018,4,23,14,30,438.0,299.0,2.5,19.1,634.0,717.71,549.62
2018,4,23,14,45,413.5,292.0,2.6,18.85,596.0,683.91,527.21
2018,4,23,15,0,389.0,285.0,2.7,18.6,558.0,641.56,498.47
2018,4,23,15,15,354.0,274.0,2.7,18.6,510.5,593.87,464.18
2018,4,23,15,30,319.0,263.0,2.7,18.6,463.0,546.74,429.83
2018,4,23,15,45,273.5,248.5,2.95,18.05,410.5,488.51,387.83
2018,4,23,16,0,228.0,234.0,3.2,17.5,358.0,423.63,339.61
2018,4,23,16,15,244.5,203.5,3.25,17.1,325.0,403.73,326.27
2018,4,23,16,30,261.0,173.0,3.3,16.7,292.0,373.05,303.96
2018,4,23,16,45,361.0,141.0,3.35,16.3,283.5,399.67,327.76
2018,4,23,17,0,461.0,109.0,3.4,15.9,275.0,408.55,336.4
2018,4,23,17,15,441.0,95.0,3.4,15.45,233.0,362.82,298.85
2018,4,23,17,30,421.0,81.0,3.4,15.0,191.0,318.01,260.85
2018,4,23,17,45,279.5,69.0,3.4,14.5,135.0,221.31,179.13
2018,4,23,18,0,138.0,57.0,3.4,14.0,79.0,130.94,102.45
2018,4,23,18,15,98.0,39.0,3.3,13.7,52.0,90.23,65.72
2018,4,23,18,30,58.0,21.0,3.2,13.4,25.0,47.93,12.61
2018,4,23,18,45,29.0,10.5,3.15,13.1,12.5,18.0,0.0
2018,4,23,19,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.95,10.4,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,10.6,2.0,1.97,0.0
2018,4,24,5,45,0.0,7.5,2.1,10.8,7.5,7.23,0.0
2018,4,24,6,0,0.0,13.0,2.2,11.0,13.0,12.53,5.12
2018,4,24,6,15,0.0,21.5,2.15,11.15,21.5,20.74,12.84
2018,4,24,6,30,0.0,30.0,2.1,11.3,30.0,28.95,20.47
2018,4,24,6,45,0.0,37.5,2.05,11.5,37.5,36.2,27.15
2018,4,24,7,0,0.0,45.0,2.0,11.7,45.0,43.46,31.91
2018,4,24,7,15,0.0,56.5,1.95,11.85,56.5,54.59,41.38
2018,4,24,7,30,0.0,68.0,1.9,12.0,68.0,65.73,50.72
2018,4,24,7,45,0.0,91.5,1.9,12.15,91.5,88.07,69.38
2018,4,24,8,0,0.0,115.0,1.9,12.3,115.0,110.01,87.42
2018,4,24,8,15,1.0,142.0,1.9,12.45,142.5,135.47,108.08
2018,4,24,8,30,2.0,169.0,1.9,12.6,170.0,161.08,128.59
2018,4,24,8,45,7.5,194.5,1.9,12.8,199.5,187.37,149.35
2018,4,24,9,0,13.0,220.0,1.9,13.0,229.0,214.3,170.42
2018,4,24,9,15,21.0,250.0,2.0,13.2,265.0,247.22,196.13
2018,4,24,9,30,29.0,280.0,2.1,13.4,301.0,277.0,219.13
2018,4,24,9,45,52.0,318.0,2.15,13.55,358.5,327.71,258.44
2018,4,24,10,0,75.0,356.0,2.2,13.7,416.0,380.66,298.91
2018,4,24,10,15,140.5,377.0,2.3,13.85,493.5,446.62,349.9
2018,4,24,10,30,206.0,398.0,2.4,14.0,571.0,520.34,405.97
2018,4,24,10,45,206.0,409.5,2.45,14.1,586.5,540.91,420.62
2018,4,24,11,0,206.0,421.0,2.5,14.2,602.0,561.13,435.23
2018,4,24,11,15,177.0,431.5,2.55,14.3,588.5,556.65,430.89
2018,4,24,11,30,148.0,442.0,2.6,14.4,575.0,550.27,425.23
2018,4,24,11,45,148.5,447.0,2.7,14.45,581.5,562.18,434.21
2018,4,24,12,0,149.0,452.0,2.8,14.5,588.0,573.75,442.83
2018,4,24,12,15,156.0,454.0,2.9,14.55,596.0,587.78,453.55
2018,4,24,12,30,163.0,456.0,3.0,14.6,604.0,601.54,464.08
2018,4,24,12,45,274.5,419.0,3.1,14.6,665.0,675.77,522.47
2018,4,24,13,0,386.0,382.0,3.2,14.6,726.0,746.49,577.31
2018,4,24,13,15,432.0,355.5,3.3,14.6,733.5,771.75,597.33
2018,4,24,13,30,478.0,329.0,3.4,14.6,741.0,790.7,613.34
2018,4,24,13,45,523.5,299.0,3.55,14.6,738.5,803.11,625.13
2018,4,24,14,0,569.0,269.0,3.7,14.6,736.0,812.53,634.9
2018,4,24,14,15,720.0,196.5,3.7,14.5,764.0,872.24,681.75
2018,4,24,14,30,871.0,124.0,3.7,14.4,792.0,918.1,715.3
2018,4,24,14,45,856.5,123.0,3.75,14.3,753.0,891.15,697.69
2018,4,24,15,0,842.0,122.0,3.8,14.2,714.0,861.94,678.94
2018,4,24,15,15,834.0,116.5,3.8,14.2,672.0,831.11,658.42
2018,4,24,15,30,826.0,111.0,3.8,14.2,630.0,798.06,636.16
2018,4,24,15,45,802.0,106.5,3.75,13.9,578.5,751.64,604.26
2018,4,24,16,0,778.0,102.0,3.7,13.6,527.0,704.35,571.3
2018,4,24,16,15,751.5,100.0,3.65,13.4,478.5,660.15,539.94
2018,4,24,16,30,725.0,98.0,3.6,13.2,430.0,613.49,504.56
2018,4,24,16,45,613.0,101.5,3.55,13.0,358.5,518.99,429.77
2018,4,24,17,0,501.0,105.0,3.5,12.8,287.0,428.53,356.5
2018,4,24,17,15,411.0,95.5,3.5,12.5,229.0,347.79,289.83
2018,4,24,17,30,321.0,86.0,3.5,12.2,171.0,274.29,227.48
2018,4,24,17,45,251.5,71.5,3.45,11.95,129.0,212.0,173.41
2018,4,24,18,0,182.0,57.0,3.4,11.7,87.0,149.07,118.32
2018,4,24,18,15,123.5,40.5,3.3,11.5,57.5,101.54,75.43
2018,4,24,18,30,65.0,24.0,3.2,11.3,28.0,54.92,19.6
2018,4,24,18,45,35.5,12.5,3.1,11.1,14.5,21.76,0.0
2018,4,24,19,0,6.0,1.0,3.0,10.9,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,2.9,10.85,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.5,2.65,8.75,2.5,0.0,0.0
2018,4,25,5,30,5.0,5.0,2.7,8.9,5.0,4.91,0.0
2018,4,25,5,45,2.5,11.5,2.75,9.05,11.5,11.09,0.4
2018,4,25,6,0,0.0,18.0,2.8,9.2,18.0,17.36,9.44
2018,4,25,6,15,0.0,29.5,2.65,9.3,29.5,28.48,19.91
2018,4,25,6,30,0.0,41.0,2.5,9.4,41.0,39.6,30.29
2018,4,25,6,45,0.0,54.5,2.4,9.5,54.5,52.66,40.12
2018,4,25,7,0,0.0,68.0,2.3,9.6,68.0,65.43,51.16
2018,4,25,7,15,0.0,75.0,2.2,9.8,75.0,72.26,56.89
2018,4,25,7,30,0.0,82.0,2.1,10.0,82.0,79.04,62.47
2018,4,25,7,45,0.0,102.0,1.95,10.2,102.0,97.72,78.04
2018,4,25,8,0,0.0,122.0,1.8,10.4,122.0,116.43,93.39
2018,4,25,8,15,1.5,146.0,1.8,10.7,147.0,139.31,111.92
2018,4,25,8,30,3.0,170.0,1.8,11.0,172.0,162.41,130.38
2018,4,25,8,45,13.5,208.5,1.75,11.3,217.5,202.64,162.43
2018,4,25,9,0,24.0,247.0,1.7,11.6,263.0,243.97,194.84
2018,4,25,9,15,32.0,272.5,1.75,11.9,295.5,269.05,214.06
2018,4,25,9,30,40.0,298.0,1.8,12.2,328.0,299.33,237.28
2018,4,25,9,45,45.0,320.0,1.85,12.5,355.0,325.57,257.09
2018,4,25,10,0,50.0,342.0,1.9,12.8,382.0,352.38,277.18
2018,4,25,10,15,87.5,373.0,2.0,13.0,446.0,409.97,321.47
2018,4,25,10,30,125.0,404.0,2.1,13.2,510.0,468.58,365.85
2018,4,25,10,45,193.0,412.5,2.25,13.45,580.5,534.61,416.26
2018,4,25,11,0,261.0,421.0,2.4,13.7,651.0,603.73,468.28
2018,4,25,11,15,339.0,392.5,2.5,13.85,696.0,651.23,504.87
2018,4,25,11,30,417.0,364.0,2.6,14.0,741.0,702.03,543.74
2018,4,25,11,45,471.5,342.0,2.75,14.15,770.5,741.18,573.64
2018,4,25,12,0,526.0,320.0,2.9,14.3,800.0,780.73,603.79
2018,4,25,12,15,614.0,277.5,3.0,14.3,837.0,830.06,641.95
2018,4,25,12,30,702.0,235.0,3.1,14.3,874.0,879.57,679.43
2018,4,25,12,45,779.0,194.0,3.2,14.35,896.0,916.34,705.5
2018,4,25,13,0,856.0,153.0,3.3,14.4,918.0,953.52,731.93
2018,4,25,13,15,875.5,140.0,3.4,14.35,909.0,958.36,736.31
2018,4,25,13,30,895.0,127.0,3.5,14.3,900.0,964.51,742.02
2018,4,25,13,45,888.0,125.5,3.6,14.25,874.5,954.71,736.75
2018,4,25,14,0,881.0,124.0,3.7,14.2,849.0,941.96,729.62
2018,4,25,14,15,870.5,124.0,3.75,14.1,817.0,924.76,719.26
2018,4,25,14,30,860.0,124.0,3.8,14.0,785.0,910.08,710.75
2018,4,25,14,45,846.5,122.0,3.85,13.9,746.0,883.05,693.45
2018,4,25,15,0,833.0,120.0,3.9,13.8,707.0,853.75,674.51
2018,4,25,15,15,817.0,117.0,3.9,13.8,663.5,819.19,651.14
2018,4,25,15,30,801.0,114.0,3.9,13.8,620.0,782.87,626.32
2018,4,25,15,45,777.5,111.5,4.0,13.5,571.5,739.73,597.23
2018,4,25,16,0,754.0,109.0,4.1,13.2,523.0,698.5,569.08
2018,4,25,16,15,721.5,106.0,4.1,12.95,471.5,647.24,531.94
2018,4,25,16,30,689.0,103.0,4.1,12.7,420.0,596.4,493.13
2018,4,25,16,45,647.5,97.5,4.1,12.5,367.0,537.7,447.06
2018,4,25,17,0,606.0,92.0,4.1,12.3,314.0,480.79,401.13
2018,4,25,17,15,526.5,86.5,4.05,12.0,257.5,404.95,338.28
2018,4,25,17,30,447.0,81.0,4.0,11.7,201.0,332.87,276.99
2018,4,25,17,45,298.5,71.0,3.95,11.45,143.5,233.52,191.8
2018,4,25,18,0,150.0,61.0,3.9,11.2,86.0,141.39,112.52
2018,4,25,18,15,84.0,42.0,3.8,11.05,55.0,83.53,61.79
2018,4,25,18,30,18.0,23.0,3.7,10.9,24.0,30.93,10.75
2018,4,25,18,45,11.0,12.0,3.6,10.75,12.5,14.75,0.0
2018,4,25,19,0,4.0,1.0,3.5,10.6,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.45,10.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.5,3.1,8.85,2.5,0.0,0.0
2018,4,26,5,30,6.0,5.0,3.2,9.0,5.0,4.91,0.0
2018,4,26,5,45,3.0,11.0,3.3,9.15,11.0,10.61,0.95
2018,4,26,6,0,0.0,17.0,3.4,9.3,17.0,16.4,8.66
2018,4,26,6,15,0.0,27.5,3.35,9.45,27.5,26.54,18.19
2018,4,26,6,30,0.0,38.0,3.3,9.6,38.0,36.69,27.65
2018,4,26,6,45,0.0,51.5,3.25,9.7,51.5,49.76,37.58
2018,4,26,7,0,0.0,65.0,3.2,9.8,65.0,62.78,48.83
2018,4,26,7,15,0.0,75.0,3.2,10.0,75.0,72.29,56.87
2018,4,26,7,30,0.0,85.0,3.2,10.2,85.0,81.81,64.79
2018,4,26,7,45,0.0,98.0,3.2,10.4,98.0,94.09,74.94
2018,4,26,8,0,0.0,111.0,3.2,10.6,111.0,106.4,84.98
2018,4,26,8,15,3.5,145.5,3.25,10.85,147.5,139.55,112.21
2018,4,26,8,30,7.0,180.0,3.3,11.1,184.0,173.02,139.31
2018,4,26,8,45,12.5,208.0,3.3,11.35,216.0,201.88,162.3
2018,4,26,9,0,18.0,236.0,3.3,11.6,248.0,231.38,185.6
2018,4,26,9,15,19.0,250.0,3.35,11.8,263.5,246.45,197.17
2018,4,26,9,30,20.0,264.0,3.4,12.0,279.0,261.62,208.78
2018,4,26,9,45,27.0,292.5,3.45,12.2,313.5,290.24,231.07
2018,4,26,10,0,34.0,321.0,3.5,12.4,348.0,323.32,256.66
2018,4,26,10,15,43.5,347.5,3.6,12.55,383.5,357.08,282.71
2018,4,26,10,30,53.0,374.0,3.7,12.7,419.0,391.79,309.31
2018,4,26,10,45,132.5,396.5,3.85,12.85,512.5,475.02,374.95
2018,4,26,11,0,212.0,419.0,4.0,13.0,606.0,565.25,444.67
2018,4,26,11,15,522.0,293.5,4.05,13.1,764.0,707.43,559.4
2018,4,26,11,30,832.0,168.0,4.1,13.2,922.0,862.45,676.66
2018,4,26,11,45,878.0,144.5,4.2,13.3,944.5,897.95,700.96
2018,4,26,12,0,924.0,121.0,4.3,13.4,967.0,934.25,726.83
2018,4,26,12,15,924.0,121.0,4.4,13.4,965.5,950.6,738.97
2018,4,26,12,30,924.0,121.0,4.5,13.4,964.0,964.0,749.29
2018,4,26,12,45,922.0,121.0,4.55,13.45,954.5,972.57,755.78
2018,4,26,13,0,920.0,121.0,4.6,13.5,945.0,978.05,760.25
2018,4,26,13,15,917.0,119.5,4.65,13.5,927.5,977.98,761.11
2018,4,26,13,30,914.0,118.0,4.7,13.5,910.0,974.78,759.93
2018,4,26,13,45,908.5,117.0,4.7,13.45,885.5,966.68,755.15
2018,4,26,14,0,903.0,116.0,4.7,13.4,861.0,955.56,748.38
2018,4,26,14,15,895.5,114.5,4.75,13.35,829.5,939.16,738.34
2018,4,26,14,30,888.0,113.0,4.8,13.3,798.0,919.96,726.36
2018,4,26,14,45,877.5,111.0,4.8,13.25,760.0,894.91,709.81
2018,4,26,15,0,867.0,109.0,4.8,13.2,722.0,867.44,691.5
2018,4,26,15,15,852.0,106.5,4.8,13.2,678.0,838.39,671.86
2018,4,26,15,30,837.0,104.0,4.8,13.2,634.0,802.46,647.01
2018,4,26,15,45,818.0,100.5,4.8,13.0,586.0,760.63,617.99
2018,4,26,16,0,799.0,97.0,4.8,12.8,538.0,717.61,587.7
2018,4,26,16,15,773.5,93.5,4.8,12.65,487.0,669.01,552.48
2018,4,26,16,30,748.0,90.0,4.8,12.5,436.0,620.18,515.67
2018,4,26,16,45,712.5,85.5,4.8,12.35,383.0,566.66,473.24
2018,4,26,17,0,677.0,81.0,4.8,12.2,330.0,511.87,428.67
2018,4,26,17,15,586.0,78.5,4.75,12.0,270.0,430.14,360.48
2018,4,26,17,30,495.0,76.0,4.7,11.8,210.0,354.9,296.08
2018,4,26,17,45,299.0,68.0,4.7,11.6,144.0,230.61,189.84
2018,4,26,18,0,103.0,60.0,4.7,11.4,78.0,114.5,90.51
2018,4,26,18,15,66.5,42.0,4.6,11.25,52.0,76.86,56.78
2018,4,26,18,30,30.0,24.0,4.5,11.1,26.0,39.81,17.33
2018,4,26,18,45,19.5,13.0,4.4,10.9,14.0,18.07,0.0
2018,4,26,19,0,9.0,2.0,4.3,10.7,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.35,10.7,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.95,10.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,27,5,15,39.0,7.0,2.2,11.9,8.0,0.0,0.0
2018,4,27,5,30,78.0,14.0,2.2,12.2,16.0,13.76,0.0
2018,4,27,5,45,196.0,28.0,2.2,12.5,48.5,21.95,9.1
2018,4,27,6,0,314.0,42.0,2.2,12.8,81.0,33.22,23.07
2018,4,27,6,15,363.5,53.0,2.25,13.0,119.0,39.46,29.35
2018,4,27,6,30,413.0,64.0,2.3,13.2,157.0,46.18,35.71
2018,4,27,6,45,380.0,86.5,2.3,13.4,189.0,69.74,48.94
2018,4,27,7,0,347.0,109.0,2.3,13.6,221.0,107.07,72.88
2018,4,27,7,15,420.5,115.0,2.25,13.8,274.5,140.76,94.99
2018,4,27,7,30,494.0,121.0,2.2,14.0,328.0,181.97,126.03
2018,4,27,7,45,525.5,133.0,2.2,14.15,379.0,226.25,163.23
2018,4,27,8,0,557.0,145.0,2.2,14.3,430.0,273.67,203.72
2018,4,27,8,15,619.0,143.5,2.15,14.45,489.5,321.34,243.83
2018,4,27,8,30,681.0,142.0,2.1,14.6,549.0,375.43,289.02
2018,4,27,8,45,565.5,190.0,2.1,14.8,545.5,404.57,315.4
2018,4,27,9,0,450.0,238.0,2.1,15.0,542.0,421.11,330.04
2018,4,27,9,15,559.5,216.5,2.15,15.15,617.5,481.86,378.28
2018,4,27,9,30,669.0,195.0,2.2,15.3,693.0,550.24,431.72
2018,4,27,9,45,746.0,173.5,2.25,15.45,752.5,607.81,476.36
2018,4,27,10,0,823.0,152.0,2.3,15.6,812.0,671.97,525.15
2018,4,27,10,15,850.5,144.5,2.35,15.7,847.5,717.08,558.85
2018,4,27,10,30,878.0,137.0,2.4,15.8,883.0,763.0,591.91
2018,4,27,10,45,881.5,139.5,2.45,15.9,904.5,798.66,616.24
2018,4,27,11,0,885.0,142.0,2.5,16.0,926.0,832.31,639.11
2018,4,27,11,15,887.5,143.5,2.55,16.05,939.5,862.06,659.31
2018,4,27,11,30,890.0,145.0,2.6,16.1,953.0,889.48,677.9
2018,4,27,11,45,890.5,145.5,2.65,16.15,958.5,911.77,693.0
2018,4,27,12,0,891.0,146.0,2.7,16.2,964.0,931.41,706.38
2018,4,27,12,15,888.5,147.5,2.8,16.2,961.5,946.6,717.38
2018,4,27,12,30,886.0,149.0,2.9,16.2,959.0,958.92,726.57
2018,4,27,12,45,882.0,150.0,2.95,16.25,949.0,966.46,732.11
2018,4,27,13,0,878.0,151.0,3.0,16.3,939.0,971.06,735.81
2018,4,27,13,15,874.0,150.0,3.15,16.25,921.5,970.69,737.36
2018,4,27,13,30,870.0,149.0,3.3,16.2,904.0,972.44,740.49
2018,4,27,13,45,864.0,147.0,3.4,16.15,879.0,963.46,735.96
2018,4,27,14,0,858.0,145.0,3.5,16.1,854.0,951.54,729.56
2018,4,27,14,15,848.5,142.5,3.6,16.05,821.5,933.06,718.65
2018,4,27,14,30,839.0,140.0,3.7,16.0,789.0,911.9,705.92
2018,4,27,14,45,826.5,137.5,3.8,15.9,750.5,885.57,689.62
2018,4,27,15,0,814.0,135.0,3.9,15.8,712.0,856.98,671.61
2018,4,27,15,15,797.5,132.0,3.9,15.8,668.5,822.41,648.42
2018,4,27,15,30,781.0,129.0,3.9,15.8,625.0,786.14,623.86
2018,4,27,15,45,760.0,125.0,4.05,15.5,577.5,747.0,598.19
2018,4,27,16,0,739.0,121.0,4.2,15.2,530.0,703.89,569.02
2018,4,27,16,15,712.0,115.5,4.25,15.0,479.0,654.12,533.21
2018,4,27,16,30,685.0,110.0,4.3,14.8,428.0,604.38,495.89
2018,4,27,16,45,647.0,103.5,4.35,14.6,375.5,546.78,451.28
2018,4,27,17,0,609.0,97.0,4.4,14.4,323.0,490.66,406.55
2018,4,27,17,15,553.5,89.0,4.4,14.15,270.0,424.95,352.57
2018,4,27,17,30,498.0,81.0,4.4,13.9,217.0,362.85,299.97
2018,4,27,17,45,419.0,70.5,4.4,13.6,168.0,290.11,237.27
2018,4,27,18,0,340.0,60.0,4.4,13.3,119.0,226.58,181.01
2018,4,27,18,15,233.5,45.5,4.25,13.05,79.5,155.55,118.17
2018,4,27,18,30,127.0,31.0,4.1,12.8,40.0,86.56,46.36
2018,4,27,18,45,66.0,16.5,4.0,12.6,21.0,34.26,0.0
2018,4,27,19,0,5.0,2.0,3.9,12.4,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,3.8,12.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,28,5,15,33.5,7.5,3.1,12.15,8.5,0.0,0.0
2018,4,28,5,30,67.0,15.0,3.2,12.4,17.0,14.74,0.0
2018,4,28,5,45,180.5,30.0,3.35,12.65,50.0,23.53,11.15
2018,4,28,6,0,294.0,45.0,3.5,12.9,83.0,34.53,24.27
2018,4,28,6,15,359.0,56.5,3.55,13.05,124.0,42.12,31.72
2018,4,28,6,30,424.0,68.0,3.6,13.2,165.0,49.33,38.52
2018,4,28,6,45,357.5,89.5,3.7,13.4,185.5,73.23,51.32
2018,4,28,7,0,291.0,111.0,3.8,13.6,206.0,111.14,78.12
2018,4,28,7,15,217.0,141.5,3.8,13.75,219.5,143.38,106.17
2018,4,28,7,30,143.0,172.0,3.8,13.9,233.0,173.18,133.91
2018,4,28,7,45,258.0,179.0,3.8,14.05,305.5,210.44,160.67
2018,4,28,8,0,373.0,186.0,3.8,14.2,378.0,263.8,202.05
2018,4,28,8,15,278.0,220.5,3.8,14.35,371.5,282.52,221.04
2018,4,28,8,30,183.0,255.0,3.8,14.5,365.0,296.47,234.49
2018,4,28,8,45,117.5,267.5,3.8,14.6,340.0,290.63,230.64
2018,4,28,9,0,52.0,280.0,3.8,14.7,315.0,282.29,223.89
2018,4,28,9,15,65.5,308.0,3.85,14.8,355.0,318.26,251.97
2018,4,28,9,30,79.0,336.0,3.9,14.9,395.0,355.64,280.82
2018,4,28,9,45,126.0,354.0,3.95,15.05,453.0,402.57,317.4
2018,4,28,10,0,173.0,372.0,4.0,15.2,511.0,456.97,359.46
2018,4,28,10,15,328.0,340.5,4.0,15.25,616.0,541.72,426.83
2018,4,28,10,30,483.0,309.0,4.0,15.3,721.0,638.13,501.9
2018,4,28,10,45,331.5,371.0,4.05,15.35,657.0,601.36,470.41
2018,4,28,11,0,180.0,433.0,4.1,15.4,593.0,554.29,431.08
2018,4,28,11,15,199.0,442.0,4.1,15.4,621.0,586.6,455.65
2018,4,28,11,30,218.0,451.0,4.1,15.4,649.0,619.52,480.17
2018,4,28,11,45,241.5,450.0,4.15,15.4,671.0,648.34,501.96
2018,4,28,12,0,265.0,449.0,4.2,15.4,693.0,677.0,523.61
2018,4,28,12,15,314.5,428.5,4.25,15.4,717.5,709.91,549.46
2018,4,28,12,30,364.0,408.0,4.3,15.4,742.0,742.77,575.22
2018,4,28,12,45,370.5,401.5,4.35,15.4,738.0,749.44,580.68
2018,4,28,13,0,377.0,395.0,4.4,15.4,734.0,754.79,585.4
2018,4,28,13,15,290.0,412.0,4.45,15.3,670.0,695.56,540.48
2018,4,28,13,30,203.0,429.0,4.5,15.2,606.0,628.85,489.73
2018,4,28,13,45,196.0,415.5,4.55,15.15,582.5,610.52,477.18
2018,4,28,14,0,189.0,402.0,4.6,15.1,559.0,591.39,463.75
2018,4,28,14,15,214.0,383.5,4.65,15.05,554.5,595.4,468.76
2018,4,28,14,30,239.0,365.0,4.7,15.0,550.0,597.85,472.56
2018,4,28,14,45,279.5,335.0,4.75,14.95,541.5,608.32,482.99
2018,4,28,15,0,320.0,305.0,4.8,14.9,533.0,607.61,485.13
2018,4,28,15,15,390.5,265.5,4.8,14.9,526.5,618.41,496.75
2018,4,28,15,30,461.0,226.0,4.8,14.9,520.0,633.14,511.02
2018,4,28,15,45,483.0,200.5,4.95,14.65,488.0,610.78,496.69
2018,4,28,16,0,505.0,175.0,5.1,14.4,456.0,585.3,479.74
2018,4,28,16,15,588.5,140.0,5.1,14.25,437.5,593.92,489.5
2018,4,28,16,30,672.0,105.0,5.1,14.1,419.0,591.2,489.87
2018,4,28,16,45,673.0,93.5,5.1,13.95,376.0,553.41,460.34
2018,4,28,17,0,674.0,82.0,5.1,13.8,333.0,513.96,428.61
2018,4,28,17,15,623.5,76.0,5.1,13.6,280.5,450.63,375.98
2018,4,28,17,30,573.0,70.0,5.1,13.4,228.0,390.49,324.42
2018,4,28,17,45,478.5,63.0,5.05,13.15,175.5,312.08,256.38
2018,4,28,18,0,384.0,56.0,5.0,12.9,123.0,240.69,193.13
2018,4,28,18,15,273.0,43.0,4.85,12.75,82.5,167.3,127.84
2018,4,28,18,30,162.0,30.0,4.7,12.6,42.0,102.06,58.81
2018,4,28,18,45,86.0,16.0,4.55,12.4,22.0,39.42,0.0
2018,4,28,19,0,10.0,2.0,4.4,12.2,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.35,12.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,5,15,7.5,3.0,4.3,11.8,3.5,0.0,0.0
2018,4,29,5,30,15.0,6.0,4.5,12.0,7.0,5.9,0.0
2018,4,29,5,45,62.5,16.5,4.7,12.2,24.0,14.1,4.88
2018,4,29,6,0,110.0,27.0,4.9,12.4,41.0,19.93,11.71
2018,4,29,6,15,111.0,32.0,4.95,12.5,52.0,26.49,17.95
2018,4,29,6,30,112.0,37.0,5.0,12.6,63.0,30.19,21.49
2018,4,29,6,45,246.5,53.5,5.1,12.7,129.5,44.38,28.02
2018,4,29,7,0,381.0,70.0,5.2,12.8,196.0,79.43,47.78
2018,4,29,7,15,281.0,79.5,5.2,12.85,181.0,97.66,65.27
2018,4,29,7,30,181.0,89.0,5.2,12.9,166.0,108.59,79.07
2018,4,29,7,45,142.0,93.5,5.25,13.0,158.5,113.78,85.66
2018,4,29,8,0,103.0,98.0,5.3,13.1,151.0,118.79,91.74
2018,4,29,8,15,52.5,117.5,5.3,13.25,144.5,128.17,101.0
2018,4,29,8,30,2.0,137.0,5.3,13.4,138.0,131.94,104.65
2018,4,29,8,45,4.5,168.0,5.35,13.55,171.0,162.17,129.11
2018,4,29,9,0,7.0,199.0,5.4,13.7,204.0,192.67,153.53
2018,4,29,9,15,21.0,188.0,5.4,13.85,203.5,188.13,149.59
2018,4,29,9,30,35.0,177.0,5.4,14.0,203.0,187.58,149.12
2018,4,29,9,45,205.0,176.0,5.4,14.15,340.5,287.86,232.92
2018,4,29,10,0,375.0,175.0,5.4,14.3,478.0,405.39,329.32
2018,4,29,10,15,232.0,229.5,5.45,14.4,419.0,374.85,301.92
2018,4,29,10,30,89.0,284.0,5.5,14.5,360.0,333.87,265.62
2018,4,29,10,45,139.0,351.0,5.5,14.55,473.0,439.1,348.52
2018,4,29,11,0,189.0,418.0,5.5,14.6,586.0,547.97,432.16
2018,4,29,11,15,291.5,407.0,5.55,14.65,671.0,629.64,496.42
2018,4,29,11,30,394.0,396.0,5.6,14.7,756.0,716.78,563.99
2018,4,29,11,45,378.0,405.5,5.6,14.7,752.5,724.49,568.87
2018,4,29,12,0,362.0,415.0,5.6,14.7,749.0,730.58,572.88
2018,4,29,12,15,411.5,390.0,5.6,14.75,768.5,762.75,598.37
2018,4,29,12,30,461.0,365.0,5.6,14.8,788.0,793.13,622.41
2018,4,29,12,45,663.0,255.5,5.6,14.8,857.0,880.09,693.14
2018,4,29,13,0,865.0,146.0,5.6,14.8,926.0,957.54,749.63
2018,4,29,13,15,881.0,134.5,5.6,14.8,916.0,965.12,755.14
2018,4,29,13,30,897.0,123.0,5.6,14.8,906.0,969.49,758.88
2018,4,29,13,45,892.0,121.5,5.6,14.8,881.5,961.34,753.79
2018,4,29,14,0,887.0,120.0,5.6,14.8,857.0,950.22,746.76
2018,4,29,14,15,879.5,118.0,5.65,14.75,825.5,933.4,736.16
2018,4,29,14,30,872.0,116.0,5.7,14.7,794.0,913.83,723.65
2018,4,29,14,45,862.0,113.0,5.75,14.65,756.0,888.35,706.82
2018,4,29,15,0,852.0,110.0,5.8,14.6,718.0,860.48,688.19
2018,4,29,15,15,837.5,107.5,5.8,14.6,675.0,832.16,668.81
2018,4,29,15,30,823.0,105.0,5.8,14.6,632.0,796.95,644.15
2018,4,29,15,45,805.5,101.0,6.0,14.4,584.5,756.06,616.24
2018,4,29,16,0,788.0,97.0,6.2,14.2,537.0,713.93,586.85
2018,4,29,16,15,765.5,92.5,6.2,14.05,487.0,666.64,552.16
2018,4,29,16,30,743.0,88.0,6.2,13.9,437.0,618.96,516.12
2018,4,29,16,45,710.5,83.0,6.2,13.7,385.0,566.63,474.39
2018,4,29,17,0,678.0,78.0,6.2,13.5,333.0,513.02,430.58
2018,4,29,17,15,624.0,73.5,6.15,13.25,280.0,449.26,377.06
2018,4,29,17,30,570.0,69.0,6.1,13.0,227.0,388.99,324.94
2018,4,29,17,45,422.0,63.0,6.05,12.8,166.5,286.55,236.54
2018,4,29,18,0,274.0,57.0,6.0,12.6,106.0,196.11,157.76
2018,4,29,18,15,240.0,43.5,5.9,12.4,76.0,155.97,119.81
2018,4,29,18,30,206.0,30.0,5.8,12.2,46.0,117.29,71.35
2018,4,29,18,45,107.5,16.0,5.75,12.0,24.0,45.59,0.0
2018,4,29,19,0,9.0,2.0,5.7,11.8,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,5.45,11.75,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.0,11.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,30,5,15,27.0,8.0,4.35,10.95,9.0,0.0,0.0
2018,4,30,5,30,54.0,16.0,4.5,11.1,18.0,15.73,0.0
2018,4,30,5,45,118.5,30.5,4.65,11.3,44.0,25.33,13.97
2018,4,30,6,0,183.0,45.0,4.8,11.5,70.0,34.23,24.31
2018,4,30,6,15,217.0,62.0,4.8,11.65,104.0,49.7,38.71
2018,4,30,6,30,251.0,79.0,4.8,11.8,138.0,62.14,50.24
2018,4,30,6,45,286.5,96.0,4.85,11.9,179.0,84.44,61.07
2018,4,30,7,0,322.0,113.0,4.9,12.0,220.0,112.61,78.17
2018,4,30,7,15,366.5,127.5,4.8,12.15,269.5,148.88,104.87
2018,4,30,7,30,411.0,142.0,4.7,12.3,319.0,189.83,137.67
2018,4,30,7,45,450.0,153.0,4.65,12.45,369.0,231.15,172.43
2018,4,30,8,0,489.0,164.0,4.6,12.6,419.0,276.36,211.12
2018,4,30,8,15,410.5,202.0,4.55,12.7,430.0,309.09,242.1
2018,4,30,8,30,332.0,240.0,4.5,12.8,441.0,338.05,268.27
2018,4,30,8,45,360.0,251.5,4.45,12.95,484.5,378.53,301.59
2018,4,30,9,0,388.0,263.0,4.4,13.1,528.0,421.32,336.33
2018,4,30,9,15,448.0,263.0,4.5,13.2,586.5,469.53,375.53
2018,4,30,9,30,508.0,263.0,4.6,13.3,645.0,526.13,420.94
2018,4,30,9,45,472.0,292.0,4.65,13.4,659.5,554.2,442.49
2018,4,30,10,0,436.0,321.0,4.7,13.5,674.0,578.76,460.85
2018,4,30,10,15,431.0,337.0,4.8,13.55,696.0,609.66,484.51
2018,4,30,10,30,426.0,353.0,4.9,13.6,718.0,639.49,507.04
2018,4,30,10,45,502.5,327.5,5.0,13.6,768.5,692.11,548.85
2018,4,30,11,0,579.0,302.0,5.1,13.6,819.0,747.93,592.71
2018,4,30,11,15,645.5,271.0,5.15,13.6,855.0,792.17,627.52
2018,4,30,11,30,712.0,240.0,5.2,13.6,891.0,838.55,663.73
2018,4,30,11,45,746.5,224.5,5.25,13.6,911.0,872.56,688.83
2018,4,30,12,0,781.0,209.0,5.3,13.6,931.0,903.61,711.41
2018,4,30,12,15,831.0,182.0,5.35,13.65,948.5,937.61,735.98
2018,4,30,12,30,881.0,155.0,5.4,13.7,966.0,965.7,756.29
2018,4,30,12,45,876.5,156.0,5.5,13.7,955.5,972.64,762.04
2018,4,30,13,0,872.0,157.0,5.6,13.7,945.0,981.45,769.38
2018,4,30,13,15,868.0,155.5,5.7,13.7,927.0,980.79,770.04
2018,4,30,13,30,864.0,154.0,5.8,13.7,909.0,977.12,768.71
2018,4,30,13,45,857.5,152.0,5.95,13.7,884.0,967.63,763.6
2018,4,30,14,0,851.0,150.0,6.1,13.7,859.0,955.24,756.46
2018,4,30,14,15,841.5,148.5,6.2,13.65,827.0,937.81,745.54
2018,4,30,14,30,832.0,147.0,6.3,13.6,795.0,917.76,732.73
2018,4,30,14,45,819.0,144.0,6.4,13.55,756.5,890.52,714.57
2018,4,30,15,0,806.0,141.0,6.5,13.5,718.0,861.04,694.67
2018,4,30,15,15,789.5,137.5,6.5,13.5,674.0,826.05,669.93
2018,4,30,15,30,773.0,134.0,6.5,13.5,630.0,792.63,646.28
2018,4,30,15,45,750.0,130.5,6.7,13.25,582.0,749.59,616.25
2018,4,30,16,0,727.0,127.0,6.9,13.0,534.0,705.76,585.09
2018,4,30,16,15,696.0,122.5,6.95,12.85,483.0,654.52,546.06
2018,4,30,16,30,665.0,118.0,7.0,12.7,432.0,603.6,506.03
2018,4,30,16,45,624.5,111.5,7.0,12.55,379.0,544.95,458.72
2018,4,30,17,0,584.0,105.0,7.0,12.4,326.0,487.98,411.7
2018,4,30,17,15,531.0,97.0,7.0,12.2,274.5,424.34,357.98
2018,4,30,17,30,478.0,89.0,7.0,12.0,223.0,362.8,304.71
2018,4,30,17,45,403.5,77.5,7.0,11.8,174.5,293.62,243.78
2018,4,30,18,0,329.0,66.0,7.0,11.6,126.0,231.05,187.49
2018,4,30,18,15,230.0,50.5,6.85,11.45,86.0,161.48,125.25
2018,4,30,18,30,131.0,35.0,6.7,11.3,46.0,95.54,60.11
2018,4,30,18,45,68.5,19.5,6.6,11.15,25.0,38.35,0.0
2018,4,30,19,0,6.0,4.0,6.5,11.0,4.0,0.0,0.0
2018,4,30,19,15,3.0,2.0,6.35,10.95,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.1,10.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.45,10.55,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,1,5,15,17.5,8.5,3.5,10.35,9.0,8.36,0.0
2018,5,1,5,30,35.0,17.0,3.6,10.5,18.0,16.71,0.0
2018,5,1,5,45,129.0,36.0,3.65,10.65,52.0,29.59,17.91
2018,5,1,6,0,223.0,55.0,3.7,10.8,86.0,42.42,31.65
2018,5,1,6,15,266.0,68.5,3.7,10.9,121.0,51.32,40.32
2018,5,1,6,30,309.0,82.0,3.7,11.0,156.0,59.75,48.28
2018,5,1,6,45,180.0,97.0,3.7,11.1,142.5,82.94,61.78
2018,5,1,7,0,51.0,112.0,3.7,11.2,129.0,104.63,82.19
2018,5,1,7,15,157.5,138.5,3.7,11.45,204.0,140.76,107.44
2018,5,1,7,30,264.0,165.0,3.7,11.7,279.0,187.55,142.03
2018,5,1,7,45,292.0,184.0,3.7,11.9,325.0,225.69,173.54
2018,5,1,8,0,320.0,203.0,3.7,12.1,371.0,266.73,207.76
2018,5,1,8,15,387.0,208.5,3.75,12.35,430.5,308.13,241.64
2018,5,1,8,30,454.0,214.0,3.8,12.6,490.0,360.1,284.31
2018,5,1,8,45,601.5,181.5,3.85,12.85,576.5,419.46,332.69
2018,5,1,9,0,749.0,149.0,3.9,13.1,663.0,491.65,391.55
2018,5,1,9,15,784.5,144.0,3.95,13.3,710.0,544.62,434.83
2018,5,1,9,30,820.0,139.0,4.0,13.5,757.0,596.36,476.49
2018,5,1,9,45,847.0,132.5,4.05,13.75,796.5,643.11,513.49
2018,5,1,10,0,874.0,126.0,4.1,14.0,836.0,692.24,551.5
2018,5,1,10,15,881.0,127.5,4.1,14.15,864.0,732.85,582.22
2018,5,1,10,30,888.0,129.0,4.1,14.3,892.0,771.98,609.75
2018,5,1,10,45,893.0,130.5,4.1,14.5,913.5,807.92,634.59
2018,5,1,11,0,898.0,132.0,4.1,14.7,935.0,841.9,657.84
2018,5,1,11,15,900.0,133.5,4.1,14.8,948.5,871.31,677.96
2018,5,1,11,30,902.0,135.0,4.1,14.9,962.0,898.33,696.34
2018,5,1,11,45,902.5,136.0,4.15,14.95,967.5,921.06,712.09
2018,5,1,12,0,903.0,137.0,4.2,15.0,973.0,941.14,726.05
2018,5,1,12,15,905.0,135.0,4.3,15.05,971.5,956.92,737.42
2018,5,1,12,30,907.0,133.0,4.4,15.1,970.0,969.86,747.21
2018,5,1,12,45,908.5,130.5,4.45,15.15,961.0,978.91,753.98
2018,5,1,13,0,910.0,128.0,4.5,15.2,952.0,984.96,758.82
2018,5,1,13,15,906.0,127.0,4.65,15.15,934.0,984.31,760.29
2018,5,1,13,30,902.0,126.0,4.8,15.1,916.0,980.59,759.74
2018,5,1,13,45,896.5,124.5,5.0,15.1,891.5,971.93,756.02
2018,5,1,14,0,891.0,123.0,5.2,15.1,867.0,960.29,750.2
2018,5,1,14,15,814.0,152.0,5.3,14.95,812.0,917.8,721.89
2018,5,1,14,30,737.0,181.0,5.4,14.8,757.0,873.07,691.75
2018,5,1,14,45,640.0,207.0,5.55,14.7,690.0,804.06,642.94
2018,5,1,15,0,543.0,233.0,5.7,14.6,623.0,733.47,589.7
2018,5,1,15,15,600.5,195.5,5.7,14.6,602.5,734.03,593.42
2018,5,1,15,30,658.0,158.0,5.7,14.6,582.0,726.51,590.43
2018,5,1,15,45,575.0,169.5,5.85,14.2,520.0,655.52,536.77
2018,5,1,16,0,492.0,181.0,6.0,13.8,458.0,584.87,482.09
2018,5,1,16,15,482.0,164.5,6.0,13.55,415.0,543.8,451.11
2018,5,1,16,30,472.0,148.0,6.0,13.3,372.0,502.06,418.85
2018,5,1,16,45,520.5,123.5,6.05,13.05,343.5,488.53,409.71
2018,5,1,17,0,569.0,99.0,6.1,12.8,315.0,473.46,398.3
2018,5,1,17,15,510.5,90.5,6.05,12.55,262.5,406.86,342.34
2018,5,1,17,30,452.0,82.0,6.0,12.3,210.0,341.79,286.49
2018,5,1,17,45,384.5,71.0,5.95,12.0,164.0,277.48,230.03
2018,5,1,18,0,317.0,60.0,5.9,11.7,118.0,219.12,177.64
2018,5,1,18,15,226.0,45.5,5.8,11.55,80.0,153.88,119.3
2018,5,1,18,30,135.0,31.0,5.7,11.4,42.0,97.18,62.98
2018,5,1,18,45,72.0,17.5,5.6,11.2,23.0,37.52,0.0
2018,5,1,19,0,9.0,4.0,5.5,11.0,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.45,11.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,10.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.9,10.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.5,2.55,10.6,2.5,2.46,0.0
2018,5,2,5,30,0.0,5.0,2.7,10.7,5.0,4.82,0.0
2018,5,2,5,45,0.0,12.0,2.8,10.8,12.0,11.57,3.75
2018,5,2,6,0,0.0,19.0,2.9,10.9,19.0,18.33,10.53
2018,5,2,6,15,9.0,31.5,2.9,11.05,33.5,30.62,21.86
2018,5,2,6,30,18.0,44.0,2.9,11.2,48.0,42.06,32.39
2018,5,2,6,45,21.5,81.0,2.95,11.35,87.5,74.61,58.13
2018,5,2,7,0,25.0,118.0,3.0,11.5,127.0,107.38,85.42
2018,5,2,7,15,87.0,147.0,2.9,11.75,184.0,142.69,111.96
2018,5,2,7,30,149.0,176.0,2.8,12.0,241.0,180.28,140.41
2018,5,2,7,45,232.0,189.0,2.75,12.2,304.5,216.43,167.6
2018,5,2,8,0,315.0,202.0,2.7,12.4,368.0,265.6,206.39
2018,5,2,8,15,278.5,228.0,2.65,12.7,385.0,293.07,230.49
2018,5,2,8,30,242.0,254.0,2.6,13.0,402.0,317.0,250.82
2018,5,2,8,45,197.0,285.0,2.55,13.25,411.5,342.33,271.32
2018,5,2,9,0,152.0,316.0,2.5,13.5,421.0,358.9,284.02
2018,5,2,9,15,194.5,333.0,2.5,13.75,475.0,405.96,320.42
2018,5,2,9,30,237.0,350.0,2.5,14.0,529.0,456.67,359.14
2018,5,2,9,45,357.0,326.5,2.5,14.25,610.5,519.36,408.01
2018,5,2,10,0,477.0,303.0,2.5,14.5,692.0,591.93,463.74
2018,5,2,10,15,433.5,334.5,2.5,14.7,697.0,611.42,476.49
2018,5,2,10,30,390.0,366.0,2.5,14.9,702.0,628.88,487.66
2018,5,2,10,45,356.5,389.5,2.5,15.1,702.5,641.11,495.13
2018,5,2,11,0,323.0,413.0,2.5,15.3,703.0,650.71,500.54
2018,5,2,11,15,319.5,421.5,2.6,15.4,711.5,668.57,513.38
2018,5,2,11,30,316.0,430.0,2.7,15.5,720.0,685.54,525.48
2018,5,2,11,45,299.5,439.0,2.75,15.6,715.5,690.74,528.59
2018,5,2,12,0,283.0,448.0,2.8,15.7,711.0,694.54,530.77
2018,5,2,12,15,230.0,455.0,2.85,15.7,668.5,659.11,504.2
2018,5,2,12,30,177.0,462.0,2.9,15.7,626.0,623.51,477.41
2018,5,2,12,45,154.5,455.5,2.95,15.7,597.5,601.1,461.13
2018,5,2,13,0,132.0,449.0,3.0,15.7,569.0,577.65,443.9
2018,5,2,13,15,118.0,437.5,3.05,15.65,543.0,556.26,428.54
2018,5,2,13,30,104.0,426.0,3.1,15.6,517.0,527.5,407.71
2018,5,2,13,45,99.5,411.5,3.2,15.55,496.5,510.16,395.69
2018,5,2,14,0,95.0,397.0,3.3,15.5,476.0,492.36,383.21
2018,5,2,14,15,88.0,377.5,3.3,15.4,448.5,466.59,364.5
2018,5,2,14,30,81.0,358.0,3.3,15.3,421.0,440.5,345.47
2018,5,2,14,45,78.5,338.0,3.3,15.2,397.0,417.66,328.96
2018,5,2,15,0,76.0,318.0,3.3,15.1,373.0,394.5,312.07
2018,5,2,15,15,62.0,291.0,3.3,15.1,334.0,353.69,280.87
2018,5,2,15,30,48.0,264.0,3.3,15.1,295.0,313.15,249.56
2018,5,2,15,45,72.5,252.5,3.3,14.8,295.5,320.67,257.47
2018,5,2,16,0,97.0,241.0,3.3,14.5,296.0,326.66,263.98
2018,5,2,16,15,231.0,197.0,3.3,14.3,311.5,390.02,318.99
2018,5,2,16,30,365.0,153.0,3.3,14.1,327.0,434.81,358.18
2018,5,2,16,45,520.5,116.5,3.25,13.85,333.0,481.36,398.05
2018,5,2,17,0,676.0,80.0,3.2,13.6,339.0,518.07,428.56
2018,5,2,17,15,640.0,73.5,3.15,13.35,289.0,462.01,382.5
2018,5,2,17,30,604.0,67.0,3.1,13.1,239.0,407.9,336.92
2018,5,2,17,45,535.0,59.5,3.0,12.8,189.0,339.14,277.81
2018,5,2,18,0,466.0,52.0,2.9,12.5,139.0,275.95,221.76
2018,5,2,18,15,360.0,42.0,2.8,12.3,96.5,201.86,156.07
2018,5,2,18,30,254.0,32.0,2.7,12.1,54.0,137.69,91.85
2018,5,2,18,45,141.0,18.5,2.6,11.9,29.5,58.28,0.0
2018,5,2,19,0,28.0,5.0,2.5,11.7,5.0,4.91,0.0
2018,5,2,19,15,14.0,2.5,2.4,11.6,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
