Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,5,15,11.5,3.0,3.1,10.95,3.5,2.95,0.0
2018,5,3,5,30,23.0,6.0,3.1,11.0,7.0,5.26,0.0
2018,5,3,5,45,11.5,6.5,3.1,11.0,7.0,6.27,0.0
2018,5,3,6,0,0.0,7.0,3.1,11.0,7.0,6.74,0.31
2018,5,3,6,15,57.0,15.5,3.05,11.05,29.5,10.74,4.02
2018,5,3,6,30,114.0,24.0,3.0,11.1,52.0,16.32,9.16
2018,5,3,6,45,57.0,24.5,3.0,11.15,38.5,22.7,12.55
2018,5,3,7,0,0.0,25.0,3.0,11.2,25.0,24.12,15.26
2018,5,3,7,15,0.0,29.5,3.0,11.3,29.5,28.48,18.96
2018,5,3,7,30,0.0,34.0,3.0,11.4,34.0,32.83,22.62
2018,5,3,7,45,0.0,38.5,3.0,11.45,38.5,37.19,26.25
2018,5,3,8,0,0.0,43.0,3.0,11.5,43.0,41.55,29.85
2018,5,3,8,15,0.0,64.5,3.0,11.65,64.5,62.37,47.32
2018,5,3,8,30,0.0,86.0,3.0,11.8,86.0,83.22,64.6
2018,5,3,8,45,0.0,104.5,3.05,12.0,104.5,100.95,79.08
2018,5,3,9,0,0.0,123.0,3.1,12.2,123.0,118.54,93.3
2018,5,3,9,15,2.0,148.5,3.15,12.35,150.0,143.82,113.73
2018,5,3,9,30,4.0,174.0,3.2,12.5,177.0,169.3,134.13
2018,5,3,9,45,7.0,203.5,3.25,12.65,209.0,199.39,158.06
2018,5,3,10,0,10.0,233.0,3.3,12.8,241.0,229.81,182.03
2018,5,3,10,15,19.5,280.5,3.3,12.95,297.0,282.03,223.1
2018,5,3,10,30,29.0,328.0,3.3,13.1,353.0,332.94,262.5
2018,5,3,10,45,40.5,362.5,3.3,13.25,398.5,376.58,295.91
2018,5,3,11,0,52.0,397.0,3.3,13.4,444.0,421.33,329.81
2018,5,3,11,15,61.5,411.5,3.35,13.5,467.5,446.5,348.77
2018,5,3,11,30,71.0,426.0,3.4,13.6,491.0,472.22,368.16
2018,5,3,11,45,159.5,434.5,3.4,13.75,582.5,563.33,438.8
2018,5,3,12,0,248.0,443.0,3.4,13.9,674.0,658.97,510.93
2018,5,3,12,15,417.0,373.0,3.45,14.0,760.0,754.78,585.56
2018,5,3,12,30,586.0,303.0,3.5,14.1,846.0,851.03,659.07
2018,5,3,12,45,700.5,239.0,3.55,14.25,881.0,903.82,698.92
2018,5,3,13,0,815.0,175.0,3.6,14.4,916.0,951.02,731.76
2018,5,3,13,15,872.0,143.0,3.65,14.5,922.5,971.66,746.24
2018,5,3,13,30,929.0,111.0,3.7,14.6,929.0,993.74,762.04
2018,5,3,13,45,861.5,139.0,3.7,14.7,881.0,957.15,736.99
2018,5,3,14,0,794.0,167.0,3.7,14.8,833.0,924.43,715.04
2018,5,3,14,15,792.0,161.0,3.7,14.8,804.0,909.81,706.03
2018,5,3,14,30,790.0,155.0,3.7,14.8,775.0,892.48,695.03
2018,5,3,14,45,780.5,150.0,3.7,14.85,738.0,866.9,678.09
2018,5,3,15,0,771.0,145.0,3.7,14.9,701.0,839.07,659.57
2018,5,3,15,15,732.5,146.5,3.7,14.9,649.5,795.0,629.29
2018,5,3,15,30,694.0,148.0,3.7,14.9,598.0,747.4,596.17
2018,5,3,15,45,722.5,127.0,3.65,14.8,565.0,727.83,583.62
2018,5,3,16,0,751.0,106.0,3.6,14.7,532.0,701.53,565.8
2018,5,3,16,15,743.0,98.5,3.65,14.55,487.5,662.64,538.75
2018,5,3,16,30,735.0,91.0,3.7,14.4,443.0,622.37,509.95
2018,5,3,16,45,689.0,89.5,3.75,14.25,389.5,565.59,465.96
2018,5,3,17,0,643.0,88.0,3.8,14.1,336.0,508.48,420.63
2018,5,3,17,15,598.0,80.5,3.9,13.8,284.0,447.47,371.27
2018,5,3,17,30,553.0,73.0,4.0,13.5,232.0,389.22,322.46
2018,5,3,17,45,463.5,64.0,4.15,13.2,179.0,311.06,255.81
2018,5,3,18,0,374.0,55.0,4.3,12.9,126.0,240.46,194.04
2018,5,3,18,15,264.5,43.5,4.3,12.6,86.0,166.58,129.18
2018,5,3,18,30,155.0,32.0,4.3,12.3,46.0,105.9,71.68
2018,5,3,18,45,85.0,18.0,4.3,12.0,25.0,42.05,0.0
2018,5,3,19,0,15.0,4.0,4.3,11.7,4.0,3.93,0.0
2018,5,3,19,15,7.5,2.0,4.3,11.55,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,4,5,15,7.0,5.5,2.35,10.15,6.0,5.41,0.0
2018,5,4,5,30,14.0,11.0,2.7,10.4,12.0,10.29,0.0
2018,5,4,5,45,8.5,12.0,3.0,10.65,12.5,11.67,4.08
2018,5,4,6,0,3.0,13.0,3.3,10.9,13.0,12.53,5.46
2018,5,4,6,15,1.5,11.5,3.4,11.2,11.5,11.09,4.33
2018,5,4,6,30,0.0,10.0,3.5,11.5,10.0,9.64,3.08
2018,5,4,6,45,25.0,58.5,3.55,11.8,67.0,56.36,42.28
2018,5,4,7,0,50.0,107.0,3.6,12.1,124.0,101.58,79.27
2018,5,4,7,15,51.0,133.5,3.2,12.4,153.5,127.75,100.77
2018,5,4,7,30,52.0,160.0,2.8,12.7,183.0,154.31,122.51
2018,5,4,7,45,111.5,190.0,2.4,13.05,247.0,194.09,152.87
2018,5,4,8,0,171.0,220.0,2.0,13.4,311.0,244.55,192.05
2018,5,4,8,15,119.0,235.5,1.7,13.75,301.5,250.56,197.77
2018,5,4,8,30,67.0,251.0,1.4,14.1,292.0,255.63,201.88
2018,5,4,8,45,54.5,265.0,1.05,14.5,300.0,267.46,210.19
2018,5,4,9,0,42.0,279.0,0.7,14.9,308.0,278.05,216.94
2018,5,4,9,15,69.0,312.0,0.8,15.3,363.0,325.4,252.82
2018,5,4,9,30,96.0,345.0,0.9,15.7,418.0,375.4,290.04
2018,5,4,9,45,143.5,370.0,1.0,16.1,484.5,430.25,330.8
2018,5,4,10,0,191.0,395.0,1.1,16.5,551.0,492.7,376.53
2018,5,4,10,15,210.5,407.5,1.35,16.75,585.0,527.93,402.67
2018,5,4,10,30,230.0,420.0,1.6,17.0,619.0,564.27,429.69
2018,5,4,10,45,325.5,398.5,1.9,17.25,687.5,627.22,477.99
2018,5,4,11,0,421.0,377.0,2.2,17.5,756.0,696.42,530.15
2018,5,4,11,15,411.0,386.5,2.3,17.65,761.0,712.7,541.01
2018,5,4,11,30,401.0,396.0,2.4,17.8,766.0,727.52,551.21
2018,5,4,11,45,496.0,358.0,2.5,17.9,818.5,787.78,596.39
2018,5,4,12,0,591.0,320.0,2.6,18.0,871.0,849.57,641.8
2018,5,4,12,15,717.5,245.0,2.6,18.1,912.0,904.64,682.46
2018,5,4,12,30,844.0,170.0,2.6,18.2,953.0,957.08,717.2
2018,5,4,12,45,880.0,146.0,2.6,18.25,955.0,972.54,727.13
2018,5,4,13,0,916.0,122.0,2.6,18.3,957.0,989.43,738.47
2018,5,4,13,15,913.0,121.5,2.75,18.3,940.0,990.09,740.65
2018,5,4,13,30,910.0,121.0,2.9,18.3,923.0,987.69,741.01
2018,5,4,13,45,904.5,119.5,3.0,18.35,898.0,978.86,736.57
2018,5,4,14,0,899.0,118.0,3.1,18.4,873.0,967.06,730.24
2018,5,4,14,15,890.0,117.0,3.3,18.25,841.0,949.65,721.42
2018,5,4,14,30,881.0,116.0,3.5,18.1,809.0,929.54,710.66
2018,5,4,14,45,858.5,118.0,3.7,18.0,767.0,898.05,691.67
2018,5,4,15,0,836.0,120.0,3.9,17.9,725.0,870.01,674.89
2018,5,4,15,15,819.0,118.0,3.9,17.9,681.0,835.4,651.94
2018,5,4,15,30,802.0,116.0,3.9,17.9,637.0,799.12,627.66
2018,5,4,15,45,791.0,109.5,4.2,17.45,592.0,761.18,604.14
2018,5,4,16,0,780.0,103.0,4.5,17.0,547.0,721.63,579.24
2018,5,4,16,15,764.5,97.0,4.55,16.65,499.0,677.96,549.23
2018,5,4,16,30,749.0,91.0,4.6,16.3,451.0,633.4,517.78
2018,5,4,16,45,711.0,83.5,4.65,15.95,394.0,574.17,472.56
2018,5,4,17,0,673.0,76.0,4.7,15.6,337.0,514.01,425.33
2018,5,4,17,15,633.5,73.0,4.7,15.15,289.5,460.15,381.51
2018,5,4,17,30,594.0,70.0,4.7,14.7,242.0,408.48,337.9
2018,5,4,17,45,526.0,61.5,4.7,14.3,191.5,339.25,278.44
2018,5,4,18,0,458.0,53.0,4.7,13.9,141.0,275.54,222.03
2018,5,4,18,15,354.5,44.0,4.55,13.55,99.5,203.4,157.96
2018,5,4,18,30,251.0,35.0,4.4,13.2,58.0,142.41,98.54
2018,5,4,18,45,139.0,20.0,4.3,12.9,31.5,70.97,0.0
2018,5,4,19,0,27.0,5.0,4.2,12.6,5.0,11.48,0.0
2018,5,4,19,15,13.5,2.5,4.1,12.5,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,5,5,15,4.0,3.0,3.7,11.15,3.0,2.95,0.0
2018,5,5,5,30,8.0,6.0,3.7,11.3,6.0,5.78,0.0
2018,5,5,5,45,4.0,9.0,3.7,11.45,9.0,8.74,1.69
2018,5,5,6,0,0.0,12.0,3.7,11.6,12.0,11.57,4.59
2018,5,5,6,15,0.0,18.0,3.6,11.65,18.0,17.36,9.96
2018,5,5,6,30,0.0,24.0,3.5,11.7,24.0,23.15,15.31
2018,5,5,6,45,0.0,34.5,3.4,11.8,34.5,33.3,23.14
2018,5,5,7,0,0.0,45.0,3.3,11.9,45.0,43.46,31.84
2018,5,5,7,15,0.5,83.0,3.35,12.0,83.0,79.9,62.8
2018,5,5,7,30,1.0,121.0,3.4,12.1,121.0,114.8,91.95
2018,5,5,7,45,3.5,137.5,3.4,12.2,139.0,131.05,105.05
2018,5,5,8,0,6.0,154.0,3.4,12.3,157.0,147.6,118.31
2018,5,5,8,15,19.5,197.5,3.35,12.5,209.0,192.49,154.45
2018,5,5,8,30,33.0,241.0,3.3,12.7,261.0,233.84,187.25
2018,5,5,8,45,42.0,266.0,3.3,12.9,293.5,262.98,210.02
2018,5,5,9,0,51.0,291.0,3.3,13.1,326.0,293.15,233.46
2018,5,5,9,15,62.0,315.5,3.05,13.4,361.0,324.96,257.71
2018,5,5,9,30,73.0,340.0,2.8,13.7,396.0,357.89,282.47
2018,5,5,9,45,86.5,364.5,2.6,14.05,433.5,393.46,308.93
2018,5,5,10,0,100.0,389.0,2.4,14.4,471.0,430.25,335.85
2018,5,5,10,15,90.5,398.0,2.4,14.6,474.0,437.9,340.68
2018,5,5,10,30,81.0,407.0,2.4,14.8,477.0,444.69,344.96
2018,5,5,10,45,85.0,417.5,2.35,15.0,492.5,462.53,357.72
2018,5,5,11,0,89.0,428.0,2.3,15.2,508.0,480.52,370.45
2018,5,5,11,15,101.0,439.5,2.6,15.2,531.5,506.26,390.33
2018,5,5,11,30,113.0,451.0,2.9,15.2,555.0,533.18,411.03
2018,5,5,11,45,91.0,443.0,3.15,15.2,527.0,510.46,394.01
2018,5,5,12,0,69.0,435.0,3.4,15.2,499.0,487.03,376.5
2018,5,5,12,15,65.0,426.5,3.7,15.05,487.0,478.41,370.86
2018,5,5,12,30,61.0,418.0,4.0,14.9,475.0,469.3,364.72
2018,5,5,12,45,55.5,379.0,4.3,14.7,430.5,427.73,334.3
2018,5,5,13,0,50.0,340.0,4.6,14.5,386.0,385.32,302.87
2018,5,5,13,15,32.5,300.0,4.75,14.3,329.5,329.83,260.01
2018,5,5,13,30,15.0,260.0,4.9,14.1,273.0,268.85,212.13
2018,5,5,13,45,17.0,272.5,5.05,13.9,287.0,283.59,224.42
2018,5,5,14,0,19.0,285.0,5.2,13.7,301.0,298.44,236.71
2018,5,5,14,15,21.0,286.5,5.3,13.6,303.5,302.27,240.28
2018,5,5,14,30,23.0,288.0,5.4,13.5,306.0,306.11,243.92
2018,5,5,14,45,42.0,291.5,5.5,13.35,322.5,335.47,268.64
2018,5,5,15,0,61.0,295.0,5.6,13.2,339.0,356.68,286.9
2018,5,5,15,15,158.5,288.5,5.6,13.2,394.0,441.85,358.37
2018,5,5,15,30,256.0,282.0,5.6,13.2,449.0,522.23,424.86
2018,5,5,15,45,322.0,247.5,5.5,13.15,441.5,531.31,434.76
2018,5,5,16,0,388.0,213.0,5.4,13.1,434.0,535.06,440.51
2018,5,5,16,15,362.0,196.5,5.3,13.1,388.0,486.2,402.03
2018,5,5,16,30,336.0,180.0,5.2,13.1,342.0,438.17,363.85
2018,5,5,16,45,379.0,151.0,5.15,13.05,314.0,430.73,359.28
2018,5,5,17,0,422.0,122.0,5.1,13.0,286.0,410.0,343.35
2018,5,5,17,15,454.5,99.5,5.15,12.8,252.5,385.83,323.69
2018,5,5,17,30,487.0,77.0,5.2,12.6,219.0,360.99,302.12
2018,5,5,17,45,404.0,68.5,5.25,12.4,170.5,286.56,237.6
2018,5,5,18,0,321.0,60.0,5.3,12.2,122.0,222.97,181.21
2018,5,5,18,15,253.0,47.0,5.25,12.0,87.0,167.43,131.05
2018,5,5,18,30,185.0,34.0,5.2,11.8,52.0,118.86,83.53
2018,5,5,18,45,106.0,20.5,5.1,11.6,29.5,62.67,0.0
2018,5,5,19,0,27.0,7.0,5.0,11.4,7.0,13.5,0.0
2018,5,5,19,15,13.5,3.5,4.95,11.35,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,6,5,15,47.0,10.5,3.7,10.65,13.0,10.32,0.0
2018,5,6,5,30,94.0,21.0,3.9,10.8,26.0,16.45,0.0
2018,5,6,5,45,94.5,37.0,4.1,11.0,47.0,30.47,20.14
2018,5,6,6,0,95.0,53.0,4.3,11.2,68.0,45.4,34.53
2018,5,6,6,15,146.5,71.5,4.3,11.35,104.0,56.67,45.19
2018,5,6,6,30,198.0,90.0,4.3,11.5,140.0,69.95,57.41
2018,5,6,6,45,163.5,111.5,4.25,11.65,159.0,101.73,76.77
2018,5,6,7,0,129.0,133.0,4.2,11.8,178.0,126.06,96.64
2018,5,6,7,15,86.0,151.0,4.2,12.0,183.0,147.53,116.01
2018,5,6,7,30,43.0,169.0,4.2,12.2,188.0,160.36,128.29
2018,5,6,7,45,45.0,190.0,4.15,12.4,212.0,182.67,146.43
2018,5,6,8,0,47.0,211.0,4.1,12.6,236.0,205.31,164.65
2018,5,6,8,15,90.5,243.5,4.2,12.85,297.5,252.5,201.98
2018,5,6,8,30,134.0,276.0,4.3,13.1,359.0,299.83,239.44
2018,5,6,8,45,257.0,274.5,4.35,13.3,448.5,358.6,286.03
2018,5,6,9,0,380.0,273.0,4.4,13.5,538.0,432.94,345.31
2018,5,6,9,15,614.0,199.5,4.5,13.7,656.5,509.84,408.25
2018,5,6,9,30,848.0,126.0,4.6,13.9,775.0,611.36,490.26
2018,5,6,9,45,824.0,145.0,4.75,14.1,799.0,650.67,521.02
2018,5,6,10,0,800.0,164.0,4.9,14.3,823.0,686.61,548.78
2018,5,6,10,15,785.5,179.5,5.0,14.45,844.5,722.64,576.12
2018,5,6,10,30,771.0,195.0,5.1,14.6,866.0,755.03,600.29
2018,5,6,10,45,708.5,235.5,5.2,14.75,863.0,772.37,611.66
2018,5,6,11,0,646.0,276.0,5.3,14.9,860.0,784.37,618.84
2018,5,6,11,15,572.0,322.0,5.35,14.95,844.5,788.09,619.37
2018,5,6,11,30,498.0,368.0,5.4,15.0,829.0,786.02,615.53
2018,5,6,11,45,535.5,350.5,5.45,15.05,849.0,817.31,639.84
2018,5,6,12,0,573.0,333.0,5.5,15.1,869.0,848.19,663.61
2018,5,6,12,15,651.0,290.5,5.5,15.05,898.0,890.59,697.13
2018,5,6,12,30,729.0,248.0,5.5,15.0,927.0,933.15,729.74
2018,5,6,12,45,618.5,297.0,5.45,15.0,869.0,887.91,694.38
2018,5,6,13,0,508.0,346.0,5.4,15.0,811.0,839.66,656.2
2018,5,6,13,15,424.5,369.0,5.3,14.9,752.5,788.6,616.94
2018,5,6,13,30,341.0,392.0,5.2,14.8,694.0,730.75,572.42
2018,5,6,13,45,338.0,380.0,5.1,14.7,672.5,717.25,563.24
2018,5,6,14,0,335.0,368.0,5.0,14.6,651.0,702.39,552.87
2018,5,6,14,15,370.0,337.0,4.9,14.5,638.5,701.24,554.19
2018,5,6,14,30,405.0,306.0,4.8,14.4,626.0,705.55,559.33
2018,5,6,14,45,258.0,316.0,4.75,14.25,516.5,572.15,455.91
2018,5,6,15,0,111.0,326.0,4.7,14.1,407.0,442.78,353.08
2018,5,6,15,15,96.5,292.5,4.7,14.1,360.0,384.84,308.87
2018,5,6,15,30,82.0,259.0,4.7,14.1,313.0,335.78,270.7
2018,5,6,15,45,95.5,231.5,4.65,13.85,289.5,324.37,263.19
2018,5,6,16,0,109.0,204.0,4.6,13.6,266.0,302.99,247.53
2018,5,6,16,15,180.5,199.5,4.55,13.45,291.5,348.59,287.03
2018,5,6,16,30,252.0,195.0,4.5,13.3,317.0,397.43,328.29
2018,5,6,16,45,265.0,168.5,4.5,13.15,284.0,367.91,305.46
2018,5,6,17,0,278.0,142.0,4.5,13.0,251.0,336.44,280.65
2018,5,6,17,15,303.5,119.5,4.45,12.9,222.5,314.94,263.19
2018,5,6,17,30,329.0,97.0,4.4,12.8,194.0,298.44,248.73
2018,5,6,17,45,289.5,81.5,4.4,12.65,154.5,247.49,204.39
2018,5,6,18,0,250.0,66.0,4.4,12.5,115.0,199.81,161.94
2018,5,6,18,15,158.0,50.0,4.25,12.4,77.5,127.71,99.23
2018,5,6,18,30,66.0,34.0,4.1,12.3,40.0,66.03,45.11
2018,5,6,18,45,39.0,20.0,3.95,12.2,23.0,36.15,0.0
2018,5,6,19,0,12.0,6.0,3.8,12.1,6.0,8.86,0.0
2018,5,6,19,15,6.0,3.0,3.75,12.05,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,7,5,15,84.5,12.5,4.2,11.25,17.5,12.29,0.0
2018,5,7,5,30,169.0,25.0,4.3,11.6,35.0,19.78,1.35
2018,5,7,5,45,290.5,37.0,4.45,11.95,74.5,29.39,19.3
2018,5,7,6,0,412.0,49.0,4.6,12.3,114.0,37.38,27.37
2018,5,7,6,15,490.5,57.0,4.55,12.55,162.5,41.13,31.16
2018,5,7,6,30,569.0,65.0,4.5,12.8,211.0,46.02,35.75
2018,5,7,6,45,620.5,71.5,4.45,13.05,263.5,83.73,46.69
2018,5,7,7,0,672.0,78.0,4.4,13.3,316.0,127.01,73.78
2018,5,7,7,15,708.5,82.5,4.4,13.55,369.0,171.74,108.48
2018,5,7,7,30,745.0,87.0,4.4,13.8,422.0,223.66,152.56
2018,5,7,7,45,772.0,91.0,4.35,14.05,474.0,272.74,196.26
2018,5,7,8,0,799.0,95.0,4.3,14.3,526.0,324.33,242.38
2018,5,7,8,15,818.5,98.0,4.25,14.55,575.0,374.66,287.26
2018,5,7,8,30,838.0,101.0,4.2,14.8,624.0,426.31,332.32
2018,5,7,8,45,852.5,104.0,4.15,15.05,669.0,476.79,375.4
2018,5,7,9,0,867.0,107.0,4.1,15.3,714.0,531.04,420.14
2018,5,7,9,15,876.5,110.0,4.05,15.55,753.5,579.06,458.99
2018,5,7,9,30,886.0,113.0,4.0,15.8,793.0,626.53,496.37
2018,5,7,9,45,894.0,115.0,3.95,16.05,827.0,671.38,530.83
2018,5,7,10,0,902.0,117.0,3.9,16.3,861.0,715.16,563.63
2018,5,7,10,15,916.5,114.5,3.95,16.45,892.0,758.12,594.65
2018,5,7,10,30,931.0,112.0,4.0,16.6,923.0,800.01,623.83
2018,5,7,10,45,928.0,117.0,4.0,16.8,941.5,834.01,646.81
2018,5,7,11,0,925.0,122.0,4.0,17.0,960.0,865.5,667.9
2018,5,7,11,15,918.5,128.5,4.05,17.1,970.5,892.89,686.52
2018,5,7,11,30,912.0,135.0,4.1,17.2,981.0,917.46,703.19
2018,5,7,11,45,856.5,170.0,4.1,17.35,968.5,925.88,708.26
2018,5,7,12,0,801.0,205.0,4.1,17.5,956.0,928.15,709.27
2018,5,7,12,15,753.0,234.5,4.1,17.5,939.0,930.67,711.02
2018,5,7,12,30,705.0,264.0,4.1,17.5,922.0,927.81,709.06
2018,5,7,12,45,724.5,248.0,4.15,17.55,918.0,940.17,718.12
2018,5,7,13,0,744.0,232.0,4.2,17.6,914.0,950.02,725.36
2018,5,7,13,15,731.0,233.0,4.2,17.6,892.5,943.66,721.36
2018,5,7,13,30,718.0,234.0,4.2,17.6,871.0,934.72,715.79
2018,5,7,13,45,784.5,191.0,4.25,17.6,869.0,948.95,726.77
2018,5,7,14,0,851.0,148.0,4.3,17.6,867.0,963.07,737.64
2018,5,7,14,15,867.0,133.5,4.35,17.5,843.0,949.85,729.94
2018,5,7,14,30,883.0,119.0,4.4,17.4,819.0,938.69,724.11
2018,5,7,14,45,875.5,115.5,4.45,17.3,782.0,914.65,709.25
2018,5,7,15,0,868.0,112.0,4.5,17.2,745.0,888.08,692.63
2018,5,7,15,15,859.5,107.5,4.5,17.2,703.0,862.3,675.89
2018,5,7,15,30,851.0,103.0,4.5,17.2,661.0,829.15,653.75
2018,5,7,15,45,835.5,99.5,4.7,16.85,614.5,789.5,628.73
2018,5,7,16,0,820.0,96.0,4.9,16.5,568.0,748.45,602.05
2018,5,7,16,15,799.5,92.0,4.95,16.2,517.5,701.98,569.82
2018,5,7,16,30,779.0,88.0,5.0,15.9,467.0,654.93,536.51
2018,5,7,16,45,748.0,83.5,5.05,15.65,414.5,600.05,494.87
2018,5,7,17,0,717.0,79.0,5.1,15.4,362.0,548.48,454.17
2018,5,7,17,15,672.5,73.5,5.1,15.0,308.5,486.77,404.16
2018,5,7,17,30,628.0,68.0,5.1,14.6,255.0,427.68,354.65
2018,5,7,17,45,562.5,61.5,5.1,14.25,204.5,360.14,296.49
2018,5,7,18,0,497.0,55.0,5.1,13.9,154.0,297.75,241.0
2018,5,7,18,15,394.5,46.0,4.95,13.6,110.0,223.52,175.0
2018,5,7,18,30,292.0,37.0,4.8,13.3,66.0,158.37,113.74
2018,5,7,18,45,166.5,22.5,4.65,13.0,37.0,84.33,0.0
2018,5,7,19,0,41.0,8.0,4.5,12.7,8.0,18.08,0.0
2018,5,7,19,15,20.5,4.0,4.4,12.6,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.3,11.3,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.4,11.4,2.0,0.0,0.0
2018,5,8,5,15,55.0,8.5,4.55,11.65,11.5,8.36,0.0
2018,5,8,5,30,100.0,15.0,4.7,11.9,21.0,11.44,0.0
2018,5,8,5,45,116.0,17.0,4.9,12.15,30.5,12.5,5.02
2018,5,8,6,0,132.0,19.0,5.1,12.4,40.0,13.56,6.36
2018,5,8,6,15,96.0,24.0,5.1,12.55,42.5,16.67,9.3
2018,5,8,6,30,60.0,29.0,5.1,12.7,45.0,24.04,16.03
2018,5,8,6,45,30.0,48.5,5.1,12.9,56.5,48.24,34.83
2018,5,8,7,0,0.0,68.0,5.1,13.1,68.0,65.73,50.65
2018,5,8,7,15,0.0,84.5,5.0,13.25,84.5,81.26,63.63
2018,5,8,7,30,0.0,101.0,4.9,13.4,101.0,96.73,76.4
2018,5,8,7,45,5.5,136.0,4.8,13.5,139.0,130.39,104.0
2018,5,8,8,0,11.0,171.0,4.7,13.6,177.0,164.55,131.69
2018,5,8,8,15,56.5,222.5,4.55,13.6,257.5,223.41,178.64
2018,5,8,8,30,102.0,274.0,4.4,13.6,338.0,290.5,231.91
2018,5,8,8,45,189.5,283.5,4.25,13.65,413.0,341.54,272.16
2018,5,8,9,0,277.0,293.0,4.1,13.7,488.0,400.63,318.99
2018,5,8,9,15,287.0,308.0,4.0,13.75,520.0,434.31,345.43
2018,5,8,9,30,297.0,323.0,3.9,13.8,552.0,468.62,372.06
2018,5,8,9,45,441.0,281.0,3.75,13.8,637.5,534.38,424.96
2018,5,8,10,0,585.0,239.0,3.6,13.8,723.0,612.45,486.51
2018,5,8,10,15,743.5,174.0,3.5,14.0,810.0,690.95,547.8
2018,5,8,10,30,902.0,109.0,3.4,14.2,897.0,777.41,610.8
2018,5,8,10,45,817.5,157.5,3.25,14.4,884.0,787.47,615.62
2018,5,8,11,0,733.0,206.0,3.1,14.6,871.0,791.49,616.68
2018,5,8,11,15,604.5,281.0,3.1,14.85,835.0,777.83,602.83
2018,5,8,11,30,476.0,356.0,3.1,15.1,799.0,757.52,583.79
2018,5,8,11,45,615.0,281.5,3.05,15.35,857.0,822.61,633.87
2018,5,8,12,0,754.0,207.0,3.0,15.6,915.0,890.85,682.41
2018,5,8,12,15,764.5,201.5,3.2,15.8,917.5,907.62,694.31
2018,5,8,12,30,775.0,196.0,3.4,16.0,920.0,924.1,706.52
2018,5,8,12,45,762.0,200.0,3.6,16.2,906.0,925.48,708.33
2018,5,8,13,0,749.0,204.0,3.8,16.4,892.0,927.43,710.7
2018,5,8,13,15,772.0,186.0,4.05,16.4,883.0,932.39,716.05
2018,5,8,13,30,795.0,168.0,4.3,16.4,874.0,937.6,721.57
2018,5,8,13,45,713.0,195.5,4.6,16.4,816.0,890.88,691.66
2018,5,8,14,0,631.0,223.0,4.9,16.4,758.0,839.85,658.1
2018,5,8,14,15,757.5,162.5,4.95,16.25,781.0,885.58,693.08
2018,5,8,14,30,884.0,102.0,5.0,16.1,804.0,922.71,721.34
2018,5,8,14,45,873.5,100.5,5.05,16.0,767.0,897.94,705.2
2018,5,8,15,0,863.0,99.0,5.1,15.9,730.0,870.82,687.69
2018,5,8,15,15,850.0,96.5,5.1,15.9,687.5,838.27,665.57
2018,5,8,15,30,837.0,94.0,5.1,15.9,645.0,803.84,641.95
2018,5,8,15,45,818.0,92.0,4.85,15.65,598.0,768.3,616.69
2018,5,8,16,0,799.0,90.0,4.6,15.4,551.0,726.79,586.8
2018,5,8,16,15,773.5,87.5,4.5,15.3,501.0,679.06,552.32
2018,5,8,16,30,748.0,85.0,4.4,15.2,451.0,631.16,517.25
2018,5,8,16,45,715.5,81.0,4.3,15.1,399.5,577.04,475.48
2018,5,8,17,0,683.0,77.0,4.2,15.0,348.0,526.25,434.86
2018,5,8,17,15,639.0,72.5,4.15,14.85,297.0,467.42,386.94
2018,5,8,17,30,595.0,68.0,4.1,14.7,246.0,411.22,339.72
2018,5,8,17,45,531.5,61.0,4.1,14.55,197.0,345.49,283.4
2018,5,8,18,0,468.0,54.0,4.1,14.4,148.0,284.82,229.76
2018,5,8,18,15,372.0,44.5,3.95,14.2,106.0,213.94,167.08
2018,5,8,18,30,276.0,35.0,3.8,14.0,64.0,151.94,109.51
2018,5,8,18,45,161.5,21.5,3.65,13.8,36.5,82.24,2.46
2018,5,8,19,0,47.0,8.0,3.5,13.6,9.0,19.66,0.0
2018,5,8,19,15,23.5,4.0,3.35,13.45,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,3.35,11.85,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,3.4,11.9,2.0,0.0,0.0
2018,5,9,5,15,81.0,11.5,3.65,12.2,16.5,11.3,0.0
2018,5,9,5,30,151.0,21.0,3.9,12.5,31.0,16.28,2.96
2018,5,9,5,45,219.0,30.5,4.15,12.75,59.0,23.04,14.05
2018,5,9,6,0,287.0,40.0,4.4,13.0,87.0,28.55,19.59
2018,5,9,6,15,210.5,55.5,4.45,13.15,96.5,40.03,30.15
2018,5,9,6,30,134.0,71.0,4.5,13.3,106.0,57.51,45.96
2018,5,9,6,45,90.5,102.0,4.6,13.45,128.0,92.45,70.29
2018,5,9,7,0,47.0,133.0,4.7,13.6,150.0,123.15,96.97
2018,5,9,7,15,39.0,150.5,4.85,13.8,166.0,140.88,111.77
2018,5,9,7,30,31.0,168.0,5.0,14.0,182.0,157.83,125.89
2018,5,9,7,45,17.0,163.5,5.1,14.15,171.5,157.86,126.08
2018,5,9,8,0,3.0,159.0,5.2,14.3,161.0,151.4,120.73
2018,5,9,8,15,7.0,182.0,5.3,14.45,186.5,174.55,139.21
2018,5,9,8,30,11.0,205.0,5.4,14.6,212.0,198.18,157.94
2018,5,9,8,45,33.0,252.0,5.45,14.75,275.0,247.53,197.23
2018,5,9,9,0,55.0,299.0,5.5,14.9,338.0,302.99,241.04
2018,5,9,9,15,72.5,327.5,5.55,15.05,381.5,342.18,271.63
2018,5,9,9,30,90.0,356.0,5.6,15.2,425.0,383.11,303.42
2018,5,9,9,45,108.5,374.0,5.65,15.3,461.0,416.99,329.67
2018,5,9,10,0,127.0,392.0,5.7,15.4,497.0,449.35,354.68
2018,5,9,10,15,139.5,407.5,5.7,15.55,526.5,479.94,377.93
2018,5,9,10,30,152.0,423.0,5.7,15.7,556.0,511.35,401.66
2018,5,9,10,45,123.0,402.5,5.7,15.8,511.5,477.86,375.19
2018,5,9,11,0,94.0,382.0,5.7,15.9,467.0,442.12,346.98
2018,5,9,11,15,198.0,380.5,5.6,15.95,563.5,532.78,419.24
2018,5,9,11,30,302.0,379.0,5.5,16.0,660.0,629.17,494.14
2018,5,9,11,45,484.5,322.0,5.45,16.1,776.0,747.57,586.79
2018,5,9,12,0,667.0,265.0,5.4,16.2,892.0,869.87,679.9
2018,5,9,12,15,599.0,291.5,5.35,16.25,853.5,846.87,660.52
2018,5,9,12,30,531.0,318.0,5.3,16.3,815.0,820.71,639.53
2018,5,9,12,45,661.0,253.0,5.3,16.35,865.0,887.52,692.29
2018,5,9,13,0,791.0,188.0,5.3,16.4,915.0,949.19,736.42
2018,5,9,13,15,860.5,149.0,5.4,16.4,926.5,974.95,755.5
2018,5,9,13,30,930.0,110.0,5.5,16.4,938.0,1002.37,776.07
2018,5,9,13,45,925.0,108.5,5.6,16.4,913.0,993.74,771.29
2018,5,9,14,0,920.0,107.0,5.7,16.4,888.0,982.08,764.65
2018,5,9,14,15,912.0,106.0,5.85,16.3,856.0,965.2,754.95
2018,5,9,14,30,904.0,105.0,6.0,16.2,824.0,945.56,743.25
2018,5,9,14,45,893.0,103.5,6.1,16.1,786.0,920.02,726.95
2018,5,9,15,0,882.0,102.0,6.2,16.0,748.0,892.1,708.83
2018,5,9,15,15,869.0,99.5,6.2,16.0,705.0,859.15,686.15
2018,5,9,15,30,856.0,97.0,6.2,16.0,662.0,824.26,661.92
2018,5,9,15,45,837.0,95.0,6.45,15.6,614.5,788.25,638.61
2018,5,9,16,0,818.0,93.0,6.7,15.2,567.0,746.15,610.11
2018,5,9,16,15,792.0,91.0,6.7,15.0,516.0,697.96,575.1
2018,5,9,16,30,766.0,89.0,6.7,14.8,465.0,649.58,539.4
2018,5,9,16,45,733.0,85.0,6.7,14.55,412.5,594.4,496.39
2018,5,9,17,0,700.0,81.0,6.7,14.3,360.0,542.78,454.66
2018,5,9,17,15,654.0,76.0,6.6,14.05,307.5,481.41,403.68
2018,5,9,17,30,608.0,71.0,6.5,13.8,255.0,422.79,353.59
2018,5,9,17,45,540.5,64.5,6.4,13.55,204.5,354.94,294.46
2018,5,9,18,0,473.0,58.0,6.3,13.3,154.0,292.37,238.42
2018,5,9,18,15,369.5,48.0,6.1,13.1,110.0,217.37,171.57
2018,5,9,18,30,266.0,38.0,5.9,12.9,66.0,152.88,111.94
2018,5,9,18,45,154.0,23.5,5.75,12.7,38.0,83.38,12.65
2018,5,9,19,0,42.0,9.0,5.6,12.5,10.0,19.47,0.0
2018,5,9,19,15,21.0,4.5,5.5,12.5,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.5,11.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.4,11.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.25,11.65,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,4.9,11.55,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,4.8,11.6,2.0,0.0,0.0
2018,5,10,5,15,17.0,13.0,4.95,11.8,14.0,12.78,0.0
2018,5,10,5,30,29.0,24.0,5.1,12.0,26.0,21.26,6.9
2018,5,10,5,45,43.5,38.5,5.25,12.2,44.5,33.57,23.18
2018,5,10,6,0,58.0,53.0,5.4,12.4,63.0,45.66,34.77
2018,5,10,6,15,89.0,62.5,5.4,12.55,83.5,53.75,42.47
2018,5,10,6,30,120.0,72.0,5.4,12.7,104.0,58.63,43.61
2018,5,10,6,45,86.0,102.0,5.4,12.85,127.5,92.6,70.66
2018,5,10,7,0,52.0,132.0,5.4,13.0,151.0,123.24,97.07
2018,5,10,7,15,33.0,144.5,5.5,13.2,157.0,135.38,107.73
2018,5,10,7,30,14.0,157.0,5.6,13.4,163.0,149.39,119.87
2018,5,10,7,45,41.0,190.5,5.65,13.6,212.0,183.04,146.48
2018,5,10,8,0,68.0,224.0,5.7,13.8,261.0,223.64,178.84
2018,5,10,8,15,189.5,240.0,5.8,14.0,356.5,282.56,224.77
2018,5,10,8,30,311.0,256.0,5.9,14.2,452.0,353.13,281.05
2018,5,10,8,45,528.5,204.0,6.05,14.35,565.5,421.06,336.32
2018,5,10,9,0,746.0,152.0,6.2,14.5,679.0,510.23,409.59
2018,5,10,9,15,670.5,195.0,6.25,14.65,688.5,542.6,436.01
2018,5,10,9,30,595.0,238.0,6.3,14.8,698.0,567.81,455.74
2018,5,10,9,45,586.5,257.5,6.35,14.95,727.5,607.79,487.01
2018,5,10,10,0,578.0,277.0,6.4,15.1,757.0,645.57,515.97
2018,5,10,10,15,563.0,297.0,6.35,15.2,777.0,677.61,539.83
2018,5,10,10,30,548.0,317.0,6.3,15.3,797.0,707.62,561.74
2018,5,10,10,45,566.0,317.0,6.3,15.45,823.0,742.96,588.37
2018,5,10,11,0,584.0,317.0,6.3,15.6,849.0,778.07,614.56
2018,5,10,11,15,663.5,278.5,6.2,15.6,891.0,827.15,652.88
2018,5,10,11,30,743.0,240.0,6.1,15.6,933.0,879.07,692.41
2018,5,10,11,45,727.0,251.5,6.0,15.65,933.0,895.27,703.15
2018,5,10,12,0,711.0,263.0,5.9,15.7,933.0,908.85,711.99
2018,5,10,12,15,704.0,266.5,6.0,15.7,928.5,920.37,720.77
2018,5,10,12,30,697.0,270.0,6.1,15.7,924.0,929.49,727.87
2018,5,10,12,45,717.5,253.5,6.2,15.7,920.5,942.34,738.23
2018,5,10,13,0,738.0,237.0,6.3,15.7,917.0,952.71,746.57
2018,5,10,13,15,745.5,226.0,6.4,15.6,902.0,953.59,748.47
2018,5,10,13,30,753.0,215.0,6.5,15.5,887.0,951.68,748.52
2018,5,10,13,45,791.5,187.0,6.65,15.4,876.0,954.94,752.71
2018,5,10,14,0,830.0,159.0,6.8,15.3,865.0,958.54,757.27
2018,5,10,14,15,842.5,145.0,6.85,15.2,839.0,948.49,751.47
2018,5,10,14,30,855.0,131.0,6.9,15.1,813.0,935.04,743.33
2018,5,10,14,45,825.5,135.5,6.95,15.0,769.0,900.4,719.55
2018,5,10,15,0,796.0,140.0,7.0,14.9,725.0,864.19,694.51
2018,5,10,15,15,755.5,144.5,7.0,14.9,673.5,820.57,663.24
2018,5,10,15,30,715.0,149.0,7.0,14.9,622.0,773.73,629.26
2018,5,10,15,45,708.0,138.0,7.15,14.7,578.0,736.69,603.42
2018,5,10,16,0,701.0,127.0,7.3,14.5,534.0,697.96,575.86
2018,5,10,16,15,653.0,123.5,7.3,14.3,476.0,635.86,528.43
2018,5,10,16,30,605.0,120.0,7.3,14.1,418.0,575.39,480.67
2018,5,10,16,45,544.0,118.5,7.3,13.9,364.5,510.48,428.15
2018,5,10,17,0,483.0,117.0,7.3,13.7,311.0,445.87,374.93
2018,5,10,17,15,441.0,105.0,7.3,13.4,263.0,388.33,326.95
2018,5,10,17,30,399.0,93.0,7.3,13.1,215.0,333.61,280.19
2018,5,10,17,45,359.5,80.0,7.3,12.85,174.0,282.09,234.97
2018,5,10,18,0,320.0,67.0,7.3,12.6,133.0,233.79,191.42
2018,5,10,18,15,247.0,53.0,7.2,12.4,95.5,174.43,138.19
2018,5,10,18,30,174.0,39.0,7.1,12.2,58.0,122.28,90.08
2018,5,10,18,45,100.0,24.5,7.05,12.05,34.0,64.91,15.15
2018,5,10,19,0,26.0,10.0,7.0,11.9,10.0,16.46,0.0
2018,5,10,19,15,13.0,5.0,6.9,11.85,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.75,11.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,11.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,11.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.0,11.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.0,3.1,10.55,1.0,0.0,0.0
2018,5,11,5,0,10.0,2.0,3.1,10.6,2.0,0.0,0.0
2018,5,11,5,15,73.0,14.0,3.3,10.9,19.0,13.76,0.0
2018,5,11,5,30,136.0,26.0,3.5,11.2,36.0,20.31,7.36
2018,5,11,5,45,221.5,39.0,3.7,11.45,70.0,29.79,20.12
2018,5,11,6,0,307.0,52.0,3.9,11.7,104.0,38.79,28.85
2018,5,11,6,15,357.5,65.0,4.0,12.0,145.5,47.31,36.84
2018,5,11,6,30,408.0,78.0,4.1,12.3,187.0,62.29,43.43
2018,5,11,6,45,449.0,89.5,4.2,12.6,233.5,96.32,61.04
2018,5,11,7,0,490.0,101.0,4.3,12.9,280.0,134.66,87.55
2018,5,11,7,15,521.0,112.0,4.2,13.15,328.0,174.49,119.27
2018,5,11,7,30,552.0,123.0,4.1,13.4,376.0,218.16,156.26
2018,5,11,7,45,566.5,134.0,4.05,13.7,420.0,260.62,193.71
2018,5,11,8,0,581.0,145.0,4.0,14.0,464.0,304.45,232.29
2018,5,11,8,15,603.5,154.0,4.0,14.35,511.5,350.65,272.17
2018,5,11,8,30,626.0,163.0,4.0,14.7,559.0,398.72,312.86
2018,5,11,8,45,657.0,167.5,4.0,15.05,609.0,448.36,353.99
2018,5,11,9,0,688.0,172.0,4.0,15.4,659.0,500.26,396.03
2018,5,11,9,15,677.5,191.0,4.1,15.8,693.0,544.27,430.86
2018,5,11,9,30,667.0,210.0,4.2,16.2,727.0,586.53,463.43
2018,5,11,9,45,728.0,192.5,4.3,16.55,779.5,639.36,504.69
2018,5,11,10,0,789.0,175.0,4.4,16.9,832.0,697.4,549.14
2018,5,11,10,15,860.0,145.0,4.4,17.15,882.5,751.63,590.11
2018,5,11,10,30,931.0,115.0,4.4,17.4,933.0,809.66,630.55
2018,5,11,10,45,937.5,114.5,4.45,17.6,954.5,845.75,655.22
2018,5,11,11,0,944.0,114.0,4.5,17.8,976.0,879.86,678.48
2018,5,11,11,15,948.5,114.5,4.45,17.95,990.5,911.09,699.02
2018,5,11,11,30,953.0,115.0,4.4,18.1,1005.0,939.93,717.76
2018,5,11,11,45,957.0,113.5,4.4,18.25,1012.0,963.89,733.48
2018,5,11,12,0,961.0,112.0,4.4,18.4,1019.0,985.16,747.39
2018,5,11,12,15,960.5,112.0,4.45,18.5,1016.5,1000.94,758.2
2018,5,11,12,30,960.0,112.0,4.5,18.6,1014.0,1013.71,767.1
2018,5,11,12,45,958.0,112.0,4.5,18.65,1004.0,1021.99,772.75
2018,5,11,13,0,956.0,112.0,4.5,18.7,994.0,1027.15,776.43
2018,5,11,13,15,952.5,111.0,4.6,18.75,976.0,1026.69,777.38
2018,5,11,13,30,949.0,110.0,4.7,18.8,958.0,1023.06,776.31
2018,5,11,13,45,943.5,109.0,4.8,18.85,932.5,1014.39,771.9
2018,5,11,14,0,938.0,108.0,4.9,18.9,907.0,1002.65,765.47
2018,5,11,14,15,930.0,106.5,5.05,18.85,874.5,985.05,755.73
2018,5,11,14,30,922.0,105.0,5.2,18.8,842.0,964.63,743.98
2018,5,11,14,45,894.5,110.0,5.35,18.8,797.5,930.93,722.58
2018,5,11,15,0,867.0,115.0,5.5,18.8,753.0,895.52,699.76
2018,5,11,15,15,868.0,107.5,5.5,18.8,714.5,869.61,682.76
2018,5,11,15,30,869.0,100.0,5.5,18.8,676.0,840.98,663.69
2018,5,11,15,45,854.5,96.0,5.75,18.55,629.0,806.03,641.65
2018,5,11,16,0,840.0,92.0,6.0,18.3,582.0,764.6,614.28
2018,5,11,16,15,816.5,88.5,5.9,18.0,530.0,715.8,579.6
2018,5,11,16,30,793.0,85.0,5.8,17.7,478.0,666.6,544.1
2018,5,11,16,45,765.5,81.0,5.7,17.45,426.0,614.04,504.45
2018,5,11,17,0,738.0,77.0,5.6,17.2,374.0,561.95,463.26
2018,5,11,17,15,696.0,72.0,5.4,16.75,321.0,503.52,415.85
2018,5,11,17,30,654.0,67.0,5.2,16.3,268.0,445.17,367.18
2018,5,11,17,45,592.0,60.5,5.0,15.85,216.5,377.86,309.72
2018,5,11,18,0,530.0,54.0,4.8,15.4,165.0,315.38,254.67
2018,5,11,18,15,435.0,45.5,4.65,15.1,120.0,242.57,190.26
2018,5,11,18,30,340.0,37.0,4.5,14.8,75.0,178.34,131.2
2018,5,11,18,45,209.5,24.5,4.3,14.45,44.0,102.37,34.13
2018,5,11,19,0,79.0,12.0,4.1,14.1,13.0,32.1,0.0
2018,5,11,19,15,39.5,6.0,3.95,14.15,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,12,4,45,8.0,1.0,2.4,14.05,1.0,0.0,0.0
2018,5,12,5,0,16.0,2.0,2.4,14.1,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.0,2.35,14.5,24.5,14.74,0.0
2018,5,12,5,30,258.0,28.0,2.3,14.9,47.0,22.84,9.64
2018,5,12,5,45,355.0,37.5,2.3,15.35,86.0,28.83,19.02
2018,5,12,6,0,452.0,47.0,2.3,15.8,125.0,34.47,24.61
2018,5,12,6,15,537.0,53.0,2.35,16.1,176.0,36.71,26.91
2018,5,12,6,30,622.0,59.0,2.4,16.4,227.0,50.66,29.36
2018,5,12,6,45,672.0,64.0,2.45,16.7,280.5,90.25,46.72
2018,5,12,7,0,722.0,69.0,2.5,17.0,334.0,138.31,79.02
2018,5,12,7,15,754.5,73.0,2.45,17.3,387.0,184.48,115.55
2018,5,12,7,30,787.0,77.0,2.4,17.6,440.0,234.02,157.65
2018,5,12,7,45,810.0,80.0,2.35,17.9,491.0,283.34,201.04
2018,5,12,8,0,833.0,83.0,2.3,18.2,542.0,334.7,246.03
2018,5,12,8,15,851.0,86.0,2.15,18.5,591.0,390.16,293.34
2018,5,12,8,30,869.0,89.0,2.0,18.8,640.0,442.46,336.94
2018,5,12,8,45,883.0,91.5,1.85,19.1,685.5,493.31,378.06
2018,5,12,9,0,897.0,94.0,1.7,19.4,731.0,544.4,417.82
2018,5,12,9,15,904.0,97.5,1.65,19.55,770.0,592.53,454.7
2018,5,12,9,30,911.0,101.0,1.6,19.7,809.0,639.85,489.82
2018,5,12,9,45,914.5,105.0,1.6,19.85,842.0,684.39,522.24
2018,5,12,10,0,918.0,109.0,1.6,20.0,875.0,727.46,552.76
2018,5,12,10,15,923.5,110.5,1.75,19.95,902.5,768.03,581.02
2018,5,12,10,30,929.0,112.0,1.9,19.9,930.0,806.92,608.04
2018,5,12,10,45,932.5,113.0,2.05,19.85,950.0,841.93,632.34
2018,5,12,11,0,936.0,114.0,2.2,19.8,970.0,874.8,655.19
2018,5,12,11,15,938.5,114.5,2.4,19.7,983.0,904.08,676.2
2018,5,12,11,30,941.0,115.0,2.6,19.6,996.0,930.91,695.62
2018,5,12,11,45,940.5,116.0,2.8,19.5,1000.5,952.98,711.91
2018,5,12,12,0,940.0,117.0,3.0,19.4,1005.0,972.27,726.44
2018,5,12,12,15,934.0,120.0,3.15,19.25,1000.5,985.59,736.82
2018,5,12,12,30,928.0,123.0,3.3,19.1,996.0,995.88,745.32
2018,5,12,12,45,918.5,127.0,3.5,19.0,983.5,1000.83,750.59
2018,5,12,13,0,909.0,131.0,3.7,18.9,971.0,1002.74,753.92
2018,5,12,13,15,904.5,130.5,3.8,18.7,953.0,1001.89,755.09
2018,5,12,13,30,900.0,130.0,3.9,18.5,935.0,998.03,754.34
2018,5,12,13,45,892.5,129.0,4.0,18.35,909.0,987.84,749.24
2018,5,12,14,0,885.0,128.0,4.1,18.2,883.0,974.77,742.27
2018,5,12,14,15,876.5,126.5,4.05,18.05,851.5,957.45,731.57
2018,5,12,14,30,868.0,125.0,4.0,17.9,820.0,937.48,719.12
2018,5,12,14,45,856.5,123.5,3.95,17.7,782.5,917.69,706.98
2018,5,12,15,0,845.0,122.0,3.9,17.5,745.0,890.23,689.47
2018,5,12,15,15,831.0,119.0,3.9,17.5,702.0,856.84,667.49
2018,5,12,15,30,817.0,116.0,3.9,17.5,659.0,821.61,644.08
2018,5,12,15,45,798.0,112.5,3.65,17.15,611.5,780.17,615.67
2018,5,12,16,0,779.0,109.0,3.4,16.8,564.0,737.61,586.21
2018,5,12,16,15,754.0,105.0,3.3,16.6,514.0,689.18,552.35
2018,5,12,16,30,729.0,101.0,3.2,16.4,464.0,643.37,519.75
2018,5,12,16,45,696.0,96.0,3.05,16.2,412.0,588.56,478.14
2018,5,12,17,0,663.0,91.0,2.9,16.0,360.0,534.79,436.38
2018,5,12,17,15,617.5,85.0,2.8,15.7,308.0,473.91,388.1
2018,5,12,17,30,572.0,79.0,2.7,15.4,256.0,415.73,340.52
2018,5,12,17,45,507.5,71.0,2.6,15.1,206.5,348.87,284.49
2018,5,12,18,0,443.0,63.0,2.5,14.8,157.0,287.04,231.04
2018,5,12,18,15,348.5,52.0,2.35,14.5,113.5,214.72,168.27
2018,5,12,18,30,254.0,41.0,2.2,14.2,70.0,153.5,113.41
2018,5,12,18,45,150.0,26.0,2.1,13.85,41.0,87.66,34.46
2018,5,12,19,0,46.0,11.0,2.0,13.5,12.0,22.73,0.0
2018,5,12,19,15,23.0,5.5,2.0,13.35,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
