Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,2.95,12.6,4.5,4.42,0.0
2018,5,13,5,30,0.0,9.0,3.1,12.7,9.0,8.67,0.47
2018,5,13,5,45,0.0,16.0,3.25,12.75,16.0,15.43,7.72
2018,5,13,6,0,0.0,23.0,3.4,12.8,23.0,22.19,14.07
2018,5,13,6,15,0.0,35.0,3.4,12.85,35.0,33.79,24.68
2018,5,13,6,30,0.0,47.0,3.4,12.9,47.0,45.4,33.36
2018,5,13,6,45,7.5,84.0,3.4,13.0,87.0,80.11,62.68
2018,5,13,7,0,15.0,121.0,3.4,13.1,127.0,114.38,91.05
2018,5,13,7,15,18.5,143.0,3.3,13.25,151.0,136.13,108.74
2018,5,13,7,30,22.0,165.0,3.2,13.4,175.0,158.37,126.67
2018,5,13,7,45,32.5,188.0,3.15,13.6,205.0,179.31,143.13
2018,5,13,8,0,43.0,211.0,3.1,13.8,235.0,205.65,163.96
2018,5,13,8,15,42.0,227.5,3.1,14.0,252.5,223.43,177.94
2018,5,13,8,30,41.0,244.0,3.1,14.2,270.0,241.13,191.71
2018,5,13,8,45,41.0,261.0,3.05,14.45,288.5,259.66,205.91
2018,5,13,9,0,41.0,278.0,3.0,14.7,307.0,278.25,219.99
2018,5,13,9,15,58.5,308.0,3.05,14.9,352.0,318.13,250.87
2018,5,13,9,30,76.0,338.0,3.1,15.1,397.0,359.78,282.75
2018,5,13,9,45,184.5,351.5,3.1,15.3,503.5,443.6,348.31
2018,5,13,10,0,293.0,365.0,3.1,15.5,610.0,536.4,419.39
2018,5,13,10,15,554.5,263.0,3.15,15.6,745.0,642.45,503.86
2018,5,13,10,30,816.0,161.0,3.2,15.7,880.0,768.09,599.83
2018,5,13,10,45,862.0,140.5,3.25,15.8,915.5,813.35,630.7
2018,5,13,11,0,908.0,120.0,3.3,15.9,951.0,858.94,662.12
2018,5,13,11,15,911.0,120.0,3.35,15.95,964.0,887.4,681.45
2018,5,13,11,30,914.0,120.0,3.4,16.0,977.0,913.51,699.26
2018,5,13,11,45,915.5,120.5,3.45,16.05,983.0,936.3,714.8
2018,5,13,12,0,917.0,121.0,3.5,16.1,989.0,956.46,728.6
2018,5,13,12,15,908.0,127.0,3.55,16.1,984.5,969.56,737.78
2018,5,13,12,30,899.0,133.0,3.6,16.1,980.0,979.68,745.08
2018,5,13,12,45,885.0,140.0,3.6,16.1,966.5,983.11,747.58
2018,5,13,13,0,871.0,147.0,3.6,16.1,953.0,983.57,748.24
2018,5,13,13,15,868.0,145.5,3.6,16.05,936.0,983.19,748.61
2018,5,13,13,30,865.0,144.0,3.6,16.0,919.0,979.91,747.13
2018,5,13,13,45,860.0,141.5,3.65,15.9,894.5,970.83,742.28
2018,5,13,14,0,855.0,139.0,3.7,15.8,870.0,958.92,735.61
2018,5,13,14,15,847.0,137.0,3.7,15.75,839.0,947.53,728.94
2018,5,13,14,30,839.0,135.0,3.7,15.7,808.0,928.04,716.71
2018,5,13,14,45,829.0,131.5,3.7,15.6,771.0,902.62,700.52
2018,5,13,15,0,819.0,128.0,3.7,15.5,734.0,874.9,682.71
2018,5,13,15,15,804.0,125.5,3.7,15.5,691.5,841.81,660.73
2018,5,13,15,30,789.0,123.0,3.7,15.5,649.0,807.01,637.41
2018,5,13,15,45,771.5,119.0,3.7,15.2,603.0,767.04,610.78
2018,5,13,16,0,754.0,115.0,3.7,14.9,557.0,728.72,585.04
2018,5,13,16,15,731.5,110.0,3.65,14.75,508.0,681.98,552.06
2018,5,13,16,30,709.0,105.0,3.6,14.6,459.0,634.96,517.91
2018,5,13,16,45,678.0,99.5,3.6,14.4,408.0,581.66,477.44
2018,5,13,17,0,647.0,94.0,3.6,14.2,357.0,529.27,436.61
2018,5,13,17,15,574.0,90.0,3.55,13.95,299.5,455.07,376.87
2018,5,13,17,30,501.0,86.0,3.5,13.7,242.0,385.86,319.65
2018,5,13,17,45,469.0,75.0,3.45,13.5,199.5,334.97,276.03
2018,5,13,18,0,437.0,64.0,3.4,13.3,157.0,286.27,232.67
2018,5,13,18,15,346.0,52.5,3.35,13.1,114.0,214.88,170.01
2018,5,13,18,30,255.0,41.0,3.3,12.9,71.0,154.14,115.2
2018,5,13,18,45,152.5,26.5,3.2,12.75,42.0,89.83,40.43
2018,5,13,19,0,50.0,12.0,3.1,12.6,13.0,24.85,0.0
2018,5,13,19,15,25.0,6.0,3.1,12.55,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.35,11.05,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.5,2.25,11.15,3.5,3.44,0.0
2018,5,14,5,30,0.0,5.0,2.2,11.2,5.0,4.82,0.0
2018,5,14,5,45,0.0,8.0,2.1,11.3,8.0,7.71,1.08
2018,5,14,6,0,0.0,11.0,2.0,11.4,11.0,10.6,3.84
2018,5,14,6,15,0.0,16.0,1.95,11.55,16.0,15.43,8.31
2018,5,14,6,30,0.0,21.0,1.9,11.7,21.0,20.26,11.9
2018,5,14,6,45,0.0,42.5,1.85,11.9,42.5,41.04,29.82
2018,5,14,7,0,0.0,64.0,1.8,12.1,64.0,61.86,47.53
2018,5,14,7,15,0.0,72.0,1.85,12.3,72.0,69.61,53.91
2018,5,14,7,30,0.0,80.0,1.9,12.5,80.0,77.37,60.22
2018,5,14,7,45,0.0,88.5,1.95,12.7,88.5,85.55,66.81
2018,5,14,8,0,0.0,97.0,2.0,12.9,97.0,93.65,73.27
2018,5,14,8,15,0.0,119.0,2.1,13.1,119.0,114.4,90.13
2018,5,14,8,30,0.0,141.0,2.2,13.3,141.0,135.15,106.78
2018,5,14,8,45,0.5,151.0,2.35,13.5,151.5,144.99,114.4
2018,5,14,9,0,1.0,161.0,2.5,13.7,162.0,154.89,122.06
2018,5,14,9,15,4.5,187.0,2.6,13.9,190.5,181.53,143.19
2018,5,14,9,30,8.0,213.0,2.7,14.1,219.0,208.54,164.39
2018,5,14,9,45,12.0,244.0,2.85,14.3,253.5,240.93,189.68
2018,5,14,10,0,16.0,275.0,3.0,14.5,288.0,273.75,215.07
2018,5,14,10,15,22.0,305.5,3.1,14.6,324.5,307.98,241.45
2018,5,14,10,30,28.0,336.0,3.2,14.7,361.0,340.61,266.39
2018,5,14,10,45,27.5,344.0,3.3,14.85,369.0,350.18,273.31
2018,5,14,11,0,27.0,352.0,3.4,15.0,377.0,359.74,280.33
2018,5,14,11,15,34.0,369.0,3.5,15.05,400.5,384.25,299.09
2018,5,14,11,30,41.0,386.0,3.6,15.1,424.0,409.28,318.15
2018,5,14,11,45,94.0,425.0,3.65,15.15,513.5,497.19,385.87
2018,5,14,12,0,147.0,464.0,3.7,15.2,603.0,589.93,455.56
2018,5,14,12,15,170.0,468.0,3.75,15.25,628.5,620.89,478.58
2018,5,14,12,30,193.0,472.0,3.8,15.3,654.0,652.01,501.96
2018,5,14,12,45,191.0,466.5,3.8,15.3,645.0,649.78,500.38
2018,5,14,13,0,189.0,461.0,3.8,15.3,636.0,646.73,498.45
2018,5,14,13,15,301.0,402.0,3.85,15.25,675.0,703.42,544.69
2018,5,14,13,30,413.0,343.0,3.9,15.2,714.0,759.25,589.56
2018,5,14,13,45,554.0,276.0,4.0,15.15,759.0,826.11,643.15
2018,5,14,14,0,695.0,209.0,4.1,15.1,804.0,890.95,693.11
2018,5,14,14,15,771.0,168.0,4.1,14.95,806.0,910.11,707.6
2018,5,14,14,30,847.0,127.0,4.1,14.8,808.0,922.43,717.71
2018,5,14,14,45,837.5,124.0,4.15,14.7,771.5,903.25,705.79
2018,5,14,15,0,828.0,121.0,4.2,14.6,735.0,876.31,688.54
2018,5,14,15,15,813.5,119.0,4.2,14.6,693.0,843.99,666.87
2018,5,14,15,30,799.0,117.0,4.2,14.6,651.0,809.91,643.82
2018,5,14,15,45,782.5,112.5,4.2,14.35,605.0,769.91,616.76
2018,5,14,16,0,766.0,108.0,4.2,14.1,559.0,728.69,588.54
2018,5,14,16,15,744.5,103.5,4.2,13.9,510.5,682.75,556.18
2018,5,14,16,30,723.0,99.0,4.2,13.7,462.0,639.06,524.97
2018,5,14,16,45,693.0,94.5,4.2,13.55,411.5,587.04,485.02
2018,5,14,17,0,663.0,90.0,4.2,13.4,361.0,535.85,444.69
2018,5,14,17,15,621.0,83.5,4.2,13.15,310.0,476.38,396.69
2018,5,14,17,30,579.0,77.0,4.2,12.9,259.0,419.34,349.19
2018,5,14,17,45,494.0,71.5,4.2,12.7,206.5,344.57,285.53
2018,5,14,18,0,409.0,66.0,4.2,12.5,154.0,275.02,224.9
2018,5,14,18,15,211.5,52.0,4.1,12.3,97.0,160.06,126.93
2018,5,14,18,30,14.0,38.0,4.0,12.1,40.0,46.7,32.44
2018,5,14,18,45,10.5,23.0,3.95,11.95,24.0,28.17,10.73
2018,5,14,19,0,7.0,8.0,3.9,11.8,8.0,9.71,0.0
2018,5,14,19,15,3.5,4.0,3.9,11.75,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,2.55,11.35,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,2.5,11.4,2.0,0.0,0.0
2018,5,15,5,15,3.0,4.0,2.5,11.6,4.0,3.93,0.0
2018,5,15,5,30,0.0,6.0,2.5,11.8,6.0,5.78,0.0
2018,5,15,5,45,0.0,10.0,2.5,12.0,10.0,9.64,2.76
2018,5,15,6,0,0.0,14.0,2.5,12.2,14.0,13.5,6.4
2018,5,15,6,15,0.0,21.0,2.45,12.35,21.0,20.26,12.61
2018,5,15,6,30,0.0,28.0,2.4,12.5,28.0,27.02,17.66
2018,5,15,6,45,0.0,54.5,2.3,12.65,54.5,52.65,39.65
2018,5,15,7,0,0.0,81.0,2.2,12.8,81.0,77.78,60.89
2018,5,15,7,15,3.0,115.0,2.2,12.95,116.5,109.37,87.09
2018,5,15,7,30,6.0,149.0,2.2,13.1,152.0,141.16,113.03
2018,5,15,7,45,16.0,178.0,2.2,13.25,186.5,170.9,136.7
2018,5,15,8,0,26.0,207.0,2.2,13.4,221.0,201.78,161.09
2018,5,15,8,15,23.5,217.0,2.25,13.6,230.5,212.37,169.16
2018,5,15,8,30,21.0,227.0,2.3,13.8,240.0,222.6,176.89
2018,5,15,8,45,19.0,235.0,2.35,13.95,247.5,230.94,183.08
2018,5,15,9,0,17.0,243.0,2.4,14.1,255.0,239.0,189.0
2018,5,15,9,15,55.5,296.5,2.5,14.3,339.5,306.6,242.07
2018,5,15,9,30,94.0,350.0,2.6,14.5,424.0,381.68,299.9
2018,5,15,9,45,116.5,377.0,2.7,14.65,472.5,423.08,331.21
2018,5,15,10,0,139.0,404.0,2.8,14.8,521.0,470.03,366.56
2018,5,15,10,15,205.5,409.5,2.9,14.9,588.5,531.21,413.46
2018,5,15,10,30,272.0,415.0,3.0,15.0,656.0,594.56,461.45
2018,5,15,10,45,482.5,326.5,3.1,15.15,765.0,690.28,537.06
2018,5,15,11,0,693.0,238.0,3.2,15.3,874.0,796.95,618.97
2018,5,15,11,15,782.5,190.5,3.35,15.35,918.5,848.98,656.38
2018,5,15,11,30,872.0,143.0,3.5,15.4,963.0,901.02,692.97
2018,5,15,11,45,884.0,137.5,3.6,15.5,972.5,926.71,710.6
2018,5,15,12,0,896.0,132.0,3.7,15.6,982.0,950.2,726.94
2018,5,15,12,15,897.0,130.5,3.8,15.6,980.0,964.98,737.62
2018,5,15,12,30,898.0,129.0,3.9,15.6,978.0,977.0,746.55
2018,5,15,12,45,897.5,127.5,4.0,15.65,968.5,984.75,752.54
2018,5,15,13,0,897.0,126.0,4.1,15.7,959.0,989.57,756.65
2018,5,15,13,15,894.0,125.0,4.15,15.65,942.0,989.54,757.54
2018,5,15,13,30,891.0,124.0,4.2,15.6,925.0,986.55,756.53
2018,5,15,13,45,887.5,122.0,4.3,15.55,901.5,979.11,752.85
2018,5,15,14,0,884.0,120.0,4.4,15.5,878.0,968.75,747.63
2018,5,15,14,15,878.0,117.5,4.4,15.4,847.5,952.66,737.73
2018,5,15,14,30,872.0,115.0,4.4,15.3,817.0,933.85,726.02
2018,5,15,14,45,864.5,112.0,4.45,15.2,781.0,910.52,711.54
2018,5,15,15,0,857.0,109.0,4.5,15.1,745.0,884.75,695.29
2018,5,15,15,15,844.0,106.0,4.5,15.1,702.5,851.92,673.24
2018,5,15,15,30,831.0,103.0,4.5,15.1,660.0,822.29,653.44
2018,5,15,15,45,817.0,99.5,4.45,14.8,615.0,784.48,627.87
2018,5,15,16,0,803.0,96.0,4.4,14.5,570.0,745.24,601.02
2018,5,15,16,15,785.0,91.5,4.4,14.35,521.5,700.67,569.69
2018,5,15,16,30,767.0,87.0,4.4,14.2,473.0,655.38,537.32
2018,5,15,16,45,740.5,82.0,4.35,14.05,422.0,603.33,498.2
2018,5,15,17,0,714.0,77.0,4.3,13.9,371.0,551.74,457.53
2018,5,15,17,15,676.5,71.5,4.25,13.75,319.5,496.13,412.37
2018,5,15,17,30,639.0,66.0,4.2,13.6,268.0,440.37,365.78
2018,5,15,17,45,581.5,60.0,4.15,13.45,218.0,376.29,310.89
2018,5,15,18,0,524.0,54.0,4.1,13.3,168.0,316.65,258.12
2018,5,15,18,15,437.5,45.5,4.0,13.15,124.0,247.03,196.2
2018,5,15,18,30,351.0,37.0,3.9,13.0,80.0,185.3,139.73
2018,5,15,18,45,224.5,25.0,3.75,12.85,48.0,112.22,60.14
2018,5,15,19,0,98.0,13.0,3.6,12.7,16.0,38.75,0.0
2018,5,15,19,15,49.0,6.5,3.5,12.6,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,16,4,45,14.0,2.5,3.0,11.5,2.5,0.0,0.0
2018,5,16,5,0,28.0,5.0,3.0,11.6,5.0,4.91,0.0
2018,5,16,5,15,142.0,18.0,3.1,11.9,29.0,17.69,0.0
2018,5,16,5,30,256.0,31.0,3.2,12.2,53.0,25.17,13.67
2018,5,16,5,45,361.5,40.5,3.3,12.5,94.0,31.03,21.4
2018,5,16,6,0,467.0,50.0,3.4,12.8,135.0,36.57,26.88
2018,5,16,6,15,483.0,61.5,3.35,12.95,173.5,43.48,33.36
2018,5,16,6,30,499.0,73.0,3.3,13.1,212.0,65.79,41.07
2018,5,16,6,45,588.0,75.5,3.3,13.25,272.0,100.32,57.42
2018,5,16,7,0,677.0,78.0,3.3,13.4,332.0,144.14,86.73
2018,5,16,7,15,721.5,80.0,3.3,13.6,386.5,192.06,125.49
2018,5,16,7,30,766.0,82.0,3.3,13.8,441.0,240.95,167.55
2018,5,16,7,45,790.5,85.0,3.25,13.95,492.0,289.59,211.2
2018,5,16,8,0,815.0,88.0,3.2,14.1,543.0,340.43,256.63
2018,5,16,8,15,833.0,91.0,3.2,14.3,591.5,390.81,301.19
2018,5,16,8,30,851.0,94.0,3.2,14.5,640.0,446.22,348.62
2018,5,16,8,45,864.5,97.0,3.2,14.65,684.5,496.31,390.9
2018,5,16,9,0,878.0,100.0,3.2,14.8,729.0,546.62,432.24
2018,5,16,9,15,882.5,105.0,3.25,14.95,767.0,593.68,470.1
2018,5,16,9,30,887.0,110.0,3.3,15.1,805.0,639.76,506.26
2018,5,16,9,45,887.0,117.0,3.35,15.25,837.0,683.59,539.82
2018,5,16,10,0,887.0,124.0,3.4,15.4,869.0,725.76,571.41
2018,5,16,10,15,894.5,125.0,3.45,15.5,897.0,766.07,599.93
2018,5,16,10,30,902.0,126.0,3.5,15.6,925.0,804.92,626.93
2018,5,16,10,45,907.5,126.0,3.6,15.7,945.5,839.62,651.05
2018,5,16,11,0,913.0,126.0,3.7,15.8,966.0,872.38,673.74
2018,5,16,11,15,916.5,126.5,3.65,15.85,979.5,901.82,693.34
2018,5,16,11,30,920.0,127.0,3.6,15.9,993.0,928.93,711.24
2018,5,16,11,45,922.5,126.5,3.6,15.95,999.0,951.76,726.46
2018,5,16,12,0,925.0,126.0,3.6,16.0,1005.0,971.99,739.95
2018,5,16,12,15,921.5,127.5,3.6,16.0,1001.5,985.89,749.31
2018,5,16,12,30,918.0,129.0,3.6,16.0,998.0,996.88,756.83
2018,5,16,12,45,912.0,131.5,3.6,16.05,987.0,1003.53,761.38
2018,5,16,13,0,906.0,134.0,3.6,16.1,976.0,1007.21,764.06
2018,5,16,13,15,903.5,132.5,3.65,16.05,959.0,1007.27,765.07
2018,5,16,13,30,901.0,131.0,3.7,16.0,942.0,1004.32,764.18
2018,5,16,13,45,897.5,128.0,3.8,16.0,917.5,995.89,759.88
2018,5,16,14,0,894.0,125.0,3.9,16.0,893.0,984.48,753.65
2018,5,16,14,15,888.0,122.0,3.9,15.95,862.0,967.83,743.37
2018,5,16,14,30,882.0,119.0,3.9,15.9,831.0,948.41,731.27
2018,5,16,14,45,874.0,116.0,3.95,15.8,794.0,924.52,716.52
2018,5,16,15,0,866.0,113.0,4.0,15.7,757.0,898.17,700.01
2018,5,16,15,15,852.5,110.5,4.0,15.7,714.5,870.51,681.99
2018,5,16,15,30,839.0,108.0,4.0,15.7,672.0,835.73,658.75
2018,5,16,15,45,823.5,104.5,4.05,15.45,625.5,796.51,632.95
2018,5,16,16,0,808.0,101.0,4.1,15.2,579.0,755.93,605.78
2018,5,16,16,15,788.0,96.0,4.1,15.05,529.0,709.15,573.13
2018,5,16,16,30,768.0,91.0,4.1,14.9,479.0,661.78,539.49
2018,5,16,16,45,739.0,86.5,4.1,14.7,427.5,608.57,499.96
2018,5,16,17,0,710.0,82.0,4.1,14.5,376.0,558.47,460.92
2018,5,16,17,15,670.0,77.0,4.1,14.3,324.0,499.94,413.96
2018,5,16,17,30,630.0,72.0,4.1,14.1,272.0,443.61,367.38
2018,5,16,17,45,573.0,65.0,4.1,13.9,222.0,378.88,312.43
2018,5,16,18,0,516.0,58.0,4.1,13.7,172.0,318.51,259.43
2018,5,16,18,15,427.5,49.0,4.0,13.45,127.0,247.61,196.78
2018,5,16,18,30,339.0,40.0,3.9,13.2,82.0,184.67,139.75
2018,5,16,18,45,214.0,27.0,3.85,13.0,49.5,112.03,63.48
2018,5,16,19,0,89.0,14.0,3.8,12.8,17.0,37.53,0.0
2018,5,16,19,15,44.5,7.0,3.75,12.65,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.0,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.1,5.0,4.91,0.0
2018,5,17,5,15,107.0,18.0,3.25,12.3,26.5,17.69,0.0
2018,5,17,5,30,194.0,31.0,3.4,12.5,48.0,24.12,13.18
2018,5,17,5,45,167.5,30.5,3.5,12.7,52.0,22.61,14.09
2018,5,17,6,0,141.0,30.0,3.6,12.9,56.0,21.4,13.42
2018,5,17,6,15,70.5,35.5,3.65,13.0,48.5,28.96,20.38
2018,5,17,6,30,0.0,41.0,3.7,13.1,41.0,39.59,28.38
2018,5,17,6,45,0.0,56.5,3.75,13.25,56.5,54.59,41.18
2018,5,17,7,0,0.0,72.0,3.8,13.4,72.0,69.61,53.82
2018,5,17,7,15,0.0,67.0,3.85,13.55,67.0,64.76,49.52
2018,5,17,7,30,0.0,62.0,3.9,13.7,62.0,59.93,45.24
2018,5,17,7,45,0.0,85.0,3.9,13.8,85.0,82.22,63.77
2018,5,17,8,0,0.0,108.0,3.9,13.9,108.0,103.95,81.58
2018,5,17,8,15,0.0,125.5,3.9,14.05,125.5,120.48,94.88
2018,5,17,8,30,0.0,143.0,3.9,14.2,143.0,137.04,108.09
2018,5,17,8,45,1.5,155.5,3.95,14.3,156.5,149.69,118.05
2018,5,17,9,0,3.0,168.0,4.0,14.4,170.0,162.51,128.11
2018,5,17,9,15,5.5,187.0,4.0,14.5,191.0,182.15,143.62
2018,5,17,9,30,8.0,206.0,4.0,14.6,212.0,202.07,159.25
2018,5,17,9,45,11.0,230.5,4.0,14.7,239.5,227.74,179.36
2018,5,17,10,0,14.0,255.0,4.0,14.8,267.0,253.74,199.57
2018,5,17,10,15,19.0,288.5,4.0,14.9,305.0,289.98,227.69
2018,5,17,10,30,24.0,322.0,4.0,15.0,343.0,324.7,254.35
2018,5,17,10,45,19.0,290.0,4.05,15.05,307.0,293.92,230.08
2018,5,17,11,0,14.0,258.0,4.1,15.1,271.0,260.35,203.72
2018,5,17,11,15,15.5,279.0,4.15,15.15,293.5,282.61,221.06
2018,5,17,11,30,17.0,300.0,4.2,15.2,316.0,305.04,238.35
2018,5,17,11,45,16.5,287.5,4.3,15.25,303.0,293.42,229.29
2018,5,17,12,0,16.0,275.0,4.4,15.3,290.0,281.63,220.17
2018,5,17,12,15,19.5,303.0,4.5,15.3,321.5,312.91,244.67
2018,5,17,12,30,23.0,331.0,4.6,15.3,353.0,348.06,271.96
2018,5,17,12,45,21.0,318.0,4.75,15.25,338.0,330.61,258.64
2018,5,17,13,0,19.0,305.0,4.9,15.2,323.0,316.55,248.03
2018,5,17,13,15,15.0,270.0,5.0,15.15,284.0,278.59,218.62
2018,5,17,13,30,11.0,235.0,5.1,15.1,245.0,240.41,188.79
2018,5,17,13,45,12.0,245.5,5.25,15.05,256.0,252.07,198.38
2018,5,17,14,0,13.0,256.0,5.4,15.0,267.0,263.8,207.99
2018,5,17,14,15,12.5,249.5,5.5,14.9,260.0,257.1,203.06
2018,5,17,14,30,12.0,243.0,5.6,14.8,253.0,250.38,198.15
2018,5,17,14,45,48.0,244.5,5.7,14.7,281.0,291.64,233.1
2018,5,17,15,0,84.0,246.0,5.8,14.6,309.0,333.46,268.28
2018,5,17,15,15,144.0,237.0,5.8,14.6,337.0,375.37,304.29
2018,5,17,15,30,204.0,228.0,5.8,14.6,365.0,422.61,344.14
2018,5,17,15,45,230.0,224.0,5.85,14.3,368.5,435.3,355.94
2018,5,17,16,0,256.0,220.0,5.9,14.0,372.0,445.9,366.16
2018,5,17,16,15,247.5,201.5,5.9,13.85,338.0,411.99,339.91
2018,5,17,16,30,239.0,183.0,5.9,13.7,304.0,377.91,313.26
2018,5,17,16,45,245.5,169.5,5.95,13.5,282.5,359.68,299.42
2018,5,17,17,0,252.0,156.0,6.0,13.3,261.0,340.44,284.33
2018,5,17,17,15,260.0,134.0,5.95,13.15,229.5,311.02,260.36
2018,5,17,17,30,268.0,112.0,5.9,13.0,198.0,280.22,234.48
2018,5,17,17,45,258.5,93.5,5.9,12.8,164.5,243.45,202.55
2018,5,17,18,0,249.0,75.0,5.9,12.6,131.0,207.02,169.95
2018,5,17,18,15,198.0,59.0,5.8,12.5,96.5,157.13,125.36
2018,5,17,18,30,147.0,43.0,5.7,12.4,62.0,111.88,84.5
2018,5,17,18,45,89.0,28.0,5.55,12.3,38.0,68.85,39.58
2018,5,17,19,0,31.0,13.0,5.4,12.2,14.0,21.12,0.0
2018,5,17,19,15,15.5,6.5,5.3,12.2,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.1,1.0,0.98,0.0
2018,5,18,5,15,0.0,4.0,4.05,12.2,4.0,3.93,0.0
2018,5,18,5,30,0.0,7.0,4.1,12.3,7.0,6.74,0.0
2018,5,18,5,45,0.0,11.0,4.15,12.35,11.0,10.6,3.63
2018,5,18,6,0,0.0,15.0,4.2,12.4,15.0,14.46,7.27
2018,5,18,6,15,0.0,19.5,4.2,12.5,19.5,18.81,11.29
2018,5,18,6,30,0.0,24.0,4.2,12.6,24.0,23.15,14.31
2018,5,18,6,45,0.0,40.0,4.15,12.65,40.0,38.62,27.6
2018,5,18,7,0,0.0,56.0,4.1,12.7,56.0,54.11,40.77
2018,5,18,7,15,0.0,74.0,4.05,12.8,74.0,71.55,55.43
2018,5,18,7,30,0.0,92.0,4.0,12.9,92.0,88.64,69.6
2018,5,18,7,45,0.0,104.5,3.95,13.0,104.5,100.47,79.22
2018,5,18,8,0,0.0,117.0,3.9,13.1,117.0,112.33,88.77
2018,5,18,8,15,0.0,125.0,3.85,13.25,125.0,120.02,94.78
2018,5,18,8,30,0.0,133.0,3.8,13.4,133.0,127.72,100.76
2018,5,18,8,45,0.5,142.0,3.7,13.55,142.5,136.61,107.67
2018,5,18,9,0,1.0,151.0,3.6,13.7,152.0,145.55,114.61
2018,5,18,9,15,3.5,170.0,3.6,13.85,173.0,165.1,130.14
2018,5,18,9,30,6.0,189.0,3.6,14.0,194.0,184.92,145.77
2018,5,18,9,45,9.5,218.5,3.55,14.15,226.5,215.52,169.9
2018,5,18,10,0,13.0,248.0,3.5,14.3,259.0,246.5,194.05
2018,5,18,10,15,18.5,284.0,3.55,14.45,300.0,285.42,224.28
2018,5,18,10,30,24.0,320.0,3.6,14.6,341.0,322.88,253.06
2018,5,18,10,45,25.5,333.0,3.6,14.75,356.0,338.47,264.65
2018,5,18,11,0,27.0,346.0,3.6,14.9,371.0,354.26,276.42
2018,5,18,11,15,27.0,353.0,3.7,14.95,378.0,363.24,283.12
2018,5,18,11,30,27.0,360.0,3.8,15.0,385.0,372.24,289.88
2018,5,18,11,45,23.0,337.0,3.9,15.1,358.5,348.58,271.59
2018,5,18,12,0,19.0,314.0,4.0,15.2,332.0,322.31,251.33
2018,5,18,12,15,15.5,280.5,4.15,15.15,295.0,287.24,224.38
2018,5,18,12,30,12.0,247.0,4.3,15.1,258.0,251.79,196.9
2018,5,18,12,45,16.5,281.5,4.45,15.1,297.0,290.41,227.46
2018,5,18,13,0,21.0,316.0,4.6,15.1,336.0,329.37,257.97
2018,5,18,13,15,22.0,317.0,4.65,15.05,337.5,331.98,260.21
2018,5,18,13,30,23.0,318.0,4.7,15.0,339.0,340.64,267.25
2018,5,18,13,45,30.0,314.0,4.75,14.9,340.5,344.42,270.92
2018,5,18,14,0,37.0,310.0,4.8,14.8,342.0,348.0,274.5
2018,5,18,14,15,41.0,319.0,4.9,14.7,353.0,362.09,286.14
2018,5,18,14,30,45.0,328.0,5.0,14.6,364.0,376.24,297.87
2018,5,18,14,45,202.0,241.5,5.05,14.45,393.5,444.58,358.71
2018,5,18,15,0,359.0,155.0,5.1,14.3,423.0,497.15,406.63
2018,5,18,15,15,312.5,158.0,5.1,14.3,382.0,453.33,371.37
2018,5,18,15,30,266.0,161.0,5.1,14.3,341.0,410.85,337.12
2018,5,18,15,45,136.0,169.5,5.25,14.0,261.5,290.54,238.0
2018,5,18,16,0,6.0,178.0,5.4,13.7,182.0,180.98,144.98
2018,5,18,16,15,36.0,169.5,5.5,13.5,188.5,201.26,163.48
2018,5,18,16,30,66.0,161.0,5.6,13.3,195.0,213.49,175.14
2018,5,18,16,45,133.5,150.5,5.65,13.1,209.5,254.07,211.04
2018,5,18,17,0,201.0,140.0,5.7,12.9,224.0,289.49,242.08
2018,5,18,17,15,203.0,128.0,5.7,12.75,203.0,270.22,226.11
2018,5,18,17,30,205.0,116.0,5.7,12.6,182.0,250.54,209.35
2018,5,18,17,45,191.5,97.0,5.7,12.4,150.0,214.04,177.79
2018,5,18,18,0,178.0,78.0,5.7,12.2,118.0,178.33,146.15
2018,5,18,18,15,139.5,60.5,5.65,12.1,87.0,135.02,107.54
2018,5,18,18,30,101.0,43.0,5.6,12.0,56.0,95.0,71.59
2018,5,18,18,45,59.0,27.5,5.55,11.9,34.5,53.84,31.14
2018,5,18,19,0,17.0,12.0,5.5,11.8,13.0,16.4,0.0
2018,5,18,19,15,8.5,6.0,5.45,11.75,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,11.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.0,11.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.1,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.15,11.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.2,11.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,4,45,4.0,2.0,5.85,11.5,2.0,0.0,0.0
2018,5,19,5,0,8.0,4.0,5.8,11.5,4.0,3.93,0.0
2018,5,19,5,15,36.0,17.5,5.8,11.5,20.5,15.62,0.0
2018,5,19,5,30,64.0,31.0,5.8,11.5,37.0,27.21,16.21
2018,5,19,5,45,80.0,48.5,5.8,11.5,60.5,41.64,30.87
2018,5,19,6,0,96.0,66.0,5.8,11.5,84.0,55.75,44.14
2018,5,19,6,15,71.5,64.5,5.8,11.55,80.0,55.53,44.38
2018,5,19,6,30,47.0,63.0,5.8,11.6,76.0,57.18,42.56
2018,5,19,6,45,23.5,67.5,5.8,11.6,74.0,65.58,49.91
2018,5,19,7,0,0.0,72.0,5.8,11.6,72.0,69.61,54.2
2018,5,19,7,15,0.0,75.0,5.75,11.75,75.0,72.52,56.47
2018,5,19,7,30,0.0,78.0,5.7,11.9,78.0,75.43,58.71
2018,5,19,7,45,0.0,82.5,5.7,12.0,82.5,79.8,62.17
2018,5,19,8,0,0.0,87.0,5.7,12.1,87.0,84.17,65.6
2018,5,19,8,15,0.0,101.0,5.65,12.25,101.0,97.54,76.53
2018,5,19,8,30,0.0,115.0,5.6,12.4,115.0,110.84,87.3
2018,5,19,8,45,0.0,118.5,5.6,12.55,118.5,114.26,89.82
2018,5,19,9,0,0.0,122.0,5.6,12.7,122.0,117.67,92.35
2018,5,19,9,15,1.0,134.0,5.6,12.85,135.0,129.71,101.99
2018,5,19,9,30,2.0,146.0,5.6,13.0,148.0,141.87,111.67
2018,5,19,9,45,4.5,167.5,5.6,13.2,171.5,164.13,129.54
2018,5,19,10,0,7.0,189.0,5.6,13.4,195.0,186.64,147.49
2018,5,19,10,15,9.0,208.5,5.7,13.55,216.5,207.13,163.74
2018,5,19,10,30,11.0,228.0,5.8,13.7,238.0,227.83,180.08
2018,5,19,10,45,10.0,215.5,5.85,13.85,224.5,215.78,170.18
2018,5,19,11,0,9.0,203.0,5.9,14.0,211.0,203.53,160.19
2018,5,19,11,15,10.5,223.5,5.95,14.05,233.0,225.03,177.29
2018,5,19,11,30,12.0,244.0,6.0,14.1,255.0,246.69,194.42
2018,5,19,11,45,15.5,281.0,6.05,14.2,295.5,286.28,225.65
2018,5,19,12,0,19.0,318.0,6.1,14.3,336.0,326.22,256.92
2018,5,19,12,15,20.5,330.0,6.2,14.3,349.5,340.25,267.93
2018,5,19,12,30,22.0,342.0,6.3,14.3,363.0,354.36,279.06
2018,5,19,12,45,22.5,336.5,6.35,14.3,357.5,350.32,276.06
2018,5,19,13,0,23.0,331.0,6.4,14.3,352.0,351.18,276.95
2018,5,19,13,15,22.5,328.0,6.45,14.3,348.5,343.42,271.1
2018,5,19,13,30,22.0,325.0,6.5,14.3,345.0,340.6,269.14
2018,5,19,13,45,20.5,312.0,6.55,14.25,330.0,326.71,258.55
2018,5,19,14,0,19.0,299.0,6.6,14.2,315.0,312.71,247.87
2018,5,19,14,15,17.0,281.5,6.6,14.1,295.5,293.6,233.13
2018,5,19,14,30,15.0,264.0,6.6,14.0,276.0,274.4,218.28
2018,5,19,14,45,13.5,247.0,6.65,13.9,257.5,256.11,204.12
2018,5,19,15,0,12.0,230.0,6.7,13.8,239.0,237.79,189.85
2018,5,19,15,15,9.0,211.0,6.7,13.8,217.5,216.09,172.63
2018,5,19,15,30,6.0,192.0,6.7,13.8,196.0,194.46,155.37
2018,5,19,15,45,9.5,193.5,6.7,13.55,199.5,199.3,160.07
2018,5,19,16,0,13.0,195.0,6.7,13.3,203.0,204.15,164.78
2018,5,19,16,15,24.0,191.5,6.7,13.1,204.5,209.43,170.15
2018,5,19,16,30,35.0,188.0,6.7,12.9,206.0,221.33,180.96
2018,5,19,16,45,63.0,152.5,6.7,12.7,180.5,201.14,165.77
2018,5,19,17,0,91.0,117.0,6.7,12.5,155.0,185.18,153.7
2018,5,19,17,15,45.5,65.0,6.65,12.3,84.0,96.79,78.25
2018,5,19,17,30,0.0,13.0,6.6,12.1,13.0,12.54,5.17
2018,5,19,17,45,0.0,10.5,6.55,11.9,10.5,10.12,3.09
2018,5,19,18,0,0.0,8.0,6.5,11.7,8.0,7.71,0.98
2018,5,19,18,15,0.0,6.5,6.4,11.6,6.5,6.26,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.5,5.0,4.82,0.0
2018,5,19,18,45,2.0,5.0,6.25,11.4,5.0,5.5,0.0
2018,5,19,19,0,4.0,5.0,6.2,11.3,5.0,6.01,0.0
2018,5,19,19,15,2.0,2.5,6.15,11.3,2.5,2.46,0.0
2018,5,19,19,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.15,11.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.15,11.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.85,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.9,11.45,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.9,11.5,1.0,0.98,0.0
2018,5,20,5,15,0.0,3.0,5.9,11.55,3.0,2.89,0.0
2018,5,20,5,30,0.0,5.0,5.9,11.6,5.0,4.82,0.0
2018,5,20,5,45,0.0,7.5,5.95,11.7,7.5,7.23,0.69
2018,5,20,6,0,0.0,10.0,6.0,11.8,10.0,9.64,2.97
2018,5,20,6,15,0.0,15.0,6.0,11.85,15.0,14.46,7.4
2018,5,20,6,30,0.0,20.0,6.0,11.9,20.0,19.29,11.01
2018,5,20,6,45,0.0,44.0,5.95,11.95,44.0,42.49,30.99
2018,5,20,7,0,0.0,68.0,5.9,12.0,68.0,65.73,50.8
2018,5,20,7,15,0.0,63.0,5.9,12.1,63.0,60.89,46.5
2018,5,20,7,30,0.0,58.0,5.9,12.2,58.0,56.06,42.21
2018,5,20,7,45,0.0,60.5,5.85,12.25,60.5,58.49,44.1
2018,5,20,8,0,0.0,63.0,5.8,12.3,63.0,60.92,45.98
2018,5,20,8,15,0.0,83.5,5.8,12.3,83.5,80.79,62.51
2018,5,20,8,30,0.0,104.0,5.8,12.3,104.0,100.46,78.71
2018,5,20,8,45,1.0,123.5,5.75,12.35,124.0,119.46,94.2
2018,5,20,9,0,2.0,143.0,5.7,12.4,144.0,138.56,109.68
2018,5,20,9,15,7.5,189.0,5.75,12.45,194.5,185.22,147.61
2018,5,20,9,30,13.0,235.0,5.8,12.5,245.0,232.29,185.44
2018,5,20,9,45,15.5,253.0,5.85,12.6,265.5,251.82,200.77
2018,5,20,10,0,18.0,271.0,5.9,12.7,286.0,271.61,216.29
2018,5,20,10,15,19.0,279.5,5.9,12.85,296.0,281.61,223.87
2018,5,20,10,30,20.0,288.0,5.9,13.0,306.0,291.67,231.52
2018,5,20,10,45,78.0,341.0,5.95,13.15,413.0,387.9,308.81
2018,5,20,11,0,136.0,394.0,6.0,13.3,520.0,489.37,388.63
2018,5,20,11,15,186.0,412.0,6.05,13.4,586.5,555.49,440.35
2018,5,20,11,30,236.0,430.0,6.1,13.5,653.0,624.35,493.66
2018,5,20,11,45,271.0,434.5,6.15,13.65,692.0,669.14,528.0
2018,5,20,12,0,306.0,439.0,6.2,13.8,731.0,714.66,562.75
2018,5,20,12,15,385.5,416.0,6.25,13.85,783.0,775.07,610.33
2018,5,20,12,30,465.0,393.0,6.3,13.9,835.0,839.22,660.13
2018,5,20,12,45,362.5,412.5,6.4,13.9,755.0,765.27,602.88
2018,5,20,13,0,260.0,432.0,6.5,13.9,675.0,692.07,545.69
2018,5,20,13,15,226.5,430.0,6.55,13.8,639.0,656.05,518.53
2018,5,20,13,30,193.0,428.0,6.6,13.7,603.0,624.36,494.21
2018,5,20,13,45,174.5,419.0,6.65,13.6,574.0,599.26,475.4
2018,5,20,14,0,156.0,410.0,6.7,13.5,545.0,573.64,456.07
2018,5,20,14,15,134.5,384.0,6.7,13.3,497.5,526.88,420.53
2018,5,20,14,30,113.0,358.0,6.7,13.1,450.0,479.81,384.41
2018,5,20,14,45,80.0,309.5,6.7,12.9,373.0,389.52,313.6
2018,5,20,15,0,47.0,261.0,6.7,12.7,296.0,308.35,248.73
2018,5,20,15,15,64.5,259.5,6.7,12.7,305.0,322.28,261.28
2018,5,20,15,30,82.0,258.0,6.7,12.7,314.0,335.39,273.04
2018,5,20,15,45,42.0,197.5,6.65,12.45,226.0,236.43,192.28
2018,5,20,16,0,2.0,137.0,6.6,12.2,138.0,135.74,108.44
2018,5,20,16,15,9.5,153.5,6.6,12.1,158.5,158.71,128.3
2018,5,20,16,30,17.0,170.0,6.6,12.0,179.0,181.97,148.36
2018,5,20,16,45,20.0,154.5,6.6,11.95,164.0,168.16,137.38
2018,5,20,17,0,23.0,139.0,6.6,11.9,149.0,159.64,130.73
2018,5,20,17,15,140.0,124.5,6.6,11.85,171.5,221.25,185.36
2018,5,20,17,30,257.0,110.0,6.6,11.8,194.0,272.7,229.71
2018,5,20,17,45,272.5,92.5,6.6,11.75,167.5,250.34,209.71
2018,5,20,18,0,288.0,75.0,6.6,11.7,141.0,233.55,193.29
2018,5,20,18,15,233.0,61.0,6.6,11.65,106.0,181.88,146.76
2018,5,20,18,30,178.0,47.0,6.6,11.6,71.0,129.02,99.18
2018,5,20,18,45,105.0,31.5,6.55,11.6,44.0,80.34,51.54
2018,5,20,19,0,32.0,16.0,6.5,11.6,17.0,24.52,0.0
2018,5,20,19,15,16.0,8.0,6.4,11.55,8.5,7.86,0.0
2018,5,20,19,30,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,21,4,45,2.0,2.0,3.2,11.5,2.0,0.0,0.0
2018,5,21,5,0,4.0,4.0,3.1,11.5,4.0,3.93,0.0
2018,5,21,5,15,20.0,12.5,3.0,11.6,14.0,11.57,0.0
2018,5,21,5,30,36.0,21.0,2.9,11.7,24.0,19.22,10.1
2018,5,21,5,45,38.5,28.5,2.85,11.8,34.0,25.91,17.15
2018,5,21,6,0,41.0,36.0,2.8,11.9,44.0,32.45,23.41
2018,5,21,6,15,20.5,53.5,2.7,12.0,57.5,50.13,39.51
2018,5,21,6,30,0.0,71.0,2.6,12.1,71.0,67.63,52.52
2018,5,21,6,45,12.5,103.5,2.5,12.2,108.5,97.79,77.59
2018,5,21,7,0,25.0,136.0,2.4,12.3,146.0,125.37,99.94
2018,5,21,7,15,33.5,159.5,2.3,12.5,174.5,149.51,119.33
2018,5,21,7,30,42.0,183.0,2.2,12.7,203.0,174.71,139.46
2018,5,21,7,45,53.0,209.0,2.1,12.9,237.0,203.72,162.45
2018,5,21,8,0,64.0,235.0,2.0,13.1,271.0,234.03,186.29
2018,5,21,8,15,93.5,260.5,2.1,13.4,318.5,272.3,216.11
2018,5,21,8,30,123.0,286.0,2.2,13.7,366.0,309.16,244.75
2018,5,21,8,45,196.5,300.0,2.25,14.0,437.5,364.72,287.91
2018,5,21,9,0,270.0,314.0,2.3,14.3,509.0,422.63,332.7
2018,5,21,9,15,483.0,253.5,2.45,14.6,626.0,501.7,395.59
2018,5,21,9,30,696.0,193.0,2.6,14.9,743.0,599.6,472.32
2018,5,21,9,45,738.0,184.0,2.7,15.15,789.0,649.41,510.11
2018,5,21,10,0,780.0,175.0,2.8,15.4,835.0,702.77,550.17
2018,5,21,10,15,759.5,186.5,2.95,15.55,846.0,728.95,569.38
2018,5,21,10,30,739.0,198.0,3.1,15.7,857.0,751.34,585.73
2018,5,21,10,45,450.5,291.0,3.25,15.85,695.5,635.34,495.52
2018,5,21,11,0,162.0,384.0,3.4,16.0,534.0,501.66,389.16
2018,5,21,11,15,92.0,358.5,3.6,16.05,444.0,424.59,330.22
2018,5,21,11,30,22.0,333.0,3.8,16.1,354.0,341.32,264.78
2018,5,21,11,45,18.5,311.5,3.95,16.2,329.0,318.54,247.45
2018,5,21,12,0,15.0,290.0,4.1,16.3,304.0,295.36,229.55
2018,5,21,12,15,24.5,330.0,4.3,16.25,353.0,346.88,269.78
2018,5,21,12,30,34.0,370.0,4.5,16.2,402.0,397.28,308.7
2018,5,21,12,45,44.5,394.0,4.7,16.1,435.5,433.35,336.77
2018,5,21,13,0,55.0,418.0,4.9,16.0,469.0,469.85,365.17
2018,5,21,13,15,44.5,392.0,5.05,15.85,433.0,435.37,339.32
2018,5,21,13,30,34.0,366.0,5.2,15.7,397.0,400.36,313.0
2018,5,21,13,45,29.0,343.0,5.4,15.55,369.0,373.32,292.83
2018,5,21,14,0,24.0,320.0,5.6,15.4,341.0,345.98,272.21
2018,5,21,14,15,21.0,299.5,5.7,15.2,317.5,315.59,249.08
2018,5,21,14,30,18.0,279.0,5.8,15.0,294.0,292.41,231.42
2018,5,21,14,45,15.5,259.0,5.9,14.8,271.5,270.14,214.35
2018,5,21,15,0,13.0,239.0,6.0,14.6,249.0,247.85,197.12
2018,5,21,15,15,12.0,228.0,6.0,14.6,236.5,236.08,188.11
2018,5,21,15,30,11.0,217.0,6.0,14.6,224.0,224.32,179.07
2018,5,21,15,45,9.5,201.5,6.05,14.1,207.5,207.54,166.24
2018,5,21,16,0,8.0,186.0,6.1,13.6,191.0,190.79,153.31
2018,5,21,16,15,16.0,181.5,6.1,13.35,190.0,192.8,155.91
2018,5,21,16,30,24.0,177.0,6.1,13.1,189.0,194.44,158.16
2018,5,21,16,45,55.0,168.5,6.05,12.85,192.5,213.71,175.68
2018,5,21,17,0,86.0,160.0,6.0,12.6,196.0,224.17,185.68
2018,5,21,17,15,137.0,138.5,6.0,12.35,187.5,236.04,196.99
2018,5,21,17,30,188.0,117.0,6.0,12.1,179.0,242.91,203.39
2018,5,21,17,45,190.0,99.0,5.95,11.9,152.5,216.3,180.25
2018,5,21,18,0,192.0,81.0,5.9,11.7,126.0,189.12,155.83
2018,5,21,18,15,150.5,63.5,5.85,11.6,93.5,143.75,115.37
2018,5,21,18,30,109.0,46.0,5.8,11.5,61.0,101.96,77.89
2018,5,21,18,45,65.0,30.0,5.7,11.35,38.0,59.7,37.94
2018,5,21,19,0,21.0,14.0,5.6,11.2,15.0,19.57,0.0
2018,5,21,19,15,10.5,7.0,5.55,11.2,7.5,9.32,0.0
2018,5,21,19,30,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.45,11.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.15,11.55,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.6,2.0,1.97,0.0
2018,5,22,5,15,2.0,3.5,4.1,11.65,3.5,3.4,0.0
2018,5,22,5,30,0.0,5.0,4.1,11.7,5.0,4.82,0.0
2018,5,22,5,45,0.0,7.5,4.1,11.8,7.5,7.23,0.71
2018,5,22,6,0,0.0,10.0,4.1,11.9,10.0,9.64,2.99
2018,5,22,6,15,0.0,13.5,4.1,12.0,13.5,13.02,6.11
2018,5,22,6,30,0.0,17.0,4.1,12.1,17.0,16.4,8.52
2018,5,22,6,45,0.0,31.0,4.1,12.2,31.0,29.92,20.17
2018,5,22,7,0,0.0,45.0,4.1,12.3,45.0,43.46,31.72
2018,5,22,7,15,0.0,54.5,4.05,12.4,54.5,52.66,39.44
2018,5,22,7,30,0.0,64.0,4.0,12.5,64.0,61.87,47.08
2018,5,22,7,45,0.0,76.5,4.0,12.65,76.5,73.98,57.09
2018,5,22,8,0,0.0,89.0,4.0,12.8,89.0,86.11,67.0
2018,5,22,8,15,0.0,97.5,4.05,12.9,97.5,94.25,73.52
2018,5,22,8,30,0.0,106.0,4.1,13.0,106.0,102.36,79.99
2018,5,22,8,45,0.0,117.0,4.1,13.15,117.0,112.85,88.36
2018,5,22,9,0,0.0,128.0,4.1,13.3,128.0,123.36,96.69
2018,5,22,9,15,1.0,140.0,4.2,13.45,141.0,135.41,106.26
2018,5,22,9,30,2.0,152.0,4.3,13.6,154.0,147.57,115.89
2018,5,22,9,45,5.0,176.0,4.35,13.8,180.5,172.54,135.83
2018,5,22,10,0,8.0,200.0,4.4,14.0,207.0,197.8,155.83
2018,5,22,10,15,10.0,220.5,4.5,14.1,229.5,219.3,172.76
2018,5,22,10,30,12.0,241.0,4.6,14.2,252.0,241.02,189.78
2018,5,22,10,45,12.0,238.5,4.65,14.35,249.5,239.4,188.23
2018,5,22,11,0,12.0,236.0,4.7,14.5,247.0,237.72,186.7
2018,5,22,11,15,12.5,248.0,4.75,14.55,259.5,250.36,196.55
2018,5,22,11,30,13.0,260.0,4.8,14.6,272.0,263.05,206.43
2018,5,22,11,45,14.0,269.5,4.85,14.65,282.5,273.84,214.83
2018,5,22,12,0,15.0,279.0,4.9,14.7,293.0,284.69,223.3
2018,5,22,12,15,14.5,276.5,4.9,14.7,290.0,282.47,221.54
2018,5,22,12,30,14.0,274.0,4.9,14.7,287.0,280.16,219.77
2018,5,22,12,45,15.0,282.0,4.9,14.7,296.0,289.53,227.21
2018,5,22,13,0,16.0,290.0,4.9,14.7,305.0,298.92,234.67
2018,5,22,13,15,16.5,292.0,4.9,14.65,307.0,301.9,237.2
2018,5,22,13,30,17.0,294.0,4.9,14.6,309.0,304.86,239.77
2018,5,22,13,45,18.5,298.0,4.85,14.55,314.0,310.78,244.69
2018,5,22,14,0,20.0,302.0,4.8,14.5,319.0,316.7,249.66
2018,5,22,14,15,47.0,328.5,4.8,14.4,367.0,377.74,298.74
2018,5,22,14,30,74.0,355.0,4.8,14.3,415.0,431.91,341.98
2018,5,22,14,45,97.5,343.0,4.85,14.25,418.5,441.37,350.85
2018,5,22,15,0,121.0,331.0,4.9,14.2,422.0,458.51,365.74
2018,5,22,15,15,97.5,310.5,4.9,14.2,381.0,406.27,325.16
2018,5,22,15,30,74.0,290.0,4.9,14.2,340.0,363.58,291.72
2018,5,22,15,45,109.0,278.0,4.9,13.95,346.5,388.08,313.4
2018,5,22,16,0,144.0,266.0,4.9,13.7,353.0,401.4,326.11
2018,5,22,16,15,156.5,242.5,4.9,13.55,329.5,382.07,312.21
2018,5,22,16,30,169.0,219.0,4.9,13.4,306.0,361.31,297.01
2018,5,22,16,45,201.0,192.0,4.9,13.25,285.0,348.35,288.32
2018,5,22,17,0,233.0,165.0,4.9,13.1,264.0,340.16,282.96
2018,5,22,17,15,259.0,140.0,4.85,12.9,236.5,319.07,266.47
2018,5,22,17,30,285.0,115.0,4.8,12.7,209.0,295.0,246.73
2018,5,22,17,45,275.0,97.0,4.8,12.45,175.0,257.82,214.77
2018,5,22,18,0,265.0,79.0,4.8,12.2,141.0,228.36,188.21
2018,5,22,18,15,215.5,63.0,4.75,12.1,105.5,170.61,137.24
2018,5,22,18,30,166.0,47.0,4.7,12.0,70.0,124.64,95.88
2018,5,22,18,45,102.0,31.0,4.6,11.85,43.5,78.46,52.01
2018,5,22,19,0,38.0,15.0,4.5,11.7,17.0,30.69,0.0
2018,5,22,19,15,19.0,7.5,4.45,11.7,8.5,11.82,0.0
2018,5,22,19,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
