Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,1,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,23,4,45,3.0,1.5,3.35,11.6,1.5,0.0,0.0
2018,5,23,5,0,6.0,3.0,3.3,11.6,3.0,2.95,0.0
2018,5,23,5,15,3.0,9.0,3.3,11.7,9.0,8.75,0.0
2018,5,23,5,30,0.0,15.0,3.3,11.8,15.0,14.47,6.36
2018,5,23,5,45,0.0,25.5,3.3,11.9,25.5,24.61,16.05
2018,5,23,6,0,0.0,36.0,3.3,12.0,36.0,34.76,25.48
2018,5,23,6,15,6.0,58.0,3.35,12.1,60.0,55.48,44.3
2018,5,23,6,30,12.0,80.0,3.4,12.2,84.0,75.93,59.26
2018,5,23,6,45,22.5,107.5,3.4,12.3,116.0,99.16,78.3
2018,5,23,7,0,33.0,135.0,3.4,12.4,148.0,125.96,100.11
2018,5,23,7,15,75.5,164.5,3.45,12.55,199.5,161.76,127.94
2018,5,23,7,30,118.0,194.0,3.5,12.7,251.0,197.66,156.02
2018,5,23,7,45,127.0,220.0,3.55,12.85,287.0,229.93,182.36
2018,5,23,8,0,136.0,246.0,3.6,13.0,323.0,263.3,209.4
2018,5,23,8,15,108.5,259.0,3.7,13.2,324.0,272.82,217.51
2018,5,23,8,30,81.0,272.0,3.8,13.4,325.0,283.87,226.37
2018,5,23,8,45,63.5,276.5,3.9,13.6,319.5,285.21,227.15
2018,5,23,9,0,46.0,281.0,4.0,13.8,314.0,284.66,226.21
2018,5,23,9,15,53.0,313.0,4.05,13.95,353.5,320.78,254.3
2018,5,23,9,30,60.0,345.0,4.1,14.1,393.0,357.75,282.67
2018,5,23,9,45,61.5,357.0,4.15,14.3,407.5,373.99,294.7
2018,5,23,10,0,63.0,369.0,4.2,14.5,422.0,390.3,306.79
2018,5,23,10,15,46.5,354.0,4.25,14.55,394.0,368.7,289.49
2018,5,23,10,30,30.0,339.0,4.3,14.6,366.0,345.4,270.88
2018,5,23,10,45,33.0,358.0,4.35,14.7,388.0,368.14,288.27
2018,5,23,11,0,36.0,377.0,4.4,14.8,410.0,391.24,305.73
2018,5,23,11,15,53.0,411.0,4.35,14.8,460.5,440.96,343.78
2018,5,23,11,30,70.0,445.0,4.3,14.8,511.0,491.95,382.27
2018,5,23,11,45,96.5,456.0,4.25,14.85,548.0,530.42,411.48
2018,5,23,12,0,123.0,467.0,4.2,14.9,585.0,572.11,442.87
2018,5,23,12,15,162.5,454.0,4.2,14.9,609.5,601.67,466.11
2018,5,23,12,30,202.0,441.0,4.2,14.9,634.0,631.51,489.56
2018,5,23,12,45,217.0,447.5,4.15,14.9,653.0,657.32,508.71
2018,5,23,13,0,232.0,454.0,4.1,14.9,672.0,682.73,527.55
2018,5,23,13,15,449.0,347.0,4.1,14.9,758.5,798.85,619.69
2018,5,23,13,30,666.0,240.0,4.1,14.9,845.0,904.03,701.18
2018,5,23,13,45,662.0,235.0,4.1,14.9,823.0,895.17,694.82
2018,5,23,14,0,658.0,230.0,4.1,14.9,801.0,883.99,687.74
2018,5,23,14,15,729.5,187.5,4.15,14.85,800.0,902.47,702.26
2018,5,23,14,30,801.0,145.0,4.2,14.8,799.0,912.66,710.84
2018,5,23,14,45,765.0,149.5,4.25,14.75,751.5,872.76,683.85
2018,5,23,15,0,729.0,154.0,4.3,14.7,704.0,835.07,658.73
2018,5,23,15,15,623.0,168.0,4.3,14.7,619.5,742.79,592.57
2018,5,23,15,30,517.0,182.0,4.3,14.7,535.0,653.35,525.64
2018,5,23,15,45,541.0,167.0,4.4,14.45,514.0,643.53,521.27
2018,5,23,16,0,565.0,152.0,4.5,14.2,493.0,630.61,513.94
2018,5,23,16,15,675.5,118.5,4.5,14.0,492.5,659.36,539.28
2018,5,23,16,30,786.0,85.0,4.5,13.8,492.0,675.61,553.82
2018,5,23,16,45,759.0,81.0,4.55,13.6,441.0,623.68,515.74
2018,5,23,17,0,732.0,77.0,4.6,13.4,390.0,572.19,475.73
2018,5,23,17,15,694.5,72.5,4.6,13.15,338.5,514.51,429.39
2018,5,23,17,30,657.0,68.0,4.6,12.9,287.0,461.18,385.09
2018,5,23,17,45,603.5,62.5,4.6,12.65,237.0,398.44,331.66
2018,5,23,18,0,550.0,57.0,4.6,12.4,187.0,339.7,279.93
2018,5,23,18,15,395.0,49.5,4.55,12.2,131.5,239.87,193.61
2018,5,23,18,30,240.0,42.0,4.5,12.0,76.0,152.75,118.24
2018,5,23,18,45,145.5,28.5,4.45,11.8,46.5,95.7,65.11
2018,5,23,19,0,51.0,15.0,4.4,11.6,17.0,34.45,0.0
2018,5,23,19,15,25.5,7.5,4.4,11.55,8.5,13.38,0.0
2018,5,23,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,24,4,45,1.0,1.0,2.6,11.05,1.0,0.0,0.0
2018,5,24,5,0,2.0,2.0,2.5,11.1,2.0,1.97,0.0
2018,5,24,5,15,1.0,5.5,2.45,11.2,5.5,5.3,0.0
2018,5,24,5,30,0.0,9.0,2.4,11.3,9.0,8.67,1.6
2018,5,24,5,45,52.0,21.0,2.3,11.4,31.0,17.69,10.01
2018,5,24,6,0,104.0,33.0,2.2,11.5,53.0,27.21,18.81
2018,5,24,6,15,87.5,37.5,2.15,11.65,58.0,30.47,21.92
2018,5,24,6,30,71.0,42.0,2.1,11.8,63.0,37.9,25.14
2018,5,24,6,45,40.0,63.0,2.05,11.95,75.0,63.46,47.32
2018,5,24,7,0,9.0,84.0,2.0,12.1,87.0,81.93,64.12
2018,5,24,7,15,5.5,107.0,2.05,12.3,109.0,103.02,81.78
2018,5,24,7,30,2.0,130.0,2.1,12.5,131.0,123.8,98.9
2018,5,24,7,45,9.0,160.5,2.1,12.7,165.5,154.05,123.25
2018,5,24,8,0,16.0,191.0,2.1,12.9,200.0,185.07,147.93
2018,5,24,8,15,29.0,225.5,2.15,13.1,243.5,218.16,173.97
2018,5,24,8,30,42.0,260.0,2.2,13.3,287.0,256.74,204.17
2018,5,24,8,45,66.5,291.5,2.25,13.5,338.0,299.77,237.59
2018,5,24,9,0,91.0,323.0,2.3,13.7,389.0,345.28,272.65
2018,5,24,9,15,129.5,343.5,2.4,13.9,443.0,387.69,305.34
2018,5,24,9,30,168.0,364.0,2.5,14.1,497.0,437.57,343.54
2018,5,24,9,45,239.5,373.0,2.55,14.25,571.5,498.56,390.41
2018,5,24,10,0,311.0,382.0,2.6,14.4,646.0,568.78,443.49
2018,5,24,10,15,313.0,393.5,2.7,14.55,666.5,595.27,462.61
2018,5,24,10,30,315.0,405.0,2.8,14.7,687.0,621.42,481.59
2018,5,24,10,45,178.5,356.0,2.9,14.8,516.5,481.87,375.94
2018,5,24,11,0,42.0,307.0,3.0,14.9,346.0,329.92,257.38
2018,5,24,11,15,28.0,275.5,3.1,14.95,301.5,290.13,226.74
2018,5,24,11,30,14.0,244.0,3.2,15.0,257.0,248.52,193.95
2018,5,24,11,45,69.5,323.0,3.3,15.0,389.5,377.15,295.42
2018,5,24,12,0,125.0,402.0,3.4,15.0,522.0,510.76,397.16
2018,5,24,12,15,201.5,420.0,3.55,14.95,612.5,604.93,468.96
2018,5,24,12,30,278.0,438.0,3.7,14.9,703.0,704.51,543.51
2018,5,24,12,45,191.5,417.0,3.8,14.8,599.0,602.43,467.03
2018,5,24,13,0,105.0,396.0,3.9,14.7,495.0,501.54,390.41
2018,5,24,13,15,93.5,412.0,4.0,14.55,499.0,503.29,392.21
2018,5,24,13,30,82.0,428.0,4.1,14.4,503.0,510.6,397.73
2018,5,24,13,45,76.5,412.0,4.15,14.2,480.5,490.56,383.32
2018,5,24,14,0,71.0,396.0,4.2,14.0,458.0,470.12,368.66
2018,5,24,14,15,75.0,381.5,4.15,13.85,445.0,459.97,361.88
2018,5,24,14,30,79.0,367.0,4.1,13.7,432.0,449.38,354.72
2018,5,24,14,45,85.0,353.0,4.05,13.55,420.0,440.69,349.15
2018,5,24,15,0,91.0,339.0,4.0,13.4,408.0,431.48,343.18
2018,5,24,15,15,180.0,311.5,4.0,13.4,438.0,488.65,391.32
2018,5,24,15,30,269.0,284.0,4.0,13.4,468.0,540.97,434.93
2018,5,24,15,45,394.0,236.0,3.9,13.3,485.0,594.49,480.28
2018,5,24,16,0,519.0,188.0,3.8,13.2,502.0,630.37,511.77
2018,5,24,16,15,518.0,171.0,3.8,13.15,462.5,594.81,485.6
2018,5,24,16,30,517.0,154.0,3.8,13.1,423.0,557.86,458.27
2018,5,24,16,45,485.5,143.5,3.75,13.05,375.5,506.07,417.97
2018,5,24,17,0,454.0,133.0,3.7,13.0,328.0,455.63,377.99
2018,5,24,17,15,413.0,120.5,3.7,12.9,280.0,398.78,332.0
2018,5,24,17,30,372.0,108.0,3.7,12.8,232.0,344.63,287.13
2018,5,24,17,45,360.0,92.5,3.65,12.7,196.0,305.01,253.29
2018,5,24,18,0,348.0,77.0,3.6,12.6,160.0,265.93,218.67
2018,5,24,18,15,282.0,63.5,3.55,12.5,120.5,207.0,166.73
2018,5,24,18,30,216.0,50.0,3.5,12.4,81.0,154.27,119.62
2018,5,24,18,45,136.0,34.5,3.45,12.3,51.5,94.73,65.13
2018,5,24,19,0,56.0,19.0,3.4,12.2,22.0,41.72,0.0
2018,5,24,19,15,28.0,9.5,3.35,12.2,11.0,15.98,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,25,4,45,1.5,2.0,3.0,11.95,2.0,0.0,0.0
2018,5,25,5,0,3.0,4.0,3.1,12.0,4.0,3.93,0.0
2018,5,25,5,15,1.5,11.5,3.1,12.1,11.5,11.09,0.0
2018,5,25,5,30,0.0,19.0,3.1,12.2,19.0,18.33,9.69
2018,5,25,5,45,3.0,32.0,3.15,12.3,32.5,30.9,21.58
2018,5,25,6,0,6.0,45.0,3.2,12.4,46.0,43.4,33.15
2018,5,25,6,15,5.0,56.5,3.2,12.55,57.5,54.24,43.12
2018,5,25,6,30,4.0,68.0,3.2,12.7,69.0,65.31,50.31
2018,5,25,6,45,3.0,80.5,3.2,12.85,81.5,77.22,60.36
2018,5,25,7,0,2.0,93.0,3.2,13.0,94.0,89.06,70.23
2018,5,25,7,15,7.0,121.0,3.2,13.15,124.5,115.83,92.22
2018,5,25,7,30,12.0,149.0,3.2,13.3,155.0,143.13,114.38
2018,5,25,7,45,7.5,142.0,3.2,13.5,146.0,137.05,109.06
2018,5,25,8,0,3.0,135.0,3.2,13.7,137.0,130.04,102.99
2018,5,25,8,15,1.5,112.5,3.2,13.9,113.5,108.96,85.29
2018,5,25,8,30,0.0,90.0,3.2,14.1,90.0,87.11,67.01
2018,5,25,8,45,0.5,107.0,3.2,14.3,107.5,103.62,80.36
2018,5,25,9,0,1.0,124.0,3.2,14.5,125.0,120.11,93.54
2018,5,25,9,15,1.0,129.0,3.25,14.65,130.0,124.99,97.23
2018,5,25,9,30,1.0,134.0,3.3,14.8,135.0,129.87,100.93
2018,5,25,9,45,4.0,166.0,3.3,14.95,169.5,162.43,126.94
2018,5,25,10,0,7.0,198.0,3.3,15.1,204.0,195.24,152.85
2018,5,25,10,15,18.0,265.0,3.35,15.15,281.0,267.34,209.59
2018,5,25,10,30,29.0,332.0,3.4,15.2,358.0,338.18,264.24
2018,5,25,10,45,25.0,329.5,3.45,15.25,352.5,335.02,261.25
2018,5,25,11,0,21.0,327.0,3.5,15.3,347.0,332.25,258.81
2018,5,25,11,15,17.0,292.0,3.6,15.3,308.0,296.53,231.19
2018,5,25,11,30,13.0,257.0,3.7,15.3,269.0,260.2,202.97
2018,5,25,11,45,12.0,245.5,3.75,15.35,257.0,248.83,194.11
2018,5,25,12,0,11.0,234.0,3.8,15.4,245.0,237.31,185.06
2018,5,25,12,15,11.0,233.5,3.85,15.4,244.5,237.3,185.11
2018,5,25,12,30,11.0,233.0,3.9,15.4,244.0,237.23,185.12
2018,5,25,12,45,16.0,275.0,3.95,15.4,290.5,283.64,221.56
2018,5,25,13,0,21.0,317.0,4.0,15.4,337.0,330.47,257.91
2018,5,25,13,15,25.0,335.5,4.0,15.4,358.5,359.13,280.07
2018,5,25,13,30,29.0,354.0,4.0,15.4,380.0,383.25,298.75
2018,5,25,13,45,24.5,325.0,3.95,15.4,346.5,350.47,273.73
2018,5,25,14,0,20.0,296.0,3.9,15.4,313.0,310.68,243.29
2018,5,25,14,15,23.5,296.0,3.85,15.35,315.5,321.61,252.37
2018,5,25,14,30,27.0,296.0,3.8,15.3,318.0,325.79,256.13
2018,5,25,14,45,28.0,290.0,3.75,15.25,312.0,321.27,253.11
2018,5,25,15,0,29.0,284.0,3.7,15.2,306.0,316.65,250.07
2018,5,25,15,15,38.0,258.0,3.7,15.2,285.0,297.56,236.15
2018,5,25,15,30,47.0,232.0,3.7,15.2,264.0,277.74,221.58
2018,5,25,15,45,65.5,238.0,3.55,15.05,279.5,299.58,240.16
2018,5,25,16,0,84.0,244.0,3.4,14.9,295.0,320.74,258.02
2018,5,25,16,15,173.0,226.5,3.35,14.8,320.5,376.83,305.72
2018,5,25,16,30,262.0,209.0,3.3,14.7,346.0,426.31,347.35
2018,5,25,16,45,260.5,187.0,3.25,14.6,311.5,392.35,321.16
2018,5,25,17,0,259.0,165.0,3.2,14.5,277.0,357.76,294.29
2018,5,25,17,15,348.5,130.5,3.2,14.35,260.0,371.58,307.24
2018,5,25,17,30,438.0,96.0,3.2,14.2,243.0,368.37,305.29
2018,5,25,17,45,407.5,83.5,3.2,14.05,202.5,319.55,263.92
2018,5,25,18,0,377.0,71.0,3.2,13.9,162.0,272.93,223.31
2018,5,25,18,15,332.5,58.0,3.25,13.7,124.5,222.17,178.29
2018,5,25,18,30,288.0,45.0,3.3,13.5,87.0,175.45,135.75
2018,5,25,18,45,196.5,32.5,3.35,13.35,56.0,118.32,82.56
2018,5,25,19,0,105.0,20.0,3.4,13.2,25.0,60.92,0.0
2018,5,25,19,15,52.5,10.0,3.5,13.05,12.5,22.37,0.0
2018,5,25,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,26,4,45,0.5,1.0,4.7,12.2,1.0,0.0,0.0
2018,5,26,5,0,1.0,2.0,4.8,12.2,2.0,1.97,0.0
2018,5,26,5,15,82.0,18.0,4.85,12.25,26.5,13.96,0.0
2018,5,26,5,30,163.0,34.0,4.9,12.3,51.0,26.14,16.26
2018,5,26,5,45,218.0,42.5,4.95,12.4,78.0,31.72,22.29
2018,5,26,6,0,273.0,51.0,5.0,12.5,105.0,37.03,27.46
2018,5,26,6,15,138.0,60.0,5.0,12.6,87.5,47.84,37.37
2018,5,26,6,30,3.0,69.0,5.0,12.7,70.0,66.17,51.07
2018,5,26,6,45,12.0,94.0,4.95,12.75,98.5,89.94,70.82
2018,5,26,7,0,21.0,119.0,4.9,12.8,127.0,111.61,88.51
2018,5,26,7,15,62.0,157.0,4.85,12.9,186.0,153.65,121.79
2018,5,26,7,30,103.0,195.0,4.8,13.0,245.0,195.54,154.97
2018,5,26,7,45,74.0,202.5,4.7,13.05,240.5,205.23,163.84
2018,5,26,8,0,45.0,210.0,4.6,13.1,236.0,207.31,166.03
2018,5,26,8,15,25.0,198.0,4.55,13.2,212.5,192.94,154.28
2018,5,26,8,30,5.0,186.0,4.5,13.3,189.0,179.04,142.69
2018,5,26,8,45,6.0,193.0,4.4,13.35,197.0,186.77,148.58
2018,5,26,9,0,7.0,200.0,4.3,13.4,205.0,194.56,154.49
2018,5,26,9,15,7.5,205.0,4.15,13.5,210.5,200.26,158.67
2018,5,26,9,30,8.0,210.0,4.0,13.6,216.0,205.98,162.86
2018,5,26,9,45,12.0,243.0,3.9,13.7,253.0,240.31,189.91
2018,5,26,10,0,16.0,276.0,3.8,13.8,290.0,275.07,216.95
2018,5,26,10,15,15.5,277.5,3.75,13.95,291.0,277.31,218.21
2018,5,26,10,30,15.0,279.0,3.7,14.1,292.0,279.45,219.51
2018,5,26,10,45,14.0,270.0,3.6,14.25,282.5,271.1,212.61
2018,5,26,11,0,13.0,261.0,3.5,14.4,273.0,262.55,205.63
2018,5,26,11,15,13.5,269.5,3.55,14.45,282.0,271.93,212.85
2018,5,26,11,30,14.0,278.0,3.6,14.5,291.0,281.35,220.07
2018,5,26,11,45,15.5,292.0,3.65,14.6,306.5,297.03,232.15
2018,5,26,12,0,17.0,306.0,3.7,14.7,322.0,312.83,244.28
2018,5,26,12,15,23.0,336.0,3.85,14.8,358.0,351.45,274.16
2018,5,26,12,30,29.0,366.0,4.0,14.9,394.0,388.65,302.69
2018,5,26,12,45,52.5,402.0,4.15,14.95,451.5,449.18,349.55
2018,5,26,13,0,76.0,438.0,4.3,15.0,509.0,510.55,396.56
2018,5,26,13,15,108.5,443.0,4.4,15.05,543.0,555.82,431.72
2018,5,26,13,30,141.0,448.0,4.5,15.1,577.0,595.35,462.57
2018,5,26,13,45,237.0,405.5,4.65,15.15,615.0,653.52,510.15
2018,5,26,14,0,333.0,363.0,4.8,15.2,653.0,702.49,550.7
2018,5,26,14,15,368.0,330.5,4.95,15.15,641.0,700.63,552.11
2018,5,26,14,30,403.0,298.0,5.1,15.1,629.0,704.69,558.0
2018,5,26,14,45,268.5,310.5,5.25,15.1,527.0,581.4,462.73
2018,5,26,15,0,134.0,323.0,5.4,15.1,425.0,461.82,367.93
2018,5,26,15,15,99.0,307.0,5.4,15.1,380.0,403.93,322.85
2018,5,26,15,30,64.0,291.0,5.4,15.1,335.0,356.18,284.92
2018,5,26,15,45,94.0,277.5,5.6,14.85,337.5,366.5,295.49
2018,5,26,16,0,124.0,264.0,5.8,14.6,340.0,383.58,311.22
2018,5,26,16,15,164.0,237.0,5.8,14.45,328.5,381.96,312.25
2018,5,26,16,30,204.0,210.0,5.8,14.3,317.0,376.96,310.42
2018,5,26,16,45,233.0,180.5,5.85,14.1,290.5,366.16,303.39
2018,5,26,17,0,262.0,151.0,5.9,13.9,264.0,343.69,286.56
2018,5,26,17,15,371.0,125.0,5.85,13.7,262.5,379.47,317.75
2018,5,26,17,30,480.0,99.0,5.8,13.5,261.0,396.29,332.1
2018,5,26,17,45,467.0,87.0,5.75,13.3,223.0,355.34,296.52
2018,5,26,18,0,454.0,75.0,5.7,13.1,185.0,314.97,260.23
2018,5,26,18,15,371.5,64.5,5.55,12.95,140.5,247.4,200.33
2018,5,26,18,30,289.0,54.0,5.4,12.8,96.0,187.6,146.61
2018,5,26,18,45,184.5,38.5,5.25,12.7,61.5,122.52,87.06
2018,5,26,19,0,80.0,23.0,5.1,12.6,27.0,54.75,0.0
2018,5,26,19,15,40.0,11.5,4.95,12.55,13.5,20.93,0.0
2018,5,26,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,27,4,45,11.5,4.0,2.05,11.65,4.0,0.0,0.0
2018,5,27,5,0,23.0,8.0,2.0,11.8,8.0,7.86,0.0
2018,5,27,5,15,58.0,16.5,2.0,12.05,21.5,14.06,0.0
2018,5,27,5,30,93.0,25.0,2.0,12.3,35.0,21.03,12.08
2018,5,27,5,45,83.5,33.0,2.0,12.6,45.5,27.37,18.5
2018,5,27,6,0,74.0,41.0,2.0,12.9,56.0,36.65,27.12
2018,5,27,6,15,37.0,55.0,1.9,13.15,62.5,51.52,40.62
2018,5,27,6,30,0.0,69.0,1.8,13.4,69.0,66.05,50.91
2018,5,27,6,45,10.0,99.5,1.7,13.7,103.5,94.53,74.43
2018,5,27,7,0,20.0,130.0,1.6,14.0,138.0,124.0,98.25
2018,5,27,7,15,59.5,166.0,1.65,14.3,194.0,160.55,126.38
2018,5,27,7,30,99.0,202.0,1.7,14.6,250.0,204.8,160.73
2018,5,27,7,45,111.5,225.5,1.7,14.9,285.0,230.77,181.12
2018,5,27,8,0,124.0,249.0,1.7,15.2,320.0,262.59,206.09
2018,5,27,8,15,133.0,270.5,1.8,15.45,352.5,292.73,229.69
2018,5,27,8,30,142.0,292.0,1.9,15.7,385.0,323.8,253.78
2018,5,27,8,45,164.5,312.5,2.0,15.95,427.0,361.48,282.72
2018,5,27,9,0,187.0,333.0,2.1,16.2,469.0,401.22,312.97
2018,5,27,9,15,252.0,339.5,2.2,16.4,533.5,451.13,351.3
2018,5,27,9,30,317.0,346.0,2.3,16.6,598.0,510.56,396.4
2018,5,27,9,45,344.5,351.5,2.4,16.8,636.0,549.32,425.31
2018,5,27,10,0,372.0,357.0,2.5,17.0,674.0,589.69,455.25
2018,5,27,10,15,377.0,368.0,2.6,17.2,697.5,619.94,477.07
2018,5,27,10,30,382.0,379.0,2.7,17.4,721.0,649.92,498.53
2018,5,27,10,45,360.0,399.5,2.75,17.55,727.5,666.69,509.5
2018,5,27,11,0,338.0,420.0,2.8,17.7,734.0,681.6,519.08
2018,5,27,11,15,526.5,323.5,2.9,17.8,821.0,765.38,584.57
2018,5,27,11,30,715.0,227.0,3.0,17.9,908.0,855.41,652.09
2018,5,27,11,45,729.5,221.0,3.1,18.0,919.0,881.04,669.27
2018,5,27,12,0,744.0,215.0,3.2,18.1,930.0,905.06,685.89
2018,5,27,12,15,726.5,223.5,3.3,18.15,920.5,911.5,690.65
2018,5,27,12,30,709.0,232.0,3.4,18.2,911.0,915.34,693.86
2018,5,27,12,45,729.0,220.5,3.5,18.25,912.5,932.64,706.43
2018,5,27,13,0,749.0,209.0,3.6,18.3,914.0,947.59,717.36
2018,5,27,13,15,811.0,171.0,3.7,18.3,922.0,970.53,734.02
2018,5,27,13,30,873.0,133.0,3.8,18.3,930.0,988.07,747.02
2018,5,27,13,45,883.5,123.0,3.85,18.3,911.5,986.25,746.69
2018,5,27,14,0,894.0,113.0,3.9,18.3,893.0,981.22,744.43
2018,5,27,14,15,887.0,111.0,3.9,18.25,862.5,964.75,734.28
2018,5,27,14,30,880.0,109.0,3.9,18.2,832.0,945.6,722.43
2018,5,27,14,45,871.0,107.0,3.95,18.15,796.0,922.04,707.85
2018,5,27,15,0,862.0,105.0,4.0,18.1,760.0,896.12,691.61
2018,5,27,15,15,849.5,103.0,4.0,18.1,719.0,864.91,671.18
2018,5,27,15,30,837.0,101.0,4.0,18.1,678.0,831.84,649.35
2018,5,27,15,45,823.0,97.5,3.85,17.85,633.0,799.16,627.59
2018,5,27,16,0,809.0,94.0,3.7,17.6,588.0,760.01,600.96
2018,5,27,16,15,790.0,91.0,3.6,17.4,540.5,716.39,570.88
2018,5,27,16,30,771.0,88.0,3.5,17.2,493.0,672.13,539.92
2018,5,27,16,45,745.0,84.0,3.4,17.0,442.5,621.48,503.6
2018,5,27,17,0,719.0,80.0,3.3,16.8,392.0,571.22,465.27
2018,5,27,17,15,683.0,75.5,3.2,16.5,341.5,517.25,422.97
2018,5,27,17,30,647.0,71.0,3.1,16.2,291.0,462.97,379.23
2018,5,27,17,45,596.0,65.0,2.95,15.9,241.5,401.19,328.0
2018,5,27,18,0,545.0,59.0,2.8,15.6,192.0,343.15,278.27
2018,5,27,18,15,468.0,51.5,2.65,15.3,147.0,276.2,220.13
2018,5,27,18,30,391.0,44.0,2.5,15.0,102.0,215.97,166.54
2018,5,27,18,45,274.0,33.0,2.4,14.7,66.5,145.8,103.17
2018,5,27,19,0,157.0,22.0,2.3,14.4,31.0,79.45,0.0
2018,5,27,19,15,78.5,11.0,2.2,14.25,15.5,29.82,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,28,4,45,29.0,4.5,1.45,12.55,5.0,0.0,0.0
2018,5,28,5,0,58.0,9.0,1.5,12.7,10.0,8.85,0.0
2018,5,28,5,15,178.5,22.0,1.5,12.95,38.5,17.25,0.15
2018,5,28,5,30,299.0,35.0,1.5,13.2,67.0,27.55,17.57
2018,5,28,5,45,332.0,47.5,1.5,13.45,100.5,35.7,25.76
2018,5,28,6,0,365.0,60.0,1.5,13.7,134.0,44.02,33.58
2018,5,28,6,15,487.0,62.0,1.45,14.05,190.0,43.15,33.02
2018,5,28,6,30,609.0,64.0,1.4,14.4,246.0,75.23,40.29
2018,5,28,6,45,653.0,69.0,1.3,14.8,297.0,114.41,63.84
2018,5,28,7,0,697.0,74.0,1.2,15.2,348.0,161.39,99.1
2018,5,28,7,15,728.5,77.5,1.2,15.7,399.0,205.82,135.88
2018,5,28,7,30,760.0,81.0,1.2,16.2,450.0,253.47,176.8
2018,5,28,7,45,784.0,84.0,1.2,16.7,500.0,301.51,218.58
2018,5,28,8,0,808.0,87.0,1.2,17.2,550.0,351.67,261.56
2018,5,28,8,15,825.5,89.0,1.25,17.55,597.0,404.37,305.89
2018,5,28,8,30,843.0,91.0,1.3,17.9,644.0,453.92,346.78
2018,5,28,8,45,857.0,93.0,1.35,18.3,687.5,502.58,385.85
2018,5,28,9,0,871.0,95.0,1.4,18.7,731.0,551.52,423.98
2018,5,28,9,15,879.0,98.0,1.45,18.95,769.0,597.96,459.45
2018,5,28,9,30,887.0,101.0,1.5,19.2,807.0,643.75,493.53
2018,5,28,9,45,892.5,104.0,1.55,19.5,839.5,687.05,524.89
2018,5,28,10,0,898.0,107.0,1.6,19.8,872.0,729.12,553.75
2018,5,28,10,15,903.5,108.5,1.7,20.0,899.0,768.39,580.16
2018,5,28,10,30,909.0,110.0,1.8,20.2,926.0,806.08,605.32
2018,5,28,10,45,913.0,111.0,1.9,20.35,946.0,840.34,628.15
2018,5,28,11,0,917.0,112.0,2.0,20.5,966.0,872.6,649.57
2018,5,28,11,15,919.5,113.0,2.1,20.6,979.0,901.43,668.8
2018,5,28,11,30,922.0,114.0,2.2,20.7,992.0,927.93,686.51
2018,5,28,11,45,923.0,114.5,2.3,20.8,998.0,950.15,701.43
2018,5,28,12,0,924.0,115.0,2.4,20.9,1004.0,969.78,714.73
2018,5,28,12,15,924.0,114.5,2.5,20.9,1002.0,984.81,725.39
2018,5,28,12,30,924.0,114.0,2.6,20.9,1000.0,997.03,734.34
2018,5,28,12,45,922.5,113.5,2.75,20.95,990.5,1004.94,740.92
2018,5,28,13,0,921.0,113.0,2.9,21.0,981.0,1009.9,745.67
2018,5,28,13,15,917.0,112.5,3.0,20.95,964.0,1009.46,746.82
2018,5,28,13,30,913.0,112.0,3.1,20.9,947.0,1006.03,746.13
2018,5,28,13,45,907.0,112.0,3.2,20.85,923.0,998.23,742.65
2018,5,28,14,0,901.0,112.0,3.3,20.8,899.0,987.57,737.35
2018,5,28,14,15,893.5,110.5,3.35,20.75,868.5,971.1,727.86
2018,5,28,14,30,886.0,109.0,3.4,20.7,838.0,951.95,716.63
2018,5,28,14,45,876.5,107.0,3.5,20.6,801.5,927.86,702.5
2018,5,28,15,0,867.0,105.0,3.6,20.5,765.0,901.42,686.68
2018,5,28,15,15,855.0,103.0,3.6,20.5,724.0,870.57,666.87
2018,5,28,15,30,843.0,101.0,3.6,20.5,683.0,837.82,645.64
2018,5,28,15,45,827.5,98.0,3.55,20.25,637.5,804.32,624.1
2018,5,28,16,0,812.0,95.0,3.5,20.0,592.0,764.43,597.75
2018,5,28,16,15,792.0,92.0,3.45,19.8,543.5,719.97,567.65
2018,5,28,16,30,772.0,89.0,3.4,19.6,495.0,674.93,536.68
2018,5,28,16,45,746.5,85.0,3.35,19.4,445.0,624.61,501.18
2018,5,28,17,0,721.0,81.0,3.3,19.2,395.0,574.61,463.64
2018,5,28,17,15,685.5,76.0,3.2,18.8,344.0,520.3,421.7
2018,5,28,17,30,650.0,71.0,3.1,18.4,293.0,465.6,378.23
2018,5,28,17,45,599.5,65.0,3.0,18.05,243.5,403.9,327.69
2018,5,28,18,0,549.0,59.0,2.9,17.7,194.0,345.9,278.54
2018,5,28,18,15,473.5,51.5,2.8,17.2,149.0,279.33,221.35
2018,5,28,18,30,398.0,44.0,2.7,16.7,104.0,219.34,168.43
2018,5,28,18,45,282.0,33.5,2.55,16.25,68.0,149.48,105.95
2018,5,28,19,0,166.0,23.0,2.4,15.8,32.0,83.92,8.3
2018,5,28,19,15,83.0,11.5,2.35,15.6,16.0,31.54,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,29,4,45,27.0,5.5,2.15,13.05,6.0,0.0,0.0
2018,5,29,5,0,54.0,11.0,2.3,13.2,12.0,10.81,0.0
2018,5,29,5,15,164.0,24.0,2.4,13.45,39.5,18.91,1.56
2018,5,29,5,30,274.0,37.0,2.5,13.7,67.0,28.54,18.4
2018,5,29,5,45,366.5,47.0,2.6,13.9,108.5,35.64,25.65
2018,5,29,6,0,459.0,57.0,2.7,14.1,150.0,41.44,31.22
2018,5,29,6,15,523.0,63.5,2.65,14.45,198.0,45.24,34.81
2018,5,29,6,30,587.0,70.0,2.6,14.8,246.0,79.94,44.58
2018,5,29,6,45,631.5,75.5,2.6,15.1,297.0,118.51,68.08
2018,5,29,7,0,676.0,81.0,2.6,15.4,348.0,161.78,100.57
2018,5,29,7,15,707.5,85.0,2.65,15.65,398.5,205.82,137.45
2018,5,29,7,30,739.0,89.0,2.7,15.9,449.0,256.18,181.07
2018,5,29,7,45,763.0,92.5,2.7,16.2,498.5,303.61,222.98
2018,5,29,8,0,787.0,96.0,2.7,16.5,548.0,353.18,266.31
2018,5,29,8,15,804.0,99.5,2.8,16.75,595.0,401.94,308.59
2018,5,29,8,30,821.0,103.0,2.9,17.0,642.0,451.78,350.77
2018,5,29,8,45,834.0,106.0,3.0,17.3,685.0,500.07,390.72
2018,5,29,9,0,847.0,109.0,3.1,17.6,728.0,551.9,432.22
2018,5,29,9,15,862.5,108.5,3.2,17.75,767.5,598.53,469.25
2018,5,29,9,30,878.0,108.0,3.3,17.9,807.0,645.13,505.47
2018,5,29,9,45,891.5,106.0,3.4,18.1,841.5,688.8,538.76
2018,5,29,10,0,905.0,104.0,3.5,18.3,876.0,731.82,569.84
2018,5,29,10,15,911.0,105.5,3.6,18.45,903.0,771.69,597.56
2018,5,29,10,30,917.0,107.0,3.7,18.6,930.0,809.99,623.98
2018,5,29,10,45,920.5,108.5,3.8,18.75,950.5,844.55,647.63
2018,5,29,11,0,924.0,110.0,3.9,18.9,971.0,877.06,669.76
2018,5,29,11,15,925.5,111.5,4.05,18.95,984.0,905.67,689.67
2018,5,29,11,30,927.0,113.0,4.2,19.0,997.0,931.9,707.95
2018,5,29,11,45,927.5,114.0,4.35,19.05,1002.5,954.25,723.62
2018,5,29,12,0,928.0,115.0,4.5,19.1,1008.0,973.98,737.94
2018,5,29,12,15,926.0,116.5,4.7,19.0,1006.0,989.15,750.2
2018,5,29,12,30,924.0,118.0,4.9,18.9,1004.0,1001.5,760.66
2018,5,29,12,45,920.0,119.5,5.1,18.8,994.5,1009.04,767.92
2018,5,29,13,0,916.0,121.0,5.3,18.7,985.0,1013.66,773.27
2018,5,29,13,15,911.5,121.5,5.55,18.5,968.5,1013.83,776.29
2018,5,29,13,30,907.0,122.0,5.8,18.3,952.0,1011.05,777.3
2018,5,29,13,45,899.5,123.0,6.05,18.1,928.0,1002.98,774.6
2018,5,29,14,0,892.0,124.0,6.3,17.9,904.0,992.09,769.89
2018,5,29,14,15,884.0,123.5,6.4,17.65,874.5,976.43,761.06
2018,5,29,14,30,876.0,123.0,6.5,17.4,845.0,958.15,750.38
2018,5,29,14,45,864.5,122.5,6.65,17.2,808.5,934.14,735.62
2018,5,29,15,0,853.0,122.0,6.8,17.0,772.0,913.39,723.18
2018,5,29,15,15,840.0,119.5,6.8,17.0,730.5,881.56,701.27
2018,5,29,15,30,827.0,117.0,6.8,17.0,689.0,847.85,677.92
2018,5,29,15,45,810.5,114.0,6.85,16.5,643.5,809.0,652.0
2018,5,29,16,0,794.0,111.0,6.9,16.0,598.0,768.88,624.75
2018,5,29,16,15,771.0,108.5,6.9,15.7,549.5,723.28,592.24
2018,5,29,16,30,748.0,106.0,6.9,15.4,501.0,680.1,561.15
2018,5,29,16,45,716.5,102.5,6.9,15.1,450.0,627.21,520.95
2018,5,29,17,0,685.0,99.0,6.9,14.8,399.0,575.16,479.84
2018,5,29,17,15,643.5,94.0,6.9,14.5,347.5,516.38,432.19
2018,5,29,17,30,602.0,89.0,6.9,14.2,296.0,459.81,385.12
2018,5,29,17,45,543.5,82.0,6.9,13.85,245.5,394.57,329.61
2018,5,29,18,0,485.0,75.0,6.9,13.5,195.0,333.56,276.25
2018,5,29,18,15,395.0,64.5,6.8,13.3,147.5,259.13,210.64
2018,5,29,18,30,305.0,54.0,6.7,13.1,100.0,194.86,153.16
2018,5,29,18,45,185.5,36.5,6.65,12.85,61.5,120.51,87.25
2018,5,29,19,0,66.0,19.0,6.6,12.6,23.0,45.37,6.05
2018,5,29,19,15,33.0,9.5,6.5,12.55,11.5,17.44,0.0
2018,5,29,19,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,12.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,12.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.85,12.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.85,12.1,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.9,12.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.9,11.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.95,11.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.35,11.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,11.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,6.95,11.45,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.2,11.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.25,11.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.35,11.55,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.4,11.6,2.0,1.97,0.0
2018,5,30,5,15,0.0,3.5,7.4,11.7,3.5,3.37,0.0
2018,5,30,5,30,0.0,5.0,7.4,11.8,5.0,4.82,0.0
2018,5,30,5,45,0.0,7.0,7.4,11.85,7.0,6.74,0.31
2018,5,30,6,0,0.0,9.0,7.4,11.9,9.0,8.67,2.13
2018,5,30,6,15,0.0,23.0,7.4,12.0,23.0,22.19,14.38
2018,5,30,6,30,0.0,37.0,7.4,12.1,37.0,35.72,25.15
2018,5,30,6,45,5.0,60.5,7.35,12.2,62.5,58.97,44.85
2018,5,30,7,0,10.0,84.0,7.3,12.3,88.0,82.21,64.3
2018,5,30,7,15,18.5,126.0,7.3,12.4,134.5,122.68,97.97
2018,5,30,7,30,27.0,168.0,7.3,12.5,181.0,159.67,128.38
2018,5,30,7,45,17.5,164.0,7.25,12.6,173.0,159.88,128.51
2018,5,30,8,0,8.0,160.0,7.2,12.7,165.0,154.68,124.02
2018,5,30,8,15,18.0,180.0,7.2,12.8,191.5,177.86,142.7
2018,5,30,8,30,28.0,200.0,7.2,12.9,218.0,198.58,159.33
2018,5,30,8,45,29.5,210.5,7.15,13.0,231.0,211.02,169.16
2018,5,30,9,0,31.0,221.0,7.1,13.1,244.0,223.59,179.06
2018,5,30,9,15,33.0,261.0,7.1,13.25,286.5,263.27,210.7
2018,5,30,9,30,35.0,301.0,7.1,13.4,329.0,303.34,242.28
2018,5,30,9,45,59.5,335.0,7.1,13.6,385.0,353.3,281.92
2018,5,30,10,0,84.0,369.0,7.1,13.8,441.0,405.47,322.94
2018,5,30,10,15,86.0,393.0,7.1,13.95,468.5,433.97,344.64
2018,5,30,10,30,88.0,417.0,7.1,14.1,496.0,462.73,366.44
2018,5,30,10,45,63.5,401.0,7.1,14.3,458.5,433.13,342.28
2018,5,30,11,0,39.0,385.0,7.1,14.5,421.0,401.48,316.52
2018,5,30,11,15,47.0,404.0,7.15,14.55,448.0,429.37,338.28
2018,5,30,11,30,55.0,423.0,7.2,14.6,475.0,457.84,360.31
2018,5,30,11,45,69.0,442.5,7.25,14.65,508.5,492.77,387.49
2018,5,30,12,0,83.0,462.0,7.3,14.7,542.0,528.4,415.08
2018,5,30,12,15,115.0,468.0,7.4,14.65,578.5,571.3,449.16
2018,5,30,12,30,147.0,474.0,7.5,14.6,615.0,612.57,481.92
2018,5,30,12,45,234.5,454.0,7.55,14.6,676.5,685.93,540.92
2018,5,30,13,0,322.0,434.0,7.6,14.6,738.0,755.9,596.82
2018,5,30,13,15,325.5,427.0,7.65,14.5,729.5,756.69,598.14
2018,5,30,13,30,329.0,420.0,7.7,14.4,721.0,756.19,598.78
2018,5,30,13,45,400.5,374.5,7.75,14.35,731.5,786.53,625.26
2018,5,30,14,0,472.0,329.0,7.8,14.3,742.0,808.96,645.86
2018,5,30,14,15,509.5,296.5,7.8,14.25,728.5,808.75,648.2
2018,5,30,14,30,547.0,264.0,7.8,14.2,715.0,805.33,648.26
2018,5,30,14,45,574.5,244.5,7.75,14.1,700.0,805.75,650.59
2018,5,30,15,0,602.0,225.0,7.7,14.0,685.0,801.01,649.09
2018,5,30,15,15,584.0,218.0,7.7,14.0,644.0,765.88,623.04
2018,5,30,15,30,566.0,211.0,7.7,14.0,603.0,726.61,593.77
2018,5,30,15,45,601.5,185.0,7.75,13.75,577.0,717.09,589.42
2018,5,30,16,0,637.0,159.0,7.8,13.5,551.0,700.26,579.22
2018,5,30,16,15,638.5,145.0,7.8,13.35,510.5,666.1,553.89
2018,5,30,16,30,640.0,131.0,7.8,13.2,470.0,630.11,526.7
2018,5,30,16,45,612.5,125.0,7.8,13.0,423.0,581.09,487.93
2018,5,30,17,0,585.0,119.0,7.8,12.8,376.0,532.73,448.94
2018,5,30,17,15,544.0,111.0,7.75,12.6,326.5,474.8,401.08
2018,5,30,17,30,503.0,103.0,7.7,12.4,277.0,416.72,352.09
2018,5,30,17,45,435.5,96.0,7.65,12.2,229.0,351.91,296.15
2018,5,30,18,0,368.0,89.0,7.6,12.0,181.0,292.65,243.88
2018,5,30,18,15,265.5,74.0,7.45,11.85,132.5,214.67,175.42
2018,5,30,18,30,163.0,59.0,7.3,11.7,84.0,140.4,110.51
2018,5,30,18,45,99.5,41.5,7.2,11.55,55.0,92.23,66.97
2018,5,30,19,0,36.0,24.0,7.1,11.4,26.0,40.64,8.02
2018,5,30,19,15,18.0,12.5,7.05,11.4,13.5,16.73,0.0
2018,5,30,19,30,0.0,1.0,7.0,11.4,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,6.95,11.45,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.85,11.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.85,11.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.95,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.0,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.05,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.15,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.15,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.05,11.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.95,11.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.85,11.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.75,11.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.65,11.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.6,11.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.3,11.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.15,11.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,5,31,4,45,8.5,4.5,6.1,11.6,4.5,0.0,0.0
2018,5,31,5,0,17.0,9.0,6.1,11.6,9.0,8.85,0.0
2018,5,31,5,15,49.5,16.0,6.1,11.65,20.5,13.66,0.58
2018,5,31,5,30,82.0,23.0,6.1,11.7,32.0,19.41,10.87
2018,5,31,5,45,76.0,22.5,6.15,11.8,34.0,18.9,11.08
2018,5,31,6,0,70.0,22.0,6.2,11.9,36.0,18.3,10.78
2018,5,31,6,15,35.0,30.0,6.25,12.05,37.0,27.58,19.25
2018,5,31,6,30,0.0,38.0,6.3,12.2,38.0,36.69,25.98
2018,5,31,6,45,0.0,52.0,6.35,12.3,52.0,50.23,37.56
2018,5,31,7,0,0.0,66.0,6.4,12.4,66.0,63.79,49.03
2018,5,31,7,15,4.0,100.0,6.4,12.5,102.0,96.53,76.43
2018,5,31,7,30,8.0,134.0,6.4,12.6,138.0,129.01,103.3
2018,5,31,7,45,124.0,184.5,6.4,12.75,255.5,201.43,160.17
2018,5,31,8,0,240.0,235.0,6.4,12.9,373.0,287.19,228.64
2018,5,31,8,15,281.0,252.5,6.4,13.05,427.5,332.09,265.4
2018,5,31,8,30,322.0,270.0,6.4,13.2,482.0,380.85,305.25
2018,5,31,8,45,291.5,299.5,6.4,13.4,501.0,408.69,327.96
2018,5,31,9,0,261.0,329.0,6.4,13.6,520.0,433.73,347.75
2018,5,31,9,15,307.5,335.5,6.5,13.7,572.0,480.53,385.35
2018,5,31,9,30,354.0,342.0,6.6,13.8,624.0,530.91,425.54
2018,5,31,9,45,418.5,332.5,6.65,13.95,679.5,579.35,464.4
2018,5,31,10,0,483.0,323.0,6.7,14.1,735.0,635.19,508.66
2018,5,31,10,15,544.5,305.5,6.75,14.2,784.0,685.36,548.47
2018,5,31,10,30,606.0,288.0,6.8,14.3,833.0,737.27,589.34
2018,5,31,10,45,665.0,258.5,6.8,14.35,868.5,779.75,623.03
2018,5,31,11,0,724.0,229.0,6.8,14.4,904.0,823.9,657.76
2018,5,31,11,15,812.0,184.0,6.85,14.4,951.0,878.69,698.19
2018,5,31,11,30,900.0,139.0,6.9,14.4,998.0,933.44,738.26
2018,5,31,11,45,902.0,139.5,6.9,14.45,1004.5,956.28,754.38
2018,5,31,12,0,904.0,140.0,6.9,14.5,1011.0,976.66,768.88
2018,5,31,12,15,901.0,141.5,6.85,14.5,1008.5,990.73,778.76
2018,5,31,12,30,898.0,143.0,6.8,14.5,1006.0,1002.05,786.76
2018,5,31,12,45,891.5,145.5,6.75,14.5,995.0,1008.18,791.1
2018,5,31,13,0,885.0,148.0,6.7,14.5,984.0,1011.45,793.52
2018,5,31,13,15,883.5,146.0,6.6,14.5,968.5,1012.25,794.01
2018,5,31,13,30,882.0,144.0,6.5,14.5,953.0,1010.16,792.53
2018,5,31,13,45,878.0,142.0,6.45,14.5,929.5,1002.74,787.65
2018,5,31,14,0,874.0,140.0,6.4,14.5,906.0,992.49,780.87
2018,5,31,14,15,867.5,137.5,6.35,14.5,876.0,976.57,770.09
2018,5,31,14,30,861.0,135.0,6.3,14.5,846.0,957.99,757.51
2018,5,31,14,45,851.5,132.0,6.25,14.45,809.5,939.28,745.07
2018,5,31,15,0,842.0,129.0,6.2,14.4,773.0,912.51,726.75
2018,5,31,15,15,829.0,126.0,6.2,14.4,731.5,880.46,704.66
2018,5,31,15,30,816.0,123.0,6.2,14.4,690.0,846.56,681.1
2018,5,31,15,45,800.0,120.0,6.25,14.2,645.0,808.5,654.96
2018,5,31,16,0,784.0,117.0,6.3,14.0,600.0,769.14,627.56
2018,5,31,16,15,762.5,113.0,6.25,13.85,551.5,723.4,594.4
2018,5,31,16,30,741.0,109.0,6.2,13.7,503.0,680.13,562.78
2018,5,31,16,45,711.5,104.5,6.2,13.55,452.0,627.74,522.68
2018,5,31,17,0,682.0,100.0,6.2,13.4,401.0,576.05,481.7
2018,5,31,17,15,641.5,94.5,6.15,13.2,349.5,517.41,434.01
2018,5,31,17,30,601.0,89.0,6.1,13.0,298.0,460.91,386.89
2018,5,31,17,45,545.0,82.0,6.1,12.8,248.0,396.95,332.37
2018,5,31,18,0,489.0,75.0,6.1,12.6,198.0,337.02,279.83
2018,5,31,18,15,408.5,65.0,5.95,12.4,152.0,266.71,217.61
2018,5,31,18,30,328.0,55.0,5.8,12.2,106.0,205.82,162.72
2018,5,31,18,45,221.5,41.5,5.7,12.0,70.5,139.65,103.0
2018,5,31,19,0,115.0,28.0,5.6,11.8,35.0,73.57,22.86
2018,5,31,19,15,58.5,15.0,5.5,11.75,18.5,29.29,0.0
2018,5,31,19,30,2.0,2.0,5.4,11.7,2.0,0.0,0.0
2018,5,31,19,45,1.0,1.0,5.3,11.6,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,1,4,45,24.0,6.0,3.55,11.2,6.5,0.0,0.0
2018,6,1,5,0,48.0,12.0,3.6,11.3,13.0,11.8,0.0
2018,6,1,5,15,153.0,26.0,3.5,11.45,41.0,20.52,4.31
2018,6,1,5,30,258.0,40.0,3.4,11.6,69.0,30.94,20.75
2018,6,1,5,45,353.0,50.0,3.35,11.75,110.5,37.59,27.64
2018,6,1,6,0,448.0,60.0,3.3,11.9,152.0,43.99,33.81
2018,6,1,6,15,511.5,67.0,3.15,12.1,200.0,50.1,39.52
2018,6,1,6,30,575.0,74.0,3.0,12.3,248.0,84.72,48.78
2018,6,1,6,45,619.5,80.0,2.9,12.5,298.5,123.13,72.97
2018,6,1,7,0,664.0,86.0,2.8,12.7,349.0,166.25,105.94
2018,6,1,7,15,697.0,90.0,2.65,13.0,400.0,209.97,142.85
2018,6,1,7,30,730.0,94.0,2.5,13.3,451.0,257.04,183.98
2018,6,1,7,45,755.5,97.5,2.4,13.65,501.0,307.75,228.6
2018,6,1,8,0,781.0,101.0,2.3,14.0,551.0,357.42,271.95
2018,6,1,8,15,800.5,103.5,2.25,14.4,598.5,405.92,313.67
2018,6,1,8,30,820.0,106.0,2.2,14.8,646.0,455.74,355.33
2018,6,1,8,45,836.0,108.0,2.1,15.2,690.0,504.5,394.82
2018,6,1,9,0,852.0,110.0,2.0,15.6,734.0,557.04,435.75
2018,6,1,9,15,868.0,109.5,2.05,15.9,774.5,604.12,472.34
2018,6,1,9,30,884.0,109.0,2.1,16.2,815.0,651.23,508.06
2018,6,1,9,45,898.5,106.5,2.1,16.55,849.5,695.31,540.42
2018,6,1,10,0,913.0,104.0,2.1,16.9,884.0,738.81,570.38
2018,6,1,10,15,918.5,105.5,2.2,17.15,911.0,778.55,597.4
2018,6,1,10,30,924.0,107.0,2.3,17.4,938.0,816.69,623.13
2018,6,1,10,45,928.5,107.5,2.4,17.7,958.5,851.31,646.16
2018,6,1,11,0,933.0,108.0,2.5,18.0,979.0,883.93,667.73
2018,6,1,11,15,935.5,109.0,2.6,18.25,992.5,913.16,687.05
2018,6,1,11,30,938.0,110.0,2.7,18.5,1006.0,940.02,704.77
2018,6,1,11,45,939.0,110.0,2.8,18.75,1011.5,962.08,719.3
2018,6,1,12,0,940.0,110.0,2.9,19.0,1017.0,981.51,732.13
2018,6,1,12,15,939.5,110.0,3.05,19.15,1015.0,996.81,742.99
2018,6,1,12,30,939.0,110.0,3.2,19.3,1013.0,1009.26,752.06
2018,6,1,12,45,936.5,110.0,3.4,19.45,1003.0,1016.87,758.4
2018,6,1,13,0,934.0,110.0,3.6,19.6,993.0,1021.51,762.85
2018,6,1,13,15,931.0,109.0,3.8,19.6,976.5,1021.62,764.79
2018,6,1,13,30,928.0,108.0,4.0,19.6,960.0,1018.72,764.78
2018,6,1,13,45,923.0,107.0,4.15,19.6,936.0,1010.86,761.17
2018,6,1,14,0,918.0,106.0,4.3,19.6,912.0,1000.07,755.64
2018,6,1,14,15,911.5,105.0,4.5,19.5,882.0,984.98,748.12
2018,6,1,14,30,905.0,104.0,4.7,19.4,852.0,967.15,739.01
2018,6,1,14,45,896.0,102.0,4.85,19.35,815.5,943.3,725.03
2018,6,1,15,0,887.0,100.0,5.0,19.3,779.0,917.01,709.23
2018,6,1,15,15,875.0,98.5,5.0,19.3,738.0,886.35,689.04
2018,6,1,15,30,863.0,97.0,5.0,19.3,697.0,853.74,667.38
2018,6,1,15,45,848.0,94.5,5.3,18.9,651.5,815.77,644.28
2018,6,1,16,0,833.0,92.0,5.6,18.5,606.0,781.25,623.08
2018,6,1,16,15,814.0,89.0,5.65,18.2,557.5,736.96,592.71
2018,6,1,16,30,795.0,86.0,5.7,17.9,509.0,691.97,561.31
2018,6,1,16,45,769.5,82.5,5.75,17.6,458.5,641.42,524.99
2018,6,1,17,0,744.0,79.0,5.8,17.3,408.0,591.16,486.91
2018,6,1,17,15,709.0,74.5,5.7,16.85,356.5,534.44,441.97
2018,6,1,17,30,674.0,70.0,5.6,16.4,305.0,481.72,398.89
2018,6,1,17,45,625.0,64.5,5.5,16.0,255.0,420.21,347.3
2018,6,1,18,0,576.0,59.0,5.4,15.6,205.0,362.22,297.06
2018,6,1,18,15,503.0,52.0,5.15,15.2,159.0,295.74,238.51
2018,6,1,18,30,430.0,45.0,4.9,14.8,113.0,235.54,184.25
2018,6,1,18,45,318.0,35.5,4.6,14.45,76.0,165.82,121.44
2018,6,1,19,0,206.0,26.0,4.3,14.1,39.0,102.02,37.84
2018,6,1,19,15,108.0,14.0,4.05,13.9,20.5,40.78,0.0
2018,6,1,19,30,10.0,2.0,3.8,13.7,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.5,13.55,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
