Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,20,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.0,1.55,12.25,7.0,0.0,0.0
2018,6,2,5,0,83.0,12.0,1.5,12.4,14.0,11.8,0.0
2018,6,2,5,15,209.0,23.5,1.45,12.65,43.5,18.85,3.92
2018,6,2,5,30,335.0,35.0,1.4,12.9,73.0,27.17,17.5
2018,6,2,5,45,426.5,43.5,1.4,13.15,116.0,32.08,22.68
2018,6,2,6,0,518.0,52.0,1.4,13.4,159.0,36.71,27.17
2018,6,2,6,15,573.0,58.0,1.35,13.75,206.5,43.37,33.28
2018,6,2,6,30,628.0,64.0,1.3,14.1,254.0,79.73,42.31
2018,6,2,6,45,651.5,72.0,1.3,14.4,301.0,120.24,68.47
2018,6,2,7,0,675.0,80.0,1.3,14.7,348.0,163.4,102.0
2018,6,2,7,15,712.0,83.0,1.4,15.2,400.0,210.81,141.28
2018,6,2,7,30,749.0,86.0,1.5,15.7,452.0,258.51,182.23
2018,6,2,7,45,786.5,85.5,1.6,16.15,506.0,306.86,224.22
2018,6,2,8,0,824.0,85.0,1.7,16.6,560.0,358.66,268.75
2018,6,2,8,15,840.5,87.5,1.8,17.15,607.0,412.04,313.89
2018,6,2,8,30,857.0,90.0,1.9,17.7,654.0,462.18,355.46
2018,6,2,8,45,870.0,92.0,2.0,18.2,697.5,510.87,394.93
2018,6,2,9,0,883.0,94.0,2.1,18.7,741.0,559.74,433.42
2018,6,2,9,15,889.0,98.0,2.1,19.15,779.0,606.33,468.76
2018,6,2,9,30,895.0,102.0,2.1,19.6,817.0,652.1,502.45
2018,6,2,9,45,897.5,107.0,2.15,20.0,849.0,695.46,533.82
2018,6,2,10,0,900.0,112.0,2.2,20.4,881.0,737.37,562.52
2018,6,2,10,15,905.5,113.5,2.25,20.7,908.0,776.67,588.47
2018,6,2,10,30,911.0,115.0,2.3,21.0,935.0,814.39,613.1
2018,6,2,10,45,915.0,116.0,2.3,21.3,955.0,848.7,634.81
2018,6,2,11,0,919.0,117.0,2.3,21.6,975.0,881.02,655.02
2018,6,2,11,15,921.0,118.0,2.35,21.85,988.0,909.48,673.1
2018,6,2,11,30,923.0,119.0,2.4,22.1,1001.0,935.61,689.61
2018,6,2,11,45,924.0,119.0,2.45,22.3,1006.5,957.43,703.43
2018,6,2,12,0,925.0,119.0,2.5,22.5,1012.0,976.66,715.62
2018,6,2,12,15,927.5,117.0,2.6,22.6,1011.0,992.69,726.57
2018,6,2,12,30,930.0,115.0,2.7,22.7,1010.0,1005.98,735.83
2018,6,2,12,45,932.0,112.5,2.75,22.85,1002.0,1015.43,742.11
2018,6,2,13,0,934.0,110.0,2.8,23.0,994.0,1021.93,746.61
2018,6,2,13,15,905.5,125.5,2.95,22.95,970.0,1013.98,743.33
2018,6,2,13,30,877.0,141.0,3.1,22.9,946.0,1003.19,738.32
2018,6,2,13,45,879.0,134.5,3.25,22.85,924.0,997.05,736.4
2018,6,2,14,0,881.0,128.0,3.4,22.8,902.0,987.91,732.47
2018,6,2,14,15,892.0,116.5,3.5,22.6,877.5,979.11,728.9
2018,6,2,14,30,903.0,105.0,3.6,22.4,853.0,966.96,723.13
2018,6,2,14,45,893.5,104.0,3.7,22.25,817.0,943.8,709.8
2018,6,2,15,0,884.0,103.0,3.8,22.1,781.0,918.25,694.84
2018,6,2,15,15,872.5,100.5,3.8,22.1,739.5,887.06,674.93
2018,6,2,15,30,861.0,98.0,3.8,22.1,698.0,853.89,653.58
2018,6,2,15,45,845.5,95.5,3.95,21.65,652.5,815.59,630.22
2018,6,2,16,0,830.0,93.0,4.1,21.2,607.0,780.79,608.95
2018,6,2,16,15,810.0,90.5,4.1,20.9,558.5,736.43,579.37
2018,6,2,16,30,790.0,88.0,4.1,20.6,510.0,691.45,548.87
2018,6,2,16,45,763.5,84.5,4.05,20.25,459.0,640.39,513.18
2018,6,2,17,0,737.0,81.0,4.0,19.9,408.0,589.7,475.79
2018,6,2,17,15,701.5,76.5,3.9,19.4,357.0,535.21,433.96
2018,6,2,17,30,666.0,72.0,3.8,18.9,306.0,480.36,390.6
2018,6,2,17,45,616.0,67.0,3.7,18.45,256.0,419.22,340.71
2018,6,2,18,0,566.0,62.0,3.6,18.0,206.0,361.64,292.1
2018,6,2,18,15,492.5,54.5,3.4,17.5,160.0,294.67,234.58
2018,6,2,18,30,419.0,47.0,3.2,17.0,114.0,234.0,181.12
2018,6,2,18,45,308.0,37.0,3.05,16.5,77.0,164.34,119.66
2018,6,2,19,0,197.0,27.0,2.9,16.0,40.0,101.27,41.42
2018,6,2,19,15,103.0,14.5,2.75,15.75,21.0,40.17,0.0
2018,6,2,19,30,9.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,2.5,15.3,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,3,4,45,37.0,6.0,2.2,12.7,7.0,0.0,0.0
2018,6,3,5,0,74.0,12.0,2.3,12.8,14.0,11.8,0.0
2018,6,3,5,15,194.5,24.0,2.3,13.05,43.0,18.79,4.24
2018,6,3,5,30,315.0,36.0,2.3,13.3,72.0,28.1,18.26
2018,6,3,5,45,406.5,45.0,2.25,13.55,114.5,33.42,23.8
2018,6,3,6,0,498.0,54.0,2.2,13.8,157.0,38.42,28.63
2018,6,3,6,15,559.5,60.0,2.15,14.15,205.5,45.45,35.06
2018,6,3,6,30,621.0,66.0,2.1,14.5,254.0,81.53,43.82
2018,6,3,6,45,663.5,70.5,2.0,14.8,305.0,120.76,68.3
2018,6,3,7,0,706.0,75.0,1.9,15.1,356.0,167.63,104.18
2018,6,3,7,15,736.5,78.5,1.95,15.5,407.0,212.24,141.66
2018,6,3,7,30,767.0,82.0,2.0,15.9,458.0,259.96,183.17
2018,6,3,7,45,785.0,86.5,2.0,16.3,506.5,307.76,225.39
2018,6,3,8,0,803.0,91.0,2.0,16.7,555.0,357.1,268.34
2018,6,3,8,15,825.0,92.5,2.1,17.0,603.5,406.71,310.9
2018,6,3,8,30,847.0,94.0,2.2,17.3,652.0,461.68,356.53
2018,6,3,8,45,860.0,96.0,2.25,17.6,695.0,509.91,395.92
2018,6,3,9,0,873.0,98.0,2.3,17.9,738.0,558.33,434.4
2018,6,3,9,15,881.5,101.0,2.4,18.1,776.5,605.03,470.93
2018,6,3,9,30,890.0,104.0,2.5,18.3,815.0,651.13,506.16
2018,6,3,9,45,896.0,106.5,2.6,18.55,847.5,694.32,538.42
2018,6,3,10,0,902.0,109.0,2.7,18.8,880.0,736.32,568.16
2018,6,3,10,15,903.5,113.0,2.8,18.9,906.0,775.01,594.83
2018,6,3,10,30,905.0,117.0,2.9,19.0,932.0,811.88,620.07
2018,6,3,10,45,914.5,115.0,3.05,19.1,954.0,847.64,644.74
2018,6,3,11,0,924.0,113.0,3.2,19.2,976.0,881.72,668.17
2018,6,3,11,15,874.0,147.0,3.25,19.3,972.5,896.33,677.59
2018,6,3,11,30,824.0,181.0,3.3,19.4,969.0,909.1,685.97
2018,6,3,11,45,787.0,207.0,3.4,19.45,963.0,920.2,693.75
2018,6,3,12,0,750.0,233.0,3.5,19.5,957.0,930.49,701.08
2018,6,3,12,15,756.5,228.0,3.65,19.45,957.0,946.51,713.0
2018,6,3,12,30,763.0,223.0,3.8,19.4,957.0,960.3,723.44
2018,6,3,12,45,725.0,239.5,3.9,19.35,932.0,950.32,717.48
2018,6,3,13,0,687.0,256.0,4.0,19.3,907.0,937.53,709.83
2018,6,3,13,15,688.5,252.0,4.1,19.15,894.5,940.09,713.08
2018,6,3,13,30,690.0,248.0,4.2,19.0,882.0,940.22,714.65
2018,6,3,13,45,749.5,210.5,4.3,18.85,883.5,959.64,729.67
2018,6,3,14,0,809.0,173.0,4.4,18.7,885.0,971.49,739.56
2018,6,3,14,15,840.0,149.5,4.5,18.55,866.5,970.39,740.97
2018,6,3,14,30,871.0,126.0,4.6,18.4,848.0,959.7,735.92
2018,6,3,14,45,850.0,127.5,4.65,18.3,807.0,929.26,716.59
2018,6,3,15,0,829.0,129.0,4.7,18.2,766.0,902.66,699.97
2018,6,3,15,15,842.5,115.5,4.7,18.2,733.0,882.92,687.54
2018,6,3,15,30,856.0,102.0,4.7,18.2,700.0,854.74,669.01
2018,6,3,15,45,842.0,99.0,4.8,17.8,654.5,822.34,649.0
2018,6,3,16,0,828.0,96.0,4.9,17.4,609.0,783.4,623.84
2018,6,3,16,15,809.0,92.5,4.9,17.15,560.5,738.76,593.15
2018,6,3,16,30,790.0,89.0,4.9,16.9,512.0,693.43,561.47
2018,6,3,16,45,765.0,85.5,4.9,16.65,462.0,643.44,525.62
2018,6,3,17,0,740.0,82.0,4.9,16.4,412.0,593.69,488.01
2018,6,3,17,15,705.0,77.5,4.9,16.05,360.5,539.43,445.34
2018,6,3,17,30,670.0,73.0,4.9,15.7,309.0,484.7,401.05
2018,6,3,17,45,621.0,67.5,4.9,15.35,259.0,423.28,349.9
2018,6,3,18,0,572.0,62.0,4.9,15.0,209.0,365.35,299.98
2018,6,3,18,15,501.0,54.5,4.8,14.7,162.5,299.14,241.84
2018,6,3,18,30,430.0,47.0,4.7,14.4,116.0,238.99,187.7
2018,6,3,18,45,321.0,37.0,4.6,14.1,79.0,169.38,125.25
2018,6,3,19,0,212.0,27.0,4.5,13.8,42.0,106.38,47.98
2018,6,3,19,15,111.5,14.5,4.4,13.65,22.0,42.48,0.0
2018,6,3,19,30,11.0,2.0,4.3,13.5,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,4.2,13.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,4,4,45,45.0,6.5,5.75,12.4,7.5,0.0,0.0
2018,6,4,5,0,90.0,13.0,5.9,12.5,15.0,12.78,0.0
2018,6,4,5,15,214.5,24.5,6.05,12.75,44.5,19.77,5.08
2018,6,4,5,30,339.0,36.0,6.2,13.0,74.0,28.05,18.23
2018,6,4,5,45,433.5,43.5,6.3,13.2,117.5,31.99,22.55
2018,6,4,6,0,528.0,51.0,6.4,13.4,161.0,35.76,26.27
2018,6,4,6,15,585.5,57.0,6.5,13.65,209.5,43.65,33.48
2018,6,4,6,30,643.0,63.0,6.6,13.9,258.0,80.77,42.43
2018,6,4,6,45,682.5,67.5,6.65,14.1,309.0,123.92,70.52
2018,6,4,7,0,722.0,72.0,6.7,14.3,360.0,167.88,104.64
2018,6,4,7,15,752.0,76.0,6.65,14.5,411.5,213.61,143.97
2018,6,4,7,30,782.0,80.0,6.6,14.7,463.0,262.39,187.54
2018,6,4,7,45,804.5,82.5,6.55,14.85,513.0,310.49,231.44
2018,6,4,8,0,827.0,85.0,6.5,15.0,563.0,360.54,276.76
2018,6,4,8,15,823.0,94.5,6.45,15.2,603.5,408.05,319.61
2018,6,4,8,30,819.0,104.0,6.4,15.4,644.0,454.67,360.63
2018,6,4,8,45,732.5,148.0,6.35,15.55,655.0,487.85,389.61
2018,6,4,9,0,646.0,192.0,6.3,15.7,666.0,515.51,412.56
2018,6,4,9,15,775.0,146.5,6.3,15.8,744.5,581.89,467.24
2018,6,4,9,30,904.0,101.0,6.3,15.9,823.0,657.39,528.44
2018,6,4,9,45,820.0,150.5,6.3,16.0,826.0,682.32,546.69
2018,6,4,10,0,736.0,200.0,6.3,16.1,829.0,700.46,559.1
2018,6,4,10,15,780.5,184.0,6.3,16.15,870.0,748.92,596.94
2018,6,4,10,30,825.0,168.0,6.3,16.2,911.0,797.09,632.65
2018,6,4,10,45,871.5,145.0,6.3,16.25,945.5,840.91,664.19
2018,6,4,11,0,918.0,122.0,6.3,16.3,980.0,885.36,695.96
2018,6,4,11,15,919.0,123.5,6.35,16.3,992.5,913.45,716.01
2018,6,4,11,30,920.0,125.0,6.4,16.3,1005.0,939.16,734.43
2018,6,4,11,45,916.0,129.0,6.45,16.3,1009.5,960.24,749.56
2018,6,4,12,0,912.0,133.0,6.5,16.3,1014.0,978.63,762.84
2018,6,4,12,15,891.0,146.5,6.55,16.25,1006.0,987.39,769.46
2018,6,4,12,30,870.0,160.0,6.6,16.2,998.0,993.05,774.01
2018,6,4,12,45,896.5,141.5,6.65,16.2,998.0,1010.53,787.02
2018,6,4,13,0,923.0,123.0,6.7,16.2,998.0,1025.07,797.97
2018,6,4,13,15,913.0,126.0,6.75,16.15,979.0,1022.59,797.05
2018,6,4,13,30,903.0,129.0,6.8,16.1,960.0,1017.2,794.24
2018,6,4,13,45,895.5,129.5,6.8,16.1,936.0,1008.86,789.0
2018,6,4,14,0,888.0,130.0,6.8,16.1,912.0,997.71,781.87
2018,6,4,14,15,891.0,123.0,6.8,16.0,885.0,986.05,774.78
2018,6,4,14,30,894.0,116.0,6.8,15.9,858.0,971.35,765.59
2018,6,4,14,45,883.5,114.0,6.8,15.8,820.5,946.51,749.05
2018,6,4,15,0,873.0,112.0,6.8,15.7,783.0,919.32,730.83
2018,6,4,15,15,865.0,108.0,6.8,15.7,743.0,889.99,710.72
2018,6,4,15,30,857.0,104.0,6.8,15.7,703.0,858.51,688.94
2018,6,4,15,45,844.0,100.5,6.85,15.4,658.0,826.45,667.59
2018,6,4,16,0,831.0,97.0,6.9,15.1,613.0,787.72,640.93
2018,6,4,16,15,812.5,94.0,6.9,14.95,565.0,743.97,609.57
2018,6,4,16,30,794.0,91.0,6.9,14.8,517.0,699.48,577.23
2018,6,4,16,45,768.0,87.5,6.85,14.6,466.5,648.65,539.36
2018,6,4,17,0,742.0,84.0,6.8,14.4,416.0,598.12,499.83
2018,6,4,17,15,706.0,80.0,6.8,14.15,364.5,543.85,455.86
2018,6,4,17,30,670.0,76.0,6.8,13.9,313.0,489.07,410.34
2018,6,4,17,45,614.5,69.0,6.8,13.65,260.0,422.37,353.69
2018,6,4,18,0,559.0,62.0,6.8,13.4,207.0,359.75,298.96
2018,6,4,18,15,473.5,54.0,6.7,13.15,158.0,287.08,234.67
2018,6,4,18,30,388.0,46.0,6.6,12.9,109.0,221.91,176.03
2018,6,4,18,45,286.0,36.5,6.5,12.7,74.5,157.2,117.4
2018,6,4,19,0,184.0,27.0,6.4,12.5,40.0,98.56,47.59
2018,6,4,19,15,96.5,14.5,6.3,12.4,21.0,38.82,0.0
2018,6,4,19,30,9.0,2.0,6.2,12.3,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,6.15,12.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.0,12.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.85,12.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.65,11.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.55,11.4,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.65,11.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.75,11.4,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.95,11.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,6,5,4,45,25.5,6.5,6.25,11.6,7.0,0.0,0.0
2018,6,5,5,0,51.0,13.0,6.4,11.7,14.0,12.78,0.0
2018,6,5,5,15,155.5,28.0,6.45,11.85,43.5,22.14,6.73
2018,6,5,5,30,260.0,43.0,6.5,12.0,73.0,33.35,22.86
2018,6,5,5,45,334.5,54.5,6.55,12.1,112.0,41.13,30.72
2018,6,5,6,0,409.0,66.0,6.6,12.2,151.0,48.52,37.8
2018,6,5,6,15,318.0,86.5,6.55,12.35,163.5,66.14,48.81
2018,6,5,6,30,227.0,107.0,6.5,12.5,176.0,99.15,71.84
2018,6,5,6,45,223.0,131.0,6.45,12.65,209.0,130.86,96.42
2018,6,5,7,0,219.0,155.0,6.4,12.8,242.0,162.61,122.73
2018,6,5,7,15,281.5,167.5,6.35,13.0,295.5,198.53,150.61
2018,6,5,7,30,344.0,180.0,6.3,13.2,349.0,240.56,184.54
2018,6,5,7,45,292.0,210.5,6.2,13.35,364.5,269.19,211.09
2018,6,5,8,0,240.0,241.0,6.1,13.5,380.0,292.99,232.65
2018,6,5,8,15,233.0,264.5,6.05,13.7,408.5,328.59,262.14
2018,6,5,8,30,226.0,288.0,6.0,13.9,437.0,358.88,286.82
2018,6,5,8,45,174.0,311.5,5.9,14.05,431.0,366.41,292.82
2018,6,5,9,0,122.0,335.0,5.8,14.2,425.0,369.21,294.39
2018,6,5,9,15,139.0,354.0,5.75,14.35,461.5,403.6,321.25
2018,6,5,9,30,156.0,373.0,5.7,14.5,498.0,439.44,348.96
2018,6,5,9,45,194.0,387.5,5.6,14.6,549.0,486.59,385.61
2018,6,5,10,0,232.0,402.0,5.5,14.7,600.0,536.56,424.06
2018,6,5,10,15,287.0,402.5,5.45,14.75,655.5,586.18,462.65
2018,6,5,10,30,342.0,403.0,5.4,14.8,711.0,642.36,505.77
2018,6,5,10,45,332.5,414.5,5.4,14.9,719.5,659.62,517.88
2018,6,5,11,0,323.0,426.0,5.4,15.0,728.0,675.74,529.18
2018,6,5,11,15,360.5,418.0,5.4,15.0,759.5,712.95,557.75
2018,6,5,11,30,398.0,410.0,5.4,15.0,791.0,751.04,586.73
2018,6,5,11,45,445.5,388.5,5.4,15.0,817.5,786.79,614.36
2018,6,5,12,0,493.0,367.0,5.4,15.0,844.0,822.71,642.01
2018,6,5,12,15,524.0,352.5,5.45,14.95,858.5,849.59,662.86
2018,6,5,12,30,555.0,338.0,5.5,14.9,873.0,875.41,683.0
2018,6,5,12,45,359.5,403.0,5.55,14.85,748.5,756.01,590.46
2018,6,5,13,0,164.0,468.0,5.6,14.8,624.0,632.1,492.63
2018,6,5,13,15,172.5,455.5,5.6,14.75,617.0,631.29,493.36
2018,6,5,13,30,181.0,443.0,5.6,14.7,610.0,629.67,493.09
2018,6,5,13,45,336.5,365.5,5.65,14.65,666.0,709.79,559.89
2018,6,5,14,0,492.0,288.0,5.7,14.6,722.0,787.21,623.56
2018,6,5,14,15,701.5,199.0,5.7,14.6,794.5,894.66,707.41
2018,6,5,14,30,911.0,110.0,5.7,14.6,867.0,981.56,770.93
2018,6,5,14,45,903.0,108.0,5.7,14.55,831.0,958.74,755.39
2018,6,5,15,0,895.0,106.0,5.7,14.5,795.0,933.44,738.69
2018,6,5,15,15,883.5,103.5,5.7,14.5,753.5,902.14,717.45
2018,6,5,15,30,872.0,101.0,5.7,14.5,712.0,868.83,694.66
2018,6,5,15,45,857.0,99.0,5.7,14.35,666.5,831.33,668.99
2018,6,5,16,0,842.0,97.0,5.7,14.2,621.0,797.34,645.76
2018,6,5,16,15,822.0,93.5,5.7,14.05,571.5,751.53,613.26
2018,6,5,16,30,802.0,90.0,5.7,13.9,522.0,705.06,579.81
2018,6,5,16,45,775.0,87.0,5.65,13.8,471.0,653.82,541.82
2018,6,5,17,0,748.0,84.0,5.6,13.7,420.0,602.94,502.28
2018,6,5,17,15,710.5,80.0,5.6,13.45,367.5,547.47,457.76
2018,6,5,17,30,673.0,76.0,5.6,13.2,315.0,491.62,411.75
2018,6,5,17,45,619.5,71.0,5.6,13.0,264.0,428.15,358.01
2018,6,5,18,0,566.0,66.0,5.6,12.8,213.0,368.49,305.93
2018,6,5,18,15,491.0,58.0,5.55,12.55,166.0,299.98,245.31
2018,6,5,18,30,416.0,50.0,5.5,12.3,119.0,237.84,189.1
2018,6,5,18,45,306.0,39.5,5.4,12.1,81.0,167.54,125.85
2018,6,5,19,0,196.0,29.0,5.3,11.9,43.0,105.41,54.14
2018,6,5,19,15,103.0,15.5,5.25,11.85,22.5,41.61,0.0
2018,6,5,19,30,10.0,2.0,5.2,11.8,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.2,11.75,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.0,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,6,6,4,45,2.5,4.0,5.05,12.05,4.0,0.0,0.0
2018,6,6,5,0,5.0,8.0,5.1,12.1,8.0,7.86,0.0
2018,6,6,5,15,4.5,20.5,5.15,12.2,20.5,19.63,5.55
2018,6,6,5,30,4.0,33.0,5.2,12.3,33.0,31.34,21.15
2018,6,6,5,45,14.5,51.5,5.25,12.4,54.0,46.66,35.57
2018,6,6,6,0,25.0,70.0,5.3,12.5,75.0,62.28,50.0
2018,6,6,6,15,17.5,73.0,5.3,12.65,77.0,66.45,51.17
2018,6,6,6,30,10.0,76.0,5.3,12.8,79.0,72.89,56.53
2018,6,6,6,45,8.5,69.0,5.3,12.9,72.0,67.59,51.91
2018,6,6,7,0,7.0,62.0,5.3,13.0,65.0,61.0,46.21
2018,6,6,7,15,8.0,100.5,5.35,13.2,104.0,97.84,77.14
2018,6,6,7,30,9.0,139.0,5.4,13.4,143.0,133.82,106.88
2018,6,6,7,45,39.5,186.5,5.4,13.55,208.5,182.39,145.89
2018,6,6,8,0,70.0,234.0,5.4,13.7,274.0,236.94,189.59
2018,6,6,8,15,84.5,258.0,5.4,13.85,310.5,268.56,214.76
2018,6,6,8,30,99.0,282.0,5.4,14.0,347.0,301.7,241.04
2018,6,6,8,45,117.0,309.5,5.45,14.2,391.5,336.75,268.68
2018,6,6,9,0,135.0,337.0,5.5,14.4,436.0,377.94,300.96
2018,6,6,9,15,89.0,325.5,5.5,14.5,392.0,353.49,280.94
2018,6,6,9,30,43.0,314.0,5.5,14.6,348.0,320.16,253.64
2018,6,6,9,45,44.0,321.0,5.55,14.7,357.5,330.5,261.5
2018,6,6,10,0,45.0,328.0,5.6,14.8,367.0,340.85,269.28
2018,6,6,10,15,139.5,370.5,5.65,14.9,495.5,450.85,356.83
2018,6,6,10,30,234.0,413.0,5.7,15.0,624.0,567.92,447.87
2018,6,6,10,45,152.5,417.0,5.7,15.1,555.5,518.59,407.51
2018,6,6,11,0,71.0,421.0,5.7,15.2,487.0,462.22,361.73
2018,6,6,11,15,62.0,419.0,5.75,15.25,477.5,456.62,357.16
2018,6,6,11,30,53.0,417.0,5.8,15.3,468.0,450.33,351.94
2018,6,6,11,45,55.0,415.0,5.8,15.3,468.0,453.44,354.38
2018,6,6,12,0,57.0,413.0,5.8,15.3,468.0,456.44,356.74
2018,6,6,12,15,89.0,439.0,5.85,15.3,525.0,515.22,402.61
2018,6,6,12,30,121.0,465.0,5.9,15.3,582.0,578.93,451.59
2018,6,6,12,45,232.5,424.0,5.9,15.3,645.5,654.35,512.5
2018,6,6,13,0,344.0,383.0,5.9,15.3,709.0,726.42,570.22
2018,6,6,13,15,522.5,308.0,5.9,15.3,794.0,834.37,655.88
2018,6,6,13,30,701.0,233.0,5.9,15.3,879.0,936.47,734.32
2018,6,6,13,45,766.0,196.0,5.85,15.3,885.5,957.67,749.45
2018,6,6,14,0,831.0,159.0,5.8,15.3,892.0,979.42,765.48
2018,6,6,14,15,822.0,157.5,5.85,15.2,862.0,962.98,755.11
2018,6,6,14,30,813.0,156.0,5.9,15.1,832.0,944.05,743.21
2018,6,6,14,45,801.5,154.5,5.9,15.05,797.0,920.44,727.49
2018,6,6,15,0,790.0,153.0,5.9,15.0,762.0,894.69,710.24
2018,6,6,15,15,775.5,149.5,5.9,15.0,721.0,862.18,687.82
2018,6,6,15,30,761.0,146.0,5.9,15.0,680.0,831.43,666.65
2018,6,6,15,45,741.5,143.0,6.05,14.8,635.0,792.28,640.13
2018,6,6,16,0,722.0,140.0,6.2,14.6,590.0,752.17,612.49
2018,6,6,16,15,695.5,136.0,6.2,14.4,541.5,704.8,578.3
2018,6,6,16,30,669.0,132.0,6.2,14.2,493.0,657.42,542.86
2018,6,6,16,45,636.5,126.5,6.25,14.0,443.0,604.41,501.96
2018,6,6,17,0,604.0,121.0,6.3,13.8,393.0,552.38,460.93
2018,6,6,17,15,563.0,114.0,6.25,13.55,343.0,494.64,414.19
2018,6,6,17,30,522.0,107.0,6.2,13.3,293.0,436.68,366.24
2018,6,6,17,45,466.5,97.0,6.15,13.1,244.0,373.49,312.64
2018,6,6,18,0,411.0,87.0,6.1,12.9,195.0,314.66,261.5
2018,6,6,18,15,337.5,75.0,6.0,12.7,151.0,250.15,204.71
2018,6,6,18,30,264.0,63.0,5.9,12.5,107.0,192.35,153.11
2018,6,6,18,45,177.5,46.5,5.8,12.35,72.0,126.11,94.63
2018,6,6,19,0,91.0,30.0,5.7,12.2,37.0,70.78,36.85
2018,6,6,19,15,46.5,16.0,5.65,12.2,19.5,27.7,0.0
2018,6,6,19,30,2.0,2.0,5.6,12.2,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.6,12.15,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,7,4,45,11.5,5.0,4.8,11.75,5.5,0.0,0.0
2018,6,7,5,0,23.0,10.0,4.8,11.8,11.0,9.83,0.0
2018,6,7,5,15,94.5,28.0,4.9,11.9,38.0,23.24,7.85
2018,6,7,5,30,166.0,46.0,5.0,12.0,65.0,37.41,26.38
2018,6,7,5,45,223.0,57.5,5.05,12.15,96.5,43.48,32.81
2018,6,7,6,0,280.0,69.0,5.1,12.3,128.0,50.77,39.81
2018,6,7,6,15,162.0,86.5,5.15,12.5,122.5,69.78,52.87
2018,6,7,6,30,44.0,104.0,5.2,12.7,117.0,95.18,74.38
2018,6,7,6,45,166.5,124.5,5.2,12.85,188.5,124.76,93.55
2018,6,7,7,0,289.0,145.0,5.2,13.0,260.0,165.74,122.09
2018,6,7,7,15,304.5,165.0,5.2,13.25,301.0,201.45,151.8
2018,6,7,7,30,320.0,185.0,5.2,13.5,342.0,238.87,183.42
2018,6,7,7,45,328.5,205.0,5.15,13.7,381.0,275.84,214.94
2018,6,7,8,0,337.0,225.0,5.1,13.9,420.0,313.7,246.92
2018,6,7,8,15,374.0,235.5,5.05,14.05,468.5,355.67,281.57
2018,6,7,8,30,411.0,246.0,5.0,14.2,517.0,396.85,315.46
2018,6,7,8,45,577.0,205.0,4.95,14.4,613.0,462.98,369.17
2018,6,7,9,0,743.0,164.0,4.9,14.6,709.0,542.86,433.74
2018,6,7,9,15,788.5,153.5,5.0,14.75,759.5,596.56,477.15
2018,6,7,9,30,834.0,143.0,5.1,14.9,810.0,649.94,519.86
2018,6,7,9,45,854.0,139.0,5.25,15.0,846.5,694.72,555.44
2018,6,7,10,0,874.0,135.0,5.4,15.1,883.0,740.95,591.5
2018,6,7,10,15,881.5,136.5,5.45,15.15,911.0,780.86,620.37
2018,6,7,10,30,889.0,138.0,5.5,15.2,939.0,819.41,648.08
2018,6,7,10,45,894.5,138.5,5.6,15.25,960.0,853.89,672.93
2018,6,7,11,0,900.0,139.0,5.7,15.3,981.0,886.53,696.42
2018,6,7,11,15,905.0,138.5,5.7,15.35,995.0,915.84,716.91
2018,6,7,11,30,910.0,138.0,5.7,15.4,1009.0,943.01,735.84
2018,6,7,11,45,901.0,144.5,5.7,15.4,1011.5,961.79,748.91
2018,6,7,12,0,892.0,151.0,5.7,15.4,1014.0,977.77,760.08
2018,6,7,12,15,872.5,163.5,5.7,15.45,1006.5,986.75,766.22
2018,6,7,12,30,853.0,176.0,5.7,15.5,999.0,997.92,774.06
2018,6,7,12,45,870.0,163.5,5.7,15.5,996.0,1012.24,784.37
2018,6,7,13,0,887.0,151.0,5.7,15.5,993.0,1018.72,789.21
2018,6,7,13,15,898.0,141.5,5.7,15.55,981.5,1024.5,793.57
2018,6,7,13,30,909.0,132.0,5.7,15.6,970.0,1027.19,795.88
2018,6,7,13,45,906.0,129.5,5.7,15.6,947.0,1020.26,791.69
2018,6,7,14,0,903.0,127.0,5.7,15.6,924.0,1010.39,785.6
2018,6,7,14,15,897.0,124.5,5.75,15.6,894.0,994.77,775.88
2018,6,7,14,30,891.0,122.0,5.8,15.6,864.0,976.42,764.28
2018,6,7,14,45,883.5,119.5,5.85,15.55,828.5,954.04,749.97
2018,6,7,15,0,876.0,117.0,5.9,15.5,793.0,929.2,733.89
2018,6,7,15,15,864.0,114.0,5.9,15.5,751.5,897.51,712.33
2018,6,7,15,30,852.0,111.0,5.9,15.5,710.0,869.13,693.18
2018,6,7,15,45,838.0,108.0,5.85,15.25,665.0,831.94,667.76
2018,6,7,16,0,824.0,105.0,5.8,15.0,620.0,793.27,641.06
2018,6,7,16,15,805.5,100.5,5.75,14.85,571.0,748.16,608.92
2018,6,7,16,30,787.0,96.0,5.7,14.7,522.0,702.29,575.82
2018,6,7,16,45,760.0,92.0,5.7,14.55,470.5,650.48,537.72
2018,6,7,17,0,733.0,88.0,5.7,14.4,419.0,601.49,499.77
2018,6,7,17,15,697.0,83.5,5.65,14.2,367.5,544.73,454.25
2018,6,7,17,30,661.0,79.0,5.6,14.0,316.0,489.69,408.92
2018,6,7,17,45,610.5,73.0,5.55,13.8,265.0,427.11,356.12
2018,6,7,18,0,560.0,67.0,5.5,13.6,214.0,368.09,304.82
2018,6,7,18,15,486.5,59.5,5.35,13.4,167.5,300.91,245.5
2018,6,7,18,30,413.0,52.0,5.2,13.2,121.0,239.87,190.43
2018,6,7,18,45,305.0,41.0,5.05,12.95,83.0,169.72,127.78
2018,6,7,19,0,197.0,30.0,4.9,12.7,45.0,108.17,60.1
2018,6,7,19,15,105.5,16.5,4.8,12.6,24.0,43.52,0.0
2018,6,7,19,30,14.0,3.0,4.7,12.5,3.0,0.0,0.0
2018,6,7,19,45,7.0,1.5,4.55,12.35,1.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,8,4,45,33.0,6.0,3.9,12.0,7.0,0.0,0.0
2018,6,8,5,0,66.0,12.0,4.0,12.2,14.0,11.8,0.0
2018,6,8,5,15,170.0,26.0,4.1,12.45,43.0,20.4,6.34
2018,6,8,5,30,274.0,40.0,4.2,12.7,72.0,30.8,20.69
2018,6,8,5,45,322.0,49.0,4.35,13.0,104.0,36.63,26.69
2018,6,8,6,0,370.0,58.0,4.5,13.3,136.0,42.19,32.02
2018,6,8,6,15,185.5,70.0,4.45,13.5,109.0,57.86,42.3
2018,6,8,6,30,1.0,82.0,4.4,13.7,82.0,77.58,60.6
2018,6,8,6,45,18.0,106.5,4.4,13.95,113.5,101.71,80.1
2018,6,8,7,0,35.0,131.0,4.4,14.2,145.0,124.2,97.89
2018,6,8,7,15,115.0,149.0,4.4,14.4,204.0,154.8,119.92
2018,6,8,7,30,195.0,167.0,4.4,14.6,263.0,192.56,148.68
2018,6,8,7,45,348.5,169.5,4.4,14.85,362.5,247.45,190.48
2018,6,8,8,0,502.0,172.0,4.4,15.1,462.0,321.91,249.5
2018,6,8,8,15,579.0,166.5,4.4,15.3,528.0,372.54,291.46
2018,6,8,8,30,656.0,161.0,4.4,15.5,594.0,430.57,339.27
2018,6,8,8,45,463.0,235.0,4.4,15.75,550.5,433.97,343.32
2018,6,8,9,0,270.0,309.0,4.4,16.0,507.0,421.94,333.14
2018,6,8,9,15,348.0,294.5,4.4,16.2,564.0,468.77,370.45
2018,6,8,9,30,426.0,280.0,4.4,16.4,621.0,518.24,409.54
2018,6,8,9,45,592.0,227.0,4.4,16.6,722.0,599.22,473.81
2018,6,8,10,0,758.0,174.0,4.4,16.8,823.0,694.01,547.25
2018,6,8,10,15,821.0,150.0,4.4,17.0,873.0,747.74,586.88
2018,6,8,10,30,884.0,126.0,4.4,17.2,923.0,804.58,626.64
2018,6,8,10,45,855.5,145.0,4.4,17.4,930.5,828.43,642.3
2018,6,8,11,0,827.0,164.0,4.4,17.6,938.0,849.87,656.4
2018,6,8,11,15,612.0,248.0,4.45,17.75,825.0,768.68,596.32
2018,6,8,11,30,397.0,332.0,4.5,17.9,712.0,676.56,523.92
2018,6,8,11,45,289.0,392.0,4.5,18.0,669.5,646.76,498.62
2018,6,8,12,0,181.0,452.0,4.5,18.1,627.0,611.94,469.0
2018,6,8,12,15,355.5,381.0,4.6,18.15,724.5,715.69,551.19
2018,6,8,12,30,530.0,310.0,4.7,18.2,822.0,824.04,634.45
2018,6,8,12,45,636.0,260.5,4.8,18.25,869.0,886.1,681.87
2018,6,8,13,0,742.0,211.0,4.9,18.3,916.0,946.63,725.35
2018,6,8,13,15,593.0,276.5,4.95,18.25,834.0,872.53,671.91
2018,6,8,13,30,444.0,342.0,5.0,18.2,752.0,795.66,613.44
2018,6,8,13,45,583.5,267.0,5.1,18.2,791.5,857.6,664.26
2018,6,8,14,0,723.0,192.0,5.2,18.2,831.0,913.63,706.98
2018,6,8,14,15,803.0,151.0,5.2,18.1,838.5,938.71,725.62
2018,6,8,14,30,883.0,110.0,5.2,18.0,846.0,956.58,739.46
2018,6,8,14,45,875.5,107.5,5.25,17.9,811.0,934.25,725.34
2018,6,8,15,0,868.0,105.0,5.3,17.8,776.0,909.48,709.71
2018,6,8,15,15,856.0,103.0,5.3,17.8,735.5,878.98,689.31
2018,6,8,15,30,844.0,101.0,5.3,17.8,695.0,846.56,667.46
2018,6,8,15,45,831.5,97.0,5.3,17.45,650.5,809.78,643.15
2018,6,8,16,0,819.0,93.0,5.3,17.1,606.0,776.34,621.08
2018,6,8,16,15,803.5,89.0,5.25,16.9,559.0,734.26,591.65
2018,6,8,16,30,788.0,85.0,5.2,16.7,512.0,691.25,561.18
2018,6,8,16,45,766.5,81.0,5.15,16.45,463.0,643.31,526.54
2018,6,8,17,0,745.0,77.0,5.1,16.2,414.0,595.35,490.54
2018,6,8,17,15,715.5,72.0,5.0,15.9,364.0,541.47,447.91
2018,6,8,17,30,686.0,67.0,4.9,15.6,314.0,488.73,405.01
2018,6,8,17,45,645.0,61.5,4.8,15.3,265.0,432.83,358.14
2018,6,8,18,0,604.0,56.0,4.7,15.0,216.0,377.69,310.49
2018,6,8,18,15,540.0,49.5,4.55,14.7,170.0,314.08,254.53
2018,6,8,18,30,476.0,43.0,4.4,14.4,124.0,255.97,201.96
2018,6,8,18,45,375.0,35.0,4.25,14.1,86.0,188.79,141.53
2018,6,8,19,0,274.0,27.0,4.1,13.8,48.0,128.27,73.25
2018,6,8,19,15,153.5,16.0,4.05,13.65,26.0,55.65,0.0
2018,6,8,19,30,33.0,5.0,4.0,13.5,4.0,0.0,0.0
2018,6,8,19,45,16.5,2.5,3.95,13.35,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,9,4,45,6.5,4.0,3.8,13.05,4.0,0.0,0.0
2018,6,9,5,0,13.0,8.0,4.0,13.1,8.0,7.86,0.0
2018,6,9,5,15,26.5,19.5,4.15,13.2,22.0,17.67,4.81
2018,6,9,5,30,40.0,31.0,4.3,13.3,36.0,27.67,17.98
2018,6,9,5,45,30.5,43.5,4.5,13.4,48.0,40.44,29.99
2018,6,9,6,0,21.0,56.0,4.7,13.5,60.0,51.6,40.35
2018,6,9,6,15,12.5,75.5,4.85,13.6,78.0,70.74,54.65
2018,6,9,6,30,4.0,95.0,5.0,13.7,96.0,88.73,69.95
2018,6,9,6,45,104.0,119.5,5.1,13.85,161.0,114.35,87.1
2018,6,9,7,0,204.0,144.0,5.2,14.0,226.0,151.94,113.83
2018,6,9,7,15,306.0,154.5,5.25,14.05,295.5,193.4,144.69
2018,6,9,7,30,408.0,165.0,5.3,14.1,365.0,239.99,181.22
2018,6,9,7,45,490.5,160.0,5.3,14.15,426.0,282.24,216.11
2018,6,9,8,0,573.0,155.0,5.3,14.2,487.0,331.27,257.36
2018,6,9,8,15,551.0,180.0,5.35,14.3,520.5,374.12,294.95
2018,6,9,8,30,529.0,205.0,5.4,14.4,554.0,413.8,328.95
2018,6,9,8,45,523.0,224.0,5.45,14.55,588.5,453.85,362.26
2018,6,9,9,0,517.0,243.0,5.5,14.7,623.0,493.0,394.08
2018,6,9,9,15,487.5,271.5,5.55,14.9,644.5,525.97,419.99
2018,6,9,9,30,458.0,300.0,5.6,15.1,666.0,556.01,442.94
2018,6,9,9,45,494.0,301.5,5.7,15.3,711.5,602.49,479.33
2018,6,9,10,0,530.0,303.0,5.8,15.5,757.0,651.01,516.84
2018,6,9,10,15,614.5,273.5,5.9,15.7,815.5,707.63,561.5
2018,6,9,10,30,699.0,244.0,6.0,15.9,874.0,769.66,609.74
2018,6,9,10,45,664.0,272.5,6.1,16.1,882.0,793.0,625.68
2018,6,9,11,0,629.0,301.0,6.2,16.3,890.0,812.88,639.0
2018,6,9,11,15,674.0,279.5,6.35,16.4,918.5,851.9,669.36
2018,6,9,11,30,719.0,258.0,6.5,16.5,947.0,891.2,699.72
2018,6,9,11,45,558.0,326.5,6.65,16.6,863.0,830.02,650.56
2018,6,9,12,0,397.0,395.0,6.8,16.7,779.0,760.58,594.8
2018,6,9,12,15,389.0,409.0,6.9,16.65,785.0,774.91,605.69
2018,6,9,12,30,381.0,423.0,7.0,16.6,791.0,789.72,616.61
2018,6,9,12,45,550.5,338.5,7.1,16.6,864.5,880.86,690.11
2018,6,9,13,0,720.0,254.0,7.2,16.6,938.0,968.81,759.27
2018,6,9,13,15,656.0,280.5,7.3,16.55,896.0,938.23,736.71
2018,6,9,13,30,592.0,307.0,7.4,16.5,854.0,905.13,711.64
2018,6,9,13,45,568.0,311.0,7.45,16.4,825.0,886.39,698.41
2018,6,9,14,0,544.0,315.0,7.5,16.3,796.0,866.4,684.16
2018,6,9,14,15,481.0,325.0,7.6,16.2,740.0,813.79,644.72
2018,6,9,14,30,418.0,335.0,7.7,16.1,684.0,760.94,604.72
2018,6,9,14,45,413.5,320.5,7.75,15.95,653.5,737.33,588.52
2018,6,9,15,0,409.0,306.0,7.8,15.8,623.0,712.31,571.06
2018,6,9,15,15,414.5,286.5,7.8,15.8,593.0,689.59,555.21
2018,6,9,15,30,420.0,267.0,7.8,15.8,563.0,665.1,537.9
2018,6,9,15,45,447.0,239.0,7.9,15.55,535.5,647.72,527.37
2018,6,9,16,0,474.0,211.0,8.0,15.3,508.0,627.16,514.15
2018,6,9,16,15,454.0,198.0,7.95,15.1,464.5,583.31,480.62
2018,6,9,16,30,434.0,185.0,7.9,14.9,421.0,539.56,446.76
2018,6,9,16,45,440.5,163.5,7.9,14.75,383.0,505.37,420.72
2018,6,9,17,0,447.0,142.0,7.9,14.6,345.0,469.49,392.71
2018,6,9,17,15,419.5,128.0,7.85,14.35,300.5,419.23,351.69
2018,6,9,17,30,392.0,114.0,7.8,14.1,256.0,370.44,311.03
2018,6,9,17,45,375.5,97.0,7.75,13.9,216.0,325.78,272.98
2018,6,9,18,0,359.0,80.0,7.7,13.7,176.0,281.91,234.54
2018,6,9,18,15,327.0,66.5,7.6,13.45,139.5,236.26,193.55
2018,6,9,18,30,295.0,53.0,7.5,13.2,103.0,193.33,154.05
2018,6,9,18,45,226.0,41.0,7.35,13.0,72.0,142.18,107.47
2018,6,9,19,0,157.0,29.0,7.2,12.8,41.0,95.58,55.86
2018,6,9,19,15,85.0,16.5,7.1,12.7,22.5,38.44,0.0
2018,6,9,19,30,13.0,4.0,7.0,12.6,4.0,0.0,0.0
2018,6,9,19,45,6.5,2.0,6.9,12.55,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.65,12.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.85,12.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,10,4,45,28.5,6.0,4.65,11.05,7.0,0.0,0.0
2018,6,10,5,0,57.0,12.0,4.7,11.2,14.0,11.8,0.0
2018,6,10,5,15,138.5,25.5,4.7,11.5,39.5,19.95,6.32
2018,6,10,5,30,220.0,39.0,4.7,11.8,65.0,29.93,20.05
2018,6,10,5,45,312.0,48.5,4.7,12.1,104.0,36.21,26.43
2018,6,10,6,0,404.0,58.0,4.7,12.4,143.0,41.78,31.78
2018,6,10,6,15,447.0,68.0,4.6,12.75,185.5,53.11,36.02
2018,6,10,6,30,490.0,78.0,4.5,13.1,228.0,86.18,51.72
2018,6,10,6,45,499.5,93.0,4.4,13.45,269.5,124.57,78.84
2018,6,10,7,0,509.0,108.0,4.3,13.8,311.0,165.01,111.46
2018,6,10,7,15,537.0,117.0,4.2,14.1,357.5,203.53,143.82
2018,6,10,7,30,565.0,126.0,4.1,14.4,404.0,245.71,180.27
2018,6,10,7,45,609.0,127.5,4.0,14.7,455.5,288.89,217.51
2018,6,10,8,0,653.0,129.0,3.9,15.0,507.0,336.27,258.22
2018,6,10,8,15,648.0,146.5,3.8,15.25,547.5,382.24,297.92
2018,6,10,8,30,643.0,164.0,3.7,15.5,588.0,427.47,335.89
2018,6,10,8,45,660.0,172.5,3.6,15.75,633.0,474.6,374.29
2018,6,10,9,0,677.0,181.0,3.5,16.0,678.0,522.69,412.45
2018,6,10,9,15,752.0,157.5,3.5,16.25,737.0,579.02,456.99
2018,6,10,9,30,827.0,134.0,3.5,16.5,796.0,637.33,502.37
2018,6,10,9,45,809.5,151.5,3.5,16.75,821.5,676.63,531.31
2018,6,10,10,0,792.0,169.0,3.5,17.0,847.0,713.23,557.63
2018,6,10,10,15,850.0,141.0,3.6,17.15,889.5,761.62,593.25
2018,6,10,10,30,908.0,113.0,3.7,17.3,932.0,811.13,627.81
2018,6,10,10,45,899.5,121.5,3.75,17.45,948.0,842.25,648.8
2018,6,10,11,0,891.0,130.0,3.8,17.6,964.0,870.71,667.98
2018,6,10,11,15,879.5,139.5,3.95,17.65,972.5,894.83,684.88
2018,6,10,11,30,868.0,149.0,4.1,17.7,981.0,916.13,699.87
2018,6,10,11,45,891.0,135.0,4.25,17.75,993.5,943.9,719.43
2018,6,10,12,0,914.0,121.0,4.4,17.8,1006.0,969.8,737.83
2018,6,10,12,15,920.0,116.0,4.6,17.75,1005.5,986.25,750.84
2018,6,10,12,30,926.0,111.0,4.8,17.7,1005.0,1000.03,762.18
2018,6,10,12,45,924.0,110.0,5.05,17.65,995.5,1007.27,769.5
2018,6,10,13,0,922.0,109.0,5.3,17.6,986.0,1011.57,774.87
2018,6,10,13,15,918.0,109.0,5.4,17.55,969.5,1011.97,776.48
2018,6,10,13,30,914.0,109.0,5.5,17.5,953.0,1009.43,776.16
2018,6,10,13,45,909.0,108.0,5.65,17.4,930.0,1001.95,772.99
2018,6,10,14,0,904.0,107.0,5.8,17.3,907.0,991.59,767.85
2018,6,10,14,15,897.5,105.5,5.9,17.2,877.5,976.45,759.04
2018,6,10,14,30,891.0,104.0,6.0,17.1,848.0,958.61,748.33
2018,6,10,14,45,883.0,101.5,6.1,16.95,812.5,935.7,734.12
2018,6,10,15,0,875.0,99.0,6.2,16.8,777.0,910.36,718.09
2018,6,10,15,15,863.5,97.0,6.2,16.8,736.5,880.16,697.53
2018,6,10,15,30,852.0,95.0,6.2,16.8,696.0,848.01,675.46
2018,6,10,15,45,839.0,92.0,6.35,16.4,652.0,811.72,651.79
2018,6,10,16,0,826.0,89.0,6.5,16.0,608.0,773.93,626.61
2018,6,10,16,15,810.0,85.0,6.55,15.75,560.5,736.06,600.28
2018,6,10,16,30,794.0,81.0,6.6,15.5,513.0,692.49,569.15
2018,6,10,16,45,772.0,77.5,6.6,15.25,464.0,644.58,533.96
2018,6,10,17,0,750.0,74.0,6.6,15.0,415.0,596.69,497.66
2018,6,10,17,15,719.5,69.5,6.5,14.75,365.0,542.57,453.99
2018,6,10,17,30,689.0,65.0,6.4,14.5,315.0,489.67,410.18
2018,6,10,17,45,645.5,60.5,6.35,14.25,266.0,431.21,360.55
2018,6,10,18,0,602.0,56.0,6.3,14.0,217.0,378.06,313.82
2018,6,10,18,15,537.0,50.0,6.1,13.8,171.0,314.58,257.21
2018,6,10,18,30,472.0,44.0,5.9,13.6,125.0,256.65,204.23
2018,6,10,18,45,370.5,36.0,5.65,13.4,87.0,189.21,143.2
2018,6,10,19,0,269.0,28.0,5.4,13.2,49.0,129.2,77.73
2018,6,10,19,15,150.5,16.5,5.3,13.1,27.0,55.74,0.0
2018,6,10,19,30,32.0,5.0,5.2,13.0,5.0,0.0,0.0
2018,6,10,19,45,16.0,2.5,5.1,12.9,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,11,4,45,49.5,6.0,4.25,12.35,7.5,0.0,0.0
2018,6,11,5,0,99.0,12.0,4.3,12.5,15.0,11.8,0.0
2018,6,11,5,15,215.5,23.0,4.3,12.75,44.0,18.07,5.19
2018,6,11,5,30,332.0,34.0,4.3,13.0,73.0,25.92,16.52
2018,6,11,5,45,427.5,41.5,4.25,13.25,116.0,30.03,20.86
2018,6,11,6,0,523.0,49.0,4.2,13.5,159.0,33.92,24.65
2018,6,11,6,15,578.0,55.0,4.15,13.75,206.5,43.74,26.69
2018,6,11,6,30,633.0,61.0,4.1,14.0,254.0,80.32,41.79
2018,6,11,6,45,671.0,65.5,4.05,14.3,303.5,122.56,69.55
2018,6,11,7,0,709.0,70.0,4.0,14.6,353.0,165.63,102.97
2018,6,11,7,15,737.5,73.5,3.9,14.85,403.0,209.85,140.81
2018,6,11,7,30,766.0,77.0,3.8,15.1,453.0,256.97,182.51
2018,6,11,7,45,786.5,80.5,3.75,15.4,502.0,304.41,225.08
2018,6,11,8,0,807.0,84.0,3.7,15.7,551.0,353.63,268.72
2018,6,11,8,15,823.5,87.0,3.6,16.05,597.5,406.44,314.26
2018,6,11,8,30,840.0,90.0,3.5,16.4,644.0,456.05,356.2
2018,6,11,8,45,853.0,92.0,3.45,16.7,687.0,503.8,395.76
2018,6,11,9,0,866.0,94.0,3.4,17.0,730.0,551.77,434.37
2018,6,11,9,15,868.0,100.5,3.35,17.25,766.5,597.43,470.11
2018,6,11,9,30,870.0,107.0,3.3,17.5,803.0,642.0,504.03
2018,6,11,9,45,772.0,161.0,3.25,17.8,797.5,660.36,515.9
2018,6,11,10,0,674.0,215.0,3.2,18.1,792.0,670.79,521.27
2018,6,11,10,15,667.0,228.0,3.25,18.3,814.0,704.53,545.52
2018,6,11,10,30,660.0,241.0,3.3,18.5,836.0,736.55,567.99
2018,6,11,10,45,700.0,223.0,3.35,18.7,867.0,775.88,596.81
2018,6,11,11,0,740.0,205.0,3.4,18.9,898.0,815.79,624.67
2018,6,11,11,15,624.5,261.0,3.5,19.0,851.5,791.65,605.62
2018,6,11,11,30,509.0,317.0,3.6,19.1,805.0,761.73,581.5
2018,6,11,11,45,444.5,343.0,3.7,19.2,771.0,742.47,566.41
2018,6,11,12,0,380.0,369.0,3.8,19.3,737.0,719.74,548.59
2018,6,11,12,15,443.0,333.5,3.95,19.35,762.0,754.72,576.4
2018,6,11,12,30,506.0,298.0,4.1,19.4,787.0,789.24,603.5
2018,6,11,12,45,533.0,279.5,4.25,19.45,790.5,805.41,616.44
2018,6,11,13,0,560.0,261.0,4.4,19.5,794.0,820.12,628.64
2018,6,11,13,15,536.0,272.0,4.6,19.45,775.0,812.64,624.15
2018,6,11,13,30,512.0,283.0,4.8,19.4,756.0,802.02,617.52
2018,6,11,13,45,597.5,243.5,4.95,19.4,782.5,847.8,654.27
2018,6,11,14,0,683.0,204.0,5.1,19.4,809.0,888.3,685.09
2018,6,11,14,15,787.0,157.0,5.25,19.3,832.0,930.67,716.95
2018,6,11,14,30,891.0,110.0,5.4,19.2,855.0,965.41,743.53
2018,6,11,14,45,883.0,108.5,5.5,19.15,820.5,943.68,729.97
2018,6,11,15,0,875.0,107.0,5.6,19.1,786.0,919.53,714.96
2018,6,11,15,15,863.0,105.5,5.6,19.1,745.5,889.54,694.99
2018,6,11,15,30,851.0,104.0,5.6,19.1,705.0,857.63,673.57
2018,6,11,15,45,837.0,101.0,5.7,18.8,660.5,825.7,653.27
2018,6,11,16,0,823.0,98.0,5.8,18.5,616.0,787.16,627.78
2018,6,11,16,15,803.5,95.5,5.75,18.3,568.5,743.65,597.36
2018,6,11,16,30,784.0,93.0,5.7,18.1,521.0,699.46,566.05
2018,6,11,16,45,758.5,89.5,5.6,17.85,470.5,649.45,529.74
2018,6,11,17,0,733.0,86.0,5.5,17.6,420.0,599.7,492.0
2018,6,11,17,15,698.0,82.0,5.4,17.2,369.5,546.42,450.07
2018,6,11,17,30,663.0,78.0,5.3,16.8,319.0,492.5,406.55
