Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,45,613.5,72.0,5.15,16.45,268.5,430.28,354.91
2018,6,11,18,0,564.0,66.0,5.0,16.1,218.0,371.53,304.68
2018,6,11,18,15,493.0,59.0,4.75,15.7,171.5,305.65,247.36
2018,6,11,18,30,422.0,52.0,4.5,15.3,125.0,245.68,193.95
2018,6,11,18,45,317.0,41.5,4.3,14.95,86.5,176.1,132.59
2018,6,11,19,0,212.0,31.0,4.1,14.6,48.0,116.26,70.81
2018,6,11,19,15,115.5,18.0,3.9,14.45,26.5,48.16,0.0
2018,6,11,19,30,19.0,5.0,3.7,14.3,5.0,4.91,0.0
2018,6,11,19,45,9.5,2.5,3.55,14.1,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,12,4,45,52.5,6.5,1.8,12.65,8.0,0.0,0.0
2018,6,12,5,0,105.0,13.0,1.8,12.8,16.0,12.78,0.0
2018,6,12,5,15,238.5,24.0,1.75,13.05,47.0,19.07,5.82
2018,6,12,5,30,372.0,35.0,1.7,13.3,78.0,26.9,17.37
2018,6,12,5,45,416.0,41.0,1.7,13.55,111.0,29.57,20.47
2018,6,12,6,0,460.0,47.0,1.7,13.8,144.0,32.18,23.11
2018,6,12,6,15,230.0,63.5,1.75,14.15,112.0,48.14,33.46
2018,6,12,6,30,0.0,80.0,1.8,14.5,80.0,75.8,58.93
2018,6,12,6,45,2.5,102.5,1.8,14.8,103.5,96.64,76.16
2018,6,12,7,0,5.0,125.0,1.8,15.1,127.0,117.86,93.38
2018,6,12,7,15,27.0,158.5,1.9,15.55,171.5,148.82,117.52
2018,6,12,7,30,49.0,192.0,2.0,16.0,216.0,185.35,146.01
2018,6,12,7,45,88.0,217.5,2.1,16.4,266.0,222.9,174.77
2018,6,12,8,0,127.0,243.0,2.2,16.8,316.0,259.98,203.29
2018,6,12,8,15,225.0,249.5,2.3,17.2,392.5,308.26,240.21
2018,6,12,8,30,323.0,256.0,2.4,17.6,469.0,370.28,288.19
2018,6,12,8,45,421.5,246.0,2.55,18.0,543.5,423.06,329.42
2018,6,12,9,0,520.0,236.0,2.7,18.4,618.0,488.25,379.99
2018,6,12,9,15,616.5,210.0,2.8,18.6,686.0,544.85,424.23
2018,6,12,9,30,713.0,184.0,2.9,18.8,754.0,609.32,473.93
2018,6,12,9,45,793.0,154.0,3.0,19.05,813.0,667.73,518.42
2018,6,12,10,0,873.0,124.0,3.1,19.3,872.0,730.02,564.71
2018,6,12,10,15,845.5,144.0,3.2,19.4,887.0,760.79,585.72
2018,6,12,10,30,818.0,164.0,3.3,19.5,902.0,788.06,604.41
2018,6,12,10,45,615.0,268.0,3.4,19.65,830.0,749.06,573.19
2018,6,12,11,0,412.0,372.0,3.5,19.8,758.0,698.74,531.89
2018,6,12,11,15,414.5,375.0,3.6,19.85,768.0,718.65,546.64
2018,6,12,11,30,417.0,378.0,3.7,19.9,778.0,737.74,560.33
2018,6,12,11,45,518.0,327.0,3.85,19.9,827.0,793.99,603.79
2018,6,12,12,0,619.0,276.0,4.0,19.9,876.0,851.08,647.35
2018,6,12,12,15,537.0,312.5,4.15,19.85,832.5,822.98,625.74
2018,6,12,12,30,455.0,349.0,4.3,19.8,789.0,790.83,601.56
2018,6,12,12,45,377.5,379.0,4.5,19.75,742.0,753.66,574.25
2018,6,12,13,0,300.0,409.0,4.7,19.7,695.0,710.08,542.02
2018,6,12,13,15,375.5,363.5,4.85,19.55,715.0,747.38,573.24
2018,6,12,13,30,451.0,318.0,5.0,19.4,735.0,778.38,599.67
2018,6,12,13,45,571.5,263.5,5.15,19.3,778.5,842.98,651.22
2018,6,12,14,0,692.0,209.0,5.3,19.2,822.0,902.48,696.92
2018,6,12,14,15,804.0,155.5,5.35,19.05,845.0,945.7,728.81
2018,6,12,14,30,916.0,102.0,5.4,18.9,868.0,980.93,755.21
2018,6,12,14,45,907.5,100.5,5.5,18.75,832.5,958.31,741.37
2018,6,12,15,0,899.0,99.0,5.6,18.6,797.0,933.22,726.05
2018,6,12,15,15,888.0,97.0,5.6,18.6,756.0,903.03,705.97
2018,6,12,15,30,877.0,95.0,5.6,18.6,715.0,870.79,684.36
2018,6,12,15,45,864.0,93.0,5.6,18.2,671.0,835.01,661.06
2018,6,12,16,0,851.0,91.0,5.6,17.8,627.0,797.68,636.37
2018,6,12,16,15,833.5,88.5,5.6,17.55,579.5,759.67,610.5
2018,6,12,16,30,816.0,86.0,5.6,17.3,532.0,715.97,579.95
2018,6,12,16,45,791.5,82.5,5.6,17.05,481.0,665.53,543.72
2018,6,12,17,0,767.0,79.0,5.6,16.8,430.0,615.23,506.36
2018,6,12,17,15,734.0,75.5,5.55,16.5,379.0,559.97,462.81
2018,6,12,17,30,701.0,72.0,5.5,16.2,328.0,508.39,420.91
2018,6,12,17,45,654.0,67.5,5.5,15.85,277.5,447.66,370.5
2018,6,12,18,0,607.0,63.0,5.5,15.5,227.0,390.14,321.15
2018,6,12,18,15,537.5,56.5,5.4,15.15,179.5,323.57,262.93
2018,6,12,18,30,468.0,50.0,5.3,14.8,132.0,262.78,208.35
2018,6,12,18,45,360.5,40.5,5.2,14.45,92.0,191.17,144.71
2018,6,12,19,0,253.0,31.0,5.1,14.1,52.0,128.17,79.68
2018,6,12,19,15,140.0,18.0,5.05,13.9,28.5,54.78,0.0
2018,6,12,19,30,27.0,5.0,5.0,13.7,5.0,4.91,0.0
2018,6,12,19,45,13.5,2.5,4.9,13.5,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,13,4,45,41.5,7.0,4.5,12.25,8.0,0.0,0.0
2018,6,13,5,0,83.0,14.0,4.6,12.4,16.0,13.76,0.0
2018,6,13,5,15,199.0,26.0,4.6,12.7,45.5,20.39,6.6
2018,6,13,5,30,315.0,38.0,4.6,13.0,75.0,29.85,19.87
2018,6,13,5,45,421.5,46.0,4.65,13.25,120.0,34.16,24.49
2018,6,13,6,0,528.0,54.0,4.7,13.5,165.0,38.27,28.52
2018,6,13,6,15,589.5,59.5,4.6,13.8,214.5,47.64,29.88
2018,6,13,6,30,651.0,65.0,4.5,14.1,264.0,84.67,44.87
2018,6,13,6,45,694.5,68.5,4.45,14.4,315.5,127.69,72.85
2018,6,13,7,0,738.0,72.0,4.4,14.7,367.0,171.8,106.85
2018,6,13,7,15,767.5,75.5,4.45,15.0,418.5,217.58,146.02
2018,6,13,7,30,797.0,79.0,4.5,15.3,470.0,266.37,189.24
2018,6,13,7,45,819.5,81.0,4.5,15.6,520.0,314.56,232.66
2018,6,13,8,0,842.0,83.0,4.5,15.9,570.0,368.9,280.61
2018,6,13,8,15,858.0,86.0,4.65,16.2,617.5,419.0,324.74
2018,6,13,8,30,874.0,89.0,4.8,16.5,665.0,469.98,368.66
2018,6,13,8,45,887.5,90.5,4.9,16.8,709.0,519.07,410.08
2018,6,13,9,0,901.0,92.0,5.0,17.1,753.0,568.4,450.67
2018,6,13,9,15,909.0,94.5,5.1,17.4,791.5,615.45,488.54
2018,6,13,9,30,917.0,97.0,5.2,17.7,830.0,661.85,525.05
2018,6,13,9,45,922.5,99.0,5.3,18.0,863.0,705.27,558.56
2018,6,13,10,0,928.0,101.0,5.4,18.3,896.0,747.45,589.04
2018,6,13,10,15,934.0,102.0,5.45,18.55,923.5,787.63,617.23
2018,6,13,10,30,940.0,103.0,5.5,18.8,951.0,826.25,644.06
2018,6,13,10,45,944.0,103.5,5.5,19.0,971.5,861.03,667.83
2018,6,13,11,0,948.0,104.0,5.5,19.2,992.0,893.78,690.01
2018,6,13,11,15,949.5,104.5,5.55,19.35,1004.5,922.19,709.45
2018,6,13,11,30,951.0,105.0,5.6,19.5,1017.0,948.17,727.17
2018,6,13,11,45,952.0,105.0,5.6,19.65,1023.0,970.69,742.17
2018,6,13,12,0,953.0,105.0,5.6,19.8,1029.0,990.57,755.35
2018,6,13,12,15,950.0,107.0,5.7,19.8,1027.0,1005.91,766.57
2018,6,13,12,30,947.0,109.0,5.8,19.8,1025.0,1018.37,775.92
2018,6,13,12,45,940.5,111.5,5.9,19.8,1014.0,1025.03,781.36
2018,6,13,13,0,934.0,114.0,6.0,19.8,1003.0,1028.71,784.88
2018,6,13,13,15,930.0,113.5,6.1,19.7,986.5,1028.81,786.35
2018,6,13,13,30,926.0,113.0,6.2,19.6,970.0,1025.92,785.86
2018,6,13,13,45,920.5,112.5,6.3,19.45,946.5,1018.6,782.53
2018,6,13,14,0,915.0,112.0,6.4,19.3,923.0,1008.37,777.25
2018,6,13,14,15,908.0,111.0,6.5,19.1,893.5,993.35,768.79
2018,6,13,14,30,901.0,110.0,6.6,18.9,864.0,975.61,758.43
2018,6,13,14,45,892.0,108.5,6.7,18.7,828.5,952.87,744.47
2018,6,13,15,0,883.0,107.0,6.8,18.5,793.0,927.73,728.73
2018,6,13,15,15,871.5,104.5,6.8,18.5,752.0,897.0,707.83
2018,6,13,15,30,860.0,102.0,6.8,18.5,711.0,864.27,685.4
2018,6,13,15,45,846.5,99.5,6.85,17.95,667.0,828.06,661.87
2018,6,13,16,0,833.0,97.0,6.9,17.4,623.0,795.3,640.64
2018,6,13,16,15,815.5,94.0,6.9,17.1,575.5,752.51,610.68
2018,6,13,16,30,798.0,91.0,6.9,16.8,528.0,708.88,579.69
2018,6,13,16,45,774.0,87.5,6.85,16.45,478.0,659.46,543.65
2018,6,13,17,0,750.0,84.0,6.8,16.1,428.0,610.16,506.28
2018,6,13,17,15,716.5,79.5,6.75,15.75,376.5,554.11,461.62
2018,6,13,17,30,683.0,75.0,6.7,15.4,325.0,502.01,418.87
2018,6,13,17,45,636.5,69.5,6.65,15.0,274.5,441.11,367.78
2018,6,13,18,0,590.0,64.0,6.6,14.6,224.0,383.41,317.84
2018,6,13,18,15,523.0,57.5,6.45,14.3,177.5,318.67,260.59
2018,6,13,18,30,456.0,51.0,6.3,14.0,131.0,259.48,206.94
2018,6,13,18,45,353.0,41.0,6.15,13.7,91.5,189.4,144.21
2018,6,13,19,0,250.0,31.0,6.0,13.4,52.0,127.96,80.95
2018,6,13,19,15,139.0,18.0,5.9,13.25,28.5,54.67,0.0
2018,6,13,19,30,28.0,5.0,5.8,13.1,5.0,4.91,0.0
2018,6,13,19,45,14.0,2.5,5.7,12.95,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.55,12.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.65,11.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.8,11.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,6,14,4,45,31.5,6.5,5.8,11.95,7.5,0.0,0.0
2018,6,14,5,0,63.0,13.0,5.8,12.0,15.0,12.78,0.0
2018,6,14,5,15,176.0,27.0,5.7,12.05,45.0,21.23,7.09
2018,6,14,5,30,289.0,41.0,5.6,12.1,75.0,31.62,21.45
2018,6,14,5,45,342.5,48.0,5.55,12.2,106.5,36.02,26.23
2018,6,14,6,0,396.0,55.0,5.5,12.3,138.0,39.08,29.37
2018,6,14,6,15,198.0,53.0,5.3,12.45,94.5,39.85,26.86
2018,6,14,6,30,0.0,51.0,5.1,12.6,51.0,49.27,36.73
2018,6,14,6,45,0.0,59.5,4.95,12.75,59.5,57.5,43.7
2018,6,14,7,0,0.0,68.0,4.8,12.9,68.0,65.73,50.57
2018,6,14,7,15,0.5,100.5,4.65,13.1,100.5,96.32,76.17
2018,6,14,7,30,1.0,133.0,4.5,13.3,133.0,126.43,100.96
2018,6,14,7,45,5.0,158.5,4.35,13.55,161.0,151.35,121.0
2018,6,14,8,0,9.0,184.0,4.2,13.8,189.0,176.75,141.2
2018,6,14,8,15,7.0,184.0,4.05,14.05,188.0,177.23,141.04
2018,6,14,8,30,5.0,184.0,3.9,14.3,187.0,177.32,140.59
2018,6,14,8,45,6.5,196.0,3.75,14.55,200.5,189.88,150.22
2018,6,14,9,0,8.0,208.0,3.6,14.8,214.0,202.6,159.89
2018,6,14,9,15,15.5,249.0,3.5,15.0,261.0,245.82,193.8
2018,6,14,9,30,23.0,290.0,3.4,15.2,308.0,289.78,227.75
2018,6,14,9,45,27.0,312.5,3.35,15.4,335.0,311.42,243.96
2018,6,14,10,0,31.0,335.0,3.3,15.6,362.0,337.33,263.41
2018,6,14,10,15,39.5,362.0,3.35,15.75,397.0,371.19,289.02
2018,6,14,10,30,48.0,389.0,3.4,15.9,432.0,405.89,315.03
2018,6,14,10,45,64.5,413.5,3.45,16.05,473.0,445.53,344.82
2018,6,14,11,0,81.0,438.0,3.5,16.2,514.0,486.4,375.25
2018,6,14,11,15,198.5,413.5,3.6,16.25,603.0,569.11,440.36
2018,6,14,11,30,316.0,389.0,3.7,16.3,692.0,657.92,508.73
2018,6,14,11,45,326.0,410.0,3.8,16.35,724.5,697.53,536.94
2018,6,14,12,0,336.0,431.0,3.9,16.4,757.0,737.04,565.17
2018,6,14,12,15,330.5,436.5,4.0,16.4,756.5,746.46,571.86
2018,6,14,12,30,325.0,442.0,4.1,16.4,756.0,754.79,577.98
2018,6,14,12,45,286.0,444.5,4.2,16.4,719.0,726.59,557.13
2018,6,14,13,0,247.0,447.0,4.3,16.4,682.0,696.77,535.28
2018,6,14,13,15,206.0,452.5,4.35,16.35,646.5,661.04,508.84
2018,6,14,13,30,165.0,458.0,4.4,16.3,611.0,629.54,485.19
2018,6,14,13,45,363.5,364.0,4.5,16.3,690.0,735.27,571.07
2018,6,14,14,0,562.0,270.0,4.6,16.3,769.0,839.66,653.65
2018,6,14,14,15,733.0,190.0,4.65,16.25,818.0,917.89,712.48
2018,6,14,14,30,904.0,110.0,4.7,16.2,867.0,978.79,756.48
2018,6,14,14,45,896.0,107.0,4.75,16.15,831.0,955.37,741.33
2018,6,14,15,0,888.0,104.0,4.8,16.1,795.0,929.46,724.97
2018,6,14,15,15,877.0,102.0,4.8,16.1,754.5,899.62,705.24
2018,6,14,15,30,866.0,100.0,4.8,16.1,714.0,867.77,683.99
2018,6,14,15,45,852.0,97.5,4.8,15.95,669.5,830.99,659.41
2018,6,14,16,0,838.0,95.0,4.8,15.8,625.0,797.64,637.16
2018,6,14,16,15,819.0,92.0,4.8,15.65,576.5,753.54,606.6
2018,6,14,16,30,800.0,89.0,4.8,15.5,528.0,708.69,575.09
2018,6,14,16,45,774.0,86.0,4.8,15.4,477.5,658.37,538.73
2018,6,14,17,0,748.0,83.0,4.8,15.3,427.0,608.32,501.19
2018,6,14,17,15,713.5,79.5,4.8,15.1,376.0,552.85,457.55
2018,6,14,17,30,679.0,76.0,4.8,14.9,325.0,501.45,415.85
2018,6,14,17,45,630.0,71.0,4.8,14.65,274.5,439.92,364.79
2018,6,14,18,0,581.0,66.0,4.8,14.4,224.0,381.77,314.99
2018,6,14,18,15,508.0,59.5,4.7,14.15,177.0,314.61,256.36
2018,6,14,18,30,435.0,53.0,4.6,13.9,130.0,253.48,201.69
2018,6,14,18,45,326.5,43.5,4.55,13.65,91.0,182.62,139.0
2018,6,14,19,0,218.0,34.0,4.5,13.4,52.0,123.61,79.29
2018,6,14,19,15,119.5,19.5,4.5,13.25,28.5,51.08,0.0
2018,6,14,19,30,21.0,5.0,4.5,13.1,5.0,9.61,0.0
2018,6,14,19,45,10.5,2.5,4.45,12.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,15,4,45,29.5,6.5,4.6,12.45,7.5,0.0,0.0
2018,6,15,5,0,59.0,13.0,4.7,12.5,15.0,12.78,0.0
2018,6,15,5,15,171.5,27.0,4.75,12.6,44.5,21.23,7.0
2018,6,15,5,30,284.0,41.0,4.8,12.7,74.0,31.62,21.4
2018,6,15,5,45,339.5,46.0,4.85,12.8,104.0,34.14,24.51
2018,6,15,6,0,395.0,51.0,4.9,12.9,134.0,35.57,26.18
2018,6,15,6,15,197.5,46.0,4.9,13.0,87.5,34.63,22.36
2018,6,15,6,30,0.0,41.0,4.9,13.1,41.0,39.59,28.37
2018,6,15,6,45,0.0,49.5,4.9,13.25,49.5,47.81,35.36
2018,6,15,7,0,0.0,58.0,4.9,13.4,58.0,56.05,42.24
2018,6,15,7,15,0.0,74.5,4.95,13.55,74.5,72.03,55.6
2018,6,15,7,30,0.0,91.0,5.0,13.7,91.0,87.8,68.61
2018,6,15,7,45,0.0,98.5,5.05,13.85,98.5,94.98,74.32
2018,6,15,8,0,0.0,106.0,5.1,14.0,106.0,102.16,79.99
2018,6,15,8,15,0.0,114.5,5.15,14.1,114.5,110.28,86.41
2018,6,15,8,30,0.0,123.0,5.2,14.2,123.0,118.41,92.82
2018,6,15,8,45,0.5,129.5,5.25,14.3,130.0,124.92,97.86
2018,6,15,9,0,1.0,136.0,5.3,14.4,137.0,131.48,102.95
2018,6,15,9,15,63.0,140.5,5.3,14.5,191.0,168.33,133.8
2018,6,15,9,30,125.0,145.0,5.3,14.6,245.0,211.63,170.05
2018,6,15,9,45,66.0,166.0,5.3,14.65,219.0,200.46,159.57
2018,6,15,10,0,7.0,187.0,5.3,14.7,193.0,184.85,145.14
2018,6,15,10,15,8.0,195.0,5.25,14.8,202.0,193.68,152.01
2018,6,15,10,30,9.0,203.0,5.2,14.9,211.0,202.59,158.91
2018,6,15,10,45,9.5,207.0,5.2,15.05,215.5,207.35,162.47
2018,6,15,11,0,10.0,211.0,5.2,15.2,220.0,212.14,166.08
2018,6,15,11,15,11.0,223.0,5.2,15.2,233.5,225.09,176.25
2018,6,15,11,30,12.0,235.0,5.2,15.2,247.0,238.12,186.47
2018,6,15,11,45,11.5,225.5,5.2,15.2,237.0,229.05,179.25
2018,6,15,12,0,11.0,216.0,5.2,15.2,227.0,219.87,171.98
2018,6,15,12,15,10.5,212.5,5.25,15.25,223.0,216.41,169.24
2018,6,15,12,30,10.0,209.0,5.3,15.3,219.0,212.88,166.44
2018,6,15,12,45,10.0,206.5,5.35,15.3,216.5,210.74,164.82
2018,6,15,13,0,10.0,204.0,5.4,15.3,214.0,208.55,163.17
2018,6,15,13,15,10.5,213.0,5.55,15.3,223.0,218.1,170.9
2018,6,15,13,30,11.0,222.0,5.7,15.3,232.0,227.66,178.65
2018,6,15,13,45,199.0,213.0,5.8,15.25,390.0,417.49,336.42
2018,6,15,14,0,387.0,204.0,5.9,15.2,548.0,598.32,481.92
2018,6,15,14,15,631.5,160.5,5.95,15.1,699.5,788.85,629.68
2018,6,15,14,30,876.0,117.0,6.0,15.0,851.0,959.96,756.26
2018,6,15,14,45,869.5,113.5,6.1,14.9,816.5,937.95,741.42
2018,6,15,15,0,863.0,110.0,6.2,14.8,782.0,913.46,725.74
2018,6,15,15,15,851.5,108.0,6.2,14.8,742.0,883.8,705.41
2018,6,15,15,30,840.0,106.0,6.2,14.8,702.0,852.21,683.59
2018,6,15,15,45,827.0,102.5,6.25,14.5,658.0,821.04,662.96
2018,6,15,16,0,814.0,99.0,6.3,14.2,614.0,783.17,637.02
2018,6,15,16,15,796.5,95.5,6.25,14.05,567.0,740.47,606.36
2018,6,15,16,30,779.0,92.0,6.2,13.9,520.0,696.97,574.73
2018,6,15,16,45,754.5,88.5,6.2,13.7,470.5,647.92,538.51
2018,6,15,17,0,730.0,85.0,6.2,13.5,421.0,599.06,500.96
2018,6,15,17,15,693.5,81.5,6.15,13.3,370.5,545.44,457.58
2018,6,15,17,30,657.0,78.0,6.1,13.1,320.0,491.39,412.83
2018,6,15,17,45,605.5,73.5,6.05,12.9,270.0,429.98,360.79
2018,6,15,18,0,554.0,69.0,6.0,12.7,220.0,372.16,310.38
2018,6,15,18,15,479.5,62.5,5.9,12.55,174.0,305.4,251.3
2018,6,15,18,30,405.0,56.0,5.8,12.4,128.0,244.7,196.48
2018,6,15,18,45,297.0,45.5,5.7,12.25,89.5,174.71,134.13
2018,6,15,19,0,189.0,35.0,5.6,12.1,51.0,116.26,75.8
2018,6,15,19,15,102.5,20.0,5.5,12.1,28.0,47.14,0.0
2018,6,15,19,30,16.0,5.0,5.4,12.1,5.0,8.5,0.0
2018,6,15,19,45,8.0,2.5,5.35,12.05,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,4,45,22.0,6.5,2.55,12.55,7.0,0.0,0.0
2018,6,16,5,0,44.0,13.0,2.4,12.6,14.0,12.78,0.0
2018,6,16,5,15,144.0,28.5,2.35,12.7,43.0,22.51,7.68
2018,6,16,5,30,244.0,44.0,2.3,12.8,72.0,34.13,23.55
2018,6,16,5,45,302.0,52.0,2.25,12.9,103.5,39.04,28.85
2018,6,16,6,0,360.0,60.0,2.2,13.0,135.0,43.75,33.48
2018,6,16,6,15,180.0,66.0,2.2,13.15,103.5,54.83,39.81
2018,6,16,6,30,0.0,72.0,2.2,13.3,72.0,68.82,53.29
2018,6,16,6,45,2.0,96.0,2.2,13.45,97.0,90.95,71.82
2018,6,16,7,0,4.0,120.0,2.2,13.6,122.0,113.35,90.26
2018,6,16,7,15,15.0,149.5,2.2,13.8,157.0,142.65,113.77
2018,6,16,7,30,26.0,179.0,2.2,14.0,192.0,173.17,138.02
2018,6,16,7,45,49.0,208.0,2.15,14.2,235.5,203.19,161.34
2018,6,16,8,0,72.0,237.0,2.1,14.4,279.0,240.04,190.11
2018,6,16,8,15,241.5,234.5,2.1,14.6,391.0,301.76,237.25
2018,6,16,8,30,411.0,232.0,2.1,14.8,503.0,384.07,301.35
2018,6,16,8,45,622.5,175.5,2.05,15.0,617.0,457.87,359.47
2018,6,16,9,0,834.0,119.0,2.0,15.2,731.0,552.61,433.33
2018,6,16,9,15,849.0,119.0,2.05,15.45,770.5,601.79,471.16
2018,6,16,9,30,864.0,119.0,2.1,15.7,810.0,647.89,506.23
2018,6,16,9,45,877.5,118.0,2.15,15.9,844.5,691.87,539.12
2018,6,16,10,0,891.0,117.0,2.2,16.1,879.0,735.3,570.25
2018,6,16,10,15,897.0,118.5,2.3,16.25,906.5,774.71,597.4
2018,6,16,10,30,903.0,120.0,2.4,16.4,934.0,812.63,623.36
2018,6,16,10,45,907.5,121.5,2.5,16.6,955.5,847.7,647.07
2018,6,16,11,0,912.0,123.0,2.6,16.8,977.0,880.88,669.39
2018,6,16,11,15,914.0,124.0,2.7,16.85,990.5,909.39,688.85
2018,6,16,11,30,916.0,125.0,2.8,16.9,1004.0,935.62,706.8
2018,6,16,11,45,916.0,126.5,2.95,17.0,1010.0,958.13,722.53
2018,6,16,12,0,916.0,128.0,3.1,17.1,1016.0,978.11,736.64
2018,6,16,12,15,916.0,128.0,3.3,17.1,1015.0,994.03,748.76
2018,6,16,12,30,916.0,128.0,3.5,17.1,1014.0,1007.26,759.16
2018,6,16,12,45,914.0,128.0,3.65,17.05,1005.5,1015.78,766.25
2018,6,16,13,0,912.0,128.0,3.8,17.0,997.0,1021.43,771.55
2018,6,16,13,15,908.0,128.0,3.95,16.95,981.5,1022.23,773.66
2018,6,16,13,30,904.0,128.0,4.1,16.9,966.0,1020.11,773.91
2018,6,16,13,45,897.5,128.5,4.25,16.8,943.0,1013.17,771.11
2018,6,16,14,0,891.0,129.0,4.4,16.7,920.0,1003.43,766.69
2018,6,16,14,15,883.5,128.0,4.5,16.55,891.0,988.43,758.7
2018,6,16,14,30,876.0,127.0,4.6,16.4,862.0,970.8,748.91
2018,6,16,14,45,865.5,126.5,4.75,16.25,827.0,948.37,736.1
2018,6,16,15,0,855.0,126.0,4.9,16.1,792.0,929.29,725.57
2018,6,16,15,15,842.5,123.5,4.9,16.1,751.5,898.48,705.05
2018,6,16,15,30,830.0,121.0,4.9,16.1,711.0,865.76,683.11
2018,6,16,15,45,814.0,118.5,5.1,15.75,666.5,828.35,659.65
2018,6,16,16,0,798.0,116.0,5.3,15.4,622.0,789.59,634.66
2018,6,16,16,15,777.5,113.5,5.4,15.15,574.5,746.19,604.93
2018,6,16,16,30,757.0,111.0,5.5,14.9,527.0,705.06,576.41
2018,6,16,16,45,729.0,107.0,5.6,14.7,476.5,653.87,539.12
2018,6,16,17,0,701.0,103.0,5.7,14.5,426.0,603.17,500.13
2018,6,16,17,15,663.5,97.5,5.8,14.25,374.5,545.5,454.55
2018,6,16,17,30,626.0,92.0,5.9,14.0,323.0,489.65,409.14
2018,6,16,17,45,574.0,86.0,6.0,13.75,273.0,427.34,357.04
2018,6,16,18,0,522.0,80.0,6.1,13.5,223.0,368.58,306.4
2018,6,16,18,15,448.5,71.0,6.0,13.3,176.0,299.4,245.78
2018,6,16,18,30,375.0,62.0,5.9,13.1,129.0,239.14,191.72
2018,6,16,18,45,272.5,49.5,5.85,12.9,90.5,171.07,131.33
2018,6,16,19,0,170.0,37.0,5.8,12.7,52.0,113.27,74.46
2018,6,16,19,15,91.0,21.0,5.7,12.65,28.5,45.12,0.0
2018,6,16,19,30,12.0,5.0,5.6,12.6,5.0,7.62,0.0
2018,6,16,19,45,6.0,2.5,5.5,12.55,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,17,4,45,16.0,6.0,3.95,13.05,6.5,0.0,0.0
2018,6,17,5,0,32.0,12.0,3.9,13.1,13.0,11.8,0.0
2018,6,17,5,15,118.0,29.0,3.85,13.2,41.0,24.02,8.38
2018,6,17,5,30,204.0,46.0,3.8,13.3,69.0,35.82,24.9
2018,6,17,5,45,262.0,54.0,3.8,13.4,99.0,40.65,30.17
2018,6,17,6,0,320.0,62.0,3.8,13.5,129.0,45.3,34.76
2018,6,17,6,15,160.0,64.0,3.75,13.6,97.5,53.01,38.38
2018,6,17,6,30,0.0,66.0,3.7,13.7,66.0,63.5,48.69
2018,6,17,6,45,0.0,83.5,3.65,13.85,83.5,79.74,62.37
2018,6,17,7,0,0.0,101.0,3.6,14.0,101.0,96.05,75.89
2018,6,17,7,15,8.0,134.0,3.5,14.1,138.0,127.74,101.73
2018,6,17,7,30,16.0,167.0,3.4,14.2,175.0,160.24,127.91
2018,6,17,7,45,29.0,197.0,3.35,14.35,213.0,187.99,149.81
2018,6,17,8,0,42.0,227.0,3.3,14.5,251.0,221.17,176.0
2018,6,17,8,15,40.5,241.5,3.25,14.65,266.5,236.95,188.22
2018,6,17,8,30,39.0,256.0,3.2,14.8,282.0,252.56,200.21
2018,6,17,8,45,32.5,261.5,3.15,14.95,284.0,257.71,203.79
2018,6,17,9,0,26.0,267.0,3.1,15.1,286.0,262.11,206.7
2018,6,17,9,15,58.0,308.5,3.0,15.25,354.0,320.22,251.99
2018,6,17,9,30,90.0,350.0,2.9,15.4,422.0,381.36,298.77
2018,6,17,9,45,101.0,373.0,2.85,15.55,457.0,414.96,323.72
2018,6,17,10,0,112.0,396.0,2.8,15.7,492.0,446.46,346.96
2018,6,17,10,15,105.5,407.5,2.7,15.95,500.0,461.5,357.06
2018,6,17,10,30,99.0,419.0,2.6,16.2,508.0,472.92,364.45
2018,6,17,10,45,88.5,425.5,2.5,16.45,506.5,475.92,365.48
2018,6,17,11,0,78.0,432.0,2.4,16.7,505.0,478.11,365.92
2018,6,17,11,15,77.0,435.0,2.4,16.85,508.0,484.46,370.18
2018,6,17,11,30,76.0,438.0,2.4,17.0,511.0,490.59,374.26
2018,6,17,11,45,84.5,448.5,2.35,17.2,530.0,512.4,389.86
2018,6,17,12,0,93.0,459.0,2.3,17.4,549.0,534.5,405.48
2018,6,17,12,15,148.5,468.5,2.35,17.5,612.0,603.12,456.48
2018,6,17,12,30,204.0,478.0,2.4,17.6,675.0,670.97,505.88
2018,6,17,12,45,248.0,454.5,2.4,17.7,692.0,699.63,527.16
2018,6,17,13,0,292.0,431.0,2.4,17.8,709.0,724.38,545.99
2018,6,17,13,15,396.5,375.5,2.45,17.85,746.5,779.98,588.79
2018,6,17,13,30,501.0,320.0,2.5,17.9,784.0,829.56,626.91
2018,6,17,13,45,629.0,252.0,2.55,17.95,820.5,887.86,671.49
2018,6,17,14,0,757.0,184.0,2.6,18.0,857.0,936.33,705.36
2018,6,17,14,15,815.5,150.5,2.6,17.95,854.0,952.62,716.9
2018,6,17,14,30,874.0,117.0,2.6,17.9,851.0,958.59,721.92
2018,6,17,14,45,866.0,115.0,2.65,17.85,816.5,936.88,708.91
2018,6,17,15,0,858.0,113.0,2.7,17.8,782.0,912.8,694.51
2018,6,17,15,15,846.0,111.0,2.7,17.8,742.0,882.89,675.52
2018,6,17,15,30,834.0,109.0,2.7,17.8,702.0,856.33,658.82
2018,6,17,15,45,819.5,106.0,2.7,17.6,658.0,819.52,635.26
2018,6,17,16,0,805.0,103.0,2.7,17.4,614.0,781.28,610.5
2018,6,17,16,15,786.0,99.5,2.7,17.25,566.5,737.75,581.46
2018,6,17,16,30,767.0,96.0,2.7,17.1,519.0,693.53,551.47
2018,6,17,16,45,741.5,92.5,2.75,16.9,469.5,644.22,517.44
2018,6,17,17,0,716.0,89.0,2.8,16.7,420.0,597.57,483.58
2018,6,17,17,15,682.0,84.0,2.8,16.45,369.5,542.14,441.35
2018,6,17,17,30,648.0,79.0,2.8,16.2,319.0,488.27,399.06
2018,6,17,17,45,600.5,74.0,2.8,15.95,270.0,428.82,350.91
2018,6,17,18,0,553.0,69.0,2.8,15.7,221.0,372.61,303.82
2018,6,17,18,15,486.0,61.0,2.75,15.4,175.0,307.59,248.25
2018,6,17,18,30,419.0,53.0,2.7,15.1,129.0,248.17,196.04
2018,6,17,18,45,322.0,42.5,2.6,14.8,90.5,181.08,137.25
2018,6,17,19,0,225.0,32.0,2.5,14.5,52.0,124.23,81.25
2018,6,17,19,15,125.5,18.5,2.45,14.35,28.5,52.06,0.0
2018,6,17,19,30,26.0,5.0,2.4,14.2,5.0,10.79,0.0
2018,6,17,19,45,13.0,2.5,2.3,14.0,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,18,4,45,37.0,6.0,1.5,12.85,7.0,0.0,0.0
2018,6,18,5,0,74.0,12.0,1.6,13.0,14.0,11.8,0.0
2018,6,18,5,15,189.0,25.0,1.6,13.2,43.5,19.57,5.65
2018,6,18,5,30,304.0,38.0,1.6,13.4,73.0,29.95,19.92
2018,6,18,5,45,354.5,43.5,1.65,13.65,103.0,31.9,22.49
2018,6,18,6,0,405.0,49.0,1.7,13.9,133.0,33.93,24.64
2018,6,18,6,15,202.5,47.0,1.65,14.1,89.0,35.18,22.87
2018,6,18,6,30,0.0,45.0,1.6,14.3,45.0,43.46,31.57
2018,6,18,6,45,0.0,54.5,1.55,14.5,54.5,52.65,39.32
2018,6,18,7,0,0.0,64.0,1.5,14.7,64.0,61.86,46.95
2018,6,18,7,15,0.0,88.0,1.5,14.95,88.0,84.77,65.92
2018,6,18,7,30,0.0,112.0,1.5,15.2,112.0,107.14,84.13
2018,6,18,7,45,2.0,140.0,1.5,15.4,141.0,133.75,105.47
2018,6,18,8,0,4.0,168.0,1.5,15.6,170.0,160.57,126.68
2018,6,18,8,15,16.0,205.5,1.55,15.85,215.5,200.17,157.69
2018,6,18,8,30,28.0,243.0,1.6,16.1,261.0,236.39,185.63
2018,6,18,8,45,37.0,271.0,1.6,16.35,297.0,268.19,209.79
2018,6,18,9,0,46.0,299.0,1.6,16.6,333.0,301.0,234.48
2018,6,18,9,15,71.5,332.0,1.7,16.85,387.5,348.77,270.64
2018,6,18,9,30,97.0,365.0,1.8,17.1,442.0,398.96,308.16
2018,6,18,9,45,153.5,384.0,1.85,17.3,512.5,456.05,351.03
2018,6,18,10,0,210.0,403.0,1.9,17.5,583.0,521.32,399.29
2018,6,18,10,15,276.5,400.0,1.95,17.65,644.5,575.29,439.31
2018,6,18,10,30,343.0,397.0,2.0,17.8,706.0,636.69,484.21
2018,6,18,10,45,366.5,400.0,2.1,18.0,737.0,672.68,509.82
2018,6,18,11,0,390.0,403.0,2.2,18.2,768.0,709.37,535.91
2018,6,18,11,15,399.0,406.0,2.3,18.25,784.0,733.4,553.04
2018,6,18,11,30,408.0,409.0,2.4,18.3,800.0,758.19,570.71
2018,6,18,11,45,410.5,411.5,2.5,18.4,807.5,776.04,583.3
2018,6,18,12,0,413.0,414.0,2.6,18.5,815.0,792.94,595.27
2018,6,18,12,15,373.5,427.5,2.7,18.5,789.5,777.94,584.3
2018,6,18,12,30,334.0,441.0,2.8,18.5,764.0,762.15,572.9
2018,6,18,12,45,277.0,452.5,2.9,18.5,719.0,725.64,546.47
2018,6,18,13,0,220.0,464.0,3.0,18.5,674.0,682.46,515.2
2018,6,18,13,15,182.0,460.0,3.1,18.45,632.0,645.08,488.54
2018,6,18,13,30,144.0,456.0,3.2,18.4,590.0,606.83,460.86
2018,6,18,13,45,320.5,375.5,3.25,18.35,663.5,705.31,539.19
2018,6,18,14,0,497.0,295.0,3.3,18.3,737.0,801.09,613.21
2018,6,18,14,15,690.0,203.0,3.35,18.15,795.0,891.0,680.97
2018,6,18,14,30,883.0,111.0,3.4,18.0,853.0,961.0,730.21
2018,6,18,14,45,874.5,109.5,3.4,17.85,818.5,939.2,716.23
2018,6,18,15,0,866.0,108.0,3.4,17.7,784.0,915.03,701.38
2018,6,18,15,15,854.5,106.0,3.4,17.7,744.0,885.39,682.29
2018,6,18,15,30,843.0,104.0,3.4,17.7,704.0,853.81,661.79
2018,6,18,15,45,829.0,101.0,3.45,17.4,660.0,822.31,642.22
2018,6,18,16,0,815.0,98.0,3.5,17.1,616.0,784.22,617.63
2018,6,18,16,15,796.5,95.0,3.55,16.9,568.5,741.34,588.96
2018,6,18,16,30,778.0,92.0,3.6,16.7,521.0,697.72,559.26
2018,6,18,16,45,753.5,88.0,3.6,16.5,471.5,648.18,524.34
2018,6,18,17,0,729.0,84.0,3.6,16.3,422.0,598.82,488.17
2018,6,18,17,15,695.5,80.5,3.6,16.05,372.0,547.06,448.18
2018,6,18,17,30,662.0,77.0,3.6,15.8,322.0,494.7,406.59
2018,6,18,17,45,616.0,71.5,3.55,15.55,272.5,434.88,357.65
2018,6,18,18,0,570.0,66.0,3.5,15.3,223.0,378.21,309.77
2018,6,18,18,15,504.0,59.0,3.45,15.0,177.0,314.03,254.47
2018,6,18,18,30,438.0,52.0,3.4,14.7,131.0,255.31,202.44
2018,6,18,18,45,328.5,42.0,3.35,14.4,91.0,183.26,139.45
2018,6,18,19,0,219.0,32.0,3.3,14.1,51.0,122.42,80.78
2018,6,18,19,15,124.0,19.0,3.25,13.95,28.5,62.11,0.0
2018,6,18,19,30,29.0,6.0,3.2,13.8,6.0,12.47,0.0
2018,6,18,19,45,14.5,3.0,3.2,13.65,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,19,4,45,47.5,6.5,3.15,12.75,7.5,0.0,0.0
2018,6,19,5,0,95.0,13.0,3.2,12.8,15.0,12.78,0.0
2018,6,19,5,15,220.5,24.0,3.2,12.9,45.0,19.18,5.23
2018,6,19,5,30,346.0,35.0,3.2,13.0,75.0,27.02,17.41
2018,6,19,5,45,390.5,39.0,3.2,13.1,104.0,27.9,18.99
2018,6,19,6,0,435.0,43.0,3.2,13.2,133.0,28.97,20.27
2018,6,19,6,15,217.5,34.0,3.15,13.3,79.0,23.03,12.49
2018,6,19,6,30,0.0,25.0,3.1,13.4,25.0,24.12,15.1
2018,6,19,6,45,0.0,31.0,3.1,13.55,31.0,29.92,20.05
2018,6,19,7,0,0.0,37.0,3.1,13.7,37.0,35.73,24.93
2018,6,19,7,15,0.0,62.5,3.05,13.85,62.5,60.41,45.74
2018,6,19,7,30,0.0,88.0,3.0,14.0,88.0,85.0,66.17
2018,6,19,7,45,0.0,93.5,2.95,14.2,93.5,90.3,70.28
2018,6,19,8,0,0.0,99.0,2.9,14.4,99.0,95.59,74.36
2018,6,19,8,15,0.0,109.5,2.85,14.65,109.5,105.58,82.27
2018,6,19,8,30,0.0,120.0,2.8,14.9,120.0,115.59,90.12
2018,6,19,8,45,1.0,139.0,2.8,15.15,139.5,134.1,104.83
2018,6,19,9,0,2.0,158.0,2.8,15.4,159.0,152.73,119.48
2018,6,19,9,15,5.0,185.5,2.8,15.6,189.0,180.62,141.46
2018,6,19,9,30,8.0,213.0,2.8,15.8,219.0,208.82,163.43
2018,6,19,9,45,12.5,246.0,2.8,16.0,256.5,243.48,190.28
2018,6,19,10,0,17.0,279.0,2.8,16.2,294.0,278.6,217.16
2018,6,19,10,15,27.5,323.0,2.85,16.35,347.5,326.21,253.56
2018,6,19,10,30,38.0,367.0,2.9,16.5,401.0,377.59,292.3
2018,6,19,10,45,39.5,377.5,2.9,16.65,413.5,391.57,302.26
2018,6,19,11,0,41.0,388.0,2.9,16.8,426.0,405.68,312.44
2018,6,19,11,15,46.5,406.0,3.0,16.85,450.0,430.51,330.98
2018,6,19,11,30,52.0,424.0,3.1,16.9,474.0,455.78,349.75
2018,6,19,11,45,55.0,425.5,3.15,16.95,478.5,463.24,355.23
2018,6,19,12,0,58.0,427.0,3.2,17.0,483.0,470.68,360.82
2018,6,19,12,15,62.0,431.0,3.35,17.0,491.0,481.48,369.19
2018,6,19,12,30,66.0,435.0,3.5,17.0,499.0,492.25,377.57
2018,6,19,12,45,108.5,444.0,3.6,17.0,548.0,549.81,421.76
2018,6,19,13,0,151.0,453.0,3.7,17.0,597.0,604.03,462.93
2018,6,19,13,15,308.0,386.5,3.9,16.95,674.0,699.2,538.62
2018,6,19,13,30,465.0,320.0,4.1,16.9,751.0,794.29,612.83
2018,6,19,13,45,465.5,305.0,4.25,16.85,728.0,781.0,604.3
2018,6,19,14,0,466.0,290.0,4.4,16.8,705.0,765.82,595.37
2018,6,19,14,15,679.0,199.5,4.55,16.65,782.0,876.83,681.88
2018,6,19,14,30,892.0,109.0,4.7,16.5,859.0,967.62,747.94
2018,6,19,14,45,883.5,107.5,4.85,16.4,824.0,945.72,734.52
2018,6,19,15,0,875.0,106.0,5.0,16.3,789.0,921.4,720.02
2018,6,19,15,15,863.5,104.0,5.0,16.3,749.0,891.59,700.17
2018,6,19,15,30,852.0,102.0,5.0,16.3,709.0,859.8,678.83
2018,6,19,15,45,838.0,99.0,5.1,15.95,664.5,823.02,655.15
2018,6,19,16,0,824.0,96.0,5.2,15.6,620.0,789.7,633.7
2018,6,19,16,15,805.5,93.0,5.2,15.4,572.5,746.55,603.66
2018,6,19,16,30,787.0,90.0,5.2,15.2,525.0,702.64,572.66
2018,6,19,16,45,763.0,86.5,5.2,14.95,475.5,653.71,537.35
2018,6,19,17,0,739.0,83.0,5.2,14.7,426.0,604.92,500.89
2018,6,19,17,15,707.5,78.5,5.1,14.4,375.5,550.6,457.85
2018,6,19,17,30,676.0,74.0,5.0,14.1,325.0,499.92,416.53
2018,6,19,17,45,632.0,68.5,4.95,13.85,275.5,440.6,367.02
2018,6,19,18,0,588.0,63.0,4.9,13.6,226.0,384.25,318.51
2018,6,19,18,15,524.5,56.5,4.75,13.35,180.0,320.99,262.88
2018,6,19,18,30,461.0,50.0,4.6,13.1,134.0,263.01,210.5
2018,6,19,18,45,365.5,41.0,4.5,12.9,95.0,196.08,150.51
2018,6,19,19,0,270.0,32.0,4.4,12.7,56.0,138.0,92.35
2018,6,19,19,15,152.5,19.0,4.3,12.6,31.0,70.05,0.0
2018,6,19,19,30,35.0,6.0,4.2,12.5,6.0,13.86,0.0
2018,6,19,19,45,17.5,3.0,4.1,12.4,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,20,4,45,56.5,6.5,3.85,11.8,8.0,0.0,0.0
2018,6,20,5,0,113.0,13.0,4.0,11.9,16.0,12.78,0.0
2018,6,20,5,15,251.0,23.5,4.0,12.05,47.0,18.72,4.78
2018,6,20,5,30,389.0,34.0,4.0,12.2,78.0,26.1,16.67
2018,6,20,5,45,431.5,37.5,4.05,12.35,108.5,26.64,17.93
2018,6,20,6,0,474.0,41.0,4.1,12.5,139.0,27.41,18.92
2018,6,20,6,15,237.0,36.0,4.05,12.65,85.0,24.5,13.74
2018,6,20,6,30,0.0,31.0,4.0,12.8,31.0,29.92,20.12
2018,6,20,6,45,0.0,40.5,3.95,12.95,40.5,39.11,27.97
2018,6,20,7,0,0.0,50.0,3.9,13.1,50.0,48.3,35.72
2018,6,20,7,15,0.0,77.0,3.9,13.3,77.0,74.46,57.72
2018,6,20,7,30,0.0,104.0,3.9,13.5,104.0,99.81,78.71
2018,6,20,7,45,0.0,119.5,3.9,13.7,119.5,114.42,90.5
2018,6,20,8,0,0.0,135.0,3.9,13.9,135.0,129.07,102.21
2018,6,20,8,15,0.5,146.5,3.9,14.1,147.0,140.26,110.97
2018,6,20,8,30,1.0,158.0,3.9,14.3,159.0,151.52,119.73
2018,6,20,8,45,4.5,181.5,3.9,14.5,185.0,175.45,138.7
2018,6,20,9,0,8.0,205.0,3.9,14.7,211.0,199.77,157.8
2018,6,20,9,15,14.0,243.5,3.95,14.9,254.5,239.79,189.26
2018,6,20,9,30,20.0,282.0,4.0,15.1,298.0,280.42,220.8
2018,6,20,9,45,31.0,313.0,4.05,15.25,339.0,314.34,246.97
2018,6,20,10,0,42.0,344.0,4.1,15.4,380.0,353.05,276.64
2018,6,20,10,15,116.5,367.5,4.2,15.55,471.5,430.46,337.57
2018,6,20,10,30,191.0,391.0,4.3,15.7,563.0,515.95,403.63
2018,6,20,10,45,218.5,408.5,4.4,15.8,609.5,561.11,437.63
2018,6,20,11,0,246.0,426.0,4.5,15.9,656.0,610.27,474.46
2018,6,20,11,15,227.5,439.5,4.65,15.95,654.5,617.34,479.1
2018,6,20,11,30,209.0,453.0,4.8,16.0,653.0,623.21,483.01
2018,6,20,11,45,239.0,445.5,4.95,16.05,676.0,651.85,505.49
2018,6,20,12,0,269.0,438.0,5.1,16.1,699.0,680.99,528.25
2018,6,20,12,15,337.0,411.5,5.2,16.1,738.0,727.53,565.1
2018,6,20,12,30,405.0,385.0,5.3,16.1,777.0,777.64,604.24
2018,6,20,12,45,427.0,374.0,5.4,16.1,784.0,796.2,618.92
2018,6,20,13,0,449.0,363.0,5.5,16.1,791.0,813.45,632.86
2018,6,20,13,15,499.0,332.5,5.55,16.05,801.0,836.88,652.41
2018,6,20,13,30,549.0,302.0,5.6,16.0,811.0,858.11,670.41
2018,6,20,13,45,604.5,266.5,5.65,16.0,814.5,878.77,688.14
2018,6,20,14,0,660.0,231.0,5.7,16.0,818.0,895.32,702.41
2018,6,20,14,15,792.5,166.0,5.7,15.95,848.5,947.19,740.8
2018,6,20,14,30,925.0,101.0,5.7,15.9,879.0,990.63,772.83
2018,6,20,14,45,793.5,143.0,5.75,15.85,790.5,905.42,712.84
2018,6,20,15,0,662.0,185.0,5.8,15.8,702.0,820.57,652.57
2018,6,20,15,15,594.5,192.5,5.8,15.8,639.0,755.71,605.54
2018,6,20,15,30,527.0,200.0,5.8,15.8,576.0,688.05,554.31
2018,6,20,15,45,497.5,190.0,5.75,15.55,527.0,639.49,518.43
2018,6,20,16,0,468.0,180.0,5.7,15.3,478.0,591.1,482.11
2018,6,20,16,15,620.0,135.5,5.65,15.15,498.0,651.83,533.96
2018,6,20,16,30,772.0,91.0,5.6,15.0,518.0,692.93,567.48
2018,6,20,16,45,778.5,83.5,5.55,14.85,479.5,661.79,545.03
2018,6,20,17,0,785.0,76.0,5.5,14.7,441.0,628.45,520.83
2018,6,20,17,15,754.5,72.0,5.4,14.45,389.5,573.53,477.17
2018,6,20,17,30,724.0,68.0,5.3,14.2,338.0,519.73,433.32
2018,6,20,17,45,681.5,63.0,5.25,13.95,287.0,459.55,383.07
2018,6,20,18,0,639.0,58.0,5.2,13.7,236.0,404.53,335.45
2018,6,20,18,15,576.0,52.5,5.05,13.5,188.5,340.41,278.82
2018,6,20,18,30,513.0,47.0,4.9,13.3,141.0,281.51,225.31
2018,6,20,18,45,414.0,39.0,4.8,13.1,100.0,212.04,162.83
2018,6,20,19,0,315.0,31.0,4.7,12.9,59.0,151.76,102.12
2018,6,20,19,15,184.5,19.5,4.7,12.75,33.5,79.14,0.0
2018,6,20,19,30,54.0,8.0,4.7,12.6,8.0,20.18,0.0
2018,6,20,19,45,27.0,4.0,4.65,12.5,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,4,45,53.0,6.5,4.35,11.8,8.0,0.0,0.0
2018,6,21,5,0,106.0,13.0,4.5,11.9,16.0,12.78,0.0
2018,6,21,5,15,241.5,24.0,4.55,12.05,47.0,19.26,4.82
2018,6,21,5,30,377.0,35.0,4.6,12.2,78.0,27.12,17.5
2018,6,21,5,45,421.0,38.5,4.6,12.35,108.0,27.54,18.71
2018,6,21,6,0,465.0,42.0,4.6,12.5,138.0,28.23,19.65
2018,6,21,6,15,232.5,36.0,4.6,12.7,84.0,24.28,16.24
2018,6,21,6,30,0.0,30.0,4.6,12.9,30.0,28.95,19.28
2018,6,21,6,45,0.0,40.5,4.55,13.1,40.5,39.11,27.94
2018,6,21,7,0,0.0,51.0,4.5,13.3,51.0,49.27,36.51
2018,6,21,7,15,0.0,82.0,4.45,13.5,82.0,79.22,61.69
2018,6,21,7,30,0.0,113.0,4.4,13.7,113.0,108.04,85.55
2018,6,21,7,45,0.0,131.0,4.35,13.95,131.0,124.94,99.17
2018,6,21,8,0,0.0,149.0,4.3,14.2,149.0,141.9,112.68
2018,6,21,8,15,1.0,159.5,4.25,14.45,160.0,152.42,120.79
2018,6,21,8,30,2.0,170.0,4.2,14.7,171.0,163.05,128.95
2018,6,21,8,45,3.0,172.0,4.2,14.9,174.0,165.9,130.81
2018,6,21,9,0,4.0,174.0,4.2,15.1,177.0,168.78,132.74
2018,6,21,9,15,6.0,190.5,4.1,15.3,195.0,185.87,146.07
2018,6,21,9,30,8.0,207.0,4.0,15.5,213.0,203.18,159.47
2018,6,21,9,45,12.5,245.0,3.95,15.7,255.5,242.52,190.22
2018,6,21,10,0,17.0,283.0,3.9,15.9,298.0,282.31,220.9
2018,6,21,10,15,30.5,331.5,3.85,16.1,359.0,336.2,262.33
2018,6,21,10,30,44.0,380.0,3.8,16.3,420.0,394.18,306.19
2018,6,21,10,45,72.5,414.0,3.75,16.45,481.0,452.08,349.96
2018,6,21,11,0,101.0,448.0,3.7,16.6,542.0,512.08,394.64
2018,6,21,11,15,298.0,391.0,3.75,16.7,675.5,632.27,489.23
2018,6,21,11,30,495.0,334.0,3.8,16.8,809.0,764.01,589.34
2018,6,21,11,45,610.5,286.0,3.9,16.9,875.5,836.4,643.57
2018,6,21,12,0,726.0,238.0,4.0,17.0,942.0,912.49,698.72
2018,6,21,12,15,793.0,202.5,4.15,17.05,971.0,953.29,727.14
2018,6,21,12,30,860.0,167.0,4.3,17.1,1000.0,995.48,756.7
