Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,12,45,889.0,149.0,4.45,17.15,1003.5,1011.74,768.81
2018,6,21,13,0,918.0,131.0,4.6,17.2,1007.0,1030.05,782.8
2018,6,21,13,15,917.0,129.0,4.7,17.2,992.0,1032.03,785.39
2018,6,21,13,30,916.0,127.0,4.8,17.2,977.0,1031.04,786.16
2018,6,21,13,45,924.5,118.5,4.9,17.25,959.0,1029.68,786.65
2018,6,21,14,0,933.0,110.0,5.0,17.3,941.0,1025.08,785.0
2018,6,21,14,15,933.5,105.0,5.0,17.25,913.5,1013.2,777.89
2018,6,21,14,30,934.0,100.0,5.0,17.2,886.0,998.28,768.8
2018,6,21,14,45,927.0,98.0,5.0,17.15,850.5,976.59,755.06
2018,6,21,15,0,920.0,96.0,5.0,17.1,815.0,952.3,739.54
2018,6,21,15,15,909.5,94.0,5.0,17.1,774.5,922.42,719.88
2018,6,21,15,30,899.0,92.0,5.0,17.1,734.0,890.38,698.64
2018,6,21,15,45,887.0,89.5,4.85,16.95,689.5,854.56,674.01
2018,6,21,16,0,875.0,87.0,4.7,16.8,645.0,817.04,648.05
2018,6,21,16,15,858.5,85.0,4.7,16.7,597.0,775.08,619.36
2018,6,21,16,30,842.0,83.0,4.7,16.6,549.0,736.73,593.03
2018,6,21,16,45,818.5,80.0,4.65,16.5,498.0,686.77,557.24
2018,6,21,17,0,795.0,77.0,4.6,16.4,447.0,636.81,520.87
2018,6,21,17,15,763.5,73.0,4.55,16.15,394.5,580.85,477.43
2018,6,21,17,30,732.0,69.0,4.5,15.9,342.0,526.07,433.68
2018,6,21,17,45,687.0,64.5,4.45,15.65,290.5,464.7,383.26
2018,6,21,18,0,642.0,60.0,4.4,15.4,239.0,408.85,335.65
2018,6,21,18,15,575.0,54.5,4.25,15.05,190.5,342.68,278.25
2018,6,21,18,30,508.0,49.0,4.1,14.7,142.0,282.04,224.11
2018,6,21,18,45,403.5,40.5,3.9,14.4,100.5,210.06,160.38
2018,6,21,19,0,299.0,32.0,3.7,14.1,59.0,147.74,99.27
2018,6,21,19,15,174.5,20.0,3.65,13.9,33.5,77.07,0.0
2018,6,21,19,30,50.0,8.0,3.6,13.7,8.0,19.29,0.0
2018,6,21,19,45,25.0,4.0,3.5,13.5,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,22,4,45,43.0,6.0,2.9,12.2,7.0,0.0,0.0
2018,6,22,5,0,86.0,12.0,2.9,12.4,14.0,11.8,0.0
2018,6,22,5,15,214.5,24.5,2.9,12.7,44.5,19.82,4.79
2018,6,22,5,30,343.0,37.0,2.9,13.0,75.0,29.15,19.16
2018,6,22,5,45,393.5,45.0,2.85,13.3,109.5,33.48,23.86
2018,6,22,6,0,444.0,53.0,2.8,13.6,144.0,37.6,27.9
2018,6,22,6,15,235.0,79.5,2.65,13.9,129.0,64.66,52.18
2018,6,22,6,30,26.0,106.0,2.5,14.2,114.0,95.36,74.64
2018,6,22,6,45,56.0,130.5,2.35,14.55,151.5,121.37,94.65
2018,6,22,7,0,86.0,155.0,2.2,14.9,189.0,150.6,117.06
2018,6,22,7,15,197.5,169.0,2.15,15.25,261.0,186.65,141.91
2018,6,22,7,30,309.0,183.0,2.1,15.6,333.0,232.96,176.2
2018,6,22,7,45,508.0,153.0,2.05,16.0,431.0,279.0,209.38
2018,6,22,8,0,707.0,123.0,2.0,16.4,529.0,346.34,261.56
2018,6,22,8,15,785.5,108.5,2.0,16.75,595.0,402.52,307.76
2018,6,22,8,30,864.0,94.0,2.0,17.1,661.0,465.98,359.08
2018,6,22,8,45,877.5,96.5,1.95,17.5,705.5,515.53,398.86
2018,6,22,9,0,891.0,99.0,1.9,17.9,750.0,565.35,437.62
2018,6,22,9,15,890.0,106.5,1.95,18.2,786.0,611.38,472.92
2018,6,22,9,30,889.0,114.0,2.0,18.5,822.0,656.05,506.26
2018,6,22,9,45,869.5,129.5,2.0,18.85,846.5,694.23,533.38
2018,6,22,10,0,850.0,145.0,2.0,19.2,871.0,728.05,556.72
2018,6,22,10,15,874.5,138.0,2.1,19.5,905.5,773.4,587.9
2018,6,22,10,30,899.0,131.0,2.2,19.8,940.0,817.27,617.14
2018,6,22,10,45,921.0,122.0,2.25,20.05,967.5,856.78,642.88
2018,6,22,11,0,943.0,113.0,2.3,20.3,995.0,895.31,667.77
2018,6,22,11,15,946.0,113.0,2.45,20.45,1009.0,924.73,687.58
2018,6,22,11,30,949.0,113.0,2.6,20.6,1023.0,951.82,705.92
2018,6,22,11,45,950.0,114.0,2.75,20.75,1030.0,975.62,722.11
2018,6,22,12,0,951.0,115.0,2.9,20.9,1037.0,996.82,736.64
2018,6,22,12,15,950.0,115.5,3.1,20.9,1036.0,1012.97,748.77
2018,6,22,12,30,949.0,116.0,3.3,20.9,1035.0,1026.3,759.14
2018,6,22,12,45,940.5,120.5,3.45,20.9,1024.5,1033.44,765.12
2018,6,22,13,0,932.0,125.0,3.6,20.9,1014.0,1037.61,769.28
2018,6,22,13,15,929.0,123.5,3.8,20.85,998.0,1038.17,771.66
2018,6,22,13,30,926.0,122.0,4.0,20.8,982.0,1035.72,772.11
2018,6,22,13,45,927.5,118.0,4.2,20.75,961.5,1032.11,771.84
2018,6,22,14,0,929.0,114.0,4.4,20.7,941.0,1025.43,769.56
2018,6,22,14,15,922.5,112.0,4.5,20.6,911.0,1010.1,761.26
2018,6,22,14,30,916.0,110.0,4.6,20.5,881.0,991.98,751.27
2018,6,22,14,45,907.5,108.5,4.7,20.4,845.5,969.83,738.48
2018,6,22,15,0,899.0,107.0,4.8,20.3,810.0,945.2,723.91
2018,6,22,15,15,887.5,105.0,4.8,20.3,769.5,914.99,704.34
2018,6,22,15,30,876.0,103.0,4.8,20.3,729.0,882.74,683.26
2018,6,22,15,45,862.0,100.0,4.8,20.05,683.5,845.41,659.07
2018,6,22,16,0,848.0,97.0,4.8,19.8,638.0,811.49,637.14
2018,6,22,16,15,829.0,94.5,4.75,19.6,589.5,767.83,607.39
2018,6,22,16,30,810.0,92.0,4.7,19.4,541.0,723.37,576.72
2018,6,22,16,45,785.5,88.5,4.6,19.2,490.5,673.28,541.13
2018,6,22,17,0,761.0,85.0,4.5,19.0,440.0,623.31,504.55
2018,6,22,17,15,727.5,81.0,4.45,18.65,388.0,567.38,461.74
2018,6,22,17,30,694.0,77.0,4.4,18.3,336.0,515.4,420.7
2018,6,22,17,45,647.5,71.5,4.3,17.95,285.0,453.86,370.73
2018,6,22,18,0,601.0,66.0,4.2,17.6,234.0,395.45,321.78
2018,6,22,18,15,531.5,59.5,4.1,17.1,186.0,328.67,264.85
2018,6,22,18,30,462.0,53.0,4.0,16.6,138.0,267.61,211.28
2018,6,22,18,45,358.0,43.5,3.9,16.1,97.5,196.62,149.34
2018,6,22,19,0,254.0,34.0,3.8,15.6,57.0,136.69,91.74
2018,6,22,19,15,145.0,21.0,3.75,15.4,32.5,71.07,0.0
2018,6,22,19,30,36.0,8.0,3.7,15.2,8.0,16.11,0.0
2018,6,22,19,45,18.0,4.0,3.7,15.0,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,23,4,45,37.5,6.0,2.9,13.35,7.0,0.0,0.0
2018,6,23,5,0,75.0,12.0,3.0,13.5,14.0,11.8,0.0
2018,6,23,5,15,198.0,24.0,3.0,13.8,43.0,19.36,4.14
2018,6,23,5,30,321.0,36.0,3.0,14.1,72.0,28.2,18.22
2018,6,23,5,45,415.5,44.0,3.0,14.35,114.5,32.62,22.98
2018,6,23,6,0,510.0,52.0,3.0,14.6,157.0,36.81,27.08
2018,6,23,6,15,572.0,58.0,2.9,14.95,205.5,43.48,33.18
2018,6,23,6,30,634.0,64.0,2.8,15.3,254.0,79.72,42.08
2018,6,23,6,45,678.0,68.0,2.75,15.65,305.5,118.85,66.08
2018,6,23,7,0,722.0,72.0,2.7,16.0,357.0,165.59,101.56
2018,6,23,7,15,753.0,75.0,2.75,16.45,408.0,210.21,138.94
2018,6,23,7,30,784.0,78.0,2.8,16.9,459.0,258.0,180.51
2018,6,23,7,45,808.0,80.5,2.85,17.4,509.5,306.28,223.12
2018,6,23,8,0,832.0,83.0,2.9,17.9,560.0,360.88,270.3
2018,6,23,8,15,816.5,96.0,2.9,18.4,597.0,402.87,307.29
2018,6,23,8,30,801.0,109.0,2.9,18.9,634.0,447.17,344.69
2018,6,23,8,45,826.0,109.0,2.9,19.35,682.0,497.41,385.34
2018,6,23,9,0,851.0,109.0,2.9,19.8,730.0,552.36,428.32
2018,6,23,9,15,883.0,101.0,2.85,20.35,776.0,601.76,466.0
2018,6,23,9,30,915.0,93.0,2.8,20.9,822.0,652.48,503.63
2018,6,23,9,45,923.5,93.5,2.75,21.4,855.5,696.55,535.24
2018,6,23,10,0,932.0,94.0,2.7,21.9,889.0,739.62,563.83
2018,6,23,10,15,937.0,95.5,2.7,22.3,917.0,779.84,589.93
2018,6,23,10,30,942.0,97.0,2.7,22.7,945.0,818.45,614.6
2018,6,23,10,45,911.0,119.5,2.7,23.05,955.0,845.94,631.58
2018,6,23,11,0,880.0,142.0,2.7,23.4,965.0,869.31,645.76
2018,6,23,11,15,889.5,139.0,2.75,23.55,981.5,900.01,665.69
2018,6,23,11,30,899.0,136.0,2.8,23.7,998.0,928.85,684.26
2018,6,23,11,45,920.5,123.5,2.9,23.85,1011.0,957.55,703.11
2018,6,23,12,0,942.0,111.0,3.0,24.0,1024.0,984.3,720.67
2018,6,23,12,15,948.5,106.0,3.1,23.95,1025.0,1002.02,732.94
2018,6,23,12,30,955.0,101.0,3.2,23.9,1026.0,1017.02,743.61
2018,6,23,12,45,952.5,101.5,3.35,23.85,1017.5,1025.97,750.85
2018,6,23,13,0,950.0,102.0,3.5,23.8,1009.0,1031.93,756.28
2018,6,23,13,15,947.5,102.0,3.55,23.7,994.0,1034.37,758.92
2018,6,23,13,30,945.0,102.0,3.6,23.6,979.0,1033.78,759.72
2018,6,23,13,45,941.0,101.5,3.65,23.45,957.5,1028.19,757.52
2018,6,23,14,0,937.0,101.0,3.7,23.3,936.0,1019.62,753.5
2018,6,23,14,15,931.5,99.5,3.7,23.2,907.0,1005.62,745.48
2018,6,23,14,30,926.0,98.0,3.7,23.1,878.0,988.79,735.69
2018,6,23,14,45,918.5,96.5,3.7,22.95,843.0,967.35,723.01
2018,6,23,15,0,911.0,95.0,3.7,22.8,808.0,943.36,708.65
2018,6,23,15,15,900.5,93.5,3.7,22.8,768.0,914.26,690.39
2018,6,23,15,30,890.0,92.0,3.7,22.8,728.0,883.06,670.62
2018,6,23,15,45,877.5,89.5,3.6,22.45,683.5,847.1,647.8
2018,6,23,16,0,865.0,87.0,3.5,22.1,639.0,809.51,623.64
2018,6,23,16,15,848.0,84.5,3.4,21.8,591.0,766.94,595.56
2018,6,23,16,30,831.0,82.0,3.3,21.5,543.0,728.02,569.8
2018,6,23,16,45,808.5,79.0,3.2,21.15,493.0,679.2,536.45
2018,6,23,17,0,786.0,76.0,3.1,20.8,443.0,630.32,502.47
2018,6,23,17,15,754.0,72.5,2.95,20.3,391.0,574.98,461.1
2018,6,23,17,30,722.0,69.0,2.8,19.8,339.0,520.88,419.41
2018,6,23,17,45,677.0,64.5,2.65,19.25,288.0,459.93,371.08
2018,6,23,18,0,632.0,60.0,2.5,18.7,237.0,404.47,325.4
2018,6,23,18,15,563.5,55.0,2.35,18.15,189.0,338.59,269.99
2018,6,23,18,30,495.0,50.0,2.2,17.6,141.0,278.33,217.67
2018,6,23,18,45,390.0,41.0,2.05,17.05,99.5,206.09,155.32
2018,6,23,19,0,285.0,32.0,1.9,16.5,58.0,143.65,95.99
2018,6,23,19,15,166.0,20.0,1.9,16.2,33.0,75.7,0.0
2018,6,23,19,30,47.0,8.0,1.9,15.9,8.0,18.65,0.0
2018,6,23,19,45,23.5,4.0,1.85,15.6,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.0,3.35,13.8,5.5,0.0,0.0
2018,6,24,5,0,61.0,10.0,3.5,13.9,11.0,9.83,0.0
2018,6,24,5,15,150.0,24.0,3.6,14.15,37.5,18.82,3.45
2018,6,24,5,30,239.0,38.0,3.7,14.4,64.0,29.28,19.06
2018,6,24,5,45,291.5,48.5,3.85,14.6,96.5,36.39,26.23
2018,6,24,6,0,344.0,59.0,4.0,14.8,129.0,43.13,32.62
2018,6,24,6,15,177.5,69.5,4.05,15.05,106.0,56.35,44.57
2018,6,24,6,30,11.0,80.0,4.1,15.3,83.0,76.25,58.78
2018,6,24,6,45,21.0,109.5,4.15,15.55,117.0,101.24,79.1
2018,6,24,7,0,31.0,139.0,4.2,15.8,151.0,129.58,101.94
2018,6,24,7,15,190.5,156.0,4.2,16.05,247.0,174.45,132.26
2018,6,24,7,30,350.0,173.0,4.2,16.3,343.0,234.27,176.26
2018,6,24,7,45,521.5,149.5,4.25,16.55,433.0,279.12,209.93
2018,6,24,8,0,693.0,126.0,4.3,16.8,523.0,342.95,260.82
2018,6,24,8,15,727.0,126.5,4.25,17.0,574.0,391.13,302.1
2018,6,24,8,30,761.0,127.0,4.2,17.2,625.0,445.19,347.27
2018,6,24,8,45,777.5,130.0,4.2,17.4,668.5,492.17,386.26
2018,6,24,9,0,794.0,133.0,4.2,17.6,712.0,539.89,424.92
2018,6,24,9,15,813.0,133.0,4.15,17.75,753.5,586.85,462.17
2018,6,24,9,30,832.0,133.0,4.1,17.9,795.0,634.32,498.93
2018,6,24,9,45,850.0,131.0,4.05,18.05,832.0,681.55,534.68
2018,6,24,10,0,868.0,129.0,4.0,18.2,869.0,726.35,567.96
2018,6,24,10,15,875.0,130.5,4.0,18.3,897.0,765.87,595.34
2018,6,24,10,30,882.0,132.0,4.0,18.4,925.0,804.05,621.53
2018,6,24,10,45,888.0,132.5,3.95,18.5,947.0,838.99,645.0
2018,6,24,11,0,894.0,133.0,3.9,18.6,969.0,872.19,667.06
2018,6,24,11,15,897.5,134.0,3.85,18.6,983.5,901.81,686.75
2018,6,24,11,30,901.0,135.0,3.8,18.6,998.0,929.29,704.88
2018,6,24,11,45,902.5,135.5,3.75,18.65,1005.0,952.23,719.72
2018,6,24,12,0,904.0,136.0,3.7,18.7,1012.0,972.73,732.92
2018,6,24,12,15,907.5,133.5,3.7,18.7,1012.5,989.73,744.24
2018,6,24,12,30,911.0,131.0,3.7,18.7,1013.0,1004.12,753.9
2018,6,24,12,45,913.5,128.0,3.7,18.7,1006.0,1014.34,760.85
2018,6,24,13,0,916.0,125.0,3.7,18.7,999.0,1021.71,766.03
2018,6,24,13,15,912.0,124.5,3.65,18.7,983.0,1022.32,766.44
2018,6,24,13,30,908.0,124.0,3.6,18.7,967.0,1020.0,765.05
2018,6,24,13,45,902.5,123.0,3.6,18.65,944.0,1012.78,761.03
2018,6,24,14,0,897.0,122.0,3.6,18.6,921.0,1002.7,755.22
2018,6,24,14,15,889.5,121.0,3.6,18.5,892.0,987.9,746.48
2018,6,24,14,30,882.0,120.0,3.6,18.4,863.0,970.44,736.03
2018,6,24,14,45,872.5,118.5,3.55,18.35,828.0,948.03,721.77
2018,6,24,15,0,863.0,117.0,3.5,18.3,793.0,923.26,705.95
2018,6,24,15,15,851.0,114.5,3.5,18.3,752.5,892.97,686.47
2018,6,24,15,30,839.0,112.0,3.5,18.3,712.0,866.05,669.31
2018,6,24,15,45,823.0,109.5,3.45,18.0,667.0,828.59,645.02
2018,6,24,16,0,807.0,107.0,3.4,17.7,622.0,789.77,619.58
2018,6,24,16,15,785.5,104.5,3.4,17.5,574.0,745.48,589.83
2018,6,24,16,30,764.0,102.0,3.4,17.3,526.0,700.62,559.22
2018,6,24,16,45,737.5,97.5,3.4,17.1,475.5,649.65,523.44
2018,6,24,17,0,711.0,93.0,3.4,16.9,425.0,601.59,488.07
2018,6,24,17,15,676.0,88.5,3.35,16.65,374.5,546.3,445.61
2018,6,24,17,30,641.0,84.0,3.3,16.4,324.0,492.61,403.23
2018,6,24,17,45,594.5,77.5,3.25,16.15,274.5,432.13,354.16
2018,6,24,18,0,548.0,71.0,3.2,15.9,225.0,374.81,306.17
2018,6,24,18,15,483.0,63.0,3.1,15.7,178.5,310.68,251.2
2018,6,24,18,30,418.0,55.0,3.0,15.5,132.0,251.9,199.47
2018,6,24,18,45,327.0,43.5,2.9,15.25,93.0,185.59,141.33
2018,6,24,19,0,236.0,32.0,2.8,15.0,54.0,128.34,86.52
2018,6,24,19,15,137.5,19.5,2.7,14.9,30.5,67.37,0.0
2018,6,24,19,30,39.0,7.0,2.6,14.8,7.0,15.85,0.0
2018,6,24,19,45,19.5,3.5,2.5,14.7,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,25,4,45,29.0,5.5,3.8,13.55,6.0,0.0,0.0
2018,6,25,5,0,58.0,11.0,4.0,13.7,12.0,10.81,0.0
2018,6,25,5,15,158.0,24.5,4.0,13.85,39.0,19.27,3.19
2018,6,25,5,30,258.0,38.0,4.0,14.0,66.0,29.32,19.08
2018,6,25,5,45,308.5,44.0,4.05,14.15,94.5,32.82,23.15
2018,6,25,6,0,359.0,50.0,4.1,14.3,123.0,35.06,25.54
2018,6,25,6,15,179.5,36.0,4.0,14.45,72.5,25.86,17.51
2018,6,25,6,30,0.0,22.0,3.9,14.6,22.0,21.22,12.53
2018,6,25,6,45,0.0,33.0,3.8,14.75,33.0,31.85,21.58
2018,6,25,7,0,0.0,44.0,3.7,14.9,44.0,42.5,30.54
2018,6,25,7,15,0.0,72.0,3.55,15.1,72.0,69.61,53.25
2018,6,25,7,30,0.0,100.0,3.4,15.3,100.0,96.1,75.09
2018,6,25,7,45,0.0,117.0,3.3,15.55,117.0,112.09,87.94
2018,6,25,8,0,0.0,134.0,3.2,15.8,134.0,128.12,100.66
2018,6,25,8,15,11.5,177.0,3.2,16.0,184.5,172.48,136.12
2018,6,25,8,30,23.0,220.0,3.2,16.2,235.0,217.84,171.88
2018,6,25,8,45,36.0,261.5,3.2,16.45,287.0,259.04,203.86
2018,6,25,9,0,49.0,303.0,3.2,16.7,339.0,305.67,239.69
2018,6,25,9,15,43.5,307.5,3.25,16.85,340.5,310.51,242.82
2018,6,25,9,30,38.0,312.0,3.3,17.0,342.0,314.7,245.52
2018,6,25,9,45,37.5,323.0,3.4,17.15,354.0,327.46,254.93
2018,6,25,10,0,37.0,334.0,3.5,17.3,366.0,340.18,264.24
2018,6,25,10,15,45.0,361.0,3.55,17.4,401.0,373.83,289.64
2018,6,25,10,30,53.0,388.0,3.6,17.5,436.0,408.28,315.37
2018,6,25,10,45,51.5,397.0,3.7,17.6,444.5,419.12,323.07
2018,6,25,11,0,50.0,406.0,3.8,17.7,453.0,429.84,330.78
2018,6,25,11,15,69.0,428.0,3.85,17.75,493.5,470.44,361.4
2018,6,25,11,30,88.0,450.0,3.9,17.8,534.0,512.21,392.56
2018,6,25,11,45,392.0,336.5,3.95,17.8,716.0,686.52,530.64
2018,6,25,12,0,696.0,223.0,4.0,17.8,898.0,868.98,667.3
2018,6,25,12,15,715.0,216.0,4.1,17.8,909.0,894.41,684.27
2018,6,25,12,30,734.0,209.0,4.2,17.8,920.0,918.11,701.18
2018,6,25,12,45,467.5,336.0,4.3,17.8,787.5,797.08,610.75
2018,6,25,13,0,201.0,463.0,4.4,17.8,655.0,662.47,506.07
2018,6,25,13,15,183.0,461.5,4.5,17.75,634.0,647.21,495.89
2018,6,25,13,30,165.0,460.0,4.6,17.7,613.0,631.2,484.49
2018,6,25,13,45,310.0,391.5,4.65,17.65,670.5,711.43,549.37
2018,6,25,14,0,455.0,323.0,4.7,17.6,728.0,789.33,611.23
2018,6,25,14,15,681.5,212.5,4.8,17.55,797.5,893.21,692.63
2018,6,25,14,30,908.0,102.0,4.9,17.5,867.0,976.1,752.35
2018,6,25,14,45,900.5,100.0,5.0,17.4,832.5,954.5,738.84
2018,6,25,15,0,893.0,98.0,5.1,17.3,798.0,930.39,724.18
2018,6,25,15,15,882.5,96.0,5.1,17.3,758.0,901.21,704.87
2018,6,25,15,30,872.0,94.0,5.1,17.3,718.0,869.96,684.02
2018,6,25,15,45,860.5,92.0,5.2,17.0,675.0,835.96,662.38
2018,6,25,16,0,849.0,90.0,5.3,16.7,632.0,800.3,639.22
2018,6,25,16,15,833.5,86.5,5.35,16.55,585.0,758.35,610.38
2018,6,25,16,30,818.0,83.0,5.4,16.4,538.0,719.98,583.87
2018,6,25,16,45,795.5,80.5,5.5,16.2,488.5,672.23,549.95
2018,6,25,17,0,773.0,78.0,5.6,16.0,439.0,624.43,515.23
2018,6,25,17,15,742.5,74.0,5.65,15.75,388.0,569.99,472.57
2018,6,25,17,30,712.0,70.0,5.7,15.5,337.0,516.67,429.55
2018,6,25,17,45,668.0,65.5,5.7,15.2,286.5,458.99,381.52
2018,6,25,18,0,624.0,61.0,5.7,14.9,236.0,402.17,332.76
2018,6,25,18,15,560.0,55.0,5.65,14.65,188.5,337.49,276.05
2018,6,25,18,30,496.0,49.0,5.6,14.4,141.0,278.11,222.48
2018,6,25,18,45,395.5,41.0,5.55,14.15,100.5,208.51,160.25
2018,6,25,19,0,295.0,33.0,5.5,13.9,60.0,148.04,100.98
2018,6,25,19,15,172.5,20.5,5.4,13.75,34.0,78.38,0.0
2018,6,25,19,30,50.0,8.0,5.3,13.6,8.0,19.38,0.0
2018,6,25,19,45,25.0,4.0,5.2,13.45,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,26,4,45,34.0,6.5,4.15,12.35,7.0,0.0,0.0
2018,6,26,5,0,68.0,13.0,4.2,12.5,14.0,12.78,0.0
2018,6,26,5,15,188.0,26.0,4.25,12.75,43.0,20.58,3.25
2018,6,26,5,30,308.0,39.0,4.3,13.0,72.0,31.5,20.96
2018,6,26,5,45,373.0,48.0,4.3,13.25,109.0,36.62,26.55
2018,6,26,6,0,438.0,57.0,4.3,13.5,146.0,41.47,31.31
2018,6,26,6,15,296.5,83.0,4.25,13.75,150.5,61.49,49.37
2018,6,26,6,30,155.0,109.0,4.2,14.0,155.0,99.85,74.63
2018,6,26,6,45,103.5,128.5,4.1,14.2,161.5,119.97,91.76
2018,6,26,7,0,52.0,148.0,4.0,14.4,168.0,139.61,109.88
2018,6,26,7,15,81.0,174.0,4.0,14.65,210.5,171.19,134.54
2018,6,26,7,30,110.0,200.0,4.0,14.9,253.0,201.47,158.24
2018,6,26,7,45,170.5,221.0,3.95,15.15,313.5,244.34,191.49
2018,6,26,8,0,231.0,242.0,3.9,15.4,374.0,293.18,229.87
2018,6,26,8,15,325.0,239.5,3.9,15.6,442.5,336.53,263.98
2018,6,26,8,30,419.0,237.0,3.9,15.8,511.0,388.8,305.7
2018,6,26,8,45,511.0,223.5,3.9,16.0,580.0,442.93,349.12
2018,6,26,9,0,603.0,210.0,3.9,16.2,649.0,503.93,397.69
2018,6,26,9,15,736.5,166.0,3.9,16.4,731.0,568.99,449.67
2018,6,26,9,30,870.0,122.0,3.9,16.6,813.0,648.86,512.09
2018,6,26,9,45,825.5,148.5,3.9,16.75,826.5,678.22,533.68
2018,6,26,10,0,781.0,175.0,3.9,16.9,840.0,705.31,553.07
2018,6,26,10,15,796.5,174.0,3.95,17.0,871.5,746.25,583.6
2018,6,26,10,30,812.0,173.0,4.0,17.1,903.0,786.68,612.27
2018,6,26,10,45,858.5,153.5,4.05,17.2,941.0,833.5,644.87
2018,6,26,11,0,905.0,134.0,4.1,17.3,979.0,881.25,677.77
2018,6,26,11,15,919.0,128.0,4.1,17.35,997.5,913.75,699.61
2018,6,26,11,30,933.0,122.0,4.1,17.4,1016.0,944.49,720.24
2018,6,26,11,45,945.0,117.0,4.15,17.4,1027.5,972.4,739.31
2018,6,26,12,0,957.0,112.0,4.2,17.4,1039.0,998.1,756.87
2018,6,26,12,15,959.0,110.0,4.25,17.45,1038.5,1014.88,768.25
2018,6,26,12,30,961.0,108.0,4.3,17.5,1038.0,1028.86,777.87
2018,6,26,12,45,962.5,105.5,4.3,17.5,1030.5,1038.94,784.81
2018,6,26,13,0,964.0,103.0,4.3,17.5,1023.0,1046.02,789.85
2018,6,26,13,15,954.0,106.0,4.4,17.55,1004.5,1044.38,789.7
2018,6,26,13,30,944.0,109.0,4.5,17.6,986.0,1039.7,787.93
2018,6,26,13,45,908.5,124.5,4.55,17.6,952.0,1020.04,775.69
2018,6,26,14,0,873.0,140.0,4.6,17.6,918.0,997.89,761.86
2018,6,26,14,15,908.0,117.0,4.7,17.55,903.5,1001.53,766.49
2018,6,26,14,30,943.0,94.0,4.8,17.5,889.0,1000.84,768.06
2018,6,26,14,45,935.5,92.5,4.85,17.4,853.5,979.22,754.9
2018,6,26,15,0,928.0,91.0,4.9,17.3,818.0,954.99,740.02
2018,6,26,15,15,917.5,89.0,4.9,17.3,777.0,925.05,720.4
2018,6,26,15,30,907.0,87.0,4.9,17.3,736.0,892.93,699.17
2018,6,26,15,45,894.5,85.0,5.0,17.05,691.5,857.12,676.43
2018,6,26,16,0,882.0,83.0,5.1,16.8,647.0,819.62,652.12
2018,6,26,16,15,865.5,80.5,5.15,16.65,598.5,776.92,623.05
2018,6,26,16,30,849.0,78.0,5.2,16.5,550.0,733.24,592.81
2018,6,26,16,45,827.0,75.5,5.2,16.3,499.5,689.25,561.73
2018,6,26,17,0,805.0,73.0,5.2,16.1,449.0,640.61,526.47
2018,6,26,17,15,775.0,69.0,5.2,15.85,397.0,585.23,483.6
2018,6,26,17,30,745.0,65.0,5.2,15.6,345.0,530.89,439.99
2018,6,26,17,45,702.5,61.0,5.2,15.35,293.5,470.94,390.4
2018,6,26,18,0,660.0,57.0,5.2,15.1,242.0,413.63,341.38
2018,6,26,18,15,547.0,55.0,5.15,14.85,188.0,331.67,270.74
2018,6,26,18,30,434.0,53.0,5.1,14.6,134.0,256.82,205.17
2018,6,26,18,45,297.0,41.0,5.05,14.35,89.0,170.58,130.69
2018,6,26,19,0,160.0,29.0,5.0,14.1,44.0,99.74,67.21
2018,6,26,19,15,104.5,18.5,4.9,13.9,26.0,57.15,0.0
2018,6,26,19,30,49.0,8.0,4.8,13.7,8.0,19.17,0.0
2018,6,26,19,45,24.5,4.0,4.75,13.55,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,4,45,29.5,6.0,4.3,12.65,6.5,0.0,0.0
2018,6,27,5,0,59.0,12.0,4.4,12.7,13.0,11.8,0.0
2018,6,27,5,15,113.5,19.0,4.4,12.85,28.5,14.71,0.22
2018,6,27,5,30,168.0,26.0,4.4,13.0,44.0,19.58,10.87
2018,6,27,5,45,224.0,36.0,4.4,13.15,73.0,26.54,17.71
2018,6,27,6,0,280.0,46.0,4.4,13.3,102.0,33.16,23.94
2018,6,27,6,15,140.0,40.0,4.35,13.55,68.0,28.15,19.63
2018,6,27,6,30,0.0,34.0,4.3,13.8,34.0,32.82,22.51
2018,6,27,6,45,0.0,43.0,4.25,14.0,43.0,41.52,29.9
2018,6,27,7,0,0.0,52.0,4.2,14.2,52.0,50.24,37.21
2018,6,27,7,15,0.0,74.0,4.25,14.45,74.0,71.55,55.03
2018,6,27,7,30,0.0,96.0,4.3,14.7,96.0,92.39,72.21
2018,6,27,7,45,0.0,114.5,4.3,14.9,114.5,109.77,86.31
2018,6,27,8,0,0.0,133.0,4.3,15.1,133.0,127.18,100.27
2018,6,27,8,15,0.0,138.5,4.3,15.3,138.5,132.62,104.31
2018,6,27,8,30,0.0,144.0,4.3,15.5,144.0,138.03,108.32
2018,6,27,8,45,0.5,147.5,4.35,15.7,148.0,141.8,111.0
2018,6,27,9,0,1.0,151.0,4.4,15.9,152.0,145.58,113.71
2018,6,27,9,15,2.0,155.5,4.45,16.05,157.0,150.63,117.48
2018,6,27,9,30,3.0,160.0,4.5,16.2,162.0,155.76,121.32
2018,6,27,9,45,4.0,164.0,4.55,16.35,167.0,160.5,124.87
2018,6,27,10,0,5.0,168.0,4.6,16.5,172.0,165.32,128.49
2018,6,27,10,15,7.5,195.0,4.65,16.55,201.5,193.22,150.54
2018,6,27,10,30,10.0,222.0,4.7,16.6,231.0,221.37,172.6
2018,6,27,10,45,12.5,251.5,4.75,16.7,263.0,252.15,196.55
2018,6,27,11,0,15.0,281.0,4.8,16.8,295.0,283.21,220.53
2018,6,27,11,15,18.0,304.5,4.85,16.8,321.5,309.23,240.6
2018,6,27,11,30,21.0,328.0,4.9,16.8,348.0,335.53,260.8
2018,6,27,11,45,28.5,359.0,4.95,16.8,386.5,374.53,290.8
2018,6,27,12,0,36.0,390.0,5.0,16.8,425.0,413.85,320.83
2018,6,27,12,15,34.0,377.5,5.1,16.8,410.5,402.13,311.92
2018,6,27,12,30,32.0,365.0,5.2,16.8,396.0,390.02,302.87
2018,6,27,12,45,23.5,319.0,5.25,16.75,341.5,337.91,262.95
2018,6,27,13,0,15.0,273.0,5.3,16.7,287.0,281.16,219.06
2018,6,27,13,15,17.0,284.5,5.35,16.65,300.5,294.93,230.14
2018,6,27,13,30,19.0,296.0,5.4,16.6,314.0,308.75,241.17
2018,6,27,13,45,152.5,291.5,5.5,16.55,428.0,447.39,354.38
2018,6,27,14,0,286.0,287.0,5.6,16.5,542.0,579.87,460.03
2018,6,27,14,15,598.0,198.0,5.65,16.4,709.0,797.47,631.71
2018,6,27,14,30,910.0,109.0,5.7,16.3,876.0,985.5,768.76
2018,6,27,14,45,904.5,105.5,5.8,16.2,841.5,964.27,754.63
2018,6,27,15,0,899.0,102.0,5.9,16.1,807.0,940.41,739.76
2018,6,27,15,15,888.0,100.5,5.9,16.1,767.0,911.31,720.17
2018,6,27,15,30,877.0,99.0,5.9,16.1,727.0,880.14,699.03
2018,6,27,15,45,863.5,96.0,6.05,15.8,682.0,843.29,675.07
2018,6,27,16,0,850.0,93.0,6.2,15.5,637.0,804.86,649.55
2018,6,27,16,15,831.5,90.5,6.3,15.25,588.5,766.49,623.35
2018,6,27,16,30,813.0,88.0,6.4,15.0,540.0,722.4,592.31
2018,6,27,16,45,788.0,85.0,6.45,14.8,489.5,672.48,555.9
2018,6,27,17,0,763.0,82.0,6.5,14.6,439.0,622.69,518.65
2018,6,27,17,15,729.0,78.5,6.5,14.35,387.5,566.96,474.2
2018,6,27,17,30,695.0,75.0,6.5,14.1,336.0,515.02,431.56
2018,6,27,17,45,648.5,70.5,6.5,13.85,285.5,454.58,380.75
2018,6,27,18,0,602.0,66.0,6.5,13.6,235.0,397.25,331.07
2018,6,27,18,15,535.5,59.5,6.4,13.45,187.5,331.69,273.09
2018,6,27,18,30,469.0,53.0,6.3,13.3,140.0,271.58,218.58
2018,6,27,18,45,368.0,43.5,6.25,13.1,99.5,201.18,155.52
2018,6,27,19,0,267.0,34.0,6.2,12.9,59.0,140.05,96.18
2018,6,27,19,15,154.0,21.0,6.2,12.85,33.5,74.09,0.0
2018,6,27,19,30,41.0,8.0,6.2,12.8,8.0,17.33,0.0
2018,6,27,19,45,20.5,4.0,6.15,12.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.05,12.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.75,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.0,13.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.15,13.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,6,28,4,45,20.5,5.5,6.4,13.3,6.0,0.0,0.0
2018,6,28,5,0,41.0,11.0,6.5,13.4,12.0,10.81,0.0
2018,6,28,5,15,142.0,25.0,6.6,13.55,38.5,19.77,1.47
2018,6,28,5,30,243.0,39.0,6.7,13.7,65.0,30.25,19.71
2018,6,28,5,45,308.0,49.0,6.8,13.9,99.5,36.93,26.7
2018,6,28,6,0,373.0,59.0,6.9,14.1,134.0,43.3,32.81
2018,6,28,6,15,237.5,84.5,6.9,14.3,137.0,66.6,53.77
2018,6,28,6,30,102.0,110.0,6.9,14.5,140.0,97.46,74.23
2018,6,28,6,45,218.5,122.0,6.85,14.65,202.5,121.16,87.99
2018,6,28,7,0,335.0,134.0,6.8,14.8,265.0,160.46,115.0
2018,6,28,7,15,403.0,141.5,6.85,14.95,320.5,193.1,140.06
2018,6,28,7,30,471.0,149.0,6.9,15.1,376.0,237.2,176.08
2018,6,28,7,45,458.5,171.0,6.9,15.25,411.5,276.81,211.54
2018,6,28,8,0,446.0,193.0,6.9,15.4,447.0,315.33,245.61
2018,6,28,8,15,532.0,182.0,6.85,15.55,510.5,362.38,284.89
2018,6,28,8,30,618.0,171.0,6.8,15.7,574.0,415.94,329.74
2018,6,28,8,45,736.0,138.5,6.7,15.85,650.0,473.96,378.31
2018,6,28,9,0,854.0,106.0,6.6,16.0,726.0,547.55,438.87
2018,6,28,9,15,859.0,110.5,6.55,16.15,763.0,592.86,476.06
2018,6,28,9,30,864.0,115.0,6.5,16.3,800.0,637.38,511.81
2018,6,28,9,45,860.5,122.5,6.4,16.4,829.5,678.07,543.68
2018,6,28,10,0,857.0,130.0,6.3,16.5,859.0,716.97,573.46
2018,6,28,10,15,880.5,122.5,6.25,16.55,892.5,760.08,604.94
2018,6,28,10,30,904.0,115.0,6.2,16.6,926.0,802.9,635.67
2018,6,28,10,45,908.0,116.0,6.1,16.7,947.0,837.47,659.7
2018,6,28,11,0,912.0,117.0,6.0,16.8,968.0,870.12,682.17
2018,6,28,11,15,915.0,117.0,6.0,16.8,982.0,898.93,702.47
2018,6,28,11,30,918.0,117.0,6.0,16.8,996.0,925.51,721.14
2018,6,28,11,45,919.5,117.5,5.95,16.8,1003.0,948.86,737.22
2018,6,28,12,0,921.0,118.0,5.9,16.8,1010.0,969.72,751.54
2018,6,28,12,15,923.0,116.0,5.95,16.8,1009.5,986.04,763.3
2018,6,28,12,30,925.0,114.0,6.0,16.8,1009.0,999.68,773.26
2018,6,28,12,45,927.0,111.5,6.0,16.75,1002.5,1010.03,780.85
2018,6,28,13,0,929.0,109.0,6.0,16.7,996.0,1017.48,786.53
2018,6,28,13,15,925.5,109.0,6.1,16.65,980.5,1019.15,788.89
2018,6,28,13,30,922.0,109.0,6.2,16.6,965.0,1017.84,789.3
2018,6,28,13,45,917.5,108.0,6.25,16.55,943.0,1011.57,785.99
2018,6,28,14,0,913.0,107.0,6.3,16.5,921.0,1002.38,780.74
2018,6,28,14,15,906.5,106.0,6.35,16.4,892.5,988.41,772.3
2018,6,28,14,30,900.0,105.0,6.4,16.3,864.0,971.7,761.98
2018,6,28,14,45,891.5,103.5,6.4,16.25,829.0,949.96,747.65
2018,6,28,15,0,883.0,102.0,6.4,16.2,794.0,925.76,731.57
2018,6,28,15,15,872.0,100.5,6.4,16.2,754.5,897.01,712.02
2018,6,28,15,30,861.0,99.0,6.4,16.2,715.0,866.24,690.93
2018,6,28,15,45,846.5,97.0,6.4,15.9,671.0,830.1,666.5
2018,6,28,16,0,832.0,95.0,6.4,15.6,627.0,797.41,644.49
2018,6,28,16,15,813.0,92.5,6.4,15.45,579.5,754.35,613.95
2018,6,28,16,30,794.0,90.0,6.4,15.3,532.0,710.53,582.46
2018,6,28,16,45,769.0,87.5,6.4,15.1,482.5,661.86,546.83
2018,6,28,17,0,744.0,85.0,6.4,14.9,433.0,613.35,510.22
2018,6,28,17,15,712.0,80.5,6.4,14.7,382.5,558.52,466.47
2018,6,28,17,30,680.0,76.0,6.4,14.5,332.0,507.42,424.53
2018,6,28,17,45,634.5,71.0,6.4,14.25,282.0,447.57,374.31
2018,6,28,18,0,589.0,66.0,6.4,14.0,232.0,390.78,325.19
2018,6,28,18,15,523.5,59.0,6.3,13.8,184.5,325.69,267.8
2018,6,28,18,30,458.0,52.0,6.2,13.6,137.0,266.03,213.87
2018,6,28,18,45,359.5,43.0,6.1,13.4,97.5,197.63,152.58
2018,6,28,19,0,261.0,34.0,6.0,13.2,58.0,139.4,95.72
2018,6,28,19,15,150.0,21.0,5.95,13.1,33.0,73.03,0.0
2018,6,28,19,30,39.0,8.0,5.9,13.0,8.0,16.88,0.0
2018,6,28,19,45,19.5,4.0,5.85,12.95,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,4,45,33.5,5.0,2.2,12.55,5.5,0.0,0.0
2018,6,29,5,0,67.0,10.0,2.1,12.7,11.0,9.83,0.0
2018,6,29,5,15,194.0,22.0,2.05,12.9,39.5,17.71,0.0
2018,6,29,5,30,321.0,34.0,2.0,13.1,68.0,26.66,16.75
2018,6,29,5,45,393.5,42.5,1.9,13.35,106.0,31.62,22.15
2018,6,29,6,0,466.0,51.0,1.8,13.6,144.0,36.29,26.71
2018,6,29,6,15,373.5,75.5,1.75,13.9,163.5,54.56,43.19
2018,6,29,6,30,281.0,100.0,1.7,14.2,183.0,93.89,66.02
2018,6,29,6,45,392.0,103.0,1.6,14.45,242.0,117.33,77.4
2018,6,29,7,0,503.0,106.0,1.5,14.7,301.0,156.36,103.63
2018,6,29,7,15,640.0,91.0,1.55,15.05,375.0,194.34,130.36
2018,6,29,7,30,777.0,76.0,1.6,15.4,449.0,249.69,173.76
2018,6,29,7,45,800.0,78.5,1.6,15.7,499.0,297.27,215.76
2018,6,29,8,0,823.0,81.0,1.6,16.0,549.0,351.11,262.33
2018,6,29,8,15,840.0,83.5,1.75,16.3,596.0,400.17,304.81
2018,6,29,8,30,857.0,86.0,1.9,16.6,643.0,450.26,347.18
2018,6,29,8,45,871.0,88.0,2.0,16.9,687.5,499.3,387.61
2018,6,29,9,0,885.0,90.0,2.1,17.2,732.0,548.68,427.24
2018,6,29,9,15,893.0,93.0,2.25,17.45,771.0,595.67,464.36
2018,6,29,9,30,901.0,96.0,2.4,17.7,810.0,642.08,500.19
2018,6,29,9,45,906.0,99.0,2.55,17.9,843.0,685.74,533.33
2018,6,29,10,0,911.0,102.0,2.7,18.1,876.0,728.19,564.08
2018,6,29,10,15,916.5,103.0,2.8,18.25,903.5,767.78,591.36
2018,6,29,10,30,922.0,104.0,2.9,18.4,931.0,805.82,617.4
2018,6,29,10,45,925.5,104.5,3.0,18.55,951.5,840.09,640.65
2018,6,29,11,0,929.0,105.0,3.1,18.7,972.0,872.37,662.47
2018,6,29,11,15,932.0,105.5,3.15,18.8,986.5,902.09,682.27
2018,6,29,11,30,935.0,106.0,3.2,18.9,1001.0,929.54,700.49
2018,6,29,11,45,936.0,107.0,3.3,19.0,1008.0,953.26,716.54
2018,6,29,12,0,937.0,108.0,3.4,19.1,1015.0,974.43,730.93
2018,6,29,12,15,936.5,108.0,3.5,19.1,1014.5,990.56,742.3
2018,6,29,12,30,936.0,108.0,3.6,19.1,1014.0,1003.92,751.93
2018,6,29,12,45,934.0,108.5,3.75,19.15,1006.0,1013.48,759.34
2018,6,29,13,0,932.0,109.0,3.9,19.2,998.0,1020.13,764.91
2018,6,29,13,15,897.5,127.5,4.0,19.15,973.0,1010.23,759.4
2018,6,29,13,30,863.0,146.0,4.1,19.1,948.0,997.45,752.12
2018,6,29,13,45,873.5,135.5,4.2,19.1,930.5,996.71,752.98
2018,6,29,14,0,884.0,125.0,4.3,19.1,913.0,992.84,751.71
2018,6,29,14,15,898.0,112.0,4.35,19.0,890.5,986.47,748.86
2018,6,29,14,30,912.0,99.0,4.4,18.9,868.0,976.65,743.8
2018,6,29,14,45,905.0,97.5,4.5,18.8,834.0,956.11,731.99
2018,6,29,15,0,898.0,96.0,4.6,18.7,800.0,933.02,718.4
2018,6,29,15,15,887.5,94.0,4.6,18.7,760.0,903.84,699.41
2018,6,29,15,30,877.0,92.0,4.6,18.7,720.0,872.55,678.88
2018,6,29,15,45,864.0,89.5,4.7,18.45,676.0,836.65,656.21
2018,6,29,16,0,851.0,87.0,4.8,18.2,632.0,799.16,632.03
2018,6,29,16,15,833.5,85.0,4.8,18.0,584.5,757.31,603.59
2018,6,29,16,30,816.0,83.0,4.8,17.8,537.0,719.19,577.58
2018,6,29,16,45,792.5,80.0,4.85,17.6,487.0,670.26,543.11
2018,6,29,17,0,769.0,77.0,4.9,17.4,437.0,621.34,507.97
2018,6,29,17,15,736.0,74.0,4.85,17.15,386.0,566.63,465.37
2018,6,29,17,30,703.0,71.0,4.8,16.9,335.0,513.21,422.63
2018,6,29,17,45,657.0,66.5,4.7,16.6,284.5,454.83,374.54
2018,6,29,18,0,611.0,62.0,4.6,16.3,234.0,397.43,325.88
2018,6,29,18,15,545.0,56.0,4.55,15.95,186.5,332.33,269.71
2018,6,29,18,30,479.0,50.0,4.5,15.6,139.0,272.69,216.72
2018,6,29,18,45,378.0,41.0,4.45,15.25,98.5,202.49,154.8
2018,6,29,19,0,277.0,32.0,4.4,14.9,58.0,141.73,96.41
2018,6,29,19,15,161.0,20.0,4.35,14.75,33.0,74.81,0.0
2018,6,29,19,30,45.0,8.0,4.3,14.6,8.0,18.27,0.0
2018,6,29,19,45,22.5,4.0,4.3,14.45,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,4,45,43.5,5.0,1.15,13.85,5.5,0.0,0.0
2018,6,30,5,0,87.0,10.0,1.3,14.0,11.0,9.83,0.0
2018,6,30,5,15,230.0,20.5,1.4,14.3,40.5,16.28,0.0
2018,6,30,5,30,373.0,31.0,1.5,14.6,70.0,23.82,14.21
2018,6,30,5,45,463.5,37.5,1.65,14.9,112.0,27.15,18.1
2018,6,30,6,0,554.0,44.0,1.8,15.2,154.0,30.37,21.28
2018,6,30,6,15,611.5,49.5,1.8,15.55,202.5,35.66,26.15
2018,6,30,6,30,669.0,55.0,1.8,15.9,251.0,71.99,36.31
2018,6,30,6,45,709.0,59.0,1.85,16.3,302.0,111.89,59.46
2018,6,30,7,0,749.0,63.0,1.9,16.7,353.0,156.07,92.07
2018,6,30,7,15,778.0,66.0,1.9,17.15,404.5,201.47,129.71
2018,6,30,7,30,807.0,69.0,1.9,17.6,456.0,249.85,171.53
2018,6,30,7,45,828.0,71.5,1.9,18.1,506.0,302.6,217.48
2018,6,30,8,0,849.0,74.0,1.9,18.6,556.0,352.8,260.99
2018,6,30,8,15,865.0,76.5,1.9,19.0,603.5,402.68,303.58
2018,6,30,8,30,881.0,79.0,1.9,19.4,651.0,453.48,345.74
2018,6,30,8,45,893.0,81.0,1.85,19.85,695.0,502.64,385.21
2018,6,30,9,0,905.0,83.0,1.8,20.3,739.0,551.95,423.45
2018,6,30,9,15,914.0,84.5,1.85,20.55,778.0,599.03,459.67
2018,6,30,9,30,923.0,86.0,1.9,20.8,817.0,645.56,494.53
2018,6,30,9,45,905.0,101.5,2.0,21.05,843.5,686.54,524.39
2018,6,30,10,0,887.0,117.0,2.1,21.3,870.0,724.48,551.16
2018,6,30,10,15,883.0,124.5,2.2,21.4,895.0,762.29,576.85
2018,6,30,10,30,879.0,132.0,2.3,21.5,920.0,797.99,600.92
2018,6,30,10,45,869.5,142.0,2.45,21.6,937.0,829.38,622.33
2018,6,30,11,0,860.0,152.0,2.6,21.7,954.0,858.17,641.96
2018,6,30,11,15,866.0,151.5,2.7,21.75,969.5,887.93,662.01
2018,6,30,11,30,872.0,151.0,2.8,21.8,985.0,915.76,680.74
2018,6,30,11,45,873.0,152.0,2.9,21.85,992.0,938.41,696.02
2018,6,30,12,0,874.0,153.0,3.0,21.9,999.0,958.71,709.84
2018,6,30,12,15,750.5,220.0,3.1,21.85,946.5,930.16,691.44
2018,6,30,12,30,627.0,287.0,3.2,21.8,894.0,891.3,664.87
2018,6,30,12,45,701.5,242.5,3.25,21.8,916.0,929.39,692.89
2018,6,30,13,0,776.0,198.0,3.3,21.8,938.0,961.92,715.03
2018,6,30,13,15,856.0,151.5,3.3,21.75,956.0,993.36,736.24
2018,6,30,13,30,936.0,105.0,3.3,21.7,974.0,1027.01,758.9
2018,6,30,13,45,931.0,104.0,3.35,21.6,951.5,1020.26,755.49
2018,6,30,14,0,926.0,103.0,3.4,21.5,929.0,1010.55,750.56
2018,6,30,14,15,919.5,102.0,3.4,21.4,900.0,996.5,742.47
2018,6,30,14,30,913.0,101.0,3.4,21.3,871.0,979.66,732.63
2018,6,30,14,45,904.5,99.5,3.45,21.25,836.0,957.75,719.63
2018,6,30,15,0,896.0,98.0,3.5,21.2,801.0,933.34,704.95
2018,6,30,15,15,885.0,96.5,3.5,21.2,761.0,904.34,686.63
2018,6,30,15,30,874.0,95.0,3.5,21.2,721.0,873.27,666.84
2018,6,30,15,45,860.0,93.0,3.5,20.75,676.5,837.22,644.55
2018,6,30,16,0,846.0,91.0,3.5,20.3,632.0,799.64,620.91
2018,6,30,16,15,827.5,88.0,3.45,19.95,584.0,760.81,595.59
2018,6,30,16,30,809.0,85.0,3.4,19.6,536.0,716.31,565.75
2018,6,30,16,45,785.5,82.0,3.35,19.25,486.0,667.64,532.32
2018,6,30,17,0,762.0,79.0,3.3,18.9,436.0,618.99,498.12
2018,6,30,17,15,728.5,75.5,3.2,18.4,384.5,563.65,456.39
2018,6,30,17,30,695.0,72.0,3.1,17.9,333.0,509.66,414.47
2018,6,30,17,45,648.5,67.5,3.0,17.45,282.5,451.41,367.64
2018,6,30,18,0,602.0,63.0,2.9,17.0,232.0,394.1,320.1
2018,6,30,18,15,532.0,56.5,2.85,16.6,184.0,326.95,263.22
2018,6,30,18,30,462.0,50.0,2.8,16.2,136.0,265.65,209.72
2018,6,30,18,45,361.0,41.0,2.8,15.8,96.0,196.23,149.22
2018,6,30,19,0,260.0,32.0,2.8,15.4,56.0,136.27,92.26
2018,6,30,19,15,152.0,19.5,2.8,15.25,31.5,71.68,0.0
2018,6,30,19,30,44.0,7.0,2.8,15.1,7.0,17.06,0.0
2018,6,30,19,45,22.0,3.5,2.85,14.9,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.0,3.25,14.15,4.5,0.0,0.0
2018,7,1,5,0,55.0,8.0,3.3,14.3,9.0,7.86,0.0
2018,7,1,5,15,167.5,21.0,3.35,14.55,36.0,16.47,0.0
2018,7,1,5,30,280.0,34.0,3.4,14.8,63.0,26.84,16.6
2018,7,1,5,45,369.0,43.5,3.45,15.05,103.0,32.72,22.88
2018,7,1,6,0,458.0,53.0,3.5,15.3,143.0,38.25,28.19
2018,7,1,6,15,492.0,63.0,3.4,15.5,184.5,43.8,33.35
2018,7,1,6,30,526.0,73.0,3.3,15.7,226.0,76.64,44.62
