Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,45,481.5,95.0,3.2,15.95,256.0,118.1,74.22
2018,7,1,7,0,437.0,117.0,3.1,16.2,286.0,154.67,104.77
2018,7,1,7,15,429.0,137.5,2.95,16.4,322.5,193.08,137.38
2018,7,1,7,30,421.0,158.0,2.8,16.6,359.0,231.01,170.25
2018,7,1,7,45,508.5,153.5,2.7,16.8,422.5,274.59,205.1
2018,7,1,8,0,596.0,149.0,2.6,17.0,486.0,325.37,246.44
2018,7,1,8,15,635.0,149.0,2.55,17.25,536.0,370.18,284.01
2018,7,1,8,30,674.0,149.0,2.5,17.5,586.0,418.42,323.75
2018,7,1,8,45,643.0,169.5,2.4,17.7,609.5,454.6,353.44
2018,7,1,9,0,612.0,190.0,2.3,17.9,633.0,487.49,379.48
2018,7,1,9,15,649.0,186.5,2.3,18.05,679.5,534.05,415.77
2018,7,1,9,30,686.0,183.0,2.3,18.2,726.0,582.98,453.05
2018,7,1,9,45,617.0,225.0,2.3,18.4,729.0,606.17,468.91
2018,7,1,10,0,548.0,267.0,2.3,18.6,732.0,624.19,480.43
2018,7,1,10,15,608.5,251.0,2.35,18.75,783.0,675.41,518.59
2018,7,1,10,30,669.0,235.0,2.4,18.9,834.0,730.76,558.9
2018,7,1,10,45,728.5,209.0,2.5,19.0,875.5,778.52,594.05
2018,7,1,11,0,788.0,183.0,2.6,19.1,917.0,827.94,628.04
2018,7,1,11,15,791.5,184.5,2.7,19.15,931.5,856.25,647.26
2018,7,1,11,30,795.0,186.0,2.8,19.2,946.0,882.75,665.4
2018,7,1,11,45,858.0,152.5,2.85,19.25,978.0,924.81,693.74
2018,7,1,12,0,921.0,119.0,2.9,19.3,1010.0,969.29,723.36
2018,7,1,12,15,917.0,121.5,3.0,19.25,1008.5,984.47,734.02
2018,7,1,12,30,913.0,124.0,3.1,19.2,1007.0,996.87,743.18
2018,7,1,12,45,906.5,126.5,3.15,19.15,997.5,1004.06,748.59
2018,7,1,13,0,900.0,129.0,3.2,19.1,988.0,1008.36,752.23
2018,7,1,13,15,897.0,128.5,3.25,19.0,973.0,1010.21,754.53
2018,7,1,13,30,894.0,128.0,3.3,18.9,958.0,1009.17,755.03
2018,7,1,13,45,792.0,165.0,3.35,18.75,887.5,952.79,718.44
2018,7,1,14,0,690.0,202.0,3.4,18.6,817.0,893.61,679.79
2018,7,1,14,15,780.5,162.5,3.4,18.45,837.0,931.83,707.84
2018,7,1,14,30,871.0,123.0,3.4,18.3,857.0,962.97,730.26
2018,7,1,14,45,862.0,120.5,3.4,18.1,822.0,940.38,716.2
2018,7,1,15,0,853.0,118.0,3.4,17.9,787.0,915.41,700.94
2018,7,1,15,15,841.0,116.0,3.4,17.9,747.5,886.06,682.07
2018,7,1,15,30,829.0,114.0,3.4,17.9,708.0,860.14,665.57
2018,7,1,15,45,814.0,111.0,3.45,17.5,663.5,823.39,642.5
2018,7,1,16,0,799.0,108.0,3.5,17.1,619.0,785.22,618.14
2018,7,1,16,15,779.5,105.0,3.5,16.85,572.0,742.3,589.34
2018,7,1,16,30,760.0,102.0,3.5,16.6,525.0,698.67,559.59
2018,7,1,16,45,735.0,97.5,3.45,16.4,475.5,648.97,524.43
2018,7,1,17,0,710.0,93.0,3.4,16.2,426.0,602.06,489.72
2018,7,1,17,15,677.0,88.0,3.35,15.9,375.5,547.5,447.85
2018,7,1,17,30,644.0,83.0,3.3,15.6,325.0,494.37,405.93
2018,7,1,17,45,599.0,76.5,3.3,15.3,275.5,434.55,357.43
2018,7,1,18,0,554.0,70.0,3.3,15.0,226.0,377.75,309.82
2018,7,1,18,15,489.5,62.0,3.2,14.75,179.5,313.48,254.59
2018,7,1,18,30,425.0,54.0,3.1,14.5,133.0,254.56,202.54
2018,7,1,18,45,331.5,43.5,3.05,14.3,94.0,187.88,143.82
2018,7,1,19,0,238.0,33.0,3.0,14.1,55.0,130.73,88.95
2018,7,1,19,15,137.0,20.0,2.95,14.0,31.0,68.18,0.0
2018,7,1,19,30,36.0,7.0,2.9,13.9,7.0,15.21,0.0
2018,7,1,19,45,18.0,3.5,2.85,13.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,2,4,45,16.5,3.5,2.6,14.05,3.5,0.0,0.0
2018,7,2,5,0,33.0,7.0,2.7,14.2,7.0,6.88,0.0
2018,7,2,5,15,111.5,20.5,2.65,14.4,30.0,16.07,0.0
2018,7,2,5,30,190.0,34.0,2.6,14.6,53.0,26.22,16.03
2018,7,2,5,45,264.0,48.0,2.55,14.8,90.5,36.27,25.99
2018,7,2,6,0,338.0,62.0,2.5,15.0,128.0,45.83,34.91
2018,7,2,6,15,198.5,69.0,2.45,15.2,110.5,54.68,43.03
2018,7,2,6,30,59.0,76.0,2.4,15.4,93.0,68.91,51.28
2018,7,2,6,45,47.0,106.0,2.3,15.55,121.0,100.24,77.19
2018,7,2,7,0,35.0,136.0,2.2,15.7,149.0,127.0,99.54
2018,7,2,7,15,71.5,166.0,2.15,15.9,198.5,162.06,126.51
2018,7,2,7,30,108.0,196.0,2.1,16.1,248.0,196.59,153.08
2018,7,2,7,45,180.5,212.0,2.05,16.3,309.5,238.32,184.64
2018,7,2,8,0,253.0,228.0,2.0,16.5,371.0,282.34,218.57
2018,7,2,8,15,445.5,197.5,2.0,16.75,475.5,340.0,262.39
2018,7,2,8,30,638.0,167.0,2.0,17.0,580.0,418.1,323.2
2018,7,2,8,45,688.5,161.5,1.95,17.25,635.0,468.41,363.22
2018,7,2,9,0,739.0,156.0,1.9,17.5,690.0,522.73,405.6
2018,7,2,9,15,678.5,189.5,1.9,17.65,700.5,552.77,428.44
2018,7,2,9,30,618.0,223.0,1.9,17.8,711.0,576.98,446.11
2018,7,2,9,45,532.5,273.0,1.95,17.95,706.5,594.92,458.06
2018,7,2,10,0,447.0,323.0,2.0,18.1,702.0,604.44,463.27
2018,7,2,10,15,539.0,295.5,2.05,18.2,767.5,666.06,509.53
2018,7,2,10,30,631.0,268.0,2.1,18.3,833.0,731.57,557.58
2018,7,2,10,45,649.5,266.0,2.15,18.4,859.5,767.93,583.04
2018,7,2,11,0,668.0,264.0,2.2,18.5,886.0,804.01,608.28
2018,7,2,11,15,572.0,291.5,2.3,18.45,830.0,769.24,582.78
2018,7,2,11,30,476.0,319.0,2.4,18.4,774.0,729.73,553.98
2018,7,2,11,45,394.0,332.0,2.45,18.4,710.5,682.26,519.3
2018,7,2,12,0,312.0,345.0,2.5,18.4,647.0,628.41,479.53
2018,7,2,12,15,277.5,351.5,2.65,18.35,620.0,610.62,466.89
2018,7,2,12,30,243.0,358.0,2.8,18.3,593.0,591.04,452.54
2018,7,2,12,45,151.0,374.5,2.9,18.2,520.0,520.55,398.84
2018,7,2,13,0,59.0,391.0,3.0,18.1,447.0,445.97,341.15
2018,7,2,13,15,52.0,395.0,3.15,18.0,444.0,445.19,341.15
2018,7,2,13,30,45.0,399.0,3.3,17.9,441.0,444.27,340.73
2018,7,2,13,45,134.0,372.0,3.45,17.8,492.5,512.1,395.57
2018,7,2,14,0,223.0,345.0,3.6,17.7,544.0,579.11,448.91
2018,7,2,14,15,438.5,292.0,3.65,17.5,667.0,739.35,572.89
2018,7,2,14,30,654.0,239.0,3.7,17.3,790.0,888.37,684.51
2018,7,2,14,45,646.0,232.0,3.75,17.15,757.5,865.93,669.18
2018,7,2,15,0,638.0,225.0,3.8,17.0,725.0,841.55,653.68
2018,7,2,15,15,622.5,218.5,3.8,17.0,686.0,809.14,631.58
2018,7,2,15,30,607.0,212.0,3.8,17.0,647.0,775.38,608.36
2018,7,2,15,45,593.5,203.0,3.75,16.7,606.0,739.56,583.98
2018,7,2,16,0,580.0,194.0,3.7,16.4,565.0,699.51,556.25
2018,7,2,16,15,566.5,182.0,3.7,16.2,521.5,658.63,527.44
2018,7,2,16,30,553.0,170.0,3.7,16.0,478.0,617.13,497.63
2018,7,2,16,45,531.5,158.5,3.7,15.8,432.0,570.01,462.77
2018,7,2,17,0,510.0,147.0,3.7,15.6,386.0,523.25,427.43
2018,7,2,17,15,480.0,135.0,3.7,15.3,339.0,471.09,387.03
2018,7,2,17,30,450.0,123.0,3.7,15.0,292.0,420.47,346.8
2018,7,2,17,45,413.0,109.0,3.7,14.75,246.5,365.44,301.81
2018,7,2,18,0,376.0,95.0,3.7,14.5,201.0,313.05,257.74
2018,7,2,18,15,323.5,80.0,3.65,14.3,158.0,255.16,207.94
2018,7,2,18,30,271.0,65.0,3.6,14.1,115.0,201.83,161.07
2018,7,2,18,45,206.0,48.5,3.55,13.9,80.0,146.84,112.56
2018,7,2,19,0,141.0,32.0,3.5,13.7,45.0,98.03,66.27
2018,7,2,19,15,80.0,18.5,3.5,13.65,25.0,47.03,0.0
2018,7,2,19,30,19.0,5.0,3.5,13.6,5.0,9.31,0.0
2018,7,2,19,45,9.5,2.5,3.45,13.55,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,3,4,45,13.0,4.5,3.6,13.45,4.5,0.0,0.0
2018,7,3,5,0,26.0,9.0,3.6,13.6,9.0,8.85,0.0
2018,7,3,5,15,117.0,24.5,3.55,13.75,35.0,19.52,0.0
2018,7,3,5,30,208.0,40.0,3.5,13.9,61.0,31.31,20.18
2018,7,3,5,45,305.5,51.5,3.4,14.1,101.0,39.21,28.59
2018,7,3,6,0,403.0,63.0,3.3,14.3,141.0,46.73,35.78
2018,7,3,6,15,235.5,60.0,3.25,14.5,109.0,42.56,32.37
2018,7,3,6,30,68.0,57.0,3.2,14.7,77.0,53.74,38.38
2018,7,3,6,45,34.0,65.0,3.15,14.9,75.0,64.57,47.95
2018,7,3,7,0,0.0,73.0,3.1,15.1,73.0,70.58,54.25
2018,7,3,7,15,0.0,101.5,3.05,15.3,101.5,96.95,76.1
2018,7,3,7,30,0.0,130.0,3.0,15.5,130.0,123.24,97.51
2018,7,3,7,45,0.0,131.5,2.95,15.75,131.5,125.26,98.7
2018,7,3,8,0,0.0,133.0,2.9,16.0,133.0,127.12,99.79
2018,7,3,8,15,0.5,141.0,2.9,16.2,141.5,135.07,105.85
2018,7,3,8,30,1.0,149.0,2.9,16.4,150.0,143.07,111.91
2018,7,3,8,45,5.5,181.5,2.9,16.6,185.5,175.76,137.77
2018,7,3,9,0,10.0,214.0,2.9,16.8,221.0,208.89,163.63
2018,7,3,9,15,48.0,275.5,2.95,16.95,313.0,283.97,222.47
2018,7,3,9,30,86.0,337.0,3.0,17.1,405.0,365.68,285.25
2018,7,3,9,45,180.0,364.5,3.05,17.25,514.5,453.56,352.83
2018,7,3,10,0,274.0,392.0,3.1,17.4,624.0,549.29,425.03
2018,7,3,10,15,256.0,409.0,3.15,17.55,631.5,564.91,435.33
2018,7,3,10,30,238.0,426.0,3.2,17.7,639.0,578.96,444.75
2018,7,3,10,45,295.5,410.5,3.2,17.85,681.5,621.78,477.09
2018,7,3,11,0,353.0,395.0,3.2,18.0,724.0,667.28,510.94
2018,7,3,11,15,519.5,326.5,3.25,18.05,818.5,758.17,580.44
2018,7,3,11,30,686.0,258.0,3.3,18.1,913.0,855.28,652.71
2018,7,3,11,45,794.0,199.5,3.35,18.15,963.0,913.7,692.84
2018,7,3,12,0,902.0,141.0,3.4,18.2,1013.0,971.74,732.0
2018,7,3,12,15,904.0,139.0,3.4,18.25,1013.0,988.17,742.43
2018,7,3,12,30,906.0,137.0,3.4,18.3,1013.0,1001.99,751.51
2018,7,3,12,45,907.0,135.0,3.45,18.3,1006.0,1012.11,758.75
2018,7,3,13,0,908.0,133.0,3.5,18.3,999.0,1019.41,764.23
2018,7,3,13,15,905.5,131.5,3.5,18.3,983.5,1020.89,765.58
2018,7,3,13,30,903.0,130.0,3.5,18.3,968.0,1019.44,765.12
2018,7,3,13,45,899.0,127.5,3.55,18.3,945.5,1012.57,761.54
2018,7,3,14,0,895.0,125.0,3.6,18.3,923.0,1002.78,756.14
2018,7,3,14,15,888.5,124.0,3.6,18.25,894.5,989.31,748.13
2018,7,3,14,30,882.0,123.0,3.6,18.2,866.0,973.14,738.39
2018,7,3,14,45,873.5,120.5,3.6,18.15,831.0,950.9,724.57
2018,7,3,15,0,865.0,118.0,3.6,18.1,796.0,926.24,709.12
2018,7,3,15,15,853.0,116.0,3.6,18.1,756.0,896.69,690.11
2018,7,3,15,30,841.0,114.0,3.6,18.1,716.0,870.52,673.45
2018,7,3,15,45,826.0,111.0,3.6,17.85,671.5,833.49,649.59
2018,7,3,16,0,811.0,108.0,3.6,17.6,627.0,795.0,624.47
2018,7,3,16,15,791.0,105.0,3.6,17.45,579.0,751.33,595.01
2018,7,3,16,30,771.0,102.0,3.6,17.3,531.0,706.96,564.62
2018,7,3,16,45,744.5,98.5,3.6,17.1,481.0,656.91,529.52
2018,7,3,17,0,718.0,95.0,3.6,16.9,431.0,609.84,494.91
2018,7,3,17,15,682.5,90.0,3.65,16.65,379.5,553.36,451.8
2018,7,3,17,30,647.0,85.0,3.7,16.4,328.0,498.49,408.67
2018,7,3,17,45,597.5,79.5,3.75,16.15,278.0,437.15,358.94
2018,7,3,18,0,548.0,74.0,3.8,15.9,228.0,379.16,310.37
2018,7,3,18,15,478.5,66.0,3.8,15.55,181.0,312.72,253.6
2018,7,3,18,30,409.0,58.0,3.8,15.2,134.0,251.97,200.28
2018,7,3,18,45,309.5,47.0,3.75,14.9,94.5,183.3,140.19
2018,7,3,19,0,210.0,36.0,3.7,14.6,55.0,125.77,85.36
2018,7,3,19,15,118.5,21.5,3.65,14.45,31.0,64.88,0.0
2018,7,3,19,30,27.0,7.0,3.6,14.3,7.0,13.12,0.0
2018,7,3,19,45,13.5,3.5,3.55,14.1,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,4,4,45,21.5,4.5,3.05,13.35,4.5,0.0,0.0
2018,7,4,5,0,43.0,9.0,3.2,13.5,9.0,8.85,0.0
2018,7,4,5,15,154.5,22.5,3.2,13.65,35.5,17.85,0.0
2018,7,4,5,30,266.0,36.0,3.2,13.8,62.0,28.0,17.35
2018,7,4,5,45,364.0,45.5,3.25,13.95,103.0,34.98,24.9
2018,7,4,6,0,462.0,55.0,3.3,14.1,144.0,40.4,30.21
2018,7,4,6,15,269.0,39.5,3.25,14.3,95.0,24.83,16.59
2018,7,4,6,30,76.0,24.0,3.2,14.5,46.0,20.21,9.66
2018,7,4,6,45,38.0,30.5,3.2,14.65,41.5,31.63,19.86
2018,7,4,7,0,0.0,37.0,3.2,14.8,37.0,35.73,24.83
2018,7,4,7,15,0.0,55.0,3.2,15.0,55.0,53.14,39.45
2018,7,4,7,30,0.0,73.0,3.2,15.2,73.0,70.58,53.89
2018,7,4,7,45,0.0,96.0,3.25,15.35,96.0,92.58,71.95
2018,7,4,8,0,0.0,119.0,3.3,15.5,119.0,114.19,89.45
2018,7,4,8,15,6.0,159.0,3.35,15.75,163.0,153.71,121.22
2018,7,4,8,30,12.0,199.0,3.4,16.0,207.0,193.7,152.9
2018,7,4,8,45,45.5,254.5,3.4,16.2,287.0,256.75,202.52
2018,7,4,9,0,79.0,310.0,3.4,16.4,367.0,326.53,256.65
2018,7,4,9,15,68.0,322.0,3.45,16.6,373.0,336.41,263.54
2018,7,4,9,30,57.0,334.0,3.5,16.8,379.0,345.25,269.67
2018,7,4,9,45,69.5,360.5,3.55,17.0,417.5,381.38,297.0
2018,7,4,10,0,82.0,387.0,3.6,17.2,456.0,418.68,324.89
2018,7,4,10,15,128.0,411.0,3.6,17.35,523.5,476.41,368.7
2018,7,4,10,30,174.0,435.0,3.6,17.5,591.0,540.67,416.69
2018,7,4,10,45,227.0,426.0,3.65,17.7,634.0,583.33,448.9
2018,7,4,11,0,280.0,417.0,3.7,17.9,677.0,627.14,481.85
2018,7,4,11,15,598.5,268.5,3.7,17.95,836.0,769.43,593.81
2018,7,4,11,30,917.0,120.0,3.7,18.0,995.0,923.97,703.39
2018,7,4,11,45,903.5,129.5,3.7,18.1,997.0,942.59,714.47
2018,7,4,12,0,890.0,139.0,3.7,18.2,999.0,958.22,724.59
2018,7,4,12,15,882.5,143.5,3.7,18.25,996.0,971.79,733.53
2018,7,4,12,30,875.0,148.0,3.7,18.3,993.0,982.61,740.7
2018,7,4,12,45,911.5,125.0,3.65,18.3,999.5,1006.19,756.4
2018,7,4,13,0,948.0,102.0,3.6,18.3,1006.0,1026.87,770.05
2018,7,4,13,15,946.0,101.5,3.55,18.35,991.5,1029.74,771.69
2018,7,4,13,30,944.0,101.0,3.5,18.4,977.0,1029.56,771.55
2018,7,4,13,45,940.5,99.5,3.45,18.4,955.0,1023.85,767.99
2018,7,4,14,0,937.0,98.0,3.4,18.4,933.0,1015.11,762.57
2018,7,4,14,15,931.5,97.5,3.35,18.4,905.0,1002.54,754.71
2018,7,4,14,30,926.0,97.0,3.3,18.4,877.0,987.13,745.07
2018,7,4,14,45,919.0,95.0,3.3,18.35,842.5,965.96,732.13
2018,7,4,15,0,912.0,93.0,3.3,18.3,808.0,942.19,717.47
2018,7,4,15,15,902.0,91.0,3.3,18.3,768.0,913.25,699.12
2018,7,4,15,30,892.0,89.0,3.3,18.3,728.0,882.13,679.2
2018,7,4,15,45,879.0,87.5,3.35,18.1,684.0,847.03,657.15
2018,7,4,16,0,866.0,86.0,3.4,17.9,640.0,810.28,633.69
2018,7,4,16,15,849.0,83.5,3.4,17.75,592.0,767.84,605.39
2018,7,4,16,30,832.0,81.0,3.4,17.6,544.0,729.01,579.39
2018,7,4,16,45,810.5,78.0,3.45,17.45,494.0,680.96,546.25
2018,7,4,17,0,789.0,75.0,3.5,17.3,444.0,632.74,512.31
2018,7,4,17,15,759.0,71.0,3.55,17.05,392.5,578.0,471.0
2018,7,4,17,30,729.0,67.0,3.6,16.8,341.0,524.3,428.99
2018,7,4,17,45,686.0,63.0,3.6,16.6,290.0,464.69,380.61
2018,7,4,18,0,643.0,59.0,3.6,16.4,239.0,410.25,334.7
2018,7,4,18,15,580.5,53.0,3.55,16.1,191.0,345.33,278.97
2018,7,4,18,30,518.0,47.0,3.5,15.8,143.0,285.6,225.99
2018,7,4,18,45,420.0,38.5,3.5,15.5,101.5,215.33,163.95
2018,7,4,19,0,322.0,30.0,3.5,15.2,60.0,154.37,104.08
2018,7,4,19,15,191.5,19.0,3.4,15.0,34.0,81.65,0.0
2018,7,4,19,30,61.0,8.0,3.3,14.8,8.0,21.95,0.0
2018,7,4,19,45,30.5,4.0,3.25,14.65,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,5,4,45,38.5,4.0,1.7,12.85,4.5,0.0,0.0
2018,7,5,5,0,77.0,8.0,1.8,13.0,9.0,7.86,0.0
2018,7,5,5,15,217.0,19.0,1.9,13.3,37.0,15.19,0.0
2018,7,5,5,30,357.0,30.0,2.0,13.6,65.0,23.29,13.42
2018,7,5,5,45,451.5,37.5,2.1,13.85,107.0,27.54,18.43
2018,7,5,6,0,546.0,45.0,2.2,14.1,149.0,31.57,22.41
2018,7,5,6,15,317.0,60.5,2.15,14.35,125.0,43.1,32.88
2018,7,5,6,30,88.0,76.0,2.1,14.6,101.0,69.62,51.43
2018,7,5,6,45,50.0,100.0,2.1,14.85,115.0,95.3,73.18
2018,7,5,7,0,12.0,124.0,2.1,15.1,129.0,117.25,92.7
2018,7,5,7,15,58.0,155.5,2.0,15.4,182.5,150.64,117.93
2018,7,5,7,30,104.0,187.0,1.9,15.7,236.0,187.77,146.25
2018,7,5,7,45,300.0,175.5,1.85,16.0,339.5,236.2,179.88
2018,7,5,8,0,496.0,164.0,1.8,16.3,443.0,302.86,230.16
2018,7,5,8,15,688.5,120.0,1.65,16.6,543.5,361.6,275.87
2018,7,5,8,30,881.0,76.0,1.5,16.9,644.0,445.38,341.39
2018,7,5,8,45,876.5,84.5,1.4,17.2,682.5,492.64,379.42
2018,7,5,9,0,872.0,93.0,1.3,17.5,721.0,538.61,415.17
2018,7,5,9,15,821.0,121.0,1.25,17.8,738.5,571.44,439.87
2018,7,5,9,30,770.0,149.0,1.2,18.1,756.0,602.46,462.02
2018,7,5,9,45,523.5,248.0,1.2,18.4,668.5,564.83,431.54
2018,7,5,10,0,277.0,347.0,1.2,18.7,581.0,510.31,387.6
2018,7,5,10,15,165.0,366.5,1.25,19.0,507.0,462.81,351.11
2018,7,5,10,30,53.0,386.0,1.3,19.3,433.0,405.67,306.44
2018,7,5,10,45,47.5,390.5,1.4,19.6,433.5,409.17,308.92
2018,7,5,11,0,42.0,395.0,1.5,19.9,434.0,412.22,310.67
2018,7,5,11,15,81.0,416.5,1.65,20.1,493.0,468.99,353.03
2018,7,5,11,30,120.0,438.0,1.8,20.3,552.0,528.36,396.42
2018,7,5,11,45,333.5,367.0,1.95,20.5,688.5,659.13,495.76
2018,7,5,12,0,547.0,296.0,2.1,20.7,825.0,798.08,597.16
2018,7,5,12,15,727.5,208.0,2.25,20.8,911.0,894.6,665.11
2018,7,5,12,30,908.0,120.0,2.4,20.9,997.0,986.37,726.04
2018,7,5,12,45,927.0,110.0,2.6,21.0,999.0,1005.82,739.7
2018,7,5,13,0,946.0,100.0,2.8,21.1,1001.0,1022.48,752.32
2018,7,5,13,15,944.0,98.5,2.9,21.1,986.0,1024.33,754.71
2018,7,5,13,30,942.0,97.0,3.0,21.1,971.0,1023.13,755.32
2018,7,5,13,45,931.5,100.0,3.1,21.1,947.0,1015.27,751.67
2018,7,5,14,0,921.0,103.0,3.2,21.1,923.0,1004.55,746.24
2018,7,5,14,15,922.5,96.5,3.25,21.05,896.0,992.56,739.78
2018,7,5,14,30,924.0,90.0,3.3,21.0,869.0,977.48,731.33
2018,7,5,14,45,917.5,88.5,3.35,20.95,835.0,957.3,719.5
2018,7,5,15,0,911.0,87.0,3.4,20.9,801.0,934.52,705.93
2018,7,5,15,15,901.0,85.0,3.4,20.9,761.0,905.56,687.65
2018,7,5,15,30,891.0,83.0,3.4,20.9,721.0,874.42,667.83
2018,7,5,15,45,852.0,90.0,3.35,20.7,669.0,826.8,636.52
2018,7,5,16,0,813.0,97.0,3.3,20.5,617.0,784.07,608.42
2018,7,5,16,15,816.0,87.0,3.3,20.3,575.0,750.44,586.73
2018,7,5,16,30,819.0,77.0,3.3,20.1,533.0,709.93,559.67
2018,7,5,16,45,802.0,73.0,3.25,19.9,484.5,668.9,531.63
2018,7,5,17,0,785.0,69.0,3.2,19.7,436.0,622.88,499.35
2018,7,5,17,15,715.0,72.5,3.2,19.35,377.0,551.48,445.48
2018,7,5,17,30,645.0,76.0,3.2,19.0,318.0,486.63,394.77
2018,7,5,17,45,421.5,80.5,3.15,18.65,229.5,336.46,274.22
2018,7,5,18,0,198.0,85.0,3.1,18.3,141.0,202.35,163.59
2018,7,5,18,15,128.5,67.5,3.1,17.95,101.0,141.76,112.7
2018,7,5,18,30,59.0,50.0,3.1,17.6,61.0,81.48,61.84
2018,7,5,18,45,34.0,36.0,3.1,17.25,42.0,54.37,38.47
2018,7,5,19,0,9.0,22.0,3.1,16.9,23.0,25.16,13.08
2018,7,5,19,15,13.0,13.0,3.2,16.65,13.5,16.41,0.0
2018,7,5,19,30,17.0,4.0,3.3,16.4,4.0,7.85,0.0
2018,7,5,19,45,8.5,2.0,3.4,16.2,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,6,4,45,7.0,1.5,2.7,15.45,1.5,0.0,0.0
2018,7,6,5,0,14.0,3.0,2.7,15.5,3.0,2.95,0.0
2018,7,6,5,15,7.0,7.5,2.75,15.65,7.5,7.29,0.0
2018,7,6,5,30,0.0,12.0,2.8,15.8,12.0,11.57,3.69
2018,7,6,5,45,0.0,17.5,2.8,15.9,17.5,16.88,8.99
2018,7,6,6,0,0.0,23.0,2.8,16.0,23.0,22.19,13.94
2018,7,6,6,15,25.5,53.0,2.9,16.15,60.5,49.67,38.43
2018,7,6,6,30,51.0,83.0,3.0,16.3,98.0,77.27,58.47
2018,7,6,6,45,33.5,91.0,3.05,16.45,101.5,86.42,66.0
2018,7,6,7,0,16.0,99.0,3.1,16.6,105.0,96.09,74.51
2018,7,6,7,15,23.5,123.0,3.1,16.8,133.5,117.41,91.6
2018,7,6,7,30,31.0,147.0,3.1,17.0,162.0,142.0,111.24
2018,7,6,7,45,53.0,152.0,3.05,17.15,180.5,155.32,121.24
2018,7,6,8,0,75.0,157.0,3.0,17.3,199.0,166.91,130.13
2018,7,6,8,15,76.5,187.0,2.95,17.55,233.0,202.14,158.34
2018,7,6,8,30,78.0,217.0,2.9,17.8,267.0,233.95,183.33
2018,7,6,8,45,43.0,207.0,2.9,18.05,235.0,213.43,166.83
2018,7,6,9,0,8.0,197.0,2.9,18.3,203.0,192.07,149.37
2018,7,6,9,15,6.5,177.0,2.95,18.65,182.0,173.32,134.13
2018,7,6,9,30,5.0,157.0,3.0,19.0,161.0,154.07,118.53
2018,7,6,9,45,56.0,218.5,3.05,19.35,265.5,243.19,189.16
2018,7,6,10,0,107.0,280.0,3.1,19.7,370.0,335.84,260.71
2018,7,6,10,15,317.0,287.0,3.2,20.05,567.0,495.22,384.54
2018,7,6,10,30,527.0,294.0,3.3,20.4,764.0,675.22,518.26
2018,7,6,10,45,650.0,238.5,3.4,20.75,832.5,740.45,566.68
2018,7,6,11,0,773.0,183.0,3.5,21.1,901.0,812.36,618.02
2018,7,6,11,15,697.0,235.5,3.65,21.25,890.5,821.36,623.6
2018,7,6,11,30,621.0,288.0,3.8,21.4,880.0,824.93,623.85
2018,7,6,11,45,765.0,197.0,3.95,21.6,932.0,883.53,666.78
2018,7,6,12,0,909.0,106.0,4.1,21.8,984.0,942.91,707.12
2018,7,6,12,15,905.0,109.0,4.3,21.9,983.0,958.5,718.04
2018,7,6,12,30,901.0,112.0,4.5,22.0,982.0,971.35,727.62
2018,7,6,12,45,904.5,109.0,4.65,22.05,976.5,982.68,736.5
2018,7,6,13,0,908.0,106.0,4.8,22.1,971.0,991.19,743.57
2018,7,6,13,15,893.0,113.5,4.95,22.1,953.0,989.44,743.92
2018,7,6,13,30,878.0,121.0,5.1,22.1,935.0,984.86,742.46
2018,7,6,13,45,895.0,106.0,5.2,22.1,919.0,985.59,744.36
2018,7,6,14,0,912.0,91.0,5.3,22.1,903.0,982.88,743.98
2018,7,6,14,15,906.0,90.0,5.4,21.95,875.0,969.5,736.76
2018,7,6,14,30,900.0,89.0,5.5,21.8,847.0,953.35,727.7
2018,7,6,14,45,892.5,87.5,5.6,21.65,813.5,932.6,715.41
2018,7,6,15,0,885.0,86.0,5.7,21.5,780.0,909.35,701.33
2018,7,6,15,15,788.0,123.5,5.7,21.5,717.5,851.55,661.42
2018,7,6,15,30,691.0,161.0,5.7,21.5,655.0,793.76,621.18
2018,7,6,15,45,588.0,184.5,5.8,21.05,586.5,715.03,565.26
2018,7,6,16,0,485.0,208.0,5.9,20.6,518.0,636.87,506.71
2018,7,6,16,15,548.5,170.5,5.85,20.35,495.5,631.4,506.17
2018,7,6,16,30,612.0,133.0,5.8,20.1,473.0,624.44,503.85
2018,7,6,16,45,648.0,110.0,5.8,19.8,440.0,603.14,489.7
2018,7,6,17,0,684.0,87.0,5.8,19.5,407.0,577.08,471.35
2018,7,6,17,15,674.5,78.0,5.65,19.25,362.5,533.84,437.51
2018,7,6,17,30,665.0,69.0,5.5,19.0,318.0,488.08,400.83
2018,7,6,17,45,618.5,64.5,5.35,18.7,269.0,430.94,353.59
2018,7,6,18,0,572.0,60.0,5.2,18.4,220.0,375.0,306.1
2018,7,6,18,15,520.5,53.0,5.05,18.15,176.5,317.25,255.84
2018,7,6,18,30,469.0,46.0,4.9,17.9,133.0,263.75,207.88
2018,7,6,18,45,339.0,38.0,4.75,17.6,91.0,184.61,139.54
2018,7,6,19,0,209.0,30.0,4.6,17.3,49.0,117.27,77.59
2018,7,6,19,15,120.0,17.5,4.5,17.2,27.0,59.86,0.0
2018,7,6,19,30,31.0,5.0,4.4,17.1,5.0,12.05,0.0
2018,7,6,19,45,15.5,2.5,4.3,16.95,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,7,4,45,39.5,4.0,4.25,14.4,4.5,0.0,0.0
2018,7,7,5,0,79.0,8.0,4.4,14.5,9.0,7.86,0.0
2018,7,7,5,15,123.5,14.5,4.5,14.75,23.0,10.97,0.0
2018,7,7,5,30,168.0,21.0,4.6,15.0,37.0,15.09,6.46
2018,7,7,5,45,343.0,32.5,4.65,15.25,89.0,23.2,14.47
2018,7,7,6,0,518.0,44.0,4.7,15.5,141.0,30.86,21.59
2018,7,7,6,15,303.5,59.0,4.75,15.8,120.0,42.05,31.71
2018,7,7,6,30,89.0,74.0,4.8,16.1,99.0,67.67,49.59
2018,7,7,6,45,49.0,94.5,4.8,16.4,108.5,90.48,68.86
2018,7,7,7,0,9.0,115.0,4.8,16.7,118.0,109.03,85.62
2018,7,7,7,15,13.0,139.0,4.85,16.95,144.5,132.26,104.35
2018,7,7,7,30,17.0,163.0,4.9,17.2,171.0,156.04,123.32
2018,7,7,7,45,26.5,188.5,4.9,17.5,202.5,178.73,141.04
2018,7,7,8,0,36.0,214.0,4.9,17.8,234.0,206.54,162.81
2018,7,7,8,15,65.0,243.5,4.95,18.0,283.5,246.18,193.72
2018,7,7,8,30,94.0,273.0,5.0,18.2,333.0,288.82,226.95
2018,7,7,8,45,118.0,300.0,5.05,18.45,381.0,325.58,255.44
2018,7,7,9,0,142.0,327.0,5.1,18.7,429.0,369.09,289.0
2018,7,7,9,15,153.5,331.0,5.1,18.85,447.0,387.95,303.45
2018,7,7,9,30,165.0,335.0,5.1,19.0,465.0,407.48,318.42
2018,7,7,9,45,140.0,366.0,5.15,19.15,479.5,428.04,333.21
2018,7,7,10,0,115.0,397.0,5.2,19.3,494.0,446.72,346.26
2018,7,7,10,15,172.0,411.0,5.2,19.45,561.5,507.69,392.95
2018,7,7,10,30,229.0,425.0,5.2,19.6,629.0,572.67,441.99
2018,7,7,10,45,323.5,399.0,5.2,19.7,695.0,632.12,488.05
2018,7,7,11,0,418.0,373.0,5.2,19.8,761.0,697.9,538.29
2018,7,7,11,15,631.0,264.0,5.25,19.9,860.0,791.36,612.26
2018,7,7,11,30,844.0,155.0,5.3,20.0,959.0,890.64,684.33
2018,7,7,11,45,813.5,178.5,5.3,20.1,958.5,908.94,696.16
2018,7,7,12,0,783.0,202.0,5.3,20.2,958.0,921.83,704.69
2018,7,7,12,15,786.0,200.0,5.4,20.25,958.5,938.37,716.65
2018,7,7,12,30,789.0,198.0,5.5,20.3,959.0,952.65,727.11
2018,7,7,12,45,694.5,251.0,5.55,20.3,917.0,928.59,710.62
2018,7,7,13,0,600.0,304.0,5.6,20.3,875.0,897.89,687.15
2018,7,7,13,15,627.5,278.5,5.75,20.25,867.5,905.52,695.28
2018,7,7,13,30,655.0,253.0,5.9,20.2,860.0,910.55,701.47
2018,7,7,13,45,744.5,201.5,6.05,20.15,876.0,946.1,728.3
2018,7,7,14,0,834.0,150.0,6.2,20.1,892.0,974.05,749.66
2018,7,7,14,15,751.5,187.5,6.3,19.95,840.0,932.47,721.8
2018,7,7,14,30,669.0,225.0,6.4,19.8,788.0,887.17,691.28
2018,7,7,14,45,751.0,173.0,6.5,19.65,781.0,900.68,703.24
2018,7,7,15,0,833.0,121.0,6.6,19.5,774.0,899.34,704.33
2018,7,7,15,15,810.0,123.0,6.6,19.5,731.0,870.53,684.68
2018,7,7,15,30,787.0,125.0,6.6,19.5,688.0,834.84,660.03
2018,7,7,15,45,759.0,124.5,6.7,19.1,639.5,791.04,630.51
2018,7,7,16,0,731.0,124.0,6.8,18.7,591.0,749.47,602.24
2018,7,7,16,15,775.0,100.5,6.8,18.45,561.5,733.2,592.29
2018,7,7,16,30,819.0,77.0,6.8,18.2,532.0,709.59,576.59
2018,7,7,16,45,799.5,73.5,6.8,17.95,483.0,667.36,546.26
2018,7,7,17,0,780.0,70.0,6.8,17.7,434.0,620.33,511.7
2018,7,7,17,15,751.0,66.5,6.75,17.4,383.5,567.19,470.0
2018,7,7,17,30,722.0,63.0,6.7,17.1,333.0,515.02,427.62
2018,7,7,17,45,682.0,59.0,6.6,16.8,283.5,457.43,379.46
2018,7,7,18,0,642.0,55.0,6.5,16.5,234.0,402.3,331.88
2018,7,7,18,15,582.5,49.5,6.35,16.2,187.0,341.62,278.31
2018,7,7,18,30,523.0,44.0,6.2,15.9,140.0,283.77,225.85
2018,7,7,18,45,429.0,36.5,6.05,15.65,99.5,216.06,164.88
2018,7,7,19,0,335.0,29.0,5.9,15.4,59.0,157.27,105.09
2018,7,7,19,15,193.5,17.5,5.8,15.25,32.5,80.27,0.0
2018,7,7,19,30,52.0,6.0,5.7,15.1,6.0,17.85,0.0
2018,7,7,19,45,26.0,3.0,5.6,15.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,4.2,13.45,4.0,0.0,0.0
2018,7,8,5,0,72.0,8.0,4.3,13.6,8.0,7.86,0.0
2018,7,8,5,15,207.5,18.5,4.4,13.85,34.5,14.97,0.0
2018,7,8,5,30,343.0,29.0,4.5,14.1,61.0,22.63,12.43
2018,7,8,5,45,435.5,36.5,4.6,14.35,101.5,26.9,17.73
2018,7,8,6,0,528.0,44.0,4.7,14.6,142.0,30.96,21.75
2018,7,8,6,15,586.5,49.0,4.75,14.9,189.0,32.71,23.52
2018,7,8,6,30,645.0,54.0,4.8,15.2,236.0,61.88,32.17
2018,7,8,6,45,672.5,60.5,4.85,15.45,283.5,101.42,53.88
2018,7,8,7,0,700.0,67.0,4.9,15.7,331.0,144.06,84.96
2018,7,8,7,15,734.5,70.0,4.85,15.95,382.5,187.87,120.87
2018,7,8,7,30,769.0,73.0,4.8,16.2,434.0,235.25,162.03
2018,7,8,7,45,795.0,75.0,4.8,16.5,484.5,282.78,204.61
2018,7,8,8,0,821.0,77.0,4.8,16.8,535.0,336.94,252.51
2018,7,8,8,15,837.5,79.5,4.8,17.0,582.0,385.78,295.93
2018,7,8,8,30,854.0,82.0,4.8,17.2,629.0,435.63,339.29
2018,7,8,8,45,866.5,84.5,4.75,17.45,673.0,484.42,380.66
2018,7,8,9,0,879.0,87.0,4.7,17.7,717.0,533.45,421.1
2018,7,8,9,15,889.0,88.5,4.7,17.9,756.5,580.21,458.96
2018,7,8,9,30,899.0,90.0,4.7,18.1,796.0,626.56,495.56
2018,7,8,9,45,899.5,95.5,4.7,18.3,828.0,669.84,528.84
2018,7,8,10,0,900.0,101.0,4.7,18.5,860.0,711.58,559.75
2018,7,8,10,15,870.5,124.0,4.7,18.65,878.0,746.0,583.66
2018,7,8,10,30,841.0,147.0,4.7,18.8,896.0,775.98,604.22
2018,7,8,10,45,842.0,151.5,4.7,18.95,917.0,810.49,627.93
2018,7,8,11,0,843.0,156.0,4.7,19.1,938.0,843.14,650.13
2018,7,8,11,15,843.5,159.5,4.7,19.15,952.5,872.45,670.11
2018,7,8,11,30,844.0,163.0,4.7,19.2,967.0,899.66,688.57
2018,7,8,11,45,844.0,164.5,4.75,19.3,973.5,922.3,704.04
2018,7,8,12,0,844.0,166.0,4.8,19.4,980.0,942.61,717.97
2018,7,8,12,15,843.0,167.0,4.9,19.45,980.0,959.1,729.83
2018,7,8,12,30,842.0,168.0,5.0,19.5,980.0,973.07,740.06
2018,7,8,12,45,878.0,142.5,5.05,19.55,983.5,989.2,751.52
2018,7,8,13,0,914.0,117.0,5.1,19.6,987.0,1007.11,764.3
2018,7,8,13,15,926.0,106.5,5.2,19.6,976.0,1013.62,769.86
2018,7,8,13,30,938.0,96.0,5.3,19.6,965.0,1016.97,773.43
2018,7,8,13,45,934.0,95.0,5.35,19.6,943.5,1011.37,770.58
2018,7,8,14,0,930.0,94.0,5.4,19.6,922.0,1002.78,765.81
2018,7,8,14,15,924.5,93.0,5.45,19.5,893.5,989.81,758.39
2018,7,8,14,30,919.0,92.0,5.5,19.4,865.0,974.01,749.07
2018,7,8,14,45,910.5,91.0,5.6,19.3,830.5,952.66,736.21
2018,7,8,15,0,902.0,90.0,5.7,19.2,796.0,928.8,721.54
2018,7,8,15,15,892.0,88.0,5.7,19.2,756.5,900.1,702.49
2018,7,8,15,30,882.0,86.0,5.7,19.2,717.0,869.25,681.85
2018,7,8,15,45,869.0,84.0,5.8,18.85,673.0,833.86,659.17
2018,7,8,16,0,856.0,82.0,5.9,18.5,629.0,796.85,634.97
2018,7,8,16,15,840.0,79.5,5.9,18.25,582.0,755.49,606.52
2018,7,8,16,30,824.0,77.0,5.9,18.0,535.0,713.13,576.93
2018,7,8,16,45,802.0,74.0,5.9,17.75,485.0,669.51,545.92
2018,7,8,17,0,780.0,71.0,5.9,17.5,435.0,621.28,510.74
2018,7,8,17,15,750.0,68.0,5.9,17.2,384.5,568.08,469.33
2018,7,8,17,30,720.0,65.0,5.9,16.9,334.0,515.93,427.29
2018,7,8,17,45,679.0,60.0,5.85,16.55,283.5,456.69,378.21
2018,7,8,18,0,638.0,55.0,5.8,16.2,233.0,400.02,329.69
2018,7,8,18,15,578.5,49.5,5.7,15.9,186.0,339.56,276.44
2018,7,8,18,30,519.0,44.0,5.6,15.6,139.0,281.9,224.26
2018,7,8,18,45,424.0,36.5,5.55,15.3,98.5,214.04,163.31
2018,7,8,19,0,329.0,29.0,5.5,15.0,58.0,155.19,103.26
2018,7,8,19,15,190.0,17.5,5.4,14.9,32.0,79.06,0.0
2018,7,8,19,30,51.0,6.0,5.3,14.8,6.0,17.6,0.0
2018,7,8,19,45,25.5,3.0,5.2,14.7,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,14.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,9,4,45,26.5,3.0,4.25,13.45,3.0,0.0,0.0
2018,7,9,5,0,53.0,6.0,4.4,13.6,6.0,5.9,0.0
2018,7,9,5,15,194.0,17.5,4.5,13.85,32.5,14.05,0.0
2018,7,9,5,30,335.0,29.0,4.6,14.1,59.0,22.74,12.35
2018,7,9,5,45,429.0,36.0,4.7,14.35,99.5,26.54,17.39
2018,7,9,6,0,523.0,43.0,4.8,14.6,140.0,30.18,21.05
2018,7,9,6,15,320.0,68.0,4.75,14.9,133.0,49.07,38.04
2018,7,9,6,30,117.0,93.0,4.7,15.2,126.0,82.65,61.94
2018,7,9,6,45,164.5,114.0,4.7,15.5,170.5,110.82,81.7
2018,7,9,7,0,212.0,135.0,4.7,15.8,215.0,139.2,102.15
2018,7,9,7,15,434.0,117.0,4.6,16.15,310.5,171.36,119.46
2018,7,9,7,30,656.0,99.0,4.5,16.5,406.0,227.68,159.43
2018,7,9,7,45,715.5,95.0,4.4,16.8,464.0,277.21,201.68
2018,7,9,8,0,775.0,91.0,4.3,17.1,522.0,328.77,246.06
2018,7,9,8,15,817.5,85.0,4.2,17.4,575.5,381.87,291.78
2018,7,9,8,30,860.0,79.0,4.1,17.7,629.0,434.25,336.33
2018,7,9,8,45,872.0,81.0,3.95,18.05,672.5,482.65,376.86
2018,7,9,9,0,884.0,83.0,3.8,18.4,716.0,531.23,416.3
2018,7,9,9,15,894.0,84.5,3.75,18.7,755.5,578.22,453.64
2018,7,9,9,30,904.0,86.0,3.7,19.0,795.0,624.8,489.63
2018,7,9,9,45,912.0,87.0,3.65,19.3,829.0,669.02,522.92
2018,7,9,10,0,920.0,88.0,3.6,19.6,863.0,712.25,553.74
2018,7,9,10,15,919.0,93.5,3.65,19.85,889.5,751.99,580.94
2018,7,9,10,30,918.0,99.0,3.7,20.1,916.0,789.75,606.51
2018,7,9,10,45,921.5,100.5,3.7,20.35,937.5,825.23,630.03
2018,7,9,11,0,925.0,102.0,3.7,20.6,959.0,858.74,652.01
2018,7,9,11,15,925.5,104.0,3.8,20.75,973.0,888.07,671.74
2018,7,9,11,30,926.0,106.0,3.9,20.9,987.0,915.02,689.84
2018,7,9,11,45,935.0,101.5,4.05,21.05,997.0,940.89,707.49
2018,7,9,12,0,944.0,97.0,4.2,21.2,1007.0,964.43,723.59
2018,7,9,12,15,929.5,107.0,4.35,21.25,1003.0,977.71,733.07
2018,7,9,12,30,915.0,117.0,4.5,21.3,999.0,987.91,740.8
2018,7,9,12,45,906.5,121.5,4.7,21.3,989.5,995.44,747.73
2018,7,9,13,0,898.0,126.0,4.9,21.3,980.0,1000.07,752.76
2018,7,9,13,15,896.0,124.0,5.05,21.25,965.0,1001.63,755.54
2018,7,9,13,30,894.0,122.0,5.2,21.2,950.0,1000.26,756.42
2018,7,9,13,45,884.0,124.5,5.35,21.15,927.0,992.81,753.19
2018,7,9,14,0,874.0,127.0,5.5,21.1,904.0,982.61,748.13
2018,7,9,14,15,895.5,109.5,5.6,21.0,883.5,979.07,747.6
2018,7,9,14,30,917.0,92.0,5.7,20.9,863.0,971.75,744.47
2018,7,9,14,45,910.0,90.0,5.8,20.85,829.0,950.77,731.67
2018,7,9,15,0,903.0,88.0,5.9,20.8,795.0,927.2,717.06
2018,7,9,15,15,892.5,87.0,5.9,20.8,755.5,899.14,698.52
2018,7,9,15,30,882.0,86.0,5.9,20.8,716.0,868.95,678.41
2018,7,9,15,45,870.5,83.5,6.1,20.5,672.5,834.28,656.63
2018,7,9,16,0,859.0,81.0,6.3,20.2,629.0,797.89,633.19
2018,7,9,16,15,844.5,77.5,6.35,20.0,582.0,756.46,604.79
2018,7,9,16,30,830.0,74.0,6.4,19.8,535.0,713.9,575.14
2018,7,9,16,45,809.0,71.5,6.4,19.6,485.5,666.95,541.5
2018,7,9,17,0,788.0,69.0,6.4,19.4,436.0,624.07,510.47
2018,7,9,17,15,759.5,65.0,6.3,19.05,385.0,570.33,468.77
2018,7,9,17,30,731.0,61.0,6.2,18.7,334.0,517.53,426.31
2018,7,9,17,45,690.0,57.0,6.15,18.4,284.0,459.01,377.91
2018,7,9,18,0,649.0,53.0,6.1,18.1,234.0,403.05,330.08
2018,7,9,18,15,588.5,48.0,5.9,17.75,186.5,339.73,274.77
2018,7,9,18,30,528.0,43.0,5.7,17.4,139.0,284.2,224.5
2018,7,9,18,45,433.0,35.5,5.5,17.05,98.5,215.99,163.53
2018,7,9,19,0,338.0,28.0,5.3,16.7,58.0,156.9,103.02
2018,7,9,19,15,195.5,17.0,5.15,16.55,32.0,70.12,0.0
2018,7,9,19,30,53.0,6.0,5.0,16.4,6.0,18.03,0.0
2018,7,9,19,45,26.5,3.0,4.9,16.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.2,14.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,10,4,45,31.5,3.0,4.0,13.65,3.0,0.0,0.0
2018,7,10,5,0,63.0,6.0,4.2,13.8,6.0,5.9,0.0
2018,7,10,5,15,218.5,16.5,4.35,14.0,33.0,13.15,0.0
2018,7,10,5,30,374.0,27.0,4.5,14.2,60.0,20.9,10.72
2018,7,10,5,45,467.0,34.0,4.65,14.45,101.5,24.84,15.88
2018,7,10,6,0,560.0,41.0,4.8,14.7,143.0,31.22,21.94
2018,7,10,6,15,619.0,45.5,4.8,15.05,191.0,32.86,23.63
2018,7,10,6,30,678.0,50.0,4.8,15.4,239.0,57.03,28.55
2018,7,10,6,45,702.0,57.0,4.8,15.8,287.0,98.26,50.51
2018,7,10,7,0,726.0,64.0,4.8,16.2,335.0,142.26,82.22
2018,7,10,7,15,738.0,71.0,4.75,16.55,381.5,186.82,119.37
2018,7,10,7,30,750.0,78.0,4.7,16.9,428.0,232.75,159.89
2018,7,10,7,45,775.0,81.5,4.7,17.25,478.5,280.37,202.22
2018,7,10,8,0,800.0,85.0,4.7,17.6,529.0,330.31,246.48
2018,7,10,8,15,842.0,80.0,4.65,17.9,584.0,385.33,294.0
2018,7,10,8,30,884.0,75.0,4.6,18.2,639.0,439.48,340.2
2018,7,10,8,45,896.0,77.0,4.55,18.5,683.5,489.01,381.99
2018,7,10,9,0,908.0,79.0,4.5,18.8,728.0,538.7,422.72
2018,7,10,9,15,916.0,82.0,4.55,19.05,768.0,587.02,461.62
2018,7,10,9,30,924.0,85.0,4.6,19.3,808.0,634.75,499.08
2018,7,10,9,45,928.5,88.0,4.65,19.55,842.0,679.42,533.39
2018,7,10,10,0,933.0,91.0,4.7,19.8,876.0,722.82,565.18
2018,7,10,10,15,939.0,92.5,4.8,20.0,905.0,764.45,594.47
2018,7,10,10,30,945.0,94.0,4.9,20.2,934.0,804.54,622.46
2018,7,10,10,45,949.0,94.5,5.05,20.4,956.0,840.4,647.55
2018,7,10,11,0,953.0,95.0,5.2,20.6,978.0,874.24,671.16
2018,7,10,11,15,948.0,100.5,5.35,20.65,990.5,903.03,691.59
2018,7,10,11,30,943.0,106.0,5.5,20.7,1003.0,929.11,710.16
2018,7,10,11,45,943.5,106.5,5.65,20.75,1009.5,952.59,726.98
2018,7,10,12,0,944.0,107.0,5.8,20.8,1016.0,973.43,742.04
2018,7,10,12,15,951.0,102.0,5.95,20.75,1018.0,992.28,756.1
2018,7,10,12,30,958.0,97.0,6.1,20.7,1020.0,1008.41,768.39
2018,7,10,12,45,956.5,97.0,6.25,20.65,1012.5,1018.53,776.62
2018,7,10,13,0,955.0,97.0,6.4,20.6,1005.0,1025.64,782.89
2018,7,10,13,15,952.5,96.0,6.5,20.45,990.0,1027.7,785.77
2018,7,10,13,30,950.0,95.0,6.6,20.3,975.0,1026.68,786.64
2018,7,10,13,45,946.5,94.5,6.75,20.15,953.5,1022.12,785.42
2018,7,10,14,0,943.0,94.0,6.9,20.0,932.0,1014.52,782.16
2018,7,10,14,15,937.0,93.0,6.95,19.8,903.5,1001.01,774.4
2018,7,10,14,30,931.0,92.0,7.0,19.6,875.0,984.64,764.67
2018,7,10,14,45,923.5,90.5,7.0,19.4,840.0,963.55,751.37
2018,7,10,15,0,916.0,89.0,7.0,19.2,805.0,939.85,736.21
2018,7,10,15,15,906.0,87.0,7.0,19.2,765.0,910.89,716.65
2018,7,10,15,30,896.0,85.0,7.0,19.2,725.0,879.72,695.43
2018,7,10,15,45,883.0,83.0,7.0,18.7,680.5,843.97,672.04
2018,7,10,16,0,870.0,81.0,7.0,18.2,636.0,806.56,647.15
2018,7,10,16,15,853.5,79.0,7.0,17.9,588.5,764.93,618.27
2018,7,10,16,30,837.0,77.0,7.0,17.6,541.0,722.32,588.24
2018,7,10,16,45,815.5,73.5,6.95,17.3,490.5,678.0,556.33
2018,7,10,17,0,794.0,70.0,6.9,17.0,440.0,629.0,520.17
2018,7,10,17,15,765.5,66.5,6.85,16.7,389.0,575.61,478.19
2018,7,10,17,30,737.0,63.0,6.8,16.4,338.0,523.13,435.43
2018,7,10,17,45,698.0,58.5,6.7,16.1,287.5,464.86,386.57
2018,7,10,18,0,659.0,54.0,6.6,15.8,237.0,408.96,338.17
2018,7,10,18,15,599.0,48.5,6.45,15.55,189.0,344.83,281.47
2018,7,10,18,30,539.0,43.0,6.3,15.3,141.0,288.5,229.87
2018,7,10,18,45,443.5,35.5,6.1,15.1,99.5,219.62,167.51
2018,7,10,19,0,348.0,28.0,5.9,14.9,58.0,159.9,105.07
2018,7,10,19,15,201.5,17.0,5.8,14.8,32.0,71.63,0.0
2018,7,10,19,30,55.0,6.0,5.7,14.7,6.0,18.45,0.0
2018,7,10,19,45,27.5,3.0,5.55,14.6,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.3,14.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.1,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,11,4,45,29.0,3.0,2.8,13.6,3.0,0.0,0.0
