Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,0,58.0,6.0,2.8,13.8,6.0,5.9,0.0
2018,7,11,5,15,209.0,16.5,2.8,14.05,32.0,16.22,0.0
2018,7,11,5,30,360.0,27.0,2.8,14.3,58.0,21.01,10.6
2018,7,11,5,45,456.5,34.0,2.8,14.6,99.5,24.93,15.94
2018,7,11,6,0,553.0,41.0,2.8,14.9,141.0,31.32,22.02
2018,7,11,6,15,321.0,38.5,2.7,15.15,101.0,24.52,16.22
2018,7,11,6,30,89.0,36.0,2.6,15.4,61.0,32.32,20.13
2018,7,11,6,45,44.5,55.0,2.45,15.65,67.5,53.15,37.86
2018,7,11,7,0,0.0,74.0,2.3,15.9,74.0,71.42,54.82
2018,7,11,7,15,1.0,106.0,2.25,16.2,106.5,101.01,79.18
2018,7,11,7,30,2.0,138.0,2.2,16.5,139.0,130.56,103.07
2018,7,11,7,45,10.0,165.0,2.1,16.8,170.5,157.77,124.43
2018,7,11,8,0,18.0,192.0,2.0,17.1,202.0,185.88,146.28
2018,7,11,8,15,34.0,225.0,2.05,17.4,246.0,218.38,171.34
2018,7,11,8,30,50.0,258.0,2.1,17.7,290.0,256.84,200.88
2018,7,11,8,45,64.5,286.0,2.1,17.95,330.0,292.08,227.63
2018,7,11,9,0,79.0,314.0,2.1,18.2,370.0,328.85,255.29
2018,7,11,9,15,111.5,338.5,2.15,18.5,423.0,370.02,286.26
2018,7,11,9,30,144.0,363.0,2.2,18.8,476.0,418.35,322.29
2018,7,11,9,45,143.0,381.0,2.25,19.05,497.0,442.3,339.4
2018,7,11,10,0,142.0,399.0,2.3,19.3,518.0,466.12,356.33
2018,7,11,10,15,137.5,414.5,2.4,19.5,533.0,485.04,369.66
2018,7,11,10,30,133.0,430.0,2.5,19.7,548.0,503.56,382.61
2018,7,11,10,45,129.5,441.0,2.55,19.95,558.5,518.36,392.65
2018,7,11,11,0,126.0,452.0,2.6,20.2,569.0,532.81,402.4
2018,7,11,11,15,192.5,434.5,2.65,20.3,616.0,579.59,437.97
2018,7,11,11,30,259.0,417.0,2.7,20.4,663.0,628.96,474.93
2018,7,11,11,45,271.5,422.5,2.8,20.55,682.0,655.05,493.41
2018,7,11,12,0,284.0,428.0,2.9,20.7,701.0,681.07,511.94
2018,7,11,12,15,216.0,454.0,2.95,20.7,661.5,649.42,487.4
2018,7,11,12,30,148.0,480.0,3.0,20.7,622.0,616.83,462.26
2018,7,11,12,45,141.0,475.0,3.1,20.75,609.5,610.18,457.94
2018,7,11,13,0,134.0,470.0,3.2,20.8,597.0,602.79,452.94
2018,7,11,13,15,129.5,461.0,3.3,20.7,582.5,593.09,446.71
2018,7,11,13,30,125.0,452.0,3.4,20.6,568.0,582.71,440.01
2018,7,11,13,45,246.0,393.0,3.45,20.55,614.0,648.88,492.97
2018,7,11,14,0,367.0,334.0,3.5,20.5,660.0,713.26,543.6
2018,7,11,14,15,643.0,215.0,3.55,20.3,764.0,856.15,653.08
2018,7,11,14,30,919.0,96.0,3.6,20.1,868.0,977.13,736.98
2018,7,11,14,45,910.5,95.0,3.65,19.95,833.5,955.88,723.42
2018,7,11,15,0,902.0,94.0,3.7,19.8,799.0,932.09,709.27
2018,7,11,15,15,891.5,92.0,3.7,19.8,759.0,903.03,690.73
2018,7,11,15,30,881.0,90.0,3.7,19.8,719.0,871.82,670.64
2018,7,11,15,45,866.5,88.5,3.7,19.35,674.5,835.82,648.17
2018,7,11,16,0,852.0,87.0,3.7,18.9,630.0,798.27,624.34
2018,7,11,16,15,833.0,85.0,3.65,18.65,582.0,755.3,595.54
2018,7,11,16,30,814.0,83.0,3.6,18.4,534.0,716.14,569.18
2018,7,11,16,45,789.5,80.0,3.55,18.1,483.5,666.6,534.72
2018,7,11,17,0,765.0,77.0,3.5,17.8,433.0,617.14,499.55
2018,7,11,17,15,732.5,73.5,3.45,17.5,381.5,562.33,457.7
2018,7,11,17,30,700.0,70.0,3.4,17.2,330.0,508.78,415.59
2018,7,11,17,45,653.5,65.5,3.35,16.85,279.5,450.26,368.14
2018,7,11,18,0,607.0,61.0,3.3,16.5,229.0,392.77,320.01
2018,7,11,18,15,541.5,54.5,3.15,16.2,181.5,327.57,264.03
2018,7,11,18,30,476.0,48.0,3.0,15.9,134.0,267.85,211.19
2018,7,11,18,45,376.5,39.0,2.85,15.65,94.0,198.62,150.18
2018,7,11,19,0,277.0,30.0,2.7,15.4,54.0,138.65,89.71
2018,7,11,19,15,156.5,17.5,2.6,15.3,29.5,59.74,0.0
2018,7,11,19,30,36.0,5.0,2.5,15.2,5.0,13.11,0.0
2018,7,11,19,45,18.0,2.5,2.4,15.1,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,4,45,14.5,2.5,1.65,14.15,2.5,0.0,0.0
2018,7,12,5,0,29.0,5.0,1.7,14.3,5.0,4.91,0.0
2018,7,12,5,15,134.0,17.5,1.85,14.55,27.5,17.2,0.0
2018,7,12,5,30,239.0,30.0,2.0,14.8,50.0,24.12,12.72
2018,7,12,5,45,334.5,40.0,2.1,15.05,88.5,30.62,20.79
2018,7,12,6,0,430.0,50.0,2.2,15.3,127.0,36.71,26.71
2018,7,12,6,15,288.5,49.5,2.25,15.6,108.0,35.14,25.61
2018,7,12,6,30,147.0,49.0,2.3,15.9,89.0,44.08,29.04
2018,7,12,6,45,73.5,68.0,2.3,16.2,88.0,66.2,47.7
2018,7,12,7,0,0.0,87.0,2.3,16.5,87.0,83.14,64.48
2018,7,12,7,15,11.5,124.0,2.3,16.8,129.5,118.67,93.14
2018,7,12,7,30,23.0,161.0,2.3,17.1,172.0,155.24,122.19
2018,7,12,7,45,36.0,187.5,2.3,17.4,206.5,179.91,141.26
2018,7,12,8,0,49.0,214.0,2.3,17.7,241.0,210.06,164.66
2018,7,12,8,15,35.5,219.0,2.35,17.95,239.5,213.7,167.36
2018,7,12,8,30,22.0,224.0,2.4,18.2,238.0,220.08,172.06
2018,7,12,8,45,31.0,254.5,2.45,18.5,275.5,249.14,194.26
2018,7,12,9,0,40.0,285.0,2.5,18.8,313.0,283.56,220.35
2018,7,12,9,15,47.0,302.5,2.55,19.0,337.5,306.47,237.45
2018,7,12,9,30,54.0,320.0,2.6,19.2,362.0,330.05,255.0
2018,7,12,9,45,52.5,339.0,2.6,19.4,381.5,350.19,269.58
2018,7,12,10,0,51.0,358.0,2.6,19.6,401.0,370.29,284.01
2018,7,12,10,15,82.0,389.5,2.6,19.75,461.0,425.11,324.97
2018,7,12,10,30,113.0,421.0,2.6,19.9,521.0,480.1,365.36
2018,7,12,10,45,140.0,439.0,2.65,20.05,566.0,524.61,397.76
2018,7,12,11,0,167.0,457.0,2.7,20.2,611.0,570.83,431.12
2018,7,12,11,15,194.5,462.0,2.75,20.3,644.5,606.84,457.16
2018,7,12,11,30,222.0,467.0,2.8,20.4,678.0,643.93,483.87
2018,7,12,11,45,204.0,472.5,2.9,20.55,667.5,641.56,481.44
2018,7,12,12,0,186.0,478.0,3.0,20.7,657.0,637.94,478.38
2018,7,12,12,15,208.5,475.0,3.1,20.75,675.5,662.73,496.94
2018,7,12,12,30,231.0,472.0,3.2,20.8,694.0,687.49,515.3
2018,7,12,12,45,263.5,460.5,3.25,20.9,712.0,717.02,537.07
2018,7,12,13,0,296.0,449.0,3.3,21.0,730.0,742.96,556.32
2018,7,12,13,15,283.0,442.0,3.35,20.9,707.5,728.37,546.46
2018,7,12,13,30,270.0,435.0,3.4,20.8,685.0,712.55,535.98
2018,7,12,13,45,291.0,416.5,3.45,20.65,680.0,716.77,540.93
2018,7,12,14,0,312.0,398.0,3.5,20.5,675.0,719.49,544.77
2018,7,12,14,15,372.0,352.0,3.45,20.25,672.0,728.97,554.97
2018,7,12,14,30,432.0,306.0,3.4,20.0,669.0,743.52,568.56
2018,7,12,14,45,405.0,304.0,3.35,19.7,633.0,712.24,546.77
2018,7,12,15,0,378.0,302.0,3.3,19.4,597.0,671.93,518.8
2018,7,12,15,15,425.5,272.5,3.3,19.4,588.5,685.79,531.43
2018,7,12,15,30,473.0,243.0,3.3,19.4,580.0,687.28,535.01
2018,7,12,15,45,424.5,243.0,3.15,18.9,531.0,635.42,497.48
2018,7,12,16,0,376.0,243.0,3.0,18.4,482.0,576.09,454.36
2018,7,12,16,15,325.0,233.5,2.9,18.2,429.0,515.53,409.2
2018,7,12,16,30,274.0,224.0,2.8,18.0,376.0,457.51,365.18
2018,7,12,16,45,247.0,203.0,2.75,17.75,330.0,406.48,326.7
2018,7,12,17,0,220.0,182.0,2.7,17.5,284.0,356.74,288.42
2018,7,12,17,15,370.0,138.0,2.65,17.3,285.5,403.2,328.53
2018,7,12,17,30,520.0,94.0,2.6,17.1,287.0,431.22,352.3
2018,7,12,17,45,510.5,81.5,2.6,16.85,247.0,389.58,318.22
2018,7,12,18,0,501.0,69.0,2.6,16.6,207.0,347.94,283.14
2018,7,12,18,15,411.5,62.0,2.55,16.4,160.0,275.8,221.99
2018,7,12,18,30,322.0,55.0,2.5,16.2,113.0,209.97,165.24
2018,7,12,18,45,227.0,42.5,2.5,16.05,77.0,146.56,110.31
2018,7,12,19,0,132.0,30.0,2.5,15.9,41.0,92.21,58.32
2018,7,12,19,15,73.0,17.0,2.35,15.85,22.5,36.49,0.0
2018,7,12,19,30,14.0,4.0,2.2,15.8,4.0,3.93,0.0
2018,7,12,19,45,7.0,2.0,2.1,15.75,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,13,4,45,2.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,13,5,0,4.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,13,5,15,2.0,2.0,1.8,15.5,2.0,1.97,0.0
2018,7,13,5,30,0.0,4.0,1.8,15.7,4.0,3.85,0.0
2018,7,13,5,45,0.0,6.5,1.8,15.95,6.5,6.26,0.0
2018,7,13,6,0,0.0,9.0,1.8,16.2,9.0,8.67,1.98
2018,7,13,6,15,0.0,12.0,1.8,16.4,12.0,11.57,4.63
2018,7,13,6,30,0.0,15.0,1.8,16.6,15.0,14.46,6.66
2018,7,13,6,45,8.0,41.5,1.85,16.85,44.5,40.66,28.57
2018,7,13,7,0,16.0,68.0,1.9,17.1,74.0,66.42,49.7
2018,7,13,7,15,36.5,121.0,1.95,17.35,137.0,117.33,90.79
2018,7,13,7,30,57.0,174.0,2.0,17.6,200.0,169.23,131.99
2018,7,13,7,45,64.0,198.5,2.1,17.8,231.0,196.37,153.34
2018,7,13,8,0,71.0,223.0,2.2,18.0,262.0,224.39,175.29
2018,7,13,8,15,78.5,243.0,2.25,18.2,290.0,249.67,194.89
2018,7,13,8,30,86.0,263.0,2.3,18.4,318.0,275.74,214.95
2018,7,13,8,45,74.5,272.5,2.4,18.6,322.5,284.75,221.7
2018,7,13,9,0,63.0,282.0,2.5,18.8,327.0,292.52,227.35
2018,7,13,9,15,84.5,320.0,2.5,18.95,384.0,342.5,265.34
2018,7,13,9,30,106.0,358.0,2.5,19.1,441.0,394.62,304.28
2018,7,13,9,45,123.5,378.5,2.55,19.25,479.0,427.14,328.3
2018,7,13,10,0,141.0,399.0,2.6,19.4,517.0,464.96,356.12
2018,7,13,10,15,135.5,412.5,2.6,19.55,529.0,481.37,367.39
2018,7,13,10,30,130.0,426.0,2.6,19.7,541.0,497.26,378.29
2018,7,13,10,45,115.5,434.5,2.6,19.85,538.5,501.01,380.07
2018,7,13,11,0,101.0,443.0,2.6,20.0,536.0,504.88,381.96
2018,7,13,11,15,119.5,447.0,2.6,20.1,559.0,529.07,399.7
2018,7,13,11,30,138.0,451.0,2.6,20.2,582.0,555.26,418.68
2018,7,13,11,45,150.5,457.0,2.6,20.3,601.0,578.6,435.33
2018,7,13,12,0,163.0,463.0,2.6,20.4,620.0,602.19,452.09
2018,7,13,12,15,335.5,373.5,2.65,20.45,696.0,683.97,516.33
2018,7,13,12,30,508.0,284.0,2.7,20.5,772.0,770.49,582.34
2018,7,13,12,45,460.0,293.5,2.75,20.6,733.0,742.79,561.47
2018,7,13,13,0,412.0,303.0,2.8,20.7,694.0,712.78,539.71
2018,7,13,13,15,356.0,322.0,2.85,20.7,656.0,682.73,517.5
2018,7,13,13,30,300.0,341.0,2.9,20.7,618.0,645.05,489.77
2018,7,13,13,45,302.5,335.0,2.95,20.7,609.0,643.34,489.55
2018,7,13,14,0,305.0,329.0,3.0,20.7,600.0,640.47,488.31
2018,7,13,14,15,574.5,220.5,3.05,20.65,710.0,795.58,607.4
2018,7,13,14,30,844.0,112.0,3.1,20.6,820.0,922.24,695.46
2018,7,13,14,45,836.0,110.0,3.15,20.55,787.0,901.65,681.89
2018,7,13,15,0,828.0,108.0,3.2,20.5,754.0,878.7,667.94
2018,7,13,15,15,816.5,106.0,3.2,20.5,715.5,850.42,649.82
2018,7,13,15,30,805.0,104.0,3.2,20.5,677.0,825.34,633.92
2018,7,13,15,45,791.0,101.0,3.3,20.25,634.5,790.15,611.87
2018,7,13,16,0,777.0,98.0,3.4,20.0,592.0,753.52,588.51
2018,7,13,16,15,758.5,95.0,3.5,19.8,546.5,712.14,561.16
2018,7,13,16,30,740.0,92.0,3.6,19.6,501.0,670.04,532.79
2018,7,13,16,45,715.5,88.0,3.65,19.4,452.5,622.02,499.22
2018,7,13,17,0,691.0,84.0,3.7,19.2,404.0,574.21,464.3
2018,7,13,17,15,658.0,80.0,3.75,18.9,355.5,523.73,425.69
2018,7,13,17,30,625.0,76.0,3.8,18.6,307.0,472.63,385.47
2018,7,13,17,45,580.5,70.0,3.85,18.3,259.0,414.57,338.42
2018,7,13,18,0,536.0,64.0,3.9,18.0,211.0,359.56,292.31
2018,7,13,18,15,472.0,56.5,3.85,17.7,166.5,297.16,238.8
2018,7,13,18,30,408.0,49.0,3.8,17.4,122.0,240.17,188.58
2018,7,13,18,45,315.0,39.0,3.8,17.1,85.0,175.55,131.84
2018,7,13,19,0,222.0,29.0,3.8,16.8,48.0,119.05,74.74
2018,7,13,19,15,124.0,17.0,3.75,16.65,26.5,50.2,0.0
2018,7,13,19,30,26.0,5.0,3.7,16.5,5.0,4.91,0.0
2018,7,13,19,45,13.0,2.5,3.6,16.35,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.0,2.8,14.75,2.0,0.0,0.0
2018,7,14,5,0,30.0,4.0,2.8,14.8,4.0,0.0,0.0
2018,7,14,5,15,138.5,16.0,2.8,14.95,26.0,15.73,0.0
2018,7,14,5,30,247.0,28.0,2.8,15.1,48.0,22.36,10.72
2018,7,14,5,45,343.5,36.5,2.8,15.3,85.0,27.53,18.02
2018,7,14,6,0,440.0,45.0,2.8,15.5,122.0,32.41,22.86
2018,7,14,6,15,297.0,61.5,2.8,15.7,121.0,44.36,33.73
2018,7,14,6,30,154.0,78.0,2.8,15.9,120.0,65.95,47.71
2018,7,14,6,45,119.5,109.5,2.75,16.15,146.0,102.09,76.15
2018,7,14,7,0,85.0,141.0,2.7,16.4,172.0,135.03,103.89
2018,7,14,7,15,101.0,164.0,2.65,16.65,206.5,158.56,122.15
2018,7,14,7,30,117.0,187.0,2.6,16.9,241.0,188.16,145.56
2018,7,14,7,45,149.5,206.0,2.6,17.15,283.0,220.73,170.92
2018,7,14,8,0,182.0,225.0,2.6,17.4,325.0,256.56,199.04
2018,7,14,8,15,295.5,217.5,2.6,17.65,397.0,298.19,230.79
2018,7,14,8,30,409.0,210.0,2.6,17.9,469.0,350.48,271.78
2018,7,14,8,45,452.5,215.5,2.65,18.1,521.0,396.54,308.56
2018,7,14,9,0,496.0,221.0,2.7,18.3,573.0,446.27,347.77
2018,7,14,9,15,624.0,183.0,2.75,18.5,651.5,506.08,395.14
2018,7,14,9,30,752.0,145.0,2.8,18.7,730.0,579.14,451.96
2018,7,14,9,45,642.0,208.5,2.9,18.85,723.5,597.42,464.29
2018,7,14,10,0,532.0,272.0,3.0,19.0,717.0,609.46,471.33
2018,7,14,10,15,449.0,326.0,3.15,19.15,710.5,621.91,478.74
2018,7,14,10,30,366.0,380.0,3.3,19.3,704.0,629.96,482.4
2018,7,14,10,45,396.5,378.5,3.4,19.4,737.5,666.26,509.36
2018,7,14,11,0,427.0,377.0,3.5,19.5,771.0,705.79,538.24
2018,7,14,11,15,461.5,364.0,3.6,19.5,796.0,738.81,562.85
2018,7,14,11,30,496.0,351.0,3.7,19.5,821.0,772.35,587.77
2018,7,14,11,45,482.5,361.0,3.8,19.5,821.5,785.02,596.45
2018,7,14,12,0,469.0,371.0,3.9,19.5,822.0,795.95,604.02
2018,7,14,12,15,548.5,326.5,3.9,19.5,853.5,838.99,636.9
2018,7,14,12,30,628.0,282.0,3.9,19.5,885.0,881.67,669.12
2018,7,14,12,45,662.0,263.0,3.95,19.45,894.5,906.0,687.37
2018,7,14,13,0,696.0,244.0,4.0,19.4,904.0,928.37,703.54
2018,7,14,13,15,710.5,227.0,4.05,19.4,892.0,931.51,706.19
2018,7,14,13,30,725.0,210.0,4.1,19.4,880.0,931.94,707.22
2018,7,14,13,45,807.5,156.5,4.1,19.35,886.0,954.45,723.47
2018,7,14,14,0,890.0,103.0,4.1,19.3,892.0,970.73,735.35
2018,7,14,14,15,884.5,101.5,4.15,19.2,864.5,957.77,727.78
2018,7,14,14,30,879.0,100.0,4.2,19.1,837.0,942.08,718.6
2018,7,14,14,45,871.5,98.5,4.25,19.0,804.0,921.88,706.33
2018,7,14,15,0,864.0,97.0,4.3,18.9,771.0,899.21,692.37
2018,7,14,15,15,853.0,95.5,4.3,18.9,732.0,871.09,674.03
2018,7,14,15,30,842.0,94.0,4.3,18.9,693.0,840.94,654.22
2018,7,14,15,45,829.0,91.5,4.4,18.5,650.0,806.15,632.52
2018,7,14,16,0,816.0,89.0,4.5,18.1,607.0,769.81,609.43
2018,7,14,16,15,800.0,86.0,4.5,17.85,561.0,733.92,585.4
2018,7,14,16,30,784.0,83.0,4.5,17.6,515.0,692.28,556.72
2018,7,14,16,45,761.5,79.5,4.5,17.35,466.5,644.67,523.02
2018,7,14,17,0,739.0,76.0,4.5,17.1,418.0,597.04,488.38
2018,7,14,17,15,708.5,72.0,4.45,16.95,368.0,543.98,446.84
2018,7,14,17,30,678.0,68.0,4.4,16.8,318.0,492.07,405.07
2018,7,14,17,45,635.0,63.0,4.35,16.6,269.0,435.77,358.52
2018,7,14,18,0,592.0,58.0,4.3,16.4,220.0,380.35,311.29
2018,7,14,18,15,529.0,51.5,4.3,16.25,174.0,317.12,256.35
2018,7,14,18,30,466.0,45.0,4.3,16.1,128.0,259.22,204.54
2018,7,14,18,45,369.0,36.5,4.3,15.9,89.5,192.27,144.96
2018,7,14,19,0,272.0,28.0,4.3,15.7,51.0,133.41,83.17
2018,7,14,19,15,153.5,16.5,4.3,15.55,28.0,57.53,0.0
2018,7,14,19,30,35.0,5.0,4.3,15.4,5.0,4.91,0.0
2018,7,14,19,45,17.5,2.5,4.3,15.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,2.85,13.65,2.5,0.0,0.0
2018,7,15,5,0,45.0,6.0,2.9,13.7,5.0,0.0,0.0
2018,7,15,5,15,182.5,16.5,2.95,13.95,28.5,16.22,0.0
2018,7,15,5,30,320.0,27.0,3.0,14.2,52.0,21.51,9.77
2018,7,15,5,45,422.5,34.0,3.05,14.4,92.0,25.34,16.17
2018,7,15,6,0,525.0,41.0,3.1,14.6,132.0,29.04,19.97
2018,7,15,6,15,349.5,35.0,3.1,14.8,104.0,22.17,14.13
2018,7,15,6,30,174.0,29.0,3.1,15.0,76.0,21.32,9.87
2018,7,15,6,45,87.0,39.5,3.1,15.2,63.0,39.21,24.64
2018,7,15,7,0,0.0,50.0,3.1,15.4,50.0,48.3,35.44
2018,7,15,7,15,0.0,70.5,3.1,15.65,70.5,68.15,52.01
2018,7,15,7,30,0.0,91.0,3.1,15.9,91.0,87.63,68.01
2018,7,15,7,45,0.0,108.0,3.1,16.15,108.0,103.6,80.9
2018,7,15,8,0,0.0,125.0,3.1,16.4,125.0,119.61,93.66
2018,7,15,8,15,1.0,147.0,3.1,16.6,147.5,140.62,110.34
2018,7,15,8,30,2.0,169.0,3.1,16.8,170.0,161.77,126.95
2018,7,15,8,45,4.0,180.5,3.1,17.0,183.0,173.88,136.18
2018,7,15,9,0,6.0,192.0,3.1,17.2,196.0,186.19,145.54
2018,7,15,9,15,8.0,207.0,3.15,17.4,213.0,201.96,157.62
2018,7,15,9,30,10.0,222.0,3.2,17.6,230.0,217.94,169.79
2018,7,15,9,45,17.0,264.0,3.25,17.8,278.0,262.49,204.22
2018,7,15,10,0,24.0,306.0,3.3,18.0,326.0,304.42,236.14
2018,7,15,10,15,32.0,335.0,3.4,18.15,362.5,339.13,262.35
2018,7,15,10,30,40.0,364.0,3.5,18.3,399.0,374.68,289.01
2018,7,15,10,45,55.5,394.0,3.6,18.45,444.0,417.87,321.42
2018,7,15,11,0,71.0,424.0,3.7,18.6,489.0,462.34,354.47
2018,7,15,11,15,97.5,442.5,3.8,18.65,533.5,506.45,387.57
2018,7,15,11,30,124.0,461.0,3.9,18.7,578.0,552.2,421.63
2018,7,15,11,45,152.5,469.0,4.0,18.7,614.5,591.52,451.05
2018,7,15,12,0,181.0,477.0,4.1,18.7,651.0,631.82,481.06
2018,7,15,12,15,191.0,468.5,4.15,18.75,652.0,639.47,486.91
2018,7,15,12,30,201.0,460.0,4.2,18.8,653.0,646.65,492.65
2018,7,15,12,45,288.5,418.5,4.3,18.8,693.0,698.42,533.61
2018,7,15,13,0,376.0,377.0,4.4,18.8,733.0,751.39,575.06
2018,7,15,13,15,376.5,381.0,4.4,18.8,733.0,756.4,578.64
2018,7,15,13,30,377.0,385.0,4.4,18.8,733.0,764.64,584.74
2018,7,15,13,45,401.0,364.0,4.4,18.85,726.5,774.79,593.2
2018,7,15,14,0,425.0,343.0,4.4,18.9,720.0,777.55,596.6
2018,7,15,14,15,676.0,218.0,4.4,18.85,795.0,889.36,683.9
2018,7,15,14,30,927.0,93.0,4.4,18.8,870.0,979.41,746.94
2018,7,15,14,45,919.5,91.5,4.4,18.75,835.5,958.46,733.11
2018,7,15,15,0,912.0,90.0,4.4,18.7,801.0,934.89,718.3
2018,7,15,15,15,901.5,88.5,4.4,18.7,760.5,906.17,699.75
2018,7,15,15,30,891.0,87.0,4.4,18.7,720.0,875.26,679.61
2018,7,15,15,45,878.5,85.0,4.4,18.5,676.0,840.11,656.84
2018,7,15,16,0,866.0,83.0,4.4,18.3,632.0,803.25,632.64
2018,7,15,16,15,849.0,80.5,4.35,18.15,584.0,760.81,603.65
2018,7,15,16,30,832.0,78.0,4.3,18.0,536.0,717.39,573.6
2018,7,15,16,45,810.0,75.0,4.3,17.85,485.5,673.5,542.98
2018,7,15,17,0,788.0,72.0,4.3,17.7,435.0,624.93,508.21
2018,7,15,17,15,757.5,68.0,4.3,17.5,383.5,569.92,465.9
2018,7,15,17,30,727.0,64.0,4.3,17.3,332.0,515.98,423.07
2018,7,15,17,45,684.5,59.5,4.3,17.1,281.0,456.22,374.15
2018,7,15,18,0,642.0,55.0,4.3,16.9,230.0,399.15,325.74
2018,7,15,18,15,578.0,49.5,4.25,16.65,182.0,336.71,271.39
2018,7,15,18,30,514.0,44.0,4.2,16.4,134.0,277.37,218.25
2018,7,15,18,45,412.0,36.0,4.15,16.2,93.5,207.0,155.58
2018,7,15,19,0,310.0,28.0,4.1,16.0,53.0,144.69,88.74
2018,7,15,19,15,176.0,17.0,4.05,15.85,29.0,63.9,0.0
2018,7,15,19,30,42.0,6.0,4.0,15.7,5.0,0.0,0.0
2018,7,15,19,45,21.0,3.0,3.95,15.55,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,16,4,45,22.0,2.5,2.9,13.8,2.0,0.0,0.0
2018,7,16,5,0,44.0,5.0,2.9,13.9,4.0,0.0,0.0
2018,7,16,5,15,183.5,15.5,2.95,14.15,27.5,15.24,0.0
2018,7,16,5,30,323.0,26.0,3.0,14.4,51.0,20.64,8.71
2018,7,16,5,45,427.0,33.5,3.05,14.65,91.5,24.99,15.81
2018,7,16,6,0,531.0,41.0,3.1,14.9,132.0,29.14,20.02
2018,7,16,6,15,353.5,33.0,3.0,15.1,102.0,20.76,12.85
2018,7,16,6,30,176.0,25.0,2.9,15.3,72.0,18.26,7.45
2018,7,16,6,45,88.0,39.0,2.8,15.55,62.5,38.65,24.15
2018,7,16,7,0,0.0,53.0,2.7,15.8,53.0,51.2,37.84
2018,7,16,7,15,0.0,82.5,2.7,16.1,82.5,79.48,61.4
2018,7,16,7,30,0.0,112.0,2.7,16.4,112.0,106.77,83.72
2018,7,16,7,45,0.5,129.0,2.65,16.75,129.5,122.88,96.49
2018,7,16,8,0,1.0,146.0,2.6,17.1,147.0,139.09,109.18
2018,7,16,8,15,4.5,170.0,2.6,17.4,173.0,162.84,127.79
2018,7,16,8,30,8.0,194.0,2.6,17.7,199.0,187.01,146.51
2018,7,16,8,45,18.0,228.5,2.65,18.0,241.0,224.1,175.25
2018,7,16,9,0,28.0,263.0,2.7,18.3,283.0,257.76,200.97
2018,7,16,9,15,37.0,293.5,2.7,18.55,321.5,292.55,227.31
2018,7,16,9,30,46.0,324.0,2.7,18.8,360.0,328.36,254.14
2018,7,16,9,45,66.5,353.5,2.75,19.05,408.0,371.59,286.56
2018,7,16,10,0,87.0,383.0,2.8,19.3,456.0,416.7,320.02
2018,7,16,10,15,121.0,406.5,2.85,19.5,511.5,464.96,355.91
2018,7,16,10,30,155.0,430.0,2.9,19.7,567.0,519.0,395.59
2018,7,16,10,45,234.5,415.5,2.95,19.9,628.5,574.13,437.24
2018,7,16,11,0,314.0,401.0,3.0,20.1,690.0,636.19,483.39
2018,7,16,11,15,398.0,374.5,3.05,20.25,747.0,694.02,526.39
2018,7,16,11,30,482.0,348.0,3.1,20.4,804.0,756.31,572.01
2018,7,16,11,45,492.5,341.5,3.15,20.5,810.5,774.41,584.65
2018,7,16,12,0,503.0,335.0,3.2,20.6,817.0,791.49,596.88
2018,7,16,12,15,380.5,391.5,3.25,20.65,756.5,742.57,559.02
2018,7,16,12,30,258.0,448.0,3.3,20.7,696.0,691.54,519.44
2018,7,16,12,45,222.5,459.0,3.35,20.75,671.5,671.52,504.71
2018,7,16,13,0,187.0,470.0,3.4,20.8,647.0,653.32,490.94
2018,7,16,13,15,217.0,449.5,3.5,20.75,652.0,665.68,501.79
2018,7,16,13,30,247.0,429.0,3.6,20.7,657.0,683.3,516.15
2018,7,16,13,45,368.0,367.0,3.65,20.65,697.5,739.36,561.04
2018,7,16,14,0,489.0,305.0,3.7,20.6,738.0,799.77,608.16
2018,7,16,14,15,707.5,201.5,3.8,20.5,805.5,901.68,684.97
2018,7,16,14,30,926.0,98.0,3.9,20.4,873.0,983.22,741.96
2018,7,16,14,45,917.5,97.0,3.95,20.3,838.0,961.95,728.56
2018,7,16,15,0,909.0,96.0,4.0,20.2,803.0,938.11,714.19
2018,7,16,15,15,898.5,94.0,4.0,20.2,762.5,908.96,695.57
2018,7,16,15,30,888.0,92.0,4.0,20.2,722.0,877.62,675.37
2018,7,16,15,45,874.5,89.5,4.1,19.8,677.0,841.19,652.92
2018,7,16,16,0,861.0,87.0,4.2,19.4,632.0,803.1,628.94
2018,7,16,16,15,843.0,84.5,4.2,19.15,583.5,760.07,600.21
2018,7,16,16,30,825.0,82.0,4.2,18.9,535.0,720.71,573.8
2018,7,16,16,45,801.5,79.0,4.25,18.7,484.5,671.49,539.54
2018,7,16,17,0,778.0,76.0,4.3,18.5,434.0,622.22,504.44
2018,7,16,17,15,747.0,71.5,4.25,18.2,382.0,566.7,461.81
2018,7,16,17,30,716.0,67.0,4.2,17.9,330.0,512.31,418.79
2018,7,16,17,45,671.5,62.5,4.15,17.6,279.0,451.9,369.56
2018,7,16,18,0,627.0,58.0,4.1,17.3,228.0,396.94,322.99
2018,7,16,18,15,561.0,52.0,3.95,17.0,180.0,331.39,266.39
2018,7,16,18,30,495.0,46.0,3.8,16.7,132.0,271.37,212.95
2018,7,16,18,45,391.5,37.0,3.7,16.4,91.5,200.23,150.01
2018,7,16,19,0,288.0,28.0,3.6,16.1,51.0,136.97,82.21
2018,7,16,19,15,162.0,17.0,3.45,15.95,28.0,59.96,0.0
2018,7,16,19,30,36.0,6.0,3.3,15.8,5.0,0.0,0.0
2018,7,16,19,45,18.0,3.0,3.2,15.65,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,4,45,11.5,1.5,2.65,13.95,1.5,0.0,0.0
2018,7,17,5,0,23.0,3.0,2.7,14.1,3.0,0.0,0.0
2018,7,17,5,15,160.5,14.5,2.75,14.35,25.5,14.25,0.0
2018,7,17,5,30,298.0,26.0,2.8,14.6,48.0,20.77,8.3
2018,7,17,5,45,403.5,34.0,2.85,14.9,88.0,25.57,16.25
2018,7,17,6,0,509.0,42.0,2.9,15.2,128.0,30.12,20.83
2018,7,17,6,15,339.5,31.0,2.9,15.45,96.5,19.36,11.57
2018,7,17,6,30,170.0,20.0,2.9,15.7,65.0,14.51,4.58
2018,7,17,6,45,85.0,28.0,2.9,15.95,50.5,25.98,13.49
2018,7,17,7,0,0.0,36.0,2.9,16.2,36.0,34.76,23.89
2018,7,17,7,15,0.0,58.0,2.9,16.45,58.0,56.05,41.71
2018,7,17,7,30,0.0,80.0,2.9,16.7,80.0,77.37,59.29
2018,7,17,7,45,0.0,90.0,2.9,17.0,90.0,86.91,66.89
2018,7,17,8,0,0.0,100.0,2.9,17.3,100.0,96.42,74.38
2018,7,17,8,15,0.0,122.5,2.9,17.55,122.5,117.6,91.31
2018,7,17,8,30,0.0,145.0,2.9,17.8,145.0,138.78,108.03
2018,7,17,8,45,3.0,169.0,2.85,18.1,171.0,162.76,126.75
2018,7,17,9,0,6.0,193.0,2.8,18.4,197.0,187.07,145.54
2018,7,17,9,15,15.0,236.0,2.8,18.6,247.5,232.55,180.84
2018,7,17,9,30,24.0,279.0,2.8,18.8,298.0,278.9,216.26
2018,7,17,9,45,40.0,322.0,2.85,19.0,355.0,326.41,252.26
2018,7,17,10,0,56.0,365.0,2.9,19.2,412.0,379.43,291.95
2018,7,17,10,15,62.5,383.0,2.9,19.35,437.0,404.58,310.2
2018,7,17,10,30,69.0,401.0,2.9,19.5,462.0,430.28,328.86
2018,7,17,10,45,61.0,398.0,2.9,19.65,453.0,425.69,324.73
2018,7,17,11,0,53.0,395.0,2.9,19.8,444.0,420.3,320.16
2018,7,17,11,15,45.0,392.0,2.9,19.9,434.0,414.2,315.14
2018,7,17,11,30,37.0,389.0,2.9,20.0,424.0,407.46,309.66
2018,7,17,11,45,39.5,399.5,2.9,20.15,437.0,422.56,320.61
2018,7,17,12,0,42.0,410.0,2.9,20.3,450.0,437.81,331.56
2018,7,17,12,15,46.5,416.5,2.95,20.35,461.0,451.14,341.42
2018,7,17,12,30,51.0,423.0,3.0,20.4,472.0,464.56,351.38
2018,7,17,12,45,62.5,432.0,3.05,20.45,491.5,487.21,368.34
2018,7,17,13,0,74.0,441.0,3.1,20.5,511.0,510.01,385.36
2018,7,17,13,15,101.0,445.5,3.15,20.5,539.5,543.32,410.67
2018,7,17,13,30,128.0,450.0,3.2,20.5,568.0,583.02,440.34
2018,7,17,13,45,158.0,440.0,3.3,20.5,582.0,604.45,457.32
2018,7,17,14,0,188.0,430.0,3.4,20.5,596.0,625.0,473.79
2018,7,17,14,15,457.0,306.0,3.5,20.4,692.5,768.5,586.46
2018,7,17,14,30,726.0,182.0,3.6,20.3,789.0,891.91,678.86
2018,7,17,14,45,805.5,144.0,3.7,20.2,791.5,913.11,694.5
2018,7,17,15,0,885.0,106.0,3.8,20.1,794.0,926.44,705.66
2018,7,17,15,15,653.5,171.5,3.8,20.1,665.0,782.95,606.0
2018,7,17,15,30,422.0,237.0,3.8,20.1,536.0,635.1,495.95
2018,7,17,15,45,601.0,173.5,4.05,19.75,569.5,711.09,559.78
2018,7,17,16,0,780.0,110.0,4.3,19.4,603.0,767.36,604.19
2018,7,17,16,15,786.5,101.0,4.35,19.1,565.0,738.74,585.48
2018,7,17,16,30,793.0,92.0,4.4,18.8,527.0,707.6,565.24
2018,7,17,16,45,767.5,88.5,4.5,18.55,476.5,657.52,530.43
2018,7,17,17,0,742.0,85.0,4.6,18.3,426.0,607.59,494.21
2018,7,17,17,15,707.5,80.5,4.55,17.95,374.0,553.65,452.48
2018,7,17,17,30,673.0,76.0,4.5,17.6,322.0,499.0,409.06
2018,7,17,17,45,625.0,70.5,4.45,17.3,271.5,437.59,358.76
2018,7,17,18,0,577.0,65.0,4.4,17.0,221.0,379.45,309.56
2018,7,17,18,15,506.5,58.0,4.3,16.7,173.5,312.87,252.08
2018,7,17,18,30,436.0,51.0,4.2,16.4,126.0,252.15,198.25
2018,7,17,18,45,330.0,40.5,4.05,16.1,87.0,181.11,135.69
2018,7,17,19,0,224.0,30.0,3.9,15.8,48.0,119.12,69.83
2018,7,17,19,15,122.5,17.0,3.8,15.65,26.0,49.27,0.0
2018,7,17,19,30,21.0,4.0,3.7,15.5,4.0,0.0,0.0
2018,7,17,19,45,10.5,2.0,3.6,15.4,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.75,14.25,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.8,14.4,2.0,0.0,0.0
2018,7,18,5,15,110.5,13.5,2.9,14.65,21.0,13.27,0.0
2018,7,18,5,30,207.0,25.0,3.0,14.9,40.0,19.88,7.12
2018,7,18,5,45,242.5,31.0,3.05,15.15,62.0,22.84,13.85
2018,7,18,6,0,278.0,37.0,3.1,15.4,84.0,25.76,16.97
2018,7,18,6,15,249.5,41.5,3.0,15.65,94.0,29.42,20.48
2018,7,18,6,30,221.0,46.0,2.9,15.9,104.0,35.63,22.23
2018,7,18,6,45,280.5,57.0,2.8,16.15,147.0,59.94,35.54
2018,7,18,7,0,340.0,68.0,2.7,16.4,190.0,90.38,55.97
2018,7,18,7,15,357.0,81.0,2.55,16.6,227.0,121.71,81.02
2018,7,18,7,30,374.0,94.0,2.4,16.8,264.0,154.98,109.03
2018,7,18,7,45,386.5,102.0,2.25,17.0,295.5,184.77,134.96
2018,7,18,8,0,399.0,110.0,2.1,17.2,327.0,215.76,161.97
2018,7,18,8,15,394.0,123.0,2.05,17.45,353.5,245.87,188.32
2018,7,18,8,30,389.0,136.0,2.0,17.7,380.0,275.42,213.59
2018,7,18,8,45,293.5,169.0,2.0,17.9,361.0,280.64,219.34
2018,7,18,9,0,198.0,202.0,2.0,18.1,342.0,281.01,219.94
2018,7,18,9,15,323.0,191.5,2.05,18.3,435.0,346.82,272.33
2018,7,18,9,30,448.0,181.0,2.1,18.5,528.0,425.6,333.99
2018,7,18,9,45,484.0,189.5,2.15,18.7,579.5,476.68,372.87
2018,7,18,10,0,520.0,198.0,2.2,18.9,631.0,530.03,412.93
2018,7,18,10,15,350.0,240.0,2.25,19.1,536.0,470.88,366.04
2018,7,18,10,30,180.0,282.0,2.3,19.3,441.0,399.13,308.78
2018,7,18,10,45,196.5,279.5,2.35,19.45,457.0,417.94,323.6
2018,7,18,11,0,213.0,277.0,2.4,19.6,473.0,437.35,338.38
2018,7,18,11,15,135.0,305.0,2.5,19.7,430.0,407.38,313.45
2018,7,18,11,30,57.0,333.0,2.6,19.8,387.0,371.14,283.65
2018,7,18,11,45,57.0,369.5,2.65,19.9,424.0,409.15,311.68
2018,7,18,12,0,57.0,406.0,2.7,20.0,461.0,447.53,339.41
2018,7,18,12,15,100.5,434.5,2.8,20.0,531.0,518.89,392.8
2018,7,18,12,30,144.0,463.0,2.9,20.0,601.0,595.26,448.79
2018,7,18,12,45,168.0,466.5,3.0,20.0,626.0,626.56,471.83
2018,7,18,13,0,192.0,470.0,3.1,20.0,651.0,657.79,495.05
2018,7,18,13,15,172.0,451.5,3.1,20.0,612.0,623.81,470.64
2018,7,18,13,30,152.0,433.0,3.1,20.0,573.0,588.74,445.67
2018,7,18,13,45,180.0,383.5,3.1,19.95,545.5,567.22,432.53
2018,7,18,14,0,208.0,334.0,3.1,19.9,518.0,551.27,423.21
2018,7,18,14,15,404.5,270.0,3.1,19.8,613.0,680.37,523.9
2018,7,18,14,30,601.0,206.0,3.1,19.7,708.0,799.0,613.43
2018,7,18,14,45,638.0,185.0,3.15,19.65,698.0,804.22,617.57
2018,7,18,15,0,675.0,164.0,3.2,19.6,688.0,805.72,620.1
2018,7,18,15,15,764.5,133.0,3.2,19.6,697.5,836.22,642.85
2018,7,18,15,30,854.0,102.0,3.2,19.6,707.0,857.86,659.25
2018,7,18,15,45,838.5,100.5,3.5,19.25,662.5,826.86,641.37
2018,7,18,16,0,823.0,99.0,3.8,18.9,618.0,789.33,618.65
2018,7,18,16,15,802.5,96.0,3.95,18.65,569.5,744.94,589.47
2018,7,18,16,30,782.0,93.0,4.1,18.4,521.0,699.83,559.17
2018,7,18,16,45,755.5,89.5,4.25,18.1,470.5,649.44,524.23
2018,7,18,17,0,729.0,86.0,4.4,17.8,420.0,599.29,487.97
2018,7,18,17,15,693.5,81.5,4.35,17.45,368.5,545.32,446.16
2018,7,18,17,30,658.0,77.0,4.3,17.1,317.0,490.67,402.67
2018,7,18,17,45,608.5,71.5,4.3,16.7,266.5,429.11,352.42
2018,7,18,18,0,559.0,66.0,4.3,16.3,216.0,370.96,303.31
2018,7,18,18,15,489.0,58.5,4.05,16.0,169.5,304.9,246.02
2018,7,18,18,30,419.0,51.0,3.8,15.7,123.0,244.69,192.55
2018,7,18,18,45,303.0,40.0,3.55,15.4,83.0,170.46,127.62
2018,7,18,19,0,187.0,29.0,3.3,15.1,43.0,105.65,60.02
2018,7,18,19,15,102.0,16.0,3.05,15.05,23.0,42.71,0.0
2018,7,18,19,30,17.0,3.0,2.8,15.0,3.0,0.0,0.0
2018,7,18,19,45,8.5,1.5,2.5,14.95,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,19,4,45,5.0,1.0,3.25,13.95,1.0,0.0,0.0
2018,7,19,5,0,10.0,2.0,3.5,14.1,2.0,0.0,0.0
2018,7,19,5,15,43.0,7.5,3.55,14.35,10.0,7.37,0.0
2018,7,19,5,30,76.0,13.0,3.6,14.6,18.0,9.78,0.31
2018,7,19,5,45,115.0,23.0,3.65,14.85,38.5,17.04,8.88
2018,7,19,6,0,154.0,33.0,3.7,15.1,59.0,23.97,15.41
2018,7,19,6,15,111.0,33.5,3.45,15.35,55.5,27.52,18.81
2018,7,19,6,30,68.0,34.0,3.2,15.6,52.0,28.69,18.15
2018,7,19,6,45,34.0,52.5,2.95,15.8,61.5,52.24,37.63
2018,7,19,7,0,0.0,71.0,2.7,16.0,71.0,68.57,52.44
2018,7,19,7,15,0.0,102.0,2.45,16.3,102.0,97.04,75.98
2018,7,19,7,30,0.0,133.0,2.2,16.6,133.0,125.4,98.97
2018,7,19,7,45,1.5,147.0,1.95,16.9,148.0,139.18,109.62
2018,7,19,8,0,3.0,161.0,1.7,17.2,163.0,153.14,120.29
2018,7,19,8,15,4.5,173.5,1.55,17.55,176.5,165.9,129.87
2018,7,19,8,30,6.0,186.0,1.4,17.9,190.0,178.82,139.47
2018,7,19,8,45,9.5,206.0,1.25,18.2,212.5,199.64,155.19
2018,7,19,9,0,13.0,226.0,1.1,18.5,235.0,220.86,170.98
2018,7,19,9,15,16.5,248.5,1.15,18.9,260.5,244.77,188.77
2018,7,19,9,30,20.0,271.0,1.2,19.3,286.0,269.06,206.67
2018,7,19,9,45,34.5,311.5,1.2,19.65,339.5,313.28,239.5
2018,7,19,10,0,49.0,352.0,1.2,20.0,393.0,362.74,275.55
2018,7,19,10,15,64.0,380.0,1.35,20.25,435.5,402.66,304.67
2018,7,19,10,30,79.0,408.0,1.5,20.5,478.0,443.9,334.56
2018,7,19,10,45,85.5,423.0,1.65,20.75,500.0,467.75,351.56
2018,7,19,11,0,92.0,438.0,1.8,21.0,522.0,492.01,368.89
2018,7,19,11,15,83.5,440.5,2.1,21.1,518.0,492.26,369.33
2018,7,19,11,30,75.0,443.0,2.4,21.2,514.0,491.82,369.31
2018,7,19,11,45,66.5,438.0,2.7,21.25,501.0,483.56,363.68
2018,7,19,12,0,58.0,433.0,3.0,21.3,488.0,474.62,357.5
2018,7,19,12,15,54.5,429.0,3.3,21.25,481.0,470.71,355.21
2018,7,19,12,30,51.0,425.0,3.6,21.2,474.0,466.42,352.59
2018,7,19,12,45,49.0,418.0,3.9,21.1,464.5,460.23,348.7
2018,7,19,13,0,47.0,411.0,4.2,21.0,455.0,453.69,344.55
2018,7,19,13,15,71.5,425.0,4.35,20.8,491.0,493.79,375.72
2018,7,19,13,30,96.0,439.0,4.5,20.6,527.0,534.1,406.88
2018,7,19,13,45,180.5,413.5,4.7,20.4,574.5,598.55,458.4
2018,7,19,14,0,265.0,388.0,4.9,20.2,622.0,662.35,509.04
2018,7,19,14,15,552.5,259.5,4.85,20.0,727.0,812.43,627.67
2018,7,19,14,30,840.0,131.0,4.8,19.8,832.0,935.07,717.13
2018,7,19,14,45,829.5,129.5,4.75,19.6,797.5,918.55,706.08
2018,7,19,15,0,819.0,128.0,4.7,19.4,763.0,894.2,690.48
2018,7,19,15,15,806.5,125.5,4.7,19.4,723.5,864.82,671.14
2018,7,19,15,30,794.0,123.0,4.7,19.4,684.0,833.53,650.38
2018,7,19,15,45,776.5,120.5,4.4,19.0,640.0,796.32,624.41
2018,7,19,16,0,759.0,118.0,4.1,18.6,596.0,757.85,597.89
2018,7,19,16,15,736.5,115.0,4.0,18.4,549.0,716.67,569.58
2018,7,19,16,30,714.0,112.0,3.9,18.2,502.0,672.45,538.65
2018,7,19,16,45,685.0,108.0,3.75,17.95,452.5,622.31,502.03
2018,7,19,17,0,656.0,104.0,3.6,17.7,403.0,572.73,464.46
2018,7,19,17,15,619.0,98.0,3.55,17.45,353.0,516.68,421.16
2018,7,19,17,30,582.0,92.0,3.5,17.2,303.0,462.42,378.09
2018,7,19,17,45,532.0,84.0,3.45,16.95,254.0,400.9,327.92
2018,7,19,18,0,482.0,76.0,3.4,16.7,205.0,342.88,279.14
2018,7,19,18,15,415.0,66.0,3.3,16.45,160.0,277.15,222.83
2018,7,19,18,30,348.0,56.0,3.2,16.2,115.0,220.06,172.54
2018,7,19,18,45,257.5,42.5,3.15,16.0,78.5,156.67,116.69
2018,7,19,19,0,167.0,29.0,3.1,15.8,42.0,98.88,53.92
2018,7,19,19,15,88.0,15.5,3.0,15.75,22.0,38.4,0.0
2018,7,19,19,30,9.0,2.0,2.9,15.7,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.45,14.3,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.5,14.4,1.0,0.0,0.0
2018,7,20,5,15,37.0,12.0,2.7,14.7,14.5,11.8,0.0
2018,7,20,5,30,70.0,23.0,2.9,15.0,28.0,19.32,5.34
2018,7,20,5,45,128.5,40.0,3.05,15.25,58.0,32.85,22.21
2018,7,20,6,0,187.0,57.0,3.2,15.5,88.0,45.93,34.53
2018,7,20,6,15,135.5,54.5,3.25,15.8,81.0,43.9,33.22
2018,7,20,6,30,84.0,52.0,3.3,16.1,74.0,46.9,33.5
2018,7,20,6,45,42.0,67.5,3.3,16.45,78.5,65.7,48.62
2018,7,20,7,0,0.0,83.0,3.3,16.8,83.0,79.36,61.3
2018,7,20,7,15,10.5,117.5,3.2,17.15,122.0,112.31,87.94
2018,7,20,7,30,21.0,152.0,3.1,17.5,161.0,146.25,114.96
2018,7,20,7,45,24.0,172.5,3.0,17.85,184.5,167.33,131.49
2018,7,20,8,0,27.0,193.0,2.9,18.2,208.0,184.43,144.66
2018,7,20,8,15,34.5,220.5,2.85,18.55,241.0,213.59,167.24
2018,7,20,8,30,42.0,248.0,2.8,18.9,274.0,243.7,190.28
2018,7,20,8,45,58.5,275.0,2.75,19.25,314.5,278.36,216.59
2018,7,20,9,0,75.0,302.0,2.7,19.6,355.0,314.76,243.98
2018,7,20,9,15,158.5,314.5,2.7,19.85,434.5,372.61,288.3
2018,7,20,9,30,242.0,327.0,2.7,20.1,514.0,437.87,337.89
2018,7,20,9,45,257.5,352.0,2.65,20.4,559.0,482.64,370.46
2018,7,20,10,0,273.0,377.0,2.6,20.7,604.0,528.6,403.39
2018,7,20,10,15,336.5,371.5,2.6,20.85,661.0,582.11,442.93
2018,7,20,10,30,400.0,366.0,2.6,21.0,718.0,637.48,483.32
2018,7,20,10,45,462.0,341.5,2.6,21.15,757.5,680.28,514.68
2018,7,20,11,0,524.0,317.0,2.6,21.3,797.0,725.67,547.62
2018,7,20,11,15,666.5,238.0,2.65,21.35,859.0,788.29,595.31
2018,7,20,11,30,809.0,159.0,2.7,21.4,921.0,855.82,641.86
2018,7,20,11,45,827.5,149.0,2.75,21.45,934.0,881.14,658.43
2018,7,20,12,0,846.0,139.0,2.8,21.5,947.0,906.73,675.55
2018,7,20,12,15,686.0,226.5,2.85,21.45,882.0,865.5,647.88
2018,7,20,12,30,526.0,314.0,2.9,21.4,817.0,813.93,609.49
2018,7,20,12,45,415.5,368.5,2.95,21.4,764.0,772.04,577.87
2018,7,20,13,0,305.0,423.0,3.0,21.4,711.0,723.44,541.1
2018,7,20,13,15,465.0,331.5,3.05,21.3,762.5,795.56,598.11
2018,7,20,13,30,625.0,240.0,3.1,21.2,814.0,862.57,650.18
2018,7,20,13,45,591.5,251.5,3.2,21.1,784.5,843.65,637.05
2018,7,20,14,0,558.0,263.0,3.3,21.0,755.0,822.88,623.24
2018,7,20,14,15,658.5,206.0,3.3,20.85,768.5,857.53,650.7
2018,7,20,14,30,759.0,149.0,3.3,20.7,782.0,882.84,669.22
2018,7,20,14,45,782.0,133.5,3.35,20.55,761.5,878.13,667.53
2018,7,20,15,0,805.0,118.0,3.4,20.4,741.0,869.83,663.69
2018,7,20,15,15,793.0,115.5,3.4,20.4,702.5,841.13,645.05
2018,7,20,15,30,781.0,113.0,3.4,20.4,664.0,810.55,625.14
2018,7,20,15,45,764.5,110.5,3.4,20.05,621.0,774.49,602.01
2018,7,20,16,0,748.0,108.0,3.4,19.7,578.0,737.17,577.72
2018,7,20,16,15,726.0,104.5,3.35,19.45,531.5,693.42,547.94
2018,7,20,16,30,704.0,101.0,3.3,19.2,485.0,651.6,519.2
2018,7,20,16,45,676.5,97.0,3.25,19.0,436.5,602.88,484.36
2018,7,20,17,0,649.0,93.0,3.2,18.8,388.0,554.69,448.14
2018,7,20,17,15,613.0,88.0,3.15,18.55,339.5,500.77,406.59
2018,7,20,17,30,577.0,83.0,3.1,18.3,291.0,448.62,365.27
2018,7,20,17,45,527.5,76.0,3.05,18.0,243.5,388.86,316.71
2018,7,20,18,0,478.0,69.0,3.0,17.7,196.0,332.62,269.56
2018,7,20,18,15,411.5,60.0,2.95,17.5,152.5,270.26,216.15
2018,7,20,18,30,345.0,51.0,2.9,17.3,109.0,212.17,165.29
2018,7,20,18,45,255.0,39.0,2.85,17.05,74.0,150.96,111.44
2018,7,20,19,0,165.0,27.0,2.8,16.8,39.0,95.0,49.14
2018,7,20,19,15,87.5,14.5,2.7,16.75,20.5,37.16,0.0
2018,7,20,19,30,10.0,2.0,2.6,16.7,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,16.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
