Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,23,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.75,15.75,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.8,15.8,1.0,0.0,0.0
2018,7,21,5,15,64.0,13.5,1.85,16.0,17.5,13.27,0.0
2018,7,21,5,30,123.0,26.0,1.9,16.2,34.0,20.47,4.98
2018,7,21,5,45,209.0,39.5,1.95,16.45,67.5,30.42,19.98
2018,7,21,6,0,295.0,53.0,2.0,16.7,101.0,39.87,29.09
2018,7,21,6,15,231.5,52.0,2.0,16.95,97.5,37.47,27.41
2018,7,21,6,30,168.0,51.0,2.0,17.2,94.0,37.11,27.27
2018,7,21,6,45,96.0,82.5,2.0,17.5,108.5,77.37,56.46
2018,7,21,7,0,24.0,114.0,2.0,17.8,123.0,105.5,81.68
2018,7,21,7,15,49.0,147.0,2.0,18.1,168.0,139.24,107.9
2018,7,21,7,30,74.0,180.0,2.0,18.4,213.0,175.79,136.18
2018,7,21,7,45,105.0,204.5,2.0,18.7,257.5,205.44,158.7
2018,7,21,8,0,136.0,229.0,2.0,19.0,302.0,242.78,187.47
2018,7,21,8,15,140.0,252.5,2.0,19.25,334.0,272.98,211.09
2018,7,21,8,30,144.0,276.0,2.0,19.5,366.0,303.7,234.78
2018,7,21,8,45,266.5,263.5,2.0,19.75,445.0,352.99,272.32
2018,7,21,9,0,389.0,251.0,2.0,20.0,524.0,413.65,318.9
2018,7,21,9,15,498.0,229.0,2.05,20.2,599.0,473.09,364.76
2018,7,21,9,30,607.0,207.0,2.1,20.4,674.0,540.05,415.9
2018,7,21,9,45,545.5,249.5,2.15,20.6,683.5,568.45,435.78
2018,7,21,10,0,484.0,292.0,2.2,20.8,693.0,590.13,450.3
2018,7,21,10,15,595.5,242.5,2.25,20.9,753.5,644.02,491.72
2018,7,21,10,30,707.0,193.0,2.3,21.0,814.0,705.17,537.64
2018,7,21,10,45,620.0,241.5,2.35,21.1,796.0,708.92,537.93
2018,7,21,11,0,533.0,290.0,2.4,21.2,778.0,707.14,534.43
2018,7,21,11,15,424.5,345.0,2.45,21.25,737.5,686.34,516.99
2018,7,21,11,30,316.0,400.0,2.5,21.3,697.0,659.17,494.82
2018,7,21,11,45,485.0,317.5,2.6,21.35,778.0,742.2,558.84
2018,7,21,12,0,654.0,235.0,2.7,21.4,859.0,828.95,623.52
2018,7,21,12,15,745.0,188.5,2.75,21.4,899.5,880.13,657.92
2018,7,21,12,30,836.0,142.0,2.8,21.4,940.0,929.14,690.87
2018,7,21,12,45,846.0,134.0,2.85,21.4,936.5,941.76,699.41
2018,7,21,13,0,856.0,126.0,2.9,21.4,933.0,951.73,706.61
2018,7,21,13,15,854.5,124.5,2.9,21.3,919.5,954.35,708.92
2018,7,21,13,30,853.0,123.0,2.9,21.2,906.0,954.17,709.54
2018,7,21,13,45,605.0,232.0,2.95,21.15,780.5,836.2,630.44
2018,7,21,14,0,357.0,341.0,3.0,21.1,655.0,701.14,530.42
2018,7,21,14,15,597.0,227.5,2.95,20.95,733.0,820.9,623.55
2018,7,21,14,30,837.0,114.0,2.9,20.8,811.0,912.89,687.19
2018,7,21,14,45,830.0,111.5,2.9,20.7,778.0,892.86,674.1
2018,7,21,15,0,823.0,109.0,2.9,20.6,745.0,870.43,660.36
2018,7,21,15,15,760.5,122.0,2.9,20.6,686.0,818.7,625.97
2018,7,21,15,30,698.0,135.0,2.9,20.6,627.0,765.01,589.95
2018,7,21,15,45,736.0,116.0,2.9,20.3,605.0,755.96,586.05
2018,7,21,16,0,774.0,97.0,2.9,20.0,583.0,745.12,580.61
2018,7,21,16,15,757.5,93.0,2.95,19.75,537.5,704.23,553.52
2018,7,21,16,30,741.0,89.0,3.0,19.5,492.0,662.47,525.53
2018,7,21,16,45,718.5,84.5,3.0,19.25,444.0,615.26,492.68
2018,7,21,17,0,696.0,80.0,3.0,19.0,396.0,568.1,458.27
2018,7,21,17,15,663.5,75.5,3.05,18.7,347.0,517.06,419.38
2018,7,21,17,30,631.0,71.0,3.1,18.4,298.0,465.5,378.87
2018,7,21,17,45,587.0,65.0,3.1,18.1,250.0,407.63,331.87
2018,7,21,18,0,543.0,59.0,3.1,17.8,202.0,352.81,285.75
2018,7,21,18,15,476.5,52.0,3.0,17.55,157.5,289.99,231.66
2018,7,21,18,30,410.0,45.0,2.9,17.3,113.0,232.88,181.12
2018,7,21,18,45,296.0,35.0,2.85,17.1,75.5,161.6,118.86
2018,7,21,19,0,182.0,25.0,2.8,16.9,38.0,96.92,47.35
2018,7,21,19,15,98.0,13.5,2.7,16.75,20.0,38.78,0.0
2018,7,21,19,30,14.0,2.0,2.6,16.6,2.0,0.0,0.0
2018,7,21,19,45,7.0,1.0,2.55,16.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.9,15.8,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.9,15.9,2.0,0.0,0.0
2018,7,22,5,15,120.5,12.5,1.95,16.1,20.0,12.29,0.0
2018,7,22,5,30,227.0,23.0,2.0,16.3,38.0,18.44,2.89
2018,7,22,5,45,332.5,32.0,2.0,16.5,74.5,24.3,14.76
2018,7,22,6,0,438.0,41.0,2.0,16.7,111.0,29.79,20.32
2018,7,22,6,15,352.0,57.0,2.0,16.9,126.0,41.47,30.92
2018,7,22,6,30,266.0,73.0,2.0,17.1,141.0,53.75,41.94
2018,7,22,6,45,366.0,83.0,2.05,17.3,199.0,81.95,51.93
2018,7,22,7,0,466.0,93.0,2.1,17.5,257.0,120.1,75.33
2018,7,22,7,15,598.5,81.5,2.15,17.75,327.0,153.63,96.31
2018,7,22,7,30,731.0,70.0,2.2,18.0,397.0,204.51,134.53
2018,7,22,7,45,747.0,75.5,2.2,18.2,444.0,250.63,175.17
2018,7,22,8,0,763.0,81.0,2.2,18.4,491.0,298.22,217.22
2018,7,22,8,15,770.5,87.5,2.25,18.65,534.5,345.0,258.35
2018,7,22,8,30,778.0,94.0,2.3,18.9,578.0,392.09,298.81
2018,7,22,8,45,810.5,90.5,2.35,19.15,627.0,445.41,342.86
2018,7,22,9,0,843.0,87.0,2.4,19.4,676.0,496.86,384.58
2018,7,22,9,15,833.5,98.0,2.45,19.55,709.0,540.55,419.47
2018,7,22,9,30,824.0,109.0,2.5,19.7,742.0,582.25,451.88
2018,7,22,9,45,762.0,146.0,2.55,19.85,752.5,610.4,472.68
2018,7,22,10,0,700.0,183.0,2.6,20.0,763.0,633.35,488.9
2018,7,22,10,15,614.0,236.5,2.7,20.1,758.0,650.73,500.08
2018,7,22,10,30,528.0,290.0,2.8,20.2,753.0,661.95,506.28
2018,7,22,10,45,517.5,301.5,2.9,20.3,765.0,685.27,522.89
2018,7,22,11,0,507.0,313.0,3.0,20.4,777.0,706.9,538.04
2018,7,22,11,15,637.0,243.5,3.1,20.45,836.0,767.23,584.76
2018,7,22,11,30,767.0,174.0,3.2,20.5,895.0,832.1,631.1
2018,7,22,11,45,829.0,142.0,3.3,20.55,927.5,874.13,659.8
2018,7,22,12,0,891.0,110.0,3.4,20.6,960.0,917.99,689.78
2018,7,22,12,15,892.0,109.5,3.5,20.6,960.5,935.13,701.66
2018,7,22,12,30,893.0,109.0,3.6,20.6,961.0,949.62,712.03
2018,7,22,12,45,893.0,108.0,3.65,20.6,954.5,959.91,719.36
2018,7,22,13,0,893.0,107.0,3.7,20.6,948.0,967.37,724.91
2018,7,22,13,15,890.5,106.0,3.8,20.6,933.5,969.53,727.34
2018,7,22,13,30,888.0,105.0,3.9,20.6,919.0,968.76,727.93
2018,7,22,13,45,884.0,103.5,3.95,20.6,897.5,963.1,725.03
2018,7,22,14,0,880.0,102.0,4.0,20.6,876.0,954.56,720.29
2018,7,22,14,15,874.0,101.0,4.05,20.5,848.5,941.8,713.05
2018,7,22,14,30,868.0,100.0,4.1,20.4,821.0,926.34,704.04
2018,7,22,14,45,860.0,98.0,4.15,20.3,787.5,905.32,691.23
2018,7,22,15,0,852.0,96.0,4.2,20.2,754.0,881.86,676.73
2018,7,22,15,15,841.0,94.0,4.2,20.2,715.0,853.43,658.21
2018,7,22,15,30,830.0,92.0,4.2,20.2,676.0,822.98,638.21
2018,7,22,15,45,816.5,89.5,4.2,19.95,633.0,788.04,615.46
2018,7,22,16,0,803.0,87.0,4.2,19.7,590.0,751.59,591.4
2018,7,22,16,15,785.5,84.5,4.2,19.5,544.0,715.42,567.15
2018,7,22,16,30,768.0,82.0,4.2,19.3,498.0,673.66,538.39
2018,7,22,16,45,745.0,78.5,4.2,19.1,449.5,626.25,504.88
2018,7,22,17,0,722.0,75.0,4.2,18.9,401.0,578.89,470.09
2018,7,22,17,15,689.5,71.0,4.15,18.65,351.5,525.28,428.47
2018,7,22,17,30,657.0,67.0,4.1,18.4,302.0,475.09,388.28
2018,7,22,17,45,612.0,62.0,4.1,18.1,253.5,416.79,340.47
2018,7,22,18,0,567.0,57.0,4.1,17.8,205.0,361.6,293.62
2018,7,22,18,15,500.5,50.0,4.0,17.55,159.5,297.76,238.29
2018,7,22,18,30,434.0,43.0,3.9,17.3,114.0,239.67,186.52
2018,7,22,18,45,333.5,34.0,3.85,17.05,77.5,173.36,127.32
2018,7,22,19,0,233.0,25.0,3.8,16.8,41.0,111.87,51.5
2018,7,22,19,15,124.0,13.5,3.7,16.7,21.5,45.35,0.0
2018,7,22,19,30,15.0,2.0,3.6,16.6,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.5,16.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,2.9,14.75,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,2.9,14.8,2.0,0.0,0.0
2018,7,23,5,15,127.5,13.0,2.85,15.0,20.0,12.78,0.0
2018,7,23,5,30,240.0,23.0,2.8,15.2,38.0,18.6,1.74
2018,7,23,5,45,345.5,31.5,2.75,15.35,74.5,23.97,14.47
2018,7,23,6,0,451.0,40.0,2.7,15.5,111.0,29.02,19.73
2018,7,23,6,15,343.5,33.0,2.65,15.8,98.5,21.17,13.12
2018,7,23,6,30,236.0,26.0,2.6,16.1,86.0,15.91,8.54
2018,7,23,6,45,118.0,35.5,2.55,16.35,65.5,31.84,17.8
2018,7,23,7,0,0.0,45.0,2.5,16.6,45.0,43.46,31.21
2018,7,23,7,15,0.0,68.0,2.5,16.9,68.0,65.73,49.77
2018,7,23,7,30,0.0,91.0,2.5,17.2,91.0,87.53,67.64
2018,7,23,7,45,0.0,110.0,2.5,17.5,110.0,105.32,81.94
2018,7,23,8,0,0.0,129.0,2.5,17.8,129.0,123.15,96.07
2018,7,23,8,15,5.5,164.0,2.5,18.1,167.5,157.51,123.25
2018,7,23,8,30,11.0,199.0,2.5,18.4,206.0,192.42,150.47
2018,7,23,8,45,23.0,234.0,2.5,18.7,249.5,230.84,180.07
2018,7,23,9,0,35.0,269.0,2.5,19.0,293.0,265.78,206.63
2018,7,23,9,15,55.0,303.5,2.55,19.25,344.5,310.25,240.39
2018,7,23,9,30,75.0,338.0,2.6,19.5,396.0,356.75,275.31
2018,7,23,9,45,187.5,340.5,2.65,19.8,493.5,431.16,332.5
2018,7,23,10,0,300.0,343.0,2.7,20.1,591.0,514.81,395.74
2018,7,23,10,15,513.0,267.0,2.8,20.3,709.0,607.72,467.92
2018,7,23,10,30,726.0,191.0,2.9,20.5,827.0,715.48,549.51
2018,7,23,10,45,682.5,222.5,2.95,20.65,832.5,738.07,563.7
2018,7,23,11,0,639.0,254.0,3.0,20.8,838.0,756.57,575.31
2018,7,23,11,15,583.0,281.5,3.1,20.9,821.0,757.0,574.38
2018,7,23,11,30,527.0,309.0,3.2,21.0,804.0,754.36,571.25
2018,7,23,11,45,366.5,389.5,3.3,21.05,735.0,704.01,531.22
2018,7,23,12,0,206.0,470.0,3.4,21.1,666.0,646.06,485.23
2018,7,23,12,15,287.5,429.5,3.55,21.05,703.5,691.1,521.1
2018,7,23,12,30,369.0,389.0,3.7,21.0,741.0,735.61,555.91
2018,7,23,12,45,515.5,311.0,3.85,20.95,798.5,808.79,612.9
2018,7,23,13,0,662.0,233.0,4.0,20.9,856.0,879.28,666.67
2018,7,23,13,15,519.5,301.5,4.15,20.8,785.5,816.33,619.79
2018,7,23,13,30,377.0,370.0,4.3,20.7,715.0,746.66,567.46
2018,7,23,13,45,335.0,374.0,4.45,20.65,675.0,712.66,543.69
2018,7,23,14,0,293.0,378.0,4.6,20.6,635.0,677.83,518.86
2018,7,23,14,15,588.5,239.5,4.7,20.5,735.0,824.12,635.22
2018,7,23,14,30,884.0,101.0,4.8,20.4,835.0,941.59,720.09
2018,7,23,14,45,876.0,99.5,4.9,20.25,801.0,920.89,707.13
2018,7,23,15,0,868.0,98.0,5.0,20.1,767.0,897.7,693.26
2018,7,23,15,15,857.0,96.0,5.0,20.1,727.5,868.95,674.33
2018,7,23,15,30,846.0,94.0,5.0,20.1,688.0,838.13,653.88
2018,7,23,15,45,831.0,92.0,5.1,19.75,644.0,802.09,630.9
2018,7,23,16,0,816.0,90.0,5.2,19.4,600.0,769.39,610.07
2018,7,23,16,15,721.0,106.0,5.2,19.15,530.0,688.87,552.27
2018,7,23,16,30,626.0,122.0,5.2,18.9,460.0,615.5,498.16
2018,7,23,16,45,430.5,148.0,5.2,18.6,370.0,480.66,391.45
2018,7,23,17,0,235.0,174.0,5.2,18.3,280.0,355.93,289.9
2018,7,23,17,15,171.0,117.0,5.1,18.0,189.0,241.92,198.03
2018,7,23,17,30,107.0,60.0,5.0,17.7,98.0,131.98,106.96
2018,7,23,17,45,160.5,53.0,4.9,17.4,100.0,156.23,127.56
2018,7,23,18,0,214.0,46.0,4.8,17.1,102.0,167.95,136.6
2018,7,23,18,15,202.0,36.0,4.65,16.85,79.5,141.23,112.45
2018,7,23,18,30,190.0,26.0,4.5,16.6,57.0,119.43,91.82
2018,7,23,18,45,149.5,24.0,4.35,16.35,43.0,91.91,65.86
2018,7,23,19,0,109.0,22.0,4.2,16.1,29.0,69.34,27.77
2018,7,23,19,15,60.5,12.0,4.1,16.0,15.5,27.35,0.0
2018,7,23,19,30,12.0,2.0,4.0,15.9,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,3.95,15.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,15.45,1.5,1.47,0.0
2018,7,24,5,30,0.0,3.0,3.5,15.6,3.0,2.89,0.0
2018,7,24,5,45,0.0,5.0,3.55,15.75,5.0,4.82,0.0
2018,7,24,6,0,0.0,7.0,3.6,15.9,7.0,6.74,0.23
2018,7,24,6,15,0.0,10.0,3.6,16.15,10.0,9.64,2.88
2018,7,24,6,30,0.0,13.0,3.6,16.4,13.0,12.53,5.51
2018,7,24,6,45,0.0,16.5,3.6,16.6,16.5,15.91,7.89
2018,7,24,7,0,0.0,20.0,3.6,16.8,20.0,19.3,10.74
2018,7,24,7,15,0.5,51.5,3.6,17.0,51.5,49.83,36.41
2018,7,24,7,30,1.0,83.0,3.6,17.2,83.0,80.35,61.68
2018,7,24,7,45,3.0,117.0,3.55,17.45,118.5,112.43,87.77
2018,7,24,8,0,5.0,151.0,3.5,17.7,154.0,144.57,113.51
2018,7,24,8,15,11.0,180.5,3.55,17.95,187.5,174.26,136.86
2018,7,24,8,30,17.0,210.0,3.6,18.2,221.0,204.63,160.53
2018,7,24,8,45,32.5,247.5,3.65,18.45,269.5,242.41,189.78
2018,7,24,9,0,48.0,285.0,3.7,18.7,318.0,285.99,223.29
2018,7,24,9,15,52.5,306.5,3.75,18.9,345.0,311.38,242.41
2018,7,24,9,30,57.0,328.0,3.8,19.1,372.0,337.29,261.81
2018,7,24,9,45,63.5,347.5,3.85,19.25,398.5,363.15,281.12
2018,7,24,10,0,70.0,367.0,3.9,19.4,425.0,389.63,300.78
2018,7,24,10,15,75.0,385.5,3.95,19.55,449.5,414.72,319.24
2018,7,24,10,30,80.0,404.0,4.0,19.7,474.0,440.24,337.91
2018,7,24,10,45,151.5,396.5,4.05,19.8,533.0,491.9,378.09
2018,7,24,11,0,223.0,389.0,4.1,19.9,592.0,548.52,421.55
2018,7,24,11,15,358.0,348.5,4.15,19.95,681.0,632.55,486.68
2018,7,24,11,30,493.0,308.0,4.2,20.0,770.0,723.51,555.61
2018,7,24,11,45,476.5,333.0,4.25,20.05,783.0,747.82,571.63
2018,7,24,12,0,460.0,358.0,4.3,20.1,796.0,770.45,586.72
2018,7,24,12,15,467.5,356.0,4.3,20.1,801.0,787.47,598.93
2018,7,24,12,30,475.0,354.0,4.3,20.1,806.0,803.25,610.3
2018,7,24,12,45,523.0,321.5,4.35,20.1,815.5,825.81,628.27
2018,7,24,13,0,571.0,289.0,4.4,20.1,825.0,847.25,645.58
2018,7,24,13,15,593.0,274.5,4.4,20.1,823.5,860.14,655.61
2018,7,24,13,30,615.0,260.0,4.4,20.1,822.0,870.82,664.22
2018,7,24,13,45,702.0,210.5,4.4,20.1,837.5,905.54,689.97
2018,7,24,14,0,789.0,161.0,4.4,20.1,853.0,932.65,709.25
2018,7,24,14,15,840.5,129.5,4.4,20.0,845.0,938.25,714.09
2018,7,24,14,30,892.0,98.0,4.4,19.9,837.0,944.98,720.0
2018,7,24,14,45,884.5,96.5,4.45,19.85,803.5,924.59,707.51
2018,7,24,15,0,877.0,95.0,4.5,19.8,770.0,901.67,693.42
2018,7,24,15,15,866.0,93.0,4.5,19.8,730.0,872.7,674.53
2018,7,24,15,30,855.0,91.0,4.5,19.8,690.0,841.63,654.12
2018,7,24,15,45,841.5,89.0,4.55,19.55,646.5,806.56,631.63
2018,7,24,16,0,828.0,87.0,4.6,19.3,603.0,769.93,607.73
2018,7,24,16,15,810.5,84.0,4.6,19.1,555.5,732.36,582.43
2018,7,24,16,30,793.0,81.0,4.6,18.9,508.0,689.15,552.56
2018,7,24,16,45,770.0,77.5,4.6,18.7,458.5,640.82,518.29
2018,7,24,17,0,747.0,74.0,4.6,18.5,409.0,592.49,482.69
2018,7,24,17,15,714.5,70.0,4.6,18.2,358.5,537.89,440.28
2018,7,24,17,30,682.0,66.0,4.6,17.9,308.0,484.59,397.59
2018,7,24,17,45,637.0,60.5,4.6,17.6,258.0,426.7,349.72
2018,7,24,18,0,592.0,55.0,4.6,17.3,208.0,369.86,301.13
2018,7,24,18,15,525.0,49.0,4.5,17.05,162.0,306.0,245.26
2018,7,24,18,30,458.0,43.0,4.4,16.8,116.0,247.87,192.89
2018,7,24,18,45,354.0,33.5,4.35,16.6,78.0,178.92,130.65
2018,7,24,19,0,250.0,24.0,4.3,16.4,40.0,114.11,42.58
2018,7,24,19,15,133.0,13.5,4.25,16.25,21.0,47.24,0.0
2018,7,24,19,30,16.0,3.0,4.2,16.1,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.2,16.0,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,25,5,15,122.0,10.5,3.4,14.95,17.5,10.32,0.0
2018,7,25,5,30,244.0,21.0,3.4,15.2,35.0,16.85,0.0
2018,7,25,5,45,362.0,29.5,3.45,15.4,73.0,22.35,12.93
2018,7,25,6,0,480.0,38.0,3.5,15.6,111.0,27.5,18.33
2018,7,25,6,15,364.5,33.5,3.45,15.9,101.0,21.7,13.56
2018,7,25,6,30,249.0,29.0,3.4,16.2,91.0,17.15,9.62
2018,7,25,6,45,124.5,46.5,3.35,16.5,77.5,44.41,28.45
2018,7,25,7,0,0.0,64.0,3.3,16.8,64.0,61.86,46.67
2018,7,25,7,15,0.0,90.0,3.35,17.05,90.0,86.13,66.77
2018,7,25,7,30,0.0,116.0,3.4,17.3,116.0,110.11,86.3
2018,7,25,7,45,2.0,136.5,3.4,17.6,137.5,129.72,101.88
2018,7,25,8,0,4.0,157.0,3.4,17.9,159.0,149.61,117.51
2018,7,25,8,15,8.5,181.5,3.45,18.15,186.5,174.23,136.76
2018,7,25,8,30,13.0,206.0,3.5,18.4,214.0,199.39,156.26
2018,7,25,8,45,21.5,233.5,3.5,18.65,248.0,229.56,179.51
2018,7,25,9,0,30.0,261.0,3.5,18.9,282.0,256.09,199.73
2018,7,25,9,15,49.5,294.0,3.5,19.1,331.0,298.65,232.35
2018,7,25,9,30,69.0,327.0,3.5,19.3,380.0,343.2,266.15
2018,7,25,9,45,139.5,351.5,3.55,19.5,464.5,410.36,317.72
2018,7,25,10,0,210.0,376.0,3.6,19.7,549.0,487.13,375.77
2018,7,25,10,15,296.0,364.5,3.65,19.85,618.0,544.82,419.87
2018,7,25,10,30,382.0,353.0,3.7,20.0,687.0,609.52,468.76
2018,7,25,10,45,437.5,336.5,3.8,20.15,728.0,653.65,501.9
2018,7,25,11,0,493.0,320.0,3.9,20.3,769.0,700.17,536.63
2018,7,25,11,15,557.0,293.0,4.0,20.3,808.5,745.78,571.15
2018,7,25,11,30,621.0,266.0,4.1,20.3,848.0,792.18,606.05
2018,7,25,11,45,582.5,288.0,4.2,20.3,837.5,796.94,608.4
2018,7,25,12,0,544.0,310.0,4.3,20.3,827.0,799.57,609.43
2018,7,25,12,15,549.5,303.0,4.4,20.3,825.5,810.88,618.29
2018,7,25,12,30,555.0,296.0,4.5,20.3,824.0,820.3,625.94
2018,7,25,12,45,487.0,327.0,4.6,20.25,787.5,796.59,607.89
2018,7,25,13,0,419.0,358.0,4.7,20.2,751.0,770.02,587.81
2018,7,25,13,15,490.5,320.0,4.8,20.15,773.0,806.13,617.13
2018,7,25,13,30,562.0,282.0,4.9,20.1,795.0,841.23,645.37
2018,7,25,13,45,467.5,316.0,5.0,20.0,736.0,786.14,604.36
2018,7,25,14,0,373.0,350.0,5.1,19.9,677.0,724.49,558.54
2018,7,25,14,15,584.5,245.0,5.15,19.75,738.0,824.77,639.54
2018,7,25,14,30,796.0,140.0,5.2,19.6,799.0,904.24,698.81
2018,7,25,14,45,697.0,170.0,5.25,19.45,729.0,838.29,652.92
2018,7,25,15,0,598.0,200.0,5.3,19.3,659.0,770.4,605.32
2018,7,25,15,15,456.0,235.5,5.3,19.3,575.0,668.7,527.76
2018,7,25,15,30,314.0,271.0,5.3,19.3,491.0,566.87,448.59
2018,7,25,15,45,234.5,253.0,5.3,18.8,411.0,474.42,378.19
2018,7,25,16,0,155.0,235.0,5.3,18.3,331.0,376.62,301.87
2018,7,25,16,15,81.5,200.0,5.3,18.0,250.0,269.65,216.39
2018,7,25,16,30,8.0,165.0,5.3,17.7,169.0,169.79,134.43
2018,7,25,16,45,175.0,123.0,5.3,17.45,201.5,262.09,215.26
2018,7,25,17,0,342.0,81.0,5.3,17.2,234.0,327.41,272.39
2018,7,25,17,15,343.0,66.5,5.25,16.95,203.5,302.9,252.33
2018,7,25,17,30,344.0,52.0,5.2,16.7,173.0,271.9,226.59
2018,7,25,17,45,284.0,41.5,5.15,16.4,130.5,212.15,175.71
2018,7,25,18,0,224.0,31.0,5.1,16.1,88.0,156.95,127.97
2018,7,25,18,15,152.5,23.0,5.0,15.9,58.0,104.9,82.57
2018,7,25,18,30,81.0,15.0,4.9,15.7,28.0,55.38,39.91
2018,7,25,18,45,46.0,9.5,4.8,15.5,16.5,32.57,19.81
2018,7,25,19,0,11.0,4.0,4.7,15.3,5.0,8.62,0.0
2018,7,25,19,15,7.5,2.5,4.55,15.2,3.0,4.36,0.0
2018,7,25,19,30,4.0,1.0,4.4,15.1,1.0,0.0,0.0
2018,7,25,19,45,2.0,0.5,4.25,15.05,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,5,15,97.0,10.5,3.65,14.9,16.0,10.32,0.0
2018,7,26,5,30,194.0,21.0,3.6,15.1,32.0,16.99,0.0
2018,7,26,5,45,311.0,31.5,3.55,15.3,69.0,24.39,14.51
2018,7,26,6,0,428.0,42.0,3.5,15.5,106.0,31.26,21.58
2018,7,26,6,15,328.5,32.5,3.45,15.75,93.0,20.99,12.93
2018,7,26,6,30,229.0,23.0,3.4,16.0,80.0,13.26,6.17
2018,7,26,6,45,114.5,30.0,3.35,16.3,58.5,26.65,13.81
2018,7,26,7,0,0.0,37.0,3.3,16.6,37.0,35.72,24.67
2018,7,26,7,15,0.0,55.5,3.2,16.8,55.5,53.62,39.66
2018,7,26,7,30,0.0,74.0,3.1,17.0,74.0,71.55,54.45
2018,7,26,7,45,0.0,84.0,3.0,17.2,84.0,81.25,62.24
2018,7,26,8,0,0.0,94.0,2.9,17.4,94.0,90.76,69.79
2018,7,26,8,15,0.0,113.5,2.85,17.65,113.5,109.14,84.49
2018,7,26,8,30,0.0,133.0,2.8,17.9,133.0,127.54,99.02
2018,7,26,8,45,1.0,148.5,2.75,18.1,149.0,142.69,110.8
2018,7,26,9,0,2.0,164.0,2.7,18.3,165.0,157.98,122.6
2018,7,26,9,15,6.0,190.0,2.75,18.5,194.5,184.79,143.48
2018,7,26,9,30,10.0,216.0,2.8,18.7,224.0,212.02,164.48
2018,7,26,9,45,13.0,242.0,2.8,18.9,252.5,239.06,185.1
2018,7,26,10,0,16.0,268.0,2.8,19.1,281.0,266.44,205.78
2018,7,26,10,15,25.0,306.5,2.9,19.25,328.0,307.21,236.75
2018,7,26,10,30,34.0,345.0,3.0,19.4,375.0,351.78,270.22
2018,7,26,10,45,41.0,363.0,3.05,19.55,400.0,376.76,288.64
2018,7,26,11,0,48.0,381.0,3.1,19.7,425.0,402.33,307.48
2018,7,26,11,15,44.5,384.5,3.25,19.7,425.5,406.0,310.02
2018,7,26,11,30,41.0,388.0,3.4,19.7,426.0,409.4,312.45
2018,7,26,11,45,48.5,404.5,3.55,19.7,450.0,434.77,331.58
2018,7,26,12,0,56.0,421.0,3.7,19.7,474.0,460.61,350.92
2018,7,26,12,15,58.0,420.5,3.8,19.65,475.5,465.11,354.44
2018,7,26,12,30,60.0,420.0,3.9,19.6,477.0,469.46,357.98
2018,7,26,12,45,65.5,424.5,4.05,19.55,486.5,481.96,367.75
2018,7,26,13,0,71.0,429.0,4.2,19.5,496.0,494.41,377.51
2018,7,26,13,15,68.0,414.5,4.3,19.35,477.5,479.31,366.93
2018,7,26,13,30,65.0,400.0,4.4,19.2,459.0,463.74,356.1
2018,7,26,13,45,118.5,367.5,4.5,19.1,472.0,490.37,379.07
2018,7,26,14,0,172.0,335.0,4.6,19.0,485.0,509.29,396.23
2018,7,26,14,15,525.0,223.5,4.6,18.85,661.0,745.56,582.64
2018,7,26,14,30,878.0,112.0,4.6,18.7,837.0,944.88,726.42
2018,7,26,14,45,870.0,109.5,4.65,18.5,802.5,923.29,712.01
2018,7,26,15,0,862.0,107.0,4.7,18.3,768.0,899.19,697.33
2018,7,26,15,15,850.0,105.0,4.7,18.3,728.0,869.74,677.9
2018,7,26,15,30,838.0,103.0,4.7,18.3,688.0,838.28,656.97
2018,7,26,15,45,824.5,99.5,4.7,17.95,643.5,807.07,636.99
2018,7,26,16,0,811.0,96.0,4.7,17.6,599.0,769.22,611.9
2018,7,26,16,15,794.0,92.0,4.7,17.35,551.5,726.72,582.79
2018,7,26,16,30,777.0,88.0,4.7,17.1,504.0,683.29,552.55
2018,7,26,16,45,754.0,84.0,4.65,16.85,454.5,634.96,517.82
2018,7,26,17,0,731.0,80.0,4.6,16.6,405.0,586.63,481.33
2018,7,26,17,15,698.5,75.0,4.6,16.35,354.0,531.53,438.08
2018,7,26,17,30,666.0,70.0,4.6,16.1,303.0,480.14,396.41
2018,7,26,17,45,620.5,64.0,4.6,15.8,253.5,420.1,346.46
2018,7,26,18,0,575.0,58.0,4.6,15.5,204.0,363.21,297.44
2018,7,26,18,15,506.0,50.5,4.55,15.35,157.5,297.6,239.68
2018,7,26,18,30,437.0,43.0,4.5,15.2,111.0,237.96,185.74
2018,7,26,18,45,324.5,33.0,4.4,15.0,73.5,166.87,121.22
2018,7,26,19,0,212.0,23.0,4.3,14.8,36.0,99.69,23.66
2018,7,26,19,15,106.0,11.5,4.2,14.75,18.0,38.0,0.0
2018,7,26,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,27,5,15,94.5,10.5,4.7,14.3,15.5,10.32,0.0
2018,7,27,5,30,189.0,21.0,4.8,14.5,31.0,17.15,0.0
2018,7,27,5,45,302.0,31.5,4.9,14.75,67.5,24.55,14.53
2018,7,27,6,0,415.0,42.0,5.0,15.0,104.0,31.41,21.71
2018,7,27,6,15,319.5,33.5,4.95,15.2,92.0,21.81,13.67
2018,7,27,6,30,224.0,25.0,4.9,15.4,80.0,14.57,7.35
2018,7,27,6,45,112.0,33.5,4.85,15.6,61.0,28.77,15.84
2018,7,27,7,0,0.0,42.0,4.8,15.8,42.0,40.56,28.85
2018,7,27,7,15,0.0,58.0,4.75,16.0,58.0,56.05,41.82
2018,7,27,7,30,0.0,74.0,4.7,16.2,74.0,71.55,54.64
2018,7,27,7,45,0.0,85.5,4.65,16.4,85.5,82.65,63.64
2018,7,27,8,0,0.0,97.0,4.6,16.6,97.0,93.55,72.37
2018,7,27,8,15,0.0,112.0,4.6,16.75,112.0,107.74,83.73
2018,7,27,8,30,0.0,127.0,4.6,16.9,127.0,121.94,95.01
2018,7,27,8,45,0.5,141.5,4.6,17.1,142.0,135.94,105.99
2018,7,27,9,0,1.0,156.0,4.6,17.3,157.0,150.01,116.97
2018,7,27,9,15,3.0,171.0,4.65,17.45,173.5,165.44,129.0
2018,7,27,9,30,5.0,186.0,4.7,17.6,190.0,181.09,141.16
2018,7,27,9,45,7.5,204.0,4.7,17.75,210.0,200.08,155.91
2018,7,27,10,0,10.0,222.0,4.7,17.9,230.0,219.34,170.79
2018,7,27,10,15,11.0,235.5,4.75,18.0,244.5,233.56,181.66
2018,7,27,10,30,12.0,249.0,4.8,18.1,259.0,247.9,192.6
2018,7,27,10,45,14.5,268.5,4.8,18.2,281.0,269.2,208.93
2018,7,27,11,0,17.0,288.0,4.8,18.3,303.0,290.74,225.37
2018,7,27,11,15,22.5,313.0,4.85,18.3,333.5,319.79,247.73
2018,7,27,11,30,28.0,338.0,4.9,18.3,364.0,350.37,271.14
2018,7,27,11,45,53.0,377.5,4.95,18.35,427.5,412.65,319.12
2018,7,27,12,0,78.0,417.0,5.0,18.4,491.0,476.48,367.62
2018,7,27,12,15,112.5,423.5,5.05,18.4,530.0,520.81,401.82
2018,7,27,12,30,147.0,430.0,5.1,18.4,569.0,564.06,435.12
2018,7,27,12,45,202.0,429.0,5.15,18.4,618.5,619.73,478.18
2018,7,27,13,0,257.0,428.0,5.2,18.4,668.0,680.48,524.46
2018,7,27,13,15,236.5,430.5,5.2,18.35,649.0,668.28,514.99
2018,7,27,13,30,216.0,433.0,5.2,18.3,630.0,648.94,500.72
2018,7,27,13,45,234.0,402.0,5.2,18.25,610.5,643.44,498.29
2018,7,27,14,0,252.0,371.0,5.2,18.2,591.0,630.22,490.26
2018,7,27,14,15,582.5,236.5,5.15,18.1,723.0,812.81,635.82
2018,7,27,14,30,913.0,102.0,5.1,18.0,855.0,965.9,746.49
2018,7,27,14,45,905.5,100.0,5.1,17.95,820.0,944.69,731.88
2018,7,27,15,0,898.0,98.0,5.1,17.9,785.0,920.85,716.55
2018,7,27,15,15,886.5,96.5,5.1,17.9,744.5,891.55,697.16
2018,7,27,15,30,875.0,95.0,5.1,17.9,704.0,860.11,676.2
2018,7,27,15,45,861.5,92.5,5.05,17.55,659.0,823.96,652.29
2018,7,27,16,0,848.0,90.0,5.0,17.2,614.0,786.17,626.96
2018,7,27,16,15,829.0,87.0,5.0,16.95,565.0,746.84,600.21
2018,7,27,16,30,810.0,84.0,5.0,16.7,516.0,701.87,568.79
2018,7,27,16,45,785.0,80.5,4.95,16.5,465.0,651.5,532.38
2018,7,27,17,0,760.0,77.0,4.9,16.3,414.0,601.23,494.43
2018,7,27,17,15,725.0,73.5,4.95,16.0,362.0,545.13,450.41
2018,7,27,17,30,690.0,70.0,5.0,15.7,310.0,492.91,408.01
2018,7,27,17,45,639.5,64.0,5.0,15.4,258.0,429.19,354.81
2018,7,27,18,0,589.0,58.0,5.0,15.1,206.0,369.04,302.84
2018,7,27,18,15,512.5,51.0,5.0,14.9,158.5,300.14,242.17
2018,7,27,18,30,436.0,44.0,5.0,14.7,111.0,237.83,185.85
2018,7,27,18,45,316.0,33.5,5.05,14.5,72.5,163.79,118.53
2018,7,27,19,0,196.0,23.0,5.1,14.3,34.0,93.83,13.45
2018,7,27,19,15,98.0,11.5,5.1,14.25,17.0,35.8,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,28,5,15,38.0,9.0,4.2,13.8,11.0,8.85,0.0
2018,7,28,5,30,76.0,18.0,4.2,14.0,22.0,15.24,0.0
2018,7,28,5,45,146.5,36.0,4.25,14.25,54.0,29.67,18.6
2018,7,28,6,0,217.0,54.0,4.3,14.5,86.0,41.26,30.3
2018,7,28,6,15,174.0,46.5,4.15,14.7,78.5,33.64,24.17
2018,7,28,6,30,131.0,39.0,4.0,14.9,71.0,26.96,18.44
2018,7,28,6,45,65.5,44.5,3.85,15.05,60.5,42.89,29.25
2018,7,28,7,0,0.0,50.0,3.7,15.2,50.0,48.3,35.5
2018,7,28,7,15,0.0,67.0,3.55,15.4,67.0,64.76,49.28
2018,7,28,7,30,0.0,84.0,3.4,15.6,84.0,81.03,62.7
2018,7,28,7,45,0.0,98.0,3.3,15.75,98.0,94.23,73.41
2018,7,28,8,0,0.0,112.0,3.2,15.9,112.0,107.46,84.01
2018,7,28,8,15,1.0,135.0,3.1,16.15,135.5,129.35,101.54
2018,7,28,8,30,2.0,158.0,3.0,16.4,159.0,151.38,118.94
2018,7,28,8,45,4.0,174.0,2.95,16.6,176.5,167.57,131.49
2018,7,28,9,0,6.0,190.0,2.9,16.8,194.0,183.99,144.14
2018,7,28,9,15,8.5,210.0,2.9,17.05,216.0,204.62,160.03
2018,7,28,9,30,11.0,230.0,2.9,17.3,238.0,225.53,176.0
2018,7,28,9,45,19.0,267.0,2.9,17.5,282.0,265.91,207.11
2018,7,28,10,0,27.0,304.0,2.9,17.7,326.0,303.7,235.81
2018,7,28,10,15,43.5,338.5,3.0,17.9,375.5,349.33,270.49
2018,7,28,10,30,60.0,373.0,3.1,18.1,425.0,396.51,305.94
2018,7,28,10,45,81.5,401.5,3.15,18.3,474.0,443.44,340.94
2018,7,28,11,0,103.0,430.0,3.2,18.5,523.0,492.0,376.75
2018,7,28,11,15,161.5,433.5,3.3,18.6,582.5,548.67,419.76
2018,7,28,11,30,220.0,437.0,3.4,18.7,642.0,609.43,465.25
2018,7,28,11,45,337.0,404.5,3.5,18.8,722.0,690.19,526.69
2018,7,28,12,0,454.0,372.0,3.6,18.9,802.0,776.26,590.77
2018,7,28,12,15,593.0,306.5,3.7,18.95,868.0,851.62,647.82
2018,7,28,12,30,732.0,241.0,3.8,19.0,934.0,929.75,704.91
2018,7,28,12,45,776.0,213.5,3.9,19.05,943.0,955.33,722.46
2018,7,28,13,0,820.0,186.0,4.0,19.1,952.0,975.83,737.01
2018,7,28,13,15,702.0,237.5,4.1,19.05,886.0,924.72,702.86
2018,7,28,13,30,584.0,289.0,4.2,19.0,820.0,867.4,661.89
2018,7,28,13,45,452.5,332.5,4.3,19.0,738.0,787.11,602.75
2018,7,28,14,0,321.0,376.0,4.4,19.0,656.0,700.9,538.44
2018,7,28,14,15,574.5,262.5,4.4,18.85,743.5,831.2,641.58
2018,7,28,14,30,828.0,149.0,4.4,18.7,831.0,940.91,721.58
2018,7,28,14,45,824.5,143.5,4.45,18.6,798.0,921.29,708.94
2018,7,28,15,0,821.0,138.0,4.5,18.5,765.0,899.06,695.38
2018,7,28,15,15,808.0,135.0,4.5,18.5,724.5,868.65,675.36
2018,7,28,15,30,795.0,132.0,4.5,18.5,684.0,836.31,653.91
2018,7,28,15,45,751.0,133.5,4.5,18.2,627.5,784.5,618.87
2018,7,28,16,0,707.0,135.0,4.5,17.9,571.0,730.17,581.47
2018,7,28,16,15,722.5,121.5,4.45,17.65,535.5,705.41,565.32
2018,7,28,16,30,738.0,108.0,4.4,17.4,500.0,677.57,546.53
2018,7,28,16,45,642.5,115.0,4.4,17.15,431.5,592.69,482.17
2018,7,28,17,0,547.0,122.0,4.4,16.9,363.0,512.96,419.84
2018,7,28,17,15,543.5,107.5,4.4,16.6,321.5,472.8,388.86
2018,7,28,17,30,540.0,93.0,4.4,16.3,280.0,431.78,355.91
2018,7,28,17,45,512.5,82.5,4.4,16.05,236.5,381.66,314.05
2018,7,28,18,0,485.0,72.0,4.4,15.8,193.0,333.13,272.04
2018,7,28,18,15,410.0,61.0,4.4,15.55,147.0,265.04,212.83
2018,7,28,18,30,335.0,50.0,4.4,15.3,101.0,203.37,158.09
2018,7,28,18,45,233.5,36.0,4.35,15.05,65.0,137.71,98.47
2018,7,28,19,0,132.0,22.0,4.3,14.8,29.0,73.51,0.87
2018,7,28,19,15,66.0,11.0,4.3,14.65,14.5,27.18,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,29,5,15,65.5,10.0,3.7,14.1,13.0,9.83,0.0
2018,7,29,5,30,131.0,20.0,3.7,14.2,26.0,15.83,0.0
2018,7,29,5,45,130.0,28.0,3.75,14.35,40.5,21.42,11.7
2018,7,29,6,0,129.0,36.0,3.8,14.5,55.0,29.78,20.3
2018,7,29,6,15,65.0,54.0,3.75,14.7,63.5,46.89,35.85
2018,7,29,6,30,1.0,72.0,3.7,14.9,72.0,67.15,54.09
2018,7,29,6,45,3.0,90.0,3.7,15.1,91.0,83.82,65.45
2018,7,29,7,0,5.0,108.0,3.7,15.3,110.0,100.96,79.63
2018,7,29,7,15,18.5,134.0,3.65,15.45,142.0,126.74,100.25
2018,7,29,7,30,32.0,160.0,3.6,15.6,174.0,149.75,118.36
2018,7,29,7,45,49.0,186.0,3.55,15.75,210.5,178.99,141.39
2018,7,29,8,0,66.0,212.0,3.5,15.9,247.0,210.17,165.95
2018,7,29,8,15,76.5,236.5,3.45,16.0,280.5,239.8,189.35
2018,7,29,8,30,87.0,261.0,3.4,16.1,314.0,270.63,213.54
2018,7,29,8,45,86.5,282.5,3.35,16.25,338.5,295.27,232.66
2018,7,29,9,0,86.0,304.0,3.3,16.4,363.0,319.92,251.53
2018,7,29,9,15,90.5,324.0,3.3,16.45,389.5,345.92,271.4
2018,7,29,9,30,95.0,344.0,3.3,16.5,416.0,372.35,291.4
2018,7,29,9,45,121.5,365.0,3.3,16.6,461.5,410.04,320.15
2018,7,29,10,0,148.0,386.0,3.3,16.7,507.0,453.81,353.22
2018,7,29,10,15,215.0,386.5,3.3,16.8,569.5,509.44,395.89
2018,7,29,10,30,282.0,387.0,3.3,16.9,632.0,567.01,439.6
2018,7,29,10,45,271.0,388.0,3.3,16.95,628.5,572.41,443.0
2018,7,29,11,0,260.0,389.0,3.3,17.0,625.0,576.47,445.62
2018,7,29,11,15,239.0,406.5,3.35,17.05,626.0,586.45,452.15
2018,7,29,11,30,218.0,424.0,3.4,17.1,627.0,595.11,457.61
2018,7,29,11,45,175.5,442.0,3.45,17.1,606.5,583.2,447.49
2018,7,29,12,0,133.0,460.0,3.5,17.1,586.0,569.23,435.88
2018,7,29,12,15,144.5,458.0,3.6,17.1,595.0,583.55,447.1
2018,7,29,12,30,156.0,456.0,3.7,17.1,604.0,597.73,458.11
2018,7,29,12,45,162.0,455.5,3.8,17.1,608.0,607.93,466.07
2018,7,29,13,0,168.0,455.0,3.9,17.1,612.0,617.68,473.77
2018,7,29,13,15,156.0,450.0,3.95,17.05,594.0,605.11,464.69
2018,7,29,13,30,144.0,445.0,4.0,17.0,576.0,591.8,455.19
2018,7,29,13,45,123.0,422.0,4.05,16.95,532.0,550.67,425.09
2018,7,29,14,0,102.0,399.0,4.1,16.9,488.0,501.32,388.76
2018,7,29,14,15,112.5,390.5,4.1,16.9,485.5,511.53,397.45
2018,7,29,14,30,123.0,382.0,4.1,16.9,483.0,513.55,399.91
2018,7,29,14,45,120.0,361.5,4.15,16.9,456.5,489.59,382.7
2018,7,29,15,0,117.0,341.0,4.2,16.9,430.0,465.08,365.1
2018,7,29,15,15,91.0,314.0,4.2,16.9,381.0,404.0,318.61
2018,7,29,15,30,65.0,287.0,4.2,16.9,332.0,352.3,278.72
2018,7,29,15,45,168.5,232.5,4.4,16.7,338.5,387.22,311.3
2018,7,29,16,0,272.0,178.0,4.6,16.5,345.0,414.87,337.7
2018,7,29,16,15,486.0,141.0,4.65,16.3,410.0,539.86,441.33
2018,7,29,16,30,700.0,104.0,4.7,16.1,475.0,643.95,525.66
2018,7,29,16,45,663.5,101.0,4.8,15.9,424.0,590.33,484.84
2018,7,29,17,0,627.0,98.0,4.9,15.7,373.0,537.91,444.22
2018,7,29,17,15,620.5,87.0,4.9,15.45,330.0,496.32,411.44
2018,7,29,17,30,614.0,76.0,4.9,15.2,287.0,454.0,376.86
2018,7,29,17,45,507.5,73.0,4.9,14.95,228.0,367.49,304.5
2018,7,29,18,0,401.0,70.0,4.9,14.7,169.0,286.9,235.7
2018,7,29,18,15,331.0,58.5,4.8,14.55,127.5,225.29,181.53
2018,7,29,18,30,261.0,47.0,4.7,14.4,86.0,170.22,132.3
2018,7,29,18,45,155.0,32.5,4.55,14.25,53.5,105.94,74.68
2018,7,29,19,0,49.0,18.0,4.4,14.1,21.0,39.06,0.0
2018,7,29,19,15,24.5,9.0,4.3,14.05,10.5,14.88,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,30,5,15,71.0,9.0,3.95,13.8,12.5,8.85,0.0
2018,7,30,5,30,142.0,18.0,4.0,14.0,25.0,14.18,0.0
2018,7,30,5,45,254.0,30.5,4.05,14.25,60.0,24.04,13.62
2018,7,30,6,0,366.0,43.0,4.1,14.5,95.0,32.84,22.91
2018,7,30,6,15,322.0,40.0,4.05,14.7,99.5,27.25,18.5
2018,7,30,6,30,278.0,37.0,4.0,14.9,104.0,23.03,14.93
2018,7,30,6,45,139.0,50.0,4.0,15.15,83.5,45.98,30.27
2018,7,30,7,0,0.0,63.0,4.0,15.4,63.0,60.89,46.13
2018,7,30,7,15,0.0,80.5,3.85,15.6,80.5,77.44,59.9
2018,7,30,7,30,0.0,98.0,3.7,15.8,98.0,93.79,73.31
2018,7,30,7,45,0.0,108.5,3.6,16.0,108.5,103.83,81.31
2018,7,30,8,0,0.0,119.0,3.5,16.2,119.0,113.87,89.22
2018,7,30,8,15,2.0,143.5,3.45,16.35,144.5,137.44,108.08
2018,7,30,8,30,4.0,168.0,3.4,16.5,170.0,161.25,126.93
2018,7,30,8,45,8.5,193.0,3.3,16.7,198.5,186.87,146.98
2018,7,30,9,0,13.0,218.0,3.2,16.9,227.0,213.0,167.24
2018,7,30,9,15,17.0,241.0,3.2,17.1,253.5,237.55,186.11
2018,7,30,9,30,21.0,264.0,3.2,17.3,280.0,262.54,205.16
2018,7,30,9,45,27.5,294.0,3.25,17.5,316.0,292.17,227.72
2018,7,30,10,0,34.0,324.0,3.3,17.7,352.0,326.3,253.52
2018,7,30,10,15,45.5,351.5,3.35,17.85,390.0,362.39,280.76
2018,7,30,10,30,57.0,379.0,3.4,18.0,428.0,399.58,308.6
2018,7,30,10,45,64.5,393.0,3.45,18.2,450.0,422.26,325.25
2018,7,30,11,0,72.0,407.0,3.5,18.4,472.0,445.45,342.26
2018,7,30,11,15,70.5,412.5,3.55,18.5,477.0,453.65,347.98
2018,7,30,11,30,69.0,418.0,3.6,18.6,482.0,461.64,353.61
2018,7,30,11,45,81.5,431.5,3.65,18.7,508.0,489.41,374.32
2018,7,30,12,0,94.0,445.0,3.7,18.8,534.0,517.73,395.26
2018,7,30,12,15,111.0,440.0,3.75,18.85,545.0,535.12,408.56
2018,7,30,12,30,128.0,435.0,3.8,18.9,556.0,550.77,420.69
2018,7,30,12,45,121.0,443.5,3.85,18.95,557.0,557.17,425.08
2018,7,30,13,0,114.0,452.0,3.9,19.0,558.0,563.16,429.25
2018,7,30,13,15,129.0,447.0,3.95,18.95,565.5,576.1,439.68
2018,7,30,13,30,144.0,442.0,4.0,18.9,573.0,588.57,449.79
2018,7,30,13,45,210.5,409.0,4.05,18.85,595.0,620.65,476.41
2018,7,30,14,0,277.0,376.0,4.1,18.8,617.0,658.35,506.81
2018,7,30,14,15,573.5,247.5,4.15,18.7,724.5,813.49,629.02
2018,7,30,14,30,870.0,119.0,4.2,18.6,832.0,940.54,720.71
2018,7,30,14,45,859.0,117.5,4.25,18.5,796.5,917.4,705.34
2018,7,30,15,0,848.0,116.0,4.3,18.4,761.0,891.9,689.38
2018,7,30,15,15,835.5,114.0,4.3,18.4,720.5,867.59,673.73
2018,7,30,15,30,823.0,112.0,4.3,18.4,680.0,836.02,652.85
2018,7,30,15,45,802.5,110.5,4.35,18.05,634.0,796.58,627.3
2018,7,30,16,0,782.0,109.0,4.4,17.7,588.0,755.99,600.62
2018,7,30,16,15,750.5,108.5,4.45,17.45,537.5,707.16,567.08
2018,7,30,16,30,719.0,108.0,4.5,17.2,487.0,661.32,535.19
2018,7,30,16,45,682.5,105.0,4.5,16.95,435.5,607.0,494.74
2018,7,30,17,0,646.0,102.0,4.5,16.7,384.0,553.82,453.85
2018,7,30,17,15,598.5,97.5,4.55,16.35,332.5,493.62,406.53
2018,7,30,17,30,551.0,93.0,4.6,16.0,281.0,436.04,359.92
2018,7,30,17,45,487.5,85.0,4.6,15.65,230.5,369.14,304.27
2018,7,30,18,0,424.0,77.0,4.6,15.3,180.0,305.77,250.07
2018,7,30,18,15,348.0,64.0,4.55,15.1,135.5,238.94,191.82
2018,7,30,18,30,272.0,51.0,4.5,14.9,91.0,179.21,138.85
