Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,45,181.5,34.5,4.45,14.65,57.0,117.65,82.32
2018,7,30,19,0,91.0,18.0,4.4,14.4,23.0,54.99,0.0
2018,7,30,19,15,45.5,9.0,4.4,14.3,11.5,19.95,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,31,5,15,52.0,8.5,3.5,13.55,11.0,8.36,0.0
2018,7,31,5,30,104.0,17.0,3.5,13.8,22.0,13.38,0.0
2018,7,31,5,45,203.0,32.0,3.55,14.05,55.5,24.87,14.06
2018,7,31,6,0,302.0,47.0,3.6,14.3,89.0,35.79,25.45
2018,7,31,6,15,270.5,46.5,3.5,14.55,96.0,33.89,24.36
2018,7,31,6,30,239.0,46.0,3.4,14.8,103.0,32.27,23.17
2018,7,31,6,45,119.5,54.5,3.3,15.05,83.0,48.49,33.02
2018,7,31,7,0,0.0,63.0,3.2,15.3,63.0,60.89,46.15
2018,7,31,7,15,0.0,79.0,3.15,15.5,79.0,76.05,58.77
2018,7,31,7,30,0.0,95.0,3.1,15.7,95.0,91.05,71.05
2018,7,31,7,45,0.0,111.5,3.05,15.9,111.5,106.54,83.58
2018,7,31,8,0,0.0,128.0,3.0,16.1,128.0,122.07,95.98
2018,7,31,8,15,0.0,139.5,2.95,16.3,139.5,133.09,104.54
2018,7,31,8,30,0.0,151.0,2.9,16.5,151.0,144.11,113.05
2018,7,31,8,45,2.5,167.5,2.85,16.75,169.0,160.85,126.06
2018,7,31,9,0,5.0,184.0,2.8,17.0,187.0,177.88,139.19
2018,7,31,9,15,8.0,205.0,2.8,17.2,210.5,199.62,156.01
2018,7,31,9,30,11.0,226.0,2.8,17.4,234.0,221.71,172.96
2018,7,31,9,45,15.5,253.5,2.75,17.65,265.5,251.09,195.4
2018,7,31,10,0,20.0,281.0,2.7,17.9,297.0,280.94,217.96
2018,7,31,10,15,19.0,284.5,2.8,18.0,300.5,285.03,220.71
2018,7,31,10,30,18.0,288.0,2.9,18.1,304.0,288.97,223.43
2018,7,31,10,45,19.0,294.0,2.95,18.25,311.0,296.68,229.04
2018,7,31,11,0,20.0,300.0,3.0,18.4,318.0,304.41,234.68
2018,7,31,11,15,26.5,329.5,3.1,18.5,354.0,338.61,260.63
2018,7,31,11,30,33.0,359.0,3.2,18.6,390.0,374.53,287.61
2018,7,31,11,45,35.0,371.5,3.3,18.7,404.5,390.79,299.6
2018,7,31,12,0,37.0,384.0,3.4,18.8,419.0,407.23,311.8
2018,7,31,12,15,37.5,384.0,3.5,18.8,419.5,410.2,314.1
2018,7,31,12,30,38.0,384.0,3.6,18.8,420.0,413.06,316.41
2018,7,31,12,45,36.5,379.5,3.75,18.8,414.0,409.42,313.91
2018,7,31,13,0,35.0,375.0,3.9,18.8,408.0,405.54,311.27
2018,7,31,13,15,36.0,371.0,4.0,18.7,404.0,404.34,310.85
2018,7,31,13,30,37.0,367.0,4.1,18.6,400.0,402.96,310.33
2018,7,31,13,45,98.5,348.0,4.25,18.55,434.0,450.54,349.33
2018,7,31,14,0,160.0,329.0,4.4,18.5,468.0,490.71,382.57
2018,7,31,14,15,499.5,230.0,4.45,18.4,643.0,725.09,567.63
2018,7,31,14,30,839.0,131.0,4.5,18.3,818.0,928.64,715.86
2018,7,31,14,45,832.5,126.5,4.55,18.15,783.5,906.98,701.17
2018,7,31,15,0,826.0,122.0,4.6,18.0,749.0,882.8,686.22
2018,7,31,15,15,813.0,120.0,4.6,18.0,709.0,853.27,666.67
2018,7,31,15,30,800.0,118.0,4.6,18.0,669.0,821.82,645.67
2018,7,31,15,45,787.0,113.0,4.7,17.6,625.0,785.31,622.37
2018,7,31,16,0,774.0,108.0,4.8,17.2,581.0,747.25,597.53
2018,7,31,16,15,756.0,103.0,4.8,16.95,533.5,704.01,567.55
2018,7,31,16,30,738.0,98.0,4.8,16.7,486.0,659.97,536.5
2018,7,31,16,45,711.0,93.5,4.75,16.4,436.0,612.22,501.37
2018,7,31,17,0,684.0,89.0,4.7,16.1,386.0,562.51,462.98
2018,7,31,17,15,647.5,83.5,4.7,15.8,335.5,506.51,418.65
2018,7,31,17,30,611.0,78.0,4.7,15.5,285.0,452.29,374.4
2018,7,31,17,45,560.5,70.5,4.65,15.2,235.5,390.48,322.49
2018,7,31,18,0,510.0,63.0,4.6,14.9,186.0,332.31,272.02
2018,7,31,18,15,437.0,53.5,4.55,14.7,141.0,266.12,213.67
2018,7,31,18,30,364.0,44.0,4.5,14.5,96.0,206.34,159.71
2018,7,31,18,45,257.0,32.0,4.45,14.3,61.5,139.58,96.75
2018,7,31,19,0,150.0,20.0,4.4,14.1,27.0,74.11,0.0
2018,7,31,19,15,75.0,10.0,4.4,14.05,13.5,27.98,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,5,15,72.0,8.5,3.6,13.65,11.5,8.36,0.0
2018,8,1,5,30,144.0,17.0,3.6,13.9,23.0,16.71,0.0
2018,8,1,5,45,261.5,28.5,3.6,14.1,57.5,22.38,11.82
2018,8,1,6,0,379.0,40.0,3.6,14.3,92.0,30.3,20.65
2018,8,1,6,15,333.0,36.0,3.5,14.6,95.5,24.2,15.78
2018,8,1,6,30,287.0,32.0,3.4,14.9,99.0,19.59,11.85
2018,8,1,6,45,143.5,39.5,3.3,15.15,73.0,32.43,19.01
2018,8,1,7,0,0.0,47.0,3.2,15.4,47.0,45.39,33.03
2018,8,1,7,15,0.0,62.0,3.1,15.65,62.0,59.92,45.18
2018,8,1,7,30,0.0,77.0,3.0,15.9,77.0,74.46,57.17
2018,8,1,7,45,0.0,92.0,2.9,16.1,92.0,88.64,68.71
2018,8,1,8,0,0.0,107.0,2.8,16.3,107.0,102.79,80.07
2018,8,1,8,15,0.0,124.0,2.8,16.6,124.0,118.81,92.81
2018,8,1,8,30,0.0,141.0,2.8,16.9,141.0,134.88,105.42
2018,8,1,8,45,1.5,157.5,2.85,17.15,158.5,151.17,118.12
2018,8,1,9,0,3.0,174.0,2.9,17.4,176.0,167.65,130.86
2018,8,1,9,15,6.5,198.0,3.0,17.6,203.0,192.32,150.08
2018,8,1,9,30,10.0,222.0,3.1,17.8,230.0,217.39,169.44
2018,8,1,9,45,13.0,242.5,3.2,18.05,253.0,239.29,186.13
2018,8,1,10,0,16.0,263.0,3.3,18.3,276.0,261.51,202.97
2018,8,1,10,15,20.0,288.0,3.45,18.4,305.0,288.95,223.9
2018,8,1,10,30,24.0,313.0,3.6,18.5,334.0,314.43,243.19
2018,8,1,10,45,46.5,336.5,3.75,18.6,378.0,355.76,275.05
2018,8,1,11,0,69.0,360.0,3.9,18.7,422.0,398.76,307.93
2018,8,1,11,15,72.0,372.5,4.0,18.75,438.5,416.82,321.31
2018,8,1,11,30,75.0,385.0,4.1,18.8,455.0,435.04,334.87
2018,8,1,11,45,61.0,396.5,4.2,18.8,453.5,437.56,336.13
2018,8,1,12,0,47.0,408.0,4.3,18.8,452.0,439.45,337.06
2018,8,1,12,15,49.0,411.0,4.35,18.8,457.0,447.12,342.93
2018,8,1,12,30,51.0,414.0,4.4,18.8,462.0,454.74,348.78
2018,8,1,12,45,47.5,406.0,4.5,18.8,450.5,446.13,342.53
2018,8,1,13,0,44.0,398.0,4.6,18.8,439.0,437.16,336.06
2018,8,1,13,15,37.0,376.5,4.6,18.75,410.5,410.83,316.4
2018,8,1,13,30,30.0,355.0,4.6,18.7,382.0,384.01,296.32
2018,8,1,13,45,95.5,335.0,4.65,18.65,418.0,434.16,337.66
2018,8,1,14,0,161.0,315.0,4.7,18.6,454.0,476.91,372.99
2018,8,1,14,15,533.0,206.0,4.7,18.45,645.0,730.81,574.33
2018,8,1,14,30,905.0,97.0,4.7,18.3,836.0,947.13,730.38
2018,8,1,14,45,897.5,95.0,4.75,18.2,801.0,925.89,715.83
2018,8,1,15,0,890.0,93.0,4.8,18.1,766.0,902.05,701.03
2018,8,1,15,15,879.0,91.0,4.8,18.1,725.5,872.67,681.63
2018,8,1,15,30,868.0,89.0,4.8,18.1,685.0,841.14,660.62
2018,8,1,15,45,853.0,86.5,4.8,17.7,639.5,803.79,636.24
2018,8,1,16,0,838.0,84.0,4.8,17.3,594.0,764.9,610.44
2018,8,1,16,15,818.5,81.5,4.85,17.05,545.5,725.88,584.06
2018,8,1,16,30,799.0,79.0,4.9,16.8,497.0,681.4,553.08
2018,8,1,16,45,773.0,75.5,4.95,16.5,446.0,630.73,516.79
2018,8,1,17,0,747.0,72.0,5.0,16.2,395.0,580.28,478.62
2018,8,1,17,15,710.0,69.0,5.0,15.9,343.5,524.18,434.0
2018,8,1,17,30,673.0,66.0,5.0,15.6,292.0,472.05,391.12
2018,8,1,17,45,619.5,60.5,5.0,15.25,241.0,408.42,337.58
2018,8,1,18,0,566.0,55.0,5.0,14.9,190.0,348.7,285.55
2018,8,1,18,15,484.0,48.0,5.0,14.65,143.5,279.18,224.09
2018,8,1,18,30,402.0,41.0,5.0,14.4,97.0,216.87,167.59
2018,8,1,18,45,274.0,29.5,4.95,14.15,61.0,142.23,97.09
2018,8,1,19,0,146.0,18.0,4.9,13.9,25.0,69.64,0.0
2018,8,1,19,15,73.0,9.0,4.9,13.8,12.5,26.35,0.0
2018,8,1,19,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,5,15,71.5,8.5,4.1,13.05,11.5,8.36,0.0
2018,8,2,5,30,143.0,17.0,4.2,13.3,23.0,16.71,0.0
2018,8,2,5,45,266.5,29.0,4.35,13.5,58.0,23.05,12.06
2018,8,2,6,0,390.0,41.0,4.5,13.7,93.0,31.44,21.65
2018,8,2,6,15,343.0,36.0,4.45,13.95,96.5,24.29,15.89
2018,8,2,6,30,296.0,31.0,4.4,14.2,100.0,18.95,11.31
2018,8,2,6,45,148.0,40.0,4.35,14.4,74.5,32.48,19.22
2018,8,2,7,0,0.0,49.0,4.3,14.6,49.0,47.33,34.78
2018,8,2,7,15,0.0,61.5,4.35,14.85,61.5,59.43,44.92
2018,8,2,7,30,0.0,74.0,4.4,15.1,74.0,71.55,54.92
2018,8,2,7,45,0.0,86.5,4.4,15.35,86.5,83.53,64.69
2018,8,2,8,0,0.0,99.0,4.4,15.6,99.0,95.36,74.22
2018,8,2,8,15,0.0,111.0,4.45,15.85,111.0,106.75,83.28
2018,8,2,8,30,0.0,123.0,4.5,16.1,123.0,118.16,92.27
2018,8,2,8,45,1.0,143.0,4.55,16.3,143.5,137.48,107.65
2018,8,2,9,0,2.0,163.0,4.6,16.5,164.0,156.93,123.0
2018,8,2,9,15,4.5,182.5,4.65,16.65,185.5,176.85,138.64
2018,8,2,9,30,7.0,202.0,4.7,16.8,207.0,197.05,154.42
2018,8,2,9,45,10.0,226.0,4.75,16.95,234.0,222.05,173.91
2018,8,2,10,0,13.0,250.0,4.8,17.1,261.0,247.37,193.52
2018,8,2,10,15,22.5,292.0,4.8,17.25,311.5,294.37,230.01
2018,8,2,10,30,32.0,334.0,4.8,17.4,362.0,339.62,264.7
2018,8,2,10,45,52.5,374.0,4.85,17.5,421.0,395.13,307.33
2018,8,2,11,0,73.0,414.0,4.9,17.6,480.0,452.41,350.78
2018,8,2,11,15,72.5,421.5,4.9,17.65,488.0,463.44,358.63
2018,8,2,11,30,72.0,429.0,4.9,17.7,496.0,474.35,366.54
2018,8,2,11,45,77.5,438.0,4.9,17.75,510.5,491.82,379.57
2018,8,2,12,0,83.0,447.0,4.9,17.8,525.0,509.45,392.7
2018,8,2,12,15,102.5,453.5,4.9,17.8,550.0,537.5,414.18
2018,8,2,12,30,122.0,460.0,4.9,17.8,575.0,569.38,438.35
2018,8,2,12,45,127.0,457.5,4.95,17.8,576.0,576.29,443.81
2018,8,2,13,0,132.0,455.0,5.0,17.8,577.0,582.8,449.12
2018,8,2,13,15,214.0,429.5,5.0,17.8,624.0,638.68,493.71
2018,8,2,13,30,296.0,404.0,5.0,17.8,671.0,700.05,541.57
2018,8,2,13,45,525.0,295.5,5.0,17.75,754.5,815.13,633.36
2018,8,2,14,0,754.0,187.0,5.0,17.7,838.0,921.27,713.49
2018,8,2,14,15,838.0,141.5,5.0,17.65,842.5,944.62,730.4
2018,8,2,14,30,922.0,96.0,5.0,17.6,847.0,960.46,742.66
2018,8,2,14,45,914.5,94.0,4.95,17.5,811.5,938.95,728.5
2018,8,2,15,0,907.0,92.0,4.9,17.4,776.0,914.77,712.72
2018,8,2,15,15,896.0,90.0,4.9,17.4,735.0,885.0,693.03
2018,8,2,15,30,885.0,88.0,4.9,17.4,694.0,853.03,671.69
2018,8,2,15,45,870.5,86.0,4.9,17.1,648.5,816.17,647.42
2018,8,2,16,0,856.0,84.0,4.9,16.8,603.0,777.71,621.7
2018,8,2,16,15,836.0,82.0,4.95,16.6,554.0,733.7,591.46
2018,8,2,16,30,816.0,80.0,5.0,16.4,505.0,693.41,563.58
2018,8,2,16,45,789.5,76.5,5.05,16.2,453.0,641.77,526.35
2018,8,2,17,0,763.0,73.0,5.1,16.0,401.0,590.35,487.16
2018,8,2,17,15,723.0,70.0,5.15,15.7,348.0,531.78,440.64
2018,8,2,17,30,683.0,67.0,5.2,15.4,295.0,477.52,396.03
2018,8,2,17,45,625.5,62.0,5.25,15.1,243.0,412.02,340.79
2018,8,2,18,0,568.0,57.0,5.3,14.8,191.0,350.75,287.29
2018,8,2,18,15,480.5,49.5,5.2,14.6,143.5,278.29,223.18
2018,8,2,18,30,393.0,42.0,5.1,14.4,96.0,213.5,164.53
2018,8,2,18,45,262.0,30.0,5.0,14.15,59.5,138.02,92.39
2018,8,2,19,0,131.0,18.0,4.9,13.9,23.0,54.73,0.0
2018,8,2,19,15,65.5,9.0,4.8,13.85,11.5,8.85,0.0
2018,8,2,19,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,3,5,15,22.0,5.5,3.8,13.1,6.5,0.0,0.0
2018,8,3,5,30,44.0,11.0,3.9,13.4,13.0,10.81,0.0
2018,8,3,5,45,101.0,30.0,4.0,13.7,41.5,24.92,13.07
2018,8,3,6,0,158.0,49.0,4.1,14.0,70.0,39.78,28.77
2018,8,3,6,15,149.0,57.0,4.0,14.25,83.5,45.91,34.92
2018,8,3,6,30,140.0,65.0,3.9,14.5,97.0,51.73,40.45
2018,8,3,6,45,70.0,76.5,3.75,14.7,92.5,67.79,50.81
2018,8,3,7,0,0.0,88.0,3.6,14.9,88.0,83.2,65.06
2018,8,3,7,15,0.0,103.0,3.45,15.1,103.0,97.34,76.74
2018,8,3,7,30,0.0,118.0,3.3,15.3,118.0,111.54,88.26
2018,8,3,7,45,3.0,137.5,3.15,15.55,139.0,130.44,103.36
2018,8,3,8,0,6.0,157.0,3.0,15.8,160.0,149.74,118.6
2018,8,3,8,15,13.0,183.0,2.9,16.1,190.5,176.51,139.63
2018,8,3,8,30,20.0,209.0,2.8,16.4,221.0,204.1,161.1
2018,8,3,8,45,27.0,235.5,2.75,16.65,253.0,228.43,179.82
2018,8,3,9,0,34.0,262.0,2.7,16.9,285.0,257.84,202.37
2018,8,3,9,15,47.5,292.0,2.7,17.25,326.5,294.53,230.34
2018,8,3,9,30,61.0,322.0,2.7,17.6,368.0,332.68,259.09
2018,8,3,9,45,96.0,353.5,2.7,17.9,429.5,386.61,299.88
2018,8,3,10,0,131.0,385.0,2.7,18.2,491.0,440.4,340.01
2018,8,3,10,15,167.5,400.0,2.7,18.5,541.0,486.96,374.42
2018,8,3,10,30,204.0,415.0,2.7,18.8,591.0,536.13,410.38
2018,8,3,10,45,229.0,423.0,2.65,19.05,625.0,572.53,436.39
2018,8,3,11,0,254.0,431.0,2.6,19.3,659.0,608.71,462.04
2018,8,3,11,15,225.5,442.5,2.7,19.5,647.5,608.13,460.49
2018,8,3,11,30,197.0,454.0,2.8,19.7,636.0,604.11,456.67
2018,8,3,11,45,220.0,453.5,2.85,19.9,658.5,631.72,476.84
2018,8,3,12,0,243.0,453.0,2.9,20.1,681.0,661.13,497.98
2018,8,3,12,15,304.0,425.5,3.05,20.2,710.5,698.28,526.62
2018,8,3,12,30,365.0,398.0,3.2,20.3,740.0,735.85,555.43
2018,8,3,12,45,300.5,425.0,3.4,20.35,705.0,710.12,535.79
2018,8,3,13,0,236.0,452.0,3.6,20.4,670.0,677.84,511.72
2018,8,3,13,15,269.5,431.5,3.75,20.4,677.0,698.62,528.71
2018,8,3,13,30,303.0,411.0,3.9,20.4,684.0,713.49,541.35
2018,8,3,13,45,436.0,344.5,4.1,20.35,726.5,780.12,594.43
2018,8,3,14,0,569.0,278.0,4.3,20.3,769.0,837.82,640.7
2018,8,3,14,15,665.0,228.5,4.4,20.2,783.5,876.32,671.65
2018,8,3,14,30,761.0,179.0,4.5,20.1,798.0,907.25,695.07
2018,8,3,14,45,751.0,174.5,4.65,20.0,763.0,883.91,680.97
2018,8,3,15,0,741.0,170.0,4.8,19.9,728.0,858.37,665.51
2018,8,3,15,15,726.0,166.0,4.8,19.9,687.5,826.97,644.53
2018,8,3,15,30,711.0,162.0,4.8,19.9,647.0,793.92,622.28
2018,8,3,15,45,698.0,154.0,4.9,19.6,603.5,756.67,598.0
2018,8,3,16,0,685.0,146.0,5.0,19.3,560.0,718.05,572.31
2018,8,3,16,15,671.0,136.5,5.05,19.05,514.0,675.83,542.81
2018,8,3,16,30,657.0,127.0,5.1,18.8,468.0,632.7,511.62
2018,8,3,16,45,634.0,118.5,5.1,18.55,419.5,583.79,474.94
2018,8,3,17,0,611.0,110.0,5.1,18.3,371.0,535.08,437.51
2018,8,3,17,15,574.5,101.0,5.1,17.9,320.5,478.1,392.61
2018,8,3,17,30,538.0,92.0,5.1,17.5,270.0,422.96,347.86
2018,8,3,17,45,488.0,81.5,5.1,17.15,221.5,361.33,296.35
2018,8,3,18,0,438.0,71.0,5.1,16.8,173.0,301.76,245.07
2018,8,3,18,15,362.0,58.5,5.0,16.5,128.5,235.46,187.13
2018,8,3,18,30,286.0,46.0,4.9,16.2,84.0,176.37,134.44
2018,8,3,18,45,188.0,30.5,4.8,15.9,51.5,113.56,73.32
2018,8,3,19,0,90.0,15.0,4.7,15.6,19.0,39.96,0.0
2018,8,3,19,15,45.0,7.5,4.55,15.5,9.5,7.37,0.0
2018,8,3,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,13.65,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,13.9,14.0,11.8,0.0
2018,8,4,5,45,112.5,29.5,3.0,14.15,42.0,24.51,12.28
2018,8,4,6,0,178.0,47.0,3.1,14.4,70.0,38.27,27.36
2018,8,4,6,15,215.0,64.5,3.05,14.65,104.5,51.55,39.79
2018,8,4,6,30,252.0,82.0,3.0,14.9,139.0,64.35,51.53
2018,8,4,6,45,161.0,101.5,2.95,15.1,141.5,88.14,66.44
2018,8,4,7,0,70.0,121.0,2.9,15.3,144.0,111.71,86.2
2018,8,4,7,15,50.5,137.5,2.9,15.65,155.5,128.67,100.38
2018,8,4,7,30,31.0,154.0,2.9,16.0,167.0,143.65,113.17
2018,8,4,7,45,27.5,170.0,2.9,16.35,182.5,159.84,126.16
2018,8,4,8,0,24.0,186.0,2.9,16.7,198.0,180.1,142.26
2018,8,4,8,15,27.0,206.0,2.95,17.1,221.0,196.7,155.0
2018,8,4,8,30,30.0,226.0,3.0,17.5,244.0,218.11,171.48
2018,8,4,8,45,50.5,258.0,3.1,17.9,291.0,257.64,201.97
2018,8,4,9,0,71.0,290.0,3.2,18.3,338.0,299.38,233.91
2018,8,4,9,15,136.5,311.0,3.25,18.6,410.5,353.03,275.19
2018,8,4,9,30,202.0,332.0,3.3,18.9,483.0,416.8,323.94
2018,8,4,9,45,280.5,332.0,3.4,19.25,553.0,471.86,366.11
2018,8,4,10,0,359.0,332.0,3.5,19.6,623.0,536.91,415.4
2018,8,4,10,15,311.0,362.0,3.6,19.8,620.5,547.91,422.18
2018,8,4,10,30,263.0,392.0,3.7,20.0,618.0,555.04,426.04
2018,8,4,10,45,356.5,366.0,3.85,20.2,681.0,614.35,471.7
2018,8,4,11,0,450.0,340.0,4.0,20.4,744.0,677.67,519.66
2018,8,4,11,15,543.0,300.5,4.15,20.45,796.0,733.6,562.47
2018,8,4,11,30,636.0,261.0,4.3,20.5,848.0,791.84,606.67
2018,8,4,11,45,685.0,239.0,4.45,20.55,876.0,831.77,636.64
2018,8,4,12,0,734.0,217.0,4.6,20.6,904.0,871.43,665.17
2018,8,4,12,15,659.5,253.0,4.75,20.5,870.5,854.96,654.03
2018,8,4,12,30,585.0,289.0,4.9,20.4,837.0,834.24,638.59
2018,8,4,12,45,712.0,224.0,5.05,20.35,885.5,898.92,688.19
2018,8,4,13,0,839.0,159.0,5.2,20.3,934.0,959.12,731.34
2018,8,4,13,15,879.5,136.5,5.3,20.2,937.0,976.13,744.21
2018,8,4,13,30,920.0,114.0,5.4,20.1,940.0,994.55,758.47
2018,8,4,13,45,924.0,109.0,5.5,20.0,921.0,992.84,758.86
2018,8,4,14,0,928.0,104.0,5.6,19.9,902.0,987.91,757.24
2018,8,4,14,15,921.0,103.0,5.65,19.75,872.5,973.73,749.05
2018,8,4,14,30,914.0,102.0,5.7,19.6,843.0,956.66,738.93
2018,8,4,14,45,905.5,100.5,5.8,19.5,807.5,934.92,725.67
2018,8,4,15,0,897.0,99.0,5.9,19.4,772.0,910.56,710.52
2018,8,4,15,15,885.5,96.5,5.9,19.4,730.5,880.04,690.06
2018,8,4,15,30,874.0,94.0,5.9,19.4,689.0,847.36,667.97
2018,8,4,15,45,857.5,92.5,5.9,19.05,643.0,809.74,642.98
2018,8,4,16,0,841.0,91.0,5.9,18.7,597.0,775.43,620.22
2018,8,4,16,15,815.5,90.0,5.85,18.45,546.5,728.82,587.43
2018,8,4,16,30,790.0,89.0,5.8,18.2,496.0,681.78,553.89
2018,8,4,16,45,756.5,85.5,5.75,18.0,442.5,626.29,512.87
2018,8,4,17,0,723.0,82.0,5.7,17.8,389.0,571.58,470.09
2018,8,4,17,15,681.0,78.0,5.6,17.45,336.5,514.95,424.7
2018,8,4,17,30,639.0,74.0,5.5,17.1,284.0,458.14,377.91
2018,8,4,17,45,579.5,67.5,5.4,16.75,232.5,391.89,322.08
2018,8,4,18,0,520.0,61.0,5.3,16.4,181.0,330.07,268.31
2018,8,4,18,15,441.0,51.5,5.15,16.05,135.5,261.43,207.82
2018,8,4,18,30,362.0,42.0,5.0,15.7,90.0,199.77,152.1
2018,8,4,18,45,243.0,29.5,4.85,15.4,55.5,128.56,80.81
2018,8,4,19,0,124.0,17.0,4.7,15.1,21.0,51.13,0.0
2018,8,4,19,15,62.0,8.5,4.6,14.95,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,5,5,15,51.0,7.5,3.85,13.5,9.0,0.0,0.0
2018,8,5,5,30,102.0,15.0,4.0,13.8,18.0,14.74,0.0
2018,8,5,5,45,230.0,28.0,4.1,14.1,52.0,22.57,10.33
2018,8,5,6,0,358.0,41.0,4.2,14.4,86.0,32.0,21.9
2018,8,5,6,15,360.5,40.0,4.15,14.65,103.5,27.95,19.02
2018,8,5,6,30,363.0,39.0,4.1,14.9,121.0,25.05,16.69
2018,8,5,6,45,181.5,46.0,4.05,15.15,87.0,36.19,22.47
2018,8,5,7,0,0.0,53.0,4.0,15.4,53.0,51.2,37.95
2018,8,5,7,15,0.0,73.5,3.85,15.6,73.5,70.96,54.5
2018,8,5,7,30,0.0,94.0,3.7,15.8,94.0,90.03,70.24
2018,8,5,7,45,0.0,107.5,3.55,16.0,107.5,102.79,80.53
2018,8,5,8,0,0.0,121.0,3.4,16.2,121.0,115.58,90.71
2018,8,5,8,15,4.5,152.5,3.35,16.45,155.0,146.26,115.26
2018,8,5,8,30,9.0,184.0,3.3,16.7,189.0,177.41,139.86
2018,8,5,8,45,30.5,231.5,3.25,16.95,251.5,226.21,178.13
2018,8,5,9,0,52.0,279.0,3.2,17.2,314.0,280.77,220.44
2018,8,5,9,15,72.5,308.5,3.2,17.4,360.5,321.51,251.61
2018,8,5,9,30,93.0,338.0,3.2,17.6,407.0,364.32,284.13
2018,8,5,9,45,143.0,360.0,3.2,17.8,472.5,416.72,324.13
2018,8,5,10,0,193.0,382.0,3.2,18.0,538.0,477.16,369.71
2018,8,5,10,15,202.0,393.5,3.25,18.15,562.0,504.09,389.41
2018,8,5,10,30,211.0,405.0,3.3,18.3,586.0,531.39,409.39
2018,8,5,10,45,178.5,417.0,3.35,18.45,573.0,528.09,405.75
2018,8,5,11,0,146.0,429.0,3.4,18.6,560.0,522.35,400.35
2018,8,5,11,15,176.5,430.5,3.45,18.7,591.5,556.12,425.84
2018,8,5,11,30,207.0,432.0,3.5,18.8,623.0,591.14,451.93
2018,8,5,11,45,291.5,409.5,3.55,18.9,680.5,651.75,498.15
2018,8,5,12,0,376.0,387.0,3.6,19.0,738.0,714.88,545.52
2018,8,5,12,15,414.5,373.0,3.65,19.1,760.0,748.62,570.31
2018,8,5,12,30,453.0,359.0,3.7,19.2,782.0,780.58,593.96
2018,8,5,12,45,366.5,393.5,3.75,19.3,734.0,739.44,562.19
2018,8,5,13,0,280.0,428.0,3.8,19.4,686.0,699.2,531.09
2018,8,5,13,15,291.0,420.5,3.85,19.45,685.0,707.04,537.72
2018,8,5,13,30,302.0,413.0,3.9,19.5,684.0,713.75,543.34
2018,8,5,13,45,319.5,388.0,4.0,19.55,668.0,707.25,540.34
2018,8,5,14,0,337.0,363.0,4.1,19.6,652.0,699.02,536.22
2018,8,5,14,15,621.5,235.5,4.15,19.55,746.5,840.89,647.55
2018,8,5,14,30,906.0,108.0,4.2,19.5,841.0,954.22,727.99
2018,8,5,14,45,898.0,106.0,4.3,19.45,805.5,932.54,714.0
2018,8,5,15,0,890.0,104.0,4.4,19.4,770.0,908.25,699.21
2018,8,5,15,15,878.0,101.5,4.4,19.4,728.0,877.47,679.15
2018,8,5,15,30,866.0,99.0,4.4,19.4,686.0,844.57,657.52
2018,8,5,15,45,851.0,96.0,4.45,19.15,640.0,806.74,633.13
2018,8,5,16,0,836.0,93.0,4.5,18.9,594.0,772.15,610.79
2018,8,5,16,15,815.0,89.5,4.5,18.65,544.0,726.23,579.42
2018,8,5,16,30,794.0,86.0,4.5,18.4,494.0,679.6,547.04
2018,8,5,16,45,764.5,82.5,4.45,18.2,441.5,626.72,508.77
2018,8,5,17,0,735.0,79.0,4.4,18.0,389.0,574.32,468.45
2018,8,5,17,15,689.5,75.5,4.35,17.65,335.5,515.57,422.08
2018,8,5,17,30,644.0,72.0,4.3,17.3,282.0,457.11,374.59
2018,8,5,17,45,579.0,66.0,4.25,16.95,229.5,388.52,317.44
2018,8,5,18,0,514.0,60.0,4.2,16.6,177.0,324.85,262.64
2018,8,5,18,15,422.0,51.5,4.15,16.2,131.0,252.29,199.55
2018,8,5,18,30,330.0,43.0,4.1,15.8,85.0,187.74,142.06
2018,8,5,18,45,210.5,29.0,4.05,15.4,51.5,116.57,70.1
2018,8,5,19,0,91.0,15.0,4.0,15.0,18.0,39.77,0.0
2018,8,5,19,15,45.5,7.5,4.0,14.85,9.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,6,5,15,12.5,3.5,3.05,12.85,4.0,0.0,0.0
2018,8,6,5,30,25.0,7.0,3.1,13.1,8.0,6.88,0.0
2018,8,6,5,45,69.5,24.5,3.15,13.3,32.0,20.55,8.38
2018,8,6,6,0,114.0,42.0,3.2,13.5,56.0,34.41,24.01
2018,8,6,6,15,126.0,53.5,3.05,13.7,76.0,43.26,32.59
2018,8,6,6,30,138.0,65.0,2.9,13.9,96.0,51.77,40.55
2018,8,6,6,45,69.0,73.5,2.7,14.1,89.0,64.6,48.56
2018,8,6,7,0,0.0,82.0,2.5,14.3,82.0,77.85,60.69
2018,8,6,7,15,1.5,107.0,2.4,14.6,107.5,100.83,79.73
2018,8,6,7,30,3.0,132.0,2.3,14.9,133.0,124.09,98.65
2018,8,6,7,45,12.5,158.0,2.15,15.2,164.0,150.28,119.35
2018,8,6,8,0,22.0,184.0,2.0,15.5,195.0,177.58,140.72
2018,8,6,8,15,44.5,216.5,2.0,15.9,242.0,210.83,166.36
2018,8,6,8,30,67.0,249.0,2.0,16.3,289.0,250.97,197.33
2018,8,6,8,45,104.0,276.5,2.0,16.75,344.0,295.45,231.28
2018,8,6,9,0,141.0,304.0,2.0,17.2,399.0,339.39,264.59
2018,8,6,9,15,228.0,312.5,2.05,17.65,477.5,400.65,311.24
2018,8,6,9,30,315.0,321.0,2.1,18.1,556.0,465.47,360.2
2018,8,6,9,45,402.0,310.5,2.2,18.5,625.0,521.82,402.91
2018,8,6,10,0,489.0,300.0,2.3,18.9,694.0,587.8,452.24
2018,8,6,10,15,506.0,304.5,2.4,19.3,725.5,625.55,479.46
2018,8,6,10,30,523.0,309.0,2.5,19.7,757.0,663.62,506.7
2018,8,6,10,45,558.5,304.0,2.65,20.05,793.5,707.03,538.18
2018,8,6,11,0,594.0,299.0,2.8,20.4,830.0,751.41,569.96
2018,8,6,11,15,588.5,306.0,2.9,20.65,839.5,774.23,585.48
2018,8,6,11,30,583.0,313.0,3.0,20.9,849.0,795.32,599.81
2018,8,6,11,45,527.0,339.0,3.15,21.15,826.5,789.0,594.03
2018,8,6,12,0,471.0,365.0,3.3,21.4,804.0,779.03,585.76
2018,8,6,12,15,432.0,382.5,3.45,21.5,785.5,773.03,581.04
2018,8,6,12,30,393.0,400.0,3.6,21.6,767.0,762.02,572.79
2018,8,6,12,45,497.0,345.0,3.7,21.7,805.0,816.14,614.43
2018,8,6,13,0,601.0,290.0,3.8,21.8,843.0,866.97,653.15
2018,8,6,13,15,581.5,294.0,3.95,21.75,822.0,858.72,647.87
2018,8,6,13,30,562.0,298.0,4.1,21.7,801.0,847.63,641.04
2018,8,6,13,45,544.0,296.5,4.2,21.65,773.5,830.97,630.29
2018,8,6,14,0,526.0,295.0,4.3,21.6,746.0,812.46,618.23
2018,8,6,14,15,677.5,218.5,4.35,21.45,778.5,874.38,667.21
2018,8,6,14,30,829.0,142.0,4.4,21.3,811.0,923.43,702.59
2018,8,6,14,45,828.0,135.0,4.45,21.15,778.0,904.16,690.78
2018,8,6,15,0,827.0,128.0,4.5,21.0,745.0,882.14,677.57
2018,8,6,15,15,813.5,125.0,4.5,21.0,704.0,850.99,657.15
2018,8,6,15,30,800.0,122.0,4.5,21.0,663.0,817.9,635.29
2018,8,6,15,45,788.5,116.0,4.5,20.4,618.5,781.41,612.27
2018,8,6,16,0,777.0,110.0,4.5,19.8,574.0,743.25,587.69
2018,8,6,16,15,754.0,107.0,4.45,19.45,525.5,698.29,556.84
2018,8,6,16,30,731.0,104.0,4.4,19.1,477.0,655.7,527.32
2018,8,6,16,45,694.5,100.0,4.4,18.75,424.0,599.98,485.92
2018,8,6,17,0,658.0,96.0,4.4,18.4,371.0,545.43,444.25
2018,8,6,17,15,601.5,92.0,4.3,17.9,317.5,480.34,392.91
2018,8,6,17,30,545.0,88.0,4.2,17.4,264.0,418.64,342.87
2018,8,6,17,45,469.0,80.5,4.15,16.95,212.5,344.64,281.54
2018,8,6,18,0,393.0,73.0,4.1,16.5,161.0,280.35,226.56
2018,8,6,18,15,310.0,59.0,4.05,16.15,117.0,212.09,167.44
2018,8,6,18,30,227.0,45.0,4.0,15.8,73.0,151.79,114.2
2018,8,6,18,45,137.5,28.0,3.95,15.4,42.5,90.64,50.99
2018,8,6,19,0,48.0,11.0,3.9,15.0,12.0,23.88,0.0
2018,8,6,19,15,24.0,5.5,3.85,14.9,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,7,5,15,25.5,5.5,3.0,12.95,6.0,0.0,0.0
2018,8,7,5,30,51.0,11.0,3.1,13.2,12.0,10.81,0.0
2018,8,7,5,45,133.0,27.0,3.2,13.45,40.5,21.13,8.07
2018,8,7,6,0,215.0,43.0,3.3,13.7,69.0,33.05,22.74
2018,8,7,6,15,241.0,58.0,3.2,13.85,100.5,43.52,32.77
2018,8,7,6,30,267.0,73.0,3.1,14.0,132.0,53.43,42.0
2018,8,7,6,45,208.5,98.0,3.05,14.2,151.5,79.92,60.01
2018,8,7,7,0,150.0,123.0,3.0,14.4,171.0,113.13,85.03
2018,8,7,7,15,158.0,144.5,2.95,14.7,203.0,141.38,106.71
2018,8,7,7,30,166.0,166.0,2.9,15.0,235.0,170.67,130.15
2018,8,7,7,45,140.5,189.5,2.85,15.25,253.0,195.2,151.37
2018,8,7,8,0,115.0,213.0,2.8,15.5,271.0,217.32,170.31
2018,8,7,8,15,91.5,230.0,2.8,15.75,279.0,236.82,186.55
2018,8,7,8,30,68.0,247.0,2.8,16.0,287.0,249.43,196.76
2018,8,7,8,45,64.0,265.0,2.75,16.3,305.0,268.69,211.59
2018,8,7,9,0,60.0,283.0,2.7,16.6,323.0,287.59,225.84
2018,8,7,9,15,81.0,310.0,2.8,16.7,368.0,326.75,256.04
2018,8,7,9,30,102.0,337.0,2.9,16.8,413.0,367.97,287.58
2018,8,7,9,45,117.5,358.5,2.95,16.95,450.0,399.47,311.33
2018,8,7,10,0,133.0,380.0,3.0,17.1,487.0,436.13,338.82
2018,8,7,10,15,149.0,395.0,3.1,17.2,519.0,468.58,363.14
2018,8,7,10,30,165.0,410.0,3.2,17.3,551.0,502.12,388.14
2018,8,7,10,45,235.0,408.0,3.35,17.35,614.5,559.76,432.48
2018,8,7,11,0,305.0,406.0,3.5,17.4,678.0,623.94,481.1
2018,8,7,11,15,318.5,408.0,3.55,17.4,696.5,649.37,499.67
2018,8,7,11,30,332.0,410.0,3.6,17.4,715.0,674.77,518.37
2018,8,7,11,45,419.0,382.5,3.7,17.4,770.5,736.08,565.17
2018,8,7,12,0,506.0,355.0,3.8,17.4,826.0,799.74,612.98
2018,8,7,12,15,452.0,371.0,3.8,17.45,792.0,779.35,596.66
2018,8,7,12,30,398.0,387.0,3.8,17.5,758.0,755.99,578.69
2018,8,7,12,45,292.5,416.0,3.8,17.5,687.5,691.98,530.06
2018,8,7,13,0,187.0,445.0,3.8,17.5,617.0,623.47,477.6
2018,8,7,13,15,199.0,439.5,3.8,17.55,619.5,633.22,485.7
2018,8,7,13,30,211.0,434.0,3.8,17.6,622.0,642.25,492.92
2018,8,7,13,45,238.5,411.0,3.8,17.6,618.5,653.74,502.76
2018,8,7,14,0,266.0,388.0,3.8,17.6,615.0,657.55,507.2
2018,8,7,14,15,469.0,309.0,3.85,17.55,693.0,771.34,596.9
2018,8,7,14,30,672.0,230.0,3.9,17.5,771.0,874.31,676.44
2018,8,7,14,45,666.0,221.5,3.95,17.45,737.5,851.92,661.26
2018,8,7,15,0,660.0,213.0,4.0,17.4,704.0,827.36,645.35
2018,8,7,15,15,643.5,207.0,4.0,17.4,663.5,794.3,622.62
2018,8,7,15,30,627.0,201.0,4.0,17.4,623.0,759.79,598.68
2018,8,7,15,45,614.5,190.0,4.0,17.15,580.0,722.08,572.87
2018,8,7,16,0,602.0,179.0,4.0,16.9,537.0,683.12,545.73
2018,8,7,16,15,587.5,167.0,4.0,16.65,491.5,637.5,513.16
2018,8,7,16,30,573.0,155.0,4.0,16.4,446.0,594.4,481.75
2018,8,7,16,45,547.0,143.0,4.0,16.2,397.0,543.08,443.0
2018,8,7,17,0,521.0,131.0,4.0,16.0,348.0,492.45,403.85
2018,8,7,17,15,482.5,118.5,3.95,15.7,298.0,434.76,357.97
2018,8,7,17,30,444.0,106.0,3.9,15.4,248.0,379.4,312.69
2018,8,7,17,45,393.5,91.5,3.85,15.1,200.5,318.24,261.35
2018,8,7,18,0,343.0,77.0,3.8,14.8,153.0,261.14,212.01
2018,8,7,18,15,274.5,60.5,3.75,14.6,111.0,198.57,157.26
2018,8,7,18,30,206.0,44.0,3.7,14.4,69.0,142.45,107.1
2018,8,7,18,45,128.0,27.5,3.65,14.15,40.5,85.97,44.95
2018,8,7,19,0,50.0,11.0,3.6,13.9,12.0,24.29,0.0
2018,8,7,19,15,25.0,5.5,3.6,13.85,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,8,5,15,30.5,5.5,2.7,13.4,6.0,0.0,0.0
2018,8,8,5,30,61.0,11.0,2.7,13.7,12.0,10.81,0.0
2018,8,8,5,45,136.5,26.0,2.75,14.0,39.0,20.36,6.73
2018,8,8,6,0,212.0,41.0,2.8,14.3,66.0,31.47,21.27
2018,8,8,6,15,247.0,54.5,2.65,14.55,98.0,40.79,30.25
2018,8,8,6,30,282.0,68.0,2.5,14.8,130.0,49.6,38.46
2018,8,8,6,45,163.5,93.0,2.35,15.05,131.0,74.97,56.46
2018,8,8,7,0,45.0,118.0,2.2,15.3,132.0,106.51,82.89
2018,8,8,7,15,40.0,135.5,2.15,15.55,149.5,124.86,97.7
2018,8,8,7,30,35.0,153.0,2.1,15.8,167.0,142.72,112.25
2018,8,8,7,45,30.0,168.5,2.05,16.05,182.0,158.49,124.97
2018,8,8,8,0,25.0,184.0,2.0,16.3,197.0,178.14,140.66
2018,8,8,8,15,57.5,211.5,1.95,16.55,244.5,210.4,165.33
2018,8,8,8,30,90.0,239.0,1.9,16.8,292.0,250.54,196.29
2018,8,8,8,45,152.5,265.5,1.9,17.1,364.0,301.41,235.29
2018,8,8,9,0,215.0,292.0,1.9,17.4,436.0,362.76,282.18
2018,8,8,9,15,292.0,297.0,1.85,17.65,506.0,414.67,321.69
2018,8,8,9,30,369.0,302.0,1.8,17.9,576.0,477.49,369.03
2018,8,8,9,45,551.5,247.5,1.8,18.15,679.0,553.46,427.37
2018,8,8,10,0,734.0,193.0,1.8,18.4,782.0,644.88,496.03
2018,8,8,10,15,753.0,191.5,1.85,18.6,815.0,687.37,526.61
2018,8,8,10,30,772.0,190.0,1.9,18.8,848.0,729.72,556.94
2018,8,8,10,45,783.5,189.0,1.9,19.0,872.0,767.33,582.97
2018,8,8,11,0,795.0,188.0,1.9,19.2,896.0,802.53,606.31
2018,8,8,11,15,802.0,188.0,2.0,19.3,912.5,833.7,627.44
2018,8,8,11,30,809.0,188.0,2.1,19.4,929.0,863.12,647.39
2018,8,8,11,45,814.5,185.5,2.15,19.55,937.0,886.95,662.98
2018,8,8,12,0,820.0,183.0,2.2,19.7,945.0,908.62,677.19
2018,8,8,12,15,738.5,223.5,2.25,19.75,910.0,893.47,667.11
2018,8,8,12,30,657.0,264.0,2.3,19.8,875.0,872.43,652.62
2018,8,8,12,45,657.0,261.5,2.4,19.85,868.0,880.8,659.52
2018,8,8,13,0,657.0,259.0,2.5,19.9,861.0,886.9,664.65
2018,8,8,13,15,592.5,284.0,2.6,19.9,820.0,857.34,643.91
2018,8,8,13,30,528.0,309.0,2.7,19.9,779.0,824.99,621.3
2018,8,8,13,45,446.5,332.0,2.8,19.9,722.5,773.85,585.04
2018,8,8,14,0,365.0,355.0,2.9,19.9,666.0,715.28,543.18
2018,8,8,14,15,573.0,262.0,3.0,19.8,731.0,817.84,623.54
2018,8,8,14,30,781.0,169.0,3.1,19.7,796.0,904.94,687.26
2018,8,8,14,45,770.5,165.0,3.2,19.6,760.5,884.7,674.67
2018,8,8,15,0,760.0,161.0,3.3,19.5,725.0,858.77,658.95
2018,8,8,15,15,745.0,157.0,3.3,19.5,684.0,826.87,638.13
2018,8,8,15,30,730.0,153.0,3.3,19.5,643.0,793.27,616.01
2018,8,8,15,45,710.0,148.5,3.5,19.1,597.5,753.57,591.14
2018,8,8,16,0,690.0,144.0,3.7,18.7,552.0,712.88,564.96
2018,8,8,16,15,664.0,138.0,3.75,18.45,503.0,665.29,531.41
2018,8,8,16,30,638.0,132.0,3.8,18.2,454.0,617.61,496.86
2018,8,8,16,45,605.0,124.5,3.85,17.9,403.5,563.74,456.75
2018,8,8,17,0,572.0,117.0,3.9,17.6,353.0,510.86,416.31
2018,8,8,17,15,529.0,107.0,3.9,17.25,302.0,447.89,366.75
2018,8,8,17,30,486.0,97.0,3.9,16.9,251.0,390.93,320.44
2018,8,8,17,45,429.0,85.0,3.9,16.55,202.5,327.56,267.49
2018,8,8,18,0,372.0,73.0,3.9,16.2,154.0,268.85,216.95
2018,8,8,18,15,297.5,57.5,3.85,15.9,111.0,203.74,160.25
2018,8,8,18,30,223.0,42.0,3.8,15.6,68.0,145.72,108.46
2018,8,8,18,45,138.0,26.0,3.75,15.3,39.5,86.11,40.21
2018,8,8,19,0,53.0,10.0,3.7,15.0,11.0,23.97,0.0
2018,8,8,19,15,26.5,5.0,3.6,14.85,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,13.0,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,13.3,9.0,7.86,0.0
2018,8,9,5,45,114.5,24.0,2.25,13.55,35.5,18.73,4.86
2018,8,9,6,0,186.0,40.0,2.3,13.8,62.0,30.71,20.59
2018,8,9,6,15,251.0,58.0,2.25,14.1,103.0,43.72,32.86
2018,8,9,6,30,316.0,76.0,2.2,14.4,144.0,56.09,44.24
2018,8,9,6,45,298.0,94.0,2.1,14.7,172.0,71.65,53.02
2018,8,9,7,0,280.0,112.0,2.0,15.0,200.0,107.07,75.58
2018,8,9,7,15,240.5,137.0,1.95,15.4,222.5,139.08,100.93
2018,8,9,7,30,201.0,162.0,1.9,15.8,245.0,172.18,129.24
2018,8,9,7,45,228.5,182.0,1.85,16.2,288.0,202.41,152.98
2018,8,9,8,0,256.0,202.0,1.8,16.6,331.0,240.27,183.2
2018,8,9,8,15,275.5,222.0,1.8,16.95,373.5,278.43,213.91
2018,8,9,8,30,295.0,242.0,1.8,17.3,416.0,318.55,245.85
2018,8,9,8,45,334.0,253.5,1.8,17.65,465.5,361.36,279.34
2018,8,9,9,0,373.0,265.0,1.8,18.0,515.0,407.63,315.09
2018,8,9,9,15,401.0,275.0,1.8,18.35,558.5,446.74,345.05
2018,8,9,9,30,429.0,285.0,1.8,18.7,602.0,491.66,378.8
2018,8,9,9,45,460.5,287.5,1.8,19.05,643.0,533.91,410.1
2018,8,9,10,0,492.0,290.0,1.8,19.4,684.0,578.06,442.25
2018,8,9,10,15,573.5,265.5,1.85,19.7,741.0,633.18,483.13
2018,8,9,10,30,655.0,241.0,1.9,20.0,798.0,691.97,526.01
2018,8,9,10,45,672.0,242.5,1.9,20.3,827.0,731.48,553.06
2018,8,9,11,0,689.0,244.0,1.9,20.6,856.0,770.57,579.51
2018,8,9,11,15,645.5,266.0,1.95,20.8,847.5,779.23,584.13
2018,8,9,11,30,602.0,288.0,2.0,21.0,839.0,783.96,586.22
2018,8,9,11,45,498.0,338.5,2.1,21.2,797.0,761.06,567.97
2018,8,9,12,0,394.0,389.0,2.2,21.4,755.0,731.81,545.25
2018,8,9,12,15,402.0,384.5,2.3,21.5,757.5,745.93,556.0
2018,8,9,12,30,410.0,380.0,2.4,21.6,760.0,758.92,565.64
2018,8,9,12,45,509.0,333.0,2.5,21.7,801.0,813.04,606.34
2018,8,9,13,0,608.0,286.0,2.6,21.8,842.0,866.72,646.09
2018,8,9,13,15,684.0,247.0,2.7,21.8,862.5,905.41,675.01
2018,8,9,13,30,760.0,208.0,2.8,21.8,883.0,940.97,699.8
2018,8,9,13,45,729.5,216.0,2.9,21.8,850.5,921.69,687.98
2018,8,9,14,0,699.0,224.0,3.0,21.8,818.0,900.12,675.07
2018,8,9,14,15,731.0,203.0,3.05,21.7,805.0,904.12,679.47
2018,8,9,14,30,763.0,182.0,3.1,21.6,792.0,904.48,681.32
2018,8,9,14,45,751.5,178.5,3.15,21.5,757.0,880.76,666.84
2018,8,9,15,0,740.0,175.0,3.2,21.4,722.0,854.88,651.01
2018,8,9,15,15,724.5,170.0,3.2,21.4,680.5,821.93,629.62
2018,8,9,15,30,709.0,165.0,3.2,21.4,639.0,787.33,606.98
2018,8,9,15,45,689.5,159.0,3.25,21.15,593.5,746.98,580.81
2018,8,9,16,0,670.0,153.0,3.3,20.9,548.0,705.63,553.12
2018,8,9,16,15,647.5,144.5,3.3,20.65,499.0,658.57,520.16
2018,8,9,16,30,625.0,136.0,3.3,20.4,450.0,611.22,486.26
2018,8,9,16,45,594.5,127.5,3.3,20.1,400.0,558.43,447.4
2018,8,9,17,0,564.0,119.0,3.3,19.8,350.0,506.46,408.13
2018,8,9,17,15,524.0,108.0,3.25,19.35,299.5,444.81,360.3
2018,8,9,17,30,484.0,97.0,3.2,18.9,249.0,388.63,315.24
2018,8,9,17,45,430.0,84.0,3.2,18.4,200.5,325.8,263.48
2018,8,9,18,0,376.0,71.0,3.2,17.9,152.0,267.35,213.73
2018,8,9,18,15,302.0,56.0,3.2,17.5,109.5,203.04,158.18
