Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,18,30,228.0,41.0,3.2,17.1,67.0,145.86,107.19
2018,8,9,18,45,141.0,25.5,3.2,16.65,39.0,85.38,33.76
2018,8,9,19,0,54.0,10.0,3.2,16.2,11.0,24.08,0.0
2018,8,9,19,15,27.0,5.0,3.2,16.05,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,54.0,6.0,2.05,14.05,7.0,0.0,0.0
2018,8,10,5,30,108.0,12.0,2.1,14.3,14.0,11.8,0.0
2018,8,10,5,45,239.5,23.5,2.2,14.55,45.5,18.87,3.78
2018,8,10,6,0,371.0,35.0,2.3,14.8,77.0,27.01,17.28
2018,8,10,6,15,370.5,42.5,2.25,15.1,103.0,30.83,21.42
2018,8,10,6,30,370.0,50.0,2.2,15.4,129.0,34.46,24.97
2018,8,10,6,45,195.0,80.5,2.2,15.65,123.0,64.87,52.04
2018,8,10,7,0,20.0,111.0,2.2,15.9,117.0,102.9,80.61
2018,8,10,7,15,40.5,135.5,2.2,16.3,151.0,124.4,97.07
2018,8,10,7,30,61.0,160.0,2.2,16.7,185.0,151.94,118.34
2018,8,10,7,45,82.0,185.0,2.25,17.1,223.5,182.33,141.89
2018,8,10,8,0,103.0,210.0,2.3,17.5,262.0,215.08,167.36
2018,8,10,8,15,115.0,234.0,2.35,17.85,297.5,242.02,188.44
2018,8,10,8,30,127.0,258.0,2.4,18.2,333.0,274.8,213.97
2018,8,10,8,45,128.5,279.5,2.45,18.55,360.5,302.46,235.35
2018,8,10,9,0,130.0,301.0,2.5,18.9,388.0,330.31,256.56
2018,8,10,9,15,147.5,322.5,2.55,19.15,427.0,366.43,283.93
2018,8,10,9,30,165.0,344.0,2.6,19.4,466.0,404.16,312.2
2018,8,10,9,45,258.0,336.0,2.65,19.65,537.0,458.71,354.05
2018,8,10,10,0,351.0,328.0,2.7,19.9,608.0,524.25,403.69
2018,8,10,10,15,390.5,331.0,2.75,20.05,653.5,567.93,436.11
2018,8,10,10,30,430.0,334.0,2.8,20.2,699.0,616.54,471.82
2018,8,10,10,45,455.0,332.5,2.85,20.35,728.0,652.15,497.65
2018,8,10,11,0,480.0,331.0,2.9,20.5,757.0,688.35,523.75
2018,8,10,11,15,524.5,313.5,2.95,20.6,786.0,725.66,551.2
2018,8,10,11,30,569.0,296.0,3.0,20.7,815.0,763.74,579.0
2018,8,10,11,45,685.5,237.0,3.1,20.8,867.5,823.95,624.46
2018,8,10,12,0,802.0,178.0,3.2,20.9,920.0,885.28,666.76
2018,8,10,12,15,798.5,180.5,3.3,20.95,919.5,901.06,677.48
2018,8,10,12,30,795.0,183.0,3.4,21.0,919.0,914.25,686.91
2018,8,10,12,45,828.5,162.5,3.5,21.05,924.0,936.14,702.35
2018,8,10,13,0,862.0,142.0,3.6,21.1,929.0,951.22,713.19
2018,8,10,13,15,744.0,199.0,3.75,21.05,870.0,911.68,687.59
2018,8,10,13,30,626.0,256.0,3.9,21.0,811.0,862.72,654.48
2018,8,10,13,45,638.0,243.5,4.05,20.95,796.5,862.84,656.88
2018,8,10,14,0,650.0,231.0,4.2,20.9,782.0,860.39,657.17
2018,8,10,14,15,740.0,181.5,4.3,20.75,788.0,888.3,678.53
2018,8,10,14,30,830.0,132.0,4.4,20.6,794.0,907.58,693.7
2018,8,10,14,45,820.0,129.0,4.55,20.45,758.5,884.29,679.97
2018,8,10,15,0,810.0,126.0,4.7,20.3,723.0,858.64,664.68
2018,8,10,15,15,796.0,123.0,4.7,20.3,682.0,827.33,643.87
2018,8,10,15,30,782.0,120.0,4.7,20.3,641.0,794.15,621.64
2018,8,10,15,45,765.0,116.5,4.75,19.9,596.0,756.35,597.05
2018,8,10,16,0,748.0,113.0,4.8,19.5,551.0,717.27,571.15
2018,8,10,16,15,726.0,108.0,4.75,19.25,502.5,674.54,541.32
2018,8,10,16,30,704.0,103.0,4.7,19.0,454.0,628.71,508.28
2018,8,10,16,45,674.0,97.0,4.65,18.7,403.5,576.2,468.58
2018,8,10,17,0,644.0,91.0,4.6,18.4,353.0,524.42,428.44
2018,8,10,17,15,601.5,85.0,4.5,18.1,302.5,466.31,381.94
2018,8,10,17,30,559.0,79.0,4.4,17.8,252.0,410.56,336.02
2018,8,10,17,45,500.0,70.0,4.25,17.45,203.0,345.87,281.51
2018,8,10,18,0,441.0,61.0,4.1,17.1,154.0,285.71,229.28
2018,8,10,18,15,355.5,49.5,3.9,16.8,111.0,217.03,169.3
2018,8,10,18,30,270.0,38.0,3.7,16.5,68.0,156.51,114.52
2018,8,10,18,45,162.0,23.5,3.5,16.25,39.0,88.16,27.09
2018,8,10,19,0,54.0,9.0,3.3,16.0,10.0,22.94,0.0
2018,8,10,19,15,27.0,4.5,3.15,15.9,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.7,14.9,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,2.8,15.1,10.0,8.85,0.0
2018,8,11,5,45,144.5,24.5,2.95,15.35,38.5,19.29,2.58
2018,8,11,6,0,242.0,40.0,3.1,15.6,67.0,30.9,20.38
2018,8,11,6,15,321.5,53.0,3.05,15.8,109.0,39.89,29.2
2018,8,11,6,30,401.0,66.0,3.0,16.0,151.0,48.41,37.16
2018,8,11,6,45,457.5,77.0,3.0,16.25,199.0,57.4,45.31
2018,8,11,7,0,514.0,88.0,3.0,16.5,247.0,94.16,57.44
2018,8,11,7,15,555.5,96.5,3.05,16.8,297.5,133.08,82.39
2018,8,11,7,30,597.0,105.0,3.1,17.1,348.0,176.5,115.56
2018,8,11,7,45,626.5,112.5,3.2,17.45,398.0,220.88,152.66
2018,8,11,8,0,656.0,120.0,3.3,17.8,448.0,268.24,193.39
2018,8,11,8,15,679.5,126.5,3.35,18.05,496.5,315.66,234.66
2018,8,11,8,30,703.0,133.0,3.4,18.3,545.0,365.07,277.14
2018,8,11,8,45,720.0,139.0,3.45,18.6,590.0,413.19,317.91
2018,8,11,9,0,737.0,145.0,3.5,18.9,635.0,462.26,358.5
2018,8,11,9,15,747.5,151.0,3.55,19.05,675.0,508.82,396.43
2018,8,11,9,30,758.0,157.0,3.6,19.2,715.0,555.34,433.41
2018,8,11,9,45,764.5,162.5,3.65,19.4,749.0,598.81,467.17
2018,8,11,10,0,771.0,168.0,3.7,19.6,783.0,643.6,501.08
2018,8,11,10,15,780.0,171.0,3.75,19.75,812.5,684.39,531.6
2018,8,11,10,30,789.0,174.0,3.8,19.9,842.0,724.23,560.91
2018,8,11,10,45,795.5,175.5,3.85,20.05,864.5,759.69,586.63
2018,8,11,11,0,802.0,177.0,3.9,20.2,887.0,793.67,610.01
2018,8,11,11,15,806.5,178.0,4.0,20.25,902.5,823.92,631.02
2018,8,11,11,30,811.0,179.0,4.1,20.3,918.0,852.26,650.69
2018,8,11,11,45,813.5,179.5,4.15,20.35,926.0,876.37,667.17
2018,8,11,12,0,816.0,180.0,4.2,20.4,934.0,898.21,682.13
2018,8,11,12,15,817.5,178.5,4.3,20.35,934.0,914.83,694.06
2018,8,11,12,30,819.0,177.0,4.4,20.3,934.0,928.9,704.35
2018,8,11,12,45,818.5,175.5,4.45,20.3,926.5,938.49,711.44
2018,8,11,13,0,818.0,174.0,4.5,20.3,919.0,945.34,716.8
2018,8,11,13,15,814.5,172.5,4.55,20.2,903.5,946.58,718.72
2018,8,11,13,30,811.0,171.0,4.6,20.1,888.0,945.0,718.84
2018,8,11,13,45,805.0,169.0,4.65,20.05,865.5,937.74,715.03
2018,8,11,14,0,799.0,167.0,4.7,20.0,843.0,927.72,709.43
2018,8,11,14,15,790.0,164.5,4.7,19.85,813.0,911.72,699.65
2018,8,11,14,30,781.0,162.0,4.7,19.7,783.0,893.16,688.17
2018,8,11,14,45,769.5,158.5,4.7,19.55,747.0,868.89,672.67
2018,8,11,15,0,758.0,155.0,4.7,19.4,711.0,845.85,658.07
2018,8,11,15,15,742.5,151.5,4.7,19.4,670.5,814.04,636.73
2018,8,11,15,30,727.0,148.0,4.7,19.4,630.0,780.58,614.11
2018,8,11,15,45,708.0,142.5,4.6,19.05,584.5,740.63,586.85
2018,8,11,16,0,689.0,137.0,4.5,18.7,539.0,699.65,558.57
2018,8,11,16,15,665.0,131.0,4.45,18.5,491.0,653.62,525.3
2018,8,11,16,30,641.0,125.0,4.4,18.3,443.0,607.37,490.98
2018,8,11,16,45,608.5,117.5,4.35,18.1,392.5,553.85,450.25
2018,8,11,17,0,576.0,110.0,4.3,17.9,342.0,501.31,409.32
2018,8,11,17,15,531.5,101.5,4.25,17.6,292.0,441.91,361.93
2018,8,11,17,30,487.0,93.0,4.2,17.3,242.0,383.03,313.66
2018,8,11,17,45,428.0,81.0,4.15,17.05,194.0,318.99,259.74
2018,8,11,18,0,369.0,69.0,4.1,16.8,146.0,259.86,208.5
2018,8,11,18,15,270.5,54.5,4.1,16.55,102.5,187.1,145.67
2018,8,11,18,30,172.0,40.0,4.1,16.3,59.0,124.0,89.81
2018,8,11,18,45,90.0,23.0,4.1,16.1,32.5,60.09,9.75
2018,8,11,19,0,8.0,6.0,4.1,15.9,6.0,7.96,0.0
2018,8,11,19,15,4.0,3.0,4.05,15.8,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.75,14.55,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,14.8,8.0,7.86,0.0
2018,8,12,5,45,106.5,24.0,2.85,15.05,34.0,18.92,0.79
2018,8,12,6,0,182.0,40.0,2.9,15.3,60.0,30.97,20.35
2018,8,12,6,15,240.0,56.5,2.8,15.55,97.5,42.8,31.73
2018,8,12,6,30,298.0,73.0,2.7,15.8,135.0,54.02,42.1
2018,8,12,6,45,302.0,90.5,2.6,16.05,168.5,66.14,53.04
2018,8,12,7,0,306.0,108.0,2.5,16.3,202.0,102.83,71.62
2018,8,12,7,15,288.5,130.0,2.45,16.6,232.0,136.45,96.54
2018,8,12,7,30,271.0,152.0,2.4,16.9,262.0,168.6,122.91
2018,8,12,7,45,290.5,171.0,2.35,17.2,303.0,204.42,151.77
2018,8,12,8,0,310.0,190.0,2.3,17.5,344.0,242.32,182.72
2018,8,12,8,15,364.0,199.5,2.35,17.75,398.5,284.93,216.76
2018,8,12,8,30,418.0,209.0,2.4,18.0,453.0,328.35,251.7
2018,8,12,8,45,458.0,215.0,2.4,18.3,502.0,372.46,287.21
2018,8,12,9,0,498.0,221.0,2.4,18.6,551.0,420.01,324.95
2018,8,12,9,15,393.0,270.0,2.5,18.8,540.5,435.84,337.84
2018,8,12,9,30,288.0,319.0,2.6,19.0,530.0,445.05,344.44
2018,8,12,9,45,323.0,323.5,2.65,19.25,571.5,485.0,374.81
2018,8,12,10,0,358.0,328.0,2.7,19.5,613.0,527.33,406.49
2018,8,12,10,15,347.0,346.0,2.8,19.65,630.5,553.1,425.13
2018,8,12,10,30,336.0,364.0,2.9,19.8,648.0,577.57,442.63
2018,8,12,10,45,280.5,387.5,2.95,19.95,629.0,572.73,437.56
2018,8,12,11,0,225.0,411.0,3.0,20.1,610.0,565.19,430.44
2018,8,12,11,15,212.0,403.5,3.1,20.2,593.5,557.34,424.7
2018,8,12,11,30,199.0,396.0,3.2,20.3,577.0,547.97,417.83
2018,8,12,11,45,155.0,413.5,3.3,20.35,555.0,534.61,406.82
2018,8,12,12,0,111.0,431.0,3.4,20.4,533.0,519.14,394.15
2018,8,12,12,15,97.5,434.5,3.5,20.4,524.0,512.87,389.41
2018,8,12,12,30,84.0,438.0,3.6,20.4,515.0,507.82,385.5
2018,8,12,12,45,165.5,406.5,3.75,20.35,557.0,559.11,426.63
2018,8,12,13,0,247.0,375.0,3.9,20.3,599.0,612.02,468.42
2018,8,12,13,15,221.5,378.5,4.05,20.2,577.0,596.13,456.6
2018,8,12,13,30,196.0,382.0,4.2,20.1,555.0,573.15,439.97
2018,8,12,13,45,222.5,363.0,4.35,20.0,554.5,587.1,452.27
2018,8,12,14,0,249.0,344.0,4.5,19.9,554.0,593.51,459.16
2018,8,12,14,15,524.5,244.5,4.65,19.75,666.5,750.47,583.98
2018,8,12,14,30,800.0,145.0,4.8,19.6,779.0,890.91,688.65
2018,8,12,14,45,568.0,210.0,4.9,19.4,650.0,745.85,584.19
2018,8,12,15,0,336.0,275.0,5.0,19.2,521.0,591.96,466.28
2018,8,12,15,15,436.5,229.0,5.0,19.2,529.0,631.63,500.59
2018,8,12,15,30,537.0,183.0,5.0,19.2,537.0,655.53,522.34
2018,8,12,15,45,628.5,152.0,5.1,18.8,538.0,685.76,549.16
2018,8,12,16,0,720.0,121.0,5.2,18.4,539.0,703.94,565.81
2018,8,12,16,15,701.0,114.5,5.2,18.1,491.5,659.99,534.63
2018,8,12,16,30,682.0,108.0,5.2,17.8,444.0,615.45,501.78
2018,8,12,16,45,654.0,100.5,5.2,17.55,394.0,563.44,461.97
2018,8,12,17,0,626.0,93.0,5.2,17.3,344.0,512.03,421.61
2018,8,12,17,15,585.0,86.0,5.1,17.0,294.0,454.52,374.98
2018,8,12,17,30,544.0,79.0,5.0,16.7,244.0,399.28,328.87
2018,8,12,17,45,487.0,69.5,4.95,16.35,196.0,335.94,274.9
2018,8,12,18,0,430.0,60.0,4.9,16.0,148.0,276.98,223.1
2018,8,12,18,15,343.0,48.0,4.75,15.8,105.5,208.16,162.36
2018,8,12,18,30,256.0,36.0,4.6,15.6,63.0,147.93,106.6
2018,8,12,18,45,152.0,22.5,4.45,15.4,36.0,81.7,2.05
2018,8,12,19,0,48.0,9.0,4.3,15.2,9.0,21.1,0.0
2018,8,12,19,15,24.0,4.5,4.15,15.15,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,13,5,15,21.0,3.5,2.9,14.05,4.0,0.0,0.0
2018,8,13,5,30,42.0,7.0,3.0,14.3,8.0,6.88,0.0
2018,8,13,5,45,135.5,23.0,3.15,14.55,35.5,18.15,0.0
2018,8,13,6,0,229.0,39.0,3.3,14.8,63.0,30.23,19.65
2018,8,13,6,15,277.0,49.0,3.25,15.0,94.5,36.8,26.54
2018,8,13,6,30,325.0,59.0,3.2,15.2,126.0,43.05,32.52
2018,8,13,6,45,162.5,65.0,3.2,15.4,98.5,51.55,40.27
2018,8,13,7,0,0.0,71.0,3.2,15.6,71.0,67.93,52.05
2018,8,13,7,15,0.0,84.0,3.15,15.8,84.0,80.21,62.26
2018,8,13,7,30,0.0,97.0,3.1,16.0,97.0,92.51,72.32
2018,8,13,7,45,0.0,111.0,3.05,16.25,111.0,105.75,82.97
2018,8,13,8,0,0.0,125.0,3.0,16.5,125.0,119.02,93.51
2018,8,13,8,15,1.5,146.5,2.95,16.7,147.5,139.59,109.86
2018,8,13,8,30,3.0,168.0,2.9,16.9,170.0,160.38,126.19
2018,8,13,8,45,7.5,192.5,2.9,17.1,197.5,185.35,145.68
2018,8,13,9,0,12.0,217.0,2.9,17.3,225.0,210.84,165.42
2018,8,13,9,15,23.0,251.0,2.95,17.5,267.5,248.76,194.8
2018,8,13,9,30,34.0,285.0,3.0,17.7,310.0,283.53,221.42
2018,8,13,9,45,72.0,327.5,3.0,17.85,383.5,347.06,270.3
2018,8,13,10,0,110.0,370.0,3.0,18.0,457.0,411.0,318.73
2018,8,13,10,15,142.0,389.0,3.05,18.1,506.0,456.66,353.05
2018,8,13,10,30,174.0,408.0,3.1,18.2,555.0,504.73,388.93
2018,8,13,10,45,192.0,417.0,3.15,18.35,583.0,535.46,411.48
2018,8,13,11,0,210.0,426.0,3.2,18.5,611.0,567.04,434.6
2018,8,13,11,15,357.0,368.0,3.3,18.5,689.0,639.58,491.83
2018,8,13,11,30,504.0,310.0,3.4,18.5,767.0,720.11,553.93
2018,8,13,11,45,473.5,328.5,3.45,18.55,761.0,727.23,557.7
2018,8,13,12,0,443.0,347.0,3.5,18.6,755.0,731.89,560.15
2018,8,13,12,15,345.5,383.5,3.6,18.55,701.5,689.6,527.61
2018,8,13,12,30,248.0,420.0,3.7,18.5,648.0,645.62,493.54
2018,8,13,12,45,207.5,427.0,3.8,18.5,616.5,617.92,472.96
2018,8,13,13,0,167.0,434.0,3.9,18.5,585.0,592.08,453.39
2018,8,13,13,15,152.0,423.0,4.0,18.4,559.0,570.73,438.24
2018,8,13,13,30,137.0,412.0,4.1,18.3,533.0,548.54,422.34
2018,8,13,13,45,178.0,380.5,4.2,18.25,533.0,556.6,430.92
2018,8,13,14,0,219.0,349.0,4.3,18.2,533.0,570.5,443.7
2018,8,13,14,15,502.0,252.0,4.4,18.05,654.0,736.69,576.13
2018,8,13,14,30,785.0,155.0,4.5,17.9,775.0,886.23,688.05
2018,8,13,14,45,774.5,150.5,4.55,17.75,739.0,861.65,671.47
2018,8,13,15,0,764.0,146.0,4.6,17.6,703.0,834.81,654.35
2018,8,13,15,15,748.5,142.5,4.6,17.6,662.0,805.87,634.94
2018,8,13,15,30,733.0,139.0,4.6,17.6,621.0,772.2,611.98
2018,8,13,15,45,716.0,133.5,4.65,17.25,576.0,733.64,586.28
2018,8,13,16,0,699.0,128.0,4.7,16.9,531.0,693.92,559.31
2018,8,13,16,15,677.0,121.5,4.7,16.7,483.5,648.48,526.59
2018,8,13,16,30,655.0,115.0,4.7,16.5,436.0,602.69,492.35
2018,8,13,16,45,624.0,108.0,4.75,16.25,386.0,550.29,452.28
2018,8,13,17,0,593.0,101.0,4.8,16.0,336.0,498.77,411.8
2018,8,13,17,15,548.5,93.0,4.75,15.75,286.0,439.47,363.6
2018,8,13,17,30,504.0,85.0,4.7,15.5,236.0,382.76,316.18
2018,8,13,17,45,443.0,74.5,4.7,15.25,188.0,316.19,259.41
2018,8,13,18,0,382.0,64.0,4.7,15.0,140.0,257.56,207.79
2018,8,13,18,15,297.0,50.5,4.65,14.85,99.0,191.31,149.22
2018,8,13,18,30,212.0,37.0,4.6,14.7,58.0,133.58,95.31
2018,8,13,18,45,123.0,22.0,4.5,14.5,32.5,71.34,0.0
2018,8,13,19,0,34.0,7.0,4.4,14.3,7.0,15.46,0.0
2018,8,13,19,15,17.0,3.5,4.35,14.25,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,3.8,14.65,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,3.8,14.8,5.0,4.91,0.0
2018,8,14,5,45,58.0,20.5,3.85,14.95,26.0,17.26,0.0
2018,8,14,6,0,103.0,36.0,3.9,15.1,47.0,29.7,19.02
2018,8,14,6,15,152.5,53.5,3.9,15.25,79.5,43.26,32.08
2018,8,14,6,30,202.0,71.0,3.9,15.4,112.0,56.34,44.16
2018,8,14,6,45,101.0,65.0,3.9,15.55,85.5,56.12,44.27
2018,8,14,7,0,0.0,59.0,3.9,15.7,59.0,57.02,42.81
2018,8,14,7,15,0.0,75.5,3.9,15.85,75.5,72.58,55.86
2018,8,14,7,30,0.0,92.0,3.9,16.0,92.0,88.0,68.58
2018,8,14,7,45,0.0,98.0,3.85,16.15,98.0,93.95,73.26
2018,8,14,8,0,0.0,104.0,3.8,16.3,104.0,99.84,77.83
2018,8,14,8,15,0.0,112.0,3.8,16.45,112.0,107.54,83.85
2018,8,14,8,30,0.0,120.0,3.8,16.6,120.0,115.24,89.82
2018,8,14,8,45,0.0,132.0,3.8,16.7,132.0,126.67,98.81
2018,8,14,9,0,0.0,144.0,3.8,16.8,144.0,138.13,107.76
2018,8,14,9,15,3.0,170.5,3.8,16.95,172.5,164.66,128.76
2018,8,14,9,30,6.0,197.0,3.8,17.1,201.0,191.51,149.81
2018,8,14,9,45,9.0,214.5,3.8,17.25,221.0,210.32,164.34
2018,8,14,10,0,12.0,232.0,3.8,17.4,241.0,229.44,179.04
2018,8,14,10,15,13.0,243.5,3.8,17.5,254.0,241.89,188.46
2018,8,14,10,30,14.0,255.0,3.8,17.6,267.0,254.43,197.93
2018,8,14,10,45,18.0,282.0,3.85,17.7,297.5,283.97,220.64
2018,8,14,11,0,22.0,309.0,3.9,17.8,328.0,313.91,243.45
2018,8,14,11,15,24.5,310.0,3.95,17.85,331.5,317.79,246.28
2018,8,14,11,30,27.0,311.0,4.0,17.9,335.0,322.82,250.1
2018,8,14,11,45,23.5,312.0,4.1,17.95,333.0,322.79,249.86
2018,8,14,12,0,20.0,313.0,4.2,18.0,331.0,320.92,248.28
2018,8,14,12,15,20.0,317.0,4.25,18.0,335.0,325.81,252.06
2018,8,14,12,30,20.0,321.0,4.3,18.0,339.0,330.66,255.84
2018,8,14,12,45,26.5,340.0,4.4,18.0,364.0,360.24,278.78
2018,8,14,13,0,33.0,359.0,4.5,18.0,389.0,387.08,299.53
2018,8,14,13,15,39.5,366.0,4.55,18.0,401.0,402.05,311.3
2018,8,14,13,30,46.0,373.0,4.6,18.0,413.0,417.08,323.19
2018,8,14,13,45,94.0,338.0,4.7,17.95,417.5,434.17,338.83
2018,8,14,14,0,142.0,303.0,4.8,17.9,422.0,443.65,348.8
2018,8,14,14,15,471.5,223.5,4.8,17.8,598.5,677.51,535.92
2018,8,14,14,30,801.0,144.0,4.8,17.7,775.0,887.37,691.91
2018,8,14,14,45,791.5,140.0,4.85,17.6,739.5,863.87,675.53
2018,8,14,15,0,782.0,136.0,4.9,17.5,704.0,838.04,658.89
2018,8,14,15,15,767.0,133.0,4.9,17.5,663.0,806.43,637.42
2018,8,14,15,30,752.0,130.0,4.9,17.5,622.0,776.0,616.74
2018,8,14,15,45,734.5,125.0,4.85,17.25,577.0,737.03,589.88
2018,8,14,16,0,717.0,120.0,4.8,17.0,532.0,696.9,561.89
2018,8,14,16,15,694.5,114.5,4.8,16.8,484.0,651.61,529.62
2018,8,14,16,30,672.0,109.0,4.8,16.6,436.0,605.99,495.42
2018,8,14,16,45,640.5,102.5,4.8,16.45,386.0,553.23,454.66
2018,8,14,17,0,609.0,96.0,4.8,16.3,336.0,501.37,413.59
2018,8,14,17,15,565.5,88.0,4.8,16.05,285.5,442.1,365.5
2018,8,14,17,30,522.0,80.0,4.8,15.8,235.0,385.36,318.04
2018,8,14,17,45,460.5,70.5,4.8,15.6,187.0,321.03,262.87
2018,8,14,18,0,399.0,61.0,4.8,15.4,139.0,260.29,209.36
2018,8,14,18,15,312.0,47.5,4.75,15.25,97.5,192.63,149.52
2018,8,14,18,30,225.0,34.0,4.7,15.1,56.0,133.68,93.66
2018,8,14,18,45,131.0,20.5,4.65,14.95,31.5,70.8,0.0
2018,8,14,19,0,37.0,7.0,4.6,14.8,7.0,16.11,0.0
2018,8,14,19,15,18.5,3.5,4.55,14.75,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.0,3.2,14.95,4.0,0.0,0.0
2018,8,15,5,30,47.0,8.0,3.2,15.1,8.0,7.86,0.0
2018,8,15,5,45,153.5,21.5,3.25,15.3,34.5,17.0,0.0
2018,8,15,6,0,260.0,35.0,3.3,15.5,61.0,27.07,16.66
2018,8,15,6,15,313.0,42.5,3.3,15.65,92.5,31.61,21.88
2018,8,15,6,30,366.0,50.0,3.3,15.8,124.0,35.19,25.48
2018,8,15,6,45,183.0,54.0,3.3,15.95,91.0,37.75,27.95
2018,8,15,7,0,0.0,58.0,3.3,16.1,58.0,56.05,41.94
2018,8,15,7,15,8.5,75.5,3.2,16.25,79.0,73.38,56.09
2018,8,15,7,30,17.0,93.0,3.1,16.4,100.0,89.26,68.78
2018,8,15,7,45,8.5,107.0,3.05,16.6,110.5,103.78,80.93
2018,8,15,8,0,0.0,121.0,3.0,16.8,121.0,115.34,90.42
2018,8,15,8,15,1.5,141.0,2.95,17.0,142.0,134.54,105.66
2018,8,15,8,30,3.0,161.0,2.9,17.2,163.0,153.96,120.91
2018,8,15,8,45,8.0,189.0,2.85,17.4,194.5,182.27,143.1
2018,8,15,9,0,13.0,217.0,2.8,17.6,226.0,211.17,165.51
2018,8,15,9,15,18.0,240.0,2.85,17.75,253.0,236.1,184.66
2018,8,15,9,30,23.0,263.0,2.9,17.9,280.0,261.58,204.12
2018,8,15,9,45,29.0,286.5,2.9,18.05,309.0,284.88,221.73
2018,8,15,10,0,35.0,310.0,2.9,18.2,338.0,312.69,242.71
2018,8,15,10,15,35.0,324.0,3.0,18.35,352.5,328.52,254.35
2018,8,15,10,30,35.0,338.0,3.1,18.5,367.0,344.4,266.03
2018,8,15,10,45,45.5,363.5,3.15,18.6,402.5,378.78,291.91
2018,8,15,11,0,56.0,389.0,3.2,18.7,438.0,414.11,318.23
2018,8,15,11,15,86.5,403.5,3.35,18.75,481.0,455.95,350.16
2018,8,15,11,30,117.0,418.0,3.5,18.8,524.0,499.92,383.45
2018,8,15,11,45,139.0,426.0,3.6,18.85,552.5,532.16,407.65
2018,8,15,12,0,161.0,434.0,3.7,18.9,581.0,565.11,432.34
2018,8,15,12,15,280.5,401.0,3.8,18.9,657.5,647.67,496.43
2018,8,15,12,30,400.0,368.0,3.9,18.9,734.0,733.95,561.94
2018,8,15,12,45,608.0,262.0,4.0,18.95,813.0,828.43,635.86
2018,8,15,13,0,816.0,156.0,4.1,19.0,892.0,919.31,701.1
2018,8,15,13,15,813.5,154.0,4.15,18.95,877.0,920.71,702.23
2018,8,15,13,30,811.0,152.0,4.2,18.9,862.0,919.28,702.17
2018,8,15,13,45,843.0,132.0,4.25,18.85,852.5,923.4,706.13
2018,8,15,14,0,875.0,112.0,4.3,18.8,843.0,928.86,711.11
2018,8,15,14,15,868.5,109.5,4.3,18.7,813.5,913.78,701.77
2018,8,15,14,30,862.0,107.0,4.3,18.6,784.0,895.91,690.69
2018,8,15,14,45,852.5,105.5,4.35,18.55,748.5,873.79,676.77
2018,8,15,15,0,843.0,104.0,4.4,18.5,713.0,849.24,661.27
2018,8,15,15,15,829.5,102.0,4.4,18.5,672.0,818.48,640.79
2018,8,15,15,30,816.0,100.0,4.4,18.5,631.0,790.69,622.41
2018,8,15,15,45,799.5,96.5,4.4,18.15,585.5,752.2,596.85
2018,8,15,16,0,783.0,93.0,4.4,17.8,540.0,712.35,569.98
2018,8,15,16,15,761.0,89.5,4.35,17.6,491.5,667.35,538.26
2018,8,15,16,30,739.0,86.0,4.3,17.4,443.0,621.85,505.67
2018,8,15,16,45,708.0,81.5,4.3,17.2,392.0,569.07,465.43
2018,8,15,17,0,677.0,77.0,4.3,17.0,341.0,519.47,426.44
2018,8,15,17,15,634.5,71.5,4.3,16.8,290.0,460.98,379.17
2018,8,15,17,30,592.0,66.0,4.3,16.6,239.0,404.92,332.34
2018,8,15,17,45,530.0,59.0,4.25,16.4,190.5,340.41,277.05
2018,8,15,18,0,468.0,52.0,4.2,16.2,142.0,280.75,224.26
2018,8,15,18,15,373.5,42.0,4.15,16.0,100.0,210.32,161.99
2018,8,15,18,30,279.0,32.0,4.1,15.8,58.0,148.79,101.97
2018,8,15,18,45,158.5,19.0,4.05,15.65,32.0,75.92,0.0
2018,8,15,19,0,38.0,6.0,4.0,15.5,6.0,5.9,0.0
2018,8,15,19,15,19.0,3.0,4.0,15.4,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,2.5,14.45,4.0,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.6,14.7,8.0,7.86,0.0
2018,8,16,5,45,174.0,20.5,2.7,14.95,35.0,16.82,0.0
2018,8,16,6,0,292.0,33.0,2.8,15.2,62.0,26.12,15.74
2018,8,16,6,15,345.0,41.0,2.75,15.4,95.0,30.39,20.83
2018,8,16,6,30,398.0,49.0,2.7,15.6,128.0,34.49,24.87
2018,8,16,6,45,199.0,61.5,2.65,15.8,101.0,43.42,32.99
2018,8,16,7,0,0.0,74.0,2.6,16.0,74.0,70.41,54.06
2018,8,16,7,15,0.0,92.5,2.55,16.2,92.5,87.54,68.3
2018,8,16,7,30,0.0,111.0,2.5,16.4,111.0,104.76,82.39
2018,8,16,7,45,13.5,141.0,2.45,16.65,147.5,134.79,106.21
2018,8,16,8,0,27.0,171.0,2.4,16.9,184.0,162.22,127.67
2018,8,16,8,15,99.5,209.5,2.35,17.1,265.5,219.5,171.54
2018,8,16,8,30,172.0,248.0,2.3,17.3,347.0,279.96,218.02
2018,8,16,8,45,318.0,235.0,2.3,17.55,436.5,333.82,259.02
2018,8,16,9,0,464.0,222.0,2.3,17.8,526.0,401.4,311.53
2018,8,16,9,15,657.0,163.5,2.25,18.0,624.0,467.72,363.81
2018,8,16,9,30,850.0,105.0,2.2,18.2,722.0,555.8,432.28
2018,8,16,9,45,859.0,107.0,2.1,18.45,757.0,600.72,466.15
2018,8,16,10,0,868.0,109.0,2.0,18.7,792.0,644.78,498.59
2018,8,16,10,15,876.5,110.0,2.0,18.9,822.0,686.53,529.14
2018,8,16,10,30,885.0,111.0,2.0,19.1,852.0,726.97,557.25
2018,8,16,10,45,891.5,111.0,2.0,19.3,874.5,763.52,581.39
2018,8,16,11,0,898.0,111.0,2.0,19.5,897.0,798.25,604.06
2018,8,16,11,15,846.5,145.5,2.15,19.7,896.5,817.06,616.94
2018,8,16,11,30,795.0,180.0,2.3,19.9,896.0,832.88,627.96
2018,8,16,11,45,845.0,150.5,2.4,20.1,917.5,867.93,651.75
2018,8,16,12,0,895.0,121.0,2.5,20.3,939.0,900.18,673.39
2018,8,16,12,15,901.0,117.5,2.65,20.35,940.5,919.14,686.91
2018,8,16,12,30,907.0,114.0,2.8,20.4,942.0,935.38,698.81
2018,8,16,12,45,904.0,114.5,2.95,20.4,933.5,944.55,706.2
2018,8,16,13,0,901.0,115.0,3.1,20.4,925.0,950.7,711.71
2018,8,16,13,15,898.0,113.5,3.2,20.3,909.0,951.78,713.84
2018,8,16,13,30,895.0,112.0,3.3,20.2,893.0,949.8,714.04
2018,8,16,13,45,890.0,111.0,3.4,20.1,870.0,943.43,711.4
2018,8,16,14,0,885.0,110.0,3.5,20.0,847.0,934.08,706.83
2018,8,16,14,15,878.0,108.5,3.55,19.85,817.5,919.47,698.55
2018,8,16,14,30,871.0,107.0,3.6,19.7,788.0,902.06,688.43
2018,8,16,14,45,862.0,104.5,3.7,19.55,752.0,879.12,674.76
2018,8,16,15,0,853.0,102.0,3.8,19.4,716.0,853.69,659.3
2018,8,16,15,15,839.5,100.0,3.8,19.4,674.5,822.67,638.92
2018,8,16,15,30,826.0,98.0,3.8,19.4,633.0,794.55,620.54
2018,8,16,15,45,809.5,94.5,3.85,19.0,587.0,755.75,595.39
2018,8,16,16,0,793.0,91.0,3.9,18.6,541.0,715.57,568.87
2018,8,16,16,15,770.5,87.5,3.9,18.35,492.0,669.87,537.26
2018,8,16,16,30,748.0,84.0,3.9,18.1,443.0,623.69,504.72
2018,8,16,16,45,717.0,80.0,3.9,17.85,392.0,571.17,465.0
2018,8,16,17,0,686.0,76.0,3.9,17.6,341.0,521.78,426.43
2018,8,16,17,15,643.0,70.5,3.9,17.3,289.5,462.71,379.05
2018,8,16,17,30,600.0,65.0,3.9,17.0,238.0,406.11,332.05
2018,8,16,17,45,537.0,58.0,3.9,16.7,189.0,340.91,276.49
2018,8,16,18,0,474.0,51.0,3.9,16.4,140.0,280.67,223.38
2018,8,16,18,15,378.0,41.0,3.75,16.2,98.0,209.69,160.61
2018,8,16,18,30,282.0,31.0,3.6,16.0,56.0,147.8,98.58
2018,8,16,18,45,160.5,18.0,3.5,15.8,30.5,64.01,0.0
2018,8,16,19,0,39.0,5.0,3.4,15.6,5.0,4.91,0.0
2018,8,16,19,15,19.5,2.5,3.35,15.55,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.75,14.4,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.8,14.7,6.0,5.9,0.0
2018,8,17,5,45,169.5,19.5,1.9,14.95,33.5,15.95,0.0
2018,8,17,6,0,295.0,33.0,2.0,15.2,61.0,26.32,15.72
2018,8,17,6,15,350.5,39.0,1.9,15.45,93.0,28.71,19.34
2018,8,17,6,30,406.0,45.0,1.8,15.7,125.0,31.19,21.95
2018,8,17,6,45,203.0,57.5,1.75,15.95,97.5,40.5,30.4
2018,8,17,7,0,0.0,70.0,1.7,16.2,70.0,66.89,51.06
2018,8,17,7,15,0.0,92.5,1.6,16.5,92.5,87.48,68.15
2018,8,17,7,30,0.0,115.0,1.5,16.8,115.0,108.19,85.02
2018,8,17,7,45,8.5,142.0,1.4,17.05,146.0,134.59,105.9
2018,8,17,8,0,17.0,169.0,1.3,17.3,177.0,162.01,127.31
2018,8,17,8,15,49.0,204.5,1.25,17.6,231.5,200.01,156.29
2018,8,17,8,30,81.0,240.0,1.2,17.9,286.0,245.6,191.07
2018,8,17,8,45,195.0,247.5,1.2,18.25,371.5,299.42,231.31
2018,8,17,9,0,309.0,255.0,1.2,18.6,457.0,363.92,280.11
2018,8,17,9,15,541.5,192.5,1.3,18.9,574.0,435.67,335.52
2018,8,17,9,30,774.0,130.0,1.4,19.2,691.0,532.98,410.09
2018,8,17,9,45,734.0,157.0,1.45,19.5,710.0,567.19,435.36
2018,8,17,10,0,694.0,184.0,1.5,19.8,729.0,599.38,458.66
2018,8,17,10,15,753.0,165.0,1.6,20.0,776.5,652.24,498.2
2018,8,17,10,30,812.0,146.0,1.7,20.2,824.0,705.54,537.38
2018,8,17,10,45,863.0,124.5,1.8,20.4,862.5,753.45,570.69
2018,8,17,11,0,914.0,103.0,1.9,20.6,901.0,801.3,602.94
2018,8,17,11,15,924.0,99.5,2.0,20.7,918.5,833.89,624.82
2018,8,17,11,30,934.0,96.0,2.1,20.8,936.0,864.41,645.39
2018,8,17,11,45,936.5,96.0,2.25,20.95,944.0,889.72,662.8
2018,8,17,12,0,939.0,96.0,2.4,21.1,952.0,912.33,678.48
2018,8,17,12,15,939.0,96.5,2.5,21.1,952.0,930.41,691.17
2018,8,17,12,30,939.0,97.0,2.6,21.1,952.0,945.52,702.01
2018,8,17,12,45,937.5,97.0,2.75,21.15,944.0,955.73,710.01
2018,8,17,13,0,936.0,97.0,2.9,21.2,936.0,962.82,716.07
2018,8,17,13,15,933.5,96.0,3.0,21.15,920.5,964.81,718.72
2018,8,17,13,30,931.0,95.0,3.1,21.1,905.0,963.63,719.4
2018,8,17,13,45,926.5,94.0,3.2,21.1,882.0,957.43,716.71
2018,8,17,14,0,922.0,93.0,3.3,21.1,859.0,948.12,712.04
2018,8,17,14,15,915.0,92.0,3.35,21.0,829.0,933.49,703.77
2018,8,17,14,30,908.0,91.0,3.4,20.9,799.0,915.96,693.62
2018,8,17,14,45,899.0,89.5,3.45,20.8,762.5,893.33,679.99
2018,8,17,15,0,890.0,88.0,3.5,20.7,726.0,868.11,664.57
2018,8,17,15,15,877.5,86.0,3.5,20.7,684.0,836.96,644.4
2018,8,17,15,30,865.0,84.0,3.5,20.7,642.0,803.72,622.67
2018,8,17,15,45,849.0,82.0,3.5,20.35,596.0,765.84,598.24
2018,8,17,16,0,833.0,80.0,3.5,20.0,550.0,726.51,572.43
2018,8,17,16,15,811.5,77.5,3.45,19.75,500.5,685.84,544.84
2018,8,17,16,30,790.0,75.0,3.4,19.5,451.0,640.05,512.93
2018,8,17,16,45,760.0,72.0,3.3,19.25,399.5,587.79,474.1
2018,8,17,17,0,730.0,69.0,3.2,19.0,348.0,536.12,434.06
2018,8,17,17,15,687.5,64.0,3.1,18.7,295.5,475.94,386.17
2018,8,17,17,30,645.0,59.0,3.0,18.4,243.0,420.57,340.39
2018,8,17,17,45,581.5,53.0,2.85,18.05,193.0,354.51,284.49
2018,8,17,18,0,518.0,47.0,2.7,17.7,143.0,293.48,230.96
2018,8,17,18,15,418.0,38.0,2.6,17.45,99.5,220.44,166.81
2018,8,17,18,30,318.0,29.0,2.5,17.2,56.0,156.24,100.09
2018,8,17,18,45,181.5,17.5,2.4,16.95,30.5,68.95,0.0
2018,8,17,19,0,45.0,6.0,2.3,16.7,5.0,0.0,0.0
2018,8,17,19,15,22.5,3.0,2.25,16.6,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,18,5,15,22.0,3.0,1.65,14.55,3.0,0.0,0.0
2018,8,18,5,30,44.0,6.0,1.7,14.9,6.0,5.9,0.0
2018,8,18,5,45,175.0,19.0,1.7,15.2,33.5,15.61,0.0
2018,8,18,6,0,306.0,32.0,1.7,15.5,61.0,25.5,14.82
2018,8,18,6,15,372.0,43.0,1.6,15.8,100.0,32.66,22.7
2018,8,18,6,30,438.0,54.0,1.5,16.1,139.0,39.35,29.07
2018,8,18,6,45,295.5,82.5,1.45,16.45,147.5,59.84,47.37
2018,8,18,7,0,153.0,111.0,1.4,16.8,156.0,98.16,73.25
2018,8,18,7,15,147.5,133.0,1.35,17.15,183.5,125.56,93.47
2018,8,18,7,30,142.0,155.0,1.3,17.5,211.0,152.65,114.9
2018,8,18,7,45,130.5,178.5,1.3,17.9,235.5,179.39,136.78
2018,8,18,8,0,119.0,202.0,1.3,18.3,260.0,205.13,157.77
2018,8,18,8,15,133.5,226.0,1.35,18.65,297.5,237.93,183.36
2018,8,18,8,30,148.0,250.0,1.4,19.0,335.0,272.33,210.0
2018,8,18,8,45,175.0,270.5,1.4,19.4,379.0,310.29,238.85
2018,8,18,9,0,202.0,291.0,1.4,19.8,423.0,350.85,269.4
2018,8,18,9,15,220.0,310.0,1.5,20.05,462.0,388.21,297.59
2018,8,18,9,30,238.0,329.0,1.6,20.3,501.0,427.06,326.6
2018,8,18,9,45,226.5,348.5,1.65,20.6,518.5,450.66,343.54
2018,8,18,10,0,215.0,368.0,1.7,20.9,536.0,473.08,359.36
2018,8,18,10,15,180.5,385.0,1.8,21.1,530.0,476.94,361.4
2018,8,18,10,30,146.0,402.0,1.9,21.3,524.0,477.97,361.25
2018,8,18,10,45,144.5,413.0,2.0,21.5,536.5,495.1,373.42
2018,8,18,11,0,143.0,424.0,2.1,21.7,549.0,511.92,385.19
2018,8,18,11,15,118.0,426.0,2.25,21.75,530.0,501.34,377.11
2018,8,18,11,30,93.0,428.0,2.4,21.8,511.0,488.64,367.52
2018,8,18,11,45,91.5,431.5,2.5,21.9,514.0,495.35,372.42
2018,8,18,12,0,90.0,435.0,2.6,22.0,517.0,501.75,377.02
2018,8,18,12,15,90.0,434.5,2.7,21.95,516.5,505.26,379.88
2018,8,18,12,30,90.0,434.0,2.8,21.9,516.0,508.45,382.58
2018,8,18,12,45,94.5,431.5,2.95,21.85,517.0,513.43,386.91
2018,8,18,13,0,99.0,429.0,3.1,21.8,518.0,518.13,391.08
2018,8,18,13,15,103.0,422.5,3.15,21.7,513.5,518.0,391.69
2018,8,18,13,30,107.0,416.0,3.2,21.6,509.0,517.45,392.08
2018,8,18,13,45,172.5,388.0,3.3,21.5,533.0,557.72,424.59
2018,8,18,14,0,238.0,360.0,3.4,21.4,557.0,597.34,456.3
2018,8,18,14,15,540.5,248.5,3.45,21.3,674.0,762.45,584.69
2018,8,18,14,30,843.0,137.0,3.5,21.2,791.0,910.1,690.91
2018,8,18,14,45,831.0,134.5,3.5,21.05,754.0,885.19,674.18
2018,8,18,15,0,819.0,132.0,3.5,20.9,717.0,857.93,657.13
2018,8,18,15,15,804.5,128.5,3.5,20.9,674.5,825.29,635.88
2018,8,18,15,30,790.0,125.0,3.5,20.9,632.0,790.77,613.18
2018,8,18,15,45,768.0,122.0,3.45,20.5,584.5,752.18,588.03
2018,8,18,16,0,746.0,119.0,3.4,20.1,537.0,709.85,559.84
2018,8,18,16,15,717.0,115.0,3.35,19.85,486.5,660.63,525.44
2018,8,18,16,30,688.0,111.0,3.3,19.6,436.0,611.47,489.44
2018,8,18,16,45,650.0,105.0,3.25,19.3,383.5,554.58,446.71
2018,8,18,17,0,612.0,99.0,3.2,19.0,331.0,499.07,403.86
2018,8,18,17,15,562.0,91.0,3.15,18.65,279.0,436.26,354.0
2018,8,18,17,30,512.0,83.0,3.1,18.3,227.0,376.48,304.97
2018,8,18,17,45,443.0,71.5,3.0,17.95,177.5,306.01,245.84
2018,8,18,18,0,374.0,60.0,2.9,17.6,128.0,243.76,191.93
2018,8,18,18,15,281.0,45.5,2.85,17.25,87.0,175.16,132.21
2018,8,18,18,30,188.0,31.0,2.8,16.9,46.0,114.09,69.5
2018,8,18,18,45,103.0,17.0,2.75,16.55,24.5,45.72,0.0
2018,8,18,19,0,18.0,3.0,2.7,16.2,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,16.05,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,5,15,15.5,2.5,2.3,14.0,2.5,0.0,0.0
2018,8,19,5,30,31.0,5.0,2.4,14.3,5.0,4.91,0.0
2018,8,19,5,45,135.5,19.0,2.5,14.6,30.0,18.68,0.0
2018,8,19,6,0,240.0,33.0,2.6,14.9,55.0,25.7,14.74
2018,8,19,6,15,331.5,46.0,2.55,15.15,97.5,34.91,24.65
2018,8,19,6,30,423.0,59.0,2.5,15.4,140.0,44.26,33.43
2018,8,19,6,45,247.0,59.5,2.45,15.65,110.5,42.19,31.9
2018,8,19,7,0,71.0,60.0,2.4,15.9,81.0,55.64,39.97
2018,8,19,7,15,35.5,70.5,2.4,16.15,81.0,69.37,51.69
2018,8,19,7,30,0.0,81.0,2.4,16.4,81.0,77.93,60.09
2018,8,19,7,45,0.0,91.0,2.35,16.6,91.0,87.46,67.77
2018,8,19,8,0,0.0,101.0,2.3,16.8,101.0,97.0,75.35
2018,8,19,8,15,0.0,121.0,2.3,17.05,121.0,115.75,90.37
2018,8,19,8,30,0.0,141.0,2.3,17.3,141.0,134.55,105.22
2018,8,19,8,45,1.5,159.0,2.3,17.55,160.0,152.16,118.93
2018,8,19,9,0,3.0,177.0,2.3,17.8,179.0,169.97,132.68
2018,8,19,9,15,6.0,194.5,2.35,18.0,198.5,188.26,146.74
2018,8,19,9,30,9.0,212.0,2.4,18.2,218.0,206.89,160.99
2018,8,19,9,45,12.5,236.0,2.45,18.4,245.0,232.17,180.34
2018,8,19,10,0,16.0,260.0,2.5,18.6,272.0,257.84,199.82
2018,8,19,10,15,24.5,292.5,2.55,18.75,312.0,292.39,226.1
2018,8,19,10,30,33.0,325.0,2.6,18.9,352.0,330.67,254.94
2018,8,19,10,45,39.5,345.5,2.65,19.05,379.0,357.27,274.69
2018,8,19,11,0,46.0,366.0,2.7,19.2,406.0,384.48,294.82
2018,8,19,11,15,38.5,355.5,2.7,19.3,389.5,371.83,284.8
2018,8,19,11,30,31.0,345.0,2.7,19.4,373.0,358.41,274.37
2018,8,19,11,45,30.5,350.0,2.75,19.45,377.5,365.19,279.4
2018,8,19,12,0,30.0,355.0,2.8,19.5,382.0,371.91,284.33
2018,8,19,12,15,29.5,351.5,2.85,19.55,378.0,370.25,283.08
2018,8,19,12,30,29.0,348.0,2.9,19.6,374.0,368.4,281.76
2018,8,19,12,45,28.0,341.0,2.95,19.65,366.0,362.44,277.39
2018,8,19,13,0,27.0,334.0,3.0,19.7,358.0,356.25,272.9
2018,8,19,13,15,25.5,325.0,3.1,19.65,347.5,347.37,266.55
2018,8,19,13,30,24.0,316.0,3.2,19.6,337.0,338.27,260.04
2018,8,19,13,45,86.5,295.0,3.3,19.55,367.0,382.0,296.28
2018,8,19,14,0,149.0,274.0,3.4,19.5,397.0,418.46,326.7
2018,8,19,14,15,520.5,195.0,3.45,19.35,601.5,689.91,539.41
2018,8,19,14,30,892.0,116.0,3.5,19.2,806.0,924.18,706.69
2018,8,19,14,45,790.5,129.5,3.6,19.05,719.5,842.23,649.75
