Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,0,689.0,143.0,3.7,18.9,633.0,759.16,593.03
2018,8,19,15,15,638.0,149.0,3.7,18.9,581.5,709.58,558.76
2018,8,19,15,30,587.0,155.0,3.7,18.9,530.0,660.26,523.5
2018,8,19,15,45,431.5,163.5,3.85,18.55,428.0,528.49,423.85
2018,8,19,16,0,276.0,172.0,4.0,18.2,326.0,399.78,323.17
2018,8,19,16,15,516.0,132.0,4.0,17.9,386.5,533.1,433.05
2018,8,19,16,30,756.0,92.0,4.0,17.6,447.0,631.39,512.38
2018,8,19,16,45,700.5,90.5,4.0,17.35,389.0,568.53,463.32
2018,8,19,17,0,645.0,89.0,4.0,17.1,331.0,505.77,413.93
2018,8,19,17,15,572.5,82.5,4.0,16.75,272.5,430.86,353.61
2018,8,19,17,30,500.0,76.0,4.0,16.4,214.0,360.97,295.59
2018,8,19,17,45,423.5,66.0,3.95,16.05,165.5,290.85,235.83
2018,8,19,18,0,347.0,56.0,3.9,15.7,117.0,226.19,179.35
2018,8,19,18,15,290.0,42.5,3.85,15.45,82.0,173.92,131.65
2018,8,19,18,30,233.0,29.0,3.8,15.2,47.0,124.53,71.77
2018,8,19,18,45,123.5,15.5,3.7,15.0,24.5,49.58,0.0
2018,8,19,19,0,14.0,2.0,3.6,14.8,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.55,14.75,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,5,15,12.0,2.0,2.7,14.15,2.0,0.0,0.0
2018,8,20,5,30,24.0,4.0,2.8,14.4,4.0,0.0,0.0
2018,8,20,5,45,114.5,18.0,2.9,14.65,27.0,17.69,0.0
2018,8,20,6,0,205.0,32.0,3.0,14.9,50.0,24.92,13.83
2018,8,20,6,15,288.5,47.0,2.95,15.1,91.0,35.79,25.37
2018,8,20,6,30,372.0,62.0,2.9,15.3,132.0,46.11,35.05
2018,8,20,6,45,216.5,46.0,2.9,15.45,90.0,32.2,23.05
2018,8,20,7,0,61.0,30.0,2.9,15.6,48.0,26.83,15.89
2018,8,20,7,15,30.5,30.5,2.8,15.85,39.5,30.77,19.35
2018,8,20,7,30,0.0,31.0,2.7,16.1,31.0,29.93,19.77
2018,8,20,7,45,0.0,40.5,2.65,16.3,40.5,39.12,27.43
2018,8,20,8,0,0.0,50.0,2.6,16.5,50.0,48.31,35.01
2018,8,20,8,15,0.0,62.0,2.55,16.75,62.0,59.94,44.51
2018,8,20,8,30,0.0,74.0,2.5,17.0,74.0,71.57,53.91
2018,8,20,8,45,0.0,83.0,2.5,17.2,83.0,80.31,60.86
2018,8,20,9,0,0.0,92.0,2.5,17.4,92.0,89.05,67.75
2018,8,20,9,15,0.0,113.0,2.5,17.55,113.0,109.07,83.76
2018,8,20,9,30,0.0,134.0,2.5,17.7,134.0,129.07,99.57
2018,8,20,9,45,2.0,152.5,2.55,17.9,154.0,147.87,114.3
2018,8,20,10,0,4.0,171.0,2.6,18.1,174.0,166.89,129.11
2018,8,20,10,15,6.5,191.5,2.65,18.15,196.5,188.34,145.83
2018,8,20,10,30,9.0,212.0,2.7,18.2,219.0,210.06,162.65
2018,8,20,10,45,13.0,249.5,2.75,18.3,260.5,249.26,192.93
2018,8,20,11,0,17.0,287.0,2.8,18.4,302.0,288.89,223.15
2018,8,20,11,15,19.5,300.0,2.85,18.45,317.5,304.4,234.78
2018,8,20,11,30,22.0,313.0,2.9,18.5,333.0,320.09,246.62
2018,8,20,11,45,24.0,317.0,3.0,18.5,339.0,327.81,252.51
2018,8,20,12,0,26.0,321.0,3.1,18.5,345.0,335.32,258.31
2018,8,20,12,15,36.0,335.0,3.15,18.5,368.0,359.73,277.15
2018,8,20,12,30,46.0,349.0,3.2,18.5,391.0,384.56,296.21
2018,8,20,12,45,109.0,356.5,3.3,18.5,454.0,455.62,351.89
2018,8,20,13,0,172.0,364.0,3.4,18.5,517.0,523.94,404.67
2018,8,20,13,15,150.5,386.0,3.45,18.4,518.0,529.78,408.11
2018,8,20,13,30,129.0,408.0,3.5,18.3,519.0,535.44,411.77
2018,8,20,13,45,184.5,381.0,3.55,18.25,535.0,560.78,433.22
2018,8,20,14,0,240.0,354.0,3.6,18.2,551.0,591.87,458.67
2018,8,20,14,15,554.0,236.5,3.65,18.1,669.5,762.03,593.1
2018,8,20,14,30,868.0,119.0,3.7,18.0,788.0,903.81,696.42
2018,8,20,14,45,859.5,116.0,3.75,17.85,751.5,880.79,681.09
2018,8,20,15,0,851.0,113.0,3.8,17.7,715.0,860.24,668.76
2018,8,20,15,15,836.5,110.0,3.8,17.7,672.0,827.32,646.89
2018,8,20,15,30,822.0,107.0,3.8,17.7,629.0,792.45,623.57
2018,8,20,15,45,768.5,110.0,3.85,17.4,569.0,732.1,582.15
2018,8,20,16,0,715.0,113.0,3.9,17.1,509.0,675.45,542.75
2018,8,20,16,15,696.5,104.0,3.95,16.85,459.5,629.1,509.98
2018,8,20,16,30,678.0,95.0,4.0,16.6,410.0,582.12,475.11
2018,8,20,16,45,688.0,85.0,4.0,16.35,372.0,551.86,452.4
2018,8,20,17,0,698.0,75.0,4.0,16.1,334.0,519.15,426.71
2018,8,20,17,15,655.0,69.0,4.0,15.8,282.0,459.33,378.01
2018,8,20,17,30,612.0,63.0,4.0,15.5,230.0,401.98,329.68
2018,8,20,17,45,502.0,56.0,4.0,15.2,173.5,314.96,255.73
2018,8,20,18,0,392.0,49.0,4.0,14.9,117.0,237.31,188.23
2018,8,20,18,15,247.0,35.0,3.95,14.75,72.5,147.05,110.41
2018,8,20,18,30,102.0,21.0,3.9,14.6,28.0,69.19,34.53
2018,8,20,18,45,59.5,12.0,3.85,14.4,15.0,28.13,0.0
2018,8,20,19,0,17.0,3.0,3.8,14.2,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.7,14.15,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,5,15,8.5,2.0,2.75,14.35,2.0,0.0,0.0
2018,8,21,5,30,17.0,4.0,2.8,14.5,4.0,0.0,0.0
2018,8,21,5,45,80.5,17.0,2.8,14.6,23.0,16.71,0.0
2018,8,21,6,0,144.0,30.0,2.8,14.7,42.0,23.3,12.25
2018,8,21,6,15,179.5,44.0,2.75,14.85,70.0,33.37,23.26
2018,8,21,6,30,215.0,58.0,2.7,15.0,98.0,42.91,32.25
2018,8,21,6,45,135.0,52.5,2.65,15.15,80.5,42.21,31.96
2018,8,21,7,0,55.0,47.0,2.6,15.3,63.0,43.87,30.61
2018,8,21,7,15,27.5,52.5,2.5,15.5,60.5,52.56,38.0
2018,8,21,7,30,0.0,58.0,2.4,15.7,58.0,56.04,41.9
2018,8,21,7,45,0.0,68.0,2.3,15.9,68.0,65.73,49.85
2018,8,21,8,0,0.0,78.0,2.2,16.1,78.0,75.43,57.71
2018,8,21,8,15,0.0,97.0,2.15,16.35,97.0,93.53,72.39
2018,8,21,8,30,0.0,116.0,2.1,16.6,116.0,111.44,86.72
2018,8,21,8,45,1.0,142.0,2.1,16.8,142.5,136.25,106.48
2018,8,21,9,0,2.0,168.0,2.1,17.0,169.0,161.18,126.08
2018,8,21,9,15,8.0,201.0,2.1,17.25,206.5,195.15,152.61
2018,8,21,9,30,14.0,234.0,2.1,17.5,244.0,229.75,179.29
2018,8,21,9,45,20.0,264.0,2.1,17.7,279.0,262.25,204.05
2018,8,21,10,0,26.0,294.0,2.1,17.9,314.0,292.05,226.48
2018,8,21,10,15,30.5,314.0,2.15,18.05,338.5,315.86,244.25
2018,8,21,10,30,35.0,334.0,2.2,18.2,363.0,340.17,262.32
2018,8,21,10,45,42.0,354.0,2.3,18.3,389.5,366.79,282.22
2018,8,21,11,0,49.0,374.0,2.4,18.4,416.0,394.05,302.48
2018,8,21,11,15,43.0,370.0,2.45,18.5,407.5,388.95,298.21
2018,8,21,11,30,37.0,366.0,2.5,18.6,399.0,383.27,293.66
2018,8,21,11,45,39.5,375.5,2.55,18.7,411.0,397.23,304.03
2018,8,21,12,0,42.0,385.0,2.6,18.8,423.0,411.33,314.42
2018,8,21,12,15,41.0,381.5,2.65,18.8,418.5,409.71,313.24
2018,8,21,12,30,40.0,378.0,2.7,18.8,414.0,407.84,311.99
2018,8,21,12,45,39.0,373.5,2.75,18.8,408.5,404.76,309.88
2018,8,21,13,0,38.0,369.0,2.8,18.8,403.0,401.45,307.64
2018,8,21,13,15,35.0,356.0,2.8,18.8,386.5,387.47,297.36
2018,8,21,13,30,32.0,343.0,2.8,18.8,370.0,373.16,286.88
2018,8,21,13,45,85.0,341.0,2.85,18.8,411.0,421.12,325.44
2018,8,21,14,0,138.0,339.0,2.9,18.8,452.0,475.69,368.25
2018,8,21,14,15,380.0,293.0,2.9,18.7,588.0,660.96,511.87
2018,8,21,14,30,622.0,247.0,2.9,18.6,724.0,826.71,635.19
2018,8,21,14,45,601.5,244.0,2.9,18.5,687.0,795.87,613.05
2018,8,21,15,0,581.0,241.0,2.9,18.4,650.0,765.74,592.79
2018,8,21,15,15,562.5,232.5,2.9,18.4,609.0,730.23,568.45
2018,8,21,15,30,544.0,224.0,2.9,18.4,568.0,693.7,543.12
2018,8,21,15,45,514.0,216.5,2.9,18.05,521.5,648.55,511.58
2018,8,21,16,0,484.0,209.0,2.9,17.7,475.0,603.58,479.62
2018,8,21,16,15,446.5,198.0,2.9,17.5,425.5,549.93,440.15
2018,8,21,16,30,409.0,187.0,2.9,17.3,376.0,490.11,395.28
2018,8,21,16,45,370.5,171.0,2.9,17.1,326.5,433.84,352.03
2018,8,21,17,0,332.0,155.0,2.9,16.9,277.0,379.82,309.45
2018,8,21,17,15,290.5,134.0,2.9,16.7,228.5,320.66,261.7
2018,8,21,17,30,249.0,113.0,2.9,16.5,180.0,264.47,215.14
2018,8,21,17,45,201.5,89.0,2.9,16.3,135.5,204.84,164.68
2018,8,21,18,0,154.0,65.0,2.9,16.1,91.0,148.85,116.48
2018,8,21,18,15,106.0,42.5,2.9,16.0,57.5,98.27,72.11
2018,8,21,18,30,58.0,20.0,2.9,15.9,24.0,47.04,18.41
2018,8,21,18,45,30.0,10.5,2.9,15.8,12.5,18.45,0.0
2018,8,21,19,0,2.0,1.0,2.9,15.7,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,15.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.25,15.0,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.3,15.2,2.0,0.0,0.0
2018,8,22,5,45,42.5,14.5,1.35,15.35,18.0,14.25,0.0
2018,8,22,6,0,79.0,27.0,1.4,15.5,34.0,22.56,11.27
2018,8,22,6,15,133.5,50.0,1.4,15.65,71.0,40.53,29.3
2018,8,22,6,30,188.0,73.0,1.4,15.8,108.0,57.78,45.13
2018,8,22,6,45,111.5,63.0,1.4,15.95,85.5,50.18,38.88
2018,8,22,7,0,35.0,53.0,1.4,16.1,63.0,51.28,37.25
2018,8,22,7,15,17.5,56.0,1.4,16.3,61.0,54.83,40.19
2018,8,22,7,30,0.0,59.0,1.4,16.5,59.0,57.01,42.58
2018,8,22,7,45,0.0,68.0,1.4,16.65,68.0,65.73,49.71
2018,8,22,8,0,0.0,77.0,1.4,16.8,77.0,74.46,56.74
2018,8,22,8,15,0.0,81.0,1.4,17.0,81.0,78.35,59.68
2018,8,22,8,30,0.0,85.0,1.4,17.2,85.0,82.23,62.62
2018,8,22,8,45,0.0,96.0,1.45,17.4,96.0,92.83,71.01
2018,8,22,9,0,0.0,107.0,1.5,17.6,107.0,103.3,79.23
2018,8,22,9,15,0.5,125.5,1.55,17.8,126.0,121.13,93.3
2018,8,22,9,30,1.0,144.0,1.6,18.0,145.0,139.03,107.29
2018,8,22,9,45,2.5,160.5,1.65,18.25,162.5,155.69,120.18
2018,8,22,10,0,4.0,177.0,1.7,18.5,180.0,172.53,133.11
2018,8,22,10,15,6.5,197.5,1.8,18.65,202.5,193.98,149.67
2018,8,22,10,30,9.0,218.0,1.9,18.8,225.0,215.69,166.31
2018,8,22,10,45,11.0,236.5,1.95,19.0,245.5,235.4,181.23
2018,8,22,11,0,13.0,255.0,2.0,19.2,266.0,255.32,196.23
2018,8,22,11,15,16.0,275.5,2.1,19.3,289.5,278.14,213.51
2018,8,22,11,30,19.0,296.0,2.2,19.4,313.0,301.23,230.92
2018,8,22,11,45,32.0,338.5,2.3,19.5,367.0,355.19,271.71
2018,8,22,12,0,45.0,381.0,2.4,19.6,421.0,409.94,312.46
2018,8,22,12,15,52.5,391.0,2.45,19.65,438.0,429.04,326.56
2018,8,22,12,30,60.0,401.0,2.5,19.7,455.0,448.39,341.01
2018,8,22,12,45,85.5,412.0,2.6,19.75,488.0,485.13,368.94
2018,8,22,13,0,111.0,423.0,2.7,19.8,521.0,527.35,400.58
2018,8,22,13,15,184.0,407.5,2.8,19.75,566.5,581.7,442.9
2018,8,22,13,30,257.0,392.0,2.9,19.7,612.0,641.71,488.76
2018,8,22,13,45,432.5,317.0,2.95,19.65,675.0,732.98,559.91
2018,8,22,14,0,608.0,242.0,3.0,19.6,738.0,816.61,624.32
2018,8,22,14,15,714.5,192.0,3.05,19.5,753.5,856.77,654.58
2018,8,22,14,30,821.0,142.0,3.1,19.4,769.0,887.41,677.19
2018,8,22,14,45,811.0,138.5,3.15,19.3,732.5,863.42,662.09
2018,8,22,15,0,801.0,135.0,3.2,19.2,696.0,837.05,645.71
2018,8,22,15,15,785.0,131.0,3.2,19.2,653.0,802.94,623.23
2018,8,22,15,30,769.0,127.0,3.2,19.2,610.0,770.02,601.5
2018,8,22,15,45,748.5,123.0,3.25,18.75,563.5,729.29,575.09
2018,8,22,16,0,728.0,119.0,3.3,18.3,517.0,687.55,547.49
2018,8,22,16,15,700.5,114.0,3.35,18.05,467.0,638.97,512.91
2018,8,22,16,30,673.0,109.0,3.4,17.8,417.0,590.4,477.11
2018,8,22,16,45,635.5,102.5,3.4,17.5,365.0,534.1,434.23
2018,8,22,17,0,598.0,96.0,3.4,17.2,313.0,479.18,391.17
2018,8,22,17,15,545.5,87.0,3.35,16.9,261.0,414.97,339.23
2018,8,22,17,30,493.0,78.0,3.3,16.6,209.0,354.1,288.37
2018,8,22,17,45,419.5,67.0,3.3,16.25,161.0,283.99,228.65
2018,8,22,18,0,346.0,56.0,3.3,15.9,113.0,222.65,174.78
2018,8,22,18,15,246.0,40.5,3.2,15.75,73.5,153.12,113.1
2018,8,22,18,30,146.0,25.0,3.1,15.6,34.0,86.76,29.68
2018,8,22,18,45,73.0,12.5,3.0,15.4,17.0,31.8,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,5,15,4.0,1.0,2.6,14.8,1.0,0.0,0.0
2018,8,23,5,30,8.0,2.0,2.7,15.0,2.0,0.0,0.0
2018,8,23,5,45,72.0,16.5,2.8,15.25,22.0,16.22,0.0
2018,8,23,6,0,136.0,31.0,2.9,15.5,42.0,24.3,12.05
2018,8,23,6,15,214.0,50.0,2.9,15.65,82.0,38.55,27.49
2018,8,23,6,30,292.0,69.0,2.9,15.8,122.0,52.09,40.11
2018,8,23,6,45,174.0,80.5,2.85,16.0,115.0,63.19,50.3
2018,8,23,7,0,56.0,92.0,2.8,16.2,108.0,83.21,63.72
2018,8,23,7,15,28.5,101.0,2.75,16.35,109.0,93.58,72.25
2018,8,23,7,30,1.0,110.0,2.7,16.5,110.0,103.62,81.44
2018,8,23,7,45,1.5,125.5,2.6,16.65,126.0,118.47,93.38
2018,8,23,8,0,2.0,141.0,2.5,16.8,142.0,133.41,105.23
2018,8,23,8,15,5.0,161.0,2.5,17.0,163.5,153.15,120.75
2018,8,23,8,30,8.0,181.0,2.5,17.2,185.0,173.29,136.44
2018,8,23,8,45,10.0,196.0,2.45,17.35,202.0,188.92,148.42
2018,8,23,9,0,12.0,211.0,2.4,17.5,219.0,204.77,160.51
2018,8,23,9,15,15.5,230.0,2.4,17.7,241.0,225.21,176.1
2018,8,23,9,30,19.0,249.0,2.4,17.9,263.0,246.02,191.88
2018,8,23,9,45,23.5,273.0,2.4,18.05,291.0,272.38,211.87
2018,8,23,10,0,28.0,297.0,2.4,18.2,319.0,295.82,229.45
2018,8,23,10,15,36.5,322.5,2.45,18.3,352.0,327.34,253.25
2018,8,23,10,30,45.0,348.0,2.5,18.4,385.0,359.74,277.51
2018,8,23,10,45,53.5,366.5,2.55,18.5,411.5,386.49,297.4
2018,8,23,11,0,62.0,385.0,2.6,18.6,438.0,413.93,317.72
2018,8,23,11,15,65.5,391.0,2.6,18.65,448.0,426.28,326.65
2018,8,23,11,30,69.0,397.0,2.6,18.7,458.0,438.7,335.71
2018,8,23,11,45,176.0,396.0,2.65,18.75,553.5,532.22,407.72
2018,8,23,12,0,283.0,395.0,2.7,18.8,649.0,631.11,481.66
2018,8,23,12,15,435.0,351.5,2.75,18.85,741.5,732.43,557.54
2018,8,23,12,30,587.0,308.0,2.8,18.9,834.0,834.69,632.38
2018,8,23,12,45,580.5,305.5,2.85,18.9,821.5,836.21,633.17
2018,8,23,13,0,574.0,303.0,2.9,18.9,809.0,835.55,633.33
2018,8,23,13,15,564.0,301.0,3.0,18.9,790.5,830.03,630.43
2018,8,23,13,30,554.0,299.0,3.1,18.9,772.0,822.4,626.11
2018,8,23,13,45,561.5,288.5,3.15,18.85,756.0,819.88,625.8
2018,8,23,14,0,569.0,278.0,3.2,18.8,740.0,815.08,623.92
2018,8,23,14,15,604.0,257.5,3.25,18.7,731.5,822.02,631.26
2018,8,23,14,30,639.0,237.0,3.3,18.6,723.0,828.14,637.94
2018,8,23,14,45,626.5,229.5,3.4,18.5,686.5,801.2,620.48
2018,8,23,15,0,614.0,222.0,3.5,18.4,650.0,772.39,601.73
2018,8,23,15,15,595.5,214.0,3.5,18.4,608.0,734.17,575.25
2018,8,23,15,30,577.0,206.0,3.5,18.4,566.0,697.27,549.4
2018,8,23,15,45,555.5,195.5,3.6,18.05,520.5,654.47,519.87
2018,8,23,16,0,534.0,185.0,3.7,17.7,475.0,611.23,489.37
2018,8,23,16,15,508.5,173.0,3.8,17.45,427.5,563.32,454.38
2018,8,23,16,30,483.0,161.0,3.9,17.2,380.0,515.77,418.8
2018,8,23,16,45,449.0,147.0,3.95,16.9,331.0,461.26,376.75
2018,8,23,17,0,415.0,133.0,4.0,16.6,282.0,408.35,334.82
2018,8,23,17,15,370.5,116.0,4.05,16.35,233.0,348.22,285.76
2018,8,23,17,30,326.0,99.0,4.1,16.1,184.0,291.21,237.9
2018,8,23,17,45,270.0,80.0,4.1,15.85,139.5,223.64,180.25
2018,8,23,18,0,214.0,61.0,4.1,15.6,95.0,167.71,131.26
2018,8,23,18,15,145.5,40.5,4.1,15.45,60.0,110.02,79.91
2018,8,23,18,30,77.0,20.0,4.1,15.3,25.0,52.26,8.68
2018,8,23,18,45,38.5,10.0,4.1,15.15,12.5,19.98,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,3.45,14.3,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,3.5,14.4,2.0,0.0,0.0
2018,8,24,5,45,60.5,16.0,3.55,14.5,20.5,15.73,0.0
2018,8,24,6,0,115.0,30.0,3.6,14.6,39.0,24.88,11.93
2018,8,24,6,15,189.0,50.0,3.55,14.7,78.0,40.53,29.23
2018,8,24,6,30,263.0,70.0,3.5,14.8,117.0,53.03,41.06
2018,8,24,6,45,160.0,82.0,3.4,14.95,113.5,64.28,51.46
2018,8,24,7,0,57.0,94.0,3.3,15.1,110.0,84.41,65.09
2018,8,24,7,15,42.0,116.0,3.25,15.3,129.0,106.03,82.5
2018,8,24,7,30,27.0,138.0,3.2,15.5,148.0,126.37,99.56
2018,8,24,7,45,25.5,155.0,3.1,15.7,165.5,143.78,113.65
2018,8,24,8,0,24.0,172.0,3.0,15.9,183.0,165.38,131.04
2018,8,24,8,15,33.0,197.0,2.95,16.15,214.0,187.79,148.53
2018,8,24,8,30,42.0,222.0,2.9,16.4,245.0,215.65,170.31
2018,8,24,8,45,53.0,246.0,2.85,16.65,278.0,244.52,192.69
2018,8,24,9,0,64.0,270.0,2.8,16.9,311.0,274.62,215.86
2018,8,24,9,15,67.0,290.5,2.8,17.15,336.0,299.06,234.44
2018,8,24,9,30,70.0,311.0,2.8,17.4,361.0,323.85,253.09
2018,8,24,9,45,92.0,334.5,2.8,17.6,403.5,362.37,282.36
2018,8,24,10,0,114.0,358.0,2.8,17.8,446.0,399.85,310.56
2018,8,24,10,15,212.0,358.0,2.85,18.0,529.0,470.73,365.22
2018,8,24,10,30,310.0,358.0,2.9,18.2,612.0,546.32,422.63
2018,8,24,10,45,481.0,308.0,2.95,18.35,714.5,636.26,491.82
2018,8,24,11,0,652.0,258.0,3.0,18.5,817.0,736.64,567.18
2018,8,24,11,15,677.0,252.5,3.1,18.6,841.5,773.33,593.57
2018,8,24,11,30,702.0,247.0,3.2,18.7,866.0,809.51,619.84
2018,8,24,11,45,709.5,245.5,3.25,18.8,875.5,834.11,637.22
2018,8,24,12,0,717.0,244.0,3.3,18.9,885.0,856.88,653.33
2018,8,24,12,15,719.5,241.5,3.45,18.9,884.5,872.33,665.12
2018,8,24,12,30,722.0,239.0,3.6,18.9,884.0,885.47,675.14
2018,8,24,12,45,723.5,235.5,3.7,18.95,876.5,894.31,681.82
2018,8,24,13,0,725.0,232.0,3.8,19.0,869.0,900.62,686.89
2018,8,24,13,15,718.5,231.0,3.9,18.95,852.0,899.61,687.26
2018,8,24,13,30,712.0,230.0,4.0,18.9,835.0,895.98,685.98
2018,8,24,13,45,702.5,228.0,4.05,18.8,811.0,886.04,680.27
2018,8,24,14,0,693.0,226.0,4.1,18.7,787.0,873.61,672.94
2018,8,24,14,15,680.0,223.0,4.2,18.6,756.0,854.64,661.13
2018,8,24,14,30,667.0,220.0,4.3,18.5,725.0,833.46,647.59
2018,8,24,14,45,650.0,216.0,4.35,18.35,688.0,805.75,629.23
2018,8,24,15,0,633.0,212.0,4.4,18.2,651.0,776.29,609.52
2018,8,24,15,15,614.5,204.5,4.4,18.2,609.0,740.42,584.36
2018,8,24,15,30,596.0,197.0,4.4,18.2,567.0,700.78,556.24
2018,8,24,15,45,570.5,189.0,4.45,17.8,521.0,657.1,525.57
2018,8,24,16,0,545.0,181.0,4.5,17.4,475.0,613.2,494.09
2018,8,24,16,15,513.5,170.5,4.5,17.15,426.0,562.4,456.14
2018,8,24,16,30,482.0,160.0,4.5,16.9,377.0,512.38,417.99
2018,8,24,16,45,444.5,147.0,4.5,16.65,327.5,456.93,374.62
2018,8,24,17,0,407.0,134.0,4.5,16.4,278.0,403.37,331.67
2018,8,24,17,15,361.5,116.5,4.45,16.15,229.0,342.63,281.7
2018,8,24,17,30,316.0,99.0,4.4,15.9,180.0,285.11,233.11
2018,8,24,17,45,260.0,79.0,4.35,15.6,135.5,217.18,174.98
2018,8,24,18,0,204.0,59.0,4.3,15.3,91.0,160.59,125.37
2018,8,24,18,15,137.5,39.0,4.25,15.15,57.0,105.05,75.36
2018,8,24,18,30,71.0,19.0,4.2,15.0,23.0,48.5,0.0
2018,8,24,18,45,35.5,9.5,4.1,14.85,11.5,18.57,0.0
2018,8,24,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,2.25,13.05,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,2.3,13.3,2.0,0.0,0.0
2018,8,25,5,45,92.0,15.5,2.35,13.6,22.0,15.24,0.0
2018,8,25,6,0,174.0,29.0,2.4,13.9,42.0,22.77,9.83
2018,8,25,6,15,269.0,44.0,2.4,14.15,82.5,33.76,23.43
2018,8,25,6,30,364.0,59.0,2.4,14.4,123.0,44.2,33.36
2018,8,25,6,45,213.5,56.5,2.35,14.65,97.0,40.37,30.35
2018,8,25,7,0,63.0,54.0,2.3,14.9,71.0,49.1,35.33
2018,8,25,7,15,31.5,55.5,2.25,15.2,64.0,55.2,40.2
2018,8,25,7,30,0.0,57.0,2.2,15.5,57.0,55.08,41.13
2018,8,25,7,45,0.0,70.5,2.15,15.75,70.5,68.16,51.95
2018,8,25,8,0,0.0,84.0,2.1,16.0,84.0,81.19,62.56
2018,8,25,8,15,0.0,110.5,2.05,16.3,110.5,105.99,82.71
2018,8,25,8,30,0.0,137.0,2.0,16.6,137.0,130.75,102.5
2018,8,25,8,45,2.0,156.0,1.95,16.9,157.5,149.43,117.08
2018,8,25,9,0,4.0,175.0,1.9,17.2,178.0,168.38,131.72
2018,8,25,9,15,6.5,192.0,1.9,17.45,196.5,185.98,145.21
2018,8,25,9,30,9.0,209.0,1.9,17.7,215.0,203.87,158.83
2018,8,25,9,45,14.0,232.5,1.85,17.95,243.0,229.48,178.37
2018,8,25,10,0,19.0,256.0,1.8,18.2,271.0,255.61,198.09
2018,8,25,10,15,32.5,290.0,1.8,18.4,316.5,294.83,227.88
2018,8,25,10,30,46.0,324.0,1.8,18.6,362.0,338.11,260.32
2018,8,25,10,45,60.5,353.0,1.85,18.8,404.0,378.75,290.5
2018,8,25,11,0,75.0,382.0,1.9,19.0,446.0,420.61,321.27
2018,8,25,11,15,76.5,387.5,2.0,19.15,454.0,431.27,328.84
2018,8,25,11,30,78.0,393.0,2.1,19.3,462.0,441.86,336.55
2018,8,25,11,45,68.0,389.5,2.15,19.45,450.0,434.12,330.4
2018,8,25,12,0,58.0,386.0,2.2,19.6,438.0,425.64,323.8
2018,8,25,12,15,61.0,392.5,2.4,19.65,447.0,437.63,333.12
2018,8,25,12,30,64.0,399.0,2.6,19.7,456.0,449.63,342.37
2018,8,25,12,45,63.5,395.5,2.75,19.8,451.5,448.47,341.77
2018,8,25,13,0,63.0,392.0,2.9,19.9,447.0,447.03,341.06
2018,8,25,13,15,51.0,369.0,3.1,19.8,413.0,415.04,317.75
2018,8,25,13,30,39.0,346.0,3.3,19.7,379.0,382.48,293.84
2018,8,25,13,45,96.0,331.0,3.45,19.65,409.0,426.88,330.17
2018,8,25,14,0,153.0,316.0,3.6,19.6,439.0,463.91,360.59
2018,8,25,14,15,466.0,241.5,3.75,19.4,596.5,679.32,530.25
2018,8,25,14,30,779.0,167.0,3.9,19.2,754.0,873.6,674.41
2018,8,25,14,45,764.5,163.5,4.1,18.95,716.0,846.59,656.73
2018,8,25,15,0,750.0,160.0,4.3,18.7,678.0,817.48,638.91
2018,8,25,15,15,732.5,155.5,4.3,18.7,635.0,782.91,615.51
2018,8,25,15,30,715.0,151.0,4.3,18.7,592.0,746.79,590.88
2018,8,25,15,45,689.5,146.5,4.35,18.15,544.5,703.23,561.54
2018,8,25,16,0,664.0,142.0,4.4,17.6,497.0,659.06,530.54
2018,8,25,16,15,630.5,136.0,4.4,17.3,446.5,607.32,492.25
2018,8,25,16,30,597.0,130.0,4.4,17.0,396.0,556.08,453.44
2018,8,25,16,45,554.5,121.0,4.4,16.7,344.0,494.37,405.45
2018,8,25,17,0,512.0,112.0,4.4,16.4,292.0,437.95,360.27
2018,8,25,17,15,459.5,99.5,4.35,16.15,241.0,374.59,308.02
2018,8,25,17,30,407.0,87.0,4.3,15.9,190.0,315.03,257.43
2018,8,25,17,45,325.5,70.5,4.3,15.65,140.5,241.89,194.63
2018,8,25,18,0,244.0,54.0,4.3,15.4,91.0,176.04,137.12
2018,8,25,18,15,169.0,37.0,4.2,15.25,58.0,119.76,85.17
2018,8,25,18,30,94.0,20.0,4.1,15.1,25.0,60.55,0.0
2018,8,25,18,45,47.0,10.0,4.0,14.95,12.5,21.89,0.0
2018,8,25,19,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,2.5,12.8,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,2.6,13.1,2.0,0.0,0.0
2018,8,26,5,45,109.0,15.0,2.7,13.35,22.5,14.74,0.0
2018,8,26,6,0,206.0,28.0,2.8,13.6,43.0,22.0,8.55
2018,8,26,6,15,304.0,41.0,2.75,13.85,83.5,31.39,21.35
2018,8,26,6,30,402.0,54.0,2.7,14.1,124.0,40.94,30.5
2018,8,26,6,45,270.5,45.5,2.7,14.35,99.5,32.22,23.13
2018,8,26,7,0,139.0,37.0,2.7,14.6,75.0,28.05,16.6
2018,8,26,7,15,69.5,39.0,2.6,14.85,58.0,37.47,23.85
2018,8,26,7,30,0.0,41.0,2.5,15.1,41.0,39.59,28.1
2018,8,26,7,45,0.0,47.5,2.4,15.35,47.5,45.88,33.3
2018,8,26,8,0,0.0,54.0,2.3,15.6,54.0,52.18,38.43
2018,8,26,8,15,0.0,71.0,2.25,15.85,71.0,68.65,51.99
2018,8,26,8,30,0.0,88.0,2.2,16.1,88.0,85.14,65.38
2018,8,26,8,45,1.0,122.0,2.15,16.4,122.5,117.59,91.62
2018,8,26,9,0,2.0,156.0,2.1,16.7,157.0,149.97,117.36
2018,8,26,9,15,10.5,199.5,2.15,16.95,206.5,194.74,152.63
2018,8,26,9,30,19.0,243.0,2.2,17.2,256.0,240.3,187.97
2018,8,26,9,45,60.0,277.0,2.25,17.45,322.0,292.69,228.6
2018,8,26,10,0,101.0,311.0,2.3,17.7,388.0,349.61,272.28
2018,8,26,10,15,366.5,265.5,2.35,17.9,561.5,480.76,375.82
2018,8,26,10,30,632.0,220.0,2.4,18.1,735.0,635.56,493.45
2018,8,26,10,45,758.5,175.5,2.5,18.3,810.5,710.15,549.1
2018,8,26,11,0,885.0,131.0,2.6,18.5,886.0,789.17,605.59
2018,8,26,11,15,894.5,129.5,2.7,18.6,903.5,822.43,628.13
2018,8,26,11,30,904.0,128.0,2.8,18.7,921.0,853.67,649.58
2018,8,26,11,45,910.0,126.0,2.95,18.8,929.5,879.32,667.53
2018,8,26,12,0,916.0,124.0,3.1,18.9,938.0,902.42,683.82
2018,8,26,12,15,925.0,118.5,3.2,18.9,940.0,922.01,697.7
2018,8,26,12,30,934.0,113.0,3.3,18.9,942.0,938.79,709.78
2018,8,26,12,45,928.5,114.0,3.4,18.95,931.0,946.21,715.48
2018,8,26,13,0,923.0,115.0,3.5,19.0,920.0,950.44,719.2
2018,8,26,13,15,919.0,114.5,3.65,18.9,903.0,951.34,721.51
2018,8,26,13,30,915.0,114.0,3.8,18.8,886.0,949.07,721.78
2018,8,26,13,45,885.0,123.5,3.95,18.75,853.0,930.64,710.84
2018,8,26,14,0,855.0,133.0,4.1,18.7,820.0,914.41,701.52
2018,8,26,14,15,868.5,122.0,4.2,18.6,796.5,903.21,695.6
2018,8,26,14,30,882.0,111.0,4.3,18.5,773.0,893.36,690.66
2018,8,26,14,45,869.0,109.0,4.45,18.35,734.0,867.01,674.71
2018,8,26,15,0,856.0,107.0,4.6,18.2,695.0,843.09,660.56
2018,8,26,15,15,841.0,104.5,4.6,18.2,651.5,810.01,638.28
2018,8,26,15,30,826.0,102.0,4.6,18.2,608.0,775.01,614.49
2018,8,26,15,45,804.5,99.0,4.7,17.8,560.0,732.81,586.54
2018,8,26,16,0,783.0,96.0,4.8,17.4,512.0,689.53,557.23
2018,8,26,16,15,755.5,92.0,4.8,17.15,460.5,640.16,521.84
2018,8,26,16,30,728.0,88.0,4.8,16.9,409.0,593.25,486.07
2018,8,26,16,45,691.0,82.5,4.8,16.6,356.5,536.64,441.77
2018,8,26,17,0,654.0,77.0,4.8,16.3,304.0,481.37,397.22
2018,8,26,17,15,603.0,70.0,4.75,16.05,252.0,418.57,344.93
2018,8,26,17,30,552.0,63.0,4.7,15.8,200.0,359.03,293.66
2018,8,26,17,45,475.0,54.0,4.7,15.5,151.5,289.32,232.73
2018,8,26,18,0,398.0,45.0,4.7,15.2,103.0,226.02,175.81
2018,8,26,18,15,272.5,32.0,4.6,15.05,64.5,148.94,104.31
2018,8,26,18,30,147.0,19.0,4.5,14.9,26.0,74.1,0.0
2018,8,26,18,45,73.5,9.5,4.45,14.75,13.0,27.93,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.15,14.75,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.2,14.9,2.0,0.0,0.0
2018,8,27,5,45,73.5,15.5,3.25,15.05,20.5,15.24,0.0
2018,8,27,6,0,141.0,29.0,3.3,15.2,39.0,22.92,8.07
2018,8,27,6,15,230.5,44.0,3.25,15.35,76.5,33.93,23.29
2018,8,27,6,30,320.0,59.0,3.2,15.5,114.0,44.38,33.29
2018,8,27,6,45,216.5,47.5,3.15,15.7,90.5,33.73,24.31
2018,8,27,7,0,113.0,36.0,3.1,15.9,67.0,26.51,15.73
2018,8,27,7,15,56.5,39.0,3.05,16.1,54.5,39.43,25.89
2018,8,27,7,30,0.0,42.0,3.0,16.3,42.0,40.56,28.77
2018,8,27,7,45,0.0,59.5,2.9,16.55,59.5,57.5,42.88
2018,8,27,8,0,0.0,77.0,2.8,16.8,77.0,74.46,56.81
2018,8,27,8,15,0.0,95.0,2.8,17.05,95.0,91.61,70.71
2018,8,27,8,30,0.0,113.0,2.8,17.3,113.0,108.57,84.29
2018,8,27,8,45,0.5,129.0,2.75,17.55,129.5,123.9,96.37
2018,8,27,9,0,1.0,145.0,2.7,17.8,146.0,139.32,108.41
2018,8,27,9,15,2.0,155.5,2.7,17.95,157.0,149.94,116.56
2018,8,27,9,30,3.0,166.0,2.7,18.1,168.0,160.67,124.77
2018,8,27,9,45,3.5,168.0,2.7,18.3,170.5,163.25,126.46
2018,8,27,10,0,4.0,170.0,2.7,18.5,173.0,165.83,128.19
2018,8,27,10,15,7.5,202.5,2.75,18.6,208.5,199.23,154.31
2018,8,27,10,30,11.0,235.0,2.8,18.7,244.0,233.0,180.39
2018,8,27,10,45,14.0,255.5,2.85,18.85,267.0,255.41,197.44
2018,8,27,11,0,17.0,276.0,2.9,19.0,290.0,278.12,214.66
2018,8,27,11,15,15.0,264.0,2.9,19.05,276.5,266.17,205.21
2018,8,27,11,30,13.0,252.0,2.9,19.1,263.0,253.92,195.64
2018,8,27,11,45,17.0,279.5,2.95,19.2,294.5,284.5,219.12
2018,8,27,12,0,21.0,307.0,3.0,19.3,326.0,315.43,242.58
2018,8,27,12,15,27.5,332.0,3.0,19.3,356.5,349.01,268.06
2018,8,27,12,30,34.0,357.0,3.0,19.3,387.0,381.39,292.46
2018,8,27,12,45,56.0,376.0,3.05,19.35,425.0,422.05,323.56
2018,8,27,13,0,78.0,395.0,3.1,19.4,463.0,463.3,354.85
2018,8,27,13,15,114.5,383.5,3.2,19.35,481.0,492.62,378.21
2018,8,27,13,30,151.0,372.0,3.3,19.3,499.0,516.38,397.58
2018,8,27,13,45,148.0,328.0,3.35,19.2,449.5,470.08,364.3
2018,8,27,14,0,145.0,284.0,3.4,19.1,400.0,422.59,330.0
2018,8,27,14,15,475.0,206.0,3.45,19.0,564.5,646.87,508.03
2018,8,27,14,30,805.0,128.0,3.5,18.9,729.0,846.96,654.87
2018,8,27,14,45,797.0,123.5,3.55,18.75,693.5,823.58,638.67
2018,8,27,15,0,789.0,119.0,3.6,18.6,658.0,797.79,622.37
2018,8,27,15,15,773.0,116.0,3.6,18.6,616.0,764.9,600.27
2018,8,27,15,30,757.0,113.0,3.6,18.6,574.0,730.31,576.82
2018,8,27,15,45,740.5,107.0,3.6,18.2,528.5,690.56,550.16
2018,8,27,16,0,724.0,101.0,3.6,17.8,483.0,652.06,524.04
2018,8,27,16,15,703.0,94.5,3.6,17.55,434.5,606.49,491.06
2018,8,27,16,30,682.0,88.0,3.6,17.3,386.0,560.54,456.47
2018,8,27,16,45,649.0,81.5,3.6,17.1,336.0,507.07,414.84
2018,8,27,17,0,616.0,75.0,3.6,16.9,286.0,454.75,372.83
2018,8,27,17,15,566.0,68.0,3.6,16.6,236.0,394.27,322.94
2018,8,27,17,30,516.0,61.0,3.6,16.3,186.0,337.07,274.03
2018,8,27,17,45,441.0,51.5,3.6,16.05,140.0,269.66,215.39
2018,8,27,18,0,366.0,42.0,3.6,15.8,94.0,208.67,160.81
2018,8,27,18,15,247.5,30.0,3.6,15.65,58.5,137.25,93.23
2018,8,27,18,30,129.0,18.0,3.6,15.5,23.0,55.73,0.0
2018,8,27,18,45,64.5,9.0,3.6,15.35,11.5,8.85,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,14.75,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,8,28,5,45,84.5,15.0,2.95,15.05,20.5,14.74,0.0
2018,8,28,6,0,162.0,28.0,3.1,15.2,39.0,22.15,6.47
2018,8,28,6,15,263.5,41.0,3.1,15.35,77.5,31.54,21.17
2018,8,28,6,30,365.0,54.0,3.1,15.5,116.0,40.46,29.83
2018,8,28,6,45,248.0,44.0,3.15,15.65,92.5,31.21,22.07
2018,8,28,7,0,131.0,34.0,3.2,15.8,69.0,24.93,14.45
2018,8,28,7,15,65.5,42.5,3.15,16.0,60.0,39.65,25.81
2018,8,28,7,30,0.0,51.0,3.1,16.2,51.0,49.27,36.14
2018,8,28,7,45,0.0,67.0,3.0,16.35,67.0,64.76,49.01
2018,8,28,8,0,0.0,83.0,2.9,16.5,83.0,80.23,61.69
2018,8,28,8,15,0.0,98.0,2.85,16.75,98.0,94.38,73.1
2018,8,28,8,30,0.0,113.0,2.8,17.0,113.0,108.56,84.39
2018,8,28,8,45,1.0,139.0,2.75,17.25,139.5,133.34,104.15
2018,8,28,9,0,2.0,165.0,2.7,17.5,166.0,158.24,123.75
2018,8,28,9,15,6.5,191.0,2.75,17.7,195.5,184.94,144.62
2018,8,28,9,30,11.0,217.0,2.8,17.9,225.0,212.15,165.7
2018,8,28,9,45,7.5,196.0,2.8,18.1,201.5,191.72,149.09
2018,8,28,10,0,4.0,175.0,2.8,18.3,178.0,170.54,132.0
2018,8,28,10,15,6.0,190.5,2.8,18.4,195.0,186.91,144.74
2018,8,28,10,30,8.0,206.0,2.8,18.5,212.0,203.48,157.5
2018,8,28,10,45,15.0,255.5,2.85,18.6,268.0,256.08,198.29
2018,8,28,11,0,22.0,305.0,2.9,18.7,324.0,309.34,238.92
2018,8,28,11,15,21.0,304.5,2.9,18.8,322.5,309.47,238.58
2018,8,28,11,30,20.0,304.0,2.9,18.9,321.0,309.44,238.33
2018,8,28,11,45,24.5,323.0,2.9,18.95,344.5,333.68,256.72
2018,8,28,12,0,29.0,342.0,2.9,19.0,368.0,357.96,274.97
2018,8,28,12,15,32.0,350.5,2.9,19.0,379.0,371.01,284.79
2018,8,28,12,30,35.0,359.0,2.9,19.0,390.0,384.19,294.76
2018,8,28,12,45,38.5,360.5,2.9,19.05,394.0,390.92,299.93
2018,8,28,13,0,42.0,362.0,2.9,19.1,398.0,397.62,305.15
2018,8,28,13,15,68.5,377.0,2.9,19.1,435.0,438.69,336.87
2018,8,28,13,30,95.0,392.0,2.9,19.1,472.0,480.03,368.42
2018,8,28,13,45,152.0,359.5,2.9,19.05,482.5,506.06,390.17
2018,8,28,14,0,209.0,327.0,2.9,19.0,493.0,524.14,406.2
2018,8,28,14,15,554.5,208.5,2.9,18.95,626.0,721.5,560.83
2018,8,28,14,30,900.0,90.0,2.9,18.9,759.0,881.05,674.73
2018,8,28,14,45,891.5,87.5,2.9,18.8,722.0,857.4,658.44
2018,8,28,15,0,883.0,85.0,2.9,18.7,685.0,831.14,641.89
2018,8,28,15,15,869.0,83.0,2.9,18.7,642.0,798.55,620.56
2018,8,28,15,30,855.0,81.0,2.9,18.7,599.0,763.98,597.69
2018,8,28,15,45,839.0,78.0,2.9,18.4,552.0,725.01,572.06
2018,8,28,16,0,823.0,75.0,2.9,18.1,505.0,684.62,545.0
2018,8,28,16,15,801.5,71.5,2.9,17.9,455.5,642.95,516.3
2018,8,28,16,30,780.0,68.0,2.9,17.7,406.0,596.39,482.33
2018,8,28,16,45,747.5,64.5,2.85,17.5,354.0,542.82,440.94
2018,8,28,17,0,715.0,61.0,2.8,17.3,302.0,490.14,398.91
2018,8,28,17,15,666.5,56.0,2.8,17.05,250.0,428.49,348.4
2018,8,28,17,30,618.0,51.0,2.8,16.8,198.0,369.74,298.31
2018,8,28,17,45,539.0,44.0,2.8,16.55,149.0,301.88,239.19
2018,8,28,18,0,460.0,37.0,2.8,16.3,100.0,238.15,181.82
2018,8,28,18,15,320.0,27.0,2.8,16.15,62.0,157.72,103.41
2018,8,28,18,30,180.0,17.0,2.8,16.0,24.0,69.05,0.0
2018,8,28,18,45,90.0,8.5,2.8,15.8,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,5,15,3.5,0.5,1.85,14.8,0.5,0.0,0.0
2018,8,29,5,30,7.0,1.0,1.9,15.1,1.0,0.0,0.0
2018,8,29,5,45,93.0,10.5,2.0,15.4,16.5,10.32,0.0
2018,8,29,6,0,179.0,20.0,2.1,15.7,32.0,15.42,1.81
2018,8,29,6,15,265.5,28.5,2.15,15.9,63.5,20.83,11.99
2018,8,29,6,30,352.0,37.0,2.2,16.1,95.0,25.88,17.02
2018,8,29,6,45,216.0,31.0,2.2,16.35,70.5,19.3,11.47
2018,8,29,7,0,80.0,25.0,2.2,16.6,46.0,17.71,10.13
2018,8,29,7,15,40.0,43.0,2.2,16.85,53.5,41.59,28.29
2018,8,29,7,30,0.0,61.0,2.2,17.1,61.0,58.95,44.14
2018,8,29,7,45,0.0,80.5,2.2,17.3,80.5,77.66,59.56
2018,8,29,8,0,0.0,100.0,2.2,17.5,100.0,95.89,74.37
2018,8,29,8,15,9.0,142.0,2.25,17.75,147.0,136.94,107.29
2018,8,29,8,30,18.0,184.0,2.3,18.0,194.0,178.74,140.3
2018,8,29,8,45,25.0,213.0,2.3,18.2,228.0,209.23,163.95
2018,8,29,9,0,32.0,242.0,2.3,18.4,262.0,236.05,184.51
2018,8,29,9,15,26.0,241.5,2.35,18.65,258.5,236.13,184.07
2018,8,29,9,30,20.0,241.0,2.4,18.9,255.0,238.75,185.63
2018,8,29,9,45,14.5,227.5,2.45,19.1,238.0,224.9,174.39
2018,8,29,10,0,9.0,214.0,2.5,19.3,221.0,210.19,162.51
2018,8,29,10,15,6.5,196.0,2.6,19.45,201.0,192.4,148.34
2018,8,29,10,30,4.0,178.0,2.7,19.6,181.0,174.15,133.79
2018,8,29,10,45,4.5,178.5,2.75,19.75,182.0,175.33,134.56
2018,8,29,11,0,5.0,179.0,2.8,19.9,183.0,176.52,135.32
2018,8,29,11,15,12.5,228.5,2.85,19.95,239.0,230.17,177.1
2018,8,29,11,30,20.0,278.0,2.9,20.0,295.0,284.43,218.67
2018,8,29,11,45,88.5,346.5,2.95,20.1,424.0,408.9,314.33
2018,8,29,12,0,157.0,415.0,3.0,20.2,553.0,538.88,410.84
2018,8,29,12,15,341.0,364.0,3.05,20.25,663.5,655.37,499.97
2018,8,29,12,30,525.0,313.0,3.1,20.3,774.0,777.21,590.56
2018,8,29,12,45,474.5,332.0,3.1,20.35,745.5,760.49,576.7
2018,8,29,13,0,424.0,351.0,3.1,20.4,717.0,741.4,562.15
2018,8,29,13,15,563.0,279.0,3.1,20.4,755.0,798.22,607.08
