Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,13,30,702.0,207.0,3.1,20.4,793.0,854.08,649.33
2018,8,29,13,45,793.0,160.0,3.1,20.4,803.5,883.81,670.12
2018,8,29,14,0,884.0,113.0,3.1,20.4,814.0,907.11,686.73
2018,8,29,14,15,883.5,108.0,3.05,20.35,785.0,893.95,678.32
2018,8,29,14,30,883.0,103.0,3.0,20.3,756.0,877.72,668.2
2018,8,29,14,45,871.5,101.0,2.95,20.25,718.0,852.45,651.9
2018,8,29,15,0,860.0,99.0,2.9,20.2,680.0,824.76,633.97
2018,8,29,15,15,845.0,96.5,2.9,20.2,636.5,796.07,615.5
2018,8,29,15,30,830.0,94.0,2.9,20.2,593.0,760.87,592.26
2018,8,29,15,45,809.5,91.0,2.8,20.0,545.0,719.29,564.13
2018,8,29,16,0,789.0,88.0,2.7,19.8,497.0,676.58,534.87
2018,8,29,16,15,750.0,87.0,2.7,19.6,444.0,622.63,496.86
2018,8,29,16,30,711.0,86.0,2.7,19.4,391.0,571.95,459.01
2018,8,29,16,45,600.0,88.5,2.7,19.25,322.5,480.53,388.14
2018,8,29,17,0,489.0,91.0,2.7,19.1,254.0,396.14,320.97
2018,8,29,17,15,483.5,77.0,2.65,18.85,214.5,356.81,288.61
2018,8,29,17,30,478.0,63.0,2.6,18.6,175.0,316.97,254.05
2018,8,29,17,45,384.5,52.0,2.6,18.35,127.5,242.15,190.32
2018,8,29,18,0,291.0,41.0,2.6,18.1,80.0,174.51,131.57
2018,8,29,18,15,198.0,28.5,2.6,17.8,49.5,115.42,71.19
2018,8,29,18,30,105.0,16.0,2.6,17.5,19.0,45.83,0.0
2018,8,29,18,45,52.5,8.0,2.65,17.25,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,30,5,45,31.5,7.5,1.75,16.3,9.5,7.37,0.0
2018,8,30,6,0,63.0,15.0,1.8,16.4,19.0,12.84,0.0
2018,8,30,6,15,70.0,18.5,1.75,16.6,27.0,15.73,7.59
2018,8,30,6,30,77.0,22.0,1.7,16.8,35.0,18.47,10.49
2018,8,30,6,45,38.5,22.5,1.65,16.95,29.0,20.83,12.79
2018,8,30,7,0,0.0,23.0,1.6,17.1,23.0,22.19,14.09
2018,8,30,7,15,0.0,29.5,1.55,17.2,29.5,28.47,18.52
2018,8,30,7,30,0.0,36.0,1.5,17.3,36.0,34.76,23.79
2018,8,30,7,45,0.0,45.5,1.4,17.4,45.5,43.95,31.43
2018,8,30,8,0,0.0,55.0,1.3,17.5,55.0,53.15,38.98
2018,8,30,8,15,2.5,70.5,1.25,17.6,72.0,68.83,51.73
2018,8,30,8,30,5.0,86.0,1.2,17.7,89.0,84.79,64.58
2018,8,30,8,45,28.5,149.5,1.15,17.85,167.0,150.52,117.21
2018,8,30,9,0,52.0,213.0,1.1,18.0,245.0,219.01,170.74
2018,8,30,9,15,58.0,245.5,1.15,18.2,283.5,254.37,197.66
2018,8,30,9,30,64.0,278.0,1.2,18.4,322.0,290.5,224.95
2018,8,30,9,45,53.0,273.0,1.2,18.6,311.0,284.53,219.79
2018,8,30,10,0,42.0,268.0,1.2,18.8,300.0,277.18,213.72
2018,8,30,10,15,61.5,311.5,1.35,18.95,360.0,332.42,255.71
2018,8,30,10,30,81.0,355.0,1.5,19.1,420.0,389.49,298.19
2018,8,30,10,45,93.0,371.5,1.6,19.25,448.0,418.11,319.12
2018,8,30,11,0,105.0,388.0,1.7,19.4,476.0,447.51,340.68
2018,8,30,11,15,104.0,401.5,1.8,19.5,490.0,464.77,353.04
2018,8,30,11,30,103.0,415.0,1.9,19.6,504.0,481.88,365.34
2018,8,30,11,45,136.5,423.0,2.05,19.7,542.0,523.1,396.28
2018,8,30,12,0,170.0,431.0,2.2,19.8,580.0,564.94,427.37
2018,8,30,12,15,213.0,425.5,2.3,19.8,612.0,602.56,455.74
2018,8,30,12,30,256.0,420.0,2.4,19.8,644.0,644.14,486.79
2018,8,30,12,45,453.5,329.0,2.55,19.85,721.0,737.8,559.77
2018,8,30,13,0,651.0,238.0,2.7,19.9,798.0,829.91,630.16
2018,8,30,13,15,729.5,197.5,2.85,19.85,813.0,864.07,655.27
2018,8,30,13,30,808.0,157.0,3.0,19.8,828.0,892.38,676.19
2018,8,30,13,45,684.0,201.0,3.15,19.75,757.5,830.18,634.67
2018,8,30,14,0,560.0,245.0,3.3,19.7,687.0,761.63,585.97
2018,8,30,14,15,702.5,181.5,3.4,19.6,713.5,819.02,631.34
2018,8,30,14,30,845.0,118.0,3.5,19.5,740.0,863.16,663.92
2018,8,30,14,45,833.5,115.5,3.65,19.4,702.5,838.15,648.28
2018,8,30,15,0,822.0,113.0,3.8,19.3,665.0,810.77,631.33
2018,8,30,15,15,805.5,110.5,3.8,19.3,622.0,777.2,608.86
2018,8,30,15,30,789.0,108.0,3.8,19.3,579.0,741.88,584.97
2018,8,30,15,45,768.5,103.5,4.05,18.95,531.5,699.83,557.47
2018,8,30,16,0,748.0,99.0,4.3,18.6,484.0,656.74,528.54
2018,8,30,16,15,718.0,95.0,4.35,18.35,433.5,609.64,494.08
2018,8,30,16,30,688.0,91.0,4.4,18.1,383.0,560.31,456.62
2018,8,30,16,45,646.0,85.5,4.5,17.9,331.0,502.55,411.41
2018,8,30,17,0,604.0,80.0,4.6,17.7,279.0,446.62,366.19
2018,8,30,17,15,544.5,73.0,4.6,17.4,228.0,382.08,312.45
2018,8,30,17,30,485.0,66.0,4.6,17.1,177.0,321.54,260.34
2018,8,30,17,45,397.5,55.0,4.65,16.8,130.5,249.16,197.47
2018,8,30,18,0,310.0,44.0,4.7,16.5,84.0,184.86,140.11
2018,8,30,18,15,195.5,29.0,4.65,16.35,50.0,113.59,65.9
2018,8,30,18,30,81.0,14.0,4.6,16.2,16.0,36.65,0.0
2018,8,30,18,45,40.5,7.0,4.55,16.0,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,31,5,45,96.0,11.5,4.35,15.15,17.5,11.3,0.0
2018,8,31,6,0,192.0,23.0,4.5,15.3,35.0,18.75,0.24
2018,8,31,6,15,310.0,34.5,4.45,15.45,75.0,26.81,16.86
2018,8,31,6,30,428.0,46.0,4.4,15.6,115.0,34.31,24.34
2018,8,31,6,45,289.0,35.5,4.35,15.8,89.5,22.83,14.6
2018,8,31,7,0,150.0,25.0,4.3,16.0,64.0,14.84,7.58
2018,8,31,7,15,75.0,29.0,4.15,16.2,48.5,28.5,16.18
2018,8,31,7,30,0.0,33.0,4.0,16.4,33.0,31.86,21.4
2018,8,31,7,45,0.0,44.5,3.9,16.6,44.5,42.98,30.7
2018,8,31,8,0,0.0,56.0,3.8,16.8,56.0,54.12,39.89
2018,8,31,8,15,0.0,85.5,3.6,17.15,85.5,82.7,63.41
2018,8,31,8,30,0.0,115.0,3.4,17.5,115.0,110.37,85.8
2018,8,31,8,45,2.0,145.5,3.25,17.8,146.5,139.62,109.11
2018,8,31,9,0,4.0,176.0,3.1,18.1,178.0,169.09,132.27
2018,8,31,9,15,16.0,217.5,3.0,18.4,228.0,213.48,166.94
2018,8,31,9,30,28.0,259.0,2.9,18.7,278.0,255.24,199.06
2018,8,31,9,45,43.5,291.5,2.8,19.0,323.0,295.68,229.8
2018,8,31,10,0,59.0,324.0,2.7,19.3,368.0,337.73,261.36
2018,8,31,10,15,93.5,350.5,2.7,19.55,424.0,387.91,299.21
2018,8,31,10,30,128.0,377.0,2.7,19.8,480.0,438.92,337.23
2018,8,31,10,45,210.0,370.0,2.75,20.05,544.0,497.66,381.98
2018,8,31,11,0,292.0,363.0,2.8,20.3,608.0,560.17,429.0
2018,8,31,11,15,482.5,292.0,3.0,20.4,705.0,651.33,500.06
2018,8,31,11,30,673.0,221.0,3.2,20.5,802.0,750.66,575.76
2018,8,31,11,45,727.0,200.0,3.4,20.6,832.0,793.11,606.98
2018,8,31,12,0,781.0,179.0,3.6,20.7,862.0,834.27,636.17
2018,8,31,12,15,856.0,139.0,3.85,20.65,886.5,871.85,663.45
2018,8,31,12,30,931.0,99.0,4.1,20.6,911.0,910.53,691.52
2018,8,31,12,45,906.0,110.0,4.35,20.6,893.0,910.58,692.76
2018,8,31,13,0,881.0,121.0,4.6,20.6,875.0,907.29,692.55
2018,8,31,13,15,881.5,117.5,4.9,20.45,859.5,908.77,696.63
2018,8,31,13,30,882.0,114.0,5.2,20.3,844.0,907.16,698.48
2018,8,31,13,45,900.5,101.5,5.5,20.15,827.5,908.96,702.76
2018,8,31,14,0,919.0,89.0,5.8,20.0,811.0,907.14,704.49
2018,8,31,14,15,903.5,91.5,6.0,19.75,777.5,888.24,693.68
2018,8,31,14,30,888.0,94.0,6.2,19.5,744.0,866.71,680.96
2018,8,31,14,45,744.5,141.0,6.4,19.3,666.5,790.94,627.78
2018,8,31,15,0,601.0,188.0,6.6,19.1,589.0,710.78,568.84
2018,8,31,15,15,658.5,155.5,6.6,19.1,568.5,709.47,570.85
2018,8,31,15,30,716.0,123.0,6.6,19.1,548.0,702.09,566.83
2018,8,31,15,45,679.5,122.0,6.65,18.6,498.5,654.41,532.75
2018,8,31,16,0,643.0,121.0,6.7,18.1,449.0,606.88,497.13
2018,8,31,16,15,647.0,105.5,6.65,17.85,406.0,570.99,470.18
2018,8,31,16,30,651.0,90.0,6.6,17.6,363.0,532.86,440.66
2018,8,31,16,45,665.5,76.5,6.5,17.3,323.0,501.2,415.38
2018,8,31,17,0,680.0,63.0,6.4,17.0,283.0,464.38,384.76
2018,8,31,17,15,594.5,59.0,6.25,16.7,226.0,389.37,321.02
2018,8,31,17,30,509.0,55.0,6.1,16.4,169.0,318.51,259.37
2018,8,31,17,45,446.5,45.5,6.0,16.05,126.0,257.91,204.97
2018,8,31,18,0,384.0,36.0,5.9,15.7,83.0,202.74,153.32
2018,8,31,18,15,253.0,25.0,5.75,15.55,50.0,125.44,66.02
2018,8,31,18,30,122.0,14.0,5.6,15.4,17.0,47.73,0.0
2018,8,31,18,45,61.0,7.0,5.45,15.25,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.25,15.05,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,14.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,1,5,45,95.0,11.0,2.85,14.8,16.5,10.81,0.0
2018,9,1,6,0,190.0,22.0,2.9,15.0,33.0,17.9,0.0
2018,9,1,6,15,304.5,34.0,2.7,15.2,72.5,26.5,16.53
2018,9,1,6,30,419.0,46.0,2.5,15.4,112.0,34.49,24.52
2018,9,1,6,45,320.5,41.0,2.35,15.6,103.0,27.24,18.52
2018,9,1,7,0,222.0,36.0,2.2,15.8,94.0,21.79,13.81
2018,9,1,7,15,111.0,41.5,2.05,16.05,70.5,40.43,25.29
2018,9,1,7,30,0.0,47.0,1.9,16.3,47.0,45.4,32.88
2018,9,1,7,45,0.0,56.5,1.75,16.55,56.5,54.59,40.49
2018,9,1,8,0,0.0,66.0,1.6,16.8,66.0,63.8,47.98
2018,9,1,8,15,0.0,92.0,1.6,17.05,92.0,88.76,68.4
2018,9,1,8,30,0.0,118.0,1.6,17.3,118.0,113.13,88.0
2018,9,1,8,45,0.0,134.5,1.65,17.5,134.5,128.73,100.25
2018,9,1,9,0,0.0,151.0,1.7,17.7,151.0,144.38,112.44
2018,9,1,9,15,2.5,170.0,1.85,17.9,171.5,163.55,127.35
2018,9,1,9,30,5.0,189.0,2.0,18.1,192.0,183.02,142.4
2018,9,1,9,45,7.0,202.0,2.15,18.3,207.0,196.92,152.99
2018,9,1,10,0,9.0,215.0,2.3,18.5,222.0,211.02,163.72
2018,9,1,10,15,11.0,229.5,2.45,18.65,238.0,226.73,175.7
2018,9,1,10,30,13.0,244.0,2.6,18.8,254.0,242.64,187.8
2018,9,1,10,45,17.0,266.5,2.8,18.9,280.5,267.72,207.05
2018,9,1,11,0,21.0,289.0,3.0,19.0,307.0,293.17,226.47
2018,9,1,11,15,20.5,287.0,3.15,19.1,304.5,292.16,225.49
2018,9,1,11,30,20.0,285.0,3.3,19.2,302.0,291.0,224.52
2018,9,1,11,45,19.0,288.0,3.5,19.25,304.5,294.13,226.89
2018,9,1,12,0,18.0,291.0,3.7,19.3,307.0,297.16,229.21
2018,9,1,12,15,19.0,297.5,3.85,19.35,314.0,305.24,235.46
2018,9,1,12,30,20.0,304.0,4.0,19.4,321.0,313.34,241.75
2018,9,1,12,45,20.5,304.0,4.1,19.4,321.5,314.63,242.89
2018,9,1,13,0,21.0,304.0,4.2,19.4,322.0,315.88,244.06
2018,9,1,13,15,19.5,294.0,4.35,19.35,310.5,305.35,236.32
2018,9,1,13,30,18.0,284.0,4.5,19.3,299.0,294.69,228.48
2018,9,1,13,45,76.0,267.0,4.65,19.2,327.0,335.0,262.56
2018,9,1,14,0,134.0,250.0,4.8,19.1,355.0,375.53,296.57
2018,9,1,14,15,476.0,194.0,4.9,19.0,544.5,627.78,499.06
2018,9,1,14,30,818.0,138.0,5.0,18.9,734.0,856.21,670.31
2018,9,1,14,45,805.5,134.5,5.1,18.75,695.5,829.77,652.1
2018,9,1,15,0,793.0,131.0,5.2,18.6,657.0,801.06,633.56
2018,9,1,15,15,775.5,127.0,5.2,18.6,613.5,765.74,609.15
2018,9,1,15,30,758.0,123.0,5.2,18.6,570.0,731.78,585.6
2018,9,1,15,45,737.0,118.0,5.25,18.2,522.5,689.89,556.86
2018,9,1,16,0,716.0,113.0,5.3,17.8,475.0,647.08,526.16
2018,9,1,16,15,687.5,107.0,5.25,17.55,425.0,597.44,488.41
2018,9,1,16,30,659.0,101.0,5.2,17.3,375.0,547.96,449.91
2018,9,1,16,45,618.0,94.0,5.15,17.0,323.0,490.37,403.94
2018,9,1,17,0,577.0,87.0,5.1,16.7,271.0,434.53,358.05
2018,9,1,17,15,518.0,77.0,5.05,16.35,219.5,368.33,302.39
2018,9,1,17,30,459.0,67.0,5.0,16.0,168.0,306.2,248.47
2018,9,1,17,45,372.5,54.5,4.95,15.7,122.0,233.95,185.18
2018,9,1,18,0,286.0,42.0,4.9,15.4,76.0,171.45,128.58
2018,9,1,18,15,176.0,27.0,4.85,15.2,44.5,101.1,44.58
2018,9,1,18,30,66.0,12.0,4.8,15.0,13.0,29.9,0.0
2018,9,1,18,45,33.0,6.0,4.8,14.85,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,2,5,45,59.5,10.5,2.0,14.15,14.0,10.32,0.0
2018,9,2,6,0,119.0,21.0,2.0,14.4,28.0,16.53,0.0
2018,9,2,6,15,219.0,36.5,1.95,14.65,65.0,28.21,17.88
2018,9,2,6,30,319.0,52.0,1.9,14.9,102.0,39.29,28.73
2018,9,2,6,45,250.5,59.0,1.9,15.15,107.5,43.0,32.5
2018,9,2,7,0,182.0,66.0,1.9,15.4,113.0,52.31,40.97
2018,9,2,7,15,91.0,82.0,1.85,15.7,105.5,75.95,56.01
2018,9,2,7,30,0.0,98.0,1.8,16.0,98.0,92.49,72.44
2018,9,2,7,45,7.0,126.0,1.75,16.3,129.0,119.08,93.86
2018,9,2,8,0,14.0,154.0,1.7,16.6,160.0,146.56,115.64
2018,9,2,8,15,21.0,177.5,1.7,16.9,188.0,171.04,134.76
2018,9,2,8,30,28.0,201.0,1.7,17.2,216.0,191.94,150.84
2018,9,2,8,45,29.5,218.0,1.65,17.5,235.0,210.38,164.93
2018,9,2,9,0,31.0,235.0,1.6,17.8,254.0,229.01,179.02
2018,9,2,9,15,36.0,253.0,1.65,18.1,276.5,250.31,195.11
2018,9,2,9,30,41.0,271.0,1.7,18.4,299.0,272.15,211.5
2018,9,2,9,45,53.0,294.5,1.7,18.65,333.0,303.24,234.87
2018,9,2,10,0,65.0,318.0,1.7,18.9,367.0,335.51,258.88
2018,9,2,10,15,128.5,342.0,1.75,19.1,443.0,399.38,307.4
2018,9,2,10,30,192.0,366.0,1.8,19.3,519.0,470.86,360.67
2018,9,2,10,45,206.0,379.0,1.8,19.5,547.0,502.1,382.89
2018,9,2,11,0,220.0,392.0,1.8,19.7,575.0,533.92,405.55
2018,9,2,11,15,145.5,389.5,1.9,19.85,511.5,484.29,367.91
2018,9,2,11,30,71.0,387.0,2.0,20.0,448.0,429.22,325.98
2018,9,2,11,45,74.0,378.0,2.1,20.1,442.0,426.73,324.71
2018,9,2,12,0,77.0,369.0,2.2,20.2,436.0,423.93,322.97
2018,9,2,12,15,97.5,372.0,2.35,20.2,456.5,447.48,341.36
2018,9,2,12,30,118.0,375.0,2.5,20.2,477.0,475.13,362.6
2018,9,2,12,45,148.5,375.0,2.7,20.2,502.0,505.62,386.41
2018,9,2,13,0,179.0,375.0,2.9,20.2,527.0,536.13,410.19
2018,9,2,13,15,179.5,385.5,3.05,20.1,535.5,550.58,421.24
2018,9,2,13,30,180.0,396.0,3.2,20.0,544.0,564.65,432.17
2018,9,2,13,45,221.0,367.0,3.4,19.9,543.0,572.78,440.85
2018,9,2,14,0,262.0,338.0,3.6,19.8,542.0,586.48,453.57
2018,9,2,14,15,530.0,239.5,3.75,19.65,630.5,721.45,561.3
2018,9,2,14,30,798.0,141.0,3.9,19.5,719.0,839.69,650.55
2018,9,2,14,45,784.5,137.5,4.05,19.3,681.0,812.74,632.93
2018,9,2,15,0,771.0,134.0,4.2,19.1,643.0,783.61,614.57
2018,9,2,15,15,752.5,130.5,4.2,19.1,599.5,751.57,592.89
2018,9,2,15,30,734.0,127.0,4.2,19.1,556.0,715.18,567.85
2018,9,2,15,45,709.5,121.5,4.25,18.65,508.0,670.88,537.56
2018,9,2,16,0,685.0,116.0,4.3,18.2,460.0,625.94,505.33
2018,9,2,16,15,653.0,110.5,4.25,17.85,410.0,575.64,467.55
2018,9,2,16,30,621.0,105.0,4.2,17.5,360.0,525.8,429.21
2018,9,2,16,45,578.0,97.0,4.15,17.2,309.0,467.48,383.02
2018,9,2,17,0,535.0,89.0,4.1,16.9,258.0,411.15,337.09
2018,9,2,17,15,475.5,79.0,4.05,16.55,208.0,346.65,283.14
2018,9,2,17,30,416.0,69.0,4.0,16.2,158.0,285.52,230.44
2018,9,2,17,45,331.5,55.0,3.9,15.85,113.5,216.25,170.07
2018,9,2,18,0,247.0,41.0,3.8,15.5,69.0,155.02,114.83
2018,9,2,18,15,146.0,25.0,3.75,15.3,39.5,87.25,27.82
2018,9,2,18,30,45.0,9.0,3.7,15.1,10.0,21.01,0.0
2018,9,2,18,45,22.5,4.5,3.65,14.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,3,5,45,72.0,10.0,1.95,14.05,14.0,9.83,0.0
2018,9,3,6,0,144.0,20.0,2.0,14.3,28.0,15.75,0.0
2018,9,3,6,15,253.0,34.0,1.95,14.55,65.5,26.22,16.09
2018,9,3,6,30,362.0,48.0,1.9,14.8,103.0,36.81,26.54
2018,9,3,6,45,282.0,52.0,1.9,15.05,105.0,37.69,27.8
2018,9,3,7,0,202.0,56.0,1.9,15.3,107.0,39.17,29.32
2018,9,3,7,15,101.0,68.5,1.9,15.55,94.0,65.3,46.89
2018,9,3,7,30,0.0,81.0,1.9,15.8,81.0,77.51,59.99
2018,9,3,7,45,1.0,104.0,1.85,16.05,104.5,98.88,77.52
2018,9,3,8,0,2.0,127.0,1.8,16.3,128.0,120.43,94.9
2018,9,3,8,15,7.5,155.5,1.8,16.55,159.5,148.21,116.97
2018,9,3,8,30,13.0,184.0,1.8,16.8,191.0,176.68,139.3
2018,9,3,8,45,16.5,203.0,1.8,17.05,212.5,196.71,154.7
2018,9,3,9,0,20.0,222.0,1.8,17.3,234.0,217.13,170.3
2018,9,3,9,15,25.5,244.0,1.8,17.55,260.5,241.56,188.89
2018,9,3,9,30,31.0,266.0,1.8,17.8,287.0,262.59,204.68
2018,9,3,9,45,46.0,292.5,1.8,18.0,325.5,297.48,231.16
2018,9,3,10,0,61.0,319.0,1.8,18.2,364.0,333.87,258.48
2018,9,3,10,15,134.0,344.5,1.85,18.4,449.0,404.73,312.55
2018,9,3,10,30,207.0,370.0,1.9,18.6,534.0,483.94,371.77
2018,9,3,10,45,276.0,368.0,1.95,18.8,593.5,538.86,412.66
2018,9,3,11,0,345.0,366.0,2.0,19.0,653.0,599.56,457.37
2018,9,3,11,15,284.0,387.5,2.1,19.15,626.5,586.97,446.69
2018,9,3,11,30,223.0,409.0,2.2,19.3,600.0,570.05,433.18
2018,9,3,11,45,266.5,393.0,2.25,19.4,622.5,599.41,455.77
2018,9,3,12,0,310.0,377.0,2.3,19.5,645.0,628.96,478.13
2018,9,3,12,15,385.0,347.5,2.4,19.55,680.0,674.84,513.27
2018,9,3,12,30,460.0,318.0,2.5,19.6,715.0,719.42,547.22
2018,9,3,12,45,497.5,298.5,2.6,19.65,723.5,740.86,563.89
2018,9,3,13,0,535.0,279.0,2.7,19.7,732.0,760.77,579.7
2018,9,3,13,15,425.5,317.0,2.8,19.6,672.5,707.77,540.26
2018,9,3,13,30,316.0,355.0,2.9,19.5,613.0,647.81,495.7
2018,9,3,13,45,286.0,346.5,3.0,19.45,574.5,614.59,472.5
2018,9,3,14,0,256.0,338.0,3.1,19.4,536.0,580.5,448.19
2018,9,3,14,15,518.0,240.5,3.25,19.2,620.5,710.47,552.32
2018,9,3,14,30,780.0,143.0,3.4,19.0,705.0,823.88,638.35
2018,9,3,14,45,766.0,139.5,3.5,18.85,667.0,796.8,620.33
2018,9,3,15,0,752.0,136.0,3.6,18.7,629.0,770.59,603.84
2018,9,3,15,15,733.5,132.0,3.6,18.7,586.0,735.59,580.03
2018,9,3,15,30,715.0,128.0,3.6,18.7,543.0,699.15,555.0
2018,9,3,15,45,691.0,123.5,3.7,18.2,496.5,656.91,526.2
2018,9,3,16,0,667.0,119.0,3.8,17.7,450.0,614.06,495.68
2018,9,3,16,15,635.5,112.5,3.75,17.45,400.5,563.65,457.69
2018,9,3,16,30,604.0,106.0,3.7,17.2,351.0,513.71,419.14
2018,9,3,16,45,561.0,97.5,3.6,16.9,300.5,455.61,373.04
2018,9,3,17,0,518.0,89.0,3.5,16.6,250.0,399.55,327.24
2018,9,3,17,15,457.5,78.5,3.4,16.35,200.5,333.06,271.58
2018,9,3,17,30,397.0,68.0,3.3,16.1,151.0,274.0,220.46
2018,9,3,17,45,311.5,53.5,3.15,15.8,107.5,204.98,160.41
2018,9,3,18,0,226.0,39.0,3.0,15.5,64.0,144.12,105.34
2018,9,3,18,15,131.5,23.5,2.85,15.35,36.0,79.25,11.65
2018,9,3,18,30,37.0,8.0,2.7,15.2,8.0,17.71,0.0
2018,9,3,18,45,18.5,4.0,2.6,15.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,4,5,45,69.5,10.0,2.5,14.4,13.5,9.83,0.0
2018,9,4,6,0,139.0,20.0,2.6,14.7,27.0,15.81,0.0
2018,9,4,6,15,250.5,34.0,2.65,15.0,64.5,26.3,15.93
2018,9,4,6,30,362.0,48.0,2.7,15.3,102.0,37.04,26.62
2018,9,4,6,45,282.5,46.0,2.75,15.55,98.5,33.17,23.72
2018,9,4,7,0,203.0,44.0,2.8,15.8,95.0,30.47,21.51
2018,9,4,7,15,101.5,48.5,2.7,16.1,74.0,44.64,29.44
2018,9,4,7,30,0.0,53.0,2.6,16.4,53.0,51.2,37.77
2018,9,4,7,45,0.0,69.0,2.5,16.65,69.0,66.7,50.63
2018,9,4,8,0,0.0,85.0,2.4,16.9,85.0,82.0,63.13
2018,9,4,8,15,0.0,107.0,2.35,17.2,107.0,102.58,79.8
2018,9,4,8,30,0.0,129.0,2.3,17.5,129.0,123.18,96.23
2018,9,4,8,45,1.5,151.5,2.25,17.75,152.5,144.83,113.27
2018,9,4,9,0,3.0,174.0,2.2,18.0,176.0,166.7,130.3
2018,9,4,9,15,9.0,203.0,2.15,18.3,209.0,196.78,153.61
2018,9,4,9,30,15.0,232.0,2.1,18.6,242.0,227.53,177.15
2018,9,4,9,45,28.0,266.5,2.1,18.85,286.5,264.35,205.26
2018,9,4,10,0,41.0,301.0,2.1,19.1,331.0,305.83,236.61
2018,9,4,10,15,121.5,330.0,2.1,19.35,425.0,383.55,296.16
2018,9,4,10,30,202.0,359.0,2.1,19.6,519.0,470.13,361.01
2018,9,4,10,45,317.5,337.5,2.1,19.8,597.0,538.9,413.03
2018,9,4,11,0,433.0,316.0,2.1,20.0,675.0,615.65,470.09
2018,9,4,11,15,368.0,351.5,2.15,20.15,660.0,615.9,468.08
2018,9,4,11,30,303.0,387.0,2.2,20.3,645.0,611.75,463.28
2018,9,4,11,45,240.0,405.0,2.25,20.45,610.5,588.92,445.38
2018,9,4,12,0,177.0,423.0,2.3,20.6,576.0,560.93,423.69
2018,9,4,12,15,140.5,418.0,2.4,20.65,539.0,531.45,402.07
2018,9,4,12,30,104.0,413.0,2.5,20.7,502.0,496.6,376.33
2018,9,4,12,45,94.0,404.0,2.65,20.7,484.0,482.28,366.41
2018,9,4,13,0,84.0,395.0,2.8,20.7,466.0,467.33,355.83
2018,9,4,13,15,81.0,385.0,2.95,20.65,452.0,456.97,348.9
2018,9,4,13,30,78.0,375.0,3.1,20.6,438.0,446.2,341.62
2018,9,4,13,45,132.5,344.5,3.25,20.5,448.0,470.73,362.8
2018,9,4,14,0,187.0,314.0,3.4,20.4,458.0,487.42,378.11
2018,9,4,14,15,519.5,212.5,3.55,20.2,589.5,680.28,531.06
2018,9,4,14,30,852.0,111.0,3.7,20.0,721.0,847.5,654.53
2018,9,4,14,45,838.0,109.0,3.9,19.8,682.5,820.65,637.01
2018,9,4,15,0,824.0,107.0,4.1,19.6,644.0,791.52,619.04
2018,9,4,15,15,807.0,104.5,4.1,19.6,600.5,757.42,595.98
2018,9,4,15,30,790.0,102.0,4.1,19.6,557.0,721.6,571.5
2018,9,4,15,45,765.5,98.5,4.15,19.1,508.5,677.75,541.95
2018,9,4,16,0,741.0,95.0,4.2,18.6,460.0,633.12,511.0
2018,9,4,16,15,705.5,92.0,4.15,18.25,409.0,584.02,474.01
2018,9,4,16,30,670.0,89.0,4.1,17.9,358.0,533.18,434.77
2018,9,4,16,45,623.5,83.5,4.05,17.5,306.0,474.06,387.94
2018,9,4,17,0,577.0,78.0,4.0,17.1,254.0,417.21,341.46
2018,9,4,17,15,513.0,69.5,3.9,16.75,203.5,350.89,285.72
2018,9,4,17,30,449.0,61.0,3.8,16.4,153.0,289.12,232.12
2018,9,4,17,45,355.5,49.0,3.7,16.0,108.5,216.71,168.99
2018,9,4,18,0,262.0,37.0,3.6,15.6,64.0,153.77,110.95
2018,9,4,18,15,153.5,22.5,3.5,15.45,36.0,83.36,0.0
2018,9,4,18,30,45.0,8.0,3.4,15.3,8.0,19.66,0.0
2018,9,4,18,45,22.5,4.0,3.3,15.1,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,5,45,56.0,10.0,2.25,13.8,12.5,9.83,0.0
2018,9,5,6,0,112.0,20.0,2.3,14.0,25.0,15.86,0.0
2018,9,5,6,15,226.0,34.5,2.25,14.25,62.0,26.79,16.19
2018,9,5,6,30,340.0,49.0,2.2,14.5,99.0,37.15,26.78
2018,9,5,6,45,268.0,42.5,2.2,14.75,92.0,30.57,21.5
2018,9,5,7,0,196.0,36.0,2.2,15.0,85.0,24.78,16.52
2018,9,5,7,15,98.0,36.0,2.2,15.3,60.5,34.09,20.79
2018,9,5,7,30,0.0,36.0,2.2,15.6,36.0,34.76,23.97
2018,9,5,7,45,0.0,48.0,2.2,15.85,48.0,46.37,33.7
2018,9,5,8,0,0.0,60.0,2.2,16.1,60.0,57.99,43.3
2018,9,5,8,15,0.0,78.5,2.25,16.35,78.5,75.92,58.02
2018,9,5,8,30,0.0,97.0,2.3,16.6,97.0,93.57,72.32
2018,9,5,8,45,0.0,107.5,2.4,16.9,107.5,103.56,80.17
2018,9,5,9,0,0.0,118.0,2.5,17.2,118.0,113.58,87.98
2018,9,5,9,15,0.5,136.0,2.6,17.4,136.5,130.88,101.67
2018,9,5,9,30,1.0,154.0,2.7,17.6,155.0,148.27,115.3
2018,9,5,9,45,3.5,175.0,2.85,17.75,177.5,169.65,132.07
2018,9,5,10,0,6.0,196.0,3.0,17.9,200.0,191.32,148.95
2018,9,5,10,15,13.0,234.5,3.1,18.05,244.5,232.5,181.1
2018,9,5,10,30,20.0,273.0,3.2,18.2,289.0,274.35,213.37
2018,9,5,10,45,23.0,293.0,3.3,18.3,311.5,296.69,230.3
2018,9,5,11,0,26.0,313.0,3.4,18.4,334.0,318.38,246.73
2018,9,5,11,15,23.5,306.0,3.5,18.45,325.5,312.32,241.86
2018,9,5,11,30,21.0,299.0,3.6,18.5,317.0,305.0,236.13
2018,9,5,11,45,20.0,297.5,3.65,18.55,314.5,303.9,235.2
2018,9,5,12,0,19.0,296.0,3.7,18.6,312.0,302.66,234.19
2018,9,5,12,15,16.5,282.0,3.8,18.55,296.0,287.85,222.87
2018,9,5,12,30,14.0,268.0,3.9,18.5,280.0,272.77,211.36
2018,9,5,12,45,14.0,262.0,4.0,18.45,274.0,267.5,207.5
2018,9,5,13,0,14.0,256.0,4.1,18.4,268.0,262.14,203.57
2018,9,5,13,15,78.5,261.0,4.15,18.3,325.0,333.64,261.79
2018,9,5,13,30,143.0,266.0,4.2,18.2,382.0,396.74,312.76
2018,9,5,13,45,140.0,255.5,4.3,18.1,366.0,384.35,303.67
2018,9,5,14,0,137.0,245.0,4.4,18.0,350.0,371.36,294.32
2018,9,5,14,15,486.0,180.5,4.45,17.8,530.5,619.54,494.5
2018,9,5,14,30,835.0,116.0,4.5,17.6,711.0,835.73,656.62
2018,9,5,14,45,822.0,114.0,4.55,17.45,673.0,809.99,638.57
2018,9,5,15,0,809.0,112.0,4.6,17.3,635.0,781.99,620.32
2018,9,5,15,15,791.5,108.5,4.6,17.3,591.5,746.75,595.95
2018,9,5,15,30,774.0,105.0,4.6,17.3,548.0,709.87,570.18
2018,9,5,15,45,751.5,101.0,4.6,16.85,500.5,667.4,540.82
2018,9,5,16,0,729.0,97.0,4.6,16.4,453.0,626.63,511.62
2018,9,5,16,15,699.0,91.5,4.6,16.15,402.5,576.32,473.2
2018,9,5,16,30,669.0,86.0,4.6,15.9,352.0,526.33,434.02
2018,9,5,16,45,626.5,80.0,4.55,15.65,301.0,469.15,387.75
2018,9,5,17,0,584.0,74.0,4.5,15.4,250.0,413.95,341.69
2018,9,5,17,15,521.5,66.0,4.45,15.15,200.0,348.93,286.14
2018,9,5,17,30,459.0,58.0,4.4,14.9,150.0,288.35,232.7
2018,9,5,17,45,364.0,46.5,4.35,14.65,106.0,215.88,168.7
2018,9,5,18,0,269.0,35.0,4.3,14.4,62.0,152.85,108.91
2018,9,5,18,15,152.0,20.5,4.2,14.25,34.0,78.85,0.0
2018,9,5,18,30,35.0,6.0,4.1,14.1,6.0,14.94,0.0
2018,9,5,18,45,17.5,3.0,4.05,14.0,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,5,45,83.0,10.0,2.35,12.95,13.5,9.83,0.0
2018,9,6,6,0,166.0,20.0,2.3,13.1,27.0,15.94,0.0
2018,9,6,6,15,300.5,31.0,2.25,13.3,66.0,24.48,14.16
2018,9,6,6,30,435.0,42.0,2.2,13.5,105.0,31.66,22.06
2018,9,6,6,45,378.5,40.0,2.1,13.7,111.0,27.04,18.46
2018,9,6,7,0,322.0,38.0,2.0,13.9,117.0,23.58,15.53
2018,9,6,7,15,161.0,41.5,2.05,14.2,81.0,36.22,21.2
2018,9,6,7,30,0.0,45.0,2.1,14.5,45.0,43.46,31.51
2018,9,6,7,45,0.0,55.0,2.1,14.75,55.0,53.14,39.59
2018,9,6,8,0,0.0,65.0,2.1,15.0,65.0,62.83,47.57
2018,9,6,8,15,1.0,88.5,2.2,15.35,89.0,85.7,66.38
2018,9,6,8,30,2.0,112.0,2.3,15.7,113.0,108.1,84.53
2018,9,6,8,45,4.0,139.5,2.4,16.05,142.0,134.64,105.8
2018,9,6,9,0,6.0,167.0,2.5,16.4,171.0,161.41,126.97
2018,9,6,9,15,8.5,185.0,2.65,16.7,190.5,179.94,141.36
2018,9,6,9,30,11.0,203.0,2.8,17.0,210.0,198.76,155.91
2018,9,6,9,45,12.5,215.5,3.0,17.25,224.0,212.24,166.18
2018,9,6,10,0,14.0,228.0,3.2,17.5,238.0,225.86,176.54
2018,9,6,10,15,18.5,252.5,3.3,17.7,266.5,252.7,197.26
2018,9,6,10,30,23.0,277.0,3.4,17.9,295.0,280.0,218.15
2018,9,6,10,45,22.5,285.5,3.5,18.1,303.5,289.19,224.85
2018,9,6,11,0,22.0,294.0,3.6,18.3,312.0,298.33,231.55
2018,9,6,11,15,20.5,293.5,3.6,18.4,310.5,298.07,231.06
2018,9,6,11,30,19.0,293.0,3.6,18.5,309.0,297.63,230.49
2018,9,6,11,45,23.0,309.0,3.65,18.65,328.5,317.35,245.55
2018,9,6,12,0,27.0,325.0,3.7,18.8,348.0,339.26,262.17
2018,9,6,12,15,35.0,343.0,3.65,18.9,373.0,365.64,282.24
2018,9,6,12,30,43.0,361.0,3.6,19.0,398.0,392.47,302.53
2018,9,6,12,45,56.0,370.0,3.6,19.1,417.5,414.97,319.8
2018,9,6,13,0,69.0,379.0,3.6,19.2,437.0,437.7,337.23
2018,9,6,13,15,99.5,380.5,3.6,19.2,462.0,468.14,361.2
2018,9,6,13,30,130.0,382.0,3.6,19.2,487.0,504.71,389.53
2018,9,6,13,45,187.0,351.0,3.65,19.25,496.5,524.1,406.43
2018,9,6,14,0,244.0,320.0,3.7,19.3,506.0,548.88,427.3
2018,9,6,14,15,572.5,205.0,3.7,19.25,617.0,717.1,561.06
2018,9,6,14,30,901.0,90.0,3.7,19.2,728.0,855.25,662.09
2018,9,6,14,45,889.0,88.0,3.7,19.15,689.0,828.85,643.8
2018,9,6,15,0,877.0,86.0,3.7,19.1,650.0,800.01,624.92
2018,9,6,15,15,861.5,84.0,3.7,19.1,606.0,766.2,602.24
2018,9,6,15,30,846.0,82.0,3.7,19.1,562.0,730.53,578.03
2018,9,6,15,45,825.0,79.0,3.75,18.8,513.5,692.42,552.56
2018,9,6,16,0,804.0,76.0,3.8,18.5,465.0,648.92,522.57
2018,9,6,16,15,774.5,73.0,3.8,18.25,413.5,599.09,485.74
2018,9,6,16,30,745.0,70.0,3.8,18.0,362.0,549.35,447.37
2018,9,6,16,45,704.0,65.5,3.85,17.75,309.5,491.7,401.61
2018,9,6,17,0,663.0,61.0,3.9,17.5,257.0,438.25,357.5
2018,9,6,17,15,601.0,55.5,3.85,17.1,206.0,373.36,302.64
2018,9,6,17,30,539.0,50.0,3.8,16.7,155.0,312.87,249.51
2018,9,6,17,45,438.5,41.0,3.75,16.3,109.5,237.91,183.59
2018,9,6,18,0,338.0,32.0,3.7,15.9,64.0,171.94,118.96
2018,9,6,18,15,194.0,19.0,3.7,15.7,35.0,87.58,0.0
2018,9,6,18,30,50.0,6.0,3.7,15.5,6.0,5.9,0.0
2018,9,6,18,45,25.0,3.0,3.7,15.3,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,5,45,96.0,9.5,2.5,13.35,13.5,9.34,0.0
2018,9,7,6,0,192.0,19.0,2.5,13.6,27.0,18.68,0.0
2018,9,7,6,15,334.0,28.5,2.45,13.85,66.5,22.19,12.03
2018,9,7,6,30,476.0,38.0,2.4,14.1,106.0,28.11,18.87
2018,9,7,6,45,410.5,35.0,2.4,14.4,111.0,23.17,14.94
2018,9,7,7,0,345.0,32.0,2.4,14.7,116.0,19.42,11.74
2018,9,7,7,15,172.5,36.0,2.35,15.05,78.0,32.12,17.54
2018,9,7,7,30,0.0,40.0,2.3,15.4,40.0,38.62,27.29
2018,9,7,7,45,0.0,51.0,2.25,15.75,51.0,49.27,36.17
2018,9,7,8,0,0.0,62.0,2.2,16.1,62.0,59.92,44.93
2018,9,7,8,15,0.0,82.5,2.2,16.4,82.5,79.79,61.25
2018,9,7,8,30,0.0,103.0,2.2,16.7,103.0,99.14,76.9
2018,9,7,8,45,0.5,131.0,2.2,17.05,131.5,125.56,98.07
2018,9,7,9,0,1.0,159.0,2.2,17.4,160.0,152.03,118.96
2018,9,7,9,15,4.5,181.0,2.2,17.7,184.0,174.43,136.35
2018,9,7,9,30,8.0,203.0,2.2,18.0,208.0,197.24,153.91
2018,9,7,9,45,18.0,239.5,2.2,18.3,252.5,237.31,184.87
2018,9,7,10,0,28.0,276.0,2.2,18.6,297.0,275.35,213.81
2018,9,7,10,15,43.0,309.0,2.25,18.85,342.0,317.34,245.63
2018,9,7,10,30,58.0,342.0,2.3,19.1,387.0,360.79,278.18
2018,9,7,10,45,56.5,351.0,2.35,19.3,396.0,372.09,286.09
2018,9,7,11,0,55.0,360.0,2.4,19.5,405.0,383.21,293.99
2018,9,7,11,15,58.0,369.0,2.5,19.65,417.0,397.55,304.55
2018,9,7,11,30,61.0,378.0,2.6,19.8,429.0,412.0,315.18
2018,9,7,11,45,66.5,385.5,2.75,19.95,441.5,427.09,326.47
2018,9,7,12,0,72.0,393.0,2.9,20.1,454.0,442.32,337.88
2018,9,7,12,15,92.0,402.0,3.1,20.15,480.0,471.24,360.1
2018,9,7,12,30,112.0,411.0,3.3,20.2,506.0,504.31,385.24
2018,9,7,12,45,110.0,404.5,3.5,20.3,497.0,495.87,379.35
2018,9,7,13,0,108.0,398.0,3.7,20.4,488.0,490.58,375.94
2018,9,7,13,15,106.5,388.0,3.95,20.35,475.0,481.68,370.19
2018,9,7,13,30,105.0,378.0,4.2,20.3,462.0,472.28,364.06
2018,9,7,13,45,161.5,346.5,4.45,20.25,471.0,496.82,385.59
2018,9,7,14,0,218.0,315.0,4.7,20.2,480.0,520.56,406.47
2018,9,7,14,15,567.0,201.5,4.85,20.1,606.5,706.8,556.25
2018,9,7,14,30,916.0,88.0,5.0,20.0,733.0,862.32,672.42
2018,9,7,14,45,903.5,86.0,5.15,19.9,693.0,835.21,654.44
2018,9,7,15,0,891.0,84.0,5.3,19.8,653.0,805.62,635.53
2018,9,7,15,15,875.5,82.0,5.3,19.8,608.5,771.45,612.09
2018,9,7,15,30,860.0,80.0,5.3,19.8,564.0,735.38,587.07
2018,9,7,15,45,839.0,77.0,5.35,19.45,515.0,696.82,560.88
2018,9,7,16,0,818.0,74.0,5.4,19.1,466.0,652.88,530.09
2018,9,7,16,15,790.0,71.0,5.35,18.8,414.5,603.58,492.9
2018,9,7,16,30,762.0,68.0,5.3,18.5,363.0,554.25,454.15
2018,9,7,16,45,722.0,63.5,5.25,18.2,310.0,496.62,407.58
2018,9,7,17,0,682.0,59.0,5.2,17.9,257.0,440.57,360.71
2018,9,7,17,15,619.0,53.0,5.1,17.5,205.0,376.44,305.66
2018,9,7,17,30,556.0,47.0,5.0,17.1,153.0,314.43,250.64
2018,9,7,17,45,453.0,38.5,4.85,16.7,107.0,238.81,183.52
2018,9,7,18,0,350.0,30.0,4.7,16.3,61.0,172.53,115.63
2018,9,7,18,15,200.5,18.5,4.6,16.1,33.5,77.36,0.0
2018,9,7,18,30,51.0,7.0,4.5,15.9,6.0,0.0,0.0
2018,9,7,18,45,25.5,3.5,4.35,15.7,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,8,5,45,101.0,9.0,4.3,14.2,13.0,0.0,0.0
2018,9,8,6,0,202.0,18.0,4.4,14.5,26.0,17.69,0.0
2018,9,8,6,15,347.5,27.0,4.45,14.75,65.5,20.9,10.67
2018,9,8,6,30,493.0,36.0,4.5,15.0,105.0,26.44,17.29
2018,9,8,6,45,444.5,49.5,4.5,15.3,131.5,35.51,25.72
2018,9,8,7,0,396.0,63.0,4.5,15.6,158.0,43.98,33.47
2018,9,8,7,15,239.5,98.0,4.45,15.9,159.5,86.36,61.92
2018,9,8,7,30,83.0,133.0,4.4,16.2,161.0,123.86,95.33
2018,9,8,7,45,173.0,149.5,4.4,16.45,220.5,152.79,114.71
2018,9,8,8,0,263.0,166.0,4.4,16.7,280.0,190.72,142.31
2018,9,8,8,15,396.5,160.0,4.35,17.0,355.0,230.04,170.93
2018,9,8,8,30,530.0,154.0,4.3,17.3,430.0,286.73,215.4
2018,9,8,8,45,648.0,133.0,4.25,17.55,501.0,336.53,256.16
2018,9,8,9,0,766.0,112.0,4.2,17.8,572.0,400.5,308.72
2018,9,8,9,15,830.5,97.5,4.2,18.05,628.0,453.25,353.01
2018,9,8,9,30,895.0,83.0,4.2,18.3,684.0,513.74,402.58
2018,9,8,9,45,907.5,84.5,4.15,18.55,721.5,561.71,441.47
2018,9,8,10,0,920.0,86.0,4.1,18.8,759.0,608.91,478.74
2018,9,8,10,15,926.5,88.0,4.1,18.95,788.0,651.9,512.22
2018,9,8,10,30,933.0,90.0,4.1,19.1,817.0,693.21,543.7
2018,9,8,10,45,932.0,94.0,4.15,19.3,837.0,729.42,570.01
2018,9,8,11,0,931.0,98.0,4.2,19.5,857.0,763.13,593.41
2018,9,8,11,15,939.0,96.0,4.3,19.65,872.5,795.17,615.81
2018,9,8,11,30,947.0,94.0,4.4,19.8,888.0,824.87,636.61
2018,9,8,11,45,947.0,94.5,4.5,19.9,893.5,848.16,653.11
2018,9,8,12,0,947.0,95.0,4.6,20.0,899.0,868.5,667.62
2018,9,8,12,15,949.0,93.0,4.8,20.1,897.0,884.96,680.18
2018,9,8,12,30,951.0,91.0,5.0,20.2,895.0,898.32,690.68
2018,9,8,12,45,912.0,109.0,5.15,20.3,872.5,893.82,688.36
2018,9,8,13,0,873.0,127.0,5.3,20.4,850.0,885.72,683.66
2018,9,8,13,15,890.0,115.0,5.45,20.45,838.5,892.27,689.63
2018,9,8,13,30,907.0,103.0,5.6,20.5,827.0,895.46,693.25
2018,9,8,13,45,921.0,92.5,5.7,20.5,807.5,894.14,693.66
2018,9,8,14,0,935.0,82.0,5.8,20.5,788.0,889.21,691.62
2018,9,8,14,15,927.5,81.0,5.85,20.5,756.0,872.84,681.21
2018,9,8,14,30,920.0,80.0,5.9,20.5,724.0,853.52,668.77
2018,9,8,14,45,909.5,78.5,5.95,20.5,685.5,828.39,652.12
2018,9,8,15,0,899.0,77.0,6.0,20.5,647.0,800.71,633.57
2018,9,8,15,15,884.0,75.0,6.0,20.5,602.5,766.64,609.98
