Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,15,30,869.0,73.0,6.0,20.5,558.0,730.63,584.78
2018,9,8,15,45,851.0,70.5,6.0,20.2,510.5,690.21,556.64
2018,9,8,16,0,833.0,68.0,6.0,19.9,463.0,648.53,527.09
2018,9,8,16,15,806.5,66.0,6.0,19.5,412.5,605.01,494.57
2018,9,8,16,30,780.0,64.0,6.0,19.1,362.0,557.22,457.03
2018,9,8,16,45,739.5,60.0,6.0,18.75,309.0,499.32,410.08
2018,9,8,17,0,699.0,56.0,6.0,18.4,256.0,443.03,362.79
2018,9,8,17,15,633.0,51.0,5.95,17.9,203.5,375.27,304.63
2018,9,8,17,30,567.0,46.0,5.9,17.4,151.0,315.53,251.1
2018,9,8,17,45,454.5,37.5,5.8,16.9,104.5,236.2,180.7
2018,9,8,18,0,342.0,29.0,5.7,16.4,58.0,166.07,106.47
2018,9,8,18,15,193.0,17.5,5.65,16.1,31.5,73.29,0.0
2018,9,8,18,30,44.0,6.0,5.6,15.8,5.0,0.0,0.0
2018,9,8,18,45,22.0,3.0,5.5,15.55,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.3,15.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,9,5,45,83.0,9.0,3.75,13.75,12.0,0.0,0.0
2018,9,9,6,0,166.0,18.0,3.7,14.0,24.0,17.69,0.0
2018,9,9,6,15,309.0,29.0,3.7,14.3,63.0,23.05,12.04
2018,9,9,6,30,452.0,40.0,3.7,14.6,102.0,30.32,20.65
2018,9,9,6,45,393.5,49.0,3.65,14.9,120.0,35.21,25.49
2018,9,9,7,0,335.0,58.0,3.6,15.2,138.0,41.25,31.1
2018,9,9,7,15,174.0,87.5,3.45,15.5,129.5,75.57,54.68
2018,9,9,7,30,13.0,117.0,3.3,15.8,121.0,108.98,85.86
2018,9,9,7,45,46.0,143.0,3.15,16.1,162.0,133.86,104.66
2018,9,9,8,0,79.0,169.0,3.0,16.4,203.0,166.1,129.45
2018,9,9,8,15,151.0,193.5,2.95,16.75,268.5,206.06,159.31
2018,9,9,8,30,223.0,218.0,2.9,17.1,334.0,257.8,199.22
2018,9,9,8,45,310.0,219.0,2.85,17.4,395.5,298.14,230.4
2018,9,9,9,0,397.0,220.0,2.8,17.7,457.0,347.03,268.94
2018,9,9,9,15,588.0,175.5,2.85,18.0,554.5,412.34,320.34
2018,9,9,9,30,779.0,131.0,2.9,18.3,652.0,495.97,386.24
2018,9,9,9,45,840.5,115.5,2.95,18.6,704.5,549.65,428.93
2018,9,9,10,0,902.0,100.0,3.0,18.9,757.0,609.19,475.29
2018,9,9,10,15,897.5,107.5,3.1,19.15,782.5,649.9,506.52
2018,9,9,10,30,893.0,115.0,3.2,19.4,808.0,688.23,535.37
2018,9,9,10,45,920.5,106.0,3.25,19.65,837.5,730.42,566.7
2018,9,9,11,0,948.0,97.0,3.3,19.9,867.0,771.78,595.11
2018,9,9,11,15,956.0,95.0,3.4,20.1,883.0,804.24,617.37
2018,9,9,11,30,964.0,93.0,3.5,20.3,899.0,834.31,637.95
2018,9,9,11,45,964.5,93.5,3.65,20.45,904.5,858.33,654.69
2018,9,9,12,0,965.0,94.0,3.8,20.6,910.0,879.35,669.44
2018,9,9,12,15,932.5,110.5,4.0,20.7,897.0,885.92,674.63
2018,9,9,12,30,900.0,127.0,4.2,20.8,884.0,888.6,677.3
2018,9,9,12,45,903.5,123.0,4.45,20.85,875.5,897.86,685.17
2018,9,9,13,0,907.0,119.0,4.7,20.9,867.0,904.02,691.49
2018,9,9,13,15,927.0,106.5,4.9,20.85,856.5,912.47,699.44
2018,9,9,13,30,947.0,94.0,5.1,20.8,846.0,917.42,705.03
2018,9,9,13,45,940.5,93.5,5.3,20.7,820.0,908.75,701.26
2018,9,9,14,0,934.0,93.0,5.5,20.6,794.0,896.91,695.33
2018,9,9,14,15,925.5,91.0,5.6,20.5,760.5,878.7,684.28
2018,9,9,14,30,917.0,89.0,5.7,20.4,727.0,857.54,671.14
2018,9,9,14,45,905.0,88.0,5.8,20.25,688.0,831.87,654.8
2018,9,9,15,0,893.0,87.0,5.9,20.1,649.0,803.73,636.55
2018,9,9,15,15,877.0,84.5,5.9,20.1,604.0,768.57,612.17
2018,9,9,15,30,861.0,82.0,5.9,20.1,559.0,731.54,586.21
2018,9,9,15,45,840.0,79.0,5.95,19.7,509.5,692.99,559.87
2018,9,9,16,0,819.0,76.0,6.0,19.3,460.0,649.06,528.89
2018,9,9,16,15,791.0,72.0,5.95,19.0,408.0,598.67,490.05
2018,9,9,16,30,763.0,68.0,5.9,18.7,356.0,548.25,450.09
2018,9,9,16,45,721.0,63.0,5.85,18.35,302.5,489.11,401.95
2018,9,9,17,0,679.0,58.0,5.8,18.0,249.0,431.73,353.59
2018,9,9,17,15,613.0,51.5,5.7,17.55,196.5,366.29,297.02
2018,9,9,17,30,547.0,45.0,5.6,17.1,144.0,303.2,240.71
2018,9,9,17,45,434.0,37.0,5.5,16.65,99.0,225.7,171.66
2018,9,9,18,0,321.0,29.0,5.4,16.2,54.0,155.64,93.45
2018,9,9,18,15,172.0,16.5,5.3,15.95,28.5,65.43,0.0
2018,9,9,18,30,23.0,4.0,5.2,15.7,3.0,0.0,0.0
2018,9,9,18,45,11.5,2.0,5.05,15.45,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,5,45,90.0,8.5,4.05,13.65,11.5,0.0,0.0
2018,9,10,6,0,180.0,17.0,4.1,13.9,23.0,16.71,0.0
2018,9,10,6,15,323.0,27.0,4.1,14.2,61.5,21.24,10.27
2018,9,10,6,30,466.0,37.0,4.1,14.5,100.0,27.67,18.31
2018,9,10,6,45,534.0,45.0,4.1,14.8,147.5,31.92,22.57
2018,9,10,7,0,602.0,53.0,4.1,15.1,195.0,35.93,26.38
2018,9,10,7,15,662.0,58.0,4.0,15.4,249.5,62.4,33.85
2018,9,10,7,30,722.0,63.0,3.9,15.7,304.0,107.74,57.11
2018,9,10,7,45,754.0,68.0,3.75,16.0,356.5,155.58,91.92
2018,9,10,8,0,786.0,73.0,3.6,16.3,409.0,206.56,134.2
2018,9,10,8,15,809.5,76.5,3.5,16.65,459.0,257.09,178.7
2018,9,10,8,30,833.0,80.0,3.4,17.0,509.0,309.4,225.22
2018,9,10,8,45,849.5,83.5,3.3,17.35,555.5,360.86,270.8
2018,9,10,9,0,866.0,87.0,3.2,17.7,602.0,416.61,318.65
2018,9,10,9,15,882.0,88.0,3.2,18.05,644.0,466.34,360.8
2018,9,10,9,30,898.0,89.0,3.2,18.4,686.0,516.05,401.77
2018,9,10,9,45,904.5,91.0,3.15,18.7,720.0,561.41,438.27
2018,9,10,10,0,911.0,93.0,3.1,19.0,754.0,605.5,472.71
2018,9,10,10,15,901.5,102.5,3.2,19.3,778.0,645.35,503.34
2018,9,10,10,30,892.0,112.0,3.3,19.6,802.0,682.42,531.19
2018,9,10,10,45,891.5,116.5,3.35,19.9,822.0,718.1,557.42
2018,9,10,11,0,891.0,121.0,3.4,20.2,842.0,751.42,580.56
2018,9,10,11,15,896.5,120.5,3.45,20.4,856.5,781.97,601.42
2018,9,10,11,30,902.0,120.0,3.5,20.6,871.0,810.2,620.57
2018,9,10,11,45,889.5,128.0,3.6,20.85,872.5,829.96,633.91
2018,9,10,12,0,877.0,136.0,3.7,21.1,874.0,846.51,645.12
2018,9,10,12,15,868.5,139.5,3.8,21.2,869.0,858.82,653.85
2018,9,10,12,30,860.0,143.0,3.9,21.3,864.0,871.0,662.63
2018,9,10,12,45,874.5,134.0,4.05,21.4,859.0,881.41,670.53
2018,9,10,13,0,889.0,125.0,4.2,21.5,854.0,891.79,678.54
2018,9,10,13,15,890.5,120.5,4.35,21.45,837.0,892.49,680.33
2018,9,10,13,30,892.0,116.0,4.5,21.4,820.0,890.03,680.32
2018,9,10,13,45,896.0,109.5,4.65,21.4,797.5,884.4,678.27
2018,9,10,14,0,900.0,103.0,4.8,21.4,775.0,875.5,674.0
2018,9,10,14,15,896.5,99.0,5.0,21.25,743.5,859.74,665.59
2018,9,10,14,30,893.0,95.0,5.2,21.1,712.0,840.96,654.99
2018,9,10,14,45,880.5,93.0,5.4,20.9,673.0,814.24,638.63
2018,9,10,15,0,868.0,91.0,5.6,20.7,634.0,785.12,620.32
2018,9,10,15,15,851.5,88.5,5.6,20.7,589.0,754.53,599.37
2018,9,10,15,30,835.0,86.0,5.6,20.7,544.0,717.83,573.7
2018,9,10,15,45,812.5,82.5,5.9,20.1,495.0,674.19,544.72
2018,9,10,16,0,790.0,79.0,6.2,19.5,446.0,629.6,513.69
2018,9,10,16,15,758.0,75.5,6.25,19.05,394.5,578.32,474.34
2018,9,10,16,30,726.0,72.0,6.3,18.6,343.0,527.35,434.04
2018,9,10,16,45,680.5,67.0,6.35,18.15,290.0,470.37,387.47
2018,9,10,17,0,635.0,62.0,6.4,17.7,237.0,413.37,339.31
2018,9,10,17,15,562.0,55.5,6.35,17.2,186.0,344.27,279.6
2018,9,10,17,30,489.0,49.0,6.3,16.7,135.0,280.57,222.78
2018,9,10,17,45,368.5,39.0,6.3,16.2,91.0,200.97,152.18
2018,9,10,18,0,248.0,29.0,6.3,15.7,47.0,128.2,69.5
2018,9,10,18,15,131.0,15.5,6.25,15.5,24.5,52.14,0.0
2018,9,10,18,30,14.0,2.0,6.2,15.3,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.1,15.1,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.0,14.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.0,14.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.05,14.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.05,14.65,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.8,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.6,14.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.45,14.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.4,14.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.45,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.55,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.85,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,13.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,13.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,9,11,5,45,69.0,8.0,6.2,13.75,10.0,0.0,0.0
2018,9,11,6,0,138.0,16.0,6.3,13.9,20.0,15.73,0.0
2018,9,11,6,15,286.0,27.5,6.4,14.15,58.0,21.92,10.29
2018,9,11,6,30,434.0,39.0,6.5,14.4,96.0,29.74,20.03
2018,9,11,6,45,516.0,47.0,6.6,14.65,145.0,33.84,24.23
2018,9,11,7,0,598.0,55.0,6.7,14.9,194.0,37.77,28.0
2018,9,11,7,15,649.5,60.5,6.55,15.15,246.0,58.87,32.11
2018,9,11,7,30,701.0,66.0,6.4,15.4,298.0,106.8,57.66
2018,9,11,7,45,734.5,70.5,6.3,15.65,350.0,153.21,91.16
2018,9,11,8,0,768.0,75.0,6.2,15.9,402.0,202.93,132.51
2018,9,11,8,15,793.0,79.5,6.1,16.2,452.5,253.72,177.53
2018,9,11,8,30,818.0,84.0,6.0,16.5,503.0,306.47,224.94
2018,9,11,8,45,835.5,87.0,5.9,16.75,549.0,357.06,270.64
2018,9,11,9,0,853.0,90.0,5.8,17.0,595.0,408.36,316.13
2018,9,11,9,15,866.5,92.0,5.75,17.25,636.0,460.91,361.59
2018,9,11,9,30,880.0,94.0,5.7,17.5,677.0,509.6,402.96
2018,9,11,9,45,890.5,96.0,5.65,17.75,713.0,556.28,441.69
2018,9,11,10,0,901.0,98.0,5.6,18.0,749.0,602.04,478.71
2018,9,11,10,15,905.0,101.0,5.55,18.1,776.5,643.67,511.91
2018,9,11,10,30,909.0,104.0,5.5,18.2,804.0,683.47,542.99
2018,9,11,10,45,915.5,104.0,5.45,18.35,825.5,720.15,571.09
2018,9,11,11,0,922.0,104.0,5.4,18.5,847.0,754.81,595.63
2018,9,11,11,15,932.0,101.0,5.45,18.6,863.0,786.96,618.67
2018,9,11,11,30,942.0,98.0,5.5,18.7,879.0,816.87,640.03
2018,9,11,11,45,939.0,100.5,5.55,18.75,883.5,839.52,656.25
2018,9,11,12,0,936.0,103.0,5.6,18.8,888.0,859.14,670.36
2018,9,11,12,15,926.0,107.5,5.7,18.8,882.0,871.92,680.03
2018,9,11,12,30,916.0,112.0,5.8,18.8,876.0,881.42,687.48
2018,9,11,12,45,935.5,100.0,5.9,18.8,872.0,895.89,698.68
2018,9,11,13,0,955.0,88.0,6.0,18.8,868.0,907.15,707.67
2018,9,11,13,15,952.5,87.0,6.15,18.75,850.0,907.75,709.52
2018,9,11,13,30,950.0,86.0,6.3,18.7,832.0,905.03,709.14
2018,9,11,13,45,915.5,96.5,6.4,18.6,796.5,884.08,695.48
2018,9,11,14,0,881.0,107.0,6.5,18.5,761.0,860.5,679.96
2018,9,11,14,15,890.0,98.0,6.55,18.4,733.5,849.94,673.86
2018,9,11,14,30,899.0,89.0,6.6,18.3,706.0,835.93,665.24
2018,9,11,14,45,900.0,83.0,6.65,18.15,671.0,815.37,651.92
2018,9,11,15,0,901.0,77.0,6.7,18.0,636.0,791.74,636.31
2018,9,11,15,15,885.5,74.5,6.7,18.0,591.0,756.63,611.41
2018,9,11,15,30,870.0,72.0,6.7,18.0,546.0,719.61,584.88
2018,9,11,15,45,848.5,70.0,6.65,17.65,497.0,677.32,554.61
2018,9,11,16,0,827.0,68.0,6.6,17.3,448.0,638.07,526.25
2018,9,11,16,15,796.0,65.5,6.55,17.05,396.0,587.37,486.21
2018,9,11,16,30,765.0,63.0,6.5,16.8,344.0,536.9,445.26
2018,9,11,16,45,719.5,58.5,6.4,16.6,290.5,476.62,394.97
2018,9,11,17,0,674.0,54.0,6.3,16.4,237.0,418.44,344.82
2018,9,11,17,15,602.0,49.0,6.25,16.1,185.5,352.61,286.93
2018,9,11,17,30,530.0,44.0,6.2,15.8,134.0,289.87,230.05
2018,9,11,17,45,407.5,35.0,6.1,15.5,90.0,209.56,157.74
2018,9,11,18,0,285.0,26.0,6.0,15.2,46.0,135.02,62.59
2018,9,11,18,15,151.0,14.5,5.95,15.05,24.0,56.12,0.0
2018,9,11,18,30,17.0,3.0,5.9,14.9,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.9,14.7,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.85,14.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.75,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.65,14.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.55,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.45,14.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.35,14.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.7,13.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.75,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.4,13.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,12,5,45,65.5,7.5,4.9,13.9,9.5,0.0,0.0
2018,9,12,6,0,131.0,15.0,4.9,14.1,19.0,14.74,0.0
2018,9,12,6,15,241.0,27.0,5.0,14.35,51.5,21.59,9.49
2018,9,12,6,30,351.0,39.0,5.1,14.6,84.0,29.9,20.1
2018,9,12,6,45,377.5,52.5,5.25,14.85,121.5,39.02,28.75
2018,9,12,7,0,404.0,66.0,5.4,15.1,159.0,47.69,36.76
2018,9,12,7,15,430.5,80.0,5.35,15.3,201.5,68.79,45.31
2018,9,12,7,30,457.0,94.0,5.3,15.5,244.0,107.02,67.5
2018,9,12,7,45,508.5,103.0,5.3,15.65,296.0,146.64,95.51
2018,9,12,8,0,560.0,112.0,5.3,15.8,348.0,191.87,131.64
2018,9,12,8,15,541.5,131.0,5.2,16.05,382.5,235.25,170.66
2018,9,12,8,30,523.0,150.0,5.1,16.3,417.0,275.71,207.3
2018,9,12,8,45,471.5,183.0,5.05,16.6,440.0,315.04,242.89
2018,9,12,9,0,420.0,216.0,5.0,16.9,463.0,349.23,272.9
2018,9,12,9,15,399.5,240.0,4.9,17.15,488.5,383.79,301.71
2018,9,12,9,30,379.0,264.0,4.8,17.4,514.0,418.93,329.98
2018,9,12,9,45,374.5,280.5,4.75,17.65,538.5,450.37,354.81
2018,9,12,10,0,370.0,297.0,4.7,17.9,563.0,480.9,378.38
2018,9,12,10,15,394.5,300.5,4.75,18.05,594.0,516.18,405.96
2018,9,12,10,30,419.0,304.0,4.8,18.2,625.0,551.13,433.03
2018,9,12,10,45,456.5,300.0,4.85,18.35,659.0,590.42,463.41
2018,9,12,11,0,494.0,296.0,4.9,18.5,693.0,630.95,494.44
2018,9,12,11,15,539.0,281.5,5.0,18.55,721.0,667.89,523.32
2018,9,12,11,30,584.0,267.0,5.1,18.6,749.0,705.43,552.53
2018,9,12,11,45,545.0,287.0,5.15,18.65,739.0,710.66,555.54
2018,9,12,12,0,506.0,307.0,5.2,18.7,729.0,712.82,556.33
2018,9,12,12,15,547.0,288.5,5.3,18.7,743.5,740.04,578.18
2018,9,12,12,30,588.0,270.0,5.4,18.7,758.0,766.2,599.15
2018,9,12,12,45,633.0,246.0,5.5,18.7,765.5,790.1,618.69
2018,9,12,13,0,678.0,222.0,5.6,18.7,773.0,811.18,636.27
2018,9,12,13,15,709.5,201.0,5.65,18.6,766.0,821.22,645.16
2018,9,12,13,30,741.0,180.0,5.7,18.5,759.0,828.26,651.4
2018,9,12,13,45,756.0,164.5,5.75,18.45,738.5,823.8,649.25
2018,9,12,14,0,771.0,149.0,5.8,18.4,718.0,813.68,643.11
2018,9,12,14,15,690.0,170.5,5.85,18.25,663.0,765.59,609.1
2018,9,12,14,30,609.0,192.0,5.9,18.1,608.0,714.33,570.95
2018,9,12,14,45,488.5,217.5,5.95,17.9,539.0,633.72,508.73
2018,9,12,15,0,368.0,243.0,6.0,17.7,470.0,551.59,444.3
2018,9,12,15,15,274.5,236.5,6.0,17.7,399.0,467.69,377.97
2018,9,12,15,30,181.0,230.0,6.0,17.7,328.0,379.68,307.33
2018,9,12,15,45,299.5,189.0,6.1,17.2,333.0,420.66,344.51
2018,9,12,16,0,418.0,148.0,6.2,16.7,338.0,453.32,374.23
2018,9,12,16,15,379.0,136.0,6.15,16.4,292.5,402.08,332.88
2018,9,12,16,30,340.0,124.0,6.1,16.1,247.0,352.64,292.4
2018,9,12,16,45,441.0,94.5,6.1,15.85,228.0,361.68,300.35
2018,9,12,17,0,542.0,65.0,6.1,15.6,209.0,364.09,300.79
2018,9,12,17,15,445.5,57.5,6.0,15.4,158.5,287.6,234.18
2018,9,12,17,30,349.0,50.0,5.9,15.2,108.0,217.32,172.06
2018,9,12,17,45,238.5,36.5,5.75,14.95,69.5,146.18,108.67
2018,9,12,18,0,128.0,23.0,5.6,14.7,31.0,79.23,25.9
2018,9,12,18,15,64.0,11.5,5.45,14.65,15.5,28.77,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,13,5,45,32.5,6.0,3.6,14.15,7.0,0.0,0.0
2018,9,13,6,0,65.0,12.0,3.7,14.3,14.0,11.8,0.0
2018,9,13,6,15,239.5,24.0,3.9,14.55,51.0,18.76,6.92
2018,9,13,6,30,414.0,36.0,4.1,14.8,88.0,27.23,17.75
2018,9,13,6,45,488.5,44.0,4.3,15.1,134.0,31.48,22.09
2018,9,13,7,0,563.0,52.0,4.5,15.4,180.0,35.53,25.95
2018,9,13,7,15,507.5,70.0,4.55,15.6,207.5,60.17,37.45
2018,9,13,7,30,452.0,88.0,4.6,15.8,235.0,100.57,62.46
2018,9,13,7,45,350.0,126.0,4.7,16.05,251.5,144.47,100.44
2018,9,13,8,0,248.0,164.0,4.8,16.3,268.0,182.41,136.23
2018,9,13,8,15,409.0,150.0,4.75,16.55,346.5,219.09,161.49
2018,9,13,8,30,570.0,136.0,4.7,16.8,425.0,274.91,204.7
2018,9,13,8,45,716.0,106.5,4.7,17.05,503.5,327.42,247.62
2018,9,13,9,0,862.0,77.0,4.7,17.3,582.0,399.39,307.03
2018,9,13,9,15,873.0,80.0,4.6,17.5,622.5,448.34,349.45
2018,9,13,9,30,884.0,83.0,4.5,17.7,663.0,496.86,390.38
2018,9,13,9,45,891.0,86.0,4.4,17.9,697.5,542.64,428.02
2018,9,13,10,0,898.0,89.0,4.3,18.1,732.0,587.21,463.62
2018,9,13,10,15,906.0,90.0,4.25,18.25,760.5,629.1,496.53
2018,9,13,10,30,914.0,91.0,4.2,18.4,789.0,669.44,527.61
2018,9,13,10,45,919.5,91.5,4.15,18.55,810.5,705.88,555.05
2018,9,13,11,0,925.0,92.0,4.1,18.7,832.0,740.21,578.92
2018,9,13,11,15,929.0,92.5,4.1,18.75,846.0,771.17,600.6
2018,9,13,11,30,933.0,93.0,4.1,18.8,860.0,799.62,620.42
2018,9,13,11,45,934.5,93.5,4.1,18.9,866.0,823.47,636.82
2018,9,13,12,0,936.0,94.0,4.1,19.0,872.0,844.46,651.22
2018,9,13,12,15,937.5,93.0,4.2,19.0,870.0,860.98,663.23
2018,9,13,12,30,939.0,92.0,4.3,19.0,868.0,874.42,673.21
2018,9,13,12,45,930.0,94.5,4.35,19.0,855.0,879.5,677.19
2018,9,13,13,0,921.0,97.0,4.4,19.0,842.0,881.3,679.22
2018,9,13,13,15,812.5,146.5,4.5,18.95,792.5,847.77,656.8
2018,9,13,13,30,704.0,196.0,4.6,18.9,743.0,810.9,632.0
2018,9,13,13,45,681.5,196.0,4.65,18.85,711.0,791.32,619.23
2018,9,13,14,0,659.0,196.0,4.7,18.8,679.0,769.51,604.26
2018,9,13,14,15,722.5,160.5,4.75,18.7,668.5,779.04,613.37
2018,9,13,14,30,786.0,125.0,4.8,18.6,658.0,780.95,616.41
2018,9,13,14,45,690.5,147.5,4.85,18.5,596.0,719.91,573.0
2018,9,13,15,0,595.0,170.0,4.9,18.4,534.0,657.48,526.23
2018,9,13,15,15,633.0,144.0,4.9,18.4,505.5,644.95,519.04
2018,9,13,15,30,671.0,118.0,4.9,18.4,477.0,627.69,507.82
2018,9,13,15,45,659.0,109.0,5.0,18.1,434.0,590.33,480.6
2018,9,13,16,0,647.0,100.0,5.1,17.8,391.0,551.72,451.75
2018,9,13,16,15,656.0,86.0,5.05,17.55,350.5,519.34,426.85
2018,9,13,16,30,665.0,72.0,5.0,17.3,310.0,484.35,398.89
2018,9,13,16,45,662.0,62.0,5.0,17.0,267.0,445.14,366.26
2018,9,13,17,0,659.0,52.0,5.0,16.7,224.0,402.36,329.15
2018,9,13,17,15,586.5,46.5,4.9,16.4,173.5,336.98,271.75
2018,9,13,17,30,514.0,41.0,4.8,16.1,123.0,274.87,215.56
2018,9,13,17,45,382.0,32.0,4.75,15.75,80.5,193.19,141.79
2018,9,13,18,0,250.0,23.0,4.7,15.4,38.0,115.64,20.04
2018,9,13,18,15,125.0,11.5,4.6,15.15,19.0,44.87,0.0
2018,9,13,18,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,14,5,45,13.5,3.5,2.55,13.1,4.0,0.0,0.0
2018,9,14,6,0,27.0,7.0,2.6,13.3,8.0,6.88,0.0
2018,9,14,6,15,15.5,22.5,2.75,13.6,23.0,21.08,7.71
2018,9,14,6,30,4.0,38.0,2.9,13.9,38.0,35.73,25.06
2018,9,14,6,45,21.5,59.5,3.0,14.2,64.0,53.11,41.17
2018,9,14,7,0,39.0,81.0,3.1,14.5,90.0,70.85,57.32
2018,9,14,7,15,89.0,102.5,3.1,14.75,129.5,86.49,66.55
2018,9,14,7,30,139.0,124.0,3.1,15.0,169.0,114.49,86.11
2018,9,14,7,45,123.0,147.0,3.15,15.2,192.0,140.88,107.56
2018,9,14,8,0,107.0,170.0,3.2,15.4,215.0,165.8,128.57
2018,9,14,8,15,88.5,188.5,3.15,15.7,228.5,189.22,148.39
2018,9,14,8,30,70.0,207.0,3.1,16.0,242.0,206.5,162.85
2018,9,14,8,45,107.0,232.0,3.1,16.25,291.5,245.64,193.38
2018,9,14,9,0,144.0,257.0,3.1,16.5,341.0,284.77,223.92
2018,9,14,9,15,170.0,278.0,3.05,16.8,384.0,323.38,254.01
2018,9,14,9,30,196.0,299.0,3.0,17.1,427.0,364.33,285.66
2018,9,14,9,45,206.0,315.0,2.95,17.35,456.0,394.87,309.01
2018,9,14,10,0,216.0,331.0,2.9,17.6,485.0,426.0,332.52
2018,9,14,10,15,225.5,344.0,2.9,17.85,510.5,454.65,353.96
2018,9,14,10,30,235.0,357.0,2.9,18.1,536.0,483.63,375.42
2018,9,14,10,45,276.5,357.0,2.9,18.3,573.0,521.14,403.79
2018,9,14,11,0,318.0,357.0,2.9,18.5,610.0,562.26,434.52
2018,9,14,11,15,439.5,310.0,2.9,18.7,666.0,619.22,478.79
2018,9,14,11,30,561.0,263.0,2.9,18.9,722.0,680.8,525.85
2018,9,14,11,45,649.5,227.5,2.95,19.1,762.5,731.58,564.09
2018,9,14,12,0,738.0,192.0,3.0,19.3,803.0,782.92,602.35
2018,9,14,12,15,574.5,264.0,3.1,19.4,738.5,734.8,564.37
2018,9,14,12,30,411.0,336.0,3.2,19.5,674.0,681.5,522.49
2018,9,14,12,45,337.5,356.5,3.35,19.55,631.5,644.3,494.89
2018,9,14,13,0,264.0,377.0,3.5,19.6,589.0,608.58,467.73
2018,9,14,13,15,289.0,359.5,3.6,19.6,587.0,615.81,474.82
2018,9,14,13,30,314.0,342.0,3.7,19.6,585.0,621.69,480.76
2018,9,14,13,45,443.0,283.0,3.8,19.6,613.0,676.37,525.45
2018,9,14,14,0,572.0,224.0,3.9,19.6,641.0,721.09,562.5
2018,9,14,14,15,738.5,153.0,4.0,19.45,666.0,781.29,610.12
2018,9,14,14,30,905.0,82.0,4.1,19.3,691.0,822.57,641.44
2018,9,14,14,45,892.5,80.0,4.2,19.2,651.5,795.39,623.6
2018,9,14,15,0,880.0,78.0,4.3,19.1,612.0,765.79,604.32
2018,9,14,15,15,863.5,76.0,4.3,19.1,567.5,731.02,580.44
2018,9,14,15,30,847.0,74.0,4.3,19.1,523.0,694.47,555.1
2018,9,14,15,45,810.0,73.0,4.45,18.75,469.5,647.59,522.96
2018,9,14,16,0,773.0,72.0,4.6,18.4,416.0,596.66,485.79
2018,9,14,16,15,639.0,84.0,4.65,18.1,345.0,503.59,412.33
2018,9,14,16,30,505.0,96.0,4.7,17.8,274.0,416.13,341.6
2018,9,14,16,45,486.5,81.0,4.75,17.5,230.0,369.64,303.5
2018,9,14,17,0,468.0,66.0,4.8,17.2,186.0,323.46,264.04
2018,9,14,17,15,405.5,56.5,4.85,16.8,143.0,264.15,212.44
2018,9,14,17,30,343.0,47.0,4.9,16.4,100.0,209.64,163.63
2018,9,14,17,45,239.0,34.0,4.95,16.05,64.0,141.63,101.99
2018,9,14,18,0,135.0,21.0,5.0,15.7,28.0,75.91,0.0
2018,9,14,18,15,67.5,10.5,4.95,15.5,14.0,28.15,0.0
2018,9,14,18,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,4.25,13.7,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,4.3,13.8,16.0,12.78,0.0
2018,9,15,6,15,283.0,24.0,4.45,14.05,51.5,19.12,5.54
2018,9,15,6,30,434.0,35.0,4.6,14.3,87.0,26.64,17.15
2018,9,15,6,45,439.5,45.0,4.75,14.5,120.5,32.69,23.15
2018,9,15,7,0,445.0,55.0,4.9,14.7,154.0,38.34,28.49
2018,9,15,7,15,240.5,85.5,4.9,14.95,141.0,71.52,52.24
2018,9,15,7,30,36.0,116.0,4.9,15.2,128.0,105.02,82.04
2018,9,15,7,45,113.0,139.5,4.95,15.45,185.0,133.44,101.91
2018,9,15,8,0,190.0,163.0,5.0,15.7,242.0,174.4,132.35
2018,9,15,8,15,205.0,186.5,5.0,15.9,281.0,209.5,161.11
2018,9,15,8,30,220.0,210.0,5.0,16.1,320.0,246.22,191.36
2018,9,15,8,45,206.5,232.5,5.0,16.3,343.5,274.31,215.16
2018,9,15,9,0,193.0,255.0,5.0,16.5,367.0,301.04,237.35
2018,9,15,9,15,153.5,268.5,5.0,16.7,361.5,307.76,243.35
2018,9,15,9,30,114.0,282.0,5.0,16.9,356.0,310.6,245.67
2018,9,15,9,45,138.0,299.0,5.0,17.15,393.5,345.4,272.94
2018,9,15,10,0,162.0,316.0,5.0,17.4,431.0,382.15,301.51
2018,9,15,10,15,179.5,329.5,5.0,17.55,461.5,413.68,325.93
2018,9,15,10,30,197.0,343.0,5.0,17.7,492.0,446.28,351.0
2018,9,15,10,45,200.5,351.0,5.0,17.85,506.5,465.43,365.46
2018,9,15,11,0,204.0,359.0,5.0,18.0,521.0,484.35,379.68
2018,9,15,11,15,198.0,367.0,5.05,18.1,526.0,496.13,388.36
2018,9,15,11,30,192.0,375.0,5.1,18.2,531.0,507.1,396.41
2018,9,15,11,45,369.0,323.5,5.15,18.25,626.5,602.95,473.49
2018,9,15,12,0,546.0,272.0,5.2,18.3,722.0,705.78,554.23
2018,9,15,12,15,605.5,244.0,5.3,18.3,741.0,739.28,580.86
2018,9,15,12,30,665.0,216.0,5.4,18.3,760.0,771.37,606.78
2018,9,15,12,45,643.0,222.0,5.45,18.35,742.5,768.19,604.32
2018,9,15,13,0,621.0,228.0,5.5,18.4,725.0,762.46,600.16
2018,9,15,13,15,578.5,241.5,5.55,18.35,696.0,744.62,586.76
2018,9,15,13,30,536.0,255.0,5.6,18.3,667.0,723.15,570.71
2018,9,15,13,45,585.0,226.5,5.65,18.25,662.5,736.92,583.53
2018,9,15,14,0,634.0,198.0,5.7,18.2,658.0,745.86,592.71
2018,9,15,14,15,778.5,138.0,5.75,18.1,676.5,792.41,629.88
2018,9,15,14,30,923.0,78.0,5.8,18.0,695.0,828.95,658.49
2018,9,15,14,45,912.0,76.0,5.85,17.9,655.5,802.56,640.62
2018,9,15,15,0,901.0,74.0,5.9,17.8,616.0,773.63,621.06
2018,9,15,15,15,885.0,72.0,5.9,17.8,571.0,738.67,596.38
2018,9,15,15,30,869.0,70.0,5.9,17.8,526.0,701.85,570.09
2018,9,15,15,45,848.0,67.0,6.05,17.45,477.0,658.86,539.87
2018,9,15,16,0,827.0,64.0,6.2,17.1,428.0,614.84,507.53
2018,9,15,16,15,797.5,60.5,6.2,16.85,376.0,568.15,470.33
2018,9,15,16,30,768.0,57.0,6.2,16.6,324.0,517.66,429.04
2018,9,15,16,45,723.5,52.5,6.2,16.3,271.0,458.47,379.34
2018,9,15,17,0,679.0,48.0,6.2,16.0,218.0,401.35,329.56
2018,9,15,17,15,605.5,42.5,6.1,15.65,167.5,332.56,268.54
2018,9,15,17,30,532.0,37.0,6.0,15.3,117.0,269.06,210.28
2018,9,15,17,45,383.5,29.0,5.9,14.95,74.5,186.85,133.22
2018,9,15,18,0,235.0,21.0,5.8,14.6,32.0,104.08,0.0
2018,9,15,18,15,117.5,10.5,5.6,14.45,16.0,40.87,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,16,5,45,70.5,6.5,3.05,13.45,8.0,0.0,0.0
2018,9,16,6,0,141.0,13.0,3.1,13.7,16.0,12.78,0.0
2018,9,16,6,15,297.5,23.0,3.25,14.1,51.0,18.3,4.01
2018,9,16,6,30,454.0,33.0,3.4,14.5,86.0,24.93,15.61
2018,9,16,6,45,541.0,39.5,3.55,14.9,134.5,30.62,21.28
2018,9,16,7,0,628.0,46.0,3.7,15.3,183.0,33.95,24.53
2018,9,16,7,15,667.5,52.5,3.7,15.6,233.0,46.78,27.36
2018,9,16,7,30,707.0,59.0,3.7,15.9,283.0,91.54,46.77
2018,9,16,7,45,756.5,60.0,3.7,16.15,337.5,136.8,76.54
2018,9,16,8,0,806.0,61.0,3.7,16.4,392.0,187.02,116.42
2018,9,16,8,15,830.5,63.5,3.65,16.7,442.0,241.76,164.07
2018,9,16,8,30,855.0,66.0,3.6,17.0,492.0,294.01,210.74
2018,9,16,8,45,867.0,69.5,3.55,17.25,536.5,344.59,256.31
2018,9,16,9,0,879.0,73.0,3.5,17.5,581.0,395.22,301.06
2018,9,16,9,15,880.5,79.0,3.5,17.8,618.5,443.53,342.93
2018,9,16,9,30,882.0,85.0,3.5,18.1,656.0,490.54,382.52
2018,9,16,9,45,903.5,83.0,3.45,18.35,695.0,538.92,422.03
2018,9,16,10,0,925.0,81.0,3.4,18.6,734.0,587.2,460.38
2018,9,16,10,15,926.5,84.0,3.4,18.75,760.5,627.96,492.35
2018,9,16,10,30,928.0,87.0,3.4,18.9,787.0,666.64,522.03
2018,9,16,10,45,904.0,102.5,3.4,19.1,799.5,698.07,545.15
2018,9,16,11,0,880.0,118.0,3.4,19.3,812.0,725.6,564.78
2018,9,16,11,15,917.0,102.0,3.4,19.45,836.0,763.32,590.95
2018,9,16,11,30,954.0,86.0,3.4,19.6,860.0,799.89,616.05
2018,9,16,11,45,934.5,96.5,3.4,19.7,858.5,817.67,627.89
2018,9,16,12,0,915.0,107.0,3.4,19.8,857.0,831.81,637.36
2018,9,16,12,15,893.0,117.5,3.5,19.85,847.5,840.4,643.72
2018,9,16,12,30,871.0,128.0,3.6,19.9,838.0,845.53,647.81
2018,9,16,12,45,908.5,108.5,3.65,19.9,840.0,866.46,662.97
2018,9,16,13,0,946.0,89.0,3.7,19.9,842.0,884.22,675.91
2018,9,16,13,15,881.5,112.5,3.8,19.85,801.5,858.1,658.72
2018,9,16,13,30,817.0,136.0,3.9,19.8,761.0,832.92,642.43
2018,9,16,13,45,780.5,144.5,4.0,19.75,725.0,809.54,627.34
2018,9,16,14,0,744.0,153.0,4.1,19.7,689.0,786.46,612.4
2018,9,16,14,15,834.0,114.0,4.2,19.6,689.0,808.73,630.3
2018,9,16,14,30,924.0,75.0,4.3,19.5,689.0,822.69,642.1
2018,9,16,14,45,912.5,73.0,4.4,19.35,649.0,795.83,624.89
2018,9,16,15,0,901.0,71.0,4.5,19.2,609.0,766.45,606.06
2018,9,16,15,15,884.5,69.0,4.5,19.2,564.0,731.08,581.72
2018,9,16,15,30,868.0,67.0,4.5,19.2,519.0,693.89,555.79
2018,9,16,15,45,846.0,65.0,4.65,18.8,470.0,651.42,526.95
2018,9,16,16,0,824.0,63.0,4.8,18.4,421.0,608.03,495.78
2018,9,16,16,15,793.5,59.5,4.85,18.05,369.0,560.89,459.19
2018,9,16,16,30,763.0,56.0,4.9,17.7,317.0,510.07,418.51
2018,9,16,16,45,716.5,52.0,4.95,17.4,264.5,450.78,369.39
2018,9,16,17,0,670.0,48.0,5.0,17.1,212.0,393.73,320.23
2018,9,16,17,15,595.0,42.0,4.95,16.75,161.5,324.41,259.37
2018,9,16,17,30,520.0,36.0,4.9,16.4,111.0,260.58,201.31
2018,9,16,17,45,372.5,27.5,4.85,16.0,70.0,179.59,124.15
2018,9,16,18,0,225.0,19.0,4.8,15.6,29.0,86.3,0.0
2018,9,16,18,15,112.5,9.5,4.7,15.4,14.5,9.34,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,17,5,45,59.0,5.5,3.3,13.6,6.5,0.0,0.0
2018,9,17,6,0,118.0,11.0,3.4,13.8,13.0,10.81,0.0
2018,9,17,6,15,284.5,21.5,3.55,14.1,48.5,16.96,2.1
2018,9,17,6,30,451.0,32.0,3.7,14.4,84.0,24.15,14.87
2018,9,17,6,45,441.0,37.0,3.85,14.7,109.5,25.96,17.18
2018,9,17,7,0,431.0,42.0,4.0,15.0,135.0,27.81,19.1
2018,9,17,7,15,221.0,71.5,4.0,15.2,119.5,59.27,42.96
2018,9,17,7,30,11.0,101.0,4.0,15.4,104.0,94.47,74.04
2018,9,17,7,45,56.0,130.0,4.05,15.6,152.0,122.67,95.35
2018,9,17,8,0,101.0,159.0,4.1,15.8,200.0,154.87,119.79
2018,9,17,8,15,101.5,184.0,4.05,16.0,230.0,183.23,143.05
2018,9,17,8,30,102.0,209.0,4.0,16.2,260.0,215.86,169.66
2018,9,17,8,45,176.0,223.5,4.0,16.4,321.0,255.71,200.28
2018,9,17,9,0,250.0,238.0,4.0,16.6,382.0,302.76,237.28
2018,9,17,9,15,330.5,234.5,4.05,16.75,439.0,347.82,273.21
2018,9,17,9,30,411.0,231.0,4.1,16.9,496.0,396.52,312.34
2018,9,17,9,45,416.0,247.0,4.1,17.1,527.5,433.88,342.18
2018,9,17,10,0,421.0,263.0,4.1,17.3,559.0,471.07,371.34
2018,9,17,10,15,422.5,278.5,4.2,17.4,585.5,505.47,398.13
2018,9,17,10,30,424.0,294.0,4.3,17.5,612.0,539.24,424.13
2018,9,17,10,45,355.5,319.5,4.4,17.6,591.0,536.15,420.95
2018,9,17,11,0,287.0,345.0,4.5,17.7,570.0,526.88,412.85
2018,9,17,11,15,202.5,360.0,4.6,17.75,520.0,491.57,384.65
2018,9,17,11,30,118.0,375.0,4.7,17.8,470.0,450.85,351.84
2018,9,17,11,45,85.0,364.5,4.85,17.8,433.0,419.2,327.31
2018,9,17,12,0,52.0,354.0,5.0,17.8,396.0,386.61,301.72
2018,9,17,12,15,56.5,356.5,5.1,17.8,402.0,395.38,308.85
2018,9,17,12,30,61.0,359.0,5.2,17.8,408.0,404.15,315.92
2018,9,17,12,45,76.5,364.0,5.35,17.75,425.0,424.47,332.39
2018,9,17,13,0,92.0,369.0,5.5,17.7,442.0,444.92,348.97
2018,9,17,13,15,97.5,361.5,5.55,17.65,437.0,444.17,349.04
2018,9,17,13,30,103.0,354.0,5.6,17.6,432.0,443.04,348.92
2018,9,17,13,45,331.0,284.0,5.7,17.5,523.0,573.21,456.86
2018,9,17,14,0,559.0,214.0,5.8,17.4,614.0,693.24,554.66
2018,9,17,14,15,734.0,148.5,5.85,17.3,648.5,764.02,611.59
2018,9,17,14,30,909.0,83.0,5.9,17.2,683.0,815.88,651.79
2018,9,17,14,45,897.0,81.0,5.9,17.1,643.0,788.97,633.09
2018,9,17,15,0,885.0,79.0,5.9,17.0,603.0,759.61,612.85
2018,9,17,15,15,868.0,76.5,5.9,17.0,558.0,723.81,587.34
2018,9,17,15,30,851.0,74.0,5.9,17.0,513.0,686.24,560.26
2018,9,17,15,45,828.0,71.0,5.95,16.65,463.5,646.58,532.08
2018,9,17,16,0,805.0,68.0,6.0,16.3,414.0,601.98,497.9
2018,9,17,16,15,773.0,64.5,5.95,16.05,362.5,550.78,456.87
2018,9,17,16,30,741.0,61.0,5.9,15.8,311.0,499.95,414.91
2018,9,17,16,45,691.5,56.5,5.9,15.6,258.5,439.5,363.7
2018,9,17,17,0,642.0,52.0,5.9,15.4,206.0,381.5,312.78
2018,9,17,17,15,559.5,45.5,5.8,15.1,155.5,313.01,251.75
2018,9,17,17,30,477.0,39.0,5.7,14.8,105.0,248.3,192.42
2018,9,17,17,45,328.5,28.5,5.6,14.55,65.0,163.75,110.09
2018,9,17,18,0,180.0,18.0,5.5,14.3,25.0,70.94,0.0
2018,9,17,18,15,90.0,9.0,5.4,14.2,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,18,5,45,34.0,5.0,3.6,13.4,5.5,0.0,0.0
2018,9,18,6,0,68.0,10.0,3.7,13.5,11.0,9.83,0.0
2018,9,18,6,15,202.5,24.0,3.85,13.7,43.5,19.7,1.63
2018,9,18,6,30,337.0,38.0,4.0,13.9,76.0,30.2,19.93
2018,9,18,6,45,346.0,38.5,4.1,14.15,95.5,27.34,18.41
2018,9,18,7,0,355.0,39.0,4.2,14.4,115.0,25.51,17.09
2018,9,18,7,15,177.5,37.5,4.2,14.6,75.5,27.35,18.85
2018,9,18,7,30,0.0,36.0,4.2,14.8,36.0,34.75,24.06
2018,9,18,7,45,0.0,67.5,4.15,15.0,67.5,65.25,49.86
2018,9,18,8,0,0.0,99.0,4.1,15.2,99.0,94.4,74.15
2018,9,18,8,15,0.0,98.5,4.05,15.4,98.5,94.48,73.9
2018,9,18,8,30,0.0,98.0,4.0,15.6,98.0,94.34,73.49
2018,9,18,8,45,0.0,107.5,4.0,15.85,107.5,103.41,80.68
2018,9,18,9,0,0.0,117.0,4.0,16.1,117.0,112.49,87.82
2018,9,18,9,15,2.5,147.5,4.0,16.3,149.0,142.23,111.74
2018,9,18,9,30,5.0,178.0,4.0,16.5,181.0,172.22,135.59
2018,9,18,9,45,8.5,199.0,4.0,16.65,204.5,194.21,152.85
2018,9,18,10,0,12.0,220.0,4.0,16.8,228.0,216.58,170.31
2018,9,18,10,15,20.0,249.5,3.95,16.95,264.0,249.89,196.34
2018,9,18,10,30,28.0,279.0,3.9,17.1,300.0,282.13,221.29
2018,9,18,10,45,26.0,283.0,3.85,17.25,303.0,286.93,224.57
2018,9,18,11,0,24.0,287.0,3.8,17.4,306.0,292.17,228.25
2018,9,18,11,15,36.5,305.5,3.8,17.5,334.5,320.11,249.97
2018,9,18,11,30,49.0,324.0,3.8,17.6,363.0,349.54,272.67
2018,9,18,11,45,71.0,339.5,3.75,17.7,397.0,384.06,299.4
2018,9,18,12,0,93.0,355.0,3.7,17.8,431.0,419.55,326.67
2018,9,18,12,15,78.0,353.5,3.8,17.85,417.0,409.45,318.57
2018,9,18,12,30,63.0,352.0,3.9,17.9,403.0,398.63,310.09
2018,9,18,12,45,76.0,356.0,4.05,17.95,416.5,415.79,323.84
2018,9,18,13,0,89.0,360.0,4.2,18.0,430.0,433.02,337.6
2018,9,18,13,15,62.5,331.5,4.35,17.95,380.0,384.05,300.14
2018,9,18,13,30,36.0,303.0,4.5,17.9,330.0,334.42,261.83
2018,9,18,13,45,163.5,271.0,4.65,17.85,388.0,413.97,328.66
2018,9,18,14,0,291.0,239.0,4.8,17.8,446.0,491.43,392.7
2018,9,18,14,15,585.0,166.5,5.0,17.7,558.0,660.58,529.7
2018,9,18,14,30,879.0,94.0,5.2,17.6,670.0,800.55,636.93
