Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,14,45,864.5,92.5,5.35,17.45,630.0,772.9,618.12
2018,9,18,15,0,850.0,91.0,5.5,17.3,590.0,747.18,601.44
2018,9,18,15,15,831.0,88.5,5.5,17.3,545.0,710.92,575.64
2018,9,18,15,30,812.0,86.0,5.5,17.3,500.0,673.05,548.39
2018,9,18,15,45,784.5,82.5,5.65,16.85,450.5,627.03,515.03
2018,9,18,16,0,757.0,79.0,5.8,16.4,401.0,580.48,479.56
2018,9,18,16,15,715.0,76.0,5.85,16.1,349.0,527.98,437.57
2018,9,18,16,30,673.0,73.0,5.9,15.8,297.0,474.71,393.74
2018,9,18,16,45,612.5,67.5,5.9,15.45,244.5,410.55,339.64
2018,9,18,17,0,552.0,62.0,5.9,15.1,192.0,349.95,286.81
2018,9,18,17,15,461.0,53.5,5.8,14.8,143.5,276.78,222.3
2018,9,18,17,30,370.0,45.0,5.7,14.5,95.0,210.62,162.49
2018,9,18,17,45,236.0,31.5,5.65,14.2,58.0,133.6,85.49
2018,9,18,18,0,102.0,18.0,5.6,13.9,21.0,47.38,0.0
2018,9,18,18,15,51.0,9.0,5.45,13.8,10.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,19,5,45,23.0,4.5,3.65,12.75,5.0,0.0,0.0
2018,9,19,6,0,46.0,9.0,3.7,12.9,10.0,8.85,0.0
2018,9,19,6,15,165.0,25.0,3.7,13.15,41.0,19.85,0.0
2018,9,19,6,30,284.0,41.0,3.7,13.4,72.0,31.86,21.25
2018,9,19,6,45,344.0,51.0,3.65,13.7,109.0,38.34,28.08
2018,9,19,7,0,404.0,61.0,3.6,14.0,146.0,44.55,34.04
2018,9,19,7,15,229.5,89.0,3.35,14.25,140.0,70.75,57.53
2018,9,19,7,30,55.0,117.0,3.1,14.5,134.0,105.69,82.25
2018,9,19,7,45,100.0,140.5,2.8,14.7,178.0,130.82,100.52
2018,9,19,8,0,145.0,164.0,2.5,14.9,222.0,165.1,126.52
2018,9,19,8,15,215.5,176.0,2.3,15.25,275.0,196.25,149.42
2018,9,19,8,30,286.0,188.0,2.1,15.6,328.0,238.7,182.31
2018,9,19,8,45,474.5,164.5,1.85,15.9,423.0,290.97,221.05
2018,9,19,9,0,663.0,141.0,1.6,16.2,518.0,363.51,277.17
2018,9,19,9,15,740.0,128.0,1.55,16.6,577.0,416.53,320.08
2018,9,19,9,30,817.0,115.0,1.5,17.0,636.0,477.74,368.6
2018,9,19,9,45,827.5,118.5,1.5,17.35,671.0,523.11,404.56
2018,9,19,10,0,838.0,122.0,1.5,17.7,706.0,567.73,438.99
2018,9,19,10,15,837.0,128.0,1.55,18.15,731.0,607.03,468.63
2018,9,19,10,30,836.0,134.0,1.6,18.6,756.0,644.34,496.08
2018,9,19,10,45,844.5,135.5,1.65,19.05,778.5,681.45,522.91
2018,9,19,11,0,853.0,137.0,1.7,19.5,801.0,716.87,547.99
2018,9,19,11,15,878.0,128.5,1.8,19.85,821.5,752.28,573.09
2018,9,19,11,30,903.0,120.0,1.9,20.2,842.0,786.19,595.97
2018,9,19,11,45,887.0,128.0,2.0,20.55,841.0,803.19,607.17
2018,9,19,12,0,871.0,136.0,2.1,20.9,840.0,818.59,617.49
2018,9,19,12,15,887.5,128.0,2.3,21.05,843.0,837.33,631.47
2018,9,19,12,30,904.0,120.0,2.5,21.2,846.0,855.19,644.86
2018,9,19,12,45,884.0,126.5,2.65,21.4,828.0,854.96,645.46
2018,9,19,13,0,864.0,133.0,2.8,21.6,810.0,854.82,646.35
2018,9,19,13,15,870.5,126.5,3.0,21.6,794.5,857.12,649.82
2018,9,19,13,30,877.0,120.0,3.2,21.6,779.0,852.58,648.6
2018,9,19,13,45,881.0,114.0,3.4,21.6,756.0,846.78,646.6
2018,9,19,14,0,885.0,108.0,3.6,21.6,733.0,837.77,642.38
2018,9,19,14,15,873.5,106.0,3.8,21.5,698.5,817.44,630.44
2018,9,19,14,30,862.0,104.0,4.0,21.4,664.0,798.57,619.51
2018,9,19,14,45,845.5,101.5,4.2,21.3,623.0,768.75,600.55
2018,9,19,15,0,829.0,99.0,4.4,21.2,582.0,736.77,579.89
2018,9,19,15,15,809.0,95.5,4.4,21.2,536.5,699.23,553.94
2018,9,19,15,30,789.0,92.0,4.4,21.2,491.0,660.18,526.6
2018,9,19,15,45,760.0,88.5,4.65,20.75,441.5,613.93,493.87
2018,9,19,16,0,731.0,85.0,4.9,20.3,392.0,569.75,461.38
2018,9,19,16,15,690.0,81.0,4.9,19.85,340.5,515.68,419.33
2018,9,19,16,30,649.0,77.0,4.9,19.4,289.0,462.84,376.91
2018,9,19,16,45,589.0,70.0,4.95,19.0,236.5,398.38,323.77
2018,9,19,17,0,529.0,63.0,5.0,18.6,184.0,337.48,271.79
2018,9,19,17,15,436.5,53.5,4.95,18.05,136.0,263.95,208.34
2018,9,19,17,30,344.0,44.0,4.9,17.5,88.0,197.67,149.53
2018,9,19,17,45,214.0,29.5,4.8,16.9,52.5,121.24,71.09
2018,9,19,18,0,84.0,15.0,4.7,16.3,17.0,38.8,0.0
2018,9,19,18,15,42.0,7.5,4.6,16.05,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,5,45,33.5,4.5,2.3,15.3,5.0,0.0,0.0
2018,9,20,6,0,67.0,9.0,2.3,15.4,10.0,8.85,0.0
2018,9,20,6,15,206.5,22.5,2.3,15.95,41.5,18.54,0.0
2018,9,20,6,30,346.0,36.0,2.3,16.5,73.0,28.62,18.14
2018,9,20,6,45,445.5,45.0,2.3,17.0,120.0,33.65,23.59
2018,9,20,7,0,545.0,54.0,2.3,17.5,167.0,38.47,28.21
2018,9,20,7,15,607.0,60.0,2.25,17.95,219.0,42.06,31.53
2018,9,20,7,30,669.0,66.0,2.2,18.4,271.0,84.27,43.81
2018,9,20,7,45,710.0,71.0,2.1,18.8,323.5,133.2,75.19
2018,9,20,8,0,751.0,76.0,2.0,19.2,376.0,182.53,112.99
2018,9,20,8,15,779.5,79.5,1.95,19.65,426.0,231.71,154.35
2018,9,20,8,30,808.0,83.0,1.9,20.1,476.0,283.19,198.71
2018,9,20,8,45,829.0,86.5,1.8,20.55,523.0,334.36,242.86
2018,9,20,9,0,850.0,90.0,1.7,21.0,570.0,386.56,286.91
2018,9,20,9,15,867.0,91.0,1.65,21.5,611.5,438.95,329.93
2018,9,20,9,30,884.0,92.0,1.6,22.0,653.0,487.85,369.04
2018,9,20,9,45,897.5,93.0,1.5,22.45,689.0,534.81,405.28
2018,9,20,10,0,911.0,94.0,1.4,22.9,725.0,581.01,439.62
2018,9,20,10,15,919.0,95.0,1.45,23.2,753.5,623.05,471.08
2018,9,20,10,30,927.0,96.0,1.5,23.5,782.0,663.46,500.64
2018,9,20,10,45,927.0,99.5,1.5,23.85,801.5,699.23,525.7
2018,9,20,11,0,927.0,103.0,1.5,24.2,821.0,732.52,548.26
2018,9,20,11,15,908.0,113.5,1.6,24.35,826.5,756.46,564.39
2018,9,20,11,30,889.0,124.0,1.7,24.5,832.0,776.81,578.2
2018,9,20,11,45,893.5,123.0,1.8,24.65,838.0,800.32,594.22
2018,9,20,12,0,898.0,122.0,1.9,24.8,844.0,821.16,608.45
2018,9,20,12,15,922.0,110.5,2.0,24.85,849.0,844.23,624.5
2018,9,20,12,30,946.0,99.0,2.1,24.9,854.0,864.61,638.81
2018,9,20,12,45,944.0,98.5,2.2,25.0,843.0,872.16,644.57
2018,9,20,13,0,942.0,98.0,2.3,25.1,832.0,876.43,648.39
2018,9,20,13,15,937.5,96.5,2.4,25.05,812.0,874.32,648.47
2018,9,20,13,30,933.0,95.0,2.5,25.0,792.0,868.93,646.5
2018,9,20,13,45,926.0,94.0,2.55,24.95,765.0,858.81,641.08
2018,9,20,14,0,919.0,93.0,2.6,24.9,738.0,845.57,633.67
2018,9,20,14,15,909.0,91.0,2.65,24.75,703.5,825.85,622.14
2018,9,20,14,30,899.0,89.0,2.7,24.6,669.0,803.31,608.7
2018,9,20,14,45,885.5,86.5,2.75,24.5,628.5,774.89,591.0
2018,9,20,15,0,872.0,84.0,2.8,24.4,588.0,744.12,571.53
2018,9,20,15,15,853.0,82.0,2.8,24.4,542.5,711.91,550.36
2018,9,20,15,30,834.0,80.0,2.8,24.4,497.0,674.03,524.87
2018,9,20,15,45,808.0,76.5,2.8,24.0,447.0,628.45,493.31
2018,9,20,16,0,782.0,73.0,2.8,23.6,397.0,582.21,459.76
2018,9,20,16,15,745.0,69.0,2.8,23.1,345.0,528.58,419.63
2018,9,20,16,30,708.0,65.0,2.8,22.6,293.0,475.72,378.62
2018,9,20,16,45,653.0,59.0,2.85,22.1,240.0,415.3,330.13
2018,9,20,17,0,598.0,53.0,2.9,21.6,187.0,355.69,280.37
2018,9,20,17,15,508.5,45.0,2.85,20.85,138.0,282.81,218.67
2018,9,20,17,30,419.0,37.0,2.8,20.1,89.0,217.19,160.66
2018,9,20,17,45,270.5,25.5,2.75,19.4,53.0,132.29,68.61
2018,9,20,18,0,122.0,14.0,2.7,18.7,17.0,48.12,0.0
2018,9,20,18,15,61.0,7.0,2.65,18.4,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,21,5,45,35.5,4.5,1.15,14.65,4.5,0.0,0.0
2018,9,21,6,0,71.0,9.0,1.1,14.7,9.0,8.85,0.0
2018,9,21,6,15,212.0,21.0,1.25,15.05,39.5,17.16,0.0
2018,9,21,6,30,353.0,33.0,1.4,15.4,70.0,25.82,15.77
2018,9,21,6,45,450.5,42.5,1.5,15.8,117.0,31.5,21.84
2018,9,21,7,0,548.0,52.0,1.6,16.2,164.0,36.89,26.97
2018,9,21,7,15,609.0,58.0,1.65,16.6,215.5,39.0,29.01
2018,9,21,7,30,670.0,64.0,1.7,17.0,267.0,80.8,41.78
2018,9,21,7,45,710.0,69.0,1.8,17.35,319.0,129.45,72.69
2018,9,21,8,0,750.0,74.0,1.9,17.7,371.0,178.52,110.32
2018,9,21,8,15,681.5,97.5,1.95,18.25,394.0,221.46,150.39
2018,9,21,8,30,613.0,121.0,2.0,18.8,417.0,260.46,187.37
2018,9,21,8,45,667.5,120.5,2.05,19.3,471.5,309.07,228.01
2018,9,21,9,0,722.0,120.0,2.1,19.8,526.0,362.25,272.05
2018,9,21,9,15,651.5,150.0,2.1,20.2,536.5,396.19,301.88
2018,9,21,9,30,581.0,180.0,2.1,20.6,547.0,423.06,324.69
2018,9,21,9,45,504.5,216.0,2.15,21.05,547.0,445.15,342.44
2018,9,21,10,0,428.0,252.0,2.2,21.5,547.0,460.02,353.64
2018,9,21,10,15,410.0,270.0,2.2,21.8,562.0,485.6,372.64
2018,9,21,10,30,392.0,288.0,2.2,22.1,577.0,509.14,389.55
2018,9,21,10,45,407.0,291.0,2.2,22.35,598.0,538.14,410.79
2018,9,21,11,0,422.0,294.0,2.2,22.6,619.0,567.09,431.69
2018,9,21,11,15,481.5,275.5,2.25,22.75,652.5,606.89,461.56
2018,9,21,11,30,541.0,257.0,2.3,22.9,686.0,648.05,492.11
2018,9,21,11,45,527.0,263.5,2.3,23.0,683.0,658.85,499.27
2018,9,21,12,0,513.0,270.0,2.3,23.1,680.0,667.49,505.06
2018,9,21,12,15,506.0,268.5,2.4,23.05,671.5,671.68,508.83
2018,9,21,12,30,499.0,267.0,2.5,23.0,663.0,673.92,511.24
2018,9,21,12,45,365.5,302.5,2.55,22.95,590.5,604.41,459.42
2018,9,21,13,0,232.0,338.0,2.6,22.9,518.0,536.5,407.92
2018,9,21,13,15,190.0,331.0,2.65,22.7,476.0,492.89,376.51
2018,9,21,13,30,148.0,324.0,2.7,22.5,434.0,453.5,347.49
2018,9,21,13,45,222.0,281.0,2.75,22.35,439.0,476.63,368.12
2018,9,21,14,0,296.0,238.0,2.8,22.2,444.0,491.0,382.07
2018,9,21,14,15,587.5,164.5,2.8,21.95,549.0,653.13,508.72
2018,9,21,14,30,879.0,91.0,2.8,21.7,654.0,786.16,605.73
2018,9,21,14,45,865.0,89.0,2.8,21.5,614.0,758.3,586.74
2018,9,21,15,0,851.0,87.0,2.8,21.3,574.0,732.23,570.2
2018,9,21,15,15,831.5,84.0,2.8,21.3,528.5,695.06,545.03
2018,9,21,15,30,812.0,81.0,2.8,21.3,483.0,656.33,518.47
2018,9,21,15,45,786.0,77.5,2.75,20.7,434.0,611.49,486.69
2018,9,21,16,0,760.0,74.0,2.7,20.1,385.0,566.04,453.28
2018,9,21,16,15,722.5,69.5,2.65,19.7,333.5,512.46,412.16
2018,9,21,16,30,685.0,65.0,2.6,19.3,282.0,462.2,372.16
2018,9,21,16,45,628.5,59.0,2.6,18.85,230.0,399.82,321.31
2018,9,21,17,0,572.0,53.0,2.6,18.4,178.0,340.8,271.24
2018,9,21,17,15,481.0,45.0,2.55,17.85,130.5,268.86,209.42
2018,9,21,17,30,390.0,37.0,2.5,17.3,83.0,204.27,151.35
2018,9,21,17,45,247.5,25.0,2.45,16.75,49.0,121.43,52.79
2018,9,21,18,0,105.0,13.0,2.4,16.2,15.0,41.87,0.0
2018,9,21,18,15,52.5,6.5,2.4,15.95,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,22,5,45,30.5,4.5,2.05,12.8,4.5,0.0,0.0
2018,9,22,6,0,61.0,9.0,2.0,12.9,9.0,8.85,0.0
2018,9,22,6,15,198.0,21.5,2.05,13.2,38.5,17.89,0.0
2018,9,22,6,30,335.0,34.0,2.1,13.5,68.0,27.03,16.74
2018,9,22,6,45,392.5,39.0,2.1,13.8,101.5,28.44,19.31
2018,9,22,7,0,450.0,44.0,2.1,14.1,135.0,30.11,21.18
2018,9,22,7,15,225.0,47.0,2.0,14.35,92.5,32.67,23.63
2018,9,22,7,30,0.0,50.0,1.9,14.6,50.0,48.3,35.64
2018,9,22,7,45,0.0,72.0,1.75,14.9,72.0,69.38,53.39
2018,9,22,8,0,0.0,94.0,1.6,15.2,94.0,89.76,70.24
2018,9,22,8,15,0.0,110.0,1.6,15.55,110.0,104.8,82.39
2018,9,22,8,30,0.0,126.0,1.6,15.9,126.0,119.89,94.42
2018,9,22,8,45,5.0,155.0,1.55,16.25,158.0,148.35,117.02
2018,9,22,9,0,10.0,184.0,1.5,16.6,190.0,177.4,139.75
2018,9,22,9,15,20.0,213.5,1.55,16.95,226.0,209.52,164.65
2018,9,22,9,30,30.0,243.0,1.6,17.3,262.0,239.15,187.34
2018,9,22,9,45,43.5,268.5,1.65,17.65,297.5,271.52,212.0
2018,9,22,10,0,57.0,294.0,1.7,18.0,333.0,305.24,237.47
2018,9,22,10,15,72.0,315.0,1.85,18.25,366.5,337.02,261.54
2018,9,22,10,30,87.0,336.0,2.0,18.5,400.0,370.02,286.41
2018,9,22,10,45,73.0,336.0,2.1,18.75,390.5,366.07,282.82
2018,9,22,11,0,59.0,336.0,2.2,19.0,381.0,360.88,278.4
2018,9,22,11,15,58.0,340.0,2.4,19.1,385.0,367.51,283.5
2018,9,22,11,30,57.0,344.0,2.6,19.2,389.0,373.93,288.39
2018,9,22,11,45,56.5,346.5,2.8,19.3,391.5,379.09,292.37
2018,9,22,12,0,56.0,349.0,3.0,19.4,394.0,384.06,296.25
2018,9,22,12,15,70.5,358.0,3.2,19.45,414.0,407.07,314.22
2018,9,22,12,30,85.0,367.0,3.4,19.5,434.0,430.45,332.41
2018,9,22,12,45,116.5,368.0,3.6,19.5,458.5,464.11,358.93
2018,9,22,13,0,148.0,369.0,3.8,19.5,483.0,494.08,382.68
2018,9,22,13,15,135.0,358.5,3.9,19.5,460.5,475.79,369.13
2018,9,22,13,30,122.0,348.0,4.0,19.5,438.0,456.86,355.23
2018,9,22,13,45,225.5,299.0,4.1,19.45,458.0,497.54,390.2
2018,9,22,14,0,329.0,250.0,4.2,19.4,478.0,528.94,417.89
2018,9,22,14,15,611.5,168.5,4.2,19.35,566.5,673.77,533.58
2018,9,22,14,30,894.0,87.0,4.2,19.3,655.0,789.57,620.34
2018,9,22,14,45,881.5,84.5,4.2,19.3,615.0,761.95,600.87
2018,9,22,15,0,869.0,82.0,4.2,19.3,575.0,731.98,580.49
2018,9,22,15,15,849.5,79.0,4.2,19.3,529.0,698.31,557.23
2018,9,22,15,30,830.0,76.0,4.2,19.3,483.0,659.09,529.54
2018,9,22,15,45,804.5,72.5,4.15,19.05,433.5,614.08,496.23
2018,9,22,16,0,779.0,69.0,4.1,18.8,384.0,568.4,461.21
2018,9,22,16,15,741.5,65.0,4.15,18.5,332.0,514.86,419.21
2018,9,22,16,30,704.0,61.0,4.2,18.2,280.0,462.18,376.44
2018,9,22,16,45,646.0,55.5,4.2,17.9,228.0,398.77,323.46
2018,9,22,17,0,588.0,50.0,4.2,17.6,176.0,341.78,273.76
2018,9,22,17,15,490.5,43.0,4.25,17.2,128.0,268.12,209.52
2018,9,22,17,30,393.0,36.0,4.3,16.8,80.0,202.3,149.17
2018,9,22,17,45,239.0,23.5,4.35,16.35,46.0,114.63,35.17
2018,9,22,18,0,85.0,11.0,4.4,15.9,12.0,33.98,0.0
2018,9,22,18,15,42.5,5.5,4.4,15.7,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,23,5,45,19.5,3.0,3.2,13.3,3.0,0.0,0.0
2018,9,23,6,0,39.0,6.0,3.2,13.4,6.0,5.9,0.0
2018,9,23,6,15,170.5,20.5,3.35,13.75,35.5,16.28,0.0
2018,9,23,6,30,302.0,35.0,3.5,14.1,65.0,28.29,17.49
2018,9,23,6,45,363.0,42.5,3.7,14.4,99.5,31.85,22.17
2018,9,23,7,0,424.0,50.0,3.9,14.7,134.0,35.41,25.77
2018,9,23,7,15,214.0,70.5,3.9,15.0,113.0,55.77,44.05
2018,9,23,7,30,4.0,91.0,3.9,15.3,92.0,85.02,66.39
2018,9,23,7,45,49.0,124.0,3.9,15.55,143.0,115.41,89.75
2018,9,23,8,0,94.0,157.0,3.9,15.8,194.0,153.66,119.11
2018,9,23,8,15,152.0,177.5,3.8,16.05,246.0,185.83,143.14
2018,9,23,8,30,210.0,198.0,3.7,16.3,298.0,228.04,175.98
2018,9,23,8,45,316.0,198.5,3.65,16.6,365.5,270.03,208.05
2018,9,23,9,0,422.0,199.0,3.6,16.9,433.0,322.22,249.28
2018,9,23,9,15,458.0,205.5,3.55,17.15,476.5,364.59,284.05
2018,9,23,9,30,494.0,212.0,3.5,17.4,520.0,409.57,320.49
2018,9,23,9,45,635.0,175.0,3.45,17.65,594.0,468.74,367.84
2018,9,23,10,0,776.0,138.0,3.4,17.9,668.0,539.85,424.08
2018,9,23,10,15,831.0,123.0,3.4,18.1,711.0,588.83,462.75
2018,9,23,10,30,886.0,108.0,3.4,18.3,754.0,641.25,503.38
2018,9,23,10,45,898.0,106.5,3.4,18.45,777.0,678.52,531.8
2018,9,23,11,0,910.0,105.0,3.4,18.6,800.0,714.08,558.51
2018,9,23,11,15,909.0,108.0,3.5,18.75,811.5,742.96,579.3
2018,9,23,11,30,908.0,111.0,3.6,18.9,823.0,769.13,597.74
2018,9,23,11,45,921.0,105.5,3.7,19.0,831.5,794.62,615.84
2018,9,23,12,0,934.0,100.0,3.8,19.1,840.0,817.6,632.19
2018,9,23,12,15,930.0,101.0,4.0,19.1,835.0,831.11,642.6
2018,9,23,12,30,926.0,102.0,4.2,19.1,830.0,841.43,650.92
2018,9,23,12,45,909.5,107.0,4.4,19.05,813.0,842.61,653.12
2018,9,23,13,0,893.0,112.0,4.6,19.0,796.0,840.51,653.5
2018,9,23,13,15,913.0,100.0,4.8,18.9,784.0,847.2,660.41
2018,9,23,13,30,933.0,88.0,5.0,18.8,772.0,850.39,664.87
2018,9,23,13,45,925.0,87.5,5.2,18.7,745.0,839.78,659.45
2018,9,23,14,0,917.0,87.0,5.4,18.6,718.0,826.1,651.86
2018,9,23,14,15,907.0,85.5,5.4,18.45,684.0,806.79,639.28
2018,9,23,14,30,897.0,84.0,5.4,18.3,650.0,784.69,624.69
2018,9,23,14,45,883.0,82.5,5.4,18.15,610.0,756.97,605.89
2018,9,23,15,0,869.0,81.0,5.4,18.0,570.0,726.97,585.3
2018,9,23,15,15,849.5,78.5,5.4,18.0,524.5,693.87,561.86
2018,9,23,15,30,830.0,76.0,5.4,18.0,479.0,655.25,533.94
2018,9,23,15,45,802.5,73.0,5.15,17.7,429.0,609.59,498.55
2018,9,23,16,0,775.0,70.0,4.9,17.4,379.0,563.41,461.9
2018,9,23,16,15,735.0,66.0,4.75,17.15,327.0,508.7,417.72
2018,9,23,16,30,695.0,62.0,4.6,16.9,275.0,455.03,373.09
2018,9,23,16,45,634.0,56.5,4.5,16.65,223.0,393.49,320.7
2018,9,23,17,0,573.0,51.0,4.4,16.4,171.0,333.33,267.84
2018,9,23,17,15,471.5,43.5,4.3,16.05,123.5,258.53,202.15
2018,9,23,17,30,370.0,36.0,4.2,15.7,76.0,191.86,140.26
2018,9,23,17,45,220.5,23.0,4.1,15.35,43.5,105.66,12.41
2018,9,23,18,0,71.0,10.0,4.0,15.0,11.0,28.86,0.0
2018,9,23,18,15,35.5,5.0,3.9,14.8,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,45,23.0,3.0,0.35,12.85,3.0,0.0,0.0
2018,9,24,6,0,46.0,6.0,0.3,12.9,6.0,5.9,0.0
2018,9,24,6,15,196.5,20.0,0.4,13.15,36.5,16.7,0.0
2018,9,24,6,30,347.0,34.0,0.5,13.4,67.0,27.51,16.74
2018,9,24,6,45,411.5,40.0,0.55,13.65,103.0,29.72,20.43
2018,9,24,7,0,476.0,46.0,0.6,13.9,139.0,32.13,23.01
2018,9,24,7,15,238.0,60.0,0.7,14.25,106.5,42.44,32.39
2018,9,24,7,30,0.0,74.0,0.8,14.6,74.0,70.35,54.31
2018,9,24,7,45,6.0,102.5,0.85,14.9,105.0,96.66,75.97
2018,9,24,8,0,12.0,131.0,0.9,15.2,136.0,123.75,97.82
2018,9,24,8,15,12.5,147.0,0.9,15.7,152.5,139.84,110.47
2018,9,24,8,30,13.0,163.0,0.9,16.2,169.0,155.99,123.03
2018,9,24,8,45,30.0,191.5,0.85,16.65,207.5,184.31,144.73
2018,9,24,9,0,47.0,220.0,0.8,17.1,246.0,218.08,170.52
2018,9,24,9,15,93.5,249.5,0.85,17.65,306.0,266.3,207.04
2018,9,24,9,30,140.0,279.0,0.9,18.2,366.0,315.93,244.33
2018,9,24,9,45,201.5,291.5,0.95,18.7,424.5,365.58,281.48
2018,9,24,10,0,263.0,304.0,1.0,19.2,483.0,417.72,320.23
2018,9,24,10,15,257.5,319.5,1.05,19.65,500.5,441.84,337.5
2018,9,24,10,30,252.0,335.0,1.1,20.1,518.0,465.17,354.08
2018,9,24,10,45,240.5,344.0,1.15,20.55,522.5,478.75,363.34
2018,9,24,11,0,229.0,353.0,1.2,21.0,527.0,489.64,370.61
2018,9,24,11,15,204.5,360.0,1.35,21.2,517.0,488.39,369.66
2018,9,24,11,30,180.0,367.0,1.5,21.4,507.0,485.31,367.34
2018,9,24,11,45,149.0,372.0,1.6,21.55,488.5,473.87,358.6
2018,9,24,12,0,118.0,377.0,1.7,21.7,470.0,460.75,348.57
2018,9,24,12,15,108.0,373.0,1.85,21.7,458.0,450.64,341.69
2018,9,24,12,30,98.0,369.0,2.0,21.7,446.0,442.2,335.92
2018,9,24,12,45,82.0,355.0,2.15,21.7,418.5,418.28,318.62
2018,9,24,13,0,66.0,341.0,2.3,21.7,391.0,393.62,300.64
2018,9,24,13,15,81.5,338.0,2.45,21.6,398.5,405.12,310.5
2018,9,24,13,30,97.0,335.0,2.6,21.5,406.0,416.39,320.08
2018,9,24,13,45,196.5,301.5,2.7,21.35,438.0,468.76,363.04
2018,9,24,14,0,296.0,268.0,2.8,21.2,470.0,519.35,404.12
2018,9,24,14,15,570.5,184.5,2.9,21.0,550.0,653.36,510.23
2018,9,24,14,30,845.0,101.0,3.0,20.8,630.0,763.73,593.54
2018,9,24,14,45,859.0,91.5,3.05,20.55,599.5,749.14,584.42
2018,9,24,15,0,873.0,82.0,3.1,20.3,569.0,727.07,570.83
2018,9,24,15,15,853.0,79.5,3.1,20.3,523.0,693.55,548.02
2018,9,24,15,30,833.0,77.0,3.1,20.3,477.0,654.54,520.77
2018,9,24,15,45,804.5,73.5,3.15,19.75,426.5,607.65,487.0
2018,9,24,16,0,776.0,70.0,3.2,19.2,376.0,560.3,451.77
2018,9,24,16,15,735.5,66.5,3.2,18.75,324.0,505.98,409.51
2018,9,24,16,30,695.0,63.0,3.2,18.3,272.0,452.7,366.53
2018,9,24,16,45,633.0,57.0,3.2,17.9,219.5,390.52,314.69
2018,9,24,17,0,571.0,51.0,3.2,17.5,167.0,329.61,262.08
2018,9,24,17,15,470.0,42.5,3.1,17.0,119.5,254.44,196.78
2018,9,24,17,30,369.0,34.0,3.0,16.5,72.0,187.59,134.27
2018,9,24,17,45,220.5,21.5,2.9,16.05,40.5,101.86,0.0
2018,9,24,18,0,72.0,9.0,2.8,15.6,9.0,27.83,0.0
2018,9,24,18,15,36.0,4.5,2.65,15.4,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,25,5,45,25.0,3.0,1.2,13.1,3.0,0.0,0.0
2018,9,25,6,0,50.0,6.0,1.1,13.2,6.0,5.9,0.0
2018,9,25,6,15,199.0,18.5,1.05,13.55,34.5,18.18,0.0
2018,9,25,6,30,348.0,31.0,1.0,13.9,63.0,24.65,14.08
2018,9,25,6,45,452.5,39.5,0.95,14.2,109.0,29.46,20.09
2018,9,25,7,0,557.0,48.0,0.9,14.5,155.0,34.1,24.65
2018,9,25,7,15,323.5,51.5,0.85,14.8,118.0,34.1,24.87
2018,9,25,7,30,90.0,55.0,0.8,15.1,81.0,49.02,33.78
2018,9,25,7,45,45.0,81.0,0.8,15.45,94.0,79.68,60.06
2018,9,25,8,0,0.0,107.0,0.8,15.8,107.0,101.15,79.49
2018,9,25,8,15,0.0,119.0,0.9,16.2,119.0,112.71,88.63
2018,9,25,8,30,0.0,131.0,1.0,16.6,131.0,124.27,97.66
2018,9,25,8,45,2.5,149.5,1.15,17.0,151.0,142.46,111.91
2018,9,25,9,0,5.0,168.0,1.3,17.4,171.0,160.97,126.27
2018,9,25,9,15,8.5,186.5,1.45,17.75,191.5,180.2,141.1
2018,9,25,9,30,12.0,205.0,1.6,18.1,212.0,199.82,156.15
2018,9,25,9,45,10.5,208.0,1.75,18.45,214.5,203.13,158.28
2018,9,25,10,0,9.0,211.0,1.9,18.8,217.0,206.2,160.28
2018,9,25,10,15,14.5,234.5,2.0,19.05,244.5,232.18,180.27
2018,9,25,10,30,20.0,258.0,2.1,19.3,272.0,258.7,200.47
2018,9,25,10,45,20.0,263.5,2.2,19.55,278.0,265.27,205.15
2018,9,25,11,0,20.0,269.0,2.3,19.8,284.0,271.79,209.85
2018,9,25,11,15,20.5,274.5,2.35,20.0,290.0,278.6,214.82
2018,9,25,11,30,21.0,280.0,2.4,20.2,296.0,285.41,219.8
2018,9,25,11,45,29.5,300.0,2.5,20.4,323.0,313.53,241.26
2018,9,25,12,0,38.0,320.0,2.6,20.6,350.0,341.53,262.45
2018,9,25,12,15,43.0,326.5,2.65,20.65,360.0,354.01,271.94
2018,9,25,12,30,48.0,333.0,2.7,20.7,370.0,366.63,281.63
2018,9,25,12,45,47.0,327.0,2.75,20.7,363.0,361.97,278.31
2018,9,25,13,0,46.0,321.0,2.8,20.7,356.0,357.07,274.91
2018,9,25,13,15,42.0,308.5,2.8,20.65,340.0,342.87,264.44
2018,9,25,13,30,38.0,296.0,2.8,20.6,324.0,328.38,253.77
2018,9,25,13,45,164.5,261.5,2.8,20.55,374.0,400.64,313.41
2018,9,25,14,0,291.0,227.0,2.8,20.5,424.0,470.61,370.03
2018,9,25,14,15,588.5,157.0,2.8,20.4,530.5,635.81,499.7
2018,9,25,14,30,886.0,87.0,2.8,20.3,637.0,771.79,599.73
2018,9,25,14,45,871.0,85.0,2.75,20.15,596.5,743.01,579.47
2018,9,25,15,0,856.0,83.0,2.7,20.0,556.0,715.94,561.66
2018,9,25,15,15,836.0,80.0,2.7,20.0,510.5,678.4,535.97
2018,9,25,15,30,816.0,77.0,2.7,20.0,465.0,639.33,508.41
2018,9,25,15,45,788.0,74.0,2.6,19.6,415.5,593.94,474.89
2018,9,25,16,0,760.0,71.0,2.5,19.2,366.0,548.1,440.12
2018,9,25,16,15,719.5,66.0,2.5,18.75,314.0,492.79,397.33
2018,9,25,16,30,679.0,61.0,2.5,18.3,262.0,438.63,353.85
2018,9,25,16,45,618.5,55.5,2.45,17.9,211.0,378.62,303.78
2018,9,25,17,0,558.0,50.0,2.4,17.5,160.0,319.89,252.98
2018,9,25,17,15,458.0,41.0,2.4,17.0,113.5,245.66,188.71
2018,9,25,17,30,358.0,32.0,2.4,16.5,67.0,179.85,125.91
2018,9,25,17,45,206.0,19.5,2.4,16.05,37.0,93.35,0.0
2018,9,25,18,0,54.0,7.0,2.4,15.6,7.0,20.88,0.0
2018,9,25,18,15,27.0,3.5,2.35,15.4,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,5,45,8.0,1.5,1.55,13.05,1.5,0.0,0.0
2018,9,26,6,0,16.0,3.0,1.5,13.1,3.0,0.0,0.0
2018,9,26,6,15,8.0,10.5,1.5,13.4,10.5,10.32,0.0
2018,9,26,6,30,0.0,18.0,1.5,13.7,18.0,17.37,8.04
2018,9,26,6,45,0.0,30.5,1.5,14.05,30.5,29.45,20.03
2018,9,26,7,0,0.0,43.0,1.5,14.4,43.0,41.5,31.16
2018,9,26,7,15,0.0,62.5,1.4,14.7,62.5,59.22,47.14
2018,9,26,7,30,0.0,82.0,1.3,15.0,82.0,77.01,59.79
2018,9,26,7,45,1.0,99.0,1.2,15.3,99.5,93.01,73.04
2018,9,26,8,0,2.0,116.0,1.1,15.6,117.0,109.2,86.17
2018,9,26,8,15,4.5,132.0,1.05,16.0,134.0,124.99,98.65
2018,9,26,8,30,7.0,148.0,1.0,16.4,151.0,141.09,111.2
2018,9,26,8,45,10.0,164.5,0.95,16.8,169.5,158.07,124.3
2018,9,26,9,0,13.0,181.0,0.9,17.2,188.0,175.39,137.52
2018,9,26,9,15,30.5,217.0,0.85,17.6,235.0,212.76,166.22
2018,9,26,9,30,48.0,253.0,0.8,18.0,282.0,255.14,198.31
2018,9,26,9,45,57.0,272.5,0.75,18.45,309.0,280.75,217.05
2018,9,26,10,0,66.0,292.0,0.7,18.9,336.0,307.2,236.27
2018,9,26,10,15,85.5,313.0,0.7,19.4,372.5,341.66,261.42
2018,9,26,10,30,105.0,334.0,0.7,19.9,409.0,377.65,287.33
2018,9,26,10,45,126.0,340.5,0.7,20.35,433.5,401.78,304.48
2018,9,26,11,0,147.0,347.0,0.7,20.8,458.0,428.32,323.33
2018,9,26,11,15,163.5,355.5,0.7,21.35,480.5,454.51,341.51
2018,9,26,11,30,180.0,364.0,0.7,21.9,503.0,481.22,359.86
2018,9,26,11,45,214.5,366.0,0.7,22.4,532.5,515.25,383.69
2018,9,26,12,0,249.0,368.0,0.7,22.9,562.0,552.42,409.32
2018,9,26,12,15,236.5,363.5,0.75,23.35,547.0,542.55,401.89
2018,9,26,12,30,224.0,359.0,0.8,23.8,532.0,533.85,395.68
2018,9,26,12,45,238.0,353.0,0.85,24.25,534.5,543.47,402.84
2018,9,26,13,0,252.0,347.0,0.9,24.7,537.0,557.35,412.7
2018,9,26,13,15,270.0,335.5,1.1,24.7,534.0,563.44,419.25
2018,9,26,13,30,288.0,324.0,1.3,24.7,531.0,568.34,424.97
2018,9,26,13,45,283.0,310.0,1.55,24.7,507.0,551.09,414.84
2018,9,26,14,0,278.0,296.0,1.8,24.7,483.0,532.66,403.69
2018,9,26,14,15,203.0,287.5,2.05,24.35,420.5,458.05,350.23
2018,9,26,14,30,128.0,279.0,2.3,24.0,358.0,391.7,301.32
2018,9,26,14,45,143.0,257.0,2.6,23.65,340.0,378.82,294.04
2018,9,26,15,0,158.0,235.0,2.9,23.3,322.0,364.59,285.26
2018,9,26,15,15,209.5,211.0,2.9,23.3,316.0,371.78,292.75
2018,9,26,15,30,261.0,187.0,2.9,23.3,310.0,382.89,302.84
2018,9,26,15,45,293.5,162.0,3.25,22.25,286.0,369.11,294.89
2018,9,26,16,0,326.0,137.0,3.6,21.2,262.0,352.01,283.76
2018,9,26,16,15,376.0,112.0,3.7,20.5,236.5,349.17,282.48
2018,9,26,16,30,426.0,87.0,3.8,19.8,211.0,333.22,269.74
2018,9,26,16,45,377.0,75.0,3.9,19.1,168.5,279.93,225.18
2018,9,26,17,0,328.0,63.0,4.0,18.4,126.0,230.09,182.17
2018,9,26,17,15,245.5,47.5,3.95,17.9,86.5,166.69,127.35
2018,9,26,17,30,163.0,32.0,3.9,17.4,47.0,110.84,74.76
2018,9,26,17,45,87.5,18.0,3.85,16.9,25.5,43.84,0.0
2018,9,26,18,0,12.0,4.0,3.8,16.4,4.0,3.93,0.0
2018,9,26,18,15,6.0,2.0,3.55,16.2,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,27,5,45,5.0,1.0,1.55,13.2,1.0,0.0,0.0
2018,9,27,6,0,10.0,2.0,1.5,13.2,2.0,0.0,0.0
2018,9,27,6,15,87.0,13.5,1.5,13.45,20.5,13.27,0.0
2018,9,27,6,30,164.0,25.0,1.5,13.7,39.0,19.18,9.16
2018,9,27,6,45,243.5,34.5,1.5,13.95,71.5,25.76,16.78
2018,9,27,7,0,323.0,44.0,1.5,14.2,104.0,30.81,21.7
2018,9,27,7,15,199.0,41.5,1.45,14.45,82.0,28.97,20.29
2018,9,27,7,30,75.0,39.0,1.4,14.7,60.0,35.03,22.52
2018,9,27,7,45,37.5,54.5,1.3,14.95,65.0,52.84,37.9
2018,9,27,8,0,0.0,70.0,1.2,15.2,70.0,67.67,51.8
2018,9,27,8,15,0.0,85.0,1.2,15.5,85.0,81.88,63.45
2018,9,27,8,30,0.0,100.0,1.2,15.8,100.0,96.01,74.87
2018,9,27,8,45,7.5,139.0,1.2,16.15,143.0,134.33,105.7
2018,9,27,9,0,15.0,178.0,1.2,16.5,186.0,173.29,136.48
2018,9,27,9,15,13.0,188.0,1.25,16.8,195.5,183.17,143.86
2018,9,27,9,30,11.0,198.0,1.3,17.1,205.0,192.82,151.08
2018,9,27,9,45,11.5,209.5,1.35,17.4,217.0,204.85,160.12
2018,9,27,10,0,12.0,221.0,1.4,17.7,229.0,216.93,169.14
2018,9,27,10,15,25.5,254.5,1.45,17.95,272.5,256.78,199.86
2018,9,27,10,30,39.0,288.0,1.5,18.2,316.0,295.96,229.61
2018,9,27,10,45,46.5,307.0,1.55,18.4,341.0,321.25,248.51
2018,9,27,11,0,54.0,326.0,1.6,18.6,366.0,347.17,267.83
2018,9,27,11,15,86.0,344.5,1.65,18.7,410.0,389.97,300.37
2018,9,27,11,30,118.0,363.0,1.7,18.8,454.0,435.6,334.64
2018,9,27,11,45,139.0,367.5,1.75,18.95,475.0,460.67,353.33
2018,9,27,12,0,160.0,372.0,1.8,19.1,496.0,486.21,372.44
2018,9,27,12,15,193.0,367.5,1.9,19.1,516.5,512.32,392.75
2018,9,27,12,30,226.0,363.0,2.0,19.1,537.0,538.58,413.17
2018,9,27,12,45,259.0,349.0,2.1,19.05,545.0,559.46,429.88
2018,9,27,13,0,292.0,335.0,2.2,19.0,553.0,575.81,443.46
2018,9,27,13,15,287.0,327.5,2.45,18.9,537.5,567.63,438.95
2018,9,27,13,30,282.0,320.0,2.7,18.8,522.0,558.29,433.64
2018,9,27,13,45,271.0,309.0,2.9,18.75,497.0,539.47,420.91
2018,9,27,14,0,260.0,298.0,3.1,18.7,472.0,519.68,407.33
2018,9,27,14,15,241.5,283.5,3.3,18.5,438.5,489.56,385.9
2018,9,27,14,30,223.0,269.0,3.5,18.3,405.0,451.58,358.28
2018,9,27,14,45,219.5,248.0,3.7,18.1,374.5,424.31,338.84
2018,9,27,15,0,216.0,227.0,3.9,17.9,344.0,396.23,318.39
2018,9,27,15,15,274.0,201.5,3.9,17.9,337.0,411.99,332.75
2018,9,27,15,30,332.0,176.0,3.9,17.9,330.0,415.82,337.49
2018,9,27,15,45,347.0,153.0,4.1,17.3,298.5,390.89,319.46
2018,9,27,16,0,362.0,130.0,4.3,16.7,267.0,371.69,305.37
2018,9,27,16,15,231.0,107.0,4.25,16.4,190.0,253.18,208.06
2018,9,27,16,30,100.0,84.0,4.2,16.1,113.0,144.91,117.23
2018,9,27,16,45,50.0,57.5,4.2,15.75,72.0,87.61,68.58
2018,9,27,17,0,0.0,31.0,4.2,15.4,31.0,29.92,19.55
2018,9,27,17,15,0.0,23.0,4.15,15.15,23.0,22.19,12.69
2018,9,27,17,30,0.0,15.0,4.1,14.9,15.0,14.47,4.98
2018,9,27,17,45,6.0,9.0,4.05,14.65,9.0,10.61,0.0
2018,9,27,18,0,12.0,3.0,4.0,14.4,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.9,14.35,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,13.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,13.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.45,14.0,2.5,2.46,0.0
2018,9,28,6,30,0.0,4.0,2.5,14.2,4.0,3.85,0.0
2018,9,28,6,45,0.0,5.0,2.6,14.35,5.0,4.82,0.0
2018,9,28,7,0,0.0,6.0,2.7,14.5,6.0,5.78,0.0
2018,9,28,7,15,0.0,12.5,2.7,14.65,12.5,12.05,5.13
2018,9,28,7,30,0.0,19.0,2.7,14.8,19.0,18.33,10.04
2018,9,28,7,45,0.5,40.5,2.65,14.9,40.5,39.15,27.79
2018,9,28,8,0,1.0,62.0,2.6,15.0,62.0,60.06,45.4
2018,9,28,8,15,1.0,65.0,2.65,15.25,65.0,63.02,47.7
2018,9,28,8,30,1.0,68.0,2.7,15.5,68.0,65.98,49.99
2018,9,28,8,45,0.5,52.0,2.75,15.7,52.0,50.4,36.78
2018,9,28,9,0,0.0,36.0,2.8,15.9,36.0,34.78,23.59
2018,9,28,9,15,1.0,85.5,2.85,16.1,86.0,83.11,63.63
2018,9,28,9,30,2.0,135.0,2.9,16.3,136.0,130.52,102.17
2018,9,28,9,45,4.0,165.0,3.0,16.5,167.5,159.93,125.6
2018,9,28,10,0,6.0,195.0,3.1,16.7,199.0,189.57,149.0
2018,9,28,10,15,11.0,220.0,3.2,16.85,227.5,216.48,170.09
2018,9,28,10,30,16.0,245.0,3.3,17.0,256.0,243.88,191.45
2018,9,28,10,45,23.0,268.5,3.35,17.15,285.0,271.59,212.94
2018,9,28,11,0,30.0,292.0,3.4,17.3,314.0,299.32,234.31
2018,9,28,11,15,45.0,315.0,3.45,17.35,349.0,333.73,261.03
2018,9,28,11,30,60.0,338.0,3.5,17.4,384.0,369.16,288.37
2018,9,28,11,45,63.5,342.5,3.55,17.45,391.5,379.22,296.01
2018,9,28,12,0,67.0,347.0,3.6,17.5,399.0,389.29,303.78
2018,9,28,12,15,99.0,355.5,3.6,17.5,431.5,425.01,331.91
2018,9,28,12,30,131.0,364.0,3.6,17.5,464.0,465.22,363.16
2018,9,28,12,45,169.0,356.5,3.65,17.5,483.5,491.24,384.07
2018,9,28,13,0,207.0,349.0,3.7,17.5,503.0,517.06,404.88
2018,9,28,13,15,369.5,286.5,3.65,17.5,552.5,589.26,463.94
2018,9,28,13,30,532.0,224.0,3.6,17.5,602.0,660.28,520.96
2018,9,28,13,45,676.0,168.5,3.6,17.45,629.5,717.16,566.68
2018,9,28,14,0,820.0,113.0,3.6,17.4,657.0,763.16,601.61
2018,9,28,14,15,836.0,101.5,3.6,17.35,631.5,754.2,595.99
2018,9,28,14,30,852.0,90.0,3.6,17.3,606.0,737.92,585.47
