Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,14,45,838.0,87.0,3.6,17.2,566.5,713.27,568.94
2018,9,28,15,0,824.0,84.0,3.6,17.1,527.0,682.7,547.94
2018,9,28,15,15,803.0,81.5,3.6,17.1,482.5,645.97,521.87
2018,9,28,15,30,782.0,79.0,3.6,17.1,438.0,607.88,493.12
2018,9,28,15,45,754.0,74.5,3.55,16.75,389.5,562.1,458.26
2018,9,28,16,0,726.0,70.0,3.5,16.4,341.0,515.96,422.14
2018,9,28,16,15,687.0,64.5,3.5,16.15,291.0,462.62,379.06
2018,9,28,16,30,648.0,59.0,3.5,15.9,241.0,412.94,337.35
2018,9,28,16,45,584.5,53.0,3.55,15.7,191.5,350.6,283.91
2018,9,28,17,0,521.0,47.0,3.6,15.5,142.0,292.35,232.12
2018,9,28,17,15,413.5,38.0,3.5,15.25,98.0,218.45,166.64
2018,9,28,17,30,306.0,29.0,3.4,15.0,54.0,152.04,95.12
2018,9,28,17,45,164.5,16.5,3.35,14.75,28.5,63.8,0.0
2018,9,28,18,0,23.0,4.0,3.3,14.5,3.0,0.0,0.0
2018,9,28,18,15,11.5,2.0,3.3,14.45,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,29,5,45,12.0,2.0,3.0,14.4,1.5,0.0,0.0
2018,9,29,6,0,24.0,4.0,3.1,14.5,3.0,0.0,0.0
2018,9,29,6,15,44.5,11.0,3.25,14.9,13.0,10.81,0.0
2018,9,29,6,30,65.0,18.0,3.4,15.3,23.0,15.33,5.45
2018,9,29,6,45,32.5,36.0,3.6,15.7,38.5,33.58,23.22
2018,9,29,7,0,0.0,54.0,3.8,16.1,54.0,50.61,38.76
2018,9,29,7,15,3.0,71.5,3.75,16.35,72.5,66.38,53.03
2018,9,29,7,30,6.0,89.0,3.7,16.6,91.0,82.64,64.01
2018,9,29,7,45,75.5,113.5,3.65,16.9,141.5,107.67,81.97
2018,9,29,8,0,145.0,138.0,3.6,17.2,192.0,139.18,104.41
2018,9,29,8,15,210.0,159.5,3.55,17.45,249.5,174.67,130.84
2018,9,29,8,30,275.0,181.0,3.5,17.7,307.0,221.25,167.09
2018,9,29,8,45,310.5,192.5,3.45,17.95,348.0,257.42,196.43
2018,9,29,9,0,346.0,204.0,3.4,18.2,389.0,296.65,228.37
2018,9,29,9,15,369.0,202.5,3.4,18.4,413.5,322.69,250.22
2018,9,29,9,30,392.0,201.0,3.4,18.6,438.0,347.11,270.75
2018,9,29,9,45,358.0,231.5,3.4,18.8,457.0,380.08,297.34
2018,9,29,10,0,324.0,262.0,3.4,19.0,476.0,407.08,318.44
2018,9,29,10,15,553.5,200.0,3.45,19.15,583.5,490.22,384.61
2018,9,29,10,30,783.0,138.0,3.5,19.3,691.0,590.57,463.13
2018,9,29,10,45,673.5,183.0,3.55,19.45,668.0,592.06,463.3
2018,9,29,11,0,564.0,228.0,3.6,19.6,645.0,586.26,457.82
2018,9,29,11,15,407.0,282.0,3.65,19.65,585.5,549.51,428.17
2018,9,29,11,30,250.0,336.0,3.7,19.7,526.0,502.88,390.38
2018,9,29,11,45,173.0,341.5,3.75,19.8,473.5,459.23,356.33
2018,9,29,12,0,96.0,347.0,3.8,19.9,421.0,410.61,317.96
2018,9,29,12,15,124.0,348.0,3.85,19.9,442.5,439.35,340.74
2018,9,29,12,30,152.0,349.0,3.9,19.9,464.0,465.94,361.63
2018,9,29,12,45,130.5,342.0,3.95,19.95,440.0,446.02,346.29
2018,9,29,13,0,109.0,335.0,4.0,20.0,416.0,420.26,326.7
2018,9,29,13,15,111.0,327.5,4.0,19.95,408.0,421.73,328.37
2018,9,29,13,30,113.0,320.0,4.0,19.9,400.0,417.76,325.92
2018,9,29,13,45,264.5,278.5,4.05,19.85,455.5,500.09,393.39
2018,9,29,14,0,416.0,237.0,4.1,19.8,511.0,579.5,457.27
2018,9,29,14,15,637.5,160.5,4.1,19.7,555.5,666.09,527.57
2018,9,29,14,30,859.0,84.0,4.1,19.6,600.0,732.62,579.15
2018,9,29,14,45,809.0,90.0,4.1,19.5,550.0,691.86,550.14
2018,9,29,15,0,759.0,96.0,4.1,19.4,500.0,646.8,518.2
2018,9,29,15,15,554.0,129.5,4.1,19.4,411.0,529.97,426.94
2018,9,29,15,30,349.0,163.0,4.1,19.4,322.0,409.13,330.64
2018,9,29,15,45,338.5,146.0,4.0,19.05,286.0,374.57,304.32
2018,9,29,16,0,328.0,129.0,3.9,18.7,250.0,339.6,276.74
2018,9,29,16,15,459.0,95.5,3.8,18.45,237.0,369.94,301.71
2018,9,29,16,30,590.0,62.0,3.7,18.2,224.0,384.02,311.6
2018,9,29,16,45,551.5,53.5,3.65,17.95,180.0,333.0,267.18
2018,9,29,17,0,513.0,45.0,3.6,17.7,136.0,284.08,223.02
2018,9,29,17,15,403.5,36.0,3.45,17.35,93.0,210.42,158.09
2018,9,29,17,30,294.0,27.0,3.3,17.0,50.0,143.04,81.83
2018,9,29,17,45,157.5,15.0,3.2,16.7,26.0,59.56,0.0
2018,9,29,18,0,21.0,3.0,3.1,16.4,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,3.0,16.25,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,5,45,7.5,1.0,1.25,15.3,1.0,0.0,0.0
2018,9,30,6,0,15.0,2.0,1.2,15.3,2.0,0.0,0.0
2018,9,30,6,15,114.5,15.0,1.25,15.6,23.5,14.74,0.0
2018,9,30,6,30,214.0,28.0,1.3,15.9,45.0,21.89,9.56
2018,9,30,6,45,304.0,40.5,1.35,16.15,84.0,31.42,21.29
2018,9,30,7,0,394.0,53.0,1.4,16.4,123.0,39.64,29.14
2018,9,30,7,15,499.0,58.5,1.35,16.7,176.5,41.08,30.73
2018,9,30,7,30,604.0,64.0,1.3,17.0,230.0,61.74,34.76
2018,9,30,7,45,650.5,68.5,1.3,17.35,280.0,102.69,55.46
2018,9,30,8,0,697.0,73.0,1.3,17.7,330.0,148.24,87.49
2018,9,30,8,15,729.0,77.0,1.3,18.0,378.0,197.99,127.87
2018,9,30,8,30,761.0,81.0,1.3,18.3,426.0,247.17,169.79
2018,9,30,8,45,783.5,83.5,1.3,18.65,470.5,294.69,211.22
2018,9,30,9,0,806.0,86.0,1.3,19.0,515.0,343.38,253.19
2018,9,30,9,15,769.0,105.0,1.35,19.25,539.0,385.5,290.21
2018,9,30,9,30,732.0,124.0,1.4,19.5,563.0,420.5,320.43
2018,9,30,9,45,799.0,108.5,1.45,19.75,612.5,472.92,362.36
2018,9,30,10,0,866.0,93.0,1.5,20.0,662.0,528.83,406.1
2018,9,30,10,15,856.0,102.0,1.6,20.15,683.5,565.99,435.37
2018,9,30,10,30,846.0,111.0,1.7,20.3,705.0,599.01,461.06
2018,9,30,10,45,831.0,122.0,1.75,20.45,719.0,630.03,484.31
2018,9,30,11,0,816.0,133.0,1.8,20.6,733.0,657.98,504.85
2018,9,30,11,15,858.0,116.0,1.9,20.65,756.0,694.14,532.53
2018,9,30,11,30,900.0,99.0,2.0,20.7,779.0,729.31,558.13
2018,9,30,11,45,776.5,157.0,2.1,20.75,746.0,718.73,550.01
2018,9,30,12,0,653.0,215.0,2.2,20.8,713.0,701.45,536.06
2018,9,30,12,15,574.5,244.0,2.25,20.75,680.0,682.21,521.72
2018,9,30,12,30,496.0,273.0,2.3,20.7,647.0,660.53,505.37
2018,9,30,12,45,342.0,308.0,2.35,20.6,564.0,579.29,444.61
2018,9,30,13,0,188.0,343.0,2.4,20.5,481.0,494.56,379.99
2018,9,30,13,15,139.0,312.0,2.5,20.3,412.5,427.2,330.53
2018,9,30,13,30,90.0,281.0,2.6,20.1,344.0,352.95,274.58
2018,9,30,13,45,169.5,280.0,2.65,19.95,393.0,420.78,329.16
2018,9,30,14,0,249.0,279.0,2.7,19.8,442.0,487.87,381.89
2018,9,30,14,15,278.0,263.0,2.7,19.6,436.0,491.98,386.36
2018,9,30,14,30,307.0,247.0,2.7,19.4,430.0,494.08,389.66
2018,9,30,14,45,252.5,226.0,2.75,19.2,369.5,428.6,340.2
2018,9,30,15,0,198.0,205.0,2.8,19.0,309.0,356.75,285.14
2018,9,30,15,15,133.5,189.0,2.8,19.0,256.5,292.97,234.58
2018,9,30,15,30,69.0,173.0,2.8,19.0,204.0,225.15,179.92
2018,9,30,15,45,36.0,133.0,2.7,18.75,149.0,159.91,127.26
2018,9,30,16,0,3.0,93.0,2.6,18.5,94.0,93.2,72.29
2018,9,30,16,15,1.5,73.0,2.45,18.3,73.5,72.04,54.89
2018,9,30,16,30,0.0,53.0,2.3,18.1,53.0,51.21,37.48
2018,9,30,16,45,0.0,41.5,2.15,17.95,41.5,40.08,28.02
2018,9,30,17,0,0.0,30.0,2.0,17.8,30.0,28.96,18.44
2018,9,30,17,15,9.5,21.5,1.85,17.6,22.0,24.44,14.03
2018,9,30,17,30,19.0,13.0,1.7,17.4,14.0,20.98,6.27
2018,9,30,17,45,19.0,8.0,1.55,17.2,8.0,13.18,0.0
2018,9,30,18,0,19.0,3.0,1.4,17.0,2.0,0.0,0.0
2018,9,30,18,15,9.5,1.5,1.25,16.9,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.55,15.25,3.5,3.44,0.0
2018,10,1,6,30,0.0,7.0,1.6,15.4,7.0,6.74,0.0
2018,10,1,6,45,0.0,12.5,1.7,15.6,12.5,12.05,4.69
2018,10,1,7,0,0.0,18.0,1.8,15.8,18.0,17.36,9.64
2018,10,1,7,15,0.0,25.5,1.8,16.1,25.5,24.6,16.22
2018,10,1,7,30,0.0,33.0,1.8,16.4,33.0,31.85,21.44
2018,10,1,7,45,0.0,57.5,1.8,16.75,57.5,55.56,41.43
2018,10,1,8,0,0.0,82.0,1.8,17.1,82.0,78.62,60.58
2018,10,1,8,15,1.0,103.0,1.8,17.5,103.5,98.3,76.55
2018,10,1,8,30,2.0,124.0,1.8,17.9,125.0,118.15,92.43
2018,10,1,8,45,1.0,128.0,1.8,18.3,128.5,122.25,95.35
2018,10,1,9,0,0.0,132.0,1.8,18.7,132.0,126.14,98.09
2018,10,1,9,15,17.5,175.0,1.8,19.05,185.5,172.68,134.78
2018,10,1,9,30,35.0,218.0,1.8,19.4,239.0,217.76,169.73
2018,10,1,9,45,34.0,234.0,1.8,19.7,255.5,234.61,182.35
2018,10,1,10,0,33.0,250.0,1.8,20.0,272.0,251.45,194.91
2018,10,1,10,15,48.0,270.0,1.8,20.3,303.0,280.63,217.0
2018,10,1,10,30,63.0,290.0,1.8,20.6,334.0,311.04,239.83
2018,10,1,10,45,51.5,291.0,1.8,20.85,327.5,308.7,237.4
2018,10,1,11,0,40.0,292.0,1.8,21.1,321.0,305.4,234.34
2018,10,1,11,15,55.0,312.0,1.9,21.2,353.0,337.09,258.48
2018,10,1,11,30,70.0,332.0,2.0,21.3,385.0,369.73,283.05
2018,10,1,11,45,58.5,321.5,2.1,21.4,366.0,354.62,271.46
2018,10,1,12,0,47.0,311.0,2.2,21.5,347.0,338.63,259.36
2018,10,1,12,15,106.0,330.5,2.35,21.4,410.5,407.65,313.02
2018,10,1,12,30,165.0,350.0,2.5,21.3,474.0,475.73,365.02
2018,10,1,12,45,231.5,334.0,2.6,21.25,504.5,514.76,395.79
2018,10,1,13,0,298.0,318.0,2.7,21.2,535.0,558.49,429.96
2018,10,1,13,15,392.0,281.5,2.65,21.1,559.0,597.02,460.82
2018,10,1,13,30,486.0,245.0,2.6,21.0,583.0,639.6,494.26
2018,10,1,13,45,574.5,203.5,2.55,20.85,587.5,663.94,514.61
2018,10,1,14,0,663.0,162.0,2.5,20.7,592.0,687.38,534.25
2018,10,1,14,15,475.5,203.5,2.4,20.55,503.5,581.85,454.23
2018,10,1,14,30,288.0,245.0,2.3,20.4,415.0,476.7,373.32
2018,10,1,14,45,291.0,225.0,2.15,20.2,387.0,453.85,357.59
2018,10,1,15,0,294.0,205.0,2.0,20.0,359.0,429.63,340.17
2018,10,1,15,15,368.0,172.5,2.0,20.0,347.5,437.15,348.25
2018,10,1,15,30,442.0,140.0,2.0,20.0,336.0,447.36,357.64
2018,10,1,15,45,372.0,135.0,1.75,19.7,287.0,387.23,310.24
2018,10,1,16,0,302.0,130.0,1.5,19.4,238.0,323.12,259.47
2018,10,1,16,15,255.5,114.0,1.4,19.2,195.5,271.01,217.7
2018,10,1,16,30,209.0,98.0,1.3,19.0,153.0,221.78,177.28
2018,10,1,16,45,172.5,79.0,1.2,18.8,118.0,176.54,139.34
2018,10,1,17,0,136.0,60.0,1.1,18.6,83.0,133.84,102.81
2018,10,1,17,15,98.0,41.5,1.05,18.35,55.0,93.97,67.83
2018,10,1,17,30,60.0,23.0,1.0,18.1,27.0,52.44,18.78
2018,10,1,17,45,39.0,13.0,0.95,17.9,14.5,23.51,0.0
2018,10,1,18,0,18.0,3.0,0.9,17.7,2.0,0.0,0.0
2018,10,1,18,15,9.0,1.5,0.85,17.6,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.4,17.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,2,5,45,6.0,0.5,1.45,16.7,0.5,0.0,0.0
2018,10,2,6,0,12.0,1.0,1.4,16.7,1.0,0.0,0.0
2018,10,2,6,15,13.5,6.5,1.45,16.85,7.0,6.39,0.0
2018,10,2,6,30,15.0,12.0,1.5,17.0,13.0,11.28,1.27
2018,10,2,6,45,17.5,22.5,1.6,17.15,24.5,21.9,12.96
2018,10,2,7,0,20.0,33.0,1.7,17.3,36.0,31.77,22.1
2018,10,2,7,15,64.5,53.5,1.7,17.65,69.5,46.83,35.61
2018,10,2,7,30,109.0,74.0,1.7,18.0,103.0,66.34,48.41
2018,10,2,7,45,62.0,94.5,1.75,18.3,111.5,90.61,67.99
2018,10,2,8,0,15.0,115.0,1.8,18.6,120.0,109.42,84.94
2018,10,2,8,15,26.5,133.5,1.9,18.9,144.5,126.51,98.15
2018,10,2,8,30,38.0,152.0,2.0,19.2,169.0,147.84,114.79
2018,10,2,8,45,38.5,168.5,2.15,19.55,187.0,165.65,128.87
2018,10,2,9,0,39.0,185.0,2.3,19.9,205.0,183.56,142.9
2018,10,2,9,15,49.0,213.5,2.35,20.2,241.0,215.57,167.78
2018,10,2,9,30,59.0,242.0,2.4,20.5,277.0,248.71,193.28
2018,10,2,9,45,63.5,246.0,2.5,20.8,285.5,258.74,200.75
2018,10,2,10,0,68.0,250.0,2.6,21.1,294.0,268.84,208.35
2018,10,2,10,15,124.5,282.0,2.65,21.35,367.0,331.06,256.27
2018,10,2,10,30,181.0,314.0,2.7,21.6,440.0,399.56,308.19
2018,10,2,10,45,267.0,300.5,2.8,21.85,492.0,447.32,345.02
2018,10,2,11,0,353.0,287.0,2.9,22.1,544.0,500.63,385.93
2018,10,2,11,15,265.5,312.0,2.9,22.2,507.0,478.43,367.78
2018,10,2,11,30,178.0,337.0,2.9,22.3,470.0,450.18,345.08
2018,10,2,11,45,108.5,315.0,2.95,22.45,396.0,385.68,295.88
2018,10,2,12,0,39.0,293.0,3.0,22.6,322.0,314.99,241.17
2018,10,2,12,15,33.0,257.5,3.05,22.6,282.0,277.43,212.94
2018,10,2,12,30,27.0,222.0,3.1,22.6,242.0,239.08,183.71
2018,10,2,12,45,217.5,248.0,3.15,22.6,406.0,420.35,327.18
2018,10,2,13,0,408.0,274.0,3.2,22.6,570.0,602.03,464.36
2018,10,2,13,15,351.0,289.0,3.25,22.45,538.5,571.49,440.61
2018,10,2,13,30,294.0,304.0,3.3,22.3,507.0,545.12,420.78
2018,10,2,13,45,288.0,292.5,3.4,22.2,485.0,529.53,410.39
2018,10,2,14,0,282.0,281.0,3.5,22.1,463.0,512.84,399.06
2018,10,2,14,15,197.0,263.5,3.55,21.85,387.5,423.06,331.14
2018,10,2,14,30,112.0,246.0,3.6,21.6,312.0,341.53,268.05
2018,10,2,14,45,112.0,232.5,3.65,21.4,294.5,326.94,257.87
2018,10,2,15,0,112.0,219.0,3.7,21.2,277.0,311.95,247.06
2018,10,2,15,15,176.0,193.5,3.7,21.2,275.0,325.19,259.59
2018,10,2,15,30,240.0,168.0,3.7,21.2,273.0,341.45,273.98
2018,10,2,15,45,200.0,152.0,3.6,20.65,232.5,286.83,230.92
2018,10,2,16,0,160.0,136.0,3.5,20.1,192.0,241.61,194.69
2018,10,2,16,15,122.0,110.0,3.4,19.8,149.0,187.73,150.69
2018,10,2,16,30,84.0,84.0,3.3,19.5,106.0,135.9,107.69
2018,10,2,16,45,205.5,62.5,3.15,19.2,100.0,169.71,134.37
2018,10,2,17,0,327.0,41.0,3.0,18.9,94.0,196.31,151.72
2018,10,2,17,15,253.0,31.5,2.8,18.6,63.5,145.07,105.0
2018,10,2,17,30,179.0,22.0,2.6,18.3,33.0,92.91,24.04
2018,10,2,17,45,89.5,11.0,2.4,18.05,16.5,35.04,0.0
2018,10,2,18,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,5,45,7.0,1.0,0.85,17.25,0.5,0.0,0.0
2018,10,3,6,0,14.0,2.0,0.8,17.3,1.0,0.0,0.0
2018,10,3,6,15,85.5,9.5,0.9,17.4,14.5,9.34,0.0
2018,10,3,6,30,157.0,17.0,1.0,17.5,28.0,12.5,1.33
2018,10,3,6,45,265.0,24.0,1.1,17.6,61.0,16.8,8.58
2018,10,3,7,0,373.0,31.0,1.2,17.7,94.0,20.85,12.56
2018,10,3,7,15,228.5,25.0,1.25,17.85,67.5,15.09,7.68
2018,10,3,7,30,84.0,19.0,1.3,18.0,41.0,14.79,5.66
2018,10,3,7,45,42.0,22.0,1.4,18.15,33.0,21.76,11.23
2018,10,3,8,0,0.0,25.0,1.5,18.3,25.0,24.13,14.74
2018,10,3,8,15,0.0,34.5,1.6,18.4,34.5,33.31,22.4
2018,10,3,8,30,0.0,44.0,1.7,18.5,44.0,42.5,29.99
2018,10,3,8,45,0.0,46.5,1.8,18.65,46.5,44.93,31.87
2018,10,3,9,0,0.0,49.0,1.9,18.8,49.0,47.35,33.75
2018,10,3,9,15,8.0,118.5,1.9,18.95,123.0,116.86,90.35
2018,10,3,9,30,16.0,188.0,1.9,19.1,197.0,185.27,144.65
2018,10,3,9,45,38.0,223.5,1.9,19.3,247.5,226.7,176.73
2018,10,3,10,0,60.0,259.0,1.9,19.5,298.0,272.68,212.08
2018,10,3,10,15,228.5,257.0,1.9,19.65,413.5,361.93,281.67
2018,10,3,10,30,397.0,255.0,1.9,19.8,529.0,466.35,361.5
2018,10,3,10,45,366.0,275.0,1.85,19.95,533.0,482.61,372.58
2018,10,3,11,0,335.0,295.0,1.8,20.1,537.0,495.43,381.32
2018,10,3,11,15,206.5,306.0,1.85,20.1,456.0,432.15,332.91
2018,10,3,11,30,78.0,317.0,1.9,20.1,375.0,360.32,277.07
2018,10,3,11,45,50.0,286.0,1.9,20.15,323.0,313.73,241.73
2018,10,3,12,0,22.0,255.0,1.9,20.2,271.0,263.38,202.87
2018,10,3,12,15,42.0,258.5,2.0,20.15,289.5,284.99,220.41
2018,10,3,12,30,62.0,262.0,2.1,20.1,308.0,305.16,236.62
2018,10,3,12,45,171.0,293.5,2.2,20.0,417.5,425.93,331.0
2018,10,3,13,0,280.0,325.0,2.3,19.9,527.0,549.44,424.33
2018,10,3,13,15,381.5,279.0,2.3,19.85,545.5,583.09,451.59
2018,10,3,13,30,483.0,233.0,2.3,19.8,564.0,620.65,481.98
2018,10,3,13,45,657.5,162.0,2.35,19.7,593.5,681.38,530.96
2018,10,3,14,0,832.0,91.0,2.4,19.6,623.0,726.64,565.56
2018,10,3,14,15,829.0,86.0,2.35,19.55,592.0,709.58,553.83
2018,10,3,14,30,826.0,81.0,2.3,19.5,561.0,689.75,540.64
2018,10,3,14,45,812.0,77.5,2.3,19.45,522.0,661.19,521.36
2018,10,3,15,0,798.0,74.0,2.3,19.4,483.0,634.24,503.17
2018,10,3,15,15,718.0,81.0,2.3,19.4,424.0,570.62,455.72
2018,10,3,15,30,638.0,88.0,2.3,19.4,365.0,511.13,410.21
2018,10,3,15,45,667.5,74.5,2.25,19.35,334.0,494.24,397.59
2018,10,3,16,0,697.0,61.0,2.2,19.3,303.0,471.58,379.49
2018,10,3,16,15,656.0,56.0,2.2,19.15,255.0,419.67,337.46
2018,10,3,16,30,615.0,51.0,2.2,19.0,207.0,369.19,295.18
2018,10,3,16,45,547.5,44.5,2.15,18.85,160.0,309.62,244.1
2018,10,3,17,0,480.0,38.0,2.1,18.7,113.0,252.55,193.61
2018,10,3,17,15,355.5,29.5,2.05,18.45,73.5,178.15,127.32
2018,10,3,17,30,231.0,21.0,2.0,18.2,34.0,106.21,7.28
2018,10,3,17,45,115.5,10.5,1.9,17.9,17.0,41.07,0.0
2018,10,3,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,4.5,0.5,1.6,15.85,0.5,0.0,0.0
2018,10,4,6,0,9.0,1.0,1.6,15.9,1.0,0.0,0.0
2018,10,4,6,15,110.5,10.0,1.75,16.05,17.0,9.83,0.0
2018,10,4,6,30,212.0,19.0,1.9,16.2,33.0,14.46,1.48
2018,10,4,6,45,152.5,14.5,2.0,16.35,29.0,9.39,2.3
2018,10,4,7,0,93.0,10.0,2.1,16.5,25.0,5.85,0.0
2018,10,4,7,15,46.5,14.5,2.15,16.65,22.0,12.12,5.09
2018,10,4,7,30,0.0,19.0,2.2,16.8,19.0,18.33,9.92
2018,10,4,7,45,0.0,41.0,2.25,16.9,41.0,39.59,27.95
2018,10,4,8,0,0.0,63.0,2.3,17.0,63.0,60.89,45.81
2018,10,4,8,15,0.5,70.0,2.35,17.15,70.0,67.76,51.37
2018,10,4,8,30,1.0,77.0,2.4,17.3,77.0,74.68,56.93
2018,10,4,8,45,2.0,106.0,2.5,17.5,107.0,102.26,79.45
2018,10,4,9,0,3.0,135.0,2.6,17.7,137.0,129.76,101.59
2018,10,4,9,15,25.5,183.0,2.7,17.75,198.0,179.79,141.39
2018,10,4,9,30,48.0,231.0,2.8,17.8,259.0,234.0,184.12
2018,10,4,9,45,54.0,250.0,2.9,17.9,283.5,257.41,202.27
2018,10,4,10,0,60.0,269.0,3.0,18.0,308.0,281.39,220.85
2018,10,4,10,15,44.0,259.0,3.15,18.05,288.0,267.84,210.02
2018,10,4,10,30,28.0,249.0,3.3,18.1,268.0,252.55,197.78
2018,10,4,10,45,38.5,266.0,3.45,18.15,293.0,276.95,216.95
2018,10,4,11,0,49.0,283.0,3.6,18.2,318.0,302.14,236.59
2018,10,4,11,15,51.5,289.0,3.75,18.2,326.5,312.29,244.46
2018,10,4,11,30,54.0,295.0,3.9,18.2,335.0,322.48,252.44
2018,10,4,11,45,81.5,320.5,4.0,18.25,381.0,369.24,289.06
2018,10,4,12,0,109.0,346.0,4.1,18.3,427.0,417.32,326.31
2018,10,4,12,15,110.0,340.5,4.25,18.25,422.0,416.18,325.77
2018,10,4,12,30,111.0,335.0,4.4,18.2,417.0,418.37,328.0
2018,10,4,12,45,92.0,328.0,4.5,18.15,395.0,395.94,310.8
2018,10,4,13,0,73.0,321.0,4.6,18.1,373.0,376.64,295.94
2018,10,4,13,15,76.0,313.0,4.65,18.05,366.0,372.68,293.51
2018,10,4,13,30,79.0,305.0,4.7,18.0,359.0,368.41,290.83
2018,10,4,13,45,205.5,268.5,4.7,17.9,401.0,433.18,345.49
2018,10,4,14,0,332.0,232.0,4.7,17.8,443.0,495.44,397.37
2018,10,4,14,15,576.5,159.0,4.65,17.7,501.0,605.14,487.39
2018,10,4,14,30,821.0,86.0,4.6,17.6,559.0,691.46,556.25
2018,10,4,14,45,808.0,83.0,4.55,17.5,521.0,664.42,536.63
2018,10,4,15,0,795.0,80.0,4.5,17.4,483.0,635.27,515.75
2018,10,4,15,15,771.0,77.0,4.5,17.4,438.5,597.08,486.6
2018,10,4,15,30,747.0,74.0,4.5,17.4,394.0,557.82,456.04
2018,10,4,15,45,719.5,69.0,4.35,17.2,347.5,513.44,420.69
2018,10,4,16,0,692.0,64.0,4.2,17.0,301.0,468.81,384.23
2018,10,4,16,15,651.0,59.0,4.25,16.75,253.5,417.23,341.49
2018,10,4,16,30,610.0,54.0,4.3,16.5,206.0,369.66,300.38
2018,10,4,16,45,538.5,47.0,4.3,16.3,158.5,306.06,244.82
2018,10,4,17,0,467.0,40.0,4.3,16.1,111.0,247.43,191.94
2018,10,4,17,15,336.5,30.5,4.3,15.85,71.5,170.88,121.88
2018,10,4,17,30,206.0,21.0,4.3,15.6,32.0,96.05,0.0
2018,10,4,17,45,103.0,10.5,4.3,15.4,16.0,37.31,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,6,15,137.5,12.0,3.0,13.75,20.5,11.8,0.0
2018,10,5,6,30,275.0,24.0,3.0,14.1,41.0,19.62,2.42
2018,10,5,6,45,405.0,32.0,3.0,14.5,84.0,24.27,14.9
2018,10,5,7,0,535.0,40.0,3.0,14.9,127.0,28.79,19.62
2018,10,5,7,15,603.5,45.5,2.8,15.1,176.0,33.89,24.47
2018,10,5,7,30,672.0,51.0,2.6,15.3,225.0,46.11,26.71
2018,10,5,7,45,715.0,54.5,2.4,15.5,274.5,88.48,44.05
2018,10,5,8,0,758.0,58.0,2.2,15.7,324.0,135.05,75.15
2018,10,5,8,15,766.0,65.0,2.2,15.95,367.0,182.65,114.42
2018,10,5,8,30,774.0,72.0,2.2,16.2,410.0,230.42,156.54
2018,10,5,8,45,807.5,72.5,2.2,16.45,457.5,279.21,199.52
2018,10,5,9,0,841.0,73.0,2.2,16.7,505.0,333.68,247.02
2018,10,5,9,15,765.0,102.5,2.2,16.95,518.5,369.56,280.94
2018,10,5,9,30,689.0,132.0,2.2,17.2,532.0,398.39,307.56
2018,10,5,9,45,719.0,131.0,2.25,17.45,570.0,442.21,343.9
2018,10,5,10,0,749.0,130.0,2.3,17.7,608.0,486.99,380.19
2018,10,5,10,15,825.5,107.0,2.2,17.95,654.0,538.04,420.38
2018,10,5,10,30,902.0,84.0,2.1,18.2,700.0,591.88,461.84
2018,10,5,10,45,906.0,85.0,2.05,18.45,718.5,625.86,487.45
2018,10,5,11,0,910.0,86.0,2.0,18.7,737.0,657.6,510.91
2018,10,5,11,15,880.0,101.5,1.95,18.9,739.0,678.77,525.75
2018,10,5,11,30,850.0,117.0,1.9,19.1,741.0,696.26,537.61
2018,10,5,11,45,851.0,117.0,1.85,19.3,744.0,716.59,551.61
2018,10,5,12,0,852.0,117.0,1.8,19.5,747.0,734.24,563.01
2018,10,5,12,15,787.5,145.0,2.0,19.6,724.5,729.26,560.7
2018,10,5,12,30,723.0,173.0,2.2,19.7,702.0,721.29,555.4
2018,10,5,12,45,661.5,192.0,2.35,19.75,669.5,702.32,542.07
2018,10,5,13,0,600.0,211.0,2.5,19.8,637.0,680.28,526.36
2018,10,5,13,15,733.5,152.5,2.8,19.8,658.5,724.58,563.71
2018,10,5,13,30,867.0,94.0,3.1,19.8,680.0,759.28,590.53
2018,10,5,13,45,874.0,86.0,3.35,19.8,656.5,751.92,587.04
2018,10,5,14,0,881.0,78.0,3.6,19.8,633.0,741.26,581.45
2018,10,5,14,15,868.5,77.0,3.75,19.7,599.0,720.84,568.53
2018,10,5,14,30,856.0,76.0,3.9,19.6,565.0,697.88,553.71
2018,10,5,14,45,840.0,73.5,4.05,19.45,525.0,668.47,534.03
2018,10,5,15,0,824.0,71.0,4.2,19.3,485.0,637.05,512.58
2018,10,5,15,15,801.0,69.0,4.2,19.3,440.5,603.54,487.39
2018,10,5,15,30,778.0,67.0,4.2,19.3,396.0,565.26,457.83
2018,10,5,15,45,745.0,63.5,4.5,18.9,348.0,518.51,422.35
2018,10,5,16,0,712.0,60.0,4.8,18.5,300.0,471.83,385.53
2018,10,5,16,15,656.5,56.0,4.95,18.15,249.5,413.43,337.42
2018,10,5,16,30,601.0,52.0,5.1,17.8,199.0,359.99,291.61
2018,10,5,16,45,523.5,45.5,5.25,17.45,151.5,295.13,235.14
2018,10,5,17,0,446.0,39.0,5.4,17.1,104.0,235.78,181.78
2018,10,5,17,15,314.5,29.0,5.45,16.75,66.0,160.02,111.41
2018,10,5,17,30,183.0,19.0,5.5,16.4,28.0,85.16,0.0
2018,10,5,17,45,91.5,9.5,5.5,16.05,14.0,32.92,0.0
2018,10,5,18,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.45,15.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.3,15.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.15,15.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,4.95,14.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,6,6,15,133.5,11.0,3.95,14.9,19.0,10.81,0.0
2018,10,6,6,30,267.0,22.0,4.1,15.2,38.0,17.75,0.0
2018,10,6,6,45,398.0,30.0,4.25,15.5,80.0,22.57,13.28
2018,10,6,7,0,529.0,38.0,4.4,15.8,122.0,29.7,20.29
2018,10,6,7,15,400.5,40.5,4.45,16.05,117.5,26.93,18.19
2018,10,6,7,30,272.0,43.0,4.5,16.3,113.0,30.41,17.97
2018,10,6,7,45,136.0,66.5,4.55,16.6,101.5,63.76,43.65
2018,10,6,8,0,0.0,90.0,4.6,16.9,90.0,85.51,66.46
2018,10,6,8,15,1.0,101.5,4.65,17.15,102.0,96.7,75.51
2018,10,6,8,30,2.0,113.0,4.7,17.4,114.0,107.99,84.54
2018,10,6,8,45,52.0,154.5,4.75,17.7,181.0,156.42,122.47
2018,10,6,9,0,102.0,196.0,4.8,18.0,248.0,208.69,163.59
2018,10,6,9,15,193.5,207.0,4.8,18.25,315.5,258.09,201.98
2018,10,6,9,30,285.0,218.0,4.8,18.5,383.0,312.47,244.92
2018,10,6,9,45,374.0,217.5,4.8,18.75,446.5,364.1,286.08
2018,10,6,10,0,463.0,217.0,4.8,19.0,510.0,424.77,334.29
2018,10,6,10,15,681.0,154.5,4.85,19.15,606.0,501.91,396.42
2018,10,6,10,30,899.0,92.0,4.9,19.3,702.0,594.54,470.24
2018,10,6,10,45,910.5,91.0,4.95,19.5,723.5,630.97,499.06
2018,10,6,11,0,922.0,90.0,5.0,19.7,745.0,665.57,526.23
2018,10,6,11,15,926.5,90.5,5.0,19.8,757.5,695.05,549.1
2018,10,6,11,30,931.0,91.0,5.0,19.9,770.0,721.97,569.35
2018,10,6,11,45,923.5,94.5,5.05,20.0,770.5,740.83,582.96
2018,10,6,12,0,916.0,98.0,5.1,20.1,771.0,756.5,594.34
2018,10,6,12,15,896.5,104.5,5.15,20.15,760.0,763.25,599.41
2018,10,6,12,30,877.0,111.0,5.2,20.2,749.0,766.59,602.16
2018,10,6,12,45,885.5,105.5,5.25,20.25,740.0,775.43,609.08
2018,10,6,13,0,894.0,100.0,5.3,20.3,731.0,781.21,613.87
2018,10,6,13,15,870.5,104.5,5.35,20.35,704.5,770.17,606.47
2018,10,6,13,30,847.0,109.0,5.4,20.4,678.0,759.35,599.4
2018,10,6,13,45,850.5,102.5,5.45,20.4,653.5,751.39,594.66
2018,10,6,14,0,854.0,96.0,5.5,20.4,629.0,740.29,587.68
2018,10,6,14,15,870.0,85.5,5.6,20.4,602.5,727.29,579.55
2018,10,6,14,30,886.0,75.0,5.7,20.4,576.0,714.0,571.26
2018,10,6,14,45,869.0,73.0,5.8,20.35,535.0,683.91,550.32
2018,10,6,15,0,852.0,71.0,5.9,20.3,494.0,651.78,527.66
2018,10,6,15,15,829.0,68.5,5.9,20.3,448.5,617.02,500.98
2018,10,6,15,30,806.0,66.0,5.9,20.3,403.0,577.45,469.95
2018,10,6,15,45,773.5,62.5,6.05,20.05,354.0,530.24,432.85
2018,10,6,16,0,741.0,59.0,6.2,19.8,305.0,483.01,394.51
2018,10,6,16,15,691.0,54.5,6.2,19.4,254.0,426.03,347.01
2018,10,6,16,30,641.0,50.0,6.2,19.0,203.0,371.05,299.53
2018,10,6,16,45,560.5,44.0,6.2,18.65,154.5,306.66,242.96
2018,10,6,17,0,480.0,38.0,6.2,18.3,106.0,245.58,187.73
2018,10,6,17,15,333.0,28.5,6.2,17.9,66.5,164.27,110.85
2018,10,6,17,30,186.0,19.0,6.2,17.5,27.0,73.75,0.0
2018,10,6,17,45,93.0,9.5,6.25,17.15,13.5,9.34,0.0
2018,10,6,18,0,0.0,0.0,6.3,16.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.2,16.7,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.1,16.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.0,16.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,5.9,16.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.85,16.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.7,16.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.6,16.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.6,16.45,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,16.6,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,16.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,16.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,17.35,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,17.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.6,17.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.55,16.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,7,6,15,149.0,11.0,4.8,16.2,19.5,10.81,0.0
2018,10,7,6,30,298.0,22.0,5.0,16.5,39.0,17.97,0.0
2018,10,7,6,45,431.0,29.5,5.15,16.85,82.0,22.29,12.83
2018,10,7,7,0,564.0,37.0,5.3,17.2,125.0,28.93,19.44
2018,10,7,7,15,615.0,44.0,5.45,17.45,172.0,32.87,23.25
2018,10,7,7,30,666.0,51.0,5.6,17.7,219.0,42.08,31.53
2018,10,7,7,45,708.5,55.5,5.75,18.0,269.0,84.67,41.93
2018,10,7,8,0,751.0,60.0,5.9,18.3,319.0,131.39,72.18
2018,10,7,8,15,786.5,63.0,5.85,18.55,369.0,179.52,110.17
2018,10,7,8,30,822.0,66.0,5.8,18.8,419.0,230.52,153.89
2018,10,7,8,45,841.5,69.0,5.8,19.1,463.5,283.58,201.17
2018,10,7,9,0,861.0,72.0,5.8,19.4,508.0,333.54,246.06
2018,10,7,9,15,864.0,78.0,5.75,19.7,544.5,380.76,288.47
2018,10,7,9,30,867.0,84.0,5.7,20.0,581.0,426.75,328.89
2018,10,7,9,45,884.5,84.0,5.6,20.3,616.5,472.29,367.77
2018,10,7,10,0,902.0,84.0,5.5,20.6,652.0,517.34,405.27
2018,10,7,10,15,904.0,87.5,5.45,20.85,677.0,556.82,437.7
2018,10,7,10,30,906.0,91.0,5.4,21.1,702.0,594.24,467.72
2018,10,7,10,45,906.0,94.0,5.3,21.35,719.5,627.81,493.97
2018,10,7,11,0,906.0,97.0,5.2,21.6,737.0,658.92,517.74
2018,10,7,11,15,908.5,98.0,5.15,21.75,748.5,687.13,539.3
2018,10,7,11,30,911.0,99.0,5.1,21.9,760.0,712.76,558.58
2018,10,7,11,45,895.5,105.5,5.05,22.1,757.5,728.63,569.48
2018,10,7,12,0,880.0,112.0,5.0,22.3,755.0,741.13,577.83
2018,10,7,12,15,882.5,110.5,4.95,22.4,751.5,755.42,587.8
2018,10,7,12,30,885.0,109.0,4.9,22.5,748.0,766.8,595.72
2018,10,7,12,45,892.0,104.0,4.85,22.6,738.5,774.96,601.43
2018,10,7,13,0,899.0,99.0,4.8,22.7,729.0,780.05,605.05
2018,10,7,13,15,903.5,94.0,4.8,22.75,711.5,780.09,605.55
2018,10,7,13,30,908.0,89.0,4.8,22.8,694.0,776.89,603.89
2018,10,7,13,45,891.5,89.5,4.8,22.85,663.0,760.78,593.03
2018,10,7,14,0,875.0,90.0,4.8,22.9,632.0,741.91,580.28
2018,10,7,14,15,875.0,84.5,4.85,22.9,601.0,725.76,569.92
2018,10,7,14,30,875.0,79.0,4.9,22.9,570.0,706.59,557.34
2018,10,7,14,45,858.5,76.5,4.95,22.85,529.0,676.58,536.76
2018,10,7,15,0,842.0,74.0,5.0,22.8,488.0,648.1,516.77
2018,10,7,15,15,818.5,71.5,5.0,22.8,442.5,609.82,487.88
2018,10,7,15,30,795.0,69.0,5.0,22.8,397.0,570.32,457.46
2018,10,7,15,45,762.5,65.0,4.9,22.6,348.0,523.02,420.33
2018,10,7,16,0,730.0,61.0,4.8,22.4,299.0,475.7,382.14
2018,10,7,16,15,682.5,55.5,4.55,21.95,248.5,419.45,335.8
2018,10,7,16,30,635.0,50.0,4.3,21.5,198.0,365.03,289.42
2018,10,7,16,45,557.5,43.5,4.05,21.1,150.0,302.08,234.93
2018,10,7,17,0,480.0,37.0,3.8,20.7,102.0,242.09,181.36
2018,10,7,17,15,334.5,27.0,3.7,20.2,63.0,161.25,103.37
2018,10,7,17,30,189.0,17.0,3.6,19.7,24.0,71.78,0.0
2018,10,7,17,45,94.5,8.5,3.5,19.2,12.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.4,18.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.4,17.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.35,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,8,6,15,142.5,10.5,3.4,16.55,18.0,10.32,0.0
2018,10,8,6,30,285.0,21.0,3.5,17.0,36.0,17.14,0.0
2018,10,8,6,45,419.0,28.5,3.6,17.45,78.0,21.52,12.03
2018,10,8,7,0,553.0,36.0,3.7,17.9,120.0,28.12,18.66
2018,10,8,7,15,622.5,40.5,3.8,18.2,169.0,29.82,20.5
2018,10,8,7,30,692.0,45.0,3.9,18.5,218.0,34.96,25.17
2018,10,8,7,45,735.0,49.0,4.05,18.8,268.0,78.41,36.4
2018,10,8,8,0,778.0,53.0,4.2,19.1,318.0,125.96,66.42
2018,10,8,8,15,806.0,55.5,4.3,19.45,365.5,177.59,107.07
2018,10,8,8,30,834.0,58.0,4.4,19.8,413.0,227.29,149.57
2018,10,8,8,45,854.5,60.0,4.45,20.1,457.5,276.31,193.26
2018,10,8,9,0,875.0,62.0,4.5,20.4,502.0,326.09,237.7
2018,10,8,9,15,888.5,63.5,4.45,20.75,540.5,373.43,279.69
2018,10,8,9,30,902.0,65.0,4.4,21.1,579.0,420.38,320.41
2018,10,8,9,45,912.5,66.0,4.35,21.4,612.0,464.92,358.29
2018,10,8,10,0,923.0,67.0,4.3,21.7,645.0,508.35,394.25
2018,10,8,10,15,924.0,70.5,4.25,21.95,669.5,547.9,426.4
2018,10,8,10,30,925.0,74.0,4.2,22.2,694.0,585.29,456.04
2018,10,8,10,45,929.5,75.0,4.15,22.45,713.0,619.99,483.01
2018,10,8,11,0,934.0,76.0,4.1,22.7,732.0,652.42,507.68
2018,10,8,11,15,916.5,85.0,4.0,22.85,737.0,676.1,525.19
2018,10,8,11,30,899.0,94.0,3.9,23.0,742.0,696.25,539.75
2018,10,8,11,45,919.5,86.5,3.8,23.15,751.5,722.74,558.19
2018,10,8,12,0,940.0,79.0,3.7,23.3,761.0,746.89,574.59
2018,10,8,12,15,945.0,76.0,3.65,23.4,758.0,761.88,584.76
2018,10,8,12,30,950.0,73.0,3.6,23.5,755.0,773.77,592.88
2018,10,8,12,45,945.5,73.0,3.55,23.55,741.5,778.59,596.22
2018,10,8,13,0,941.0,73.0,3.5,23.6,728.0,780.13,597.42
2018,10,8,13,15,915.5,79.5,3.5,23.55,701.5,769.69,590.76
2018,10,8,13,30,890.0,86.0,3.5,23.5,675.0,756.26,582.14
2018,10,8,13,45,900.0,78.5,3.55,23.45,652.5,751.12,579.77
2018,10,8,14,0,910.0,71.0,3.6,23.4,630.0,742.56,575.01
2018,10,8,14,15,897.0,70.0,3.65,23.25,595.0,721.36,561.44
2018,10,8,14,30,884.0,69.0,3.7,23.1,560.0,697.57,546.02
2018,10,8,14,45,866.5,67.5,3.75,22.95,519.5,667.76,526.06
2018,10,8,15,0,849.0,66.0,3.8,22.8,479.0,635.96,504.24
2018,10,8,15,15,826.0,63.5,3.8,22.8,434.0,597.8,475.74
2018,10,8,15,30,803.0,61.0,3.8,22.8,389.0,561.98,448.26
