Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,15,45,769.0,58.0,3.85,22.3,340.0,514.86,412.3
2018,10,8,16,0,735.0,55.0,3.9,21.8,291.0,467.86,375.18
2018,10,8,16,15,683.5,51.0,3.9,21.25,241.0,411.42,329.21
2018,10,8,16,30,632.0,47.0,3.9,20.7,191.0,357.15,283.24
2018,10,8,16,45,549.5,41.0,3.9,20.15,143.5,290.18,225.73
2018,10,8,17,0,467.0,35.0,3.9,19.6,96.0,232.6,173.92
2018,10,8,17,15,311.5,25.0,3.9,19.0,58.0,148.41,90.38
2018,10,8,17,30,156.0,15.0,3.9,18.4,20.0,59.48,0.0
2018,10,8,17,45,78.0,7.5,3.9,17.8,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,6,15,113.5,10.5,0.35,14.5,16.5,10.32,0.0
2018,10,9,6,30,227.0,21.0,0.4,14.7,33.0,17.34,0.0
2018,10,9,6,45,362.5,30.0,0.5,14.95,73.0,23.11,13.42
2018,10,9,7,0,498.0,39.0,0.6,15.2,113.0,28.6,19.36
2018,10,9,7,15,379.5,41.0,0.7,15.5,110.0,27.75,18.98
2018,10,9,7,30,261.0,43.0,0.8,15.8,107.0,30.39,21.48
2018,10,9,7,45,130.5,61.0,0.9,16.1,93.0,57.61,39.16
2018,10,9,8,0,0.0,79.0,1.0,16.4,79.0,75.59,58.26
2018,10,9,8,15,10.5,110.5,1.05,16.75,115.0,105.95,82.77
2018,10,9,8,30,21.0,142.0,1.1,17.1,151.0,137.4,107.77
2018,10,9,8,45,102.0,168.0,1.1,17.5,218.0,176.6,136.5
2018,10,9,9,0,183.0,194.0,1.1,17.9,285.0,230.34,177.34
2018,10,9,9,15,407.0,167.0,1.05,18.3,391.0,289.54,220.45
2018,10,9,9,30,631.0,140.0,1.0,18.7,497.0,373.57,284.02
2018,10,9,9,45,767.0,108.0,0.9,19.1,567.5,434.43,330.7
2018,10,9,10,0,903.0,76.0,0.8,19.5,638.0,503.98,383.25
2018,10,9,10,15,749.5,127.5,0.8,19.85,607.0,504.72,384.81
2018,10,9,10,30,596.0,179.0,0.8,20.2,576.0,497.16,379.39
2018,10,9,10,45,570.5,189.0,0.75,20.55,577.5,513.64,391.38
2018,10,9,11,0,545.0,199.0,0.7,20.9,579.0,526.46,400.06
2018,10,9,11,15,348.5,268.5,0.95,20.95,513.0,483.21,367.95
2018,10,9,11,30,152.0,338.0,1.2,21.0,447.0,429.03,326.3
2018,10,9,11,45,154.0,339.0,1.45,21.05,450.0,437.17,333.67
2018,10,9,12,0,156.0,340.0,1.7,21.1,453.0,444.87,340.23
2018,10,9,12,15,157.0,338.5,1.95,20.95,451.5,448.95,344.35
2018,10,9,12,30,158.0,337.0,2.2,20.8,450.0,452.49,348.08
2018,10,9,12,45,362.0,264.0,2.5,20.65,516.0,536.71,417.06
2018,10,9,13,0,566.0,191.0,2.8,20.5,582.0,624.44,487.35
2018,10,9,13,15,729.5,140.0,3.0,20.3,628.5,695.51,543.56
2018,10,9,13,30,893.0,89.0,3.2,20.1,675.0,757.68,590.19
2018,10,9,13,45,801.5,112.0,3.45,19.85,621.5,714.08,560.67
2018,10,9,14,0,710.0,135.0,3.7,19.6,568.0,668.26,528.75
2018,10,9,14,15,742.0,118.5,3.8,19.35,548.0,665.52,529.21
2018,10,9,14,30,774.0,102.0,3.9,19.1,528.0,657.2,525.21
2018,10,9,14,45,784.5,91.0,3.95,18.85,495.5,638.33,512.54
2018,10,9,15,0,795.0,80.0,4.0,18.6,463.0,616.24,497.15
2018,10,9,15,15,690.0,90.0,4.0,18.6,399.5,544.41,441.1
2018,10,9,15,30,585.0,100.0,4.0,18.6,336.0,474.43,385.65
2018,10,9,15,45,644.5,80.5,3.85,18.1,310.0,468.77,381.9
2018,10,9,16,0,704.0,61.0,3.7,17.6,284.0,454.7,370.19
2018,10,9,16,15,652.0,56.0,3.65,17.25,234.5,398.16,322.9
2018,10,9,16,30,600.0,51.0,3.6,16.9,185.0,346.68,278.17
2018,10,9,16,45,495.0,45.0,3.55,16.55,136.5,272.57,214.18
2018,10,9,17,0,390.0,39.0,3.5,16.2,88.0,206.03,155.02
2018,10,9,17,15,226.5,25.5,3.6,15.85,51.0,118.18,66.91
2018,10,9,17,30,63.0,12.0,3.7,15.5,14.0,29.57,0.0
2018,10,9,17,45,31.5,6.0,3.75,15.15,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,10,6,15,71.0,10.5,0.7,13.75,14.0,10.32,0.0
2018,10,10,6,30,142.0,21.0,0.8,13.9,28.0,16.71,0.0
2018,10,10,6,45,276.0,33.5,0.95,14.0,67.0,26.81,16.26
2018,10,10,7,0,410.0,46.0,1.1,14.1,106.0,35.42,25.33
2018,10,10,7,15,493.0,53.5,1.1,14.25,153.5,38.86,28.89
2018,10,10,7,30,576.0,61.0,1.1,14.4,201.0,42.25,32.16
2018,10,10,7,45,629.0,66.0,1.1,14.55,250.0,79.91,43.14
2018,10,10,8,0,682.0,71.0,1.1,14.7,299.0,123.8,70.09
2018,10,10,8,15,718.0,74.5,1.05,14.9,346.5,171.86,107.13
2018,10,10,8,30,754.0,78.0,1.0,15.1,394.0,219.52,147.0
2018,10,10,8,45,780.0,80.5,0.95,15.35,438.0,266.48,187.95
2018,10,10,9,0,806.0,83.0,0.9,15.6,482.0,314.92,230.11
2018,10,10,9,15,828.5,83.5,0.8,15.9,522.0,361.5,270.03
2018,10,10,9,30,851.0,84.0,0.7,16.2,562.0,408.65,309.24
2018,10,10,9,45,869.5,83.0,0.6,16.5,596.5,455.63,346.98
2018,10,10,10,0,888.0,82.0,0.5,16.8,631.0,499.25,380.88
2018,10,10,10,15,895.0,83.5,0.5,17.1,656.5,538.66,411.42
2018,10,10,10,30,902.0,85.0,0.5,17.4,682.0,576.37,439.85
2018,10,10,10,45,906.5,86.0,0.5,17.65,700.5,610.27,464.9
2018,10,10,11,0,911.0,87.0,0.5,17.9,719.0,641.94,487.79
2018,10,10,11,15,876.5,102.5,0.75,18.05,718.0,660.55,503.86
2018,10,10,11,30,842.0,118.0,1.0,18.2,717.0,675.28,516.84
2018,10,10,11,45,830.5,123.5,1.25,18.35,716.5,692.09,531.28
2018,10,10,12,0,819.0,129.0,1.5,18.5,716.0,705.87,543.24
2018,10,10,12,15,830.5,123.0,1.75,18.55,714.5,721.48,556.64
2018,10,10,12,30,842.0,117.0,2.0,18.6,713.0,734.46,567.68
2018,10,10,12,45,871.0,103.0,2.25,18.65,710.0,747.07,578.5
2018,10,10,13,0,900.0,89.0,2.5,18.7,707.0,758.58,588.57
2018,10,10,13,15,882.0,92.5,2.7,18.65,683.0,750.67,584.75
2018,10,10,13,30,864.0,96.0,2.9,18.6,659.0,739.83,578.95
2018,10,10,13,45,863.0,91.0,3.1,18.55,633.0,729.51,573.52
2018,10,10,14,0,862.0,86.0,3.3,18.5,607.0,716.17,565.85
2018,10,10,14,15,847.0,85.0,3.45,18.3,572.5,694.38,552.03
2018,10,10,14,30,832.0,84.0,3.6,18.1,538.0,673.66,538.91
2018,10,10,14,45,811.0,82.0,3.8,17.9,497.0,642.3,517.31
2018,10,10,15,0,790.0,80.0,4.0,17.7,456.0,609.19,493.33
2018,10,10,15,15,764.0,76.5,4.0,17.7,411.5,569.82,463.08
2018,10,10,15,30,738.0,73.0,4.0,17.7,367.0,529.53,431.43
2018,10,10,15,45,696.0,70.0,4.15,17.1,319.0,480.2,392.88
2018,10,10,16,0,654.0,67.0,4.3,16.5,271.0,434.11,355.61
2018,10,10,16,15,593.5,62.5,4.2,16.15,222.5,376.38,306.89
2018,10,10,16,30,533.0,58.0,4.1,15.8,174.0,321.64,259.2
2018,10,10,16,45,441.5,49.5,4.0,15.45,128.5,253.19,199.43
2018,10,10,17,0,350.0,41.0,3.9,15.1,83.0,191.18,143.48
2018,10,10,17,15,219.0,27.5,3.7,14.9,49.5,115.98,58.59
2018,10,10,17,30,88.0,14.0,3.5,14.7,16.0,38.2,0.0
2018,10,10,17,45,44.0,7.0,3.35,14.45,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,6,15,62.5,9.5,0.85,13.8,12.5,9.34,0.0
2018,10,11,6,30,125.0,19.0,0.9,13.9,25.0,15.06,0.0
2018,10,11,6,45,246.0,33.0,0.95,14.0,62.0,25.63,15.03
2018,10,11,7,0,367.0,47.0,1.0,14.1,99.0,36.68,26.37
2018,10,11,7,15,342.5,60.0,1.0,14.2,124.0,44.39,33.76
2018,10,11,7,30,318.0,73.0,1.0,14.3,149.0,52.66,41.41
2018,10,11,7,45,213.0,102.5,1.0,14.4,158.5,92.83,66.98
2018,10,11,8,0,108.0,132.0,1.0,14.5,168.0,123.35,94.0
2018,10,11,8,15,160.0,148.5,0.95,14.75,210.5,152.97,115.63
2018,10,11,8,30,212.0,165.0,0.9,15.0,253.0,183.93,138.93
2018,10,11,8,45,458.0,136.0,0.85,15.25,353.0,230.07,168.91
2018,10,11,9,0,704.0,107.0,0.8,15.5,453.0,300.74,221.17
2018,10,11,9,15,743.0,105.5,0.75,15.85,496.5,346.82,259.78
2018,10,11,9,30,782.0,104.0,0.7,16.2,540.0,397.43,301.21
2018,10,11,9,45,800.5,104.0,0.65,16.55,573.5,439.74,335.54
2018,10,11,10,0,819.0,104.0,0.6,16.9,607.0,481.87,368.7
2018,10,11,10,15,828.5,106.0,0.55,17.25,633.0,520.87,398.49
2018,10,11,10,30,838.0,108.0,0.5,17.6,659.0,558.56,426.35
2018,10,11,10,45,845.0,109.0,0.45,18.0,678.0,592.33,450.5
2018,10,11,11,0,852.0,110.0,0.4,18.4,697.0,624.22,472.62
2018,10,11,11,15,856.0,111.0,0.4,18.7,708.5,652.18,492.24
2018,10,11,11,30,860.0,112.0,0.4,19.0,720.0,677.78,509.88
2018,10,11,11,45,862.5,111.5,0.4,19.3,723.5,698.4,523.88
2018,10,11,12,0,865.0,111.0,0.4,19.6,727.0,715.27,534.99
2018,10,11,12,15,867.0,109.0,0.6,19.75,722.5,728.19,546.28
2018,10,11,12,30,869.0,107.0,0.8,19.9,718.0,738.24,555.68
2018,10,11,12,45,869.5,104.0,1.05,20.0,706.0,743.23,562.29
2018,10,11,13,0,870.0,101.0,1.3,20.1,694.0,745.19,566.65
2018,10,11,13,15,863.5,100.0,1.45,20.1,673.5,741.08,565.9
2018,10,11,13,30,857.0,99.0,1.6,20.1,653.0,736.87,565.12
2018,10,11,13,45,848.0,97.0,1.8,20.1,625.5,724.23,558.79
2018,10,11,14,0,839.0,95.0,2.0,20.1,598.0,708.78,550.37
2018,10,11,14,15,825.5,92.5,2.15,20.0,563.5,686.95,537.08
2018,10,11,14,30,812.0,90.0,2.3,19.9,529.0,662.72,521.84
2018,10,11,14,45,793.5,87.0,2.45,19.8,489.0,632.38,500.99
2018,10,11,15,0,775.0,84.0,2.6,19.7,449.0,600.24,478.24
2018,10,11,15,15,748.0,80.5,2.6,19.7,404.5,560.75,448.55
2018,10,11,15,30,721.0,77.0,2.6,19.7,360.0,520.41,417.52
2018,10,11,15,45,682.0,72.5,2.95,19.25,312.5,474.07,382.39
2018,10,11,16,0,643.0,68.0,3.3,18.8,265.0,426.37,344.64
2018,10,11,16,15,585.5,61.5,3.45,18.35,216.5,368.45,296.88
2018,10,11,16,30,528.0,55.0,3.6,17.9,168.0,313.42,249.75
2018,10,11,16,45,437.5,46.5,3.8,17.45,123.0,246.13,191.61
2018,10,11,17,0,347.0,38.0,4.0,17.0,78.0,185.39,136.85
2018,10,11,17,15,217.0,25.0,4.15,16.55,46.0,109.51,44.98
2018,10,11,17,30,87.0,12.0,4.3,16.1,14.0,35.57,0.0
2018,10,11,17,45,43.5,6.0,4.45,15.6,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,12,6,15,79.0,9.0,1.55,14.25,12.5,8.85,0.0
2018,10,12,6,30,158.0,18.0,1.6,14.5,25.0,17.69,0.0
2018,10,12,6,45,291.0,29.5,1.65,14.75,62.5,23.23,12.72
2018,10,12,7,0,424.0,41.0,1.7,15.0,100.0,31.07,21.33
2018,10,12,7,15,504.0,48.0,1.7,15.35,146.5,34.35,24.71
2018,10,12,7,30,584.0,55.0,1.7,15.7,193.0,37.56,27.79
2018,10,12,7,45,634.5,60.5,1.7,16.05,241.5,71.62,37.29
2018,10,12,8,0,685.0,66.0,1.7,16.4,290.0,115.58,63.25
2018,10,12,8,15,719.5,70.0,1.7,16.95,337.0,163.46,99.46
2018,10,12,8,30,754.0,74.0,1.7,17.5,384.0,211.04,138.88
2018,10,12,8,45,778.5,76.5,1.75,18.0,427.5,257.37,179.22
2018,10,12,9,0,803.0,79.0,1.8,18.5,471.0,305.01,220.87
2018,10,12,9,15,826.0,80.0,1.75,19.05,511.0,351.81,261.24
2018,10,12,9,30,849.0,81.0,1.7,19.6,551.0,402.16,303.34
2018,10,12,9,45,868.0,79.5,1.7,20.15,585.0,445.6,339.3
2018,10,12,10,0,887.0,78.0,1.7,20.7,619.0,488.63,373.96
2018,10,12,10,15,896.0,79.5,1.65,21.2,645.5,528.81,405.33
2018,10,12,10,30,905.0,81.0,1.6,21.7,672.0,567.42,434.55
2018,10,12,10,45,905.5,84.0,1.55,22.15,689.5,600.85,459.2
2018,10,12,11,0,906.0,87.0,1.5,22.6,707.0,631.85,481.41
2018,10,12,11,15,903.0,90.0,1.5,22.9,716.0,658.11,500.32
2018,10,12,11,30,900.0,93.0,1.5,23.2,725.0,681.54,516.88
2018,10,12,11,45,883.5,100.5,1.5,23.45,723.0,697.48,527.85
2018,10,12,12,0,867.0,108.0,1.5,23.7,721.0,710.07,536.18
2018,10,12,12,15,860.5,109.5,1.65,23.75,714.5,720.45,544.47
2018,10,12,12,30,854.0,111.0,1.8,23.8,708.0,729.64,552.03
2018,10,12,12,45,862.5,105.0,1.95,23.9,698.5,735.4,557.2
2018,10,12,13,0,871.0,99.0,2.1,24.0,689.0,739.99,561.65
2018,10,12,13,15,871.0,96.0,2.3,23.85,670.5,738.47,562.8
2018,10,12,13,30,871.0,93.0,2.5,23.7,652.0,733.9,561.87
2018,10,12,13,45,861.5,90.5,2.7,23.6,623.5,720.0,554.24
2018,10,12,14,0,852.0,88.0,2.9,23.5,595.0,703.29,544.56
2018,10,12,14,15,855.5,81.5,3.1,23.25,565.0,688.54,536.52
2018,10,12,14,30,859.0,75.0,3.3,23.0,535.0,670.72,526.12
2018,10,12,14,45,841.5,73.0,3.45,22.8,495.0,641.11,506.29
2018,10,12,15,0,824.0,71.0,3.6,22.6,455.0,613.04,486.34
2018,10,12,15,15,799.0,68.0,3.6,22.6,410.0,574.15,457.0
2018,10,12,15,30,774.0,65.0,3.6,22.6,365.0,534.21,426.19
2018,10,12,15,45,738.5,61.0,3.8,21.9,317.0,486.61,389.99
2018,10,12,16,0,703.0,57.0,4.0,21.2,269.0,439.29,352.5
2018,10,12,16,15,650.5,51.5,4.0,20.6,220.0,382.75,305.78
2018,10,12,16,30,598.0,46.0,4.0,20.0,171.0,328.51,259.18
2018,10,12,16,45,509.0,39.0,4.05,19.4,125.0,264.01,203.11
2018,10,12,17,0,420.0,32.0,4.1,18.8,79.0,203.54,147.54
2018,10,12,17,15,261.0,21.5,4.05,18.3,45.5,117.73,33.73
2018,10,12,17,30,102.0,11.0,4.0,17.8,12.0,38.24,0.0
2018,10,12,17,45,51.0,5.5,4.0,17.35,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.0,1.2,14.55,13.0,0.0,0.0
2018,10,13,6,30,204.0,18.0,1.2,14.8,26.0,17.69,0.0
2018,10,13,6,45,352.0,27.0,1.2,15.05,65.0,20.99,10.6
2018,10,13,7,0,500.0,36.0,1.2,15.3,104.0,26.62,17.42
2018,10,13,7,15,429.5,44.5,1.2,15.65,120.0,31.42,22.09
2018,10,13,7,30,359.0,53.0,1.2,16.0,136.0,35.91,26.29
2018,10,13,7,45,181.5,81.5,1.25,16.35,123.5,73.86,52.02
2018,10,13,8,0,4.0,110.0,1.3,16.7,111.0,102.35,80.3
2018,10,13,8,15,21.0,133.5,1.35,17.05,141.5,126.65,99.3
2018,10,13,8,30,38.0,157.0,1.4,17.4,172.0,149.16,116.65
2018,10,13,8,45,69.5,181.5,1.5,17.8,213.5,181.33,141.31
2018,10,13,9,0,101.0,206.0,1.6,18.2,255.0,216.72,168.6
2018,10,13,9,15,217.0,208.0,1.7,18.45,324.0,261.63,202.08
2018,10,13,9,30,333.0,210.0,1.8,18.7,393.0,316.54,244.3
2018,10,13,9,45,377.5,218.0,1.85,18.95,437.0,358.82,277.62
2018,10,13,10,0,422.0,226.0,1.9,19.2,481.0,402.39,311.74
2018,10,13,10,15,322.0,261.0,2.0,19.35,460.5,403.96,313.5
2018,10,13,10,30,222.0,296.0,2.1,19.5,440.0,397.37,308.29
2018,10,13,10,45,194.5,308.0,2.2,19.7,437.0,402.51,312.14
2018,10,13,11,0,167.0,320.0,2.3,19.9,434.0,405.57,314.12
2018,10,13,11,15,216.0,315.0,2.35,20.0,464.5,438.48,339.78
2018,10,13,11,30,265.0,310.0,2.4,20.1,495.0,474.31,367.4
2018,10,13,11,45,215.5,321.5,2.45,20.2,472.5,458.86,354.99
2018,10,13,12,0,166.0,333.0,2.5,20.3,450.0,442.35,341.84
2018,10,13,12,15,184.0,328.5,2.6,20.25,457.0,455.4,352.61
2018,10,13,12,30,202.0,324.0,2.7,20.2,464.0,468.18,363.08
2018,10,13,12,45,325.5,285.5,2.75,20.2,506.5,526.12,409.58
2018,10,13,13,0,449.0,247.0,2.8,20.2,549.0,584.71,455.86
2018,10,13,13,15,632.0,181.0,2.85,20.1,591.5,654.41,511.5
2018,10,13,13,30,815.0,115.0,2.9,20.0,634.0,715.85,559.87
2018,10,13,13,45,818.0,108.0,2.9,19.9,609.5,706.84,553.96
2018,10,13,14,0,821.0,101.0,2.9,19.8,585.0,694.82,546.46
2018,10,13,14,15,857.5,85.0,2.9,19.65,564.5,693.03,546.66
2018,10,13,14,30,894.0,69.0,2.9,19.5,544.0,683.53,541.24
2018,10,13,14,45,876.5,67.0,2.9,19.35,502.5,653.23,520.27
2018,10,13,15,0,859.0,65.0,2.9,19.2,461.0,620.92,496.65
2018,10,13,15,15,834.5,62.5,2.9,19.2,415.5,582.05,467.19
2018,10,13,15,30,810.0,60.0,2.9,19.2,370.0,545.46,438.63
2018,10,13,15,45,774.5,56.5,2.85,18.7,321.0,497.47,401.08
2018,10,13,16,0,739.0,53.0,2.8,18.2,272.0,449.69,362.38
2018,10,13,16,15,685.0,49.0,2.8,17.8,222.5,393.13,315.18
2018,10,13,16,30,631.0,45.0,2.8,17.4,173.0,338.85,268.01
2018,10,13,16,45,538.5,38.5,2.75,16.95,126.0,269.32,207.41
2018,10,13,17,0,446.0,32.0,2.7,16.5,79.0,210.69,151.75
2018,10,13,17,15,277.5,21.0,2.65,16.1,45.0,119.87,14.15
2018,10,13,17,30,109.0,10.0,2.6,15.7,11.0,38.68,0.0
2018,10,13,17,45,54.5,5.0,2.6,15.3,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,14,6,15,98.5,8.5,1.45,13.45,12.0,0.0,0.0
2018,10,14,6,30,197.0,17.0,1.4,13.7,24.0,16.71,0.0
2018,10,14,6,45,343.5,26.5,1.35,14.0,62.5,20.7,10.03
2018,10,14,7,0,490.0,36.0,1.3,14.3,101.0,26.81,17.62
2018,10,14,7,15,470.0,42.0,1.2,14.55,126.0,29.46,20.45
2018,10,14,7,30,450.0,48.0,1.1,14.8,151.0,32.04,22.98
2018,10,14,7,45,225.0,74.0,0.95,15.05,125.5,69.09,47.43
2018,10,14,8,0,0.0,100.0,0.8,15.3,100.0,93.47,73.46
2018,10,14,8,15,49.0,128.0,0.85,15.6,148.0,122.58,95.2
2018,10,14,8,30,98.0,156.0,0.9,15.9,196.0,156.08,120.4
2018,10,14,8,45,267.0,160.0,0.95,16.2,284.5,203.63,153.19
2018,10,14,9,0,436.0,164.0,1.0,16.5,373.0,267.27,200.49
2018,10,14,9,15,648.0,123.0,1.05,16.8,462.5,323.28,242.56
2018,10,14,9,30,860.0,82.0,1.1,17.1,552.0,398.31,300.88
2018,10,14,9,45,888.5,80.0,1.1,17.4,590.5,448.41,341.92
2018,10,14,10,0,917.0,78.0,1.1,17.7,629.0,495.91,380.17
2018,10,14,10,15,917.5,82.0,1.1,18.05,653.5,535.17,411.25
2018,10,14,10,30,918.0,86.0,1.1,18.4,678.0,572.22,439.82
2018,10,14,10,45,934.5,83.5,1.15,18.75,701.0,609.73,468.45
2018,10,14,11,0,951.0,81.0,1.2,19.1,724.0,645.61,495.29
2018,10,14,11,15,940.5,87.0,1.2,19.45,731.0,671.21,513.6
2018,10,14,11,30,930.0,93.0,1.2,19.8,738.0,693.55,529.26
2018,10,14,11,45,948.0,87.0,1.2,20.15,747.0,719.61,547.71
2018,10,14,12,0,966.0,81.0,1.2,20.5,756.0,743.19,562.99
2018,10,14,12,15,961.5,82.5,1.2,20.75,750.0,756.06,571.12
2018,10,14,12,30,957.0,84.0,1.2,21.0,744.0,765.65,577.21
2018,10,14,12,45,960.0,81.0,1.25,21.3,732.5,772.62,582.13
2018,10,14,13,0,963.0,78.0,1.3,21.6,721.0,776.29,584.94
2018,10,14,13,15,959.0,77.5,1.35,21.75,701.0,774.25,584.37
2018,10,14,13,30,955.0,77.0,1.4,21.9,681.0,768.93,581.72
2018,10,14,13,45,948.0,75.5,1.45,22.05,652.5,757.18,574.78
2018,10,14,14,0,941.0,74.0,1.5,22.2,624.0,742.3,565.79
2018,10,14,14,15,929.0,72.0,1.55,22.2,588.0,720.44,552.27
2018,10,14,14,30,917.0,70.0,1.6,22.2,552.0,695.86,536.81
2018,10,14,14,45,900.0,68.0,1.65,22.2,510.5,665.5,516.64
2018,10,14,15,0,883.0,66.0,1.7,22.2,469.0,633.04,493.86
2018,10,14,15,15,858.0,63.0,1.7,22.2,422.0,592.79,464.43
2018,10,14,15,30,833.0,60.0,1.7,22.2,375.0,554.74,435.74
2018,10,14,15,45,799.0,56.5,1.8,21.85,325.5,506.99,399.84
2018,10,14,16,0,765.0,53.0,1.9,21.5,276.0,459.29,362.42
2018,10,14,16,15,711.5,48.5,1.95,20.75,225.5,401.68,315.97
2018,10,14,16,30,658.0,44.0,2.0,20.0,175.0,346.29,269.16
2018,10,14,16,45,563.5,37.5,2.05,19.3,127.0,275.33,208.5
2018,10,14,17,0,469.0,31.0,2.1,18.6,79.0,210.43,147.55
2018,10,14,17,15,291.0,20.5,2.2,18.05,45.0,120.97,0.0
2018,10,14,17,30,113.0,10.0,2.3,17.5,11.0,39.27,0.0
2018,10,14,17,45,56.5,5.0,2.4,16.95,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,15,6,15,96.5,8.5,3.1,13.8,11.5,0.0,0.0
2018,10,15,6,30,193.0,17.0,3.2,14.2,23.0,16.71,0.0
2018,10,15,6,45,356.0,26.0,3.35,14.6,62.5,20.41,9.25
2018,10,15,7,0,519.0,35.0,3.5,15.0,102.0,28.55,18.95
2018,10,15,7,15,574.0,42.0,3.55,15.35,146.5,32.49,22.97
2018,10,15,7,30,629.0,49.0,3.6,15.7,191.0,36.35,26.64
2018,10,15,7,45,665.0,56.0,3.65,16.1,238.0,66.17,34.65
2018,10,15,8,0,701.0,63.0,3.7,16.5,285.0,110.96,59.82
2018,10,15,8,15,740.5,66.5,3.45,17.0,333.5,156.29,92.83
2018,10,15,8,30,780.0,70.0,3.2,17.5,382.0,204.94,132.73
2018,10,15,8,45,814.5,71.5,2.95,18.05,429.5,253.61,174.72
2018,10,15,9,0,849.0,73.0,2.7,18.6,477.0,304.46,218.92
2018,10,15,9,15,871.5,73.0,2.5,19.15,517.5,355.07,262.74
2018,10,15,9,30,894.0,73.0,2.3,19.7,558.0,402.66,303.21
2018,10,15,9,45,885.0,81.0,2.1,20.25,585.0,444.65,338.39
2018,10,15,10,0,876.0,89.0,1.9,20.8,612.0,484.08,370.15
2018,10,15,10,15,888.5,89.5,1.7,21.15,639.5,524.47,401.56
2018,10,15,10,30,901.0,90.0,1.5,21.5,667.0,563.53,430.74
2018,10,15,10,45,933.5,82.0,1.35,21.85,695.0,604.09,460.36
2018,10,15,11,0,966.0,74.0,1.2,22.2,723.0,643.85,488.38
2018,10,15,11,15,941.5,84.0,1.2,22.4,724.5,665.09,503.59
2018,10,15,11,30,917.0,94.0,1.2,22.6,726.0,682.4,515.83
2018,10,15,11,45,927.0,91.0,1.2,22.75,732.0,705.79,532.64
2018,10,15,12,0,937.0,88.0,1.2,22.9,738.0,726.54,546.78
2018,10,15,12,15,917.5,94.0,1.4,22.9,726.5,733.22,553.25
2018,10,15,12,30,898.0,100.0,1.6,22.9,715.0,736.47,557.46
2018,10,15,12,45,889.0,100.5,1.75,22.9,699.5,738.24,560.27
2018,10,15,13,0,880.0,101.0,1.9,22.9,684.0,736.89,560.97
2018,10,15,13,15,890.5,94.0,2.05,22.8,668.0,738.54,564.06
2018,10,15,13,30,901.0,87.0,2.2,22.7,652.0,736.95,564.93
2018,10,15,13,45,914.0,79.0,2.3,22.6,630.5,732.68,563.68
2018,10,15,14,0,927.0,71.0,2.4,22.5,609.0,724.91,560.04
2018,10,15,14,15,914.5,69.0,2.45,22.3,573.0,702.87,546.19
2018,10,15,14,30,902.0,67.0,2.5,22.1,537.0,678.19,530.42
2018,10,15,14,45,883.5,65.5,2.6,21.95,496.0,647.75,509.78
2018,10,15,15,0,865.0,64.0,2.7,21.8,455.0,615.36,486.7
2018,10,15,15,15,840.0,61.5,2.7,21.8,409.0,576.23,457.28
2018,10,15,15,30,815.0,59.0,2.7,21.8,363.0,539.37,428.7
2018,10,15,15,45,778.0,55.5,2.8,21.25,313.5,490.74,391.35
2018,10,15,16,0,741.0,52.0,2.9,20.7,264.0,442.42,352.72
2018,10,15,16,15,683.5,47.5,2.9,20.1,214.0,384.1,304.48
2018,10,15,16,30,626.0,43.0,2.9,19.5,164.0,328.37,256.45
2018,10,15,16,45,530.0,36.5,2.95,18.9,118.0,258.62,196.03
2018,10,15,17,0,434.0,30.0,3.0,18.3,72.0,200.22,138.42
2018,10,15,17,15,255.0,19.0,2.9,17.9,40.0,106.4,0.0
2018,10,15,17,30,76.0,8.0,2.8,17.5,8.0,27.35,0.0
2018,10,15,17,45,38.0,4.0,2.7,17.1,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,16,6,15,90.0,8.0,0.7,14.1,10.5,0.0,0.0
2018,10,16,6,30,180.0,16.0,0.7,14.2,21.0,15.73,0.0
2018,10,16,6,45,346.0,25.0,0.65,14.35,60.0,19.62,8.13
2018,10,16,7,0,512.0,34.0,0.6,14.5,99.0,27.73,18.3
2018,10,16,7,15,594.0,40.5,0.6,14.8,148.0,31.25,21.97
2018,10,16,7,30,676.0,47.0,0.6,15.1,197.0,34.73,25.34
2018,10,16,7,45,724.0,50.5,0.55,15.4,246.5,61.12,30.25
2018,10,16,8,0,772.0,54.0,0.5,15.7,296.0,106.71,53.89
2018,10,16,8,15,780.5,61.0,0.55,16.25,338.5,154.39,89.2
2018,10,16,8,30,789.0,68.0,0.6,16.8,381.0,202.23,129.06
2018,10,16,8,45,812.0,71.5,0.65,17.4,425.0,250.27,170.26
2018,10,16,9,0,835.0,75.0,0.7,18.0,469.0,299.42,212.68
2018,10,16,9,15,853.0,77.0,0.85,18.6,508.5,346.4,253.41
2018,10,16,9,30,871.0,79.0,1.0,19.2,548.0,396.41,295.65
2018,10,16,9,45,883.5,80.5,1.15,19.8,580.5,440.34,332.43
2018,10,16,10,0,896.0,82.0,1.3,20.4,613.0,483.36,367.61
2018,10,16,10,15,895.0,86.0,1.4,20.65,636.0,521.0,398.21
2018,10,16,10,30,894.0,90.0,1.5,20.9,659.0,556.39,426.39
2018,10,16,10,45,898.5,91.5,1.55,21.2,677.0,590.08,452.36
2018,10,16,11,0,903.0,93.0,1.6,21.5,695.0,621.58,476.17
2018,10,16,11,15,899.5,96.5,1.65,21.65,704.0,647.79,495.94
2018,10,16,11,30,896.0,100.0,1.7,21.8,713.0,671.18,513.4
2018,10,16,11,45,897.5,100.0,1.75,22.0,716.0,691.51,528.49
2018,10,16,12,0,899.0,100.0,1.8,22.2,719.0,709.04,541.44
2018,10,16,12,15,800.0,134.0,1.85,22.25,682.0,690.34,527.43
2018,10,16,12,30,701.0,168.0,1.9,22.3,645.0,666.77,509.98
2018,10,16,12,45,506.5,225.0,1.95,22.35,566.0,592.61,454.43
2018,10,16,13,0,312.0,282.0,2.0,22.4,487.0,512.61,393.49
2018,10,16,13,15,265.0,279.5,2.1,22.35,450.0,479.44,369.68
2018,10,16,13,30,218.0,277.0,2.2,22.3,413.0,439.84,340.49
2018,10,16,13,45,368.5,226.0,2.25,22.25,443.0,497.94,388.13
2018,10,16,14,0,519.0,175.0,2.3,22.2,473.0,552.63,432.07
2018,10,16,14,15,710.0,121.0,2.4,22.1,502.5,622.19,487.11
2018,10,16,14,30,901.0,67.0,2.5,22.0,532.0,673.3,527.87
2018,10,16,14,45,883.0,65.0,2.55,21.85,490.5,642.7,506.01
2018,10,16,15,0,865.0,63.0,2.6,21.7,449.0,610.12,482.54
2018,10,16,15,15,839.5,60.0,2.6,21.7,403.0,570.21,452.5
2018,10,16,15,30,814.0,57.0,2.6,21.7,357.0,532.58,423.27
2018,10,16,15,45,775.5,54.0,2.85,21.15,308.0,483.94,386.15
2018,10,16,16,0,737.0,51.0,3.1,20.6,259.0,435.73,347.63
2018,10,16,16,15,677.5,46.5,3.2,19.95,209.0,376.93,298.92
2018,10,16,16,30,618.0,42.0,3.3,19.3,159.0,320.88,250.49
2018,10,16,16,45,518.5,35.0,3.4,18.65,113.0,250.12,189.05
2018,10,16,17,0,419.0,28.0,3.5,18.0,67.0,191.04,129.08
2018,10,16,17,15,244.5,17.5,3.6,17.5,37.0,99.74,0.0
2018,10,16,17,30,70.0,7.0,3.7,17.0,7.0,6.88,0.0
2018,10,16,17,45,35.0,3.5,3.75,16.5,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,6,15,72.0,7.0,0.95,12.95,9.0,0.0,0.0
2018,10,17,6,30,144.0,14.0,1.0,13.1,18.0,13.76,0.0
2018,10,17,6,45,297.5,24.5,1.0,13.2,54.5,19.32,7.21
2018,10,17,7,0,451.0,35.0,1.0,13.3,91.0,26.47,17.22
2018,10,17,7,15,466.5,45.0,1.05,13.55,125.5,32.7,23.32
2018,10,17,7,30,482.0,55.0,1.1,13.8,160.0,38.57,28.85
2018,10,17,7,45,472.0,72.5,1.15,14.0,196.5,67.19,41.96
2018,10,17,8,0,462.0,90.0,1.2,14.2,233.0,107.55,67.56
2018,10,17,8,15,629.0,77.5,1.2,14.55,305.5,143.33,87.52
2018,10,17,8,30,796.0,65.0,1.2,14.9,378.0,198.2,126.76
2018,10,17,8,45,815.5,69.0,1.2,15.25,421.0,246.08,168.64
2018,10,17,9,0,835.0,73.0,1.2,15.6,464.0,294.73,211.63
2018,10,17,9,15,853.5,74.5,1.2,16.0,503.0,344.45,254.99
2018,10,17,9,30,872.0,76.0,1.2,16.4,542.0,390.91,294.95
2018,10,17,9,45,880.5,79.5,1.2,16.75,574.0,434.96,332.18
2018,10,17,10,0,889.0,83.0,1.2,17.1,606.0,477.81,367.39
2018,10,17,10,15,909.0,80.5,1.15,17.45,635.5,519.22,400.23
2018,10,17,10,30,929.0,78.0,1.1,17.8,665.0,559.72,431.42
2018,10,17,10,45,924.5,82.5,1.05,18.15,680.5,592.27,455.78
2018,10,17,11,0,920.0,87.0,1.0,18.5,696.0,622.05,477.43
2018,10,17,11,15,900.5,95.5,1.05,18.7,699.5,643.77,493.82
2018,10,17,11,30,881.0,104.0,1.1,18.9,703.0,661.93,507.4
2018,10,17,11,45,914.5,92.0,1.15,19.1,716.0,690.89,529.18
2018,10,17,12,0,948.0,80.0,1.2,19.3,729.0,717.84,548.8
2018,10,17,12,15,946.0,80.5,1.3,19.4,723.5,731.02,558.61
2018,10,17,12,30,944.0,81.0,1.4,19.5,718.0,741.02,566.45
2018,10,17,12,45,940.0,80.5,1.5,19.55,704.5,745.38,570.61
2018,10,17,13,0,936.0,80.0,1.6,19.6,691.0,746.49,572.66
2018,10,17,13,15,929.0,79.5,1.75,19.55,669.5,742.27,571.73
2018,10,17,13,30,922.0,79.0,1.9,19.5,648.0,734.89,568.63
2018,10,17,13,45,912.5,77.0,2.05,19.45,619.0,721.07,560.95
2018,10,17,14,0,903.0,75.0,2.2,19.4,590.0,704.3,551.12
2018,10,17,14,15,889.0,74.0,2.4,19.2,555.0,682.8,538.34
2018,10,17,14,30,875.0,73.0,2.6,19.0,520.0,658.82,523.08
2018,10,17,14,45,855.5,71.0,2.75,18.85,479.0,627.93,501.34
2018,10,17,15,0,836.0,69.0,2.9,18.7,438.0,598.5,480.01
2018,10,17,15,15,809.0,66.0,2.9,18.7,392.5,558.64,449.38
2018,10,17,15,30,782.0,63.0,2.9,18.7,347.0,517.83,417.24
2018,10,17,15,45,741.5,59.0,3.1,18.05,298.0,468.16,378.55
2018,10,17,16,0,701.0,55.0,3.3,17.4,249.0,419.08,338.65
2018,10,17,16,15,638.0,50.0,3.3,16.9,200.0,359.61,288.33
2018,10,17,16,30,575.0,45.0,3.3,16.4,151.0,306.35,241.27
2018,10,17,16,45,469.5,37.0,3.3,15.9,106.0,234.99,178.68
2018,10,17,17,0,364.0,29.0,3.3,15.4,61.0,171.78,113.49
2018,10,17,17,15,208.5,18.0,3.3,15.05,33.5,78.05,0.0
2018,10,17,17,30,53.0,7.0,3.3,14.7,6.0,0.0,0.0
2018,10,17,17,45,26.5,3.5,3.25,14.3,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,18,6,15,73.5,7.0,1.25,12.95,9.0,0.0,0.0
2018,10,18,6,30,147.0,14.0,1.2,13.1,18.0,13.76,0.0
2018,10,18,6,45,303.0,24.0,1.2,13.25,53.5,19.02,6.08
2018,10,18,7,0,459.0,34.0,1.2,13.4,89.0,25.74,16.49
2018,10,18,7,15,459.0,39.0,1.2,13.6,116.0,27.57,18.76
2018,10,18,7,30,459.0,44.0,1.2,13.8,143.0,29.48,20.74
2018,10,18,7,45,344.0,72.5,1.2,14.05,157.0,62.7,41.4
2018,10,18,8,0,229.0,101.0,1.2,14.3,171.0,101.19,71.47
2018,10,18,8,15,516.0,82.0,1.15,14.6,273.0,130.62,81.94
2018,10,18,8,30,803.0,63.0,1.1,14.9,375.0,195.0,123.64
2018,10,18,8,45,827.0,65.5,1.1,15.25,419.0,242.77,165.16
2018,10,18,9,0,851.0,68.0,1.1,15.6,463.0,295.08,210.9
2018,10,18,9,15,862.5,71.0,1.05,16.0,500.0,341.13,251.47
2018,10,18,9,30,874.0,74.0,1.0,16.4,537.0,386.65,290.65
2018,10,18,9,45,863.0,82.5,1.0,16.8,563.0,427.39,325.4
2018,10,18,10,0,852.0,91.0,1.0,17.2,589.0,463.22,355.3
2018,10,18,10,15,888.5,84.5,0.9,17.65,623.5,509.64,391.21
2018,10,18,10,30,925.0,78.0,0.8,18.1,658.0,554.05,424.41
2018,10,18,10,45,915.5,84.0,0.75,18.55,672.0,585.13,447.2
2018,10,18,11,0,906.0,90.0,0.7,19.0,686.0,613.18,467.13
2018,10,18,11,15,886.0,98.5,0.7,19.35,689.0,634.26,482.19
2018,10,18,11,30,866.0,107.0,0.7,19.7,692.0,651.96,494.52
2018,10,18,11,45,862.0,109.0,0.7,20.05,693.0,670.46,507.37
2018,10,18,12,0,858.0,111.0,0.7,20.4,694.0,686.1,518.01
2018,10,18,12,15,862.5,108.5,0.85,20.65,690.5,700.02,529.61
2018,10,18,12,30,867.0,106.0,1.0,20.9,687.0,711.12,539.06
2018,10,18,12,45,886.5,97.0,1.1,21.15,681.0,721.12,546.8
