Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,13,0,906.0,88.0,1.2,21.4,675.0,729.73,553.67
2018,10,18,13,15,911.0,83.5,1.35,21.45,657.5,729.73,555.63
2018,10,18,13,30,916.0,79.0,1.5,21.5,640.0,726.51,555.45
2018,10,18,13,45,906.0,77.5,1.65,21.55,611.0,712.94,548.02
2018,10,18,14,0,896.0,76.0,1.8,21.6,582.0,696.46,538.52
2018,10,18,14,15,882.0,74.5,1.9,21.45,547.0,674.56,525.08
2018,10,18,14,30,868.0,73.0,2.0,21.3,512.0,650.18,509.06
2018,10,18,14,45,848.0,70.5,2.15,21.15,471.0,618.63,487.38
2018,10,18,15,0,828.0,68.0,2.3,21.0,430.0,588.55,466.03
2018,10,18,15,15,801.0,65.5,2.3,21.0,385.0,549.58,436.49
2018,10,18,15,30,774.0,63.0,2.3,21.0,340.0,509.7,405.46
2018,10,18,15,45,733.0,59.0,2.5,20.45,291.5,460.21,367.35
2018,10,18,16,0,692.0,55.0,2.7,19.9,243.0,411.36,328.05
2018,10,18,16,15,628.5,49.0,2.8,19.3,194.0,351.17,278.02
2018,10,18,16,30,565.0,43.0,2.9,18.7,145.0,297.21,231.09
2018,10,18,16,45,458.5,36.0,3.05,18.15,101.5,227.62,170.51
2018,10,18,17,0,352.0,29.0,3.2,17.6,58.0,164.75,103.27
2018,10,18,17,15,201.0,17.5,3.3,17.15,31.5,74.5,0.0
2018,10,18,17,30,50.0,6.0,3.4,16.7,5.0,0.0,0.0
2018,10,18,17,45,25.0,3.0,3.5,16.25,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,19,6,15,63.0,6.5,0.95,13.9,8.0,0.0,0.0
2018,10,19,6,30,126.0,13.0,1.0,14.1,16.0,12.78,0.0
2018,10,19,6,45,274.0,24.0,1.1,14.3,50.0,19.23,4.98
2018,10,19,7,0,422.0,35.0,1.2,14.5,84.0,26.9,17.29
2018,10,19,7,15,462.5,38.5,1.3,14.85,116.0,27.31,18.39
2018,10,19,7,30,503.0,42.0,1.4,15.2,148.0,28.05,19.32
2018,10,19,7,45,251.5,48.0,1.5,15.5,101.0,40.52,24.59
2018,10,19,8,0,0.0,54.0,1.6,15.8,54.0,52.17,38.73
2018,10,19,8,15,1.0,84.0,1.55,16.25,84.5,80.33,62.22
2018,10,19,8,30,2.0,114.0,1.5,16.7,115.0,107.99,84.86
2018,10,19,8,45,12.5,141.5,1.5,17.15,147.5,135.74,106.83
2018,10,19,9,0,23.0,169.0,1.5,17.6,180.0,164.63,129.5
2018,10,19,9,15,26.0,185.5,1.5,18.15,198.5,182.54,143.26
2018,10,19,9,30,29.0,202.0,1.5,18.7,217.0,197.88,154.89
2018,10,19,9,45,48.5,225.5,1.55,19.25,252.5,229.36,178.99
2018,10,19,10,0,68.0,249.0,1.6,19.8,288.0,262.6,204.26
2018,10,19,10,15,80.5,263.5,1.6,20.3,312.0,286.02,221.76
2018,10,19,10,30,93.0,278.0,1.6,20.8,336.0,310.28,239.82
2018,10,19,10,45,82.5,282.5,1.6,21.3,335.0,313.53,241.63
2018,10,19,11,0,72.0,287.0,1.6,21.8,334.0,315.87,242.77
2018,10,19,11,15,58.0,282.5,1.6,22.3,321.0,306.77,235.22
2018,10,19,11,30,44.0,278.0,1.6,22.8,308.0,296.62,226.91
2018,10,19,11,45,37.0,271.5,1.6,23.25,296.5,288.14,220.06
2018,10,19,12,0,30.0,265.0,1.6,23.7,285.0,279.14,212.83
2018,10,19,12,15,34.0,267.5,1.6,23.95,290.0,286.04,218.03
2018,10,19,12,30,38.0,270.0,1.6,24.2,295.0,293.01,223.25
2018,10,19,12,45,46.5,270.5,1.65,24.4,300.5,301.1,229.59
2018,10,19,13,0,55.0,271.0,1.7,24.6,306.0,309.22,235.98
2018,10,19,13,15,128.5,262.0,1.85,24.55,341.0,357.7,274.7
2018,10,19,13,30,202.0,253.0,2.0,24.5,376.0,400.81,309.03
2018,10,19,13,45,447.0,191.5,2.1,24.45,447.0,516.67,400.21
2018,10,19,14,0,692.0,130.0,2.2,24.4,518.0,617.57,477.93
2018,10,19,14,15,767.0,104.5,2.3,24.25,509.5,630.18,488.84
2018,10,19,14,30,842.0,79.0,2.4,24.1,501.0,639.24,497.59
2018,10,19,14,45,821.0,76.5,2.55,23.9,460.5,607.77,475.64
2018,10,19,15,0,800.0,74.0,2.7,23.7,420.0,574.58,452.02
2018,10,19,15,15,771.0,71.0,2.7,23.7,375.0,534.74,421.85
2018,10,19,15,30,742.0,68.0,2.7,23.7,330.0,494.14,390.3
2018,10,19,15,45,698.5,63.0,2.9,22.95,281.5,443.39,351.45
2018,10,19,16,0,655.0,58.0,3.1,22.2,233.0,395.98,313.47
2018,10,19,16,15,588.5,52.0,3.25,21.4,185.0,336.48,264.36
2018,10,19,16,30,522.0,46.0,3.4,20.6,137.0,280.59,216.39
2018,10,19,16,45,414.5,37.0,3.5,19.85,94.5,210.48,155.88
2018,10,19,17,0,307.0,28.0,3.6,19.1,52.0,146.17,85.63
2018,10,19,17,15,165.0,16.0,3.7,18.6,27.5,62.06,0.0
2018,10,19,17,30,23.0,4.0,3.8,18.1,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,3.85,17.6,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.8,16.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,20,6,15,59.5,6.5,1.35,13.4,7.5,0.0,0.0
2018,10,20,6,30,119.0,13.0,1.4,13.6,15.0,12.78,0.0
2018,10,20,6,45,266.0,23.5,1.5,13.8,48.0,18.94,3.33
2018,10,20,7,0,413.0,34.0,1.6,14.0,81.0,26.15,16.58
2018,10,20,7,15,456.0,37.5,1.6,14.35,113.0,26.62,17.78
2018,10,20,7,30,499.0,41.0,1.6,14.7,145.0,27.4,18.76
2018,10,20,7,45,249.5,40.5,1.6,15.0,92.5,31.44,17.43
2018,10,20,8,0,0.0,40.0,1.6,15.3,40.0,38.62,27.33
2018,10,20,8,15,0.0,68.5,1.45,15.7,68.5,66.15,50.52
2018,10,20,8,30,0.0,97.0,1.3,16.1,97.0,92.45,72.27
2018,10,20,8,45,4.5,126.0,1.15,16.5,128.0,120.14,94.59
2018,10,20,9,0,9.0,155.0,1.0,16.9,159.0,148.35,116.94
2018,10,20,9,15,19.5,177.5,0.9,17.4,187.5,173.2,136.06
2018,10,20,9,30,30.0,200.0,0.8,17.9,216.0,196.28,153.58
2018,10,20,9,45,60.0,223.5,0.7,18.45,257.5,231.88,180.47
2018,10,20,10,0,90.0,247.0,0.6,19.0,299.0,270.07,208.97
2018,10,20,10,15,175.5,255.0,0.6,19.4,362.0,321.67,247.8
2018,10,20,10,30,261.0,263.0,0.6,19.8,425.0,379.82,291.16
2018,10,20,10,45,552.5,185.5,0.6,20.25,540.5,475.7,363.53
2018,10,20,11,0,844.0,108.0,0.6,20.7,656.0,587.27,445.32
2018,10,20,11,15,888.0,94.5,0.85,20.75,679.0,624.3,474.41
2018,10,20,11,30,932.0,81.0,1.1,20.8,702.0,659.84,503.06
2018,10,20,11,45,932.5,81.5,1.35,20.85,705.0,680.33,520.32
2018,10,20,12,0,933.0,82.0,1.6,20.9,708.0,697.88,535.37
2018,10,20,12,15,902.0,92.0,1.75,20.85,693.0,701.02,539.04
2018,10,20,12,30,871.0,102.0,1.9,20.8,678.0,700.54,540.1
2018,10,20,12,45,896.0,91.5,2.05,20.75,673.5,714.12,551.35
2018,10,20,13,0,921.0,81.0,2.2,20.7,669.0,724.63,560.29
2018,10,20,13,15,914.5,79.5,2.25,20.6,647.5,719.67,557.83
2018,10,20,13,30,908.0,78.0,2.3,20.5,626.0,711.6,553.37
2018,10,20,13,45,876.5,83.0,2.4,20.4,591.5,690.53,539.91
2018,10,20,14,0,845.0,88.0,2.5,20.3,557.0,670.08,526.55
2018,10,20,14,15,853.0,79.5,2.5,20.1,528.0,655.91,517.46
2018,10,20,14,30,861.0,71.0,2.5,19.9,499.0,635.4,503.52
2018,10,20,14,45,842.5,69.0,2.55,19.75,459.0,605.63,482.04
2018,10,20,15,0,824.0,67.0,2.6,19.6,419.0,577.25,461.02
2018,10,20,15,15,795.5,64.0,2.6,19.6,374.0,537.2,430.16
2018,10,20,15,30,767.0,61.0,2.6,19.6,329.0,496.34,397.87
2018,10,20,15,45,726.5,57.0,2.6,19.05,281.0,447.72,359.26
2018,10,20,16,0,686.0,53.0,2.6,18.5,233.0,399.74,319.68
2018,10,20,16,15,622.0,47.5,2.65,18.0,185.0,340.72,269.87
2018,10,20,16,30,558.0,42.0,2.7,17.5,137.0,288.08,223.42
2018,10,20,16,45,448.0,34.0,2.75,17.05,94.0,217.42,161.25
2018,10,20,17,0,338.0,26.0,2.8,16.6,51.0,151.53,82.35
2018,10,20,17,15,182.0,14.5,2.8,16.25,26.5,64.6,0.0
2018,10,20,17,30,26.0,3.0,2.8,15.9,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,2.8,15.55,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,21,6,15,52.5,5.0,2.05,12.45,6.0,0.0,0.0
2018,10,21,6,30,105.0,10.0,2.1,12.6,12.0,9.83,0.0
2018,10,21,6,45,266.5,21.5,2.15,12.8,46.0,17.12,0.77
2018,10,21,7,0,428.0,33.0,2.2,13.0,80.0,25.41,15.9
2018,10,21,7,15,469.5,37.0,2.25,13.25,112.5,26.36,17.6
2018,10,21,7,30,511.0,41.0,2.3,13.5,145.0,27.56,18.98
2018,10,21,7,45,255.5,49.5,2.35,13.75,101.5,39.92,25.22
2018,10,21,8,0,0.0,58.0,2.4,14.0,58.0,56.05,42.31
2018,10,21,8,15,2.5,90.0,2.4,14.3,91.0,85.7,67.19
2018,10,21,8,30,5.0,122.0,2.4,14.6,124.0,115.3,91.63
2018,10,21,8,45,15.5,146.0,2.4,14.85,153.0,140.04,111.41
2018,10,21,9,0,26.0,170.0,2.4,15.1,182.0,165.92,132.02
2018,10,21,9,15,63.0,196.5,2.35,15.35,228.5,199.98,158.51
2018,10,21,9,30,100.0,223.0,2.3,15.6,275.0,240.66,190.4
2018,10,21,9,45,213.5,225.0,2.25,15.85,344.5,291.22,229.43
2018,10,21,10,0,327.0,227.0,2.2,16.1,414.0,350.83,275.97
2018,10,21,10,15,421.0,213.5,2.15,16.35,465.0,396.1,311.63
2018,10,21,10,30,515.0,200.0,2.1,16.6,516.0,448.12,352.45
2018,10,21,10,45,606.0,178.5,2.1,16.85,561.0,496.26,390.25
2018,10,21,11,0,697.0,157.0,2.1,17.1,606.0,547.09,429.78
2018,10,21,11,15,779.5,131.5,2.1,17.25,641.5,592.34,464.95
2018,10,21,11,30,862.0,106.0,2.1,17.4,677.0,637.68,499.88
2018,10,21,11,45,870.5,104.0,2.15,17.6,682.0,659.91,516.78
2018,10,21,12,0,879.0,102.0,2.2,17.8,687.0,678.82,531.28
2018,10,21,12,15,892.5,96.5,2.3,17.95,686.5,695.35,544.46
2018,10,21,12,30,906.0,91.0,2.4,18.1,686.0,709.13,555.35
2018,10,21,12,45,889.5,94.5,2.5,18.2,668.5,708.82,555.75
2018,10,21,13,0,873.0,98.0,2.6,18.3,651.0,707.52,555.64
2018,10,21,13,15,866.5,95.5,2.85,18.3,629.5,701.94,553.46
2018,10,21,13,30,860.0,93.0,3.1,18.3,608.0,693.36,549.08
2018,10,21,13,45,849.5,91.5,3.3,18.25,580.0,680.23,541.04
2018,10,21,14,0,839.0,90.0,3.5,18.2,552.0,664.38,530.61
2018,10,21,14,15,838.5,84.5,3.7,18.05,521.5,648.05,519.98
2018,10,21,14,30,838.0,79.0,3.9,17.9,491.0,628.88,506.86
2018,10,21,14,45,817.5,76.0,4.05,17.75,450.5,597.41,483.62
2018,10,21,15,0,797.0,73.0,4.2,17.6,410.0,564.21,458.45
2018,10,21,15,15,766.5,70.0,4.2,17.6,365.0,523.85,426.47
2018,10,21,15,30,736.0,67.0,4.2,17.6,320.0,482.84,393.14
2018,10,21,15,45,691.5,62.5,4.3,17.1,272.5,432.73,352.47
2018,10,21,16,0,647.0,58.0,4.4,16.6,225.0,386.19,313.12
2018,10,21,16,15,578.0,52.0,4.3,16.25,177.5,326.51,261.42
2018,10,21,16,30,509.0,46.0,4.2,15.9,130.0,270.6,211.48
2018,10,21,16,45,393.0,37.0,4.15,15.55,88.5,198.9,147.76
2018,10,21,17,0,277.0,28.0,4.1,15.2,47.0,130.94,63.1
2018,10,21,17,15,147.0,15.5,3.95,15.0,24.5,55.3,0.0
2018,10,21,17,30,17.0,3.0,3.8,14.8,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,3.7,14.6,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,22,6,15,50.0,5.5,2.7,12.45,6.0,0.0,0.0
2018,10,22,6,30,100.0,11.0,2.8,12.7,12.0,10.81,0.0
2018,10,22,6,45,261.0,22.0,2.85,12.95,45.0,17.85,0.0
2018,10,22,7,0,422.0,33.0,2.9,13.2,78.0,25.64,15.91
2018,10,22,7,15,515.5,39.5,2.9,13.35,123.0,28.79,19.68
2018,10,22,7,30,609.0,46.0,2.9,13.5,168.0,34.98,25.55
2018,10,22,7,45,352.5,40.0,2.85,13.7,115.0,30.78,16.99
2018,10,22,8,0,96.0,34.0,2.8,13.9,62.0,35.12,21.07
2018,10,22,8,15,48.0,53.5,2.75,14.1,67.5,54.63,38.97
2018,10,22,8,30,0.0,73.0,2.7,14.3,73.0,70.52,54.41
2018,10,22,8,45,4.0,109.5,2.6,14.5,111.5,105.09,83.07
2018,10,22,9,0,8.0,146.0,2.5,14.7,150.0,139.85,111.45
2018,10,22,9,15,8.5,159.5,2.5,14.9,164.0,153.42,122.2
2018,10,22,9,30,9.0,173.0,2.5,15.1,178.0,167.05,132.96
2018,10,22,9,45,26.0,199.0,2.5,15.3,213.5,198.58,157.97
2018,10,22,10,0,43.0,225.0,2.5,15.5,249.0,229.38,182.25
2018,10,22,10,15,123.5,244.5,2.55,15.65,318.5,286.48,227.46
2018,10,22,10,30,204.0,264.0,2.6,15.8,388.0,350.92,278.22
2018,10,22,10,45,478.5,200.0,2.65,15.95,503.0,445.51,353.94
2018,10,22,11,0,753.0,136.0,2.7,16.1,618.0,555.46,440.6
2018,10,22,11,15,828.5,114.0,2.8,16.2,652.0,600.8,476.33
2018,10,22,11,30,904.0,92.0,2.9,16.3,686.0,645.86,511.99
2018,10,22,11,45,899.5,93.5,3.0,16.45,686.5,663.63,526.07
2018,10,22,12,0,895.0,95.0,3.1,16.6,687.0,678.4,537.92
2018,10,22,12,15,885.5,97.5,3.25,16.6,679.0,687.87,546.16
2018,10,22,12,30,876.0,100.0,3.4,16.6,671.0,694.23,552.03
2018,10,22,12,45,889.5,93.0,3.55,16.65,662.5,703.34,560.06
2018,10,22,13,0,903.0,86.0,3.7,16.7,654.0,709.41,565.47
2018,10,22,13,15,907.5,81.5,3.8,16.65,636.0,708.81,566.1
2018,10,22,13,30,912.0,77.0,3.9,16.6,618.0,705.02,564.51
2018,10,22,13,45,901.0,76.0,4.0,16.55,589.5,691.41,555.67
2018,10,22,14,0,890.0,75.0,4.1,16.5,561.0,674.96,544.73
2018,10,22,14,15,874.5,73.0,4.15,16.35,525.5,651.79,528.04
2018,10,22,14,30,859.0,71.0,4.2,16.2,490.0,626.22,509.22
2018,10,22,14,45,838.0,68.5,4.25,16.1,449.0,597.69,487.62
2018,10,22,15,0,817.0,66.0,4.3,16.0,408.0,564.36,461.83
2018,10,22,15,15,788.0,63.0,4.3,16.0,363.0,524.47,429.88
2018,10,22,15,30,759.0,60.0,4.3,16.0,318.0,483.83,396.49
2018,10,22,15,45,715.5,56.5,4.2,15.6,270.5,434.9,355.77
2018,10,22,16,0,672.0,53.0,4.1,15.2,223.0,386.81,314.4
2018,10,22,16,15,604.5,47.0,4.0,14.95,175.5,326.81,262.02
2018,10,22,16,30,537.0,41.0,3.9,14.7,128.0,273.68,213.77
2018,10,22,16,45,420.5,33.0,3.75,14.45,86.5,202.63,149.61
2018,10,22,17,0,304.0,25.0,3.6,14.2,45.0,134.44,53.64
2018,10,22,17,15,162.0,14.0,3.5,14.05,23.5,57.27,0.0
2018,10,22,17,30,20.0,3.0,3.4,13.9,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,3.3,13.7,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,6,15,45.0,5.0,2.35,12.65,5.5,0.0,0.0
2018,10,23,6,30,90.0,10.0,2.3,12.9,11.0,9.83,0.0
2018,10,23,6,45,114.0,21.5,2.25,13.1,29.0,16.94,0.0
2018,10,23,7,0,138.0,33.0,2.2,13.3,47.0,25.33,15.49
2018,10,23,7,15,114.0,51.0,2.25,13.5,67.0,41.35,30.61
2018,10,23,7,30,90.0,69.0,2.3,13.7,87.0,58.16,46.02
2018,10,23,7,45,92.5,87.0,2.3,13.85,109.5,73.68,56.34
2018,10,23,8,0,95.0,105.0,2.3,14.0,132.0,95.41,72.29
2018,10,23,8,15,149.5,126.0,2.35,14.15,177.0,125.66,94.34
2018,10,23,8,30,204.0,147.0,2.4,14.3,222.0,157.93,118.56
2018,10,23,8,45,297.5,152.5,2.45,14.5,277.0,194.64,145.73
2018,10,23,9,0,391.0,158.0,2.5,14.7,332.0,236.49,178.3
2018,10,23,9,15,288.5,185.0,2.6,14.8,319.5,251.81,195.34
2018,10,23,9,30,186.0,212.0,2.7,14.9,307.0,257.42,203.04
2018,10,23,9,45,117.0,219.0,2.8,15.05,280.0,246.92,196.05
2018,10,23,10,0,48.0,226.0,2.9,15.2,253.0,232.16,184.75
2018,10,23,10,15,79.5,248.5,3.0,15.3,295.5,270.44,215.25
2018,10,23,10,30,111.0,271.0,3.1,15.4,338.0,311.08,247.39
2018,10,23,10,45,211.0,272.0,3.2,15.5,404.5,369.84,294.3
2018,10,23,11,0,311.0,273.0,3.3,15.6,471.0,435.01,345.98
2018,10,23,11,15,382.0,257.0,3.4,15.6,504.0,471.96,375.82
2018,10,23,11,30,453.0,241.0,3.5,15.6,537.0,512.44,408.47
2018,10,23,11,45,385.5,250.0,3.6,15.6,502.5,488.65,389.97
2018,10,23,12,0,318.0,259.0,3.7,15.6,468.0,462.92,369.86
2018,10,23,12,15,296.0,264.0,3.65,15.65,457.0,460.18,367.68
2018,10,23,12,30,274.0,269.0,3.6,15.7,446.0,456.03,364.26
2018,10,23,12,45,508.0,201.0,3.6,15.75,521.0,553.45,444.15
2018,10,23,13,0,742.0,133.0,3.6,15.8,596.0,648.46,520.22
2018,10,23,13,15,805.5,108.0,3.45,15.9,595.5,666.04,534.04
2018,10,23,13,30,869.0,83.0,3.3,16.0,595.0,678.38,544.11
2018,10,23,13,45,820.5,93.0,3.15,16.1,558.0,654.75,525.56
2018,10,23,14,0,772.0,103.0,3.0,16.2,521.0,626.66,503.63
2018,10,23,14,15,622.5,129.5,2.95,16.25,452.5,551.77,445.07
2018,10,23,14,30,473.0,156.0,2.9,16.3,384.0,474.68,384.14
2018,10,23,14,45,637.0,111.0,2.85,16.35,390.5,520.73,422.5
2018,10,23,15,0,801.0,66.0,2.8,16.4,397.0,551.26,447.35
2018,10,23,15,15,782.5,61.5,2.8,16.4,355.0,516.06,419.15
2018,10,23,15,30,764.0,57.0,2.8,16.4,313.0,479.55,389.44
2018,10,23,15,45,723.0,53.0,2.9,16.25,266.0,431.37,349.82
2018,10,23,16,0,682.0,49.0,3.0,16.1,219.0,383.91,309.31
2018,10,23,16,15,616.5,43.5,3.0,15.75,172.0,325.37,258.62
2018,10,23,16,30,551.0,38.0,3.0,15.4,125.0,270.16,209.07
2018,10,23,16,45,423.0,30.5,3.0,15.05,83.0,198.9,144.75
2018,10,23,17,0,295.0,23.0,3.0,14.7,41.0,127.45,36.11
2018,10,23,17,15,147.5,11.5,3.05,14.45,20.5,50.33,0.0
2018,10,23,17,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,6,15,16.5,3.5,1.3,13.45,3.5,0.0,0.0
2018,10,24,6,30,33.0,7.0,1.3,13.6,7.0,6.88,0.0
2018,10,24,6,45,167.0,20.5,1.35,13.75,35.5,16.18,0.0
2018,10,24,7,0,301.0,34.0,1.4,13.9,64.0,27.11,16.71
2018,10,24,7,15,446.5,38.0,1.5,14.2,110.5,27.8,18.68
2018,10,24,7,30,592.0,42.0,1.6,14.5,157.0,31.58,22.41
2018,10,24,7,45,647.0,46.5,1.75,14.8,203.5,38.47,28.72
2018,10,24,8,0,702.0,51.0,1.9,15.1,250.0,79.82,38.94
2018,10,24,8,15,737.5,54.5,1.95,15.4,295.5,123.21,66.79
2018,10,24,8,30,773.0,58.0,2.0,15.7,341.0,169.42,102.96
2018,10,24,8,45,797.5,60.5,2.05,16.0,383.0,215.01,142.2
2018,10,24,9,0,822.0,63.0,2.1,16.3,425.0,265.14,186.35
2018,10,24,9,15,839.0,65.0,2.15,16.65,462.0,310.0,226.58
2018,10,24,9,30,856.0,67.0,2.2,17.0,499.0,354.81,266.28
2018,10,24,9,45,868.5,67.5,2.3,17.3,530.0,396.24,302.78
2018,10,24,10,0,881.0,68.0,2.4,17.6,561.0,436.76,337.75
2018,10,24,10,15,889.0,69.5,2.5,17.8,585.5,475.05,370.31
2018,10,24,10,30,897.0,71.0,2.6,18.0,610.0,511.71,400.86
2018,10,24,10,45,902.0,71.5,2.75,18.2,627.5,544.01,427.63
2018,10,24,11,0,907.0,72.0,2.9,18.4,645.0,574.13,452.23
2018,10,24,11,15,909.5,72.5,3.05,18.55,654.5,600.47,473.65
2018,10,24,11,30,912.0,73.0,3.2,18.7,664.0,624.21,492.81
2018,10,24,11,45,912.0,73.0,3.35,18.85,666.0,643.2,508.18
2018,10,24,12,0,912.0,73.0,3.5,19.0,668.0,659.3,521.23
2018,10,24,12,15,910.0,73.0,3.65,19.1,662.0,671.13,531.09
2018,10,24,12,30,908.0,73.0,3.8,19.2,656.0,679.92,538.41
2018,10,24,12,45,897.0,74.5,3.9,19.3,640.5,681.2,539.79
2018,10,24,13,0,886.0,76.0,4.0,19.4,625.0,679.37,539.02
2018,10,24,13,15,867.0,79.0,4.0,19.4,601.5,670.76,533.24
2018,10,24,13,30,848.0,82.0,4.0,19.4,578.0,659.34,525.44
2018,10,24,13,45,844.5,78.5,4.05,19.45,552.0,648.53,518.05
2018,10,24,14,0,841.0,75.0,4.1,19.5,526.0,634.9,508.41
2018,10,24,14,15,808.5,77.0,4.05,19.45,488.0,609.02,488.85
2018,10,24,14,30,776.0,79.0,4.0,19.4,450.0,578.72,465.79
2018,10,24,14,45,612.0,105.0,3.95,19.3,382.0,496.17,400.66
2018,10,24,15,0,448.0,131.0,3.9,19.2,314.0,413.83,334.81
2018,10,24,15,15,440.5,115.0,3.9,19.2,278.0,381.86,309.68
2018,10,24,15,30,433.0,99.0,3.9,19.2,242.0,348.75,282.79
2018,10,24,15,45,541.5,73.5,3.9,18.85,224.5,364.01,294.29
2018,10,24,16,0,650.0,48.0,3.9,18.5,207.0,364.98,292.42
2018,10,24,16,15,582.0,42.5,4.0,18.15,161.5,306.88,242.06
2018,10,24,16,30,514.0,37.0,4.1,17.8,116.0,252.37,193.36
2018,10,24,16,45,387.0,29.5,4.15,17.4,76.5,183.6,131.06
2018,10,24,17,0,260.0,22.0,4.2,17.0,37.0,113.58,14.25
2018,10,24,17,15,130.0,11.0,4.2,16.75,18.5,44.71,0.0
2018,10,24,17,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,25,6,15,47.5,4.5,1.9,13.5,4.5,0.0,0.0
2018,10,25,6,30,95.0,9.0,1.8,13.7,9.0,8.85,0.0
2018,10,25,6,45,246.5,19.5,1.75,13.9,38.5,15.91,0.0
2018,10,25,7,0,398.0,30.0,1.7,14.1,68.0,23.38,13.38
2018,10,25,7,15,502.0,36.0,1.7,14.35,112.5,26.22,17.24
2018,10,25,7,30,606.0,42.0,1.7,14.6,157.0,31.79,22.56
2018,10,25,7,45,371.5,69.0,1.7,14.9,145.5,51.59,40.33
2018,10,25,8,0,137.0,96.0,1.7,15.2,134.0,89.91,66.2
2018,10,25,8,15,126.5,122.0,1.65,15.5,162.0,118.72,89.09
2018,10,25,8,30,116.0,148.0,1.6,15.8,190.0,146.84,112.35
2018,10,25,8,45,109.0,165.5,1.6,16.1,209.0,168.11,130.06
2018,10,25,9,0,102.0,183.0,1.6,16.4,228.0,191.6,149.48
2018,10,25,9,15,160.0,195.5,1.55,16.75,272.5,223.5,173.67
2018,10,25,9,30,218.0,208.0,1.5,17.1,317.0,263.15,204.35
2018,10,25,9,45,360.5,193.0,1.4,17.4,387.0,312.8,242.0
2018,10,25,10,0,503.0,178.0,1.3,17.7,457.0,373.3,288.52
2018,10,25,10,15,675.0,134.0,1.25,18.1,526.5,431.57,333.52
2018,10,25,10,30,847.0,90.0,1.2,18.5,596.0,500.26,386.17
2018,10,25,10,45,856.5,90.5,1.15,18.85,615.0,535.02,412.64
2018,10,25,11,0,866.0,91.0,1.1,19.2,634.0,566.42,436.2
2018,10,25,11,15,877.0,89.0,1.05,19.55,646.5,594.26,456.66
2018,10,25,11,30,888.0,87.0,1.0,19.9,659.0,619.98,475.12
2018,10,25,11,45,825.5,109.0,1.0,20.2,642.0,622.34,476.25
2018,10,25,12,0,763.0,131.0,1.0,20.5,625.0,620.14,474.1
2018,10,25,12,15,715.0,146.0,1.1,20.65,605.5,616.51,472.17
2018,10,25,12,30,667.0,161.0,1.2,20.8,586.0,609.49,467.63
2018,10,25,12,45,786.5,119.0,1.3,20.95,610.0,651.76,500.94
2018,10,25,13,0,906.0,77.0,1.4,21.1,634.0,689.87,530.38
2018,10,25,13,15,899.5,76.0,1.55,21.2,613.5,685.42,528.5
2018,10,25,13,30,893.0,75.0,1.7,21.3,593.0,677.92,524.88
2018,10,25,13,45,876.5,75.0,1.85,21.4,563.0,661.99,514.93
2018,10,25,14,0,860.0,75.0,2.0,21.5,533.0,643.43,502.69
2018,10,25,14,15,851.5,71.5,2.15,21.4,500.0,623.62,489.75
2018,10,25,14,30,843.0,68.0,2.3,21.3,467.0,601.27,474.51
2018,10,25,14,45,822.0,65.5,2.45,21.25,427.0,573.23,454.27
2018,10,25,15,0,801.0,63.0,2.6,21.2,387.0,540.55,429.99
2018,10,25,15,15,771.0,60.0,2.6,21.2,343.0,500.93,399.13
2018,10,25,15,30,741.0,57.0,2.6,21.2,299.0,460.68,366.9
2018,10,25,15,45,696.0,53.5,2.85,20.6,252.5,412.22,328.44
2018,10,25,16,0,651.0,50.0,3.1,20.0,206.0,364.77,289.06
2018,10,25,16,15,579.0,44.0,3.2,19.35,159.5,304.64,238.04
2018,10,25,16,30,507.0,38.0,3.3,18.7,113.0,251.77,191.19
2018,10,25,16,45,378.5,30.0,3.4,18.1,74.0,179.65,125.98
2018,10,25,17,0,250.0,22.0,3.5,17.5,35.0,108.36,0.0
2018,10,25,17,15,125.0,11.0,3.65,17.05,17.5,42.94,0.0
2018,10,25,17,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,26,6,15,35.0,3.5,1.45,14.35,3.5,0.0,0.0
2018,10,26,6,30,70.0,7.0,1.4,14.5,7.0,6.88,0.0
2018,10,26,6,45,239.5,17.0,1.35,14.65,36.0,13.56,0.0
2018,10,26,7,0,409.0,27.0,1.3,14.8,65.0,20.68,10.91
2018,10,26,7,15,503.5,33.0,1.3,15.1,108.0,25.86,16.83
2018,10,26,7,30,598.0,39.0,1.3,15.4,151.0,29.17,20.14
2018,10,26,7,45,346.5,48.5,1.25,15.7,117.5,32.55,23.34
2018,10,26,8,0,95.0,58.0,1.2,16.0,84.0,53.23,36.65
2018,10,26,8,15,56.5,89.0,1.2,16.35,105.0,87.89,66.2
2018,10,26,8,30,18.0,120.0,1.2,16.7,126.0,114.9,89.93
2018,10,26,8,45,31.0,143.0,1.2,17.05,155.5,136.72,107.0
2018,10,26,9,0,44.0,166.0,1.2,17.4,185.0,162.67,127.36
2018,10,26,9,15,60.0,183.5,1.25,17.75,212.0,186.19,145.62
2018,10,26,9,30,76.0,201.0,1.3,18.1,239.0,211.16,165.02
2018,10,26,9,45,111.5,223.5,1.3,18.5,283.0,247.16,192.69
2018,10,26,10,0,147.0,246.0,1.3,18.9,327.0,288.4,224.28
2018,10,26,10,15,205.5,251.5,1.35,19.2,370.0,327.46,254.19
2018,10,26,10,30,264.0,257.0,1.4,19.5,413.0,369.33,286.25
2018,10,26,10,45,310.0,256.5,1.5,19.8,445.5,403.56,312.6
2018,10,26,11,0,356.0,256.0,1.6,20.1,478.0,439.63,340.27
2018,10,26,11,15,386.0,252.0,1.7,20.3,496.0,464.66,359.68
2018,10,26,11,30,416.0,248.0,1.8,20.5,514.0,491.41,380.32
2018,10,26,11,45,349.5,264.5,1.85,20.7,488.5,475.76,368.07
2018,10,26,12,0,283.0,281.0,1.9,20.9,463.0,458.42,354.52
2018,10,26,12,15,254.0,281.0,2.0,21.0,443.0,446.22,345.64
2018,10,26,12,30,225.0,281.0,2.1,21.1,423.0,428.91,332.83
2018,10,26,12,45,412.5,226.5,2.2,21.25,480.5,509.36,396.94
2018,10,26,13,0,600.0,172.0,2.3,21.4,538.0,584.31,455.56
2018,10,26,13,15,579.5,172.0,2.4,21.4,516.0,572.76,447.25
2018,10,26,13,30,559.0,172.0,2.5,21.4,494.0,556.83,436.26
2018,10,26,13,45,617.5,145.5,2.55,21.4,485.0,568.19,446.56
2018,10,26,14,0,676.0,119.0,2.6,21.4,476.0,573.18,451.97
2018,10,26,14,15,620.0,125.0,2.6,21.35,435.5,536.8,424.54
2018,10,26,14,30,564.0,131.0,2.6,21.3,395.0,499.83,396.54
2018,10,26,14,45,555.0,120.0,2.6,21.2,361.0,472.86,376.57
2018,10,26,15,0,546.0,109.0,2.6,21.1,327.0,444.33,354.89
2018,10,26,15,15,493.0,103.0,2.6,21.1,283.0,393.0,314.58
2018,10,26,15,30,440.0,97.0,2.6,21.1,239.0,346.31,277.09
2018,10,26,15,45,404.5,85.5,2.55,20.7,200.0,303.74,242.47
2018,10,26,16,0,369.0,74.0,2.5,20.3,161.0,262.41,207.83
2018,10,26,16,15,322.0,60.5,2.5,19.85,124.0,215.54,167.91
2018,10,26,16,30,275.0,47.0,2.5,19.4,87.0,171.56,129.39
2018,10,26,16,45,198.0,33.5,2.5,18.9,56.5,121.12,82.89
2018,10,26,17,0,121.0,20.0,2.5,18.4,26.0,66.99,0.0
2018,10,26,17,15,60.5,10.0,2.5,18.15,13.0,25.16,0.0
2018,10,26,17,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,6,15,24.5,3.0,1.9,14.75,3.0,0.0,0.0
2018,10,27,6,30,49.0,6.0,2.0,14.9,6.0,5.9,0.0
2018,10,27,6,45,196.0,17.5,2.1,15.05,33.0,17.2,0.0
2018,10,27,7,0,343.0,29.0,2.2,15.2,60.0,22.83,12.24
2018,10,27,7,15,414.5,37.0,2.25,15.5,97.0,27.5,18.14
2018,10,27,7,30,486.0,45.0,2.3,15.8,134.0,32.0,22.54
2018,10,27,7,45,363.5,66.0,2.35,16.05,143.5,47.72,36.67
2018,10,27,8,0,241.0,87.0,2.4,16.3,153.0,82.78,57.24
2018,10,27,8,15,163.0,114.5,2.45,16.6,162.5,115.26,84.52
2018,10,27,8,30,85.0,142.0,2.5,16.9,172.0,139.58,107.44
2018,10,27,8,45,129.5,160.0,2.5,17.25,212.5,166.54,127.65
2018,10,27,9,0,174.0,178.0,2.5,17.6,253.0,200.92,154.29
2018,10,27,9,15,217.5,189.0,2.55,17.85,291.0,233.05,179.57
2018,10,27,9,30,261.0,200.0,2.6,18.1,329.0,266.11,205.89
2018,10,27,9,45,221.5,222.0,2.65,18.35,336.0,286.1,223.08
2018,10,27,10,0,182.0,244.0,2.7,18.6,343.0,300.3,235.02
2018,10,27,10,15,258.5,243.5,2.7,18.85,391.5,341.81,267.45
2018,10,27,10,30,335.0,243.0,2.7,19.1,440.0,389.49,304.64
2018,10,27,10,45,503.0,198.0,2.7,19.3,504.0,446.44,349.65
2018,10,27,11,0,671.0,153.0,2.7,19.5,568.0,512.1,401.24
2018,10,27,11,15,789.5,116.5,2.75,19.7,612.0,563.99,442.02
2018,10,27,11,30,908.0,80.0,2.8,19.9,656.0,617.37,483.7
2018,10,27,11,45,877.5,90.0,2.8,20.05,648.5,627.66,491.51
2018,10,27,12,0,847.0,100.0,2.8,20.2,641.0,634.93,497.08
2018,10,27,12,15,803.0,115.0,2.9,20.25,624.0,634.89,497.47
2018,10,27,12,30,759.0,130.0,3.0,20.3,607.0,631.8,495.48
2018,10,27,12,45,818.0,107.5,3.05,20.35,611.5,653.64,513.38
2018,10,27,13,0,877.0,85.0,3.1,20.4,616.0,671.21,527.98
2018,10,27,13,15,866.5,84.0,3.2,20.35,593.5,664.22,523.8
2018,10,27,13,30,856.0,83.0,3.3,20.3,571.0,654.34,517.54
2018,10,27,13,45,812.0,88.0,3.4,20.25,533.0,629.03,499.22
2018,10,27,14,0,768.0,93.0,3.5,20.2,495.0,599.38,477.51
2018,10,27,14,15,717.0,99.0,3.6,20.05,454.5,566.44,453.02
2018,10,27,14,30,666.0,105.0,3.7,19.9,414.0,531.51,426.62
2018,10,27,14,45,656.5,97.5,3.75,19.75,380.0,505.82,407.37
2018,10,27,15,0,647.0,90.0,3.8,19.6,346.0,478.35,386.2
2018,10,27,15,15,649.0,78.5,3.8,19.6,310.0,450.98,364.31
2018,10,27,15,30,651.0,67.0,3.8,19.6,274.0,421.39,339.84
2018,10,27,15,45,590.0,62.5,3.75,19.1,227.5,367.63,295.64
2018,10,27,16,0,529.0,58.0,3.7,18.6,181.0,316.23,252.15
2018,10,27,16,15,442.5,50.0,3.65,18.2,136.5,253.28,198.39
2018,10,27,16,30,356.0,42.0,3.6,17.8,92.0,195.72,148.13
2018,10,27,16,45,258.5,30.5,3.5,17.4,59.0,137.15,92.68
2018,10,27,17,0,161.0,19.0,3.4,17.0,26.0,76.02,0.0
2018,10,27,17,15,80.5,9.5,3.3,16.8,13.0,29.45,0.0
2018,10,27,17,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,28,6,15,11.5,1.5,2.2,14.55,1.5,0.0,0.0
2018,10,28,6,30,23.0,3.0,2.2,14.8,3.0,0.0,0.0
2018,10,28,6,45,29.0,12.0,2.2,15.1,13.5,11.8,0.0
2018,10,28,7,0,35.0,21.0,2.2,15.4,24.0,19.12,8.97
2018,10,28,7,15,20.0,37.5,2.25,15.7,39.5,34.84,24.37
2018,10,28,7,30,5.0,54.0,2.3,16.0,55.0,50.57,38.74
2018,10,28,7,45,34.5,77.0,2.35,16.35,86.0,68.0,54.4
2018,10,28,8,0,64.0,100.0,2.4,16.7,117.0,91.01,69.24
2018,10,28,8,15,85.0,120.5,2.45,16.95,147.5,111.65,84.67
2018,10,28,8,30,106.0,141.0,2.5,17.2,178.0,138.06,105.17
2018,10,28,8,45,113.0,159.0,2.6,17.45,203.0,161.92,124.44
2018,10,28,9,0,120.0,177.0,2.7,17.7,228.0,186.42,144.35
2018,10,28,9,15,100.0,191.0,2.8,17.95,236.0,203.14,158.69
2018,10,28,9,30,80.0,205.0,2.9,18.2,244.0,215.08,168.82
2018,10,28,9,45,66.5,215.5,2.95,18.4,249.5,224.56,176.57
2018,10,28,10,0,53.0,226.0,3.0,18.6,255.0,232.8,183.11
2018,10,28,10,15,109.0,242.0,3.15,18.75,304.5,274.45,215.81
2018,10,28,10,30,165.0,258.0,3.3,18.9,354.0,321.59,252.8
