Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,10,45,350.5,227.0,3.4,19.05,439.5,394.07,310.31
2018,10,28,11,0,536.0,196.0,3.5,19.2,525.0,477.08,375.76
2018,10,28,11,15,709.0,140.5,3.6,19.25,583.0,538.08,424.75
2018,10,28,11,30,882.0,85.0,3.7,19.3,641.0,603.32,476.91
2018,10,28,11,45,646.5,161.5,3.85,19.35,569.5,555.4,438.92
2018,10,28,12,0,411.0,238.0,4.0,19.4,498.0,495.83,391.26
2018,10,28,12,15,281.0,262.5,4.1,19.4,439.5,442.74,349.56
2018,10,28,12,30,151.0,287.0,4.2,19.4,381.0,385.28,303.52
2018,10,28,12,45,119.5,277.5,4.35,19.4,351.0,358.36,282.81
2018,10,28,13,0,88.0,268.0,4.5,19.4,321.0,326.18,257.7
2018,10,28,13,15,82.5,256.5,4.55,19.35,305.0,312.39,247.34
2018,10,28,13,30,77.0,245.0,4.6,19.3,289.0,298.24,236.6
2018,10,28,13,45,227.5,194.5,4.65,19.25,314.5,353.91,284.46
2018,10,28,14,0,378.0,144.0,4.7,19.2,340.0,401.43,325.25
2018,10,28,14,15,515.5,124.0,4.75,19.05,372.0,465.2,377.55
2018,10,28,14,30,653.0,104.0,4.8,18.9,404.0,519.58,421.74
2018,10,28,14,45,604.5,104.5,4.85,18.75,363.0,480.16,390.56
2018,10,28,15,0,556.0,105.0,4.9,18.6,322.0,440.72,359.15
2018,10,28,15,15,370.0,111.5,4.9,18.6,249.0,332.41,270.93
2018,10,28,15,30,184.0,118.0,4.9,18.6,176.0,230.03,186.23
2018,10,28,15,45,124.0,93.0,4.85,18.15,129.5,162.64,130.5
2018,10,28,16,0,64.0,68.0,4.8,17.7,83.0,104.45,81.7
2018,10,28,16,15,233.5,52.5,4.75,17.4,87.5,167.27,131.18
2018,10,28,16,30,403.0,37.0,4.7,17.1,92.0,206.06,155.97
2018,10,28,16,45,285.0,28.0,4.6,16.85,59.0,142.24,93.96
2018,10,28,17,0,167.0,19.0,4.5,16.6,26.0,66.39,0.0
2018,10,28,17,15,83.5,9.5,4.5,16.4,13.0,9.34,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,10,29,6,15,12.0,2.0,4.4,13.4,2.0,0.0,0.0
2018,10,29,6,30,24.0,4.0,4.4,13.6,4.0,0.0,0.0
2018,10,29,6,45,24.0,15.0,4.35,13.8,16.0,14.74,0.0
2018,10,29,7,0,24.0,26.0,4.3,14.0,28.0,24.18,12.34
2018,10,29,7,15,15.0,42.5,4.3,14.3,44.0,38.62,27.67
2018,10,29,7,30,6.0,59.0,4.3,14.6,60.0,54.47,42.3
2018,10,29,7,45,25.5,79.5,4.3,14.9,86.0,69.62,56.11
2018,10,29,8,0,45.0,100.0,4.3,15.2,112.0,89.72,69.19
2018,10,29,8,15,86.5,119.5,4.35,15.4,147.5,110.51,84.31
2018,10,29,8,30,128.0,139.0,4.4,15.6,183.0,139.01,105.85
2018,10,29,8,45,117.0,158.0,4.5,15.85,202.5,161.28,124.8
2018,10,29,9,0,106.0,177.0,4.6,16.1,222.0,182.53,142.93
2018,10,29,9,15,152.5,193.0,4.6,16.25,263.5,216.36,169.55
2018,10,29,9,30,199.0,209.0,4.6,16.4,305.0,254.11,199.66
2018,10,29,9,45,258.5,215.0,4.6,16.55,348.5,289.49,227.95
2018,10,29,10,0,318.0,221.0,4.6,16.7,392.0,331.31,261.64
2018,10,29,10,15,338.0,228.0,4.6,16.75,417.5,360.46,285.67
2018,10,29,10,30,358.0,235.0,4.6,16.8,443.0,390.24,310.02
2018,10,29,10,45,303.5,252.5,4.55,16.9,432.5,392.69,312.32
2018,10,29,11,0,249.0,270.0,4.5,17.0,422.0,391.34,311.22
2018,10,29,11,15,298.0,265.5,4.5,17.05,450.0,423.51,337.21
2018,10,29,11,30,347.0,261.0,4.5,17.1,478.0,457.02,364.1
2018,10,29,11,45,409.5,241.0,4.5,17.15,498.0,486.48,388.18
2018,10,29,12,0,472.0,221.0,4.5,17.2,518.0,515.04,411.59
2018,10,29,12,15,595.0,179.5,4.5,17.35,550.5,561.89,449.81
2018,10,29,12,30,718.0,138.0,4.5,17.5,583.0,607.12,486.53
2018,10,29,12,45,777.0,115.5,4.55,17.65,587.5,628.19,503.95
2018,10,29,13,0,836.0,93.0,4.6,17.8,592.0,647.19,519.83
2018,10,29,13,15,841.5,89.5,4.6,17.95,577.0,648.35,521.05
2018,10,29,13,30,847.0,86.0,4.6,18.1,562.0,646.56,520.06
2018,10,29,13,45,848.0,81.0,4.55,18.25,537.5,637.27,513.15
2018,10,29,14,0,849.0,76.0,4.5,18.4,513.0,622.36,501.96
2018,10,29,14,15,845.0,71.5,4.55,18.45,481.5,604.54,488.81
2018,10,29,14,30,841.0,67.0,4.6,18.5,450.0,584.05,473.31
2018,10,29,14,45,818.5,64.5,4.6,18.5,410.0,555.5,450.9
2018,10,29,15,0,796.0,62.0,4.6,18.5,370.0,522.47,424.57
2018,10,29,15,15,764.5,59.0,4.6,18.5,326.0,482.77,392.3
2018,10,29,15,30,733.0,56.0,4.6,18.5,282.0,442.55,358.71
2018,10,29,15,45,684.5,52.0,4.9,18.2,236.0,392.97,317.38
2018,10,29,16,0,636.0,48.0,5.2,17.9,190.0,344.64,275.49
2018,10,29,16,15,556.5,42.5,5.2,17.4,145.0,286.76,224.61
2018,10,29,16,30,477.0,37.0,5.2,16.9,100.0,231.28,174.33
2018,10,29,16,45,331.5,27.5,5.25,16.45,62.5,155.02,99.48
2018,10,29,17,0,186.0,18.0,5.3,16.0,25.0,70.13,0.0
2018,10,29,17,15,93.0,9.0,5.45,15.7,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.75,14.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.5,14.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,14.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,10,30,6,15,30.0,3.0,4.65,13.0,2.5,0.0,0.0
2018,10,30,6,30,60.0,6.0,4.7,13.2,5.0,0.0,0.0
2018,10,30,6,45,229.5,16.0,4.8,13.4,31.5,15.73,0.0
2018,10,30,7,0,399.0,26.0,4.9,13.6,58.0,20.54,9.05
2018,10,30,7,15,504.5,33.0,5.1,13.95,101.5,26.72,17.37
2018,10,30,7,30,610.0,40.0,5.3,14.3,145.0,30.92,21.62
2018,10,30,7,45,625.5,48.0,5.5,14.65,184.0,35.91,26.31
2018,10,30,8,0,641.0,56.0,5.7,15.0,223.0,64.76,33.3
2018,10,30,8,15,672.5,63.0,5.75,15.4,267.0,107.0,57.86
2018,10,30,8,30,704.0,70.0,5.8,15.8,311.0,151.73,91.35
2018,10,30,8,45,736.0,73.0,5.85,16.15,353.5,197.98,129.94
2018,10,30,9,0,768.0,76.0,5.9,16.5,396.0,243.32,169.71
2018,10,30,9,15,793.0,78.5,5.75,16.85,435.0,288.0,209.81
2018,10,30,9,30,818.0,81.0,5.6,17.2,474.0,333.48,250.46
2018,10,30,9,45,822.5,85.0,5.45,17.5,502.0,373.52,286.59
2018,10,30,10,0,827.0,89.0,5.3,17.8,530.0,412.21,320.79
2018,10,30,10,15,844.0,89.0,5.25,18.1,557.0,451.03,354.26
2018,10,30,10,30,861.0,89.0,5.2,18.4,584.0,488.96,386.28
2018,10,30,10,45,869.5,89.5,5.15,18.7,602.5,523.23,414.74
2018,10,30,11,0,878.0,90.0,5.1,19.0,621.0,554.05,439.94
2018,10,30,11,15,874.0,93.0,5.05,19.2,629.0,578.34,459.7
2018,10,30,11,30,870.0,96.0,5.0,19.4,637.0,599.8,476.9
2018,10,30,11,45,875.0,94.5,4.9,19.6,640.0,619.53,492.42
2018,10,30,12,0,880.0,93.0,4.8,19.8,643.0,636.58,505.63
2018,10,30,12,15,897.0,87.5,4.8,19.9,643.5,654.36,519.91
2018,10,30,12,30,914.0,82.0,4.8,20.0,644.0,669.46,532.04
2018,10,30,12,45,883.0,89.0,4.8,20.1,622.5,663.86,527.97
2018,10,30,13,0,852.0,96.0,4.8,20.2,601.0,657.05,522.91
2018,10,30,13,15,875.0,86.5,4.8,20.25,589.0,661.01,526.9
2018,10,30,13,30,898.0,77.0,4.8,20.3,577.0,663.63,529.72
2018,10,30,13,45,875.5,78.0,4.8,20.3,545.5,645.29,516.2
2018,10,30,14,0,853.0,79.0,4.8,20.3,514.0,627.14,502.65
2018,10,30,14,15,862.0,71.5,4.8,20.25,485.5,611.29,491.31
2018,10,30,14,30,871.0,64.0,4.8,20.2,457.0,594.89,479.14
2018,10,30,14,45,848.5,62.0,4.8,20.1,416.5,563.45,454.81
2018,10,30,15,0,826.0,60.0,4.8,20.0,376.0,533.35,430.91
2018,10,30,15,15,746.5,62.0,4.8,20.0,321.5,473.42,382.71
2018,10,30,15,30,667.0,64.0,4.8,20.0,267.0,417.53,336.73
2018,10,30,15,45,541.5,64.0,4.9,19.4,211.0,339.11,272.71
2018,10,30,16,0,416.0,64.0,5.0,18.8,155.0,266.91,212.49
2018,10,30,16,15,393.0,50.5,4.85,18.15,120.0,228.45,178.05
2018,10,30,16,30,370.0,37.0,4.7,17.5,85.0,190.9,142.64
2018,10,30,16,45,285.5,27.5,4.6,16.9,55.0,137.83,84.43
2018,10,30,17,0,201.0,18.0,4.5,16.3,25.0,73.61,0.0
2018,10,30,17,15,100.5,9.0,4.55,15.95,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.5,13.6,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.4,13.8,2.0,0.0,0.0
2018,10,31,6,45,115.5,15.0,2.35,14.0,22.0,14.74,0.0
2018,10,31,7,0,201.0,27.0,2.3,14.2,42.0,21.09,8.64
2018,10,31,7,15,280.5,38.5,2.35,14.7,76.5,29.35,19.51
2018,10,31,7,30,360.0,50.0,2.4,15.2,111.0,37.49,27.28
2018,10,31,7,45,469.0,54.5,2.5,15.7,159.5,38.46,28.45
2018,10,31,8,0,578.0,59.0,2.6,16.2,208.0,62.86,34.03
2018,10,31,8,15,625.5,63.5,2.75,16.55,252.0,101.08,54.82
2018,10,31,8,30,673.0,68.0,2.9,16.9,296.0,143.37,85.15
2018,10,31,8,45,622.5,88.5,3.0,17.2,320.5,185.75,123.29
2018,10,31,9,0,572.0,109.0,3.1,17.5,345.0,223.1,158.32
2018,10,31,9,15,683.0,94.5,3.25,17.85,401.5,267.25,193.91
2018,10,31,9,30,794.0,80.0,3.4,18.2,458.0,321.92,238.92
2018,10,31,9,45,795.0,87.0,3.5,18.5,486.5,362.47,275.01
2018,10,31,10,0,796.0,94.0,3.6,18.8,515.0,401.5,309.11
2018,10,31,10,15,801.5,96.5,3.65,19.1,537.5,436.54,339.23
2018,10,31,10,30,807.0,99.0,3.7,19.4,560.0,470.05,367.44
2018,10,31,10,45,846.5,90.5,3.75,19.75,587.0,508.05,398.47
2018,10,31,11,0,886.0,82.0,3.8,20.1,614.0,546.89,429.6
2018,10,31,11,15,845.5,96.5,3.8,20.4,611.0,562.03,441.82
2018,10,31,11,30,805.0,111.0,3.8,20.7,608.0,573.86,451.13
2018,10,31,11,45,853.5,96.0,3.8,21.0,624.5,604.89,475.49
2018,10,31,12,0,902.0,81.0,3.8,21.3,641.0,634.12,498.17
2018,10,31,12,15,863.0,92.0,3.75,21.5,623.5,633.97,497.86
2018,10,31,12,30,824.0,103.0,3.7,21.7,606.0,631.62,495.86
2018,10,31,12,45,770.5,115.0,3.65,21.9,577.5,616.78,484.41
2018,10,31,13,0,717.0,127.0,3.6,22.1,549.0,599.88,471.34
2018,10,31,13,15,731.5,117.5,3.6,22.2,534.5,600.93,472.93
2018,10,31,13,30,746.0,108.0,3.6,22.3,520.0,599.21,472.31
2018,10,31,13,45,691.5,116.0,3.6,22.35,483.0,569.96,450.2
2018,10,31,14,0,637.0,124.0,3.6,22.4,446.0,539.25,426.87
2018,10,31,14,15,517.0,142.0,3.7,22.3,391.5,475.53,377.86
2018,10,31,14,30,397.0,160.0,3.8,22.2,337.0,417.13,332.12
2018,10,31,14,45,394.0,144.5,3.85,22.15,307.0,392.54,313.6
2018,10,31,15,0,391.0,129.0,3.9,22.1,277.0,366.61,293.47
2018,10,31,15,15,427.0,108.0,3.9,22.1,251.5,353.63,283.21
2018,10,31,15,30,463.0,87.0,3.9,22.1,226.0,336.96,269.19
2018,10,31,15,45,434.0,75.5,3.8,21.5,188.5,297.42,236.43
2018,10,31,16,0,405.0,64.0,3.7,20.9,151.0,258.63,203.26
2018,10,31,16,15,344.0,52.5,3.5,20.2,113.5,208.37,160.19
2018,10,31,16,30,283.0,41.0,3.3,19.5,76.0,162.21,119.32
2018,10,31,16,45,186.5,27.0,3.1,18.85,46.0,103.73,59.0
2018,10,31,17,0,90.0,13.0,2.9,18.2,16.0,37.48,0.0
2018,10,31,17,15,45.0,6.5,2.85,17.9,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,1,6,15,12.0,1.0,1.95,15.55,0.5,0.0,0.0
2018,11,1,6,30,24.0,2.0,2.0,15.7,1.0,0.0,0.0
2018,11,1,6,45,151.0,12.5,2.05,15.85,22.0,12.29,0.0
2018,11,1,7,0,278.0,23.0,2.1,16.0,43.0,17.97,5.6
2018,11,1,7,15,248.5,37.0,2.3,16.35,65.0,28.21,18.3
2018,11,1,7,30,219.0,51.0,2.5,16.7,87.0,38.1,27.58
2018,11,1,7,45,151.5,74.0,2.65,17.05,102.5,58.5,45.81
2018,11,1,8,0,84.0,97.0,2.8,17.4,118.0,84.04,63.17
2018,11,1,8,15,216.5,106.0,2.75,17.7,175.0,105.54,74.48
2018,11,1,8,30,349.0,115.0,2.7,18.0,232.0,139.59,95.68
2018,11,1,8,45,459.0,112.0,2.65,18.3,286.5,175.39,120.78
2018,11,1,9,0,569.0,109.0,2.6,18.6,341.0,220.35,155.15
2018,11,1,9,15,595.0,113.0,2.65,19.05,375.5,257.91,187.44
2018,11,1,9,30,621.0,117.0,2.7,19.5,410.0,296.79,220.8
2018,11,1,9,45,597.0,133.5,2.7,19.95,430.5,330.71,250.67
2018,11,1,10,0,573.0,150.0,2.7,20.4,451.0,361.73,277.29
2018,11,1,10,15,599.0,150.5,2.7,20.8,478.0,396.1,305.44
2018,11,1,10,30,625.0,151.0,2.7,21.2,505.0,430.89,333.41
2018,11,1,10,45,681.0,138.0,2.75,21.6,534.5,467.64,362.67
2018,11,1,11,0,737.0,125.0,2.8,22.0,564.0,505.66,392.57
2018,11,1,11,15,714.5,135.0,2.8,22.35,566.5,523.96,406.76
2018,11,1,11,30,692.0,145.0,2.8,22.7,569.0,539.22,418.38
2018,11,1,11,45,698.0,143.5,2.85,23.05,572.5,556.94,432.05
2018,11,1,12,0,704.0,142.0,2.9,23.4,576.0,572.65,444.03
2018,11,1,12,15,679.0,149.0,2.9,23.6,564.5,575.64,446.23
2018,11,1,12,30,654.0,156.0,2.9,23.8,553.0,575.88,446.37
2018,11,1,12,45,731.5,128.0,2.95,24.0,562.5,602.79,467.76
2018,11,1,13,0,809.0,100.0,3.0,24.2,572.0,626.47,486.55
2018,11,1,13,15,789.0,102.5,2.95,24.35,549.5,617.68,479.91
2018,11,1,13,30,769.0,105.0,2.9,24.5,527.0,606.29,471.48
2018,11,1,13,45,788.0,94.5,2.85,24.65,507.5,603.18,469.63
2018,11,1,14,0,807.0,84.0,2.8,24.8,488.0,596.86,465.26
2018,11,1,14,15,776.0,84.0,2.75,24.8,451.0,568.53,444.27
2018,11,1,14,30,745.0,84.0,2.7,24.8,414.0,538.56,421.86
2018,11,1,14,45,768.0,72.5,2.7,24.8,385.5,525.34,412.18
2018,11,1,15,0,791.0,61.0,2.7,24.8,357.0,508.45,399.12
2018,11,1,15,15,758.5,58.0,2.7,24.8,313.5,468.82,367.95
2018,11,1,15,30,726.0,55.0,2.7,24.8,270.0,428.74,335.58
2018,11,1,15,45,669.5,51.0,2.7,23.95,223.5,376.38,293.72
2018,11,1,16,0,613.0,47.0,2.7,23.1,177.0,325.8,251.71
2018,11,1,16,15,500.0,41.5,2.7,22.3,130.0,256.92,194.48
2018,11,1,16,30,387.0,36.0,2.7,21.5,83.0,192.8,139.59
2018,11,1,16,45,252.0,25.0,2.7,20.7,50.0,120.59,63.55
2018,11,1,17,0,117.0,14.0,2.7,19.9,17.0,45.46,0.0
2018,11,1,17,15,58.5,7.0,2.8,19.5,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,18.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.3,17.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.2,14.9,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.2,15.0,2.0,0.0,0.0
2018,11,2,6,45,168.0,14.0,1.2,15.05,24.5,13.76,0.0
2018,11,2,7,0,314.0,25.0,1.2,15.1,47.0,20.21,5.83
2018,11,2,7,15,428.0,33.0,1.25,15.3,87.5,25.05,15.62
2018,11,2,7,30,542.0,41.0,1.3,15.5,128.0,29.74,20.42
2018,11,2,7,45,422.5,56.5,1.35,15.7,138.0,40.74,30.45
2018,11,2,8,0,303.0,72.0,1.4,15.9,148.0,62.55,41.3
2018,11,2,8,15,264.0,98.5,1.5,16.2,173.5,102.46,70.66
2018,11,2,8,30,225.0,125.0,1.6,16.5,199.0,134.23,97.08
2018,11,2,8,45,413.0,114.0,1.65,16.75,272.5,167.38,116.51
2018,11,2,9,0,601.0,103.0,1.7,17.0,346.0,219.85,153.91
2018,11,2,9,15,727.5,85.0,1.8,17.45,406.5,265.41,189.82
2018,11,2,9,30,854.0,67.0,1.9,17.9,467.0,325.18,238.16
2018,11,2,9,45,838.0,76.5,2.0,18.3,490.5,361.52,271.19
2018,11,2,10,0,822.0,86.0,2.1,18.7,514.0,397.81,303.22
2018,11,2,10,15,742.5,114.5,2.2,19.05,515.0,420.53,324.23
2018,11,2,10,30,663.0,143.0,2.3,19.4,516.0,438.15,340.06
2018,11,2,10,45,773.0,113.5,2.4,19.8,561.5,487.64,379.43
2018,11,2,11,0,883.0,84.0,2.5,20.2,607.0,540.06,420.64
2018,11,2,11,15,876.5,87.5,2.7,20.3,613.5,563.5,440.07
2018,11,2,11,30,870.0,91.0,2.9,20.4,620.0,584.1,457.18
2018,11,2,11,45,763.0,125.5,3.05,20.55,590.5,574.06,449.88
2018,11,2,12,0,656.0,160.0,3.2,20.7,561.0,558.78,438.28
2018,11,2,12,15,767.0,123.5,3.35,20.75,588.5,600.93,472.44
2018,11,2,12,30,878.0,87.0,3.5,20.8,616.0,640.49,504.31
2018,11,2,12,45,845.0,94.5,3.7,20.8,594.0,635.88,501.59
2018,11,2,13,0,812.0,102.0,3.9,20.8,572.0,627.0,495.81
2018,11,2,13,15,790.5,103.5,3.95,20.7,547.5,616.3,488.58
2018,11,2,13,30,769.0,105.0,4.0,20.6,523.0,602.99,479.28
2018,11,2,13,45,812.5,90.0,4.0,20.5,511.5,610.26,486.07
2018,11,2,14,0,856.0,75.0,4.0,20.4,500.0,613.57,489.65
2018,11,2,14,15,847.5,71.5,4.0,20.25,468.0,594.31,475.52
2018,11,2,14,30,839.0,68.0,4.0,20.1,436.0,572.52,459.22
2018,11,2,14,45,811.5,66.0,3.95,20.0,395.0,539.34,433.48
2018,11,2,15,0,784.0,64.0,3.9,19.9,354.0,504.8,406.13
2018,11,2,15,15,756.0,60.0,3.9,19.9,311.5,466.7,375.22
2018,11,2,15,30,728.0,56.0,3.9,19.9,269.0,427.89,342.79
2018,11,2,15,45,614.5,56.0,3.75,19.5,214.5,356.52,284.04
2018,11,2,16,0,501.0,56.0,3.6,19.1,160.0,288.93,227.35
2018,11,2,16,15,406.0,47.0,3.55,18.6,117.5,224.85,172.77
2018,11,2,16,30,311.0,38.0,3.5,18.1,75.0,166.83,121.8
2018,11,2,16,45,203.0,25.5,3.4,17.55,45.0,104.1,50.14
2018,11,2,17,0,95.0,13.0,3.3,17.0,15.0,38.2,0.0
2018,11,2,17,15,47.5,6.5,3.55,16.75,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,3,6,15,15.5,1.5,2.35,14.3,1.0,0.0,0.0
2018,11,3,6,30,31.0,3.0,2.3,14.5,2.0,0.0,0.0
2018,11,3,6,45,205.5,13.0,2.25,14.65,25.0,12.78,0.0
2018,11,3,7,0,380.0,23.0,2.2,14.8,48.0,20.18,4.24
2018,11,3,7,15,493.0,29.5,2.4,15.3,90.0,24.0,14.6
2018,11,3,7,30,606.0,36.0,2.6,15.8,132.0,27.86,18.69
2018,11,3,7,45,538.0,49.5,2.75,16.35,155.0,34.82,25.1
2018,11,3,8,0,470.0,63.0,2.9,16.9,178.0,57.66,34.59
2018,11,3,8,15,347.5,94.5,3.0,17.15,189.0,100.43,65.85
2018,11,3,8,30,225.0,126.0,3.1,17.4,200.0,134.08,96.83
2018,11,3,8,45,317.0,131.0,3.2,17.7,250.0,167.22,120.19
2018,11,3,9,0,409.0,136.0,3.3,18.0,300.0,205.12,148.78
2018,11,3,9,15,553.5,119.0,3.35,18.4,363.0,248.21,181.17
2018,11,3,9,30,698.0,102.0,3.4,18.8,426.0,301.71,223.41
2018,11,3,9,45,788.0,87.0,3.4,19.25,476.0,350.93,264.13
2018,11,3,10,0,878.0,72.0,3.4,19.7,526.0,405.16,308.75
2018,11,3,10,15,884.0,74.5,3.45,20.15,550.0,442.69,340.85
2018,11,3,10,30,890.0,77.0,3.5,20.6,574.0,478.49,370.84
2018,11,3,10,45,888.0,80.5,3.55,21.05,589.5,509.49,396.42
2018,11,3,11,0,886.0,84.0,3.6,21.5,605.0,538.0,419.44
2018,11,3,11,15,862.5,92.0,3.55,21.8,606.0,556.27,434.17
2018,11,3,11,30,839.0,100.0,3.5,22.1,607.0,571.95,446.48
2018,11,3,11,45,797.5,113.5,3.5,22.4,596.5,579.25,452.11
2018,11,3,12,0,756.0,127.0,3.5,22.7,586.0,582.65,454.59
2018,11,3,12,15,781.5,117.5,3.5,22.9,588.0,600.27,468.5
2018,11,3,12,30,807.0,108.0,3.5,23.1,590.0,615.7,480.58
2018,11,3,12,45,820.0,99.5,3.5,23.3,580.0,621.86,485.68
2018,11,3,13,0,833.0,91.0,3.5,23.5,570.0,625.2,488.68
2018,11,3,13,15,651.0,138.5,3.5,23.55,504.5,562.87,440.52
2018,11,3,13,30,469.0,186.0,3.5,23.6,439.0,495.5,388.14
2018,11,3,13,45,427.0,185.0,3.5,23.6,406.5,467.33,367.14
2018,11,3,14,0,385.0,184.0,3.5,23.6,374.0,432.54,340.82
2018,11,3,14,15,549.0,135.5,3.5,23.4,385.5,480.96,380.68
2018,11,3,14,30,713.0,87.0,3.5,23.2,397.0,518.62,411.36
2018,11,3,14,45,616.0,95.0,3.5,23.05,345.0,460.57,366.15
2018,11,3,15,0,519.0,103.0,3.5,22.9,293.0,404.21,321.89
2018,11,3,15,15,540.0,87.0,3.5,22.9,263.0,385.35,306.7
2018,11,3,15,30,561.0,71.0,3.5,22.9,233.0,363.43,288.11
2018,11,3,15,45,578.5,58.0,3.5,21.7,200.0,340.17,268.5
2018,11,3,16,0,596.0,45.0,3.5,20.5,167.0,311.63,243.05
2018,11,3,16,15,493.0,40.0,3.35,19.7,123.0,248.68,189.3
2018,11,3,16,30,390.0,35.0,3.2,18.9,79.0,189.74,136.96
2018,11,3,16,45,253.0,23.5,3.1,18.15,47.0,115.65,48.7
2018,11,3,17,0,116.0,12.0,3.0,17.4,15.0,42.44,0.0
2018,11,3,17,15,58.0,6.0,2.95,17.0,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,4,6,45,124.0,12.0,2.75,12.3,19.5,11.8,0.0
2018,11,4,7,0,248.0,24.0,2.8,12.4,39.0,19.66,2.09
2018,11,4,7,15,333.0,34.5,2.85,12.75,74.0,26.95,17.14
2018,11,4,7,30,418.0,45.0,2.9,13.1,109.0,33.85,24.14
2018,11,4,7,45,335.5,64.5,3.0,13.5,127.0,47.69,36.81
2018,11,4,8,0,253.0,84.0,3.1,13.9,145.0,72.86,52.33
2018,11,4,8,15,238.0,102.5,3.1,14.2,169.0,101.58,71.91
2018,11,4,8,30,223.0,121.0,3.1,14.5,193.0,128.88,93.71
2018,11,4,8,45,272.5,134.0,3.05,14.8,234.0,160.99,118.2
2018,11,4,9,0,322.0,147.0,3.0,15.1,275.0,197.38,147.13
2018,11,4,9,15,457.0,134.0,3.05,15.45,334.0,234.46,174.66
2018,11,4,9,30,592.0,121.0,3.1,15.8,393.0,284.77,214.4
2018,11,4,9,45,615.0,124.0,3.15,16.1,423.5,321.16,246.11
2018,11,4,10,0,638.0,127.0,3.2,16.4,454.0,358.14,277.92
2018,11,4,10,15,723.5,111.5,3.3,16.6,499.0,403.98,316.0
2018,11,4,10,30,809.0,96.0,3.4,16.8,544.0,455.2,358.12
2018,11,4,10,45,846.0,92.5,3.5,17.0,574.0,496.1,391.95
2018,11,4,11,0,883.0,89.0,3.6,17.2,604.0,537.73,425.85
2018,11,4,11,15,892.5,89.0,3.7,17.3,617.0,566.33,449.48
2018,11,4,11,30,902.0,89.0,3.8,17.4,630.0,592.74,471.13
2018,11,4,11,45,855.5,99.0,3.9,17.5,613.5,594.81,473.68
2018,11,4,12,0,809.0,109.0,4.0,17.6,597.0,592.85,472.97
2018,11,4,12,15,811.5,104.5,4.1,17.6,590.0,601.97,481.22
2018,11,4,12,30,814.0,100.0,4.2,17.6,583.0,608.4,487.25
2018,11,4,12,45,809.5,98.0,4.35,17.65,569.5,610.33,489.87
2018,11,4,13,0,805.0,96.0,4.5,17.7,556.0,609.47,490.33
2018,11,4,13,15,811.5,92.5,4.65,17.65,541.5,611.13,492.9
2018,11,4,13,30,818.0,89.0,4.8,17.6,527.0,609.97,493.21
2018,11,4,13,45,816.0,87.5,4.9,17.6,505.5,602.87,488.47
2018,11,4,14,0,814.0,86.0,5.0,17.6,484.0,593.07,481.5
2018,11,4,14,15,811.5,81.0,5.05,17.5,454.0,576.48,469.19
2018,11,4,14,30,809.0,76.0,5.1,17.4,424.0,557.27,454.51
2018,11,4,14,45,760.0,75.5,5.15,17.25,378.5,514.67,420.82
2018,11,4,15,0,711.0,75.0,5.2,17.1,333.0,473.58,387.63
2018,11,4,15,15,711.5,66.5,5.2,17.1,297.0,445.25,363.83
2018,11,4,15,30,712.0,58.0,5.2,17.1,261.0,416.64,338.72
2018,11,4,15,45,661.5,53.0,5.15,16.65,216.0,366.98,296.06
2018,11,4,16,0,611.0,48.0,5.1,16.2,171.0,321.53,255.46
2018,11,4,16,15,496.5,42.0,4.95,15.8,124.5,250.46,193.64
2018,11,4,16,30,382.0,36.0,4.8,15.4,78.0,186.48,135.74
2018,11,4,16,45,237.0,24.0,4.7,15.05,46.0,109.44,38.3
2018,11,4,17,0,92.0,12.0,4.6,14.7,14.0,35.81,0.0
2018,11,4,17,15,46.0,6.0,4.6,14.55,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,5,6,45,145.0,11.0,3.2,12.8,19.5,10.81,0.0
2018,11,5,7,0,290.0,22.0,3.2,13.0,39.0,17.83,0.0
2018,11,5,7,15,417.5,29.0,3.3,13.35,78.5,21.89,12.69
2018,11,5,7,30,545.0,36.0,3.4,13.7,118.0,28.25,19.13
2018,11,5,7,45,613.0,40.5,3.5,14.0,162.5,30.14,21.15
2018,11,5,8,0,681.0,45.0,3.6,14.3,207.0,45.75,23.85
2018,11,5,8,15,723.5,47.5,3.55,14.6,251.0,85.66,41.17
2018,11,5,8,30,766.0,50.0,3.5,14.9,295.0,129.02,70.25
2018,11,5,8,45,795.0,52.5,3.5,15.2,336.5,176.63,108.73
2018,11,5,9,0,824.0,55.0,3.5,15.5,378.0,222.39,148.41
2018,11,5,9,15,841.0,57.5,3.45,15.95,414.5,266.36,188.05
2018,11,5,9,30,858.0,60.0,3.4,16.4,451.0,310.27,227.66
2018,11,5,9,45,868.5,63.0,3.35,16.8,482.0,352.19,265.33
2018,11,5,10,0,879.0,66.0,3.3,17.2,513.0,393.09,301.37
2018,11,5,10,15,889.0,67.5,3.25,17.6,538.0,431.17,334.31
2018,11,5,10,30,899.0,69.0,3.2,18.0,563.0,467.76,365.23
2018,11,5,10,45,904.5,70.0,3.15,18.35,580.5,500.07,392.14
2018,11,5,11,0,910.0,71.0,3.1,18.7,598.0,530.24,416.72
2018,11,5,11,15,913.5,71.5,3.05,19.0,608.0,556.59,437.9
2018,11,5,11,30,917.0,72.0,3.0,19.3,618.0,580.42,456.69
2018,11,5,11,45,905.5,76.5,3.0,19.55,617.0,597.08,469.86
2018,11,5,12,0,894.0,81.0,3.0,19.8,616.0,610.58,480.4
2018,11,5,12,15,905.5,76.5,3.05,19.9,614.0,625.56,492.61
2018,11,5,12,30,917.0,72.0,3.1,20.0,612.0,637.75,502.6
2018,11,5,12,45,907.0,73.0,3.15,20.1,597.0,639.54,504.56
2018,11,5,13,0,897.0,74.0,3.2,20.2,582.0,638.25,504.19
2018,11,5,13,15,895.5,71.5,3.3,20.2,563.0,635.49,503.15
2018,11,5,13,30,894.0,69.0,3.4,20.2,544.0,629.71,499.74
2018,11,5,13,45,882.5,68.0,3.45,20.15,516.5,616.48,490.49
2018,11,5,14,0,871.0,67.0,3.5,20.1,489.0,600.55,479.03
2018,11,5,14,15,854.5,65.0,3.55,20.0,455.0,578.01,462.41
2018,11,5,14,30,838.0,63.0,3.6,19.9,421.0,553.24,443.73
2018,11,5,14,45,814.5,61.0,3.7,19.75,382.0,525.41,422.28
2018,11,5,15,0,791.0,59.0,3.8,19.6,343.0,493.34,396.96
2018,11,5,15,15,756.0,56.0,3.8,19.6,299.5,453.1,364.09
2018,11,5,15,30,721.0,53.0,3.8,19.6,256.0,412.55,330.0
2018,11,5,15,45,667.0,49.0,3.9,18.95,211.0,362.47,288.13
2018,11,5,16,0,613.0,45.0,4.0,18.3,166.0,313.98,246.04
2018,11,5,16,15,521.5,39.0,4.0,17.65,122.5,254.57,194.2
2018,11,5,16,30,430.0,33.0,4.0,17.0,79.0,198.2,141.78
2018,11,5,16,45,266.5,22.0,4.05,16.35,46.0,114.71,29.23
2018,11,5,17,0,103.0,11.0,4.1,15.7,13.0,37.37,0.0
2018,11,5,17,15,51.5,5.5,4.1,15.35,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,45,152.0,11.0,2.15,12.8,19.5,10.81,0.0
2018,11,6,7,0,304.0,22.0,2.1,12.9,39.0,18.07,0.0
2018,11,6,7,15,438.5,29.5,2.2,13.35,80.0,22.58,13.1
2018,11,6,7,30,573.0,37.0,2.3,13.8,121.0,29.49,20.17
2018,11,6,7,45,642.0,42.0,2.35,14.3,167.5,31.76,22.55
2018,11,6,8,0,711.0,47.0,2.4,14.8,214.0,45.7,25.07
2018,11,6,8,15,714.0,54.5,2.5,15.15,251.0,88.78,44.73
2018,11,6,8,30,717.0,62.0,2.6,15.5,288.0,131.52,74.41
2018,11,6,8,45,714.5,71.5,2.7,15.9,322.5,174.76,110.04
2018,11,6,9,0,712.0,81.0,2.8,16.3,357.0,214.08,144.9
2018,11,6,9,15,746.0,83.0,2.8,16.65,397.0,259.87,184.6
2018,11,6,9,30,780.0,85.0,2.8,17.0,437.0,304.54,223.62
2018,11,6,9,45,809.0,84.0,2.75,17.35,471.5,346.07,259.98
2018,11,6,10,0,838.0,83.0,2.7,17.7,506.0,388.17,296.24
2018,11,6,10,15,857.0,82.5,2.65,18.0,533.0,426.9,329.33
2018,11,6,10,30,876.0,82.0,2.6,18.3,560.0,466.48,362.26
2018,11,6,10,45,877.0,84.5,2.55,18.65,576.0,497.48,387.86
2018,11,6,11,0,878.0,87.0,2.5,19.0,592.0,526.18,411.04
2018,11,6,11,15,901.5,82.5,2.45,19.3,608.5,557.44,435.72
2018,11,6,11,30,925.0,78.0,2.4,19.6,625.0,587.06,458.67
2018,11,6,11,45,913.5,82.0,2.4,19.95,623.5,603.45,471.29
2018,11,6,12,0,902.0,86.0,2.4,20.3,622.0,616.65,481.33
2018,11,6,12,15,897.5,86.0,2.45,20.5,615.0,626.8,489.55
2018,11,6,12,30,893.0,86.0,2.5,20.7,608.0,633.94,495.43
2018,11,6,12,45,874.0,89.0,2.55,20.9,590.5,633.75,495.66
2018,11,6,13,0,855.0,92.0,2.6,21.1,573.0,629.4,492.8
2018,11,6,13,15,855.0,88.5,2.6,21.2,554.5,626.97,491.52
2018,11,6,13,30,855.0,85.0,2.6,21.3,536.0,621.6,487.98
2018,11,6,13,45,839.5,83.5,2.65,21.35,507.0,606.08,477.01
2018,11,6,14,0,824.0,82.0,2.7,21.4,478.0,588.02,463.99
2018,11,6,14,15,843.0,72.5,2.7,21.4,453.0,578.89,457.65
2018,11,6,14,30,862.0,63.0,2.7,21.4,428.0,563.53,446.33
2018,11,6,14,45,838.0,61.0,2.7,21.35,388.0,535.06,424.34
2018,11,6,15,0,814.0,59.0,2.7,21.3,348.0,502.32,398.62
2018,11,6,15,15,779.0,56.0,2.7,21.3,304.0,461.66,365.99
2018,11,6,15,30,744.0,53.0,2.7,21.3,260.0,420.63,332.03
2018,11,6,15,45,690.5,49.0,2.7,20.4,214.0,370.29,290.72
2018,11,6,16,0,637.0,45.0,2.7,19.5,168.0,321.41,248.95
2018,11,6,16,15,546.5,38.5,2.7,18.7,123.5,258.05,194.58
2018,11,6,16,30,456.0,32.0,2.7,17.9,79.0,204.27,143.74
2018,11,6,16,45,285.0,21.0,2.75,17.15,45.5,117.49,16.39
2018,11,6,17,0,114.0,10.0,2.8,16.4,12.0,38.87,0.0
2018,11,6,17,15,57.0,5.0,2.9,16.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,7,6,45,140.0,10.5,0.65,14.2,18.0,10.32,0.0
2018,11,7,7,0,280.0,21.0,0.7,14.2,36.0,17.26,0.0
2018,11,7,7,15,412.5,29.0,0.8,14.45,75.5,22.3,12.63
2018,11,7,7,30,545.0,37.0,0.9,14.7,115.0,29.72,20.27
2018,11,7,7,45,615.5,42.0,1.05,14.95,160.0,31.95,22.66
2018,11,7,8,0,686.0,47.0,1.2,15.2,205.0,42.99,24.75
2018,11,7,8,15,729.5,50.5,1.4,15.55,250.0,83.65,40.55
2018,11,7,8,30,773.0,54.0,1.6,15.9,295.0,127.89,68.99
2018,11,7,8,45,789.0,59.0,1.75,16.25,334.0,172.43,104.48
2018,11,7,9,0,805.0,64.0,1.9,16.6,373.0,217.41,143.25
2018,11,7,9,15,793.0,72.5,2.05,17.0,402.0,258.94,181.27
2018,11,7,9,30,781.0,81.0,2.2,17.4,431.0,298.16,217.31
2018,11,7,9,45,799.0,83.0,2.35,17.8,462.5,338.76,253.18
2018,11,7,10,0,817.0,85.0,2.5,18.2,494.0,379.12,288.3
2018,11,7,10,15,838.0,84.0,2.5,18.55,521.0,417.33,320.88
2018,11,7,10,30,859.0,83.0,2.5,18.9,548.0,454.94,352.28
2018,11,7,10,45,890.5,77.5,2.5,19.25,573.0,493.57,383.74
2018,11,7,11,0,922.0,72.0,2.5,19.6,598.0,529.88,412.84
2018,11,7,11,15,912.0,76.0,2.5,19.85,604.0,552.89,431.48
2018,11,7,11,30,902.0,80.0,2.5,20.1,610.0,572.8,447.4
