Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,11,45,897.0,81.5,2.45,20.35,610.0,589.94,460.75
2018,11,7,12,0,892.0,83.0,2.4,20.6,610.0,604.14,471.62
2018,11,7,12,15,882.0,85.0,2.4,20.7,602.0,612.93,478.75
2018,11,7,12,30,872.0,87.0,2.4,20.8,594.0,618.66,483.51
2018,11,7,12,45,855.0,89.5,2.4,20.9,577.0,619.12,484.21
2018,11,7,13,0,838.0,92.0,2.4,21.0,560.0,615.49,481.86
2018,11,7,13,15,862.0,82.0,2.5,21.0,548.0,620.82,487.19
2018,11,7,13,30,886.0,72.0,2.6,21.0,536.0,620.84,488.5
2018,11,7,13,45,887.0,67.5,2.7,20.95,511.5,611.53,482.59
2018,11,7,14,0,888.0,63.0,2.8,20.9,487.0,599.2,474.26
2018,11,7,14,15,871.5,61.5,2.85,20.8,452.5,577.14,458.15
2018,11,7,14,30,855.0,60.0,2.9,20.7,418.0,552.82,439.97
2018,11,7,14,45,831.5,57.5,3.0,20.55,378.5,521.5,416.17
2018,11,7,15,0,808.0,55.0,3.1,20.4,339.0,491.47,392.55
2018,11,7,15,15,773.5,52.0,3.1,20.4,295.5,451.39,359.96
2018,11,7,15,30,739.0,49.0,3.1,20.4,252.0,410.95,326.07
2018,11,7,15,45,686.0,45.0,3.1,19.75,207.0,361.29,284.57
2018,11,7,16,0,633.0,41.0,3.1,19.1,162.0,313.18,242.82
2018,11,7,16,15,543.5,35.0,3.05,18.4,118.5,251.46,189.3
2018,11,7,16,30,454.0,29.0,3.0,17.7,75.0,194.73,135.34
2018,11,7,16,45,285.0,19.5,2.95,17.0,43.0,114.38,0.0
2018,11,7,17,0,116.0,10.0,2.9,16.3,11.0,39.04,0.0
2018,11,7,17,15,58.0,5.0,3.0,16.0,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,8,6,45,102.0,11.0,3.75,12.1,16.0,10.81,0.0
2018,11,8,7,0,204.0,22.0,3.8,12.2,32.0,18.58,0.0
2018,11,8,7,15,332.0,33.5,3.95,12.6,70.5,27.03,16.27
2018,11,8,7,30,460.0,45.0,4.1,13.0,109.0,35.0,24.91
2018,11,8,7,45,503.0,54.0,4.3,13.45,148.0,40.16,29.99
2018,11,8,8,0,546.0,63.0,4.5,13.9,187.0,50.4,39.35
2018,11,8,8,15,575.0,71.0,4.6,14.2,226.0,87.34,49.81
2018,11,8,8,30,604.0,79.0,4.7,14.5,265.0,126.66,75.97
2018,11,8,8,45,652.0,83.5,4.8,14.8,309.5,167.89,107.6
2018,11,8,9,0,700.0,88.0,4.9,15.1,354.0,212.75,144.95
2018,11,8,9,15,737.5,89.5,4.8,15.45,394.5,255.61,182.38
2018,11,8,9,30,775.0,91.0,4.7,15.8,435.0,302.91,223.84
2018,11,8,9,45,807.5,88.5,4.65,16.2,469.0,343.67,260.04
2018,11,8,10,0,840.0,86.0,4.6,16.6,503.0,385.28,296.5
2018,11,8,10,15,849.0,88.5,4.5,16.9,527.5,422.76,329.36
2018,11,8,10,30,858.0,91.0,4.4,17.2,552.0,458.84,360.28
2018,11,8,10,45,870.5,92.0,4.25,17.5,572.5,493.5,389.19
2018,11,8,11,0,883.0,93.0,4.1,17.8,593.0,526.58,416.21
2018,11,8,11,15,889.5,94.5,4.05,18.05,605.5,555.24,439.54
2018,11,8,11,30,896.0,96.0,4.0,18.3,618.0,581.63,460.66
2018,11,8,11,45,898.0,96.5,3.95,18.5,621.5,602.08,476.99
2018,11,8,12,0,900.0,97.0,3.9,18.7,625.0,619.81,490.99
2018,11,8,12,15,906.5,94.5,3.9,18.85,622.0,634.32,502.66
2018,11,8,12,30,913.0,92.0,3.9,19.0,619.0,645.98,512.04
2018,11,8,12,45,900.5,91.0,3.85,19.15,601.0,644.77,511.43
2018,11,8,13,0,888.0,90.0,3.8,19.3,583.0,640.42,508.43
2018,11,8,13,15,758.5,117.0,3.8,19.4,527.0,592.26,471.27
2018,11,8,13,30,629.0,144.0,3.8,19.5,471.0,541.21,431.59
2018,11,8,13,45,577.5,146.0,3.75,19.6,434.0,507.44,405.77
2018,11,8,14,0,526.0,148.0,3.7,19.7,397.0,475.3,380.76
2018,11,8,14,15,639.5,118.5,3.6,19.75,399.5,506.51,406.07
2018,11,8,14,30,753.0,89.0,3.5,19.8,402.0,528.96,423.81
2018,11,8,14,45,747.5,82.0,3.45,19.8,367.5,504.85,404.6
2018,11,8,15,0,742.0,75.0,3.4,19.8,333.0,478.6,383.36
2018,11,8,15,15,680.0,71.5,3.4,19.8,284.5,426.52,341.29
2018,11,8,15,30,618.0,68.0,3.4,19.8,236.0,375.73,299.34
2018,11,8,15,45,579.0,60.0,2.85,19.2,194.5,331.76,261.71
2018,11,8,16,0,540.0,52.0,2.3,18.6,153.0,288.71,223.6
2018,11,8,16,15,456.5,44.0,2.25,18.1,112.5,230.73,173.37
2018,11,8,16,30,373.0,36.0,2.2,17.6,72.0,177.4,122.06
2018,11,8,16,45,222.5,22.5,2.1,17.05,41.0,97.24,0.0
2018,11,8,17,0,72.0,9.0,2.0,16.5,10.0,26.77,0.0
2018,11,8,17,15,36.0,4.5,2.05,16.35,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,9,6,45,99.5,10.5,3.0,11.1,15.0,10.32,0.0
2018,11,9,7,0,199.0,21.0,2.9,11.2,30.0,17.76,0.0
2018,11,9,7,15,345.5,32.0,2.95,11.75,70.0,25.77,14.96
2018,11,9,7,30,492.0,43.0,3.0,12.3,110.0,33.32,23.47
2018,11,9,7,45,547.5,50.5,3.0,12.85,151.5,37.18,27.41
2018,11,9,8,0,603.0,58.0,3.0,13.4,193.0,44.38,34.06
2018,11,9,8,15,557.5,72.0,2.95,13.8,217.5,85.32,49.4
2018,11,9,8,30,512.0,86.0,2.9,14.2,242.0,121.5,75.74
2018,11,9,8,45,540.0,94.5,2.85,14.6,279.5,158.83,104.7
2018,11,9,9,0,568.0,103.0,2.8,15.0,317.0,198.14,137.47
2018,11,9,9,15,597.0,109.0,2.7,15.45,353.5,237.12,170.91
2018,11,9,9,30,626.0,115.0,2.6,15.9,390.0,277.68,205.88
2018,11,9,9,45,642.0,119.5,2.55,16.35,419.0,313.95,237.57
2018,11,9,10,0,658.0,124.0,2.5,16.8,448.0,350.21,268.73
2018,11,9,10,15,708.5,119.5,2.35,17.35,484.0,391.43,302.52
2018,11,9,10,30,759.0,115.0,2.2,17.9,520.0,434.38,337.01
2018,11,9,10,45,763.0,117.0,2.05,18.4,535.0,463.42,360.41
2018,11,9,11,0,767.0,119.0,1.9,18.9,550.0,490.67,381.75
2018,11,9,11,15,770.0,123.0,1.8,19.15,562.5,517.45,402.58
2018,11,9,11,30,773.0,127.0,1.7,19.4,575.0,542.19,421.34
2018,11,9,11,45,756.0,135.0,1.55,19.7,574.5,557.65,432.33
2018,11,9,12,0,739.0,143.0,1.4,20.0,574.0,570.27,440.86
2018,11,9,12,15,674.5,155.5,1.35,20.15,546.0,556.82,430.75
2018,11,9,12,30,610.0,168.0,1.3,20.3,518.0,539.74,417.95
2018,11,9,12,45,594.0,169.5,1.25,20.45,503.5,535.83,415.21
2018,11,9,13,0,578.0,171.0,1.2,20.6,489.0,531.69,412.06
2018,11,9,13,15,554.5,169.5,1.2,20.6,465.5,517.94,402.37
2018,11,9,13,30,531.0,168.0,1.2,20.6,442.0,502.36,391.29
2018,11,9,13,45,550.0,156.0,1.2,20.65,426.5,499.42,389.89
2018,11,9,14,0,569.0,144.0,1.2,20.7,411.0,494.1,386.51
2018,11,9,14,15,586.0,132.0,1.25,20.55,389.5,487.44,382.46
2018,11,9,14,30,603.0,120.0,1.3,20.4,368.0,476.03,374.62
2018,11,9,14,45,583.5,112.0,1.35,20.25,333.0,446.5,352.53
2018,11,9,15,0,564.0,104.0,1.4,20.1,298.0,415.79,329.01
2018,11,9,15,15,565.0,93.0,1.4,20.1,266.0,391.06,309.01
2018,11,9,15,30,566.0,82.0,1.4,20.1,234.0,364.48,286.59
2018,11,9,15,45,496.5,73.0,1.4,19.05,188.5,307.85,241.03
2018,11,9,16,0,427.0,64.0,1.4,18.0,143.0,254.6,196.86
2018,11,9,16,15,327.5,50.5,1.5,17.4,101.0,189.95,142.64
2018,11,9,16,30,228.0,37.0,1.6,16.8,59.0,132.42,90.03
2018,11,9,16,45,130.0,22.0,1.75,16.25,33.0,70.41,0.0
2018,11,9,17,0,32.0,7.0,1.9,15.7,7.0,14.76,0.0
2018,11,9,17,15,16.0,3.5,2.0,15.4,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,10,6,45,34.5,7.5,1.5,10.25,9.0,7.37,0.0
2018,11,10,7,0,69.0,15.0,1.6,10.2,18.0,14.74,0.0
2018,11,10,7,15,151.0,32.5,1.7,10.35,49.5,25.37,14.33
2018,11,10,7,30,233.0,50.0,1.8,10.5,81.0,38.5,28.13
2018,11,10,7,45,294.0,65.0,1.9,10.7,119.5,49.03,38.19
2018,11,10,8,0,355.0,80.0,2.0,10.9,158.0,59.89,48.31
2018,11,10,8,15,388.0,91.5,2.05,11.2,193.5,90.95,60.58
2018,11,10,8,30,421.0,103.0,2.1,11.5,229.0,124.84,83.34
2018,11,10,8,45,456.5,113.0,2.2,11.75,267.5,160.5,110.74
2018,11,10,9,0,492.0,123.0,2.3,12.0,306.0,198.86,142.35
2018,11,10,9,15,519.0,130.0,2.25,12.45,340.5,235.08,173.33
2018,11,10,9,30,546.0,137.0,2.2,12.9,375.0,272.76,205.79
2018,11,10,9,45,572.5,141.5,2.15,13.35,406.5,309.25,237.17
2018,11,10,10,0,599.0,146.0,2.1,13.8,438.0,347.39,269.46
2018,11,10,10,15,623.5,148.5,1.95,14.25,466.0,382.77,298.91
2018,11,10,10,30,648.0,151.0,1.8,14.7,494.0,418.43,327.9
2018,11,10,10,45,662.0,154.0,1.65,15.15,514.5,449.78,352.89
2018,11,10,11,0,676.0,157.0,1.5,15.6,535.0,480.23,376.48
2018,11,10,11,15,675.0,160.0,1.4,15.9,543.0,501.95,393.29
2018,11,10,11,30,674.0,163.0,1.3,16.2,551.0,521.7,408.19
2018,11,10,11,45,655.0,168.5,1.2,16.5,546.5,531.92,415.53
2018,11,10,12,0,636.0,174.0,1.1,16.8,542.0,539.47,420.65
2018,11,10,12,15,625.0,177.5,1.25,16.9,536.0,547.13,427.7
2018,11,10,12,30,614.0,181.0,1.4,17.0,530.0,550.88,431.74
2018,11,10,12,45,588.0,184.5,1.55,17.15,512.5,545.13,428.41
2018,11,10,13,0,562.0,188.0,1.7,17.3,495.0,537.19,423.33
2018,11,10,13,15,511.0,189.0,1.75,17.35,460.5,509.72,403.05
2018,11,10,13,30,460.0,190.0,1.8,17.4,426.0,480.69,381.42
2018,11,10,13,45,435.5,185.0,1.8,17.4,398.5,460.02,366.13
2018,11,10,14,0,411.0,180.0,1.8,17.4,371.0,438.21,349.71
2018,11,10,14,15,436.5,167.0,1.8,17.35,357.0,435.47,348.37
2018,11,10,14,30,462.0,154.0,1.8,17.3,343.0,430.36,344.85
2018,11,10,14,45,428.5,143.5,1.75,17.2,305.5,393.99,316.38
2018,11,10,15,0,395.0,133.0,1.7,17.1,268.0,357.58,287.52
2018,11,10,15,15,357.0,119.0,1.7,17.1,228.5,315.49,253.58
2018,11,10,15,30,319.0,105.0,1.7,17.1,189.0,268.92,215.38
2018,11,10,15,45,269.0,86.5,1.55,16.4,148.5,218.68,173.8
2018,11,10,16,0,219.0,68.0,1.4,15.7,108.0,170.71,133.29
2018,11,10,16,15,160.5,49.0,1.5,15.35,73.5,121.58,91.35
2018,11,10,16,30,102.0,30.0,1.6,15.0,39.0,75.56,49.46
2018,11,10,16,45,56.5,16.5,1.7,14.65,21.0,38.16,0.0
2018,11,10,17,0,11.0,3.0,1.8,14.3,3.0,5.63,0.0
2018,11,10,17,15,5.5,1.5,1.85,14.1,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,11,6,45,51.0,8.5,2.95,9.9,10.5,8.36,0.0
2018,11,11,7,0,102.0,17.0,3.0,9.9,21.0,16.71,0.0
2018,11,11,7,15,212.5,32.5,3.15,10.4,55.5,25.5,13.85
2018,11,11,7,30,323.0,48.0,3.3,10.9,90.0,37.0,26.66
2018,11,11,7,45,396.0,59.5,3.45,11.4,131.0,44.76,34.22
2018,11,11,8,0,469.0,71.0,3.6,11.9,172.0,53.7,42.55
2018,11,11,8,15,502.0,79.0,3.75,12.35,209.0,85.42,52.83
2018,11,11,8,30,535.0,87.0,3.9,12.8,246.0,121.1,75.34
2018,11,11,8,45,575.0,92.5,4.05,13.25,285.5,158.16,103.2
2018,11,11,9,0,615.0,98.0,4.2,13.7,325.0,198.27,136.28
2018,11,11,9,15,636.0,105.0,4.15,14.25,360.5,238.1,171.08
2018,11,11,9,30,657.0,112.0,4.1,14.8,396.0,278.73,206.86
2018,11,11,9,45,684.0,114.0,4.05,15.3,428.0,317.18,240.6
2018,11,11,10,0,711.0,116.0,4.0,15.8,460.0,356.37,274.57
2018,11,11,10,15,749.5,114.5,3.8,16.2,493.5,397.16,309.11
2018,11,11,10,30,788.0,113.0,3.6,16.6,527.0,438.8,343.67
2018,11,11,10,45,810.0,113.5,3.35,17.0,551.0,476.77,374.64
2018,11,11,11,0,832.0,114.0,3.1,17.4,575.0,512.16,402.83
2018,11,11,11,15,833.5,114.5,2.95,17.65,583.5,536.05,422.11
2018,11,11,11,30,835.0,115.0,2.8,17.9,592.0,557.59,439.12
2018,11,11,11,45,831.0,116.5,2.65,18.2,592.5,574.67,452.22
2018,11,11,12,0,827.0,118.0,2.5,18.5,593.0,589.04,462.94
2018,11,11,12,15,827.0,117.0,2.45,18.7,588.0,600.47,471.84
2018,11,11,12,30,827.0,116.0,2.4,18.9,583.0,609.21,478.57
2018,11,11,12,45,827.5,113.0,2.35,19.05,571.5,613.46,482.0
2018,11,11,13,0,828.0,110.0,2.3,19.2,560.0,614.92,483.29
2018,11,11,13,15,813.5,109.0,2.3,19.3,537.0,606.67,477.53
2018,11,11,13,30,799.0,108.0,2.3,19.4,514.0,596.94,470.58
2018,11,11,13,45,766.0,107.0,2.25,19.5,479.5,572.84,452.55
2018,11,11,14,0,733.0,106.0,2.2,19.6,445.0,546.7,432.86
2018,11,11,14,15,744.0,99.5,2.15,19.65,422.0,537.75,426.18
2018,11,11,14,30,755.0,93.0,2.1,19.7,399.0,525.98,416.95
2018,11,11,14,45,729.5,88.0,2.05,19.7,360.0,493.7,391.79
2018,11,11,15,0,704.0,83.0,2.0,19.7,321.0,460.17,365.16
2018,11,11,15,15,665.5,77.0,2.0,19.7,278.0,418.31,331.5
2018,11,11,15,30,627.0,71.0,2.0,19.7,235.0,376.49,296.87
2018,11,11,15,45,565.0,63.0,1.7,18.95,190.0,322.98,252.38
2018,11,11,16,0,503.0,55.0,1.4,18.2,145.0,271.77,208.58
2018,11,11,16,15,405.0,44.5,1.4,17.8,103.0,208.12,154.46
2018,11,11,16,30,307.0,34.0,1.4,17.4,61.0,150.58,98.27
2018,11,11,16,45,175.5,20.0,1.45,17.0,33.5,78.01,0.0
2018,11,11,17,0,44.0,6.0,1.5,16.6,6.0,16.5,0.0
2018,11,11,17,15,22.0,3.0,1.5,16.35,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,11,12,6,45,64.5,8.0,4.25,9.6,10.5,0.0,0.0
2018,11,12,7,0,129.0,16.0,4.2,9.7,21.0,15.73,0.0
2018,11,12,7,15,249.0,30.0,4.25,10.2,55.5,24.5,12.42
2018,11,12,7,30,369.0,44.0,4.3,10.7,90.0,35.2,25.01
2018,11,12,7,45,446.5,54.5,4.4,11.2,133.0,41.85,31.61
2018,11,12,8,0,524.0,65.0,4.5,11.7,176.0,48.26,37.68
2018,11,12,8,15,545.0,73.5,4.45,12.1,212.0,80.48,48.19
2018,11,12,8,30,566.0,82.0,4.4,12.5,248.0,117.48,71.38
2018,11,12,8,45,579.0,91.0,4.35,12.95,282.0,155.31,100.78
2018,11,12,9,0,592.0,100.0,4.3,13.4,316.0,193.67,133.39
2018,11,12,9,15,601.5,107.5,4.15,13.9,346.0,230.22,165.79
2018,11,12,9,30,611.0,115.0,4.0,14.4,376.0,266.67,198.35
2018,11,12,9,45,645.5,113.5,3.85,14.95,407.5,302.22,229.36
2018,11,12,10,0,680.0,112.0,3.7,15.5,439.0,339.15,261.24
2018,11,12,10,15,714.0,114.0,3.5,16.0,472.5,380.2,295.87
2018,11,12,10,30,748.0,116.0,3.3,16.5,506.0,421.93,330.32
2018,11,12,10,45,763.5,119.0,3.05,17.05,528.5,456.63,358.52
2018,11,12,11,0,779.0,122.0,2.8,17.6,551.0,490.26,385.07
2018,11,12,11,15,788.5,123.5,2.65,18.05,564.5,518.11,406.91
2018,11,12,11,30,798.0,125.0,2.5,18.5,578.0,544.15,426.82
2018,11,12,11,45,806.0,124.0,2.3,18.95,583.0,564.91,442.13
2018,11,12,12,0,814.0,123.0,2.1,19.4,588.0,583.42,455.34
2018,11,12,12,15,794.5,126.0,1.95,19.7,576.0,587.87,458.14
2018,11,12,12,30,775.0,129.0,1.8,20.0,564.0,589.34,458.61
2018,11,12,12,45,760.0,129.5,1.6,20.3,548.0,588.05,456.68
2018,11,12,13,0,745.0,130.0,1.4,20.6,532.0,584.08,452.59
2018,11,12,13,15,704.5,132.0,1.2,20.7,500.5,563.98,436.82
2018,11,12,13,30,664.0,134.0,1.0,20.8,469.0,541.6,419.34
2018,11,12,13,45,678.0,126.5,0.85,20.95,452.5,539.26,417.01
2018,11,12,14,0,692.0,119.0,0.7,21.1,436.0,534.28,412.34
2018,11,12,14,15,689.0,112.0,0.6,21.0,408.5,517.59,399.7
2018,11,12,14,30,686.0,105.0,0.5,20.9,381.0,498.64,385.22
2018,11,12,14,45,653.5,99.5,0.45,20.85,341.5,463.61,358.86
2018,11,12,15,0,621.0,94.0,0.4,20.8,302.0,427.78,331.46
2018,11,12,15,15,584.0,86.5,0.4,20.8,261.0,387.22,300.07
2018,11,12,15,30,547.0,79.0,0.4,20.8,220.0,346.74,267.76
2018,11,12,15,45,487.0,69.0,0.5,20.0,177.0,294.5,226.63
2018,11,12,16,0,427.0,59.0,0.6,19.2,134.0,244.57,185.71
2018,11,12,16,15,334.5,46.0,0.7,18.8,94.0,184.09,135.22
2018,11,12,16,30,242.0,33.0,0.8,18.4,54.0,129.92,82.39
2018,11,12,16,45,136.0,19.0,0.85,17.95,29.5,56.11,0.0
2018,11,12,17,0,30.0,5.0,0.9,17.5,5.0,4.91,0.0
2018,11,12,17,15,15.0,2.5,0.95,17.25,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,2.45,11.3,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,2.5,11.3,11.0,10.81,0.0
2018,11,13,7,15,13.0,24.5,2.5,11.5,25.5,22.82,10.34
2018,11,13,7,30,14.0,38.0,2.5,11.7,40.0,34.89,24.55
2018,11,13,7,45,19.0,54.5,2.5,11.85,58.0,49.08,37.88
2018,11,13,8,0,24.0,71.0,2.5,12.0,76.0,62.97,50.73
2018,11,13,8,15,49.0,90.5,2.55,12.3,103.5,82.26,63.48
2018,11,13,8,30,74.0,110.0,2.6,12.6,131.0,104.69,80.78
2018,11,13,8,45,42.0,115.5,2.7,12.85,128.0,110.71,86.91
2018,11,13,9,0,10.0,121.0,2.8,13.1,125.0,115.47,92.17
2018,11,13,9,15,6.0,117.0,2.8,13.4,119.5,112.38,89.51
2018,11,13,9,30,2.0,113.0,2.8,13.7,114.0,108.5,86.16
2018,11,13,9,45,4.0,121.0,2.8,14.05,123.0,116.98,92.91
2018,11,13,10,0,6.0,129.0,2.8,14.4,132.0,125.61,99.75
2018,11,13,10,15,25.5,169.5,2.75,14.8,182.5,170.13,135.79
2018,11,13,10,30,45.0,210.0,2.7,15.2,233.0,217.24,173.46
2018,11,13,10,45,83.0,222.5,2.65,15.6,267.0,248.43,198.01
2018,11,13,11,0,121.0,235.0,2.6,16.0,301.0,282.02,224.49
2018,11,13,11,15,205.0,238.0,2.5,16.15,352.5,331.65,263.91
2018,11,13,11,30,289.0,241.0,2.4,16.3,404.0,385.95,306.64
2018,11,13,11,45,195.5,228.0,2.25,16.5,338.5,329.08,261.66
2018,11,13,12,0,102.0,215.0,2.1,16.7,273.0,269.19,213.87
2018,11,13,12,15,65.5,214.5,1.95,16.75,251.5,248.12,196.94
2018,11,13,12,30,29.0,214.0,1.8,16.8,230.0,228.22,180.62
2018,11,13,12,45,124.5,219.0,1.65,16.85,286.0,294.12,234.22
2018,11,13,13,0,220.0,224.0,1.5,16.9,342.0,357.65,284.61
2018,11,13,13,15,134.5,212.5,1.4,16.9,284.0,297.16,236.27
2018,11,13,13,30,49.0,201.0,1.3,16.9,226.0,231.72,183.87
2018,11,13,13,45,259.0,163.0,1.25,16.9,282.5,324.09,260.48
2018,11,13,14,0,469.0,125.0,1.2,16.9,339.0,408.13,327.6
2018,11,13,14,15,374.5,137.0,1.15,16.7,300.0,364.06,292.1
2018,11,13,14,30,280.0,149.0,1.1,16.5,261.0,315.71,253.78
2018,11,13,14,45,188.5,139.0,1.05,16.35,211.0,247.87,199.66
2018,11,13,15,0,97.0,129.0,1.0,16.2,161.0,188.97,151.79
2018,11,13,15,15,60.0,111.5,1.0,16.2,130.5,146.05,116.64
2018,11,13,15,30,23.0,94.0,1.0,16.2,100.0,110.09,86.73
2018,11,13,15,45,11.5,75.0,1.05,15.8,78.0,81.29,62.62
2018,11,13,16,0,0.0,56.0,1.1,15.4,56.0,56.97,41.99
2018,11,13,16,15,0.0,40.5,1.1,15.2,40.5,41.28,28.21
2018,11,13,16,30,0.0,25.0,1.1,15.0,25.0,25.06,12.32
2018,11,13,16,45,7.5,14.5,1.1,14.85,14.5,16.3,0.0
2018,11,13,17,0,15.0,4.0,1.1,14.7,4.0,3.93,0.0
2018,11,13,17,15,7.5,2.0,1.1,14.6,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,14,6,45,50.5,7.0,2.45,9.85,8.5,0.0,0.0
2018,11,14,7,0,101.0,14.0,2.5,9.8,17.0,13.76,0.0
2018,11,14,7,15,220.5,28.0,2.55,10.2,49.5,21.99,8.88
2018,11,14,7,30,340.0,42.0,2.6,10.6,82.0,33.76,23.57
2018,11,14,7,45,416.5,53.0,2.7,11.0,123.5,40.99,30.8
2018,11,14,8,0,493.0,64.0,2.8,11.4,165.0,47.94,37.41
2018,11,14,8,15,523.5,73.0,2.85,11.75,202.5,75.56,46.26
2018,11,14,8,30,554.0,82.0,2.9,12.1,240.0,112.58,68.41
2018,11,14,8,45,580.0,90.5,3.0,12.45,277.5,150.93,97.13
2018,11,14,9,0,606.0,99.0,3.1,12.8,315.0,191.02,130.32
2018,11,14,9,15,626.5,105.0,3.05,13.25,349.0,229.09,163.47
2018,11,14,9,30,647.0,111.0,3.0,13.7,383.0,267.94,197.75
2018,11,14,9,45,678.5,115.0,2.95,14.15,419.0,308.81,233.29
2018,11,14,10,0,710.0,119.0,2.9,14.6,455.0,350.82,269.38
2018,11,14,10,15,723.5,122.0,2.85,15.1,479.5,385.91,299.69
2018,11,14,10,30,737.0,125.0,2.8,15.6,504.0,420.27,328.73
2018,11,14,10,45,739.0,128.0,2.75,16.15,518.5,448.61,352.43
2018,11,14,11,0,741.0,131.0,2.7,16.7,533.0,475.15,374.11
2018,11,14,11,15,731.5,135.0,2.65,17.05,538.0,495.08,390.46
2018,11,14,11,30,722.0,139.0,2.6,17.4,543.0,512.5,404.45
2018,11,14,11,45,706.0,142.5,2.55,17.75,539.0,523.43,413.17
2018,11,14,12,0,690.0,146.0,2.5,18.1,535.0,531.66,419.58
2018,11,14,12,15,715.0,143.0,2.4,18.3,542.5,553.94,436.67
2018,11,14,12,30,740.0,140.0,2.3,18.5,550.0,574.42,452.07
2018,11,14,12,45,720.0,140.5,2.25,18.7,532.0,570.2,448.87
2018,11,14,13,0,700.0,141.0,2.2,18.9,514.0,563.36,443.77
2018,11,14,13,15,683.5,140.5,2.15,19.0,493.0,555.1,437.73
2018,11,14,13,30,667.0,140.0,2.1,19.1,472.0,544.53,429.85
2018,11,14,13,45,642.5,137.0,2.1,19.15,442.5,524.63,415.15
2018,11,14,14,0,618.0,134.0,2.1,19.2,413.0,502.86,398.89
2018,11,14,14,15,604.5,128.0,2.05,19.1,384.5,482.49,383.59
2018,11,14,14,30,591.0,122.0,2.0,19.0,356.0,460.38,366.63
2018,11,14,14,45,554.0,115.5,2.0,18.9,317.5,422.47,337.22
2018,11,14,15,0,517.0,109.0,2.0,18.8,279.0,386.3,308.55
2018,11,14,15,15,474.0,99.0,2.0,18.8,238.5,343.6,273.98
2018,11,14,15,30,431.0,89.0,2.0,18.8,198.0,301.81,239.29
2018,11,14,15,45,368.0,76.0,1.8,17.75,156.5,249.68,196.3
2018,11,14,16,0,305.0,63.0,1.6,16.7,115.0,200.64,154.9
2018,11,14,16,15,225.0,46.0,1.7,16.25,78.0,144.62,107.13
2018,11,14,16,30,145.0,29.0,1.8,15.8,41.0,92.17,55.36
2018,11,14,16,45,79.5,16.0,1.85,15.4,22.0,37.19,0.0
2018,11,14,17,0,14.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.9,14.75,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,15,6,45,21.5,5.0,2.65,9.85,5.5,0.0,0.0
2018,11,15,7,0,43.0,10.0,2.7,9.8,11.0,9.83,0.0
2018,11,15,7,15,115.5,26.5,2.75,10.15,38.0,20.79,6.96
2018,11,15,7,30,188.0,43.0,2.8,10.5,65.0,33.29,23.04
2018,11,15,7,45,251.5,58.0,2.85,10.9,100.5,44.05,33.47
2018,11,15,8,0,315.0,73.0,2.9,11.3,136.0,54.4,43.15
2018,11,15,8,15,352.5,81.5,2.95,11.6,168.0,74.38,50.07
2018,11,15,8,30,390.0,90.0,3.0,11.9,200.0,103.67,67.75
2018,11,15,8,45,323.0,111.5,3.1,12.25,211.5,133.65,94.06
2018,11,15,9,0,256.0,133.0,3.2,12.6,223.0,160.08,119.31
2018,11,15,9,15,357.0,134.0,3.15,13.0,274.5,193.71,144.29
2018,11,15,9,30,458.0,135.0,3.1,13.4,326.0,237.9,179.11
2018,11,15,9,45,500.0,144.5,3.0,13.75,367.0,279.42,214.02
2018,11,15,10,0,542.0,154.0,2.9,14.1,408.0,323.29,250.67
2018,11,15,10,15,562.0,156.5,2.85,14.55,432.0,354.54,277.27
2018,11,15,10,30,582.0,159.0,2.8,15.0,456.0,385.84,303.5
2018,11,15,10,45,576.0,161.0,2.75,15.45,463.0,405.12,320.05
2018,11,15,11,0,570.0,163.0,2.7,15.9,470.0,422.53,334.69
2018,11,15,11,15,560.0,167.5,2.65,16.25,474.0,438.48,347.88
2018,11,15,11,30,550.0,172.0,2.6,16.6,478.0,452.39,359.14
2018,11,15,11,45,557.5,170.5,2.55,16.9,481.5,467.75,371.43
2018,11,15,12,0,565.0,169.0,2.5,17.2,485.0,481.61,382.36
2018,11,15,12,15,540.0,179.0,2.45,17.4,478.5,487.09,386.49
2018,11,15,12,30,515.0,189.0,2.4,17.6,472.0,490.38,388.83
2018,11,15,12,45,523.5,183.5,2.4,17.8,465.5,495.42,393.08
2018,11,15,13,0,532.0,178.0,2.4,18.0,459.0,498.69,395.92
2018,11,15,13,15,518.5,176.5,2.4,18.05,442.0,491.44,390.69
2018,11,15,13,30,505.0,175.0,2.4,18.1,425.0,482.46,384.12
2018,11,15,13,45,489.0,168.5,2.4,18.2,399.5,465.23,371.16
2018,11,15,14,0,473.0,162.0,2.4,18.3,374.0,446.55,356.95
2018,11,15,14,15,479.5,153.0,2.35,18.2,354.5,436.3,349.39
2018,11,15,14,30,486.0,144.0,2.3,18.1,335.0,424.2,340.08
2018,11,15,14,45,452.5,134.5,2.25,18.0,298.0,389.11,312.39
2018,11,15,15,0,419.0,125.0,2.2,17.9,261.0,353.91,284.18
2018,11,15,15,15,378.5,112.0,2.2,17.9,222.0,311.87,249.94
2018,11,15,15,30,338.0,99.0,2.2,17.9,183.0,270.79,215.75
2018,11,15,15,45,285.0,82.0,1.95,17.0,143.5,221.46,174.75
2018,11,15,16,0,232.0,65.0,1.7,16.1,104.0,169.45,130.91
2018,11,15,16,15,160.0,46.5,1.75,15.7,69.5,116.98,86.17
2018,11,15,16,30,88.0,28.0,1.8,15.3,35.0,66.92,37.86
2018,11,15,16,45,48.5,15.0,1.8,14.95,18.5,27.72,0.0
2018,11,15,17,0,9.0,2.0,1.8,14.6,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.85,14.45,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,16,6,45,25.5,5.0,2.95,9.2,5.5,0.0,0.0
2018,11,16,7,0,51.0,10.0,2.9,9.2,11.0,9.83,0.0
2018,11,16,7,15,136.0,25.5,2.95,9.6,38.5,20.04,5.13
2018,11,16,7,30,221.0,41.0,3.0,10.0,66.0,31.75,21.61
2018,11,16,7,45,294.5,56.0,3.05,10.4,105.0,42.57,32.17
2018,11,16,8,0,368.0,71.0,3.1,10.8,144.0,52.99,41.94
2018,11,16,8,15,400.5,82.0,3.05,11.2,178.5,74.98,50.24
2018,11,16,8,30,433.0,93.0,3.0,11.6,213.0,108.12,70.21
2018,11,16,8,45,473.5,102.0,3.0,11.95,252.0,143.16,95.57
2018,11,16,9,0,514.0,111.0,3.0,12.3,291.0,181.3,126.07
2018,11,16,9,15,528.5,119.5,2.95,12.75,321.5,216.3,156.38
2018,11,16,9,30,543.0,128.0,2.9,13.2,352.0,251.7,187.48
2018,11,16,9,45,566.0,134.5,2.85,13.7,383.5,288.06,219.02
2018,11,16,10,0,589.0,141.0,2.8,14.2,415.0,325.1,250.81
2018,11,16,10,15,612.0,144.5,2.65,14.65,442.0,360.64,280.87
2018,11,16,10,30,635.0,148.0,2.5,15.1,469.0,395.57,309.87
2018,11,16,10,45,647.0,149.0,2.35,15.6,486.0,423.29,332.69
2018,11,16,11,0,659.0,150.0,2.2,16.1,503.0,450.05,354.18
2018,11,16,11,15,670.5,151.5,2.05,16.4,516.5,475.88,374.66
2018,11,16,11,30,682.0,153.0,1.9,16.7,530.0,500.35,393.58
2018,11,16,11,45,679.5,154.5,1.8,17.0,531.0,515.89,405.52
2018,11,16,12,0,677.0,156.0,1.7,17.3,532.0,529.25,415.56
2018,11,16,12,15,680.5,153.0,1.6,17.55,528.0,539.28,423.05
2018,11,16,12,30,684.0,150.0,1.5,17.8,524.0,547.14,428.75
2018,11,16,12,45,690.0,144.5,1.4,18.05,514.5,551.65,431.9
2018,11,16,13,0,696.0,139.0,1.3,18.3,505.0,553.84,433.2
2018,11,16,13,15,672.5,138.5,1.2,18.45,481.0,541.68,423.76
2018,11,16,13,30,649.0,138.0,1.1,18.6,457.0,527.28,412.65
2018,11,16,13,45,637.5,132.5,1.0,18.75,431.5,512.54,401.35
2018,11,16,14,0,626.0,127.0,0.9,18.9,406.0,495.74,388.36
2018,11,16,14,15,621.0,119.5,0.8,18.9,379.0,478.51,375.12
2018,11,16,14,30,616.0,112.0,0.7,18.9,352.0,459.28,360.08
2018,11,16,14,45,585.0,105.0,0.55,18.85,314.5,425.34,333.33
2018,11,16,15,0,554.0,98.0,0.4,18.8,277.0,390.69,305.66
2018,11,16,15,15,509.5,89.5,0.4,18.8,236.5,346.43,270.94
2018,11,16,15,30,465.0,81.0,0.4,18.8,196.0,304.96,237.42
2018,11,16,15,45,403.5,70.0,0.4,18.2,155.5,255.05,196.96
2018,11,16,16,0,342.0,59.0,0.4,17.6,115.0,208.12,157.81
2018,11,16,16,15,257.0,44.5,0.5,17.25,79.0,152.61,111.0
2018,11,16,16,30,172.0,30.0,0.6,16.9,43.0,100.01,55.57
2018,11,16,16,45,94.5,16.5,0.65,16.55,23.0,41.27,0.0
2018,11,16,17,0,17.0,3.0,0.7,16.2,3.0,0.0,0.0
2018,11,16,17,15,8.5,1.5,0.75,15.95,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.25,13.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.35,12.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,17,6,45,28.5,5.5,1.5,10.15,6.0,0.0,0.0
2018,11,17,7,0,57.0,11.0,1.5,10.1,12.0,10.81,0.0
2018,11,17,7,15,150.5,26.0,1.5,10.35,39.5,20.56,3.58
2018,11,17,7,30,244.0,41.0,1.5,10.6,67.0,31.88,21.53
2018,11,17,7,45,321.0,54.0,1.45,10.85,105.5,41.08,30.76
2018,11,17,8,0,398.0,67.0,1.4,11.1,144.0,49.94,39.16
2018,11,17,8,15,289.5,85.0,1.35,11.45,148.5,72.91,51.3
2018,11,17,8,30,181.0,103.0,1.3,11.8,153.0,99.12,72.35
2018,11,17,8,45,148.0,121.0,1.2,12.1,166.0,123.83,93.4
2018,11,17,9,0,115.0,139.0,1.1,12.4,179.0,142.24,110.04
2018,11,17,9,15,85.0,152.0,1.05,12.8,183.0,156.62,123.19
2018,11,17,9,30,55.0,165.0,1.0,13.2,187.0,165.67,131.61
2018,11,17,9,45,67.0,180.5,0.9,13.65,209.5,186.62,148.15
2018,11,17,10,0,79.0,196.0,0.8,14.1,232.0,208.51,165.25
2018,11,17,10,15,141.0,205.5,0.8,14.35,274.5,243.08,191.93
2018,11,17,10,30,203.0,215.0,0.8,14.6,317.0,283.1,223.02
2018,11,17,10,45,421.0,179.0,0.75,14.8,400.0,351.1,275.12
2018,11,17,11,0,639.0,143.0,0.7,15.0,483.0,431.71,336.56
2018,11,17,11,15,742.0,120.0,0.75,15.2,521.5,477.29,371.91
2018,11,17,11,30,845.0,97.0,0.8,15.4,560.0,525.78,409.47
