Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,11,45,846.0,97.0,0.85,15.55,562.5,544.15,424.23
2018,11,17,12,0,847.0,97.0,0.9,15.7,565.0,559.95,437.14
2018,11,17,12,15,823.5,104.0,1.0,15.7,555.5,566.66,443.61
2018,11,17,12,30,800.0,111.0,1.1,15.7,546.0,570.23,447.63
2018,11,17,12,45,751.0,122.5,1.2,15.75,523.0,561.55,442.15
2018,11,17,13,0,702.0,134.0,1.3,15.8,500.0,549.67,434.14
2018,11,17,13,15,668.0,135.0,1.4,15.75,473.0,533.11,422.88
2018,11,17,13,30,634.0,136.0,1.5,15.7,446.0,514.36,409.72
2018,11,17,13,45,640.0,127.5,1.55,15.65,425.5,506.57,404.77
2018,11,17,14,0,646.0,119.0,1.6,15.6,405.0,496.42,397.71
2018,11,17,14,15,646.0,111.0,1.7,15.45,379.0,481.14,386.78
2018,11,17,14,30,646.0,103.0,1.8,15.3,353.0,463.64,373.74
2018,11,17,14,45,617.5,97.0,1.9,15.15,316.0,431.6,348.77
2018,11,17,15,0,589.0,91.0,2.0,15.0,279.0,398.7,322.43
2018,11,17,15,15,544.0,84.0,2.0,15.0,239.0,356.54,287.56
2018,11,17,15,30,499.0,77.0,2.0,15.0,199.0,314.94,252.27
2018,11,17,15,45,437.0,66.5,2.05,14.3,158.0,263.91,209.25
2018,11,17,16,0,375.0,56.0,2.1,13.6,117.0,215.92,167.62
2018,11,17,16,15,284.5,43.0,2.0,13.15,81.0,159.44,118.07
2018,11,17,16,30,194.0,30.0,1.9,12.7,45.0,105.75,57.45
2018,11,17,16,45,103.0,16.0,1.8,12.25,23.5,42.8,0.0
2018,11,17,17,0,12.0,2.0,1.7,11.8,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.65,11.65,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,10.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,10.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,10.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,10.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,10.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,10.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,10.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,10.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,11,18,6,45,34.0,5.0,0.35,10.2,5.5,0.0,0.0
2018,11,18,7,0,68.0,10.0,0.4,10.2,11.0,9.83,0.0
2018,11,18,7,15,177.5,23.5,0.6,10.35,39.0,18.52,0.59
2018,11,18,7,30,287.0,37.0,0.8,10.5,67.0,29.77,19.59
2018,11,18,7,45,379.5,47.5,0.95,10.65,107.5,36.72,26.91
2018,11,18,8,0,472.0,58.0,1.1,10.8,148.0,43.41,33.36
2018,11,18,8,15,521.0,65.5,1.25,11.0,187.5,61.6,38.23
2018,11,18,8,30,570.0,73.0,1.4,11.2,227.0,97.94,57.18
2018,11,18,8,45,585.5,81.5,1.6,11.4,261.5,135.31,84.22
2018,11,18,9,0,601.0,90.0,1.8,11.6,296.0,173.42,115.61
2018,11,18,9,15,594.0,100.0,1.9,11.95,322.0,208.85,147.39
2018,11,18,9,30,587.0,110.0,2.0,12.3,348.0,242.81,178.45
2018,11,18,9,45,568.5,121.5,2.1,12.6,366.5,273.33,206.88
2018,11,18,10,0,550.0,133.0,2.2,12.9,385.0,300.76,232.26
2018,11,18,10,15,564.5,136.5,2.1,13.3,407.0,331.41,258.72
2018,11,18,10,30,579.0,140.0,2.0,13.7,429.0,361.17,283.92
2018,11,18,10,45,579.0,146.0,1.9,14.05,443.5,386.7,305.39
2018,11,18,11,0,579.0,152.0,1.8,14.4,458.0,410.78,325.17
2018,11,18,11,15,557.0,162.0,1.7,14.7,461.0,425.45,337.23
2018,11,18,11,30,535.0,172.0,1.6,15.0,464.0,438.68,347.72
2018,11,18,11,45,523.0,177.0,1.45,15.3,463.5,449.88,356.2
2018,11,18,12,0,511.0,182.0,1.3,15.6,463.0,459.11,362.85
2018,11,18,12,15,543.0,170.0,1.3,15.8,466.0,473.76,374.71
2018,11,18,12,30,575.0,158.0,1.3,16.0,469.0,487.14,385.48
2018,11,18,12,45,562.0,158.0,1.25,16.2,456.0,485.63,384.24
2018,11,18,13,0,549.0,158.0,1.2,16.4,443.0,482.14,381.53
2018,11,18,13,15,553.0,150.0,1.25,16.5,427.5,478.18,379.32
2018,11,18,13,30,557.0,142.0,1.3,16.6,412.0,472.22,375.49
2018,11,18,13,45,560.5,132.0,1.3,16.65,391.0,464.32,369.89
2018,11,18,14,0,564.0,122.0,1.3,16.7,370.0,452.05,360.86
2018,11,18,14,15,528.0,118.5,1.4,16.6,337.0,420.6,337.24
2018,11,18,14,30,492.0,115.0,1.5,16.5,304.0,391.16,314.69
2018,11,18,14,45,452.0,108.0,1.6,16.35,268.0,355.55,286.83
2018,11,18,15,0,412.0,101.0,1.7,16.2,232.0,320.17,258.48
2018,11,18,15,15,376.0,90.5,1.7,16.2,197.0,283.32,228.0
2018,11,18,15,30,340.0,80.0,1.7,16.2,162.0,247.25,197.45
2018,11,18,15,45,299.5,67.5,2.0,15.45,129.0,208.2,164.52
2018,11,18,16,0,259.0,55.0,2.3,14.7,96.0,170.97,132.11
2018,11,18,16,15,202.5,41.0,2.25,14.25,67.0,128.87,94.52
2018,11,18,16,30,146.0,27.0,2.2,13.8,38.0,86.61,43.83
2018,11,18,16,45,78.0,14.5,2.2,13.35,20.0,34.58,0.0
2018,11,18,17,0,10.0,2.0,2.2,12.9,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,12.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,19,6,45,7.5,3.5,1.8,10.55,3.5,0.0,0.0
2018,11,19,7,0,15.0,7.0,1.8,10.6,7.0,6.88,0.0
2018,11,19,7,15,42.0,20.5,1.9,10.9,24.0,18.24,0.0
2018,11,19,7,30,69.0,34.0,2.0,11.2,41.0,29.75,19.24
2018,11,19,7,45,44.5,49.5,2.1,11.55,55.0,44.51,33.53
2018,11,19,8,0,20.0,65.0,2.2,11.9,69.0,57.7,45.81
2018,11,19,8,15,57.5,83.5,2.2,12.2,98.0,74.76,57.38
2018,11,19,8,30,95.0,102.0,2.2,12.5,127.0,94.09,71.35
2018,11,19,8,45,147.0,117.5,2.2,12.75,163.5,119.55,89.82
2018,11,19,9,0,199.0,133.0,2.2,13.0,200.0,146.85,110.25
2018,11,19,9,15,320.0,133.0,2.15,13.4,255.0,182.52,135.5
2018,11,19,9,30,441.0,133.0,2.1,13.8,310.0,225.21,167.78
2018,11,19,9,45,403.5,151.5,2.1,14.2,323.0,250.83,191.62
2018,11,19,10,0,366.0,170.0,2.1,14.6,336.0,274.29,213.0
2018,11,19,10,15,427.0,167.5,2.05,14.95,371.5,307.92,240.25
2018,11,19,10,30,488.0,165.0,2.0,15.3,407.0,345.93,270.94
2018,11,19,10,45,484.0,172.0,1.95,15.65,419.0,368.0,289.4
2018,11,19,11,0,480.0,179.0,1.9,16.0,431.0,388.65,306.36
2018,11,19,11,15,407.5,200.5,1.85,16.25,417.0,389.09,307.32
2018,11,19,11,30,335.0,222.0,1.8,16.5,403.0,383.87,303.44
2018,11,19,11,45,291.0,231.0,1.8,16.75,389.0,378.55,299.44
2018,11,19,12,0,247.0,240.0,1.8,17.0,375.0,370.93,293.42
2018,11,19,12,15,214.5,241.0,1.8,17.15,357.5,357.09,282.76
2018,11,19,12,30,182.0,242.0,1.8,17.3,340.0,344.05,272.58
2018,11,19,12,45,131.0,221.5,1.75,17.45,291.0,297.63,236.16
2018,11,19,13,0,80.0,201.0,1.7,17.6,242.0,246.04,195.32
2018,11,19,13,15,64.0,190.0,1.65,17.65,222.0,226.83,180.23
2018,11,19,13,30,48.0,179.0,1.6,17.7,202.0,207.34,164.71
2018,11,19,13,45,87.5,182.0,1.55,17.75,221.0,233.63,186.48
2018,11,19,14,0,127.0,185.0,1.5,17.8,240.0,264.34,211.33
2018,11,19,14,15,164.5,170.5,1.45,17.7,236.5,269.15,215.7
2018,11,19,14,30,202.0,156.0,1.4,17.6,233.0,272.25,218.63
2018,11,19,14,45,169.5,140.0,1.3,17.55,200.0,236.43,189.74
2018,11,19,15,0,137.0,124.0,1.2,17.5,167.0,201.29,161.21
2018,11,19,15,15,141.0,108.0,1.2,17.5,147.0,183.8,146.74
2018,11,19,15,30,145.0,92.0,1.2,17.5,127.0,165.6,131.15
2018,11,19,15,45,122.5,75.0,1.0,17.15,100.5,134.87,105.05
2018,11,19,16,0,100.0,58.0,0.8,16.8,74.0,105.04,79.39
2018,11,19,16,15,72.0,42.0,0.75,16.7,51.5,75.77,53.64
2018,11,19,16,30,44.0,26.0,0.7,16.6,29.0,45.62,19.44
2018,11,19,16,45,27.5,14.0,0.6,16.45,15.5,20.87,0.0
2018,11,19,17,0,11.0,2.0,0.5,16.3,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.45,16.2,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,15.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.35,15.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,20,6,45,37.0,4.5,0.85,11.5,5.0,0.0,0.0
2018,11,20,7,0,74.0,9.0,0.8,11.5,10.0,8.85,0.0
2018,11,20,7,15,206.5,21.5,0.75,11.75,38.5,17.62,0.0
2018,11,20,7,30,339.0,34.0,0.7,12.0,67.0,27.25,16.89
2018,11,20,7,45,427.0,42.0,0.65,12.25,106.0,31.9,22.4
2018,11,20,8,0,515.0,50.0,0.6,12.5,145.0,36.46,26.92
2018,11,20,8,15,571.5,56.0,0.6,12.8,186.5,50.48,29.98
2018,11,20,8,30,628.0,62.0,0.6,13.1,228.0,88.03,47.33
2018,11,20,8,45,567.0,78.5,0.6,13.45,246.5,126.53,77.09
2018,11,20,9,0,506.0,95.0,0.6,13.8,265.0,159.06,106.19
2018,11,20,9,15,597.0,92.5,0.75,14.2,314.5,198.41,136.36
2018,11,20,9,30,688.0,90.0,0.9,14.6,364.0,244.63,173.49
2018,11,20,9,45,720.5,91.0,1.0,15.0,397.5,283.74,207.36
2018,11,20,10,0,753.0,92.0,1.1,15.4,431.0,323.9,241.96
2018,11,20,10,15,706.5,105.5,1.25,15.65,437.0,348.5,265.58
2018,11,20,10,30,660.0,119.0,1.4,15.9,443.0,368.47,284.71
2018,11,20,10,45,665.0,120.5,1.55,16.15,457.0,394.13,307.07
2018,11,20,11,0,670.0,122.0,1.7,16.4,471.0,418.35,327.85
2018,11,20,11,15,679.5,123.0,1.85,16.6,483.0,442.66,348.37
2018,11,20,11,30,689.0,124.0,2.0,16.8,495.0,465.49,367.42
2018,11,20,11,45,663.5,132.0,2.15,17.0,490.5,475.63,376.39
2018,11,20,12,0,638.0,140.0,2.3,17.2,486.0,482.92,382.94
2018,11,20,12,15,665.5,130.0,2.35,17.25,488.0,498.34,395.93
2018,11,20,12,30,693.0,120.0,2.4,17.3,490.0,512.04,407.46
2018,11,20,12,45,640.0,132.0,2.45,17.4,467.5,501.18,399.34
2018,11,20,13,0,587.0,144.0,2.5,17.5,445.0,487.64,389.1
2018,11,20,13,15,545.5,147.0,2.4,17.45,418.5,467.1,373.46
2018,11,20,13,30,504.0,150.0,2.3,17.4,392.0,447.16,358.08
2018,11,20,13,45,524.0,137.5,2.25,17.4,376.5,443.77,356.05
2018,11,20,14,0,544.0,125.0,2.2,17.4,361.0,438.12,351.99
2018,11,20,14,15,489.5,123.5,2.1,17.4,324.0,402.21,323.58
2018,11,20,14,30,435.0,122.0,2.0,17.4,287.0,366.3,294.96
2018,11,20,14,45,484.0,102.0,1.95,17.35,267.5,362.24,291.76
2018,11,20,15,0,533.0,82.0,1.9,17.3,248.0,357.11,286.83
2018,11,20,15,15,533.5,70.0,1.9,17.3,216.5,332.12,265.43
2018,11,20,15,30,534.0,58.0,1.9,17.3,185.0,305.4,241.78
2018,11,20,15,45,457.0,52.0,1.6,16.85,145.0,253.12,197.36
2018,11,20,16,0,380.0,46.0,1.3,16.4,105.0,204.31,155.21
2018,11,20,16,15,307.5,36.0,1.2,16.25,73.5,156.95,112.71
2018,11,20,16,30,235.0,26.0,1.1,16.1,42.0,109.41,48.48
2018,11,20,16,45,128.0,14.5,1.0,15.95,22.0,47.08,0.0
2018,11,20,17,0,21.0,3.0,0.9,15.8,2.0,0.0,0.0
2018,11,20,17,15,10.5,1.5,0.95,15.75,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,4.9,14.8,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.0,14.8,2.0,1.97,0.0
2018,11,21,7,15,4.5,3.5,5.1,14.95,3.5,3.42,0.0
2018,11,21,7,30,0.0,5.0,5.2,15.1,5.0,4.82,0.0
2018,11,21,7,45,0.0,6.0,5.3,15.25,6.0,5.78,0.0
2018,11,21,8,0,0.0,7.0,5.4,15.4,7.0,6.74,0.29
2018,11,21,8,15,0.0,13.0,5.45,15.5,13.0,12.53,4.98
2018,11,21,8,30,0.0,19.0,5.5,15.6,19.0,18.33,9.96
2018,11,21,8,45,0.0,20.0,5.55,15.7,20.0,19.29,10.79
2018,11,21,9,0,0.0,21.0,5.6,15.8,21.0,20.26,11.61
2018,11,21,9,15,3.5,45.0,5.85,16.0,46.5,44.15,31.69
2018,11,21,9,30,7.0,69.0,6.1,16.2,72.0,68.37,51.9
2018,11,21,9,45,8.0,104.5,6.35,16.4,108.0,102.43,80.25
2018,11,21,10,0,9.0,140.0,6.6,16.6,144.0,136.25,108.11
2018,11,21,10,15,9.0,135.5,6.75,16.65,139.5,132.87,105.17
2018,11,21,10,30,9.0,131.0,6.9,16.7,135.0,129.28,102.1
2018,11,21,10,45,6.0,107.0,7.05,16.8,110.0,105.74,82.56
2018,11,21,11,0,3.0,83.0,7.2,16.9,85.0,81.61,62.5
2018,11,21,11,15,5.0,116.5,7.25,16.9,119.5,114.87,89.99
2018,11,21,11,30,7.0,150.0,7.3,16.9,154.0,148.29,117.43
2018,11,21,11,45,10.0,142.5,7.3,16.95,148.0,142.94,113.02
2018,11,21,12,0,13.0,135.0,7.3,17.0,142.0,137.58,108.66
2018,11,21,12,15,6.5,93.0,7.15,16.95,96.5,93.51,72.32
2018,11,21,12,30,0.0,51.0,7.0,16.9,51.0,49.29,35.57
2018,11,21,12,45,0.0,47.0,6.9,16.9,47.0,45.42,32.38
2018,11,21,13,0,0.0,43.0,6.8,16.9,43.0,41.55,29.18
2018,11,21,13,15,0.0,41.0,6.6,16.85,41.0,39.61,27.6
2018,11,21,13,30,0.0,39.0,6.4,16.8,39.0,37.67,26.03
2018,11,21,13,45,0.5,51.5,6.2,16.75,51.5,50.04,36.47
2018,11,21,14,0,1.0,64.0,6.0,16.7,64.0,62.4,46.92
2018,11,21,14,15,166.5,69.5,5.75,16.65,132.0,164.05,133.96
2018,11,21,14,30,332.0,75.0,5.5,16.6,200.0,259.57,213.78
2018,11,21,14,45,182.0,66.0,5.25,16.5,133.5,169.81,138.26
2018,11,21,15,0,32.0,57.0,5.0,16.4,67.0,71.72,55.23
2018,11,21,15,15,81.0,44.0,5.0,16.4,64.5,86.84,67.96
2018,11,21,15,30,130.0,31.0,5.0,16.4,62.0,96.09,75.03
2018,11,21,15,45,168.0,29.0,4.3,16.1,60.5,106.15,81.97
2018,11,21,16,0,206.0,27.0,3.6,15.8,59.0,117.67,88.85
2018,11,21,16,15,145.5,19.5,3.25,15.4,38.5,79.19,55.04
2018,11,21,16,30,85.0,12.0,2.9,15.0,18.0,45.21,15.67
2018,11,21,16,45,47.5,6.0,2.55,14.6,9.0,17.99,0.0
2018,11,21,17,0,10.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,21,17,15,5.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,22,6,45,40.5,4.5,2.85,12.6,4.5,0.0,0.0
2018,11,22,7,0,81.0,9.0,2.8,12.6,9.0,8.85,0.0
2018,11,22,7,15,230.0,19.0,2.8,13.05,36.5,15.45,0.0
2018,11,22,7,30,379.0,29.0,2.8,13.5,64.0,22.7,12.46
2018,11,22,7,45,474.5,36.0,2.85,13.9,104.0,26.71,17.55
2018,11,22,8,0,570.0,43.0,2.9,14.3,144.0,30.64,21.44
2018,11,22,8,15,514.0,56.0,3.0,14.5,165.5,46.06,29.16
2018,11,22,8,30,458.0,69.0,3.1,14.7,187.0,80.14,47.29
2018,11,22,8,45,483.0,80.0,3.2,14.85,222.5,115.3,71.48
2018,11,22,9,0,508.0,91.0,3.3,15.0,258.0,152.24,100.57
2018,11,22,9,15,577.5,91.0,3.35,15.1,301.0,189.19,129.82
2018,11,22,9,30,647.0,91.0,3.4,15.2,344.0,231.17,164.66
2018,11,22,9,45,705.5,87.0,3.5,15.35,383.0,270.94,198.88
2018,11,22,10,0,764.0,83.0,3.6,15.5,422.0,315.63,237.4
2018,11,22,10,15,819.5,74.5,3.7,15.6,456.0,355.31,272.05
2018,11,22,10,30,875.0,66.0,3.8,15.7,490.0,398.5,309.33
2018,11,22,10,45,884.0,66.5,3.9,15.8,508.0,430.41,337.78
2018,11,22,11,0,893.0,67.0,4.0,15.9,526.0,460.51,364.26
2018,11,22,11,15,897.0,67.0,4.2,15.95,536.0,485.81,386.76
2018,11,22,11,30,901.0,67.0,4.4,16.0,546.0,508.73,407.12
2018,11,22,11,45,902.0,67.0,4.6,16.1,548.5,527.63,423.94
2018,11,22,12,0,903.0,67.0,4.8,16.2,551.0,543.83,438.37
2018,11,22,12,15,898.5,67.5,4.95,16.2,545.5,554.82,448.54
2018,11,22,12,30,894.0,68.0,5.1,16.2,540.0,562.87,456.22
2018,11,22,12,45,886.0,68.5,5.25,16.25,527.0,566.06,459.84
2018,11,22,13,0,878.0,69.0,5.4,16.3,514.0,566.32,461.0
2018,11,22,13,15,868.5,68.0,5.55,16.25,494.0,561.27,458.03
2018,11,22,13,30,859.0,67.0,5.7,16.2,474.0,553.41,452.67
2018,11,22,13,45,844.5,65.5,5.85,16.15,447.0,539.56,442.33
2018,11,22,14,0,830.0,64.0,6.0,16.1,420.0,523.22,429.72
2018,11,22,14,15,810.0,62.0,6.05,16.0,387.5,503.38,413.81
2018,11,22,14,30,790.0,60.0,6.1,15.9,355.0,479.39,394.19
2018,11,22,14,45,708.0,65.0,6.15,15.8,309.0,430.77,354.04
2018,11,22,15,0,626.0,70.0,6.2,15.7,263.0,385.02,315.57
2018,11,22,15,15,477.5,73.5,6.2,15.7,208.5,308.0,251.01
2018,11,22,15,30,329.0,77.0,6.2,15.7,154.0,235.73,190.01
2018,11,22,15,45,311.0,62.0,6.05,15.4,123.0,203.37,161.08
2018,11,22,16,0,293.0,47.0,5.9,15.1,92.0,171.13,131.43
2018,11,22,16,15,268.5,36.0,5.85,14.9,66.5,142.45,102.6
2018,11,22,16,30,244.0,25.0,5.8,14.7,41.0,109.19,41.1
2018,11,22,16,45,132.0,14.0,5.75,14.5,21.5,47.13,0.0
2018,11,22,17,0,20.0,3.0,5.7,14.3,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.8,14.25,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.35,14.25,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.65,14.35,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.6,14.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.55,14.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.45,14.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.2,14.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.05,14.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,14.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.15,14.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,2.45,14.35,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,2.6,14.4,2.0,1.97,0.0
2018,11,23,7,15,0.0,8.0,2.75,14.55,8.0,7.71,0.0
2018,11,23,7,30,0.0,14.0,2.9,14.7,14.0,13.5,4.87
2018,11,23,7,45,0.0,21.0,3.05,14.85,21.0,20.26,11.86
2018,11,23,8,0,0.0,28.0,3.2,15.0,28.0,27.02,18.16
2018,11,23,8,15,0.0,37.5,3.4,15.15,37.5,36.21,26.53
2018,11,23,8,30,0.0,47.0,3.6,15.3,47.0,45.4,32.98
2018,11,23,8,45,0.0,29.5,3.8,15.4,29.5,28.47,18.64
2018,11,23,9,0,0.0,12.0,4.0,15.5,12.0,11.57,4.23
2018,11,23,9,15,0.0,18.5,4.15,15.6,18.5,17.85,9.57
2018,11,23,9,30,0.0,25.0,4.3,15.7,25.0,24.13,14.88
2018,11,23,9,45,0.5,48.5,4.4,15.8,48.5,46.99,34.15
2018,11,23,10,0,1.0,72.0,4.5,15.9,72.0,69.92,53.31
2018,11,23,10,15,0.5,58.5,4.65,15.95,58.5,56.71,42.15
2018,11,23,10,30,0.0,45.0,4.8,16.0,45.0,43.48,30.99
2018,11,23,10,45,0.0,53.0,5.0,16.1,53.0,51.22,37.43
2018,11,23,11,0,0.0,61.0,5.2,16.2,61.0,58.97,43.84
2018,11,23,11,15,0.0,55.5,5.35,16.25,55.5,53.64,39.35
2018,11,23,11,30,0.0,50.0,5.5,16.3,50.0,48.32,34.88
2018,11,23,11,45,0.0,48.5,5.6,16.35,48.5,46.87,33.65
2018,11,23,12,0,0.0,47.0,5.7,16.4,47.0,45.42,32.42
2018,11,23,12,15,0.0,58.0,5.8,16.45,58.0,56.07,41.31
2018,11,23,12,30,0.0,69.0,5.9,16.5,69.0,66.72,50.19
2018,11,23,12,45,0.0,77.5,6.0,16.55,77.5,74.95,57.06
2018,11,23,13,0,0.0,86.0,6.1,16.6,86.0,83.19,63.95
2018,11,23,13,15,1.5,80.5,6.1,16.55,81.0,78.69,60.32
2018,11,23,13,30,3.0,75.0,6.1,16.5,76.0,74.18,56.68
2018,11,23,13,45,3.0,70.5,6.05,16.5,71.5,69.8,53.11
2018,11,23,14,0,3.0,66.0,6.0,16.5,67.0,65.41,49.52
2018,11,23,14,15,1.5,50.5,5.95,16.45,51.0,49.57,36.28
2018,11,23,14,30,0.0,35.0,5.9,16.4,35.0,33.79,23.0
2018,11,23,14,45,0.0,44.0,5.85,16.3,44.0,42.49,30.42
2018,11,23,15,0,0.0,53.0,5.8,16.2,53.0,51.2,37.81
2018,11,23,15,15,0.0,56.0,5.8,16.2,56.0,54.12,40.23
2018,11,23,15,30,0.0,59.0,5.8,16.2,59.0,57.83,43.2
2018,11,23,15,45,0.0,45.5,5.7,16.0,45.5,44.23,31.51
2018,11,23,16,0,0.0,32.0,5.6,15.8,32.0,30.9,19.98
2018,11,23,16,15,4.0,22.0,5.6,15.7,22.5,22.53,12.21
2018,11,23,16,30,8.0,12.0,5.6,15.6,13.0,13.97,0.1
2018,11,23,16,45,8.0,7.0,5.6,15.55,7.5,8.89,0.0
2018,11,23,17,0,8.0,2.0,5.6,15.5,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.55,15.45,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.4,15.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,24,6,45,27.0,3.0,2.95,14.4,3.0,0.0,0.0
2018,11,24,7,0,54.0,6.0,2.9,14.4,6.0,5.9,0.0
2018,11,24,7,15,203.5,17.0,3.05,14.6,32.0,16.71,0.0
2018,11,24,7,30,353.0,28.0,3.2,14.8,58.0,22.13,11.17
2018,11,24,7,45,450.5,34.5,3.35,15.0,96.0,25.69,16.47
2018,11,24,8,0,548.0,41.0,3.5,15.2,134.0,29.24,20.06
2018,11,24,8,15,429.0,54.0,3.6,15.3,139.0,40.52,30.3
2018,11,24,8,30,310.0,67.0,3.7,15.4,144.0,68.04,42.52
2018,11,24,8,45,321.5,85.0,3.8,15.5,177.0,100.48,65.98
2018,11,24,9,0,333.0,103.0,3.9,15.6,210.0,133.96,92.75
2018,11,24,9,15,374.5,111.0,3.95,15.7,244.5,165.15,117.69
2018,11,24,9,30,416.0,119.0,4.0,15.8,279.0,199.28,145.99
2018,11,24,9,45,316.5,145.0,4.05,15.9,272.5,216.31,164.99
2018,11,24,10,0,217.0,171.0,4.1,16.0,266.0,222.93,174.27
2018,11,24,10,15,467.5,134.0,4.1,16.1,353.0,283.35,219.82
2018,11,24,10,30,718.0,97.0,4.1,16.2,440.0,360.2,280.13
2018,11,24,10,45,780.5,86.0,4.1,16.3,471.5,399.99,313.75
2018,11,24,11,0,843.0,75.0,4.1,16.4,503.0,439.56,347.09
2018,11,24,11,15,867.0,70.0,4.1,16.5,518.0,469.05,372.36
2018,11,24,11,30,891.0,65.0,4.1,16.6,533.0,495.97,395.27
2018,11,24,11,45,892.5,65.5,4.1,16.65,536.5,515.46,412.07
2018,11,24,12,0,894.0,66.0,4.1,16.7,540.0,532.32,426.51
2018,11,24,12,15,888.0,67.5,4.1,16.7,534.5,543.52,436.36
2018,11,24,12,30,882.0,69.0,4.1,16.7,529.0,551.81,443.75
2018,11,24,12,45,830.0,79.0,4.1,16.7,504.0,541.98,436.67
2018,11,24,13,0,778.0,89.0,4.1,16.7,479.0,528.25,426.41
2018,11,24,13,15,750.5,91.0,4.1,16.65,455.5,516.92,418.15
2018,11,24,13,30,723.0,93.0,4.1,16.6,432.0,504.02,408.44
2018,11,24,13,45,650.5,103.5,4.1,16.55,395.5,473.08,384.06
2018,11,24,14,0,578.0,114.0,4.1,16.5,359.0,440.89,358.44
2018,11,24,14,15,647.5,93.5,4.05,16.35,348.5,449.76,366.09
2018,11,24,14,30,717.0,73.0,4.0,16.2,338.0,452.5,368.28
2018,11,24,14,45,671.5,71.0,4.0,16.05,298.5,417.44,339.57
2018,11,24,15,0,626.0,69.0,4.0,15.9,259.0,380.81,309.1
2018,11,24,15,15,630.5,59.5,4.0,15.9,227.5,358.09,288.79
2018,11,24,15,30,635.0,50.0,4.0,15.9,196.0,331.2,264.0
2018,11,24,15,45,576.5,44.5,3.95,15.35,156.0,286.69,224.78
2018,11,24,16,0,518.0,39.0,3.9,14.8,116.0,242.34,184.63
2018,11,24,16,15,397.5,32.0,3.8,14.4,79.0,179.1,127.62
2018,11,24,16,30,277.0,25.0,3.7,14.0,42.0,116.8,35.14
2018,11,24,16,45,148.0,14.0,3.6,13.6,22.0,50.69,0.0
2018,11,24,17,0,19.0,3.0,3.5,13.2,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.5,13.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,25,6,45,28.0,3.0,0.45,12.1,3.0,0.0,0.0
2018,11,25,7,0,56.0,6.0,0.4,12.1,6.0,5.9,0.0
2018,11,25,7,15,211.0,16.5,0.45,12.3,31.5,16.22,0.0
2018,11,25,7,30,366.0,27.0,0.5,12.5,57.0,21.34,10.29
2018,11,25,7,45,466.5,33.5,0.5,12.7,96.0,24.96,16.03
2018,11,25,8,0,567.0,40.0,0.5,12.9,135.0,31.21,22.07
2018,11,25,8,15,627.0,45.0,0.55,13.15,177.0,34.69,25.45
2018,11,25,8,30,687.0,50.0,0.6,13.4,219.0,72.84,36.12
2018,11,25,8,45,710.5,54.5,0.6,13.6,256.0,111.96,59.93
2018,11,25,9,0,734.0,59.0,0.6,13.8,293.0,152.34,90.56
2018,11,25,9,15,774.0,60.0,0.75,14.2,332.0,193.55,124.29
2018,11,25,9,30,814.0,61.0,0.9,14.6,371.0,236.87,161.36
2018,11,25,9,45,831.0,62.5,1.1,14.95,401.5,276.31,196.8
2018,11,25,10,0,848.0,64.0,1.3,15.3,432.0,317.66,233.67
2018,11,25,10,15,859.0,66.0,1.35,15.6,456.5,354.34,266.27
2018,11,25,10,30,870.0,68.0,1.4,15.9,481.0,389.76,297.23
2018,11,25,10,45,877.0,69.0,1.45,16.15,498.5,421.17,324.52
2018,11,25,11,0,884.0,70.0,1.5,16.4,516.0,450.68,349.73
2018,11,25,11,15,838.0,81.5,1.55,16.55,511.5,463.59,362.03
2018,11,25,11,30,792.0,93.0,1.6,16.7,507.0,473.25,371.3
2018,11,25,11,45,746.5,106.0,1.65,16.8,497.5,479.98,377.87
2018,11,25,12,0,701.0,119.0,1.7,16.9,488.0,483.75,381.79
2018,11,25,12,15,727.0,111.5,1.75,16.95,491.5,501.17,396.3
2018,11,25,12,30,753.0,104.0,1.8,17.0,495.0,516.72,409.16
2018,11,25,12,45,774.5,96.0,1.8,17.1,490.0,526.92,417.59
2018,11,25,13,0,796.0,88.0,1.8,17.2,485.0,534.8,424.17
2018,11,25,13,15,788.0,86.5,1.7,17.2,467.0,530.66,421.07
2018,11,25,13,30,780.0,85.0,1.6,17.2,449.0,523.92,415.93
2018,11,25,13,45,812.0,73.5,1.45,17.2,433.5,525.6,416.98
2018,11,25,14,0,844.0,62.0,1.3,17.2,418.0,521.71,413.53
2018,11,25,14,15,726.5,76.5,1.35,17.2,366.0,469.38,373.47
2018,11,25,14,30,609.0,91.0,1.4,17.2,314.0,417.31,333.17
2018,11,25,14,45,683.0,71.5,1.45,17.2,297.5,421.99,336.65
2018,11,25,15,0,757.0,52.0,1.5,17.2,281.0,419.66,333.45
2018,11,25,15,15,675.0,53.0,1.5,17.2,235.0,367.21,290.5
2018,11,25,15,30,593.0,54.0,1.5,17.2,189.0,319.09,250.26
2018,11,25,15,45,485.0,49.0,1.35,16.7,144.0,255.38,197.39
2018,11,25,16,0,377.0,44.0,1.2,16.2,99.0,196.86,148.1
2018,11,25,16,15,278.5,33.5,1.2,15.95,66.5,141.81,99.46
2018,11,25,16,30,180.0,23.0,1.2,15.7,34.0,86.92,21.28
2018,11,25,16,45,102.5,13.0,1.2,15.45,18.0,38.2,0.0
2018,11,25,17,0,25.0,3.0,1.2,15.2,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.25,15.1,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,26,6,45,16.0,2.0,2.6,10.9,2.0,0.0,0.0
2018,11,26,7,0,32.0,4.0,2.7,10.9,4.0,0.0,0.0
2018,11,26,7,15,75.0,16.5,2.75,11.25,21.0,16.22,0.0
2018,11,26,7,30,118.0,29.0,2.8,11.6,38.0,24.11,11.68
2018,11,26,7,45,168.5,43.0,2.9,12.0,65.5,35.19,24.76
2018,11,26,8,0,219.0,57.0,3.0,12.4,93.0,43.0,32.4
2018,11,26,8,15,246.0,71.5,2.85,12.65,122.5,56.74,45.02
2018,11,26,8,30,273.0,86.0,2.7,12.9,152.0,83.17,57.58
2018,11,26,8,45,275.5,101.5,2.55,13.15,178.5,110.99,77.56
2018,11,26,9,0,278.0,117.0,2.4,13.4,205.0,138.85,99.89
2018,11,26,9,15,343.5,122.0,2.35,13.85,243.5,166.6,120.55
2018,11,26,9,30,409.0,127.0,2.3,14.3,282.0,201.97,148.5
2018,11,26,9,45,441.0,132.5,2.3,14.75,312.0,233.59,175.14
2018,11,26,10,0,473.0,138.0,2.3,15.2,342.0,266.84,203.2
2018,11,26,10,15,443.0,154.5,2.25,15.55,354.0,290.79,224.87
2018,11,26,10,30,413.0,171.0,2.2,15.9,366.0,311.9,243.56
2018,11,26,10,45,405.5,179.5,2.2,16.3,377.0,331.83,260.49
2018,11,26,11,0,398.0,188.0,2.2,16.7,388.0,350.39,275.92
2018,11,26,11,15,407.5,188.5,2.05,16.9,397.0,367.65,289.99
2018,11,26,11,30,417.0,189.0,1.9,17.1,406.0,384.21,303.24
2018,11,26,11,45,435.0,186.0,1.8,17.3,413.5,400.73,316.39
2018,11,26,12,0,453.0,183.0,1.7,17.5,421.0,416.51,328.79
2018,11,26,12,15,514.0,165.0,1.65,17.7,432.5,439.01,346.69
2018,11,26,12,30,575.0,147.0,1.6,17.9,444.0,462.78,365.35
2018,11,26,12,45,613.5,133.0,1.6,18.05,443.5,475.65,375.76
2018,11,26,13,0,652.0,119.0,1.6,18.2,443.0,486.61,384.7
2018,11,26,13,15,535.5,139.0,1.55,18.2,398.0,443.34,351.31
2018,11,26,13,30,419.0,159.0,1.5,18.2,353.0,401.18,318.56
2018,11,26,13,45,296.0,166.5,1.45,18.2,300.0,337.25,268.67
2018,11,26,14,0,173.0,174.0,1.4,18.2,247.0,274.53,218.9
2018,11,26,14,15,308.0,144.0,1.3,18.0,261.5,316.65,253.62
2018,11,26,14,30,443.0,114.0,1.2,17.8,276.0,354.65,283.6
2018,11,26,14,45,406.0,106.0,1.15,17.65,242.5,321.46,256.86
2018,11,26,15,0,369.0,98.0,1.1,17.5,209.0,288.46,230.19
2018,11,26,15,15,191.0,90.0,1.1,17.5,147.0,188.02,149.31
2018,11,26,15,30,13.0,82.0,1.1,17.5,85.0,88.96,68.49
2018,11,26,15,45,24.5,65.5,1.1,16.95,69.5,79.65,60.44
2018,11,26,16,0,36.0,49.0,1.1,16.4,54.0,65.7,47.93
2018,11,26,16,15,25.0,33.0,1.25,16.2,36.0,43.92,28.42
2018,11,26,16,30,14.0,17.0,1.4,16.0,18.0,21.21,0.36
2018,11,26,16,45,13.0,9.0,1.5,15.8,9.5,12.05,0.0
2018,11,26,17,0,12.0,1.0,1.6,15.6,1.0,0.0,0.0
2018,11,26,17,15,6.0,0.5,1.65,15.45,0.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,2.0,12.6,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,2.1,12.6,3.0,0.0,0.0
2018,11,27,7,15,10.0,8.0,2.15,12.8,8.0,7.86,0.0
2018,11,27,7,30,0.0,13.0,2.2,13.0,13.0,12.54,2.9
2018,11,27,7,45,0.0,20.0,2.2,13.15,20.0,19.3,10.93
2018,11,27,8,0,0.0,27.0,2.2,13.3,27.0,26.06,17.36
2018,11,27,8,15,0.0,32.5,2.35,13.6,32.5,31.37,22.34
2018,11,27,8,30,0.0,38.0,2.5,13.9,38.0,36.69,25.73
2018,11,27,8,45,0.0,48.0,2.6,14.15,48.0,46.36,34.02
2018,11,27,9,0,0.0,58.0,2.7,14.4,58.0,56.05,42.23
2018,11,27,9,15,0.0,75.0,2.85,14.6,75.0,72.2,55.84
2018,11,27,9,30,0.0,92.0,3.0,14.8,92.0,88.16,69.13
2018,11,27,9,45,2.5,107.5,3.1,14.95,108.5,103.44,81.67
2018,11,27,10,0,5.0,123.0,3.2,15.1,125.0,118.98,94.36
2018,11,27,10,15,6.5,141.5,3.3,15.2,144.5,137.22,109.25
2018,11,27,10,30,8.0,160.0,3.4,15.3,164.0,155.67,124.23
2018,11,27,10,45,11.5,165.0,3.55,15.4,170.5,162.51,129.64
2018,11,27,11,0,15.0,170.0,3.7,15.5,177.0,169.51,135.23
2018,11,27,11,15,47.0,193.0,3.85,15.55,217.0,206.72,165.47
2018,11,27,11,30,79.0,216.0,4.0,15.6,257.0,245.89,197.19
2018,11,27,11,45,75.0,205.0,4.2,15.65,244.0,236.05,189.4
2018,11,27,12,0,71.0,194.0,4.4,15.7,231.0,225.56,181.16
2018,11,27,12,15,46.0,186.0,4.55,15.7,210.0,206.51,165.69
2018,11,27,12,30,21.0,178.0,4.7,15.7,189.0,184.48,147.64
2018,11,27,12,45,10.5,134.5,4.85,15.75,140.0,136.4,108.26
