Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,13,0,0.0,91.0,5.0,15.8,91.0,88.09,68.23
2018,11,27,13,15,0.0,83.5,5.0,15.8,83.5,80.76,62.23
2018,11,27,13,30,0.0,76.0,5.0,15.8,76.0,73.49,56.24
2018,11,27,13,45,0.0,78.0,5.05,15.8,78.0,75.43,57.95
2018,11,27,14,0,0.0,80.0,5.1,15.8,80.0,77.43,59.73
2018,11,27,14,15,2.0,87.5,5.1,15.8,88.0,86.1,67.13
2018,11,27,14,30,4.0,95.0,5.1,15.8,96.0,95.02,74.72
2018,11,27,14,45,23.5,89.0,5.05,15.75,96.0,101.35,80.26
2018,11,27,15,0,43.0,83.0,5.0,15.7,96.0,104.33,82.8
2018,11,27,15,15,23.5,71.0,5.0,15.7,78.0,82.68,64.36
2018,11,27,15,30,4.0,59.0,5.0,15.7,60.0,59.63,44.73
2018,11,27,15,45,5.0,47.0,4.55,15.5,48.0,47.93,34.57
2018,11,27,16,0,6.0,35.0,4.1,15.3,36.0,36.06,24.14
2018,11,27,16,15,9.0,24.5,3.85,15.2,25.5,27.64,15.94
2018,11,27,16,30,12.0,14.0,3.6,15.1,15.0,16.99,0.0
2018,11,27,16,45,6.0,7.0,3.3,15.05,7.5,8.35,0.0
2018,11,27,17,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.4,14.1,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.3,14.1,1.0,0.0,0.0
2018,11,28,7,15,4.0,8.0,0.55,14.25,8.0,7.86,0.0
2018,11,28,7,30,4.0,15.0,0.8,14.4,15.0,14.47,3.6
2018,11,28,7,45,8.5,25.0,1.05,14.5,26.0,24.07,14.87
2018,11,28,8,0,13.0,35.0,1.3,14.6,37.0,33.29,23.58
2018,11,28,8,15,17.0,38.0,1.45,14.7,41.5,36.42,26.69
2018,11,28,8,30,21.0,41.0,1.6,14.8,46.0,40.31,28.16
2018,11,28,8,45,36.5,67.0,1.7,14.95,77.5,65.98,49.05
2018,11,28,9,0,52.0,93.0,1.8,15.1,109.0,92.9,70.84
2018,11,28,9,15,44.0,104.5,1.75,15.2,119.0,104.84,81.13
2018,11,28,9,30,36.0,116.0,1.7,15.3,129.0,116.09,90.83
2018,11,28,9,45,54.5,134.5,1.7,15.45,156.5,139.63,109.7
2018,11,28,10,0,73.0,153.0,1.7,15.6,184.0,164.71,129.81
2018,11,28,10,15,98.5,167.0,1.8,15.7,211.5,188.38,148.74
2018,11,28,10,30,124.0,181.0,1.9,15.8,239.0,215.18,170.28
2018,11,28,10,45,193.5,185.0,1.95,15.9,279.0,251.57,199.12
2018,11,28,11,0,263.0,189.0,2.0,16.0,319.0,291.56,231.0
2018,11,28,11,15,284.5,182.5,2.05,16.05,326.0,303.61,241.17
2018,11,28,11,30,306.0,176.0,2.1,16.1,333.0,315.67,251.49
2018,11,28,11,45,481.5,149.0,2.15,16.15,398.0,384.64,306.79
2018,11,28,12,0,657.0,122.0,2.2,16.2,463.0,458.14,364.91
2018,11,28,12,15,755.5,99.5,2.4,16.25,488.5,497.42,396.66
2018,11,28,12,30,854.0,77.0,2.6,16.3,514.0,535.76,427.8
2018,11,28,12,45,844.5,77.0,2.8,16.3,501.0,538.16,430.88
2018,11,28,13,0,835.0,77.0,3.0,16.3,488.0,537.73,431.79
2018,11,28,13,15,651.0,114.5,3.1,16.3,427.5,480.07,386.78
2018,11,28,13,30,467.0,152.0,3.2,16.3,367.0,417.57,337.32
2018,11,28,13,45,375.5,158.5,3.35,16.3,325.0,374.7,303.54
2018,11,28,14,0,284.0,165.0,3.5,16.3,283.0,327.2,265.49
2018,11,28,14,15,358.0,140.0,3.4,16.25,277.0,341.98,278.09
2018,11,28,14,30,432.0,115.0,3.3,16.2,271.0,348.24,283.28
2018,11,28,14,45,454.5,99.5,3.25,16.2,248.5,335.8,272.76
2018,11,28,15,0,477.0,84.0,3.2,16.2,226.0,323.12,261.49
2018,11,28,15,15,529.5,69.0,3.2,16.2,205.0,319.4,256.53
2018,11,28,15,30,582.0,54.0,3.2,16.2,184.0,311.17,246.61
2018,11,28,15,45,414.0,51.0,2.85,16.0,133.5,227.88,177.36
2018,11,28,16,0,246.0,48.0,2.5,15.8,83.0,153.01,115.43
2018,11,28,16,15,186.5,35.0,2.5,15.65,56.0,113.02,78.5
2018,11,28,16,30,127.0,22.0,2.5,15.5,29.0,69.46,7.59
2018,11,28,16,45,63.5,11.0,2.45,15.4,14.5,26.31,0.0
2018,11,28,17,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.15,15.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,15.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.3,15.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,15.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.65,15.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.8,15.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.8,15.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.8,15.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.8,15.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.1,15.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.4,15.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.7,15.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.0,15.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.3,15.8,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.6,15.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.2,15.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.2,15.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.2,15.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.2,15.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.2,15.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.05,15.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.9,15.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.75,15.2,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.6,15.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.7,15.05,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.85,14.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,8.9,14.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.1,14.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.3,14.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.55,14.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.8,14.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.8,14.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.8,14.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.8,14.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.8,14.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.9,14.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.0,14.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.05,14.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.1,14.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.2,14.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.3,14.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.45,14.7,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.6,14.7,1.0,0.0,0.0
2018,11,29,7,15,4.5,11.5,10.6,14.65,12.0,11.3,0.0
2018,11,29,7,30,9.0,22.0,10.6,14.6,23.0,20.6,6.4
2018,11,29,7,45,22.0,35.5,10.6,14.6,38.5,32.64,21.91
2018,11,29,8,0,35.0,49.0,10.6,14.6,54.0,44.51,33.22
2018,11,29,8,15,50.5,65.5,10.55,14.6,75.5,58.41,46.01
2018,11,29,8,30,66.0,82.0,10.5,14.6,97.0,72.75,54.5
2018,11,29,8,45,44.5,60.5,10.45,14.6,71.5,60.85,44.44
2018,11,29,9,0,23.0,39.0,10.4,14.6,46.0,40.86,28.22
2018,11,29,9,15,27.0,54.5,10.25,14.6,63.5,57.08,41.87
2018,11,29,9,30,31.0,70.0,10.1,14.6,81.0,73.58,55.78
2018,11,29,9,45,130.0,118.5,9.95,14.65,172.0,142.6,110.81
2018,11,29,10,0,229.0,167.0,9.8,14.7,263.0,218.93,172.4
2018,11,29,10,15,301.0,162.0,9.55,14.7,296.5,248.1,196.18
2018,11,29,10,30,373.0,157.0,9.3,14.7,330.0,280.55,223.27
2018,11,29,10,45,330.0,137.0,9.1,14.75,294.5,258.68,207.34
2018,11,29,11,0,287.0,117.0,8.9,14.8,259.0,232.87,187.64
2018,11,29,11,15,271.5,141.5,8.65,14.8,278.0,257.77,208.98
2018,11,29,11,30,256.0,166.0,8.4,14.8,297.0,281.77,229.19
2018,11,29,11,45,132.0,147.5,8.2,14.8,215.0,208.91,169.42
2018,11,29,12,0,8.0,129.0,8.0,14.8,133.0,128.9,102.48
2018,11,29,12,15,90.5,150.5,7.9,14.85,196.5,196.32,159.23
2018,11,29,12,30,173.0,172.0,7.8,14.9,260.0,263.25,215.15
2018,11,29,12,45,426.0,143.5,7.65,14.9,353.5,378.86,312.12
2018,11,29,13,0,679.0,115.0,7.5,14.9,447.0,491.7,405.27
2018,11,29,13,15,739.0,97.5,7.35,14.9,446.5,508.05,419.06
2018,11,29,13,30,799.0,80.0,7.2,14.9,446.0,520.78,429.97
2018,11,29,13,45,595.0,102.0,7.0,14.85,366.0,433.58,358.51
2018,11,29,14,0,391.0,124.0,6.8,14.8,286.0,343.89,284.22
2018,11,29,14,15,286.0,119.0,6.7,14.75,232.5,275.92,227.89
2018,11,29,14,30,181.0,114.0,6.6,14.7,179.0,215.57,177.18
2018,11,29,14,45,316.5,95.5,6.45,14.65,195.0,264.37,218.02
2018,11,29,15,0,452.0,77.0,6.3,14.6,211.0,303.29,249.23
2018,11,29,15,15,457.5,67.5,6.3,14.6,186.0,285.54,232.73
2018,11,29,15,30,463.0,58.0,6.3,14.6,161.0,266.13,214.05
2018,11,29,15,45,379.0,50.5,6.5,14.4,123.0,213.4,168.17
2018,11,29,16,0,295.0,43.0,6.7,14.2,85.0,163.41,124.35
2018,11,29,16,15,235.5,33.0,6.85,14.1,59.0,125.51,87.62
2018,11,29,16,30,176.0,23.0,7.0,14.0,33.0,84.1,7.16
2018,11,29,16,45,88.0,11.5,7.15,13.9,16.5,32.69,0.0
2018,11,29,17,0,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.4,13.7,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.5,13.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.8,13.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,7.9,13.35,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.0,13.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.15,13.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.3,13.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.35,13.2,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.4,13.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.5,13.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.6,13.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.65,13.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,13.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.7,13.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.7,13.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.8,13.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,13.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,13.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,13.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,8.95,13.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,8.9,13.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.85,13.2,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.8,13.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.7,13.15,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.6,13.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.5,13.05,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.25,12.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.1,12.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,7.95,12.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.8,12.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.75,12.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.7,12.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.65,12.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.6,12.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.55,12.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.5,12.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.5,12.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,12.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.4,12.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.25,12.3,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.2,12.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,12.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.0,12.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,11,30,6,45,12.0,1.5,6.75,12.2,1.0,0.0,0.0
2018,11,30,7,0,24.0,3.0,6.7,12.2,2.0,0.0,0.0
2018,11,30,7,15,53.5,13.5,6.8,12.45,16.0,13.27,0.0
2018,11,30,7,30,83.0,24.0,6.9,12.7,30.0,20.1,4.98
2018,11,30,7,45,122.5,39.0,7.0,12.95,54.5,32.04,21.45
2018,11,30,8,0,162.0,54.0,7.1,13.2,79.0,43.63,32.61
2018,11,30,8,15,197.0,68.5,7.15,13.35,108.0,54.51,42.76
2018,11,30,8,30,232.0,83.0,7.2,13.5,137.0,75.44,53.32
2018,11,30,8,45,307.0,91.0,7.25,13.7,176.0,97.79,65.75
2018,11,30,9,0,382.0,99.0,7.3,13.9,215.0,129.87,88.01
2018,11,30,9,15,457.0,102.5,7.2,14.05,257.5,164.07,113.86
2018,11,30,9,30,532.0,106.0,7.1,14.2,300.0,204.27,146.28
2018,11,30,9,45,680.5,87.5,7.05,14.35,358.0,246.82,179.46
2018,11,30,10,0,829.0,69.0,7.0,14.5,416.0,301.28,224.07
2018,11,30,10,15,830.5,72.5,6.9,14.6,437.5,335.81,256.61
2018,11,30,10,30,832.0,76.0,6.8,14.7,459.0,368.58,287.16
2018,11,30,10,45,842.0,76.5,6.7,14.8,477.0,399.84,315.77
2018,11,30,11,0,852.0,77.0,6.6,14.9,495.0,429.52,342.53
2018,11,30,11,15,861.0,77.0,6.6,14.9,507.0,456.5,366.84
2018,11,30,11,30,870.0,77.0,6.6,14.9,519.0,482.01,389.52
2018,11,30,11,45,875.5,76.0,6.55,14.95,523.5,501.85,407.18
2018,11,30,12,0,881.0,75.0,6.5,15.0,528.0,519.25,422.55
2018,11,30,12,15,880.5,74.5,6.5,15.0,524.0,531.52,433.71
2018,11,30,12,30,880.0,74.0,6.5,15.0,520.0,541.02,442.42
2018,11,30,12,45,876.5,72.0,6.55,14.95,508.0,544.56,446.39
2018,11,30,13,0,873.0,70.0,6.6,14.9,496.0,545.22,447.88
2018,11,30,13,15,853.5,71.5,6.55,14.9,474.5,539.64,443.82
2018,11,30,13,30,834.0,73.0,6.5,14.9,453.0,530.14,436.46
2018,11,30,13,45,828.0,69.5,6.45,14.85,429.0,519.83,428.45
2018,11,30,14,0,822.0,66.0,6.4,14.8,405.0,506.88,418.05
2018,11,30,14,15,809.0,62.5,6.35,14.7,374.5,487.84,402.47
2018,11,30,14,30,796.0,59.0,6.3,14.6,344.0,466.57,384.66
2018,11,30,14,45,769.0,56.5,6.25,14.55,308.0,437.7,360.06
2018,11,30,15,0,742.0,54.0,6.2,14.5,272.0,407.56,333.75
2018,11,30,15,15,699.5,50.5,6.2,14.5,232.0,368.6,299.5
2018,11,30,15,30,657.0,47.0,6.2,14.5,192.0,329.73,264.41
2018,11,30,15,45,589.0,42.0,5.9,14.1,151.5,280.08,220.09
2018,11,30,16,0,521.0,37.0,5.6,13.7,111.0,235.93,179.32
2018,11,30,16,15,395.0,29.5,5.4,13.4,74.0,171.87,119.88
2018,11,30,16,30,269.0,22.0,5.2,13.1,37.0,107.96,6.81
2018,11,30,16,45,134.5,11.0,5.05,12.85,18.5,43.37,0.0
2018,11,30,17,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.25,12.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,5.95,12.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.45,12.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.4,13.1,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.4,13.2,2.0,0.0,0.0
2018,12,1,7,15,51.0,14.0,6.55,13.3,17.0,13.76,0.0
2018,12,1,7,30,98.0,26.0,6.7,13.4,32.0,21.65,4.15
2018,12,1,7,45,138.5,35.0,6.85,13.55,51.5,28.95,18.64
2018,12,1,8,0,179.0,44.0,7.0,13.7,71.0,32.98,23.2
2018,12,1,8,15,153.5,49.0,7.15,13.7,77.0,39.8,29.67
2018,12,1,8,30,128.0,54.0,7.3,13.7,83.0,48.79,33.21
2018,12,1,8,45,65.5,68.5,7.4,13.75,83.5,66.47,48.61
2018,12,1,9,0,3.0,83.0,7.5,13.8,84.0,79.17,61.85
2018,12,1,9,15,16.0,92.0,7.6,13.8,98.0,90.16,70.59
2018,12,1,9,30,29.0,101.0,7.7,13.8,112.0,100.92,79.17
2018,12,1,9,45,21.5,88.5,7.8,13.8,97.0,89.57,69.88
2018,12,1,10,0,14.0,76.0,7.9,13.8,82.0,76.99,59.48
2018,12,1,10,15,235.0,109.0,7.85,13.85,216.5,176.84,138.74
2018,12,1,10,30,456.0,142.0,7.8,13.9,351.0,293.61,232.86
2018,12,1,10,45,636.5,115.5,7.7,13.95,419.5,354.61,282.67
2018,12,1,11,0,817.0,89.0,7.6,14.0,488.0,424.39,340.34
2018,12,1,11,15,661.0,105.5,7.65,14.0,433.0,393.54,318.72
2018,12,1,11,30,505.0,122.0,7.7,14.0,378.0,354.71,289.29
2018,12,1,11,45,505.0,126.0,7.75,14.0,383.0,370.58,303.51
2018,12,1,12,0,505.0,130.0,7.8,14.0,388.0,384.99,316.26
2018,12,1,12,15,669.0,109.0,7.8,14.0,448.5,456.55,375.97
2018,12,1,12,30,833.0,88.0,7.8,14.0,509.0,529.46,436.28
2018,12,1,12,45,842.5,83.5,7.8,13.95,501.0,537.41,443.66
2018,12,1,13,0,852.0,79.0,7.8,13.9,493.0,542.69,448.85
2018,12,1,13,15,731.5,98.0,7.8,13.85,443.5,501.03,415.17
2018,12,1,13,30,611.0,117.0,7.8,13.8,394.0,456.79,378.98
2018,12,1,13,45,565.5,117.5,7.75,13.8,363.0,431.59,358.45
2018,12,1,14,0,520.0,118.0,7.7,13.8,332.0,402.72,334.67
2018,12,1,14,15,632.5,95.0,7.65,13.7,335.0,433.3,360.23
2018,12,1,14,30,745.0,72.0,7.6,13.6,338.0,454.21,377.16
2018,12,1,14,45,708.5,69.5,7.6,13.5,301.0,423.48,350.83
2018,12,1,15,0,672.0,67.0,7.6,13.4,264.0,390.65,322.25
2018,12,1,15,15,623.5,62.5,7.6,13.4,224.5,350.03,286.47
2018,12,1,15,30,575.0,58.0,7.6,13.4,185.0,309.98,250.37
2018,12,1,15,45,492.5,51.5,7.3,13.15,144.0,255.98,202.53
2018,12,1,16,0,410.0,45.0,7.0,12.9,103.0,205.43,157.08
2018,12,1,16,15,271.5,34.5,6.85,12.7,67.0,137.76,96.21
2018,12,1,16,30,133.0,24.0,6.7,12.5,31.0,72.86,0.6
2018,12,1,16,45,66.5,12.0,6.55,12.35,15.5,27.84,0.0
2018,12,1,17,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.4,12.15,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.3,11.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.25,11.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.05,11.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.75,11.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.65,10.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.45,10.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.35,10.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.3,10.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,9.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,3.05,9.3,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,2.9,9.3,2.0,0.0,0.0
2018,12,2,7,15,185.5,13.5,2.75,9.55,23.5,13.27,0.0
2018,12,2,7,30,345.0,24.0,2.6,9.8,45.0,19.74,1.64
2018,12,2,7,45,456.5,30.5,2.5,10.0,82.5,23.38,14.14
2018,12,2,8,0,568.0,37.0,2.4,10.2,120.0,29.56,20.55
2018,12,2,8,15,598.5,43.5,2.4,10.4,156.0,33.47,24.44
2018,12,2,8,30,629.0,50.0,2.4,10.6,192.0,56.67,30.67
2018,12,2,8,45,678.5,54.5,2.4,10.8,233.5,94.38,49.8
2018,12,2,9,0,728.0,59.0,2.4,11.0,275.0,135.81,78.61
2018,12,2,9,15,779.5,58.0,2.3,11.1,315.5,175.83,110.26
2018,12,2,9,30,831.0,57.0,2.2,11.2,356.0,218.97,146.95
2018,12,2,9,45,849.0,59.0,2.1,11.3,387.5,261.88,185.78
2018,12,2,10,0,867.0,61.0,2.0,11.4,419.0,301.84,222.26
2018,12,2,10,15,880.5,62.0,1.9,11.5,444.5,338.87,256.11
2018,12,2,10,30,894.0,63.0,1.8,11.6,470.0,374.78,288.4
2018,12,2,10,45,902.0,64.0,1.7,11.7,488.5,407.26,317.31
2018,12,2,11,0,910.0,65.0,1.6,11.8,507.0,437.9,343.98
2018,12,2,11,15,915.5,65.5,1.55,11.95,518.5,464.94,367.27
2018,12,2,11,30,921.0,66.0,1.5,12.1,530.0,489.68,388.17
2018,12,2,11,45,922.5,66.0,1.45,12.3,533.5,509.57,404.78
2018,12,2,12,0,924.0,66.0,1.4,12.5,537.0,526.76,418.9
2018,12,2,12,15,923.0,65.5,1.35,12.6,533.0,539.4,429.36
2018,12,2,12,30,922.0,65.0,1.3,12.7,529.0,549.13,437.35
2018,12,2,12,45,915.5,64.5,1.3,12.8,516.5,553.02,441.04
2018,12,2,13,0,909.0,64.0,1.3,12.9,504.0,553.92,442.31
2018,12,2,13,15,831.0,73.5,1.25,12.9,464.0,525.94,421.13
2018,12,2,13,30,753.0,83.0,1.2,12.9,424.0,494.19,396.99
2018,12,2,13,45,584.5,111.5,1.15,12.95,367.0,434.14,350.01
2018,12,2,14,0,416.0,140.0,1.1,13.0,310.0,371.37,300.32
2018,12,2,14,15,281.0,140.5,1.1,12.95,251.5,295.25,239.95
2018,12,2,14,30,146.0,141.0,1.1,12.9,193.0,222.33,180.83
2018,12,2,14,45,162.5,127.5,1.1,12.85,179.5,214.57,174.8
2018,12,2,15,0,179.0,114.0,1.1,12.8,166.0,205.63,167.16
2018,12,2,15,15,145.0,99.0,1.1,12.8,137.0,171.97,138.82
2018,12,2,15,30,111.0,84.0,1.1,12.8,108.0,139.52,111.25
2018,12,2,15,45,81.5,67.5,1.2,12.5,83.0,108.36,84.58
2018,12,2,16,0,52.0,51.0,1.3,12.2,58.0,78.53,58.81
2018,12,2,16,15,36.5,33.5,1.35,12.05,37.5,52.9,35.08
2018,12,2,16,30,21.0,16.0,1.4,11.9,17.0,24.31,0.0
2018,12,2,16,45,10.5,8.0,1.45,11.7,8.5,10.39,0.0
2018,12,2,17,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,3,7,15,43.0,10.5,3.85,8.5,13.0,10.32,0.0
2018,12,3,7,30,86.0,21.0,3.9,8.9,26.0,17.68,0.0
2018,12,3,7,45,159.0,35.0,4.0,9.3,54.0,27.05,17.1
2018,12,3,8,0,232.0,49.0,4.1,9.7,82.0,37.26,27.33
2018,12,3,8,15,348.0,56.5,4.05,10.05,124.5,41.92,32.0
2018,12,3,8,30,464.0,64.0,4.0,10.4,167.0,60.22,37.75
2018,12,3,8,45,605.5,59.0,3.95,10.7,220.5,88.47,47.97
2018,12,3,9,0,747.0,54.0,3.9,11.0,274.0,131.3,74.16
2018,12,3,9,15,699.5,67.5,3.8,11.35,294.0,167.2,106.5
2018,12,3,9,30,652.0,81.0,3.7,11.7,314.0,200.46,138.54
2018,12,3,9,45,616.5,96.5,3.65,12.0,332.0,233.72,170.45
2018,12,3,10,0,581.0,112.0,3.6,12.3,350.0,263.3,198.9
2018,12,3,10,15,719.5,89.5,3.6,12.5,402.5,308.07,235.33
2018,12,3,10,30,858.0,67.0,3.6,12.7,455.0,363.58,281.13
2018,12,3,10,45,760.0,91.5,3.6,12.85,445.5,376.2,295.87
2018,12,3,11,0,662.0,116.0,3.6,13.0,436.0,381.72,303.75
2018,12,3,11,15,743.0,99.5,3.55,13.1,466.0,419.49,335.49
2018,12,3,11,30,824.0,83.0,3.5,13.2,496.0,459.49,368.7
2018,12,3,11,45,812.5,87.0,3.5,13.35,496.5,475.82,383.08
2018,12,3,12,0,801.0,91.0,3.5,13.5,497.0,489.37,394.97
2018,12,3,12,15,843.0,81.0,3.4,13.55,505.5,512.96,414.57
2018,12,3,12,30,885.0,71.0,3.3,13.6,514.0,534.07,431.96
2018,12,3,12,45,785.0,93.0,3.2,13.7,479.5,513.13,415.58
2018,12,3,13,0,685.0,115.0,3.1,13.8,445.0,488.38,396.07
2018,12,3,13,15,583.5,131.5,3.05,13.85,405.0,454.0,368.97
2018,12,3,13,30,482.0,148.0,3.0,13.9,365.0,415.92,338.62
2018,12,3,13,45,359.0,145.5,2.95,13.95,302.0,348.21,284.39
2018,12,3,14,0,236.0,143.0,2.9,14.0,239.0,275.7,225.48
2018,12,3,14,15,125.5,109.0,2.9,13.95,159.5,177.26,144.52
2018,12,3,14,30,15.0,75.0,2.9,13.9,80.0,82.02,64.28
2018,12,3,14,45,73.0,92.0,2.9,13.85,113.5,132.2,106.94
2018,12,3,15,0,131.0,109.0,2.9,13.8,147.0,177.91,144.77
2018,12,3,15,15,82.5,87.5,2.9,13.8,110.0,131.39,105.44
2018,12,3,15,30,34.0,66.0,2.9,13.8,73.0,82.17,63.82
2018,12,3,15,45,18.0,45.5,2.9,13.35,49.0,53.16,39.08
2018,12,3,16,0,2.0,25.0,2.9,12.9,25.0,24.81,15.02
2018,12,3,16,15,2.5,19.0,2.9,12.75,19.0,19.11,9.26
2018,12,3,16,30,3.0,13.0,2.9,12.6,13.0,13.37,0.0
2018,12,3,16,45,1.5,6.5,2.9,12.45,6.5,6.75,0.0
2018,12,3,17,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.8,9.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,12,4,7,15,3.0,6.5,4.9,10.0,6.5,6.39,0.0
2018,12,4,7,30,6.0,13.0,5.0,10.2,13.0,12.64,0.0
2018,12,4,7,45,3.0,24.5,5.1,10.35,24.5,23.66,14.0
2018,12,4,8,0,0.0,36.0,5.2,10.5,36.0,34.49,24.73
2018,12,4,8,15,0.0,49.0,5.15,10.75,49.0,46.46,35.91
2018,12,4,8,30,0.0,62.0,5.1,11.0,62.0,58.48,44.59
2018,12,4,8,45,4.5,79.0,5.1,11.25,80.5,74.43,58.25
2018,12,4,9,0,9.0,96.0,5.1,11.5,99.0,90.94,72.15
2018,12,4,9,15,4.5,91.0,5.05,11.85,92.5,87.19,69.05
2018,12,4,9,30,0.0,86.0,5.0,12.2,86.0,82.45,65.07
2018,12,4,9,45,0.5,79.0,4.95,12.55,79.0,76.32,59.67
2018,12,4,10,0,1.0,72.0,4.9,12.9,72.0,69.88,54.03
2018,12,4,10,15,0.5,63.5,4.8,13.2,63.5,61.53,46.82
2018,12,4,10,30,0.0,55.0,4.7,13.5,55.0,53.15,39.61
2018,12,4,10,45,0.0,58.0,4.65,13.8,58.0,56.05,41.97
2018,12,4,11,0,0.0,61.0,4.6,14.1,61.0,58.96,44.32
2018,12,4,11,15,0.0,63.0,4.6,14.3,63.0,60.9,45.88
2018,12,4,11,30,0.0,65.0,4.6,14.5,65.0,62.84,47.44
2018,12,4,11,45,0.0,67.5,4.6,14.7,67.5,65.26,49.41
2018,12,4,12,0,0.0,70.0,4.6,14.9,70.0,67.68,51.4
2018,12,4,12,15,0.0,74.5,4.35,14.9,74.5,72.04,55.05
2018,12,4,12,30,0.0,79.0,4.1,14.9,79.0,76.4,58.71
2018,12,4,12,45,0.0,76.5,3.9,14.9,76.5,73.98,56.72
2018,12,4,13,0,0.0,74.0,3.7,14.9,74.0,71.55,54.74
2018,12,4,13,15,0.0,70.0,3.7,14.8,70.0,67.68,51.57
2018,12,4,13,30,0.0,66.0,3.7,14.7,66.0,63.8,48.39
2018,12,4,13,45,0.0,64.5,3.7,14.6,64.5,62.34,47.26
2018,12,4,14,0,0.0,63.0,3.7,14.5,63.0,60.89,46.13
2018,12,4,14,15,0.0,62.0,3.8,14.4,62.0,59.92,45.4
2018,12,4,14,30,0.0,61.0,3.9,14.3,61.0,58.95,44.66
2018,12,4,14,45,0.0,54.5,4.0,14.2,54.5,52.66,39.37
2018,12,4,15,0,0.0,48.0,4.1,14.1,48.0,46.36,34.02
2018,12,4,15,15,0.0,39.5,4.1,14.1,39.5,38.14,26.96
2018,12,4,15,30,0.0,31.0,4.1,14.1,31.0,29.92,19.84
2018,12,4,15,45,0.0,25.0,4.2,13.65,25.0,24.12,14.76
2018,12,4,16,0,0.0,19.0,4.3,13.2,19.0,18.33,9.62
2018,12,4,16,15,1.0,13.5,4.2,13.0,13.5,13.33,4.73
2018,12,4,16,30,2.0,8.0,4.1,12.8,8.0,8.26,0.0
2018,12,4,16,45,1.0,4.0,4.0,12.55,4.0,4.17,0.0
2018,12,4,17,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,5,7,15,51.5,7.5,3.95,12.0,10.5,7.37,0.0
2018,12,5,7,30,103.0,15.0,4.0,12.1,21.0,11.57,0.0
2018,12,5,7,45,79.5,23.0,4.0,12.25,30.0,19.41,10.21
2018,12,5,8,0,56.0,31.0,4.0,12.4,39.0,27.94,18.79
2018,12,5,8,15,28.5,45.5,4.05,12.55,49.5,42.41,32.04
2018,12,5,8,30,1.0,60.0,4.1,12.7,60.0,56.73,42.78
2018,12,5,8,45,42.5,80.5,4.1,12.85,92.5,76.23,58.05
2018,12,5,9,0,84.0,101.0,4.1,13.0,125.0,98.67,75.0
2018,12,5,9,15,51.0,102.5,4.0,13.2,117.5,102.7,79.74
2018,12,5,9,30,18.0,104.0,3.9,13.4,110.0,102.27,80.76
2018,12,5,9,45,9.0,80.0,3.8,13.65,83.0,79.23,61.56
2018,12,5,10,0,0.0,56.0,3.7,13.9,56.0,54.11,40.49
2018,12,5,10,15,54.5,110.5,3.55,14.05,135.0,122.13,96.36
2018,12,5,10,30,109.0,165.0,3.4,14.2,214.0,192.52,153.62
2018,12,5,10,45,124.0,185.0,3.3,14.3,243.0,221.33,177.09
2018,12,5,11,0,139.0,205.0,3.2,14.4,272.0,251.04,201.22
2018,12,5,11,15,86.5,189.0,3.0,14.5,231.0,218.42,175.21
2018,12,5,11,30,34.0,173.0,2.8,14.6,190.0,182.5,146.13
2018,12,5,11,45,49.0,191.0,2.65,14.65,215.5,208.43,167.3
2018,12,5,12,0,64.0,209.0,2.5,14.7,241.0,235.14,188.84
2018,12,5,12,15,34.0,153.5,2.3,14.7,170.5,167.36,133.79
2018,12,5,12,30,4.0,98.0,2.1,14.7,100.0,96.93,75.75
2018,12,5,12,45,9.0,103.0,1.95,14.65,107.5,104.5,82.25
2018,12,5,13,0,14.0,108.0,1.8,14.6,115.0,112.15,88.73
2018,12,5,13,15,66.5,148.5,1.75,14.55,178.5,182.9,147.6
2018,12,5,13,30,119.0,189.0,1.7,14.5,242.0,257.55,208.33
2018,12,5,13,45,160.5,176.0,1.65,14.45,243.5,266.55,215.9
2018,12,5,14,0,202.0,163.0,1.6,14.4,245.0,274.34,222.64
2018,12,5,14,15,174.0,152.5,1.7,14.3,219.0,248.49,201.9
2018,12,5,14,30,146.0,142.0,1.8,14.2,193.0,222.8,181.14
2018,12,5,14,45,175.0,126.0,1.95,14.15,181.0,218.06,177.46
2018,12,5,15,0,204.0,110.0,2.1,14.1,169.0,216.65,175.96
2018,12,5,15,15,134.5,95.0,2.1,14.1,131.5,162.25,130.52
2018,12,5,15,30,65.0,80.0,2.1,14.1,94.0,111.3,87.78
2018,12,5,15,45,50.5,64.0,2.35,13.8,73.5,87.74,67.47
2018,12,5,16,0,36.0,48.0,2.6,13.5,53.0,64.66,47.34
2018,12,5,16,15,30.5,33.0,2.7,13.35,36.0,46.14,29.58
2018,12,5,16,30,25.0,18.0,2.8,13.2,19.0,28.08,0.0
2018,12,5,16,45,12.5,9.0,2.9,13.05,9.5,11.83,0.0
2018,12,5,17,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,6,7,15,117.0,10.0,3.7,10.65,16.0,9.83,0.0
2018,12,6,7,30,234.0,20.0,3.8,10.9,32.0,16.29,0.0
2018,12,6,7,45,357.5,28.5,3.9,11.15,67.0,22.09,12.26
2018,12,6,8,0,481.0,37.0,4.0,11.4,102.0,27.64,18.56
2018,12,6,8,15,517.0,44.5,4.0,11.65,136.0,32.04,22.92
2018,12,6,8,30,553.0,52.0,4.0,11.9,170.0,47.01,27.46
2018,12,6,8,45,584.5,59.5,3.95,12.15,206.5,82.47,44.69
2018,12,6,9,0,616.0,67.0,3.9,12.4,243.0,120.12,70.39
2018,12,6,9,15,695.5,63.0,3.85,12.7,286.5,159.05,99.07
2018,12,6,9,30,775.0,59.0,3.8,13.0,330.0,200.74,132.63
2018,12,6,9,45,798.0,60.5,3.7,13.3,361.5,239.51,167.42
2018,12,6,10,0,821.0,62.0,3.6,13.6,393.0,278.51,202.77
2018,12,6,10,15,834.5,63.5,3.45,13.85,418.0,316.61,237.44
2018,12,6,10,30,848.0,65.0,3.3,14.1,443.0,351.47,268.95
2018,12,6,10,45,856.0,66.0,3.15,14.35,461.0,382.62,296.95
2018,12,6,11,0,864.0,67.0,3.0,14.6,479.0,412.05,322.89
2018,12,6,11,15,869.0,68.0,2.85,14.8,490.5,438.34,345.77
2018,12,6,11,30,874.0,69.0,2.7,15.0,502.0,462.47,366.32
2018,12,6,11,45,875.5,69.5,2.55,15.15,506.0,482.17,382.99
2018,12,6,12,0,877.0,70.0,2.4,15.3,510.0,499.34,397.23
2018,12,6,12,15,876.0,69.5,2.3,15.4,506.5,511.63,407.57
2018,12,6,12,30,875.0,69.0,2.2,15.5,503.0,521.17,415.53
2018,12,6,12,45,870.0,68.5,2.1,15.6,492.0,525.87,419.53
2018,12,6,13,0,865.0,68.0,2.0,15.7,481.0,527.74,421.16
2018,12,6,13,15,856.0,67.5,1.95,15.75,463.0,524.72,419.15
2018,12,6,13,30,847.0,67.0,1.9,15.8,445.0,518.97,414.87
2018,12,6,13,45,833.5,65.5,1.8,15.85,420.5,508.94,406.91
2018,12,6,14,0,820.0,64.0,1.7,15.9,396.0,494.82,395.62
2018,12,6,14,15,800.5,62.0,1.6,15.85,365.5,474.81,379.66
2018,12,6,14,30,781.0,60.0,1.5,15.8,335.0,452.78,361.76
2018,12,6,14,45,752.5,57.0,1.45,15.8,299.0,423.62,338.0
2018,12,6,15,0,724.0,54.0,1.4,15.8,263.0,393.25,312.64
2018,12,6,15,15,681.0,51.0,1.4,15.8,224.5,355.8,281.14
2018,12,6,15,30,638.0,48.0,1.4,15.8,186.0,318.43,248.73
2018,12,6,15,45,571.0,42.5,1.1,15.35,146.0,269.94,206.71
2018,12,6,16,0,504.0,37.0,0.8,14.9,106.0,226.97,168.1
2018,12,6,16,15,382.5,29.0,0.8,14.75,70.5,165.28,111.71
2018,12,6,16,30,261.0,21.0,0.8,14.6,35.0,102.97,0.0
2018,12,6,16,45,130.5,10.5,0.75,14.45,17.5,41.41,0.0
2018,12,6,17,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,7,7,15,43.5,9.5,1.85,11.2,11.5,9.34,0.0
2018,12,7,7,30,87.0,19.0,2.0,11.3,23.0,14.98,0.0
2018,12,7,7,45,170.0,32.0,2.1,11.4,51.0,24.86,14.24
2018,12,7,8,0,253.0,45.0,2.2,11.5,79.0,34.36,24.4
2018,12,7,8,15,335.0,53.5,2.15,11.7,114.5,39.9,29.89
2018,12,7,8,30,417.0,62.0,2.1,11.9,150.0,52.6,34.8
2018,12,7,8,45,398.0,76.5,2.1,12.1,174.5,84.5,53.21
2018,12,7,9,0,379.0,91.0,2.1,12.3,199.0,114.63,75.99
2018,12,7,9,15,330.0,111.5,1.9,12.55,214.0,143.55,101.84
2018,12,7,9,30,281.0,132.0,1.7,12.8,229.0,170.16,126.68
2018,12,7,9,45,337.0,136.0,1.55,13.0,263.0,199.83,150.16
2018,12,7,10,0,393.0,140.0,1.4,13.2,297.0,231.49,175.74
2018,12,7,10,15,588.5,110.5,1.25,13.55,362.5,280.33,212.0
2018,12,7,10,30,784.0,81.0,1.1,13.9,428.0,341.33,258.83
2018,12,7,10,45,829.0,74.0,0.95,14.2,454.5,376.79,288.2
2018,12,7,11,0,874.0,67.0,0.8,14.5,481.0,413.95,318.3
2018,12,7,11,15,879.5,67.0,0.8,14.75,492.5,439.77,340.18
2018,12,7,11,30,885.0,67.0,0.8,15.0,504.0,463.4,359.91
2018,12,7,11,45,887.5,67.5,0.85,15.3,508.5,483.83,377.01
2018,12,7,12,0,890.0,68.0,0.9,15.6,513.0,501.73,391.84
2018,12,7,12,15,889.0,67.5,1.05,15.7,509.5,514.25,403.33
2018,12,7,12,30,888.0,67.0,1.2,15.8,506.0,523.99,412.51
2018,12,7,12,45,884.0,66.5,1.3,15.9,495.5,529.37,417.89
2018,12,7,13,0,880.0,66.0,1.4,16.0,485.0,531.9,420.93
2018,12,7,13,15,872.0,65.0,1.45,15.95,467.0,528.96,419.65
2018,12,7,13,30,864.0,64.0,1.5,15.9,449.0,523.24,416.08
2018,12,7,13,45,851.0,62.5,1.55,15.9,424.0,511.67,407.78
2018,12,7,14,0,838.0,61.0,1.6,15.9,399.0,497.58,397.27
2018,12,7,14,15,818.5,59.5,1.6,15.85,368.5,479.94,383.5
2018,12,7,14,30,799.0,58.0,1.6,15.8,338.0,458.31,366.26
2018,12,7,14,45,770.5,55.0,1.6,15.7,302.0,428.94,342.6
2018,12,7,15,0,742.0,52.0,1.6,15.6,266.0,398.32,317.23
2018,12,7,15,15,700.0,49.0,1.6,15.6,227.0,361.02,285.69
2018,12,7,15,30,658.0,46.0,1.6,15.6,188.0,323.72,253.18
2018,12,7,15,45,591.0,41.0,1.5,15.05,148.0,275.37,211.51
2018,12,7,16,0,524.0,36.0,1.4,14.5,108.0,229.23,170.46
2018,12,7,16,15,401.5,28.5,1.4,14.3,72.0,170.37,115.58
2018,12,7,16,30,279.0,21.0,1.4,14.1,36.0,107.74,0.0
2018,12,7,16,45,139.5,10.5,1.45,13.85,18.0,43.51,0.0
2018,12,7,17,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
