Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,18,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,8,7,15,123.0,10.0,2.9,9.35,15.5,9.83,0.0
2018,12,8,7,30,246.0,20.0,3.0,9.7,31.0,16.64,0.0
2018,12,8,7,45,367.0,28.0,3.05,10.05,65.0,21.93,11.7
2018,12,8,8,0,488.0,36.0,3.1,10.4,99.0,27.02,18.02
2018,12,8,8,15,559.5,41.5,3.1,10.7,139.0,29.69,20.89
2018,12,8,8,30,631.0,47.0,3.1,11.0,179.0,43.62,26.08
2018,12,8,8,45,683.0,50.0,3.1,11.25,219.5,79.32,39.85
2018,12,8,9,0,735.0,53.0,3.1,11.5,260.0,119.0,64.89
2018,12,8,9,15,733.0,60.0,3.1,11.95,289.5,158.09,96.71
2018,12,8,9,30,731.0,67.0,3.1,12.4,319.0,195.92,130.17
2018,12,8,9,45,659.5,86.0,3.05,12.85,329.0,225.43,160.29
2018,12,8,10,0,588.0,105.0,3.0,13.3,339.0,250.77,186.41
2018,12,8,10,15,701.0,90.5,2.95,13.65,387.0,293.93,221.6
2018,12,8,10,30,814.0,76.0,2.9,14.0,435.0,344.66,263.32
2018,12,8,10,45,849.5,71.5,2.8,14.35,460.0,379.9,293.9
2018,12,8,11,0,885.0,67.0,2.7,14.7,485.0,416.28,324.87
2018,12,8,11,15,885.0,69.0,2.6,14.9,495.5,442.08,347.43
2018,12,8,11,30,885.0,71.0,2.5,15.1,506.0,465.45,367.51
2018,12,8,11,45,864.0,76.5,2.4,15.25,504.0,479.79,380.16
2018,12,8,12,0,843.0,82.0,2.3,15.4,502.0,491.51,390.33
2018,12,8,12,15,868.5,76.5,2.15,15.45,506.5,511.89,406.81
2018,12,8,12,30,894.0,71.0,2.0,15.5,511.0,529.53,420.79
2018,12,8,12,45,887.5,70.5,1.9,15.6,499.5,533.8,424.38
2018,12,8,13,0,881.0,70.0,1.8,15.7,488.0,535.18,425.6
2018,12,8,13,15,872.5,69.0,1.7,15.7,470.0,532.13,423.43
2018,12,8,13,30,864.0,68.0,1.6,15.7,452.0,526.28,418.95
2018,12,8,13,45,850.0,66.5,1.5,15.75,427.0,516.11,410.86
2018,12,8,14,0,836.0,65.0,1.4,15.8,402.0,501.82,399.44
2018,12,8,14,15,816.0,63.0,1.4,15.7,371.0,481.6,383.91
2018,12,8,14,30,796.0,61.0,1.4,15.6,340.0,459.32,366.35
2018,12,8,14,45,741.5,60.5,1.35,15.55,299.0,420.77,335.48
2018,12,8,15,0,687.0,60.0,1.3,15.5,258.0,381.93,303.76
2018,12,8,15,15,621.5,56.5,1.3,15.5,215.5,337.37,266.94
2018,12,8,15,30,556.0,53.0,1.3,15.5,173.0,292.61,229.11
2018,12,8,15,45,451.0,46.0,1.35,14.95,130.0,231.3,178.29
2018,12,8,16,0,346.0,39.0,1.4,14.4,87.0,175.02,130.8
2018,12,8,16,15,263.0,29.0,1.55,14.15,58.0,128.3,87.13
2018,12,8,16,30,180.0,19.0,1.7,13.9,29.0,78.9,0.0
2018,12,8,16,45,90.0,9.5,1.85,13.65,14.5,30.73,0.0
2018,12,8,17,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,7,15,3.5,6.5,1.85,11.6,6.5,6.39,0.0
2018,12,9,7,30,7.0,13.0,1.8,11.7,13.0,12.52,0.0
2018,12,9,7,45,9.0,25.0,1.8,11.75,25.5,23.46,12.48
2018,12,9,8,0,11.0,37.0,1.8,11.8,38.0,34.27,24.17
2018,12,9,8,15,20.0,51.0,1.8,11.95,54.5,46.48,35.62
2018,12,9,8,30,29.0,65.0,1.8,12.1,71.0,58.95,44.5
2018,12,9,8,45,112.0,84.5,1.8,12.2,114.5,79.54,58.83
2018,12,9,9,0,195.0,104.0,1.8,12.3,158.0,107.9,78.27
2018,12,9,9,15,218.5,115.0,1.75,12.4,183.5,131.24,96.45
2018,12,9,9,30,242.0,126.0,1.7,12.5,209.0,156.24,116.77
2018,12,9,9,45,180.5,146.0,1.65,12.55,211.0,173.44,134.2
2018,12,9,10,0,119.0,166.0,1.6,12.6,213.0,183.43,145.05
2018,12,9,10,15,147.0,169.0,1.5,12.7,231.0,200.71,158.9
2018,12,9,10,30,175.0,172.0,1.4,12.8,249.0,219.43,174.05
2018,12,9,10,45,87.5,123.5,1.25,12.9,162.0,149.8,118.95
2018,12,9,11,0,0.0,75.0,1.1,13.0,75.0,72.52,55.86
2018,12,9,11,15,0.5,98.0,1.0,13.05,98.0,94.89,74.65
2018,12,9,11,30,1.0,121.0,0.9,13.1,121.0,117.28,93.1
2018,12,9,11,45,4.0,142.5,0.85,13.1,144.0,139.54,111.33
2018,12,9,12,0,7.0,164.0,0.8,13.1,167.0,162.11,129.67
2018,12,9,12,15,114.5,181.5,0.95,13.15,237.5,236.52,190.57
2018,12,9,12,30,222.0,199.0,1.1,13.2,308.0,313.61,252.46
2018,12,9,12,45,292.0,191.0,1.25,13.2,331.0,345.23,278.07
2018,12,9,13,0,362.0,183.0,1.4,13.2,354.0,376.7,303.79
2018,12,9,13,15,412.0,164.0,1.6,13.15,352.0,389.69,315.2
2018,12,9,13,30,462.0,145.0,1.8,13.1,350.0,397.35,322.5
2018,12,9,13,45,483.5,133.0,1.95,13.1,337.0,395.48,321.77
2018,12,9,14,0,505.0,121.0,2.1,13.1,324.0,391.56,319.25
2018,12,9,14,15,540.0,104.0,2.25,13.0,306.0,389.17,317.84
2018,12,9,14,30,575.0,87.0,2.4,12.9,288.0,381.74,312.0
2018,12,9,14,45,510.5,85.0,2.5,12.85,249.5,340.95,278.59
2018,12,9,15,0,446.0,83.0,2.6,12.8,211.0,298.71,243.52
2018,12,9,15,15,400.0,76.5,2.6,12.8,178.5,263.41,213.32
2018,12,9,15,30,354.0,70.0,2.6,12.8,146.0,229.29,183.49
2018,12,9,15,45,248.0,59.5,2.6,12.5,107.5,170.01,133.45
2018,12,9,16,0,142.0,49.0,2.6,12.2,69.0,110.96,83.79
2018,12,9,16,15,97.5,34.0,2.6,12.05,45.5,77.09,52.25
2018,12,9,16,30,53.0,19.0,2.6,11.9,22.0,39.89,0.0
2018,12,9,16,45,26.5,9.5,2.6,11.75,11.0,15.64,0.0
2018,12,9,17,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,10,7,15,9.5,6.0,3.35,9.65,6.5,5.9,0.0
2018,12,10,7,30,19.0,12.0,3.5,9.8,13.0,11.8,0.0
2018,12,10,7,45,40.5,28.5,3.6,9.9,33.0,25.07,13.43
2018,12,10,8,0,62.0,45.0,3.7,10.0,53.0,38.63,28.06
2018,12,10,8,15,95.5,61.5,3.8,10.15,78.5,51.85,40.59
2018,12,10,8,30,129.0,78.0,3.9,10.3,104.0,66.04,53.75
2018,12,10,8,45,148.0,93.0,3.95,10.5,129.0,87.48,64.97
2018,12,10,9,0,167.0,108.0,4.0,10.7,154.0,110.54,82.33
2018,12,10,9,15,156.0,123.5,4.05,10.9,171.0,131.31,100.05
2018,12,10,9,30,145.0,139.0,4.1,11.1,188.0,151.04,117.41
2018,12,10,9,45,119.5,149.5,4.1,11.35,192.5,162.31,128.25
2018,12,10,10,0,94.0,160.0,4.1,11.6,197.0,172.87,138.27
2018,12,10,10,15,105.5,172.0,4.1,11.85,216.0,190.63,152.98
2018,12,10,10,30,117.0,184.0,4.1,12.1,235.0,210.59,169.5
2018,12,10,10,45,83.0,185.0,4.05,12.4,222.0,205.12,165.63
2018,12,10,11,0,49.0,186.0,4.0,12.7,209.0,196.41,158.79
2018,12,10,11,15,135.5,197.0,3.9,12.95,262.5,245.55,198.54
2018,12,10,11,30,222.0,208.0,3.8,13.2,316.0,298.79,241.51
2018,12,10,11,45,258.5,203.0,3.65,13.4,330.0,318.31,257.4
2018,12,10,12,0,295.0,198.0,3.5,13.6,344.0,337.4,273.03
2018,12,10,12,15,334.0,191.0,3.5,13.75,355.5,355.89,288.36
2018,12,10,12,30,373.0,184.0,3.5,13.9,367.0,374.19,303.52
2018,12,10,12,45,550.5,142.0,3.45,14.05,405.5,430.85,349.84
2018,12,10,13,0,728.0,100.0,3.4,14.2,444.0,486.22,394.52
2018,12,10,13,15,797.0,81.5,3.5,14.25,445.5,505.06,410.1
2018,12,10,13,30,866.0,63.0,3.6,14.3,447.0,519.61,422.34
2018,12,10,13,45,855.0,62.0,3.65,14.35,423.5,509.91,414.85
2018,12,10,14,0,844.0,61.0,3.7,14.4,400.0,497.65,405.16
2018,12,10,14,15,826.0,59.0,3.75,14.35,369.5,480.42,391.33
2018,12,10,14,30,808.0,57.0,3.8,14.3,339.0,459.15,373.87
2018,12,10,14,45,780.5,54.5,3.9,14.25,303.5,430.98,350.44
2018,12,10,15,0,753.0,52.0,4.0,14.2,268.0,401.47,325.2
2018,12,10,15,15,711.5,48.5,4.0,14.2,229.0,363.88,292.51
2018,12,10,15,30,670.0,45.0,4.0,14.2,190.0,326.24,258.85
2018,12,10,15,45,604.5,40.0,3.65,13.55,149.5,278.43,216.65
2018,12,10,16,0,539.0,35.0,3.3,12.9,109.0,232.73,175.09
2018,12,10,16,15,415.5,28.0,3.3,12.6,73.0,173.71,119.23
2018,12,10,16,30,292.0,21.0,3.3,12.3,37.0,111.22,0.0
2018,12,10,16,45,146.0,10.5,3.3,11.95,18.5,45.02,0.0
2018,12,10,17,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,11,7,15,125.5,8.5,2.5,9.2,13.5,8.36,0.0
2018,12,11,7,30,251.0,17.0,2.5,9.5,27.0,16.71,0.0
2018,12,11,7,45,397.0,24.0,2.45,9.8,62.5,20.15,9.34
2018,12,11,8,0,543.0,31.0,2.4,10.1,98.0,24.9,16.06
2018,12,11,8,15,611.5,36.5,2.45,10.45,138.5,28.05,19.39
2018,12,11,8,30,680.0,42.0,2.5,10.8,179.0,34.52,25.46
2018,12,11,8,45,723.0,45.5,2.55,11.15,219.0,72.17,34.31
2018,12,11,9,0,766.0,49.0,2.6,11.5,259.0,112.89,59.03
2018,12,11,9,15,791.5,52.0,2.65,11.85,295.0,153.47,90.15
2018,12,11,9,30,817.0,55.0,2.7,12.2,331.0,194.99,125.36
2018,12,11,9,45,832.5,57.5,2.7,12.55,362.0,236.99,162.92
2018,12,11,10,0,848.0,60.0,2.7,12.9,393.0,275.95,198.45
2018,12,11,10,15,860.5,62.0,2.75,13.2,418.5,312.93,232.4
2018,12,11,10,30,873.0,64.0,2.8,13.5,444.0,348.84,265.05
2018,12,11,10,45,880.0,65.5,2.85,13.75,462.5,381.03,294.29
2018,12,11,11,0,887.0,67.0,2.9,14.0,481.0,411.41,321.47
2018,12,11,11,15,891.0,67.5,3.0,14.2,492.5,437.63,344.95
2018,12,11,11,30,895.0,68.0,3.1,14.4,504.0,461.58,366.13
2018,12,11,11,45,889.5,69.5,3.25,14.55,506.0,479.81,382.59
2018,12,11,12,0,884.0,71.0,3.4,14.7,508.0,495.23,396.48
2018,12,11,12,15,889.0,69.5,3.5,14.8,506.5,509.93,409.47
2018,12,11,12,30,894.0,68.0,3.6,14.9,505.0,521.98,420.14
2018,12,11,12,45,889.5,66.5,3.75,14.95,494.0,526.47,424.89
2018,12,11,13,0,885.0,65.0,3.9,15.0,483.0,528.06,427.19
2018,12,11,13,15,876.0,64.0,4.0,15.0,464.5,524.99,425.62
2018,12,11,13,30,867.0,63.0,4.1,15.0,446.0,519.12,421.62
2018,12,11,13,45,853.5,61.5,4.2,14.95,421.5,507.68,413.16
2018,12,11,14,0,840.0,60.0,4.3,14.9,397.0,493.71,402.42
2018,12,11,14,15,819.5,58.0,4.25,14.8,366.0,475.36,387.54
2018,12,11,14,30,799.0,56.0,4.2,14.7,335.0,453.08,369.13
2018,12,11,14,45,680.0,65.0,4.15,14.6,285.0,396.81,323.07
2018,12,11,15,0,561.0,74.0,4.1,14.5,235.0,341.73,277.46
2018,12,11,15,15,590.5,60.5,4.1,14.5,208.0,327.73,263.94
2018,12,11,15,30,620.0,47.0,4.1,14.5,181.0,308.34,244.76
2018,12,11,15,45,569.0,41.0,3.6,13.8,144.0,266.24,207.11
2018,12,11,16,0,518.0,35.0,3.1,13.1,107.0,225.54,169.56
2018,12,11,16,15,373.0,28.0,3.2,12.85,70.5,160.66,110.27
2018,12,11,16,30,228.0,21.0,3.3,12.6,34.0,93.91,0.0
2018,12,11,16,45,114.0,10.5,3.4,12.3,17.0,37.42,0.0
2018,12,11,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,12,7,15,49.0,7.5,4.6,11.15,9.5,7.37,0.0
2018,12,12,7,30,98.0,15.0,4.8,11.3,19.0,14.74,0.0
2018,12,12,7,45,223.0,26.0,5.05,11.5,49.0,20.51,9.07
2018,12,12,8,0,348.0,37.0,5.3,11.7,79.0,28.54,18.99
2018,12,12,8,15,362.5,49.5,5.35,11.8,108.0,37.62,27.67
2018,12,12,8,30,377.0,62.0,5.4,11.9,137.0,46.7,36.15
2018,12,12,8,45,485.5,63.5,5.5,12.0,182.0,72.39,42.04
2018,12,12,9,0,594.0,65.0,5.6,12.1,227.0,106.96,61.32
2018,12,12,9,15,579.5,77.0,5.5,12.3,253.0,143.04,90.81
2018,12,12,9,30,565.0,89.0,5.4,12.5,279.0,177.18,121.23
2018,12,12,9,45,530.5,102.0,5.3,12.7,294.0,205.92,148.86
2018,12,12,10,0,496.0,115.0,5.2,12.9,309.0,230.43,172.94
2018,12,12,10,15,660.0,92.0,5.15,13.15,367.5,276.94,209.59
2018,12,12,10,30,824.0,69.0,5.1,13.4,426.0,334.0,256.03
2018,12,12,10,45,846.0,68.5,5.1,13.65,449.0,368.43,287.11
2018,12,12,11,0,868.0,68.0,5.1,13.9,472.0,403.32,318.08
2018,12,12,11,15,892.5,65.5,5.15,14.1,490.0,434.62,345.78
2018,12,12,11,30,917.0,63.0,5.2,14.3,508.0,464.59,371.99
2018,12,12,11,45,920.0,63.0,5.25,14.5,513.0,485.67,390.79
2018,12,12,12,0,923.0,63.0,5.3,14.7,518.0,504.16,407.14
2018,12,12,12,15,919.5,64.0,5.4,14.85,515.0,517.82,419.48
2018,12,12,12,30,916.0,65.0,5.5,15.0,512.0,528.59,429.25
2018,12,12,12,45,909.0,65.0,5.55,15.15,501.0,533.62,434.16
2018,12,12,13,0,902.0,65.0,5.6,15.3,490.0,535.7,436.5
2018,12,12,13,15,844.0,73.5,5.55,15.4,459.5,518.91,423.36
2018,12,12,13,30,786.0,82.0,5.5,15.5,429.0,498.32,407.01
2018,12,12,13,45,767.0,79.5,5.45,15.55,403.0,483.8,395.55
2018,12,12,14,0,748.0,77.0,5.4,15.6,377.0,467.0,381.98
2018,12,12,14,15,750.0,69.5,5.2,15.55,350.5,453.11,370.41
2018,12,12,14,30,752.0,62.0,5.0,15.5,324.0,436.68,356.38
2018,12,12,14,45,701.0,60.0,4.85,15.45,284.5,399.31,325.13
2018,12,12,15,0,650.0,58.0,4.7,15.4,245.0,361.63,293.09
2018,12,12,15,15,543.5,60.0,4.7,15.4,201.0,307.14,247.17
2018,12,12,15,30,437.0,62.0,4.7,15.4,157.0,254.27,202.16
2018,12,12,15,45,457.0,50.0,4.05,14.55,130.5,237.25,184.84
2018,12,12,16,0,477.0,38.0,3.4,13.7,104.0,217.88,163.94
2018,12,12,16,15,393.0,29.5,3.4,13.4,71.0,168.38,115.7
2018,12,12,16,30,309.0,21.0,3.4,13.1,38.0,116.07,1.67
2018,12,12,16,45,154.5,10.5,3.35,12.75,19.0,47.08,0.0
2018,12,12,17,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,13,7,15,116.5,8.5,3.15,9.45,12.5,0.0,0.0
2018,12,13,7,30,233.0,17.0,3.2,9.8,25.0,16.71,0.0
2018,12,13,7,45,378.0,24.0,3.3,10.15,59.0,20.45,8.64
2018,12,13,8,0,523.0,31.0,3.4,10.5,93.0,25.16,16.13
2018,12,13,8,15,596.0,36.0,3.55,10.8,133.0,27.8,19.07
2018,12,13,8,30,669.0,41.0,3.7,11.1,173.0,30.49,21.77
2018,12,13,8,45,714.0,44.5,3.8,11.4,213.0,67.52,31.85
2018,12,13,9,0,759.0,48.0,3.9,11.7,253.0,107.85,55.53
2018,12,13,9,15,789.0,50.0,3.95,12.1,289.5,147.75,85.47
2018,12,13,9,30,819.0,52.0,4.0,12.5,326.0,191.63,122.29
2018,12,13,9,45,840.5,54.0,4.0,12.9,358.5,231.9,158.2
2018,12,13,10,0,862.0,56.0,4.0,13.3,391.0,272.2,194.78
2018,12,13,10,15,876.0,57.0,4.0,13.75,417.0,309.17,228.81
2018,12,13,10,30,890.0,58.0,4.0,14.2,443.0,345.12,261.6
2018,12,13,10,45,899.0,59.0,4.0,14.6,462.5,378.08,291.51
2018,12,13,11,0,908.0,60.0,4.0,15.0,482.0,409.32,319.39
2018,12,13,11,15,913.0,60.5,4.0,15.25,494.0,436.53,343.66
2018,12,13,11,30,918.0,61.0,4.0,15.5,506.0,461.48,365.58
2018,12,13,11,45,919.5,62.0,4.05,15.7,511.0,482.96,384.41
2018,12,13,12,0,921.0,63.0,4.1,15.9,516.0,501.81,400.77
2018,12,13,12,15,918.5,63.5,4.0,16.05,513.0,515.5,412.59
2018,12,13,12,30,916.0,64.0,3.9,16.2,510.0,526.32,421.85
2018,12,13,12,45,909.5,64.0,3.85,16.35,499.5,531.69,426.72
2018,12,13,13,0,903.0,64.0,3.8,16.5,489.0,534.12,429.09
2018,12,13,13,15,892.5,63.5,3.7,16.55,470.5,531.03,427.06
2018,12,13,13,30,882.0,63.0,3.6,16.6,452.0,525.1,422.6
2018,12,13,13,45,867.0,62.5,3.5,16.65,427.5,514.14,414.01
2018,12,13,14,0,852.0,62.0,3.4,16.7,403.0,500.63,403.18
2018,12,13,14,15,832.0,60.0,3.2,16.6,372.0,482.61,388.52
2018,12,13,14,30,812.0,58.0,3.0,16.5,341.0,460.6,370.37
2018,12,13,14,45,782.0,56.0,2.85,16.4,305.5,432.06,346.71
2018,12,13,15,0,752.0,54.0,2.7,16.3,270.0,402.24,321.39
2018,12,13,15,15,709.5,50.0,2.7,16.3,230.5,363.96,288.8
2018,12,13,15,30,667.0,46.0,2.7,16.3,191.0,325.64,255.23
2018,12,13,15,45,598.5,41.5,2.3,15.4,151.0,277.53,213.61
2018,12,13,16,0,530.0,37.0,1.9,14.5,111.0,231.52,172.61
2018,12,13,16,15,403.0,29.5,1.95,14.2,74.0,171.48,117.35
2018,12,13,16,30,276.0,22.0,2.0,13.9,37.0,108.15,4.23
2018,12,13,16,45,138.0,11.0,2.0,13.55,18.5,43.68,0.0
2018,12,13,17,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.35,12.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.2,13.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,6.55,13.65,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,6.7,13.8,9.0,8.85,0.0
2018,12,14,7,45,7.0,18.5,6.9,13.95,18.5,17.79,6.14
2018,12,14,8,0,0.0,28.0,7.1,14.1,28.0,27.04,17.37
2018,12,14,8,15,0.0,39.5,7.25,14.25,39.5,37.84,27.5
2018,12,14,8,30,0.0,51.0,7.4,14.4,51.0,48.51,37.33
2018,12,14,8,45,0.5,62.0,7.6,14.5,62.0,58.92,44.42
2018,12,14,9,0,1.0,73.0,7.8,14.6,73.0,69.43,53.43
2018,12,14,9,15,0.5,49.0,7.85,14.7,49.0,47.4,34.78
2018,12,14,9,30,0.0,25.0,7.9,14.8,25.0,24.12,14.95
2018,12,14,9,45,0.0,29.5,8.0,14.85,29.5,28.47,18.64
2018,12,14,10,0,0.0,34.0,8.1,14.9,34.0,32.83,22.31
2018,12,14,10,15,24.5,84.5,8.1,14.95,95.0,88.09,68.35
2018,12,14,10,30,49.0,135.0,8.1,15.0,156.0,143.97,114.64
2018,12,14,10,45,247.5,147.5,8.1,15.05,261.0,226.87,180.51
2018,12,14,11,0,446.0,160.0,8.1,15.1,366.0,323.39,258.33
2018,12,14,11,15,508.0,149.5,8.1,15.15,390.0,352.66,283.23
2018,12,14,11,30,570.0,139.0,8.1,15.2,414.0,384.61,310.46
2018,12,14,11,45,654.5,121.0,8.1,15.25,440.0,419.12,339.78
2018,12,14,12,0,739.0,103.0,8.1,15.3,466.0,454.54,369.85
2018,12,14,12,15,696.0,111.5,8.0,15.35,452.0,454.87,371.2
2018,12,14,12,30,653.0,120.0,7.9,15.4,438.0,452.0,369.68
2018,12,14,12,45,474.0,150.5,7.8,15.4,379.0,397.65,325.67
2018,12,14,13,0,295.0,181.0,7.7,15.4,320.0,337.82,276.44
2018,12,14,13,15,214.0,179.5,7.55,15.35,278.5,297.1,243.07
2018,12,14,13,30,133.0,178.0,7.4,15.3,237.0,251.54,205.36
2018,12,14,13,45,172.5,159.0,7.25,15.25,231.0,252.66,206.97
2018,12,14,14,0,212.0,140.0,7.1,15.2,225.0,257.01,211.05
2018,12,14,14,15,182.5,130.5,6.95,15.15,199.5,231.68,189.98
2018,12,14,14,30,153.0,121.0,6.8,15.1,174.0,201.52,164.8
2018,12,14,14,45,76.5,89.5,6.6,15.0,116.0,130.26,104.95
2018,12,14,15,0,0.0,58.0,6.4,14.9,58.0,56.05,42.09
2018,12,14,15,15,0.0,55.0,6.4,14.9,55.0,53.23,39.64
2018,12,14,15,30,0.0,52.0,6.4,14.9,52.0,50.64,37.26
2018,12,14,15,45,0.0,40.0,5.9,14.6,40.0,38.64,26.88
2018,12,14,16,0,0.0,28.0,5.4,14.3,28.0,27.03,16.76
2018,12,14,16,15,13.5,18.0,5.2,14.1,19.0,21.64,10.98
2018,12,14,16,30,27.0,8.0,5.0,13.9,10.0,17.76,0.0
2018,12,14,16,45,13.5,4.0,4.8,13.75,5.0,7.15,0.0
2018,12,14,17,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,7,15,10.5,5.0,3.45,12.25,5.5,0.0,0.0
2018,12,15,7,30,21.0,10.0,3.6,12.5,11.0,9.83,0.0
2018,12,15,7,45,54.5,25.5,3.7,12.75,31.0,22.5,8.72
2018,12,15,8,0,88.0,41.0,3.8,13.0,51.0,33.59,22.99
2018,12,15,8,15,126.0,56.5,3.95,13.25,77.5,45.5,34.32
2018,12,15,8,30,164.0,72.0,4.1,13.5,104.0,57.05,45.02
2018,12,15,8,45,228.0,82.5,4.25,13.75,137.5,77.4,54.11
2018,12,15,9,0,292.0,93.0,4.4,14.0,171.0,101.09,68.59
2018,12,15,9,15,414.0,91.5,4.35,14.25,219.0,130.51,86.82
2018,12,15,9,30,536.0,90.0,4.3,14.5,267.0,169.51,114.72
2018,12,15,9,45,560.5,95.0,4.3,14.8,296.0,202.38,143.02
2018,12,15,10,0,585.0,100.0,4.3,15.1,325.0,236.2,172.68
2018,12,15,10,15,423.0,128.0,4.15,15.3,296.5,238.02,181.32
2018,12,15,10,30,261.0,156.0,4.0,15.5,268.0,228.97,179.22
2018,12,15,10,45,227.5,174.5,3.9,15.75,275.5,244.26,193.06
2018,12,15,11,0,194.0,193.0,3.8,16.0,283.0,257.33,204.53
2018,12,15,11,15,150.0,199.5,3.75,16.1,270.0,252.29,201.25
2018,12,15,11,30,106.0,206.0,3.7,16.2,257.0,243.94,194.96
2018,12,15,11,45,118.0,208.5,3.6,16.35,266.0,256.41,205.09
2018,12,15,12,0,130.0,211.0,3.5,16.5,275.0,268.25,214.68
2018,12,15,12,15,77.5,190.5,3.5,16.55,228.5,224.13,179.28
2018,12,15,12,30,25.0,170.0,3.5,16.6,182.0,179.56,143.09
2018,12,15,12,45,66.5,184.0,3.5,16.65,215.5,215.67,172.87
2018,12,15,13,0,108.0,198.0,3.5,16.7,249.0,255.87,205.63
2018,12,15,13,15,94.5,184.5,3.5,16.65,228.0,233.33,187.6
2018,12,15,13,30,81.0,171.0,3.5,16.6,207.0,213.53,171.78
2018,12,15,13,45,47.5,135.5,3.45,16.6,156.5,160.11,128.19
2018,12,15,14,0,14.0,100.0,3.4,16.6,106.0,104.52,82.21
2018,12,15,14,15,25.0,99.5,3.4,16.5,109.0,112.04,88.74
2018,12,15,14,30,36.0,99.0,3.4,16.4,112.0,117.17,93.17
2018,12,15,14,45,93.0,103.0,3.4,16.3,131.0,152.82,122.96
2018,12,15,15,0,150.0,107.0,3.4,16.2,150.0,182.73,147.32
2018,12,15,15,15,179.5,94.0,3.4,16.2,138.0,184.13,147.57
2018,12,15,15,30,209.0,81.0,3.4,16.2,126.0,178.6,141.5
2018,12,15,15,45,178.0,65.5,3.45,15.65,98.5,145.54,113.05
2018,12,15,16,0,147.0,50.0,3.5,15.1,71.0,113.64,85.19
2018,12,15,16,15,107.5,35.0,3.6,14.8,47.5,81.18,55.25
2018,12,15,16,30,68.0,20.0,3.7,14.5,24.0,45.49,1.84
2018,12,15,16,45,34.0,10.0,3.8,14.2,12.0,17.96,0.0
2018,12,15,17,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.15,13.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.85,13.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.95,13.9,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.85,13.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.75,13.85,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.65,13.75,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.5,13.65,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.65,13.8,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,5.95,13.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,5.95,13.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.5,5.8,13.95,2.5,0.0,0.0
2018,12,16,7,30,0.0,5.0,5.9,14.1,5.0,4.91,0.0
2018,12,16,7,45,0.0,12.5,5.95,14.25,12.5,12.06,1.62
2018,12,16,8,0,0.0,20.0,6.0,14.4,20.0,19.3,10.68
2018,12,16,8,15,0.0,28.0,6.15,14.55,28.0,27.03,17.99
2018,12,16,8,30,0.0,36.0,6.3,14.7,36.0,34.76,25.12
2018,12,16,8,45,0.0,39.0,6.4,14.8,39.0,37.66,26.37
2018,12,16,9,0,0.0,42.0,6.5,14.9,42.0,40.56,28.92
2018,12,16,9,15,0.0,39.5,6.55,15.0,39.5,38.14,26.89
2018,12,16,9,30,0.0,37.0,6.6,15.1,37.0,35.72,24.82
2018,12,16,9,45,0.0,41.5,6.65,15.2,41.5,40.07,28.48
2018,12,16,10,0,0.0,46.0,6.7,15.3,46.0,44.43,32.12
2018,12,16,10,15,4.0,81.5,6.8,15.35,83.0,79.82,61.81
2018,12,16,10,30,8.0,117.0,6.9,15.4,120.0,114.74,90.88
2018,12,16,10,45,4.5,107.5,7.05,15.45,109.0,105.07,82.76
2018,12,16,11,0,1.0,98.0,7.2,15.5,98.0,94.97,74.29
2018,12,16,11,15,0.5,99.0,7.1,15.55,99.0,95.82,74.93
2018,12,16,11,30,0.0,100.0,7.0,15.6,100.0,96.63,75.54
2018,12,16,11,45,8.5,102.5,6.95,15.6,106.5,102.93,80.77
2018,12,16,12,0,17.0,105.0,6.9,15.6,113.0,110.25,86.91
2018,12,16,12,15,8.5,86.5,6.85,15.6,90.5,87.79,68.18
2018,12,16,12,30,0.0,68.0,6.8,15.6,68.0,65.74,49.7
2018,12,16,12,45,0.0,73.0,6.75,15.55,73.0,70.58,53.81
2018,12,16,13,0,0.0,78.0,6.7,15.5,78.0,75.43,57.92
2018,12,16,13,15,0.0,68.0,6.75,15.55,68.0,65.74,49.83
2018,12,16,13,30,0.0,58.0,6.8,15.6,58.0,56.05,41.73
2018,12,16,13,45,0.0,46.0,6.85,15.6,46.0,44.43,31.99
2018,12,16,14,0,0.0,34.0,6.9,15.6,34.0,32.83,22.22
2018,12,16,14,15,0.0,28.5,6.95,15.55,28.5,27.51,17.75
2018,12,16,14,30,0.0,23.0,7.0,15.5,23.0,22.19,13.26
2018,12,16,14,45,0.0,25.5,7.05,15.5,25.5,24.61,15.32
2018,12,16,15,0,0.0,28.0,7.1,15.5,28.0,27.02,17.37
2018,12,16,15,15,0.0,32.5,7.1,15.5,32.5,31.37,21.03
2018,12,16,15,30,0.0,37.0,7.1,15.5,37.0,35.72,24.59
2018,12,16,15,45,0.0,30.0,7.1,15.3,30.0,28.96,18.68
2018,12,16,16,0,0.0,23.0,7.1,15.1,23.0,22.19,12.71
2018,12,16,16,15,0.0,16.0,7.0,15.05,16.0,15.43,6.42
2018,12,16,16,30,0.0,9.0,6.9,15.0,9.0,8.68,0.0
2018,12,16,16,45,0.0,4.5,6.85,14.95,4.5,4.42,0.0
2018,12,16,17,0,0.0,0.0,6.8,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.5,14.85,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,5.95,14.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,17,7,15,90.5,7.0,2.1,11.55,9.5,0.0,0.0
2018,12,17,7,30,181.0,14.0,2.0,11.8,19.0,13.76,0.0
2018,12,17,7,45,339.0,21.5,1.95,12.1,51.5,16.7,3.97
2018,12,17,8,0,497.0,29.0,1.9,12.4,84.0,23.56,14.41
2018,12,17,8,15,573.5,33.5,1.85,12.6,123.0,25.78,17.09
2018,12,17,8,30,650.0,38.0,1.8,12.8,162.0,28.1,19.45
2018,12,17,8,45,662.5,44.5,1.8,13.05,195.5,59.62,28.77
2018,12,17,9,0,675.0,51.0,1.8,13.3,229.0,97.41,50.67
2018,12,17,9,15,735.5,51.0,1.75,13.5,270.5,135.54,77.01
2018,12,17,9,30,796.0,51.0,1.7,13.7,312.0,180.39,112.45
2018,12,17,9,45,811.0,55.0,1.65,13.9,343.5,220.19,147.49
2018,12,17,10,0,826.0,59.0,1.6,14.1,375.0,257.31,181.03
2018,12,17,10,15,840.0,61.0,1.6,14.25,401.0,296.38,216.23
2018,12,17,10,30,854.0,63.0,1.6,14.4,427.0,332.24,248.48
2018,12,17,10,45,863.0,64.0,1.65,14.55,446.5,364.31,277.39
2018,12,17,11,0,872.0,65.0,1.7,14.7,466.0,394.77,304.47
2018,12,17,11,15,878.5,65.5,1.75,14.75,478.5,421.94,328.57
2018,12,17,11,30,885.0,66.0,1.8,14.8,491.0,447.04,350.55
2018,12,17,11,45,869.5,69.5,1.9,14.85,491.0,463.04,365.32
2018,12,17,12,0,854.0,73.0,2.0,14.9,491.0,475.96,377.32
2018,12,17,12,15,701.0,108.5,2.05,14.95,450.5,451.83,360.02
2018,12,17,12,30,548.0,144.0,2.1,15.0,410.0,420.17,336.23
2018,12,17,12,45,368.5,171.0,2.15,15.05,348.5,360.36,289.64
2018,12,17,13,0,189.0,198.0,2.2,15.1,287.0,296.93,238.99
2018,12,17,13,15,176.5,186.0,2.25,15.1,266.5,280.29,226.3
2018,12,17,13,30,164.0,174.0,2.3,15.1,246.0,262.86,212.65
2018,12,17,13,45,146.5,165.5,2.3,15.1,227.5,245.97,199.2
2018,12,17,14,0,129.0,157.0,2.3,15.1,209.0,228.75,185.36
2018,12,17,14,15,67.0,115.5,2.3,15.0,142.5,149.53,120.39
2018,12,17,14,30,5.0,74.0,2.3,14.9,76.0,74.13,57.32
2018,12,17,14,45,135.0,74.5,2.25,14.8,114.0,145.12,117.41
2018,12,17,15,0,265.0,75.0,2.2,14.7,152.0,208.13,168.83
2018,12,17,15,15,369.0,66.5,2.2,14.7,157.0,237.98,191.41
2018,12,17,15,30,473.0,58.0,2.2,14.7,162.0,264.42,209.56
2018,12,17,15,45,393.5,51.5,2.0,14.15,126.0,215.77,167.86
2018,12,17,16,0,314.0,45.0,1.8,13.6,90.0,169.69,128.07
2018,12,17,16,15,236.0,33.5,1.75,13.4,60.5,124.39,86.58
2018,12,17,16,30,158.0,22.0,1.7,13.2,31.0,77.07,12.74
2018,12,17,16,45,90.0,12.5,1.7,13.05,16.5,33.91,0.0
2018,12,17,17,0,22.0,3.0,1.7,12.9,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.7,12.85,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
