Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,18,7,15,59.0,6.0,2.15,11.55,7.5,0.0,0.0
2018,12,18,7,30,118.0,12.0,2.1,11.8,15.0,11.8,0.0
2018,12,18,7,45,156.5,24.5,2.1,12.1,36.5,19.19,4.7
2018,12,18,8,0,195.0,37.0,2.1,12.4,58.0,28.49,18.51
2018,12,18,8,15,251.0,50.0,2.15,12.65,89.5,37.85,27.64
2018,12,18,8,30,307.0,63.0,2.2,12.9,121.0,46.89,36.09
2018,12,18,8,45,462.5,61.0,2.25,13.2,171.0,63.15,37.11
2018,12,18,9,0,618.0,59.0,2.3,13.5,221.0,96.17,52.06
2018,12,18,9,15,671.0,60.5,2.25,13.7,259.5,134.95,79.38
2018,12,18,9,30,724.0,62.0,2.2,13.9,298.0,174.47,110.56
2018,12,18,9,45,772.5,60.5,2.15,14.1,335.0,213.42,143.42
2018,12,18,10,0,821.0,59.0,2.1,14.3,372.0,254.73,179.2
2018,12,18,10,15,836.5,60.5,2.0,14.5,398.5,293.61,214.19
2018,12,18,10,30,852.0,62.0,1.9,14.7,425.0,329.38,246.28
2018,12,18,10,45,841.5,67.5,1.8,14.85,439.5,357.35,272.12
2018,12,18,11,0,831.0,73.0,1.7,15.0,454.0,384.58,296.58
2018,12,18,11,15,857.5,68.5,1.6,15.1,471.0,415.29,322.69
2018,12,18,11,30,884.0,64.0,1.5,15.2,488.0,443.59,346.36
2018,12,18,11,45,886.5,64.5,1.4,15.35,493.5,464.71,364.03
2018,12,18,12,0,889.0,65.0,1.3,15.5,499.0,483.36,379.3
2018,12,18,12,15,888.0,64.5,1.3,15.55,496.5,496.73,390.82
2018,12,18,12,30,887.0,64.0,1.3,15.6,494.0,507.35,399.99
2018,12,18,12,45,882.5,63.5,1.25,15.6,484.5,513.42,405.31
2018,12,18,13,0,878.0,63.0,1.2,15.6,475.0,516.65,408.26
2018,12,18,13,15,869.5,61.5,1.2,15.65,457.5,513.94,406.8
2018,12,18,13,30,861.0,60.0,1.2,15.7,440.0,508.43,403.05
2018,12,18,13,45,771.5,74.0,1.25,15.7,400.5,477.55,379.87
2018,12,18,14,0,682.0,88.0,1.3,15.7,361.0,444.59,354.82
2018,12,18,14,15,697.0,77.5,1.3,15.65,338.5,435.14,347.73
2018,12,18,14,30,712.0,67.0,1.3,15.6,316.0,421.83,337.09
2018,12,18,14,45,700.0,62.0,1.35,15.55,286.0,400.38,319.72
2018,12,18,15,0,688.0,57.0,1.4,15.5,256.0,377.18,300.33
2018,12,18,15,15,657.0,52.0,1.4,15.5,220.5,344.4,272.5
2018,12,18,15,30,626.0,47.0,1.4,15.5,185.0,311.13,243.4
2018,12,18,15,45,581.0,41.0,1.3,15.0,148.5,271.45,208.63
2018,12,18,16,0,536.0,35.0,1.2,14.5,112.0,232.77,173.48
2018,12,18,16,15,429.0,29.0,1.2,14.3,77.0,179.82,124.56
2018,12,18,16,30,322.0,23.0,1.2,14.1,42.0,123.48,27.58
2018,12,18,16,45,173.5,13.0,1.2,13.9,22.0,54.6,0.0
2018,12,18,17,0,25.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.15,13.65,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,19,7,15,76.0,6.5,0.75,12.35,8.5,0.0,0.0
2018,12,19,7,30,152.0,13.0,0.7,12.5,17.0,12.78,0.0
2018,12,19,7,45,276.0,22.0,0.65,12.65,45.5,17.37,3.03
2018,12,19,8,0,400.0,31.0,0.6,12.8,74.0,23.63,14.36
2018,12,19,8,15,394.0,33.0,0.8,13.05,91.0,23.32,14.89
2018,12,19,8,30,388.0,35.0,1.0,13.3,108.0,23.37,15.21
2018,12,19,8,45,319.5,31.5,1.2,13.55,100.5,32.56,14.79
2018,12,19,9,0,251.0,28.0,1.4,13.8,93.0,40.24,19.03
2018,12,19,9,15,325.0,54.0,1.6,14.05,151.5,83.12,50.92
2018,12,19,9,30,399.0,80.0,1.8,14.3,210.0,134.15,90.72
2018,12,19,9,45,269.5,111.0,2.05,14.6,202.5,155.01,114.37
2018,12,19,10,0,140.0,142.0,2.3,14.9,195.0,164.61,127.76
2018,12,19,10,15,299.5,141.0,2.4,15.1,265.0,213.61,164.06
2018,12,19,10,30,459.0,140.0,2.5,15.3,335.0,273.84,210.54
2018,12,19,10,45,501.5,138.0,2.6,15.45,360.0,303.34,235.35
2018,12,19,11,0,544.0,136.0,2.7,15.6,385.0,334.1,261.25
2018,12,19,11,15,694.0,104.5,2.65,15.75,431.5,381.54,299.21
2018,12,19,11,30,844.0,73.0,2.6,15.9,478.0,433.75,341.01
2018,12,19,11,45,834.5,75.5,2.55,16.0,479.5,451.15,356.28
2018,12,19,12,0,825.0,78.0,2.5,16.1,481.0,465.78,369.12
2018,12,19,12,15,809.0,81.5,2.4,16.15,475.0,475.55,377.78
2018,12,19,12,30,793.0,85.0,2.3,16.2,469.0,482.46,383.9
2018,12,19,12,45,809.0,78.5,2.25,16.25,464.0,492.34,392.35
2018,12,19,13,0,825.0,72.0,2.2,16.3,459.0,499.76,398.68
2018,12,19,13,15,755.5,83.5,2.1,16.35,428.5,479.86,383.37
2018,12,19,13,30,686.0,95.0,2.0,16.4,398.0,458.09,366.48
2018,12,19,13,45,706.5,86.5,1.9,16.4,384.0,458.49,366.97
2018,12,19,14,0,727.0,78.0,1.8,16.4,370.0,455.34,364.35
2018,12,19,14,15,733.0,70.5,1.7,16.3,346.0,444.21,355.37
2018,12,19,14,30,739.0,63.0,1.6,16.2,322.0,430.49,344.05
2018,12,19,14,45,742.0,58.0,1.5,16.15,295.5,415.59,331.19
2018,12,19,15,0,745.0,53.0,1.4,16.1,269.0,398.31,315.81
2018,12,19,15,15,570.0,60.5,1.4,16.1,212.0,319.19,252.48
2018,12,19,15,30,395.0,68.0,1.4,16.1,155.0,243.06,191.01
2018,12,19,15,45,356.5,56.5,1.2,15.6,123.0,206.54,159.63
2018,12,19,16,0,318.0,45.0,1.0,15.1,91.0,171.33,128.42
2018,12,19,16,15,265.5,34.5,1.0,14.9,64.0,134.97,94.02
2018,12,19,16,30,213.0,24.0,1.0,14.7,37.0,94.81,23.89
2018,12,19,16,45,119.5,13.5,0.95,14.5,19.5,42.18,0.0
2018,12,19,17,0,26.0,3.0,0.9,14.3,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.95,14.15,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,20,7,15,60.0,6.0,2.65,10.75,7.5,0.0,0.0
2018,12,20,7,30,120.0,12.0,2.7,10.9,15.0,11.8,0.0
2018,12,20,7,45,134.5,24.0,2.75,11.0,33.5,18.84,3.0
2018,12,20,8,0,149.0,36.0,2.8,11.1,52.0,27.74,17.82
2018,12,20,8,15,172.0,51.5,2.8,11.3,77.5,41.74,31.16
2018,12,20,8,30,195.0,67.0,2.8,11.5,103.0,53.4,42.04
2018,12,20,8,45,220.5,81.0,2.8,11.65,131.0,73.34,52.22
2018,12,20,9,0,246.0,95.0,2.8,11.8,159.0,99.04,69.66
2018,12,20,9,15,172.0,109.0,2.65,12.0,157.0,114.7,84.86
2018,12,20,9,30,98.0,123.0,2.5,12.2,155.0,126.3,97.85
2018,12,20,9,45,60.0,130.5,2.3,12.35,150.5,132.79,105.0
2018,12,20,10,0,22.0,138.0,2.1,12.5,146.0,135.54,108.67
2018,12,20,10,15,42.5,153.0,1.9,12.75,170.5,154.95,124.07
2018,12,20,10,30,63.0,168.0,1.7,13.0,195.0,177.55,142.09
2018,12,20,10,45,64.0,179.0,1.5,13.2,207.5,191.19,153.11
2018,12,20,11,0,65.0,190.0,1.3,13.4,220.0,204.83,164.02
2018,12,20,11,15,74.5,198.0,1.25,13.55,233.0,219.1,175.42
2018,12,20,11,30,84.0,206.0,1.2,13.7,246.0,233.74,187.08
2018,12,20,11,45,68.0,203.5,1.1,13.8,236.0,227.24,181.81
2018,12,20,12,0,52.0,201.0,1.0,13.9,226.0,219.78,175.78
2018,12,20,12,15,89.0,207.0,0.95,13.95,250.0,245.39,196.44
2018,12,20,12,30,126.0,213.0,0.9,14.0,274.0,274.33,219.48
2018,12,20,12,45,153.0,209.0,0.9,14.0,281.5,286.77,229.58
2018,12,20,13,0,180.0,205.0,0.9,14.0,289.0,299.1,239.69
2018,12,20,13,15,174.5,197.5,0.95,14.0,277.0,290.84,233.53
2018,12,20,13,30,169.0,190.0,1.0,14.0,265.0,281.94,226.91
2018,12,20,13,45,122.5,173.0,1.0,14.0,226.0,241.54,194.74
2018,12,20,14,0,76.0,156.0,1.0,14.0,187.0,196.67,158.63
2018,12,20,14,15,54.0,141.5,1.05,13.95,162.5,170.94,137.9
2018,12,20,14,30,32.0,127.0,1.1,13.9,138.0,145.41,117.0
2018,12,20,14,45,39.5,117.5,1.15,13.85,130.0,139.53,112.32
2018,12,20,15,0,47.0,108.0,1.2,13.8,122.0,133.38,107.17
2018,12,20,15,15,38.5,95.0,1.2,13.8,105.5,116.09,92.51
2018,12,20,15,30,30.0,82.0,1.2,13.8,89.0,99.11,77.95
2018,12,20,15,45,18.5,66.5,1.15,13.55,70.5,78.3,60.1
2018,12,20,16,0,7.0,51.0,1.1,13.3,52.0,55.11,40.16
2018,12,20,16,15,15.5,35.0,1.1,13.25,36.5,43.32,28.58
2018,12,20,16,30,24.0,19.0,1.1,13.2,21.0,29.03,5.19
2018,12,20,16,45,24.0,11.0,1.1,13.15,11.5,16.64,0.0
2018,12,20,17,0,24.0,3.0,1.1,13.1,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.1,13.05,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,21,7,15,13.0,3.0,1.9,12.9,3.5,0.0,0.0
2018,12,21,7,30,26.0,6.0,2.1,13.0,7.0,5.9,0.0
2018,12,21,7,45,152.0,19.5,2.3,13.15,34.5,15.12,0.55
2018,12,21,8,0,278.0,33.0,2.5,13.3,62.0,25.73,15.89
2018,12,21,8,15,449.5,36.5,2.7,13.4,108.5,26.57,17.62
2018,12,21,8,30,621.0,40.0,2.9,13.5,155.0,30.23,21.22
2018,12,21,8,45,672.5,43.5,3.1,13.65,194.5,54.39,26.28
2018,12,21,9,0,724.0,47.0,3.3,13.8,234.0,92.86,45.83
2018,12,21,9,15,508.0,61.0,3.35,13.9,201.5,110.08,65.72
2018,12,21,9,30,292.0,75.0,3.4,14.0,169.0,111.2,76.22
2018,12,21,9,45,147.0,84.0,3.45,14.15,131.5,105.65,78.28
2018,12,21,10,0,2.0,93.0,3.5,14.3,94.0,89.71,70.46
2018,12,21,10,15,13.0,125.0,3.6,14.4,130.5,122.73,97.7
2018,12,21,10,30,24.0,157.0,3.7,14.5,167.0,156.57,125.4
2018,12,21,10,45,16.0,153.5,3.85,14.65,160.5,152.03,121.65
2018,12,21,11,0,8.0,150.0,4.0,14.8,154.0,146.74,117.28
2018,12,21,11,15,90.5,177.0,3.9,14.9,220.5,205.76,165.03
2018,12,21,11,30,173.0,204.0,3.8,15.0,287.0,270.21,216.92
2018,12,21,11,45,157.0,210.0,3.75,15.1,286.0,274.19,220.29
2018,12,21,12,0,141.0,216.0,3.7,15.2,285.0,277.17,222.88
2018,12,21,12,15,152.5,215.0,3.8,15.25,289.5,285.64,230.04
2018,12,21,12,30,164.0,214.0,3.9,15.3,294.0,293.94,237.07
2018,12,21,12,45,155.0,208.0,3.95,15.35,282.5,286.66,231.47
2018,12,21,13,0,146.0,202.0,4.0,15.4,271.0,278.65,225.28
2018,12,21,13,15,206.0,181.0,4.0,15.35,274.5,289.82,235.22
2018,12,21,13,30,266.0,160.0,4.0,15.3,278.0,304.04,247.52
2018,12,21,13,45,254.5,160.0,4.0,15.25,268.0,299.06,243.61
2018,12,21,14,0,243.0,160.0,4.0,15.2,258.0,293.5,239.21
2018,12,21,14,15,293.5,141.5,3.95,15.1,251.0,297.91,243.25
2018,12,21,14,30,344.0,123.0,3.9,15.0,244.0,305.3,249.33
2018,12,21,14,45,363.5,109.5,3.9,14.9,226.0,295.95,241.39
2018,12,21,15,0,383.0,96.0,3.9,14.8,208.0,284.61,231.39
2018,12,21,15,15,333.5,86.0,3.9,14.8,173.5,245.87,198.58
2018,12,21,15,30,284.0,76.0,3.9,14.8,139.0,208.42,166.45
2018,12,21,15,45,252.0,60.5,3.7,14.1,108.0,172.84,135.65
2018,12,21,16,0,220.0,45.0,3.5,13.4,77.0,138.11,105.01
2018,12,21,16,15,185.0,33.5,3.55,13.2,54.5,108.83,77.0
2018,12,21,16,30,150.0,22.0,3.6,13.0,32.0,76.02,24.4
2018,12,21,16,45,85.0,12.5,3.65,12.8,17.0,33.02,0.0
2018,12,21,17,0,20.0,3.0,3.7,12.6,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,3.65,12.5,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,22,7,15,68.5,6.0,2.55,10.0,7.5,0.0,0.0
2018,12,22,7,30,137.0,12.0,2.6,10.2,15.0,11.8,0.0
2018,12,22,7,45,238.5,23.0,2.65,10.45,42.0,18.67,1.22
2018,12,22,8,0,340.0,34.0,2.7,10.7,69.0,26.85,16.95
2018,12,22,8,15,477.5,38.0,2.8,10.95,112.0,28.01,19.08
2018,12,22,8,30,615.0,42.0,2.9,11.2,155.0,32.21,23.2
2018,12,22,8,45,677.5,45.0,3.05,11.45,196.5,54.89,27.4
2018,12,22,9,0,740.0,48.0,3.2,11.7,238.0,93.89,46.74
2018,12,22,9,15,772.5,50.5,3.15,11.9,275.0,133.5,74.49
2018,12,22,9,30,805.0,53.0,3.1,12.1,312.0,174.74,107.95
2018,12,22,9,45,826.5,55.0,3.05,12.3,344.5,217.18,145.17
2018,12,22,10,0,848.0,57.0,3.0,12.5,377.0,257.1,181.28
2018,12,22,10,15,845.5,61.5,2.9,12.65,399.5,292.59,214.66
2018,12,22,10,30,843.0,66.0,2.8,12.8,422.0,324.21,244.47
2018,12,22,10,45,849.0,68.0,2.7,12.95,441.0,356.42,273.96
2018,12,22,11,0,855.0,70.0,2.6,13.1,460.0,386.94,301.41
2018,12,22,11,15,741.0,96.5,2.6,13.25,441.5,390.5,308.11
2018,12,22,11,30,627.0,123.0,2.6,13.4,423.0,387.73,308.69
2018,12,22,11,45,543.0,145.5,2.6,13.55,407.5,386.31,309.27
2018,12,22,12,0,459.0,168.0,2.6,13.7,392.0,381.36,306.35
2018,12,22,12,15,420.5,175.5,2.65,13.9,380.0,379.54,305.62
2018,12,22,12,30,382.0,183.0,2.7,14.1,368.0,372.77,300.72
2018,12,22,12,45,347.0,185.0,2.75,14.25,351.0,362.64,293.08
2018,12,22,13,0,312.0,187.0,2.8,14.4,334.0,350.94,284.01
2018,12,22,13,15,352.5,173.0,2.75,14.5,333.5,360.08,291.89
2018,12,22,13,30,393.0,159.0,2.7,14.6,333.0,372.25,301.94
2018,12,22,13,45,287.0,160.0,2.6,14.7,283.5,315.58,256.27
2018,12,22,14,0,181.0,161.0,2.5,14.8,234.0,258.96,210.27
2018,12,22,14,15,132.0,146.0,2.5,14.75,197.0,218.61,177.54
2018,12,22,14,30,83.0,131.0,2.5,14.7,160.0,174.21,141.05
2018,12,22,14,45,108.0,122.5,2.5,14.65,156.5,181.47,147.19
2018,12,22,15,0,133.0,114.0,2.5,14.6,153.0,183.17,148.33
2018,12,22,15,15,131.0,100.0,2.5,14.6,134.0,165.73,133.35
2018,12,22,15,30,129.0,86.0,2.5,14.6,115.0,147.97,117.76
2018,12,22,15,45,107.0,70.0,2.4,14.0,91.0,119.97,93.72
2018,12,22,16,0,85.0,54.0,2.3,13.4,67.0,92.73,70.03
2018,12,22,16,15,68.0,39.0,2.35,13.2,47.0,69.31,48.4
2018,12,22,16,30,51.0,24.0,2.4,13.0,27.0,43.66,13.78
2018,12,22,16,45,38.0,13.5,2.4,12.85,14.5,22.58,0.0
2018,12,22,17,0,25.0,3.0,2.4,12.7,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.4,12.65,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,7,15,41.5,5.0,2.4,10.7,6.0,0.0,0.0
2018,12,23,7,30,83.0,10.0,2.3,10.9,12.0,9.83,0.0
2018,12,23,7,45,163.0,22.5,2.2,11.1,36.0,17.68,0.0
2018,12,23,8,0,243.0,35.0,2.1,11.3,60.0,27.06,17.01
2018,12,23,8,15,299.0,45.5,2.05,11.55,90.5,34.45,24.67
2018,12,23,8,30,355.0,56.0,2.0,11.8,121.0,41.58,31.47
2018,12,23,8,45,367.5,69.0,1.95,12.05,150.0,63.28,41.18
2018,12,23,9,0,380.0,82.0,1.9,12.3,179.0,93.79,60.26
2018,12,23,9,15,394.0,93.5,1.95,12.6,207.5,123.95,82.73
2018,12,23,9,30,408.0,105.0,2.0,12.9,236.0,154.86,107.93
2018,12,23,9,45,418.5,114.0,2.05,13.2,260.5,183.45,132.47
2018,12,23,10,0,429.0,123.0,2.1,13.5,285.0,212.2,157.57
2018,12,23,10,15,389.0,135.5,2.2,13.7,290.0,230.25,175.55
2018,12,23,10,30,349.0,148.0,2.3,13.9,295.0,245.73,190.88
2018,12,23,10,45,515.0,125.0,2.4,14.15,354.0,293.53,228.09
2018,12,23,11,0,681.0,102.0,2.5,14.4,413.0,351.14,273.88
2018,12,23,11,15,775.0,81.5,2.5,14.5,445.0,390.0,306.03
2018,12,23,11,30,869.0,61.0,2.5,14.6,477.0,430.49,339.51
2018,12,23,11,45,795.5,81.0,2.45,14.7,465.0,436.89,346.59
2018,12,23,12,0,722.0,101.0,2.4,14.8,453.0,438.51,349.39
2018,12,23,12,15,548.0,141.0,2.4,14.85,408.0,406.42,325.35
2018,12,23,12,30,374.0,181.0,2.4,14.9,363.0,366.7,294.47
2018,12,23,12,45,492.0,152.0,2.4,15.0,386.5,405.28,326.07
2018,12,23,13,0,610.0,123.0,2.4,15.1,410.0,442.84,356.32
2018,12,23,13,15,552.0,131.0,2.4,15.1,384.0,422.9,340.89
2018,12,23,13,30,494.0,139.0,2.4,15.1,358.0,403.3,325.71
2018,12,23,13,45,411.0,143.0,2.4,15.15,319.0,365.48,295.82
2018,12,23,14,0,328.0,147.0,2.4,15.2,280.0,322.32,261.4
2018,12,23,14,15,311.0,137.0,2.35,15.1,255.5,301.8,245.19
2018,12,23,14,30,294.0,127.0,2.3,15.0,231.0,280.58,228.07
2018,12,23,14,45,218.0,116.5,2.3,14.95,189.5,230.86,187.41
2018,12,23,15,0,142.0,106.0,2.3,14.9,148.0,178.02,143.8
2018,12,23,15,15,243.5,87.0,2.3,14.9,147.0,203.37,163.84
2018,12,23,15,30,345.0,68.0,2.3,14.9,146.0,224.09,178.44
2018,12,23,15,45,328.5,54.0,2.0,14.3,116.5,194.08,151.73
2018,12,23,16,0,312.0,40.0,1.7,13.7,87.0,166.14,126.05
2018,12,23,16,15,236.0,31.0,1.7,13.5,60.0,121.61,86.35
2018,12,23,16,30,160.0,22.0,1.7,13.3,33.0,79.55,31.3
2018,12,23,16,45,93.5,12.5,1.65,13.1,17.5,35.32,0.0
2018,12,23,17,0,27.0,3.0,1.6,12.9,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.55,12.8,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,24,7,15,6.0,2.0,2.85,12.1,2.0,0.0,0.0
2018,12,24,7,30,12.0,4.0,2.9,12.4,4.0,3.93,0.0
2018,12,24,7,45,6.0,7.5,3.0,12.7,7.5,7.29,0.0
2018,12,24,8,0,0.0,11.0,3.1,13.0,11.0,10.6,3.15
2018,12,24,8,15,0.0,17.0,3.15,13.2,17.0,16.39,8.7
2018,12,24,8,30,0.0,23.0,3.2,13.4,23.0,22.19,14.07
2018,12,24,8,45,0.0,26.0,3.25,13.6,26.0,25.09,15.78
2018,12,24,9,0,0.0,29.0,3.3,13.8,29.0,27.98,18.34
2018,12,24,9,15,0.0,35.5,3.35,14.0,35.5,34.27,23.73
2018,12,24,9,30,0.0,42.0,3.4,14.2,42.0,40.56,29.08
2018,12,24,9,45,1.0,61.0,3.45,14.45,61.5,59.15,44.78
2018,12,24,10,0,2.0,80.0,3.5,14.7,81.0,77.59,60.2
2018,12,24,10,15,123.0,95.0,3.6,14.8,147.0,123.31,94.97
2018,12,24,10,30,244.0,110.0,3.7,14.9,213.0,178.24,138.26
2018,12,24,10,45,435.5,88.0,3.85,15.05,282.5,231.53,179.73
2018,12,24,11,0,627.0,66.0,4.0,15.2,352.0,297.09,232.28
2018,12,24,11,15,434.5,76.0,4.15,15.2,277.0,247.42,196.24
2018,12,24,11,30,242.0,86.0,4.3,15.2,202.0,187.09,149.51
2018,12,24,11,45,364.5,75.5,4.45,15.2,252.5,238.65,192.48
2018,12,24,12,0,487.0,65.0,4.6,15.2,303.0,292.98,237.65
2018,12,24,12,15,243.5,53.0,4.75,15.1,172.0,172.73,139.93
2018,12,24,12,30,0.0,41.0,4.9,15.0,41.0,39.61,27.82
2018,12,24,12,45,0.0,38.5,5.0,14.9,38.5,37.19,25.84
2018,12,24,13,0,0.0,36.0,5.1,14.8,36.0,34.77,23.83
2018,12,24,13,15,0.0,37.0,5.1,14.7,37.0,35.73,24.68
2018,12,24,13,30,0.0,38.0,5.1,14.6,38.0,36.7,25.54
2018,12,24,13,45,0.0,34.5,5.1,14.55,34.5,33.31,22.71
2018,12,24,14,0,0.0,31.0,5.1,14.5,31.0,29.93,19.87
2018,12,24,14,15,0.5,34.5,5.15,14.5,34.5,33.55,23.0
2018,12,24,14,30,1.0,38.0,5.2,14.5,38.0,37.17,26.12
2018,12,24,14,45,11.0,47.0,5.3,14.5,50.0,51.19,38.13
2018,12,24,15,0,21.0,56.0,5.4,14.5,62.0,64.88,49.75
2018,12,24,15,15,13.5,59.5,5.4,14.5,63.0,65.41,50.06
2018,12,24,15,30,6.0,63.0,5.4,14.5,64.0,64.6,49.16
2018,12,24,15,45,3.0,49.5,5.65,14.4,50.0,49.73,36.3
2018,12,24,16,0,0.0,36.0,5.9,14.3,36.0,34.88,23.43
2018,12,24,16,15,2.5,25.0,6.15,14.25,25.0,24.93,14.34
2018,12,24,16,30,5.0,14.0,6.4,14.2,14.0,15.02,2.24
2018,12,24,16,45,5.0,7.5,6.6,14.1,7.5,8.61,0.0
2018,12,24,17,0,5.0,1.0,6.8,14.0,1.0,0.0,0.0
2018,12,24,17,15,2.5,0.5,6.7,13.8,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.6,13.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.05,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,12.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.65,12.1,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.3,11.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.35,11.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,9.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,9.75,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.85,9.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.95,9.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,9.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.05,9.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,12,25,7,15,56.0,5.0,5.05,10.2,6.0,0.0,0.0
2018,12,25,7,30,112.0,10.0,5.1,10.6,12.0,9.83,0.0
2018,12,25,7,45,273.5,20.0,5.2,10.95,42.5,15.85,0.0
2018,12,25,8,0,435.0,30.0,5.3,11.3,73.0,23.17,13.59
2018,12,25,8,15,522.5,35.5,5.35,11.55,112.0,28.36,19.25
2018,12,25,8,30,610.0,41.0,5.4,11.8,151.0,31.43,22.38
2018,12,25,8,45,663.5,45.0,5.5,12.05,191.0,51.77,26.4
2018,12,25,9,0,717.0,49.0,5.6,12.3,231.0,90.27,45.1
2018,12,25,9,15,748.5,53.0,5.6,12.5,268.5,130.11,72.8
2018,12,25,9,30,780.0,57.0,5.6,12.7,306.0,171.6,106.34
2018,12,25,9,45,799.0,60.5,5.65,12.9,338.5,211.5,141.56
2018,12,25,10,0,818.0,64.0,5.7,13.1,371.0,251.48,177.97
2018,12,25,10,15,835.5,65.0,5.75,13.3,398.5,288.52,212.34
2018,12,25,10,30,853.0,66.0,5.8,13.5,426.0,325.01,246.14
2018,12,25,10,45,865.5,67.5,5.8,13.65,447.5,361.14,279.34
2018,12,25,11,0,878.0,69.0,5.8,13.8,469.0,394.01,309.38
2018,12,25,11,15,884.5,69.5,5.85,13.9,482.5,421.97,335.1
2018,12,25,11,30,891.0,70.0,5.9,14.0,496.0,447.88,358.66
2018,12,25,11,45,894.0,70.5,5.95,14.1,502.5,470.03,378.75
2018,12,25,12,0,897.0,71.0,6.0,14.2,509.0,489.72,396.45
2018,12,25,12,15,897.5,71.0,6.05,14.3,508.5,505.15,410.41
2018,12,25,12,30,898.0,71.0,6.1,14.4,508.0,517.86,421.89
2018,12,25,12,45,895.0,70.5,6.1,14.45,499.5,525.53,429.1
2018,12,25,13,0,892.0,70.0,6.1,14.5,491.0,530.34,433.79
2018,12,25,13,15,884.0,69.0,6.15,14.55,474.5,529.2,433.63
2018,12,25,13,30,876.0,68.0,6.2,14.6,458.0,525.22,430.98
2018,12,25,13,45,864.0,67.0,6.25,14.65,435.0,518.06,425.49
2018,12,25,14,0,852.0,66.0,6.3,14.7,412.0,506.82,416.5
2018,12,25,14,15,834.5,63.5,6.25,14.65,382.5,488.69,401.69
2018,12,25,14,30,817.0,61.0,6.2,14.6,353.0,468.3,384.64
2018,12,25,14,45,791.5,59.0,6.15,14.55,319.0,442.67,362.85
2018,12,25,15,0,766.0,57.0,6.1,14.5,285.0,415.48,339.17
2018,12,25,15,15,726.0,53.5,6.1,14.5,246.0,379.13,307.37
2018,12,25,15,30,686.0,50.0,6.1,14.5,207.0,342.44,274.43
2018,12,25,15,45,624.5,45.0,5.6,13.9,166.5,296.04,233.17
2018,12,25,16,0,563.0,40.0,5.1,13.3,126.0,251.18,192.31
2018,12,25,16,15,459.5,33.0,5.0,13.0,88.5,197.0,142.6
2018,12,25,16,30,356.0,26.0,4.9,12.7,51.0,141.02,67.29
2018,12,25,16,45,193.0,15.0,4.75,12.4,27.0,62.84,0.0
2018,12,25,17,0,30.0,4.0,4.6,12.1,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,4.55,11.95,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,26,7,15,21.5,3.5,4.05,9.8,4.0,0.0,0.0
2018,12,26,7,30,43.0,7.0,4.0,10.1,8.0,6.88,0.0
2018,12,26,7,45,98.5,21.0,4.0,10.45,29.0,16.48,0.0
2018,12,26,8,0,154.0,35.0,4.0,10.8,50.0,27.13,16.86
2018,12,26,8,15,199.0,48.0,4.2,11.1,77.5,36.55,26.47
2018,12,26,8,30,244.0,61.0,4.4,11.4,105.0,45.63,35.07
2018,12,26,8,45,254.5,71.0,4.6,11.7,126.5,60.53,41.65
2018,12,26,9,0,265.0,81.0,4.8,12.0,148.0,83.36,56.07
2018,12,26,9,15,150.0,94.5,5.0,12.2,133.5,101.41,74.68
2018,12,26,9,30,35.0,108.0,5.2,12.4,119.0,105.08,82.77
2018,12,26,9,45,211.5,116.0,5.4,12.55,194.5,145.31,109.67
2018,12,26,10,0,388.0,124.0,5.6,12.7,270.0,202.06,151.97
2018,12,26,10,15,553.5,107.0,5.65,12.8,331.5,248.45,187.69
2018,12,26,10,30,719.0,90.0,5.7,12.9,393.0,304.27,232.69
2018,12,26,10,45,708.5,96.0,5.75,13.0,406.5,331.33,258.44
2018,12,26,11,0,698.0,102.0,5.8,13.1,420.0,356.09,281.79
2018,12,26,11,15,798.5,85.0,5.7,13.15,459.0,401.53,320.23
2018,12,26,11,30,899.0,68.0,5.6,13.2,498.0,449.02,360.23
2018,12,26,11,45,902.0,68.0,5.45,13.25,504.5,470.91,379.9
2018,12,26,12,0,905.0,68.0,5.3,13.3,511.0,490.31,397.13
2018,12,26,12,15,903.5,69.0,5.4,13.3,510.0,505.99,411.53
2018,12,26,12,30,902.0,70.0,5.5,13.3,509.0,518.9,423.41
2018,12,26,12,45,895.0,70.5,5.6,13.35,500.0,525.72,430.13
2018,12,26,13,0,888.0,71.0,5.7,13.4,491.0,529.64,434.29
2018,12,26,13,15,880.0,70.5,5.75,13.4,475.0,529.12,434.71
2018,12,26,13,30,872.0,70.0,5.8,13.4,459.0,527.2,433.75
2018,12,26,13,45,858.5,68.5,5.85,13.35,435.5,517.42,426.39
2018,12,26,14,0,845.0,67.0,5.9,13.3,412.0,505.01,416.63
2018,12,26,14,15,825.5,65.5,5.85,13.25,382.5,487.13,401.98
2018,12,26,14,30,806.0,64.0,5.8,13.2,353.0,467.06,385.15
2018,12,26,14,45,774.0,62.0,5.75,13.1,317.5,438.61,361.13
2018,12,26,15,0,742.0,60.0,5.7,13.0,282.0,408.83,335.42
2018,12,26,15,15,615.0,62.0,5.7,13.0,229.0,343.62,280.41
2018,12,26,15,30,488.0,64.0,5.7,13.0,176.0,280.61,226.75
2018,12,26,15,45,450.5,54.0,5.5,12.55,142.0,243.38,193.43
2018,12,26,16,0,413.0,44.0,5.3,12.1,108.0,207.02,159.99
2018,12,26,16,15,373.0,35.0,5.35,11.9,79.0,172.26,125.93
2018,12,26,16,30,333.0,26.0,5.4,11.7,50.0,135.54,68.74
2018,12,26,16,45,178.0,14.0,5.4,11.45,26.0,58.39,0.0
2018,12,26,17,0,23.0,2.0,5.4,11.2,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.0,5.4,11.15,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.35,10.9,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.3,10.85,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.35,10.75,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.45,10.85,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,10.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.45,10.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.35,10.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.25,10.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.1,10.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,5.9,10.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,9.8,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,9.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,9.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.15,8.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,12,27,7,15,69.0,5.5,5.35,9.1,6.5,0.0,0.0
2018,12,27,7,30,138.0,11.0,5.5,9.5,13.0,10.81,0.0
2018,12,27,7,45,312.5,19.0,5.7,9.85,44.0,16.34,0.0
2018,12,27,8,0,487.0,27.0,5.9,10.2,75.0,22.29,12.81
2018,12,27,8,15,570.0,31.5,6.1,10.55,114.0,24.5,15.92
2018,12,27,8,30,653.0,36.0,6.3,10.9,153.0,26.83,18.35
2018,12,27,8,45,703.5,39.5,6.55,11.3,193.5,46.24,21.9
2018,12,27,9,0,754.0,43.0,6.8,11.7,234.0,88.63,42.86
2018,12,27,9,15,785.0,46.5,7.0,11.95,272.0,129.61,71.08
2018,12,27,9,30,816.0,50.0,7.2,12.2,310.0,172.03,105.41
2018,12,27,9,45,835.5,52.5,7.4,12.5,343.0,212.48,141.26
2018,12,27,10,0,855.0,55.0,7.6,12.8,376.0,252.91,178.38
2018,12,27,10,15,870.5,57.0,7.65,13.0,404.0,291.54,214.56
2018,12,27,10,30,886.0,59.0,7.7,13.2,432.0,329.39,249.98
2018,12,27,10,45,892.0,60.5,7.8,13.35,451.5,362.54,281.41
2018,12,27,11,0,898.0,62.0,7.9,13.5,471.0,393.87,310.81
2018,12,27,11,15,910.5,61.5,7.9,13.6,487.0,423.87,338.5
2018,12,27,11,30,923.0,61.0,7.9,13.7,503.0,452.04,364.18
2018,12,27,11,45,927.5,61.0,7.95,13.8,510.0,475.14,385.37
2018,12,27,12,0,932.0,61.0,8.0,13.9,517.0,495.74,404.11
2018,12,27,12,15,932.0,60.5,8.0,14.0,516.0,511.06,418.17
2018,12,27,12,30,932.0,60.0,8.0,14.1,515.0,523.53,429.61
2018,12,27,12,45,928.5,60.0,8.0,14.15,506.5,531.88,437.51
2018,12,27,13,0,925.0,60.0,8.0,14.2,498.0,537.26,442.77
2018,12,27,13,15,919.0,59.5,8.0,14.2,482.5,537.88,444.03
2018,12,27,13,30,913.0,59.0,8.0,14.2,467.0,535.55,442.68
2018,12,27,13,45,902.5,58.0,8.0,14.25,444.5,527.5,436.39
2018,12,27,14,0,892.0,57.0,8.0,14.3,422.0,516.68,427.57
2018,12,27,14,15,876.0,55.0,8.0,14.2,392.5,499.37,413.41
2018,12,27,14,30,860.0,53.0,8.0,14.1,363.0,479.69,396.87
2018,12,27,14,45,835.5,51.0,7.95,14.0,328.0,453.85,374.74
2018,12,27,15,0,811.0,49.0,7.9,13.9,293.0,426.38,350.62
2018,12,27,15,15,774.5,46.5,7.9,13.9,254.0,394.01,321.65
2018,12,27,15,30,738.0,44.0,7.9,13.9,215.0,358.84,289.51
2018,12,27,15,45,681.0,40.0,7.6,13.35,174.0,313.97,249.07
2018,12,27,16,0,624.0,36.0,7.3,12.8,133.0,270.39,208.68
2018,12,27,16,15,525.5,30.0,7.2,12.5,94.5,213.18,155.92
2018,12,27,16,30,427.0,24.0,7.1,12.2,56.0,158.04,84.17
2018,12,27,16,45,250.0,15.0,6.95,11.9,30.5,77.84,0.0
2018,12,27,17,0,73.0,6.0,6.8,11.6,5.0,0.0,0.0
2018,12,27,17,15,36.5,3.0,6.8,11.45,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.8,11.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,10.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,10.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,10.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,10.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.4,10.05,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.25,9.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,9.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.2,9.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.25,9.55,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.25,9.25,0.0,0.0,0.0
