Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,0,0,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.2,9.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.25,8.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.3,8.85,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.3,8.75,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.25,8.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.1,8.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.0,8.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.0,8.25,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.0,8.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.0,8.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.0,8.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.0,8.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.95,7.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.9,7.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.9,7.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.9,7.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.85,7.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.8,7.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.75,7.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,7.7,0.0,0.0,0.0
2018,12,28,7,15,48.5,5.0,5.65,8.0,5.5,0.0,0.0
2018,12,28,7,30,97.0,10.0,5.6,8.3,11.0,9.83,0.0
2018,12,28,7,45,222.0,20.5,5.6,8.6,38.0,16.51,0.0
2018,12,28,8,0,347.0,31.0,5.6,8.9,65.0,24.29,14.51
2018,12,28,8,15,468.5,36.0,5.7,9.15,105.5,26.52,17.8
2018,12,28,8,30,590.0,41.0,5.8,9.4,146.0,31.55,22.71
2018,12,28,8,45,678.5,42.0,5.9,9.7,191.0,47.21,23.73
2018,12,28,9,0,767.0,43.0,6.0,10.0,236.0,88.83,43.03
2018,12,28,9,15,799.5,44.5,5.95,10.3,273.5,128.84,70.26
2018,12,28,9,30,832.0,46.0,5.9,10.6,311.0,170.33,103.77
2018,12,28,9,45,843.5,49.0,5.85,10.85,342.0,210.3,139.68
2018,12,28,10,0,855.0,52.0,5.8,11.1,373.0,249.62,176.26
2018,12,28,10,15,880.5,51.5,5.7,11.35,403.0,288.65,212.45
2018,12,28,10,30,906.0,51.0,5.6,11.6,433.0,327.54,248.41
2018,12,28,10,45,916.0,51.5,5.45,11.85,454.0,361.71,280.37
2018,12,28,11,0,926.0,52.0,5.3,12.1,475.0,394.25,310.34
2018,12,28,11,15,931.5,53.5,5.3,12.3,489.5,424.17,337.78
2018,12,28,11,30,937.0,55.0,5.3,12.5,504.0,451.9,362.83
2018,12,28,11,45,939.5,55.0,5.25,12.65,510.5,474.45,383.2
2018,12,28,12,0,942.0,55.0,5.2,12.8,517.0,494.38,400.99
2018,12,28,12,15,938.5,57.0,5.15,12.9,516.5,510.79,415.6
2018,12,28,12,30,935.0,59.0,5.1,13.0,516.0,524.28,427.52
2018,12,28,12,45,928.0,60.5,5.0,13.15,507.5,532.57,434.82
2018,12,28,13,0,921.0,62.0,4.9,13.3,499.0,537.86,439.46
2018,12,28,13,15,914.0,61.0,4.8,13.35,483.0,537.52,439.64
2018,12,28,13,30,907.0,60.0,4.7,13.4,467.0,534.24,437.27
2018,12,28,13,45,896.5,58.5,4.6,13.5,444.0,525.75,430.47
2018,12,28,14,0,886.0,57.0,4.5,13.6,421.0,514.5,421.23
2018,12,28,14,15,869.5,56.0,4.4,13.55,392.0,498.19,407.88
2018,12,28,14,30,853.0,55.0,4.3,13.5,363.0,479.56,392.3
2018,12,28,14,45,828.5,52.5,4.2,13.45,328.0,453.32,370.22
2018,12,28,15,0,804.0,50.0,4.1,13.4,293.0,427.66,347.94
2018,12,28,15,15,767.5,47.5,4.1,13.4,254.5,393.23,318.06
2018,12,28,15,30,731.0,45.0,4.1,13.4,216.0,358.23,286.79
2018,12,28,15,45,673.0,41.0,3.7,12.65,175.0,313.11,246.97
2018,12,28,16,0,615.0,37.0,3.3,11.9,134.0,269.32,207.18
2018,12,28,16,15,517.0,31.0,3.2,11.6,95.5,212.35,155.49
2018,12,28,16,30,419.0,25.0,3.1,11.3,57.0,157.7,87.71
2018,12,28,16,45,245.5,16.0,3.0,11.05,31.5,78.11,0.0
2018,12,28,17,0,72.0,7.0,2.9,10.8,6.0,0.0,0.0
2018,12,28,17,15,36.0,3.5,2.85,10.75,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,29,7,15,49.0,5.0,2.25,9.15,5.5,0.0,0.0
2018,12,29,7,30,98.0,10.0,2.3,9.4,11.0,9.83,0.0
2018,12,29,7,45,253.5,20.0,2.35,9.6,40.0,16.06,0.0
2018,12,29,8,0,409.0,30.0,2.4,9.8,69.0,23.37,13.67
2018,12,29,8,15,516.0,34.0,2.55,10.1,109.0,27.02,18.2
2018,12,29,8,30,623.0,38.0,2.7,10.4,149.0,28.73,20.12
2018,12,29,8,45,672.5,42.0,2.8,10.65,188.5,46.47,23.47
2018,12,29,9,0,722.0,46.0,2.9,10.9,228.0,85.07,41.43
2018,12,29,9,15,755.0,48.5,2.85,11.15,265.0,124.0,67.74
2018,12,29,9,30,788.0,51.0,2.8,11.4,302.0,164.69,100.23
2018,12,29,9,45,810.0,53.5,2.8,11.7,335.0,207.3,137.33
2018,12,29,10,0,832.0,56.0,2.8,12.0,368.0,247.45,173.49
2018,12,29,10,15,847.0,57.5,2.65,12.25,395.0,284.77,207.78
2018,12,29,10,30,862.0,59.0,2.5,12.5,422.0,321.32,241.12
2018,12,29,10,45,871.0,60.5,2.35,12.75,443.0,354.85,271.57
2018,12,29,11,0,880.0,62.0,2.2,13.0,464.0,386.83,300.03
2018,12,29,11,15,885.0,63.0,2.05,13.25,477.5,414.99,324.78
2018,12,29,11,30,890.0,64.0,1.9,13.5,491.0,441.05,347.12
2018,12,29,11,45,892.0,64.5,1.75,13.75,497.5,463.03,365.65
2018,12,29,12,0,894.0,65.0,1.6,14.0,504.0,482.52,381.65
2018,12,29,12,15,892.0,65.5,1.6,14.15,503.0,497.52,394.49
2018,12,29,12,30,890.0,66.0,1.6,14.3,502.0,509.76,404.92
2018,12,29,12,45,884.5,66.5,1.55,14.45,493.5,517.45,411.39
2018,12,29,13,0,879.0,67.0,1.5,14.6,485.0,522.29,415.46
2018,12,29,13,15,870.5,66.5,1.55,14.6,469.5,521.7,415.96
2018,12,29,13,30,862.0,66.0,1.6,14.6,454.0,518.31,414.14
2018,12,29,13,45,849.5,65.0,1.6,14.65,431.5,509.6,407.76
2018,12,29,14,0,837.0,64.0,1.6,14.7,409.0,500.09,400.5
2018,12,29,14,15,818.5,62.0,1.6,14.6,380.0,482.4,386.94
2018,12,29,14,30,800.0,60.0,1.6,14.5,351.0,462.51,371.31
2018,12,29,14,45,701.0,67.5,1.6,14.45,304.5,413.03,332.1
2018,12,29,15,0,602.0,75.0,1.6,14.4,258.0,366.37,294.53
2018,12,29,15,15,444.0,79.0,1.6,14.4,204.0,288.53,231.7
2018,12,29,15,30,286.0,83.0,1.6,14.4,150.0,219.59,175.34
2018,12,29,15,45,256.5,69.5,1.45,13.85,121.0,187.21,147.63
2018,12,29,16,0,227.0,56.0,1.3,13.3,92.0,155.72,119.93
2018,12,29,16,15,176.0,42.0,1.35,13.15,65.0,117.94,86.53
2018,12,29,16,30,125.0,28.0,1.4,13.0,38.0,80.68,45.68
2018,12,29,16,45,88.5,16.5,1.45,12.85,21.5,38.87,0.0
2018,12,29,17,0,52.0,5.0,1.5,12.7,5.0,4.91,0.0
2018,12,29,17,15,26.0,2.5,1.65,12.6,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.75,9.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,8.85,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,8.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,12,30,7,15,20.0,3.5,4.9,9.2,4.0,0.0,0.0
2018,12,30,7,30,40.0,7.0,5.0,9.4,8.0,6.88,0.0
2018,12,30,7,45,83.5,21.0,5.15,9.6,27.5,17.64,0.0
2018,12,30,8,0,127.0,35.0,5.3,9.8,47.0,28.88,18.12
2018,12,30,8,15,185.0,48.5,5.2,9.9,76.0,39.44,29.09
2018,12,30,8,30,243.0,62.0,5.1,10.0,105.0,46.55,36.04
2018,12,30,8,45,258.5,75.5,5.0,10.05,131.5,63.14,44.65
2018,12,30,9,0,274.0,89.0,4.9,10.1,158.0,92.69,64.4
2018,12,30,9,15,395.0,89.0,4.6,10.25,205.5,117.29,78.09
2018,12,30,9,30,516.0,89.0,4.3,10.4,253.0,154.89,104.45
2018,12,30,9,45,637.0,80.0,4.05,10.5,304.0,192.82,133.04
2018,12,30,10,0,758.0,71.0,3.8,10.6,355.0,241.4,172.31
2018,12,30,10,15,757.5,76.5,3.55,10.8,378.0,275.93,204.71
2018,12,30,10,30,757.0,82.0,3.3,11.0,401.0,308.88,235.42
2018,12,30,10,45,818.5,73.5,3.05,11.2,434.0,347.66,269.1
2018,12,30,11,0,880.0,65.0,2.8,11.4,467.0,389.68,305.02
2018,12,30,11,15,784.0,88.0,2.95,11.65,454.5,398.24,315.89
2018,12,30,11,30,688.0,111.0,3.1,11.9,442.0,400.25,320.53
2018,12,30,11,45,728.5,104.0,3.2,12.2,458.5,428.5,344.61
2018,12,30,12,0,769.0,97.0,3.3,12.5,475.0,456.77,368.32
2018,12,30,12,15,789.5,92.5,3.65,12.7,480.5,476.17,385.4
2018,12,30,12,30,810.0,88.0,4.0,12.9,486.0,493.7,400.81
2018,12,30,12,45,848.0,78.5,4.3,13.15,489.0,512.76,417.35
2018,12,30,13,0,886.0,69.0,4.6,13.4,492.0,528.66,431.32
2018,12,30,13,15,757.5,92.5,4.7,13.55,446.0,492.68,402.99
2018,12,30,13,30,629.0,116.0,4.8,13.7,400.0,453.47,371.69
2018,12,30,13,45,367.0,142.0,4.95,13.8,305.5,343.68,282.48
2018,12,30,14,0,105.0,168.0,5.1,13.9,211.0,228.46,186.69
2018,12,30,14,15,340.0,124.5,5.15,13.9,251.0,309.87,255.67
2018,12,30,14,30,575.0,81.0,5.2,13.9,291.0,377.91,311.87
2018,12,30,14,45,664.0,70.0,5.25,13.95,290.5,400.64,329.4
2018,12,30,15,0,753.0,59.0,5.3,14.0,290.0,416.9,340.92
2018,12,30,15,15,714.0,55.5,5.3,14.0,251.5,381.31,309.92
2018,12,30,15,30,675.0,52.0,5.3,14.0,213.0,345.31,277.87
2018,12,30,15,45,596.5,47.5,5.3,13.5,170.0,295.32,234.37
2018,12,30,16,0,518.0,43.0,5.3,13.0,127.0,246.16,190.78
2018,12,30,16,15,368.5,33.5,5.55,12.75,84.5,171.81,127.07
2018,12,30,16,30,219.0,24.0,5.8,12.5,42.0,104.78,62.02
2018,12,30,16,45,133.5,15.0,6.05,12.25,24.0,49.17,0.0
2018,12,30,17,0,48.0,6.0,6.3,12.0,6.0,5.9,0.0
2018,12,30,17,15,24.0,3.0,6.4,11.8,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.6,11.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.7,11.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.75,10.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.85,10.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,6.95,10.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.0,10.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,6.95,10.55,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,6.9,10.4,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,6.9,10.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.8,10.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.7,10.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.6,10.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.35,9.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.1,9.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.0,9.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.85,9.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,9.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,9.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,9.6,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,9.7,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,9.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,9.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.1,9.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,9.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.6,9.45,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.7,9.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.05,9.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.4,9.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.7,9.45,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.05,9.4,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.1,9.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.2,9.2,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.3,9.1,0.0,0.0,0.0
2018,12,31,7,15,35.5,4.0,8.3,9.15,4.5,0.0,0.0
2018,12,31,7,30,71.0,8.0,8.3,9.2,9.0,7.86,0.0
2018,12,31,7,45,141.0,21.0,8.3,9.3,31.5,16.57,0.0
2018,12,31,8,0,211.0,34.0,8.3,9.4,54.0,26.41,16.06
2018,12,31,8,15,379.5,40.0,8.35,9.6,98.5,30.31,21.06
2018,12,31,8,30,548.0,46.0,8.4,9.8,143.0,33.32,24.23
2018,12,31,8,45,669.0,43.5,8.45,10.0,191.5,46.76,24.4
2018,12,31,9,0,790.0,41.0,8.5,10.2,240.0,87.01,41.07
2018,12,31,9,15,821.0,44.0,8.6,10.45,279.0,129.21,69.78
2018,12,31,9,30,852.0,47.0,8.7,10.7,318.0,172.83,105.1
2018,12,31,9,45,872.0,49.5,8.8,10.95,352.5,215.01,142.7
2018,12,31,10,0,892.0,52.0,8.9,11.2,387.0,257.18,181.72
2018,12,31,10,15,907.0,53.5,8.85,11.35,415.5,296.82,219.3
2018,12,31,10,30,922.0,55.0,8.8,11.5,444.0,335.58,256.04
2018,12,31,10,45,932.0,56.0,8.8,11.7,466.0,371.05,289.73
2018,12,31,11,0,942.0,57.0,8.8,11.9,488.0,404.89,321.48
2018,12,31,11,15,948.0,57.5,8.75,12.0,502.5,434.81,349.57
2018,12,31,11,30,954.0,58.0,8.7,12.1,517.0,462.5,375.24
2018,12,31,11,45,956.5,58.5,8.65,12.25,524.5,486.26,397.11
2018,12,31,12,0,959.0,59.0,8.6,12.4,532.0,507.37,416.32
2018,12,31,12,15,956.5,60.5,8.55,12.45,531.5,524.35,431.91
2018,12,31,12,30,954.0,62.0,8.5,12.5,531.0,538.39,444.75
2018,12,31,12,45,948.0,62.5,8.45,12.6,522.5,546.64,452.52
2018,12,31,13,0,942.0,63.0,8.4,12.7,514.0,551.83,457.53
2018,12,31,13,15,935.0,62.5,8.4,12.7,498.0,552.4,458.82
2018,12,31,13,30,928.0,62.0,8.4,12.7,482.0,549.96,457.42
2018,12,31,13,45,916.5,61.0,8.4,12.75,459.0,541.72,450.99
2018,12,31,14,0,905.0,60.0,8.4,12.8,436.0,530.66,441.98
2018,12,31,14,15,857.5,63.0,8.35,12.75,399.5,505.24,420.92
2018,12,31,14,30,810.0,66.0,8.3,12.7,363.0,476.31,396.64
2018,12,31,14,45,745.0,66.0,8.2,12.65,319.5,434.46,361.31
2018,12,31,15,0,680.0,66.0,8.1,12.6,276.0,393.98,326.56
2018,12,31,15,15,593.0,65.0,8.1,12.6,231.0,342.01,281.85
2018,12,31,15,30,506.0,64.0,8.1,12.6,186.0,292.02,238.26
2018,12,31,15,45,345.5,54.0,4.45,13.15,130.5,204.09,162.38
2018,12,31,16,0,185.0,44.0,0.8,13.7,75.0,126.59,96.77
2018,12,31,16,15,143.5,37.0,0.8,13.55,56.5,95.06,69.17
2018,12,31,16,30,102.0,30.0,0.8,13.4,38.0,72.45,43.33
2018,12,31,16,45,63.0,17.0,0.85,13.25,21.0,33.08,0.0
2018,12,31,17,0,24.0,4.0,0.9,13.1,4.0,9.37,0.0
2018,12,31,17,15,12.0,2.0,0.85,13.1,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
